Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-02-26T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.2
722712,Hawksworth Crescent,2023-02-26T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.54
722712,Hawksworth Crescent,2023-02-26T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,35.2
722712,Hawksworth Crescent,2023-02-26T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.9
722712,Hawksworth Crescent,2023-02-26T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.2
722712,Hawksworth Crescent,2023-02-26T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.4
722712,Hawksworth Crescent,2023-02-26T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-26T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.52
722712,Hawksworth Crescent,2023-02-26T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-26T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-26T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.49
722712,Hawksworth Crescent,2023-02-26T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-26T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.3
722712,Hawksworth Crescent,2023-02-26T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
722712,Hawksworth Crescent,2023-02-26T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
722712,Hawksworth Crescent,2023-02-26T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-02-26T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.67
722712,Hawksworth Crescent,2023-02-26T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.69
722712,Hawksworth Crescent,2023-02-26T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.03
722712,Hawksworth Crescent,2023-02-26T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
722712,Hawksworth Crescent,2023-02-26T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.9
722712,Hawksworth Crescent,2023-02-26T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
722712,Hawksworth Crescent,2023-02-26T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
722712,Hawksworth Crescent,2023-02-26T17:20:00.000+00:00,transformer,,Temperature,C,20.0
722712,Hawksworth Crescent,2023-02-26T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722712,Hawksworth Crescent,2023-02-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
722712,Hawksworth Crescent,2023-02-26T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722712,Hawksworth Crescent,2023-02-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
722712,Hawksworth Crescent,2023-02-26T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722712,Hawksworth Crescent,2023-02-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
722712,Hawksworth Crescent,2023-02-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-02-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
722712,Hawksworth Crescent,2023-02-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-02-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,32.71
722712,Hawksworth Crescent,2023-02-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,57.1
722712,Hawksworth Crescent,2023-02-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,45.16
722712,Hawksworth Crescent,2023-02-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,98.8
722712,Hawksworth Crescent,2023-02-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
722712,Hawksworth Crescent,2023-02-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,240.2
722712,Hawksworth Crescent,2023-02-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.8
722712,Hawksworth Crescent,2023-02-26T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-02-26T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.5
722712,Hawksworth Crescent,2023-02-26T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-02-26T17:10:00.000+00:00,feeder,,L3 Active Power,kW,8.41
722712,Hawksworth Crescent,2023-02-26T17:10:00.000+00:00,feeder,,L2 Active Power,kW,35.56
722712,Hawksworth Crescent,2023-02-26T17:10:00.000+00:00,feeder,,L1 Active Power,kW,14.59
722712,Hawksworth Crescent,2023-02-26T17:10:00.000+00:00,feeder,,N Current (RMS),A,100.2
722712,Hawksworth Crescent,2023-02-26T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.8
722712,Hawksworth Crescent,2023-02-26T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,150.2
722712,Hawksworth Crescent,2023-02-26T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,62.5
722712,Hawksworth Crescent,2023-02-26T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
722712,Hawksworth Crescent,2023-02-26T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
722712,Hawksworth Crescent,2023-02-26T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
722712,Hawksworth Crescent,2023-02-26T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.29
722712,Hawksworth Crescent,2023-02-26T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.13
722712,Hawksworth Crescent,2023-02-26T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.74
722712,Hawksworth Crescent,2023-02-26T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.6
722712,Hawksworth Crescent,2023-02-26T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.7
722712,Hawksworth Crescent,2023-02-26T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.6
722712,Hawksworth Crescent,2023-02-26T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.9
722712,Hawksworth Crescent,2023-02-26T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-26T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
722712,Hawksworth Crescent,2023-02-26T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-26T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-26T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.41
722712,Hawksworth Crescent,2023-02-26T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-26T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.7
722712,Hawksworth Crescent,2023-02-26T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-26T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-02-26T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-02-26T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.34
722712,Hawksworth Crescent,2023-02-26T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.19
722712,Hawksworth Crescent,2023-02-26T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.62
722712,Hawksworth Crescent,2023-02-26T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
722712,Hawksworth Crescent,2023-02-26T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.9
722712,Hawksworth Crescent,2023-02-26T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
722712,Hawksworth Crescent,2023-02-26T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.7
722712,Hawksworth Crescent,2023-02-26T17:10:00.000+00:00,transformer,,Temperature,C,20.0
722712,Hawksworth Crescent,2023-02-26T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722712,Hawksworth Crescent,2023-02-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
722712,Hawksworth Crescent,2023-02-26T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722712,Hawksworth Crescent,2023-02-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
722712,Hawksworth Crescent,2023-02-26T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722712,Hawksworth Crescent,2023-02-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
722712,Hawksworth Crescent,2023-02-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-02-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
722712,Hawksworth Crescent,2023-02-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
722712,Hawksworth Crescent,2023-02-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,31.04
722712,Hawksworth Crescent,2023-02-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,52.47
722712,Hawksworth Crescent,2023-02-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,39.98
722712,Hawksworth Crescent,2023-02-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,93.8
722712,Hawksworth Crescent,2023-02-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
722712,Hawksworth Crescent,2023-02-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,222.3
722712,Hawksworth Crescent,2023-02-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
722712,Hawksworth Crescent,2023-02-26T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-02-26T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.11
722712,Hawksworth Crescent,2023-02-26T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
722712,Hawksworth Crescent,2023-02-26T17:00:00.000+00:00,feeder,,L3 Active Power,kW,8.65
722712,Hawksworth Crescent,2023-02-26T17:00:00.000+00:00,feeder,,L2 Active Power,kW,37.57
722712,Hawksworth Crescent,2023-02-26T17:00:00.000+00:00,feeder,,L1 Active Power,kW,12.75
722712,Hawksworth Crescent,2023-02-26T17:00:00.000+00:00,feeder,,N Current (RMS),A,104.0
722712,Hawksworth Crescent,2023-02-26T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.2
722712,Hawksworth Crescent,2023-02-26T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,157.9
722712,Hawksworth Crescent,2023-02-26T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,55.1
722712,Hawksworth Crescent,2023-02-26T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-02-26T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
722712,Hawksworth Crescent,2023-02-26T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
722712,Hawksworth Crescent,2023-02-26T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.5
722712,Hawksworth Crescent,2023-02-26T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.58
722712,Hawksworth Crescent,2023-02-26T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.54
722712,Hawksworth Crescent,2023-02-26T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,34.8
722712,Hawksworth Crescent,2023-02-26T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.2
722712,Hawksworth Crescent,2023-02-26T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.7
722712,Hawksworth Crescent,2023-02-26T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.7
722712,Hawksworth Crescent,2023-02-26T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-26T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.55
722712,Hawksworth Crescent,2023-02-26T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-26T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-26T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.38
722712,Hawksworth Crescent,2023-02-26T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-26T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.1
722712,Hawksworth Crescent,2023-02-26T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
722712,Hawksworth Crescent,2023-02-26T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
722712,Hawksworth Crescent,2023-02-26T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-02-26T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.13
722712,Hawksworth Crescent,2023-02-26T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.13
722712,Hawksworth Crescent,2023-02-26T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.94
722712,Hawksworth Crescent,2023-02-26T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
722712,Hawksworth Crescent,2023-02-26T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.8
722712,Hawksworth Crescent,2023-02-26T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
722712,Hawksworth Crescent,2023-02-26T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
722712,Hawksworth Crescent,2023-02-26T17:00:00.000+00:00,transformer,,Temperature,C,20.1
722712,Hawksworth Crescent,2023-02-26T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-02-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
722712,Hawksworth Crescent,2023-02-26T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722712,Hawksworth Crescent,2023-02-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
722712,Hawksworth Crescent,2023-02-26T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722712,Hawksworth Crescent,2023-02-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
722712,Hawksworth Crescent,2023-02-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-02-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
722712,Hawksworth Crescent,2023-02-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
722712,Hawksworth Crescent,2023-02-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,32.27
722712,Hawksworth Crescent,2023-02-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,51.9
722712,Hawksworth Crescent,2023-02-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,38.27
722712,Hawksworth Crescent,2023-02-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,85.4
722712,Hawksworth Crescent,2023-02-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
722712,Hawksworth Crescent,2023-02-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,218.9
722712,Hawksworth Crescent,2023-02-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
722712,Hawksworth Crescent,2023-02-26T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-02-26T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
722712,Hawksworth Crescent,2023-02-26T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-02-26T16:50:00.000+00:00,feeder,,L3 Active Power,kW,5.76
722712,Hawksworth Crescent,2023-02-26T16:50:00.000+00:00,feeder,,L2 Active Power,kW,37.89
722712,Hawksworth Crescent,2023-02-26T16:50:00.000+00:00,feeder,,L1 Active Power,kW,13.55
722712,Hawksworth Crescent,2023-02-26T16:50:00.000+00:00,feeder,,N Current (RMS),A,116.7
722712,Hawksworth Crescent,2023-02-26T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
722712,Hawksworth Crescent,2023-02-26T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,159.0
722712,Hawksworth Crescent,2023-02-26T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,58.5
722712,Hawksworth Crescent,2023-02-26T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-02-26T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
722712,Hawksworth Crescent,2023-02-26T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-26T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.04
722712,Hawksworth Crescent,2023-02-26T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.99
722712,Hawksworth Crescent,2023-02-26T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.16
722712,Hawksworth Crescent,2023-02-26T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,37.6
722712,Hawksworth Crescent,2023-02-26T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.5
722712,Hawksworth Crescent,2023-02-26T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.0
722712,Hawksworth Crescent,2023-02-26T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.9
722712,Hawksworth Crescent,2023-02-26T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-26T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.51
722712,Hawksworth Crescent,2023-02-26T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-26T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-26T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.31
722712,Hawksworth Crescent,2023-02-26T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-26T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.8
722712,Hawksworth Crescent,2023-02-26T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
722712,Hawksworth Crescent,2023-02-26T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
722712,Hawksworth Crescent,2023-02-26T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-02-26T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.63
722712,Hawksworth Crescent,2023-02-26T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.87
722712,Hawksworth Crescent,2023-02-26T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.63
722712,Hawksworth Crescent,2023-02-26T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
722712,Hawksworth Crescent,2023-02-26T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.9
722712,Hawksworth Crescent,2023-02-26T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
722712,Hawksworth Crescent,2023-02-26T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
722712,Hawksworth Crescent,2023-02-26T16:50:00.000+00:00,transformer,,Temperature,C,20.1
722712,Hawksworth Crescent,2023-02-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-02-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
722712,Hawksworth Crescent,2023-02-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722712,Hawksworth Crescent,2023-02-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
722712,Hawksworth Crescent,2023-02-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722712,Hawksworth Crescent,2023-02-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
722712,Hawksworth Crescent,2023-02-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-02-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
722712,Hawksworth Crescent,2023-02-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
722712,Hawksworth Crescent,2023-02-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,29.42
722712,Hawksworth Crescent,2023-02-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,51.44
722712,Hawksworth Crescent,2023-02-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,37.37
722712,Hawksworth Crescent,2023-02-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,90.0
722712,Hawksworth Crescent,2023-02-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
722712,Hawksworth Crescent,2023-02-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.5
722712,Hawksworth Crescent,2023-02-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
722712,Hawksworth Crescent,2023-02-26T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-02-26T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.14
722712,Hawksworth Crescent,2023-02-26T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-02-26T16:40:00.000+00:00,feeder,,L3 Active Power,kW,5.69
722712,Hawksworth Crescent,2023-02-26T16:40:00.000+00:00,feeder,,L2 Active Power,kW,35.86
722712,Hawksworth Crescent,2023-02-26T16:40:00.000+00:00,feeder,,L1 Active Power,kW,16.02
722712,Hawksworth Crescent,2023-02-26T16:40:00.000+00:00,feeder,,N Current (RMS),A,110.8
722712,Hawksworth Crescent,2023-02-26T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
722712,Hawksworth Crescent,2023-02-26T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,150.3
722712,Hawksworth Crescent,2023-02-26T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,67.4
722712,Hawksworth Crescent,2023-02-26T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
722712,Hawksworth Crescent,2023-02-26T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-02-26T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
722712,Hawksworth Crescent,2023-02-26T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.49
722712,Hawksworth Crescent,2023-02-26T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.47
722712,Hawksworth Crescent,2023-02-26T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.82
722712,Hawksworth Crescent,2023-02-26T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,35.6
722712,Hawksworth Crescent,2023-02-26T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.7
722712,Hawksworth Crescent,2023-02-26T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.0
722712,Hawksworth Crescent,2023-02-26T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.9
722712,Hawksworth Crescent,2023-02-26T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-26T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
722712,Hawksworth Crescent,2023-02-26T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-26T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-26T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.22
722712,Hawksworth Crescent,2023-02-26T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-26T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.2
722712,Hawksworth Crescent,2023-02-26T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
722712,Hawksworth Crescent,2023-02-26T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
722712,Hawksworth Crescent,2023-02-26T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-02-26T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.41
722712,Hawksworth Crescent,2023-02-26T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.57
722712,Hawksworth Crescent,2023-02-26T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.15
722712,Hawksworth Crescent,2023-02-26T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
722712,Hawksworth Crescent,2023-02-26T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
722712,Hawksworth Crescent,2023-02-26T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
722712,Hawksworth Crescent,2023-02-26T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
722712,Hawksworth Crescent,2023-02-26T16:40:00.000+00:00,transformer,,Temperature,C,20.1
722712,Hawksworth Crescent,2023-02-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-02-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
722712,Hawksworth Crescent,2023-02-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722712,Hawksworth Crescent,2023-02-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
722712,Hawksworth Crescent,2023-02-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722712,Hawksworth Crescent,2023-02-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
722712,Hawksworth Crescent,2023-02-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-02-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
722712,Hawksworth Crescent,2023-02-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
722712,Hawksworth Crescent,2023-02-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,24.58
722712,Hawksworth Crescent,2023-02-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,47.68
722712,Hawksworth Crescent,2023-02-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,37.04
722712,Hawksworth Crescent,2023-02-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,93.8
722712,Hawksworth Crescent,2023-02-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
722712,Hawksworth Crescent,2023-02-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.7
722712,Hawksworth Crescent,2023-02-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
722712,Hawksworth Crescent,2023-02-26T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-02-26T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.19
722712,Hawksworth Crescent,2023-02-26T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-02-26T16:30:00.000+00:00,feeder,,L3 Active Power,kW,5.85
722712,Hawksworth Crescent,2023-02-26T16:30:00.000+00:00,feeder,,L2 Active Power,kW,37.43
722712,Hawksworth Crescent,2023-02-26T16:30:00.000+00:00,feeder,,L1 Active Power,kW,14.36
722712,Hawksworth Crescent,2023-02-26T16:30:00.000+00:00,feeder,,N Current (RMS),A,115.0
722712,Hawksworth Crescent,2023-02-26T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
722712,Hawksworth Crescent,2023-02-26T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,156.8
722712,Hawksworth Crescent,2023-02-26T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,61.0
722712,Hawksworth Crescent,2023-02-26T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
722712,Hawksworth Crescent,2023-02-26T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
722712,Hawksworth Crescent,2023-02-26T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-02-26T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.8
722712,Hawksworth Crescent,2023-02-26T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.12
722712,Hawksworth Crescent,2023-02-26T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.93
722712,Hawksworth Crescent,2023-02-26T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.5
722712,Hawksworth Crescent,2023-02-26T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.0
722712,Hawksworth Crescent,2023-02-26T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.5
722712,Hawksworth Crescent,2023-02-26T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.1
722712,Hawksworth Crescent,2023-02-26T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-26T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.5
722712,Hawksworth Crescent,2023-02-26T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-26T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-26T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.1
722712,Hawksworth Crescent,2023-02-26T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-26T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.5
722712,Hawksworth Crescent,2023-02-26T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
722712,Hawksworth Crescent,2023-02-26T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
722712,Hawksworth Crescent,2023-02-26T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-02-26T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.71
722712,Hawksworth Crescent,2023-02-26T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.62
722712,Hawksworth Crescent,2023-02-26T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.07
722712,Hawksworth Crescent,2023-02-26T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
722712,Hawksworth Crescent,2023-02-26T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.9
722712,Hawksworth Crescent,2023-02-26T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.9
722712,Hawksworth Crescent,2023-02-26T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
722712,Hawksworth Crescent,2023-02-26T16:30:00.000+00:00,transformer,,Temperature,C,20.0
722712,Hawksworth Crescent,2023-02-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-02-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
722712,Hawksworth Crescent,2023-02-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722712,Hawksworth Crescent,2023-02-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
722712,Hawksworth Crescent,2023-02-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722712,Hawksworth Crescent,2023-02-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
722712,Hawksworth Crescent,2023-02-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-02-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
722712,Hawksworth Crescent,2023-02-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
722712,Hawksworth Crescent,2023-02-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,24.35
722712,Hawksworth Crescent,2023-02-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,53.08
722712,Hawksworth Crescent,2023-02-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,28.37
722712,Hawksworth Crescent,2023-02-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,109.2
722712,Hawksworth Crescent,2023-02-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
722712,Hawksworth Crescent,2023-02-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,222.7
722712,Hawksworth Crescent,2023-02-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
722712,Hawksworth Crescent,2023-02-26T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-02-26T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.16
722712,Hawksworth Crescent,2023-02-26T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-02-26T16:20:00.000+00:00,feeder,,L3 Active Power,kW,6.17
722712,Hawksworth Crescent,2023-02-26T16:20:00.000+00:00,feeder,,L2 Active Power,kW,34.72
722712,Hawksworth Crescent,2023-02-26T16:20:00.000+00:00,feeder,,L1 Active Power,kW,15.66
722712,Hawksworth Crescent,2023-02-26T16:20:00.000+00:00,feeder,,N Current (RMS),A,100.7
722712,Hawksworth Crescent,2023-02-26T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
722712,Hawksworth Crescent,2023-02-26T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,145.6
722712,Hawksworth Crescent,2023-02-26T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,65.6
722712,Hawksworth Crescent,2023-02-26T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
722712,Hawksworth Crescent,2023-02-26T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
722712,Hawksworth Crescent,2023-02-26T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-02-26T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.56
722712,Hawksworth Crescent,2023-02-26T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.22
722712,Hawksworth Crescent,2023-02-26T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.69
722712,Hawksworth Crescent,2023-02-26T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.9
722712,Hawksworth Crescent,2023-02-26T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.8
722712,Hawksworth Crescent,2023-02-26T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.0
722712,Hawksworth Crescent,2023-02-26T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.4
722712,Hawksworth Crescent,2023-02-26T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-26T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.47
722712,Hawksworth Crescent,2023-02-26T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-26T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-26T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.11
722712,Hawksworth Crescent,2023-02-26T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-26T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.4
722712,Hawksworth Crescent,2023-02-26T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-26T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
722712,Hawksworth Crescent,2023-02-26T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-02-26T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.71
722712,Hawksworth Crescent,2023-02-26T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.39
722712,Hawksworth Crescent,2023-02-26T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.75
722712,Hawksworth Crescent,2023-02-26T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
722712,Hawksworth Crescent,2023-02-26T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.8
722712,Hawksworth Crescent,2023-02-26T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
722712,Hawksworth Crescent,2023-02-26T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
722712,Hawksworth Crescent,2023-02-26T16:20:00.000+00:00,transformer,,Temperature,C,19.8
722712,Hawksworth Crescent,2023-02-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722712,Hawksworth Crescent,2023-02-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
722712,Hawksworth Crescent,2023-02-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722712,Hawksworth Crescent,2023-02-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
722712,Hawksworth Crescent,2023-02-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722712,Hawksworth Crescent,2023-02-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
722712,Hawksworth Crescent,2023-02-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-02-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
722712,Hawksworth Crescent,2023-02-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
722712,Hawksworth Crescent,2023-02-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,26.45
722712,Hawksworth Crescent,2023-02-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,54.27
722712,Hawksworth Crescent,2023-02-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,32.1
722712,Hawksworth Crescent,2023-02-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,108.1
722712,Hawksworth Crescent,2023-02-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
722712,Hawksworth Crescent,2023-02-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,227.4
722712,Hawksworth Crescent,2023-02-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
722712,Hawksworth Crescent,2023-02-26T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
722712,Hawksworth Crescent,2023-02-26T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.11
722712,Hawksworth Crescent,2023-02-26T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-02-26T16:10:00.000+00:00,feeder,,L3 Active Power,kW,6.16
722712,Hawksworth Crescent,2023-02-26T16:10:00.000+00:00,feeder,,L2 Active Power,kW,46.43
722712,Hawksworth Crescent,2023-02-26T16:10:00.000+00:00,feeder,,L1 Active Power,kW,14.17
722712,Hawksworth Crescent,2023-02-26T16:10:00.000+00:00,feeder,,N Current (RMS),A,141.6
722712,Hawksworth Crescent,2023-02-26T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
722712,Hawksworth Crescent,2023-02-26T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,193.1
722712,Hawksworth Crescent,2023-02-26T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,60.3
722712,Hawksworth Crescent,2023-02-26T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
722712,Hawksworth Crescent,2023-02-26T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
722712,Hawksworth Crescent,2023-02-26T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
722712,Hawksworth Crescent,2023-02-26T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.37
722712,Hawksworth Crescent,2023-02-26T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.18
722712,Hawksworth Crescent,2023-02-26T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.85
722712,Hawksworth Crescent,2023-02-26T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.8
722712,Hawksworth Crescent,2023-02-26T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.6
722712,Hawksworth Crescent,2023-02-26T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.3
722712,Hawksworth Crescent,2023-02-26T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.0
722712,Hawksworth Crescent,2023-02-26T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-02-26T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.48
722712,Hawksworth Crescent,2023-02-26T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-26T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-26T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.2
722712,Hawksworth Crescent,2023-02-26T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-26T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.7
722712,Hawksworth Crescent,2023-02-26T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-26T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
722712,Hawksworth Crescent,2023-02-26T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-02-26T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.37
722712,Hawksworth Crescent,2023-02-26T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.72
722712,Hawksworth Crescent,2023-02-26T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
722712,Hawksworth Crescent,2023-02-26T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
722712,Hawksworth Crescent,2023-02-26T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.2
722712,Hawksworth Crescent,2023-02-26T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.1
722712,Hawksworth Crescent,2023-02-26T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
722712,Hawksworth Crescent,2023-02-26T16:10:00.000+00:00,transformer,,Temperature,C,19.7
722712,Hawksworth Crescent,2023-02-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-02-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
722712,Hawksworth Crescent,2023-02-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722712,Hawksworth Crescent,2023-02-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
722712,Hawksworth Crescent,2023-02-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722712,Hawksworth Crescent,2023-02-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
722712,Hawksworth Crescent,2023-02-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
722712,Hawksworth Crescent,2023-02-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
722712,Hawksworth Crescent,2023-02-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
722712,Hawksworth Crescent,2023-02-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,28.89
722712,Hawksworth Crescent,2023-02-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,66.18
722712,Hawksworth Crescent,2023-02-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,33.02
722712,Hawksworth Crescent,2023-02-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,138.0
722712,Hawksworth Crescent,2023-02-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
722712,Hawksworth Crescent,2023-02-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,275.6
722712,Hawksworth Crescent,2023-02-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
722712,Hawksworth Crescent,2023-02-26T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
722712,Hawksworth Crescent,2023-02-26T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
722712,Hawksworth Crescent,2023-02-26T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-02-26T16:00:00.000+00:00,feeder,,L3 Active Power,kW,6.67
722712,Hawksworth Crescent,2023-02-26T16:00:00.000+00:00,feeder,,L2 Active Power,kW,45.34
722712,Hawksworth Crescent,2023-02-26T16:00:00.000+00:00,feeder,,L1 Active Power,kW,16.28
722712,Hawksworth Crescent,2023-02-26T16:00:00.000+00:00,feeder,,N Current (RMS),A,137.9
722712,Hawksworth Crescent,2023-02-26T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.1
722712,Hawksworth Crescent,2023-02-26T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,189.4
722712,Hawksworth Crescent,2023-02-26T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,69.5
722712,Hawksworth Crescent,2023-02-26T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-26T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
722712,Hawksworth Crescent,2023-02-26T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
722712,Hawksworth Crescent,2023-02-26T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.04
722712,Hawksworth Crescent,2023-02-26T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.25
722712,Hawksworth Crescent,2023-02-26T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.59
722712,Hawksworth Crescent,2023-02-26T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.9
722712,Hawksworth Crescent,2023-02-26T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.3
722712,Hawksworth Crescent,2023-02-26T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.2
722712,Hawksworth Crescent,2023-02-26T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.0
722712,Hawksworth Crescent,2023-02-26T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-26T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.63
722712,Hawksworth Crescent,2023-02-26T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-26T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-26T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.13
722712,Hawksworth Crescent,2023-02-26T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-26T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.1
722712,Hawksworth Crescent,2023-02-26T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
722712,Hawksworth Crescent,2023-02-26T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-02-26T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-02-26T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.7
722712,Hawksworth Crescent,2023-02-26T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.12
722712,Hawksworth Crescent,2023-02-26T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.28
722712,Hawksworth Crescent,2023-02-26T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
722712,Hawksworth Crescent,2023-02-26T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.4
722712,Hawksworth Crescent,2023-02-26T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.7
722712,Hawksworth Crescent,2023-02-26T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
722712,Hawksworth Crescent,2023-02-26T16:00:00.000+00:00,transformer,,Temperature,C,19.6
722712,Hawksworth Crescent,2023-02-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722712,Hawksworth Crescent,2023-02-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
722712,Hawksworth Crescent,2023-02-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722712,Hawksworth Crescent,2023-02-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
722712,Hawksworth Crescent,2023-02-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722712,Hawksworth Crescent,2023-02-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
722712,Hawksworth Crescent,2023-02-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
722712,Hawksworth Crescent,2023-02-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
722712,Hawksworth Crescent,2023-02-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
722712,Hawksworth Crescent,2023-02-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,33.41
722712,Hawksworth Crescent,2023-02-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,67.59
722712,Hawksworth Crescent,2023-02-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,40.16
722712,Hawksworth Crescent,2023-02-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,126.3
722712,Hawksworth Crescent,2023-02-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
722712,Hawksworth Crescent,2023-02-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,281.8
722712,Hawksworth Crescent,2023-02-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
722712,Hawksworth Crescent,2023-02-26T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-02-26T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.21
722712,Hawksworth Crescent,2023-02-26T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-02-26T15:50:00.000+00:00,feeder,,L3 Active Power,kW,8.81
722712,Hawksworth Crescent,2023-02-26T15:50:00.000+00:00,feeder,,L2 Active Power,kW,39.67
722712,Hawksworth Crescent,2023-02-26T15:50:00.000+00:00,feeder,,L1 Active Power,kW,15.7
722712,Hawksworth Crescent,2023-02-26T15:50:00.000+00:00,feeder,,N Current (RMS),A,110.1
722712,Hawksworth Crescent,2023-02-26T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.9
722712,Hawksworth Crescent,2023-02-26T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,164.4
722712,Hawksworth Crescent,2023-02-26T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,66.7
722712,Hawksworth Crescent,2023-02-26T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-02-26T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-02-26T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
722712,Hawksworth Crescent,2023-02-26T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.89
722712,Hawksworth Crescent,2023-02-26T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.92
722712,Hawksworth Crescent,2023-02-26T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.27
722712,Hawksworth Crescent,2023-02-26T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.2
