Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-02-26T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.9
722712,Hawksworth Crescent,2023-02-26T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.5
722712,Hawksworth Crescent,2023-02-26T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.3
722712,Hawksworth Crescent,2023-02-26T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-26T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.52
722712,Hawksworth Crescent,2023-02-26T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-26T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-26T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.34
722712,Hawksworth Crescent,2023-02-26T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-26T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.9
722712,Hawksworth Crescent,2023-02-26T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
722712,Hawksworth Crescent,2023-02-26T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
722712,Hawksworth Crescent,2023-02-26T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-02-26T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.37
722712,Hawksworth Crescent,2023-02-26T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.23
722712,Hawksworth Crescent,2023-02-26T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.29
722712,Hawksworth Crescent,2023-02-26T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
722712,Hawksworth Crescent,2023-02-26T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.6
722712,Hawksworth Crescent,2023-02-26T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
722712,Hawksworth Crescent,2023-02-26T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
722712,Hawksworth Crescent,2023-02-26T15:50:00.000+00:00,transformer,,Temperature,C,19.6
722712,Hawksworth Crescent,2023-02-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722712,Hawksworth Crescent,2023-02-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
722712,Hawksworth Crescent,2023-02-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722712,Hawksworth Crescent,2023-02-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
722712,Hawksworth Crescent,2023-02-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722712,Hawksworth Crescent,2023-02-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
722712,Hawksworth Crescent,2023-02-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
722712,Hawksworth Crescent,2023-02-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
722712,Hawksworth Crescent,2023-02-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
722712,Hawksworth Crescent,2023-02-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,36.06
722712,Hawksworth Crescent,2023-02-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,58.48
722712,Hawksworth Crescent,2023-02-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,39.26
722712,Hawksworth Crescent,2023-02-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,92.8
722712,Hawksworth Crescent,2023-02-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
722712,Hawksworth Crescent,2023-02-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,242.8
722712,Hawksworth Crescent,2023-02-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
722712,Hawksworth Crescent,2023-02-26T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
722712,Hawksworth Crescent,2023-02-26T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.51
722712,Hawksworth Crescent,2023-02-26T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-02-26T15:40:00.000+00:00,feeder,,L3 Active Power,kW,7.88
722712,Hawksworth Crescent,2023-02-26T15:40:00.000+00:00,feeder,,L2 Active Power,kW,38.43
722712,Hawksworth Crescent,2023-02-26T15:40:00.000+00:00,feeder,,L1 Active Power,kW,15.63
722712,Hawksworth Crescent,2023-02-26T15:40:00.000+00:00,feeder,,N Current (RMS),A,110.5
722712,Hawksworth Crescent,2023-02-26T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.2
722712,Hawksworth Crescent,2023-02-26T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,159.9
722712,Hawksworth Crescent,2023-02-26T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,66.4
722712,Hawksworth Crescent,2023-02-26T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
722712,Hawksworth Crescent,2023-02-26T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-02-26T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-02-26T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.48
722712,Hawksworth Crescent,2023-02-26T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.66
722712,Hawksworth Crescent,2023-02-26T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.22
722712,Hawksworth Crescent,2023-02-26T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.4
722712,Hawksworth Crescent,2023-02-26T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.3
722712,Hawksworth Crescent,2023-02-26T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.7
722712,Hawksworth Crescent,2023-02-26T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.4
722712,Hawksworth Crescent,2023-02-26T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-26T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.36
722712,Hawksworth Crescent,2023-02-26T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-26T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-26T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.22
722712,Hawksworth Crescent,2023-02-26T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-26T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.2
722712,Hawksworth Crescent,2023-02-26T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
722712,Hawksworth Crescent,2023-02-26T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-02-26T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-02-26T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.39
722712,Hawksworth Crescent,2023-02-26T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.31
722712,Hawksworth Crescent,2023-02-26T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.66
722712,Hawksworth Crescent,2023-02-26T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
722712,Hawksworth Crescent,2023-02-26T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
722712,Hawksworth Crescent,2023-02-26T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
722712,Hawksworth Crescent,2023-02-26T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
722712,Hawksworth Crescent,2023-02-26T15:40:00.000+00:00,transformer,,Temperature,C,19.6
722712,Hawksworth Crescent,2023-02-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-02-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
722712,Hawksworth Crescent,2023-02-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722712,Hawksworth Crescent,2023-02-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
722712,Hawksworth Crescent,2023-02-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722712,Hawksworth Crescent,2023-02-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
722712,Hawksworth Crescent,2023-02-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
722712,Hawksworth Crescent,2023-02-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
722712,Hawksworth Crescent,2023-02-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
722712,Hawksworth Crescent,2023-02-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,29.75
722712,Hawksworth Crescent,2023-02-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,57.17
722712,Hawksworth Crescent,2023-02-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,38.53
722712,Hawksworth Crescent,2023-02-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,103.3
722712,Hawksworth Crescent,2023-02-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
722712,Hawksworth Crescent,2023-02-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,237.4
722712,Hawksworth Crescent,2023-02-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
722712,Hawksworth Crescent,2023-02-26T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
722712,Hawksworth Crescent,2023-02-26T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.09
722712,Hawksworth Crescent,2023-02-26T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-02-26T15:30:00.000+00:00,feeder,,L3 Active Power,kW,6.35
722712,Hawksworth Crescent,2023-02-26T15:30:00.000+00:00,feeder,,L2 Active Power,kW,34.1
722712,Hawksworth Crescent,2023-02-26T15:30:00.000+00:00,feeder,,L1 Active Power,kW,15.58
722712,Hawksworth Crescent,2023-02-26T15:30:00.000+00:00,feeder,,N Current (RMS),A,102.4
722712,Hawksworth Crescent,2023-02-26T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.1
722712,Hawksworth Crescent,2023-02-26T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,143.0
722712,Hawksworth Crescent,2023-02-26T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,65.7
722712,Hawksworth Crescent,2023-02-26T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
722712,Hawksworth Crescent,2023-02-26T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-02-26T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
722712,Hawksworth Crescent,2023-02-26T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.32
722712,Hawksworth Crescent,2023-02-26T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.69
722712,Hawksworth Crescent,2023-02-26T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.35
722712,Hawksworth Crescent,2023-02-26T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.5
722712,Hawksworth Crescent,2023-02-26T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.4
722712,Hawksworth Crescent,2023-02-26T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.7
722712,Hawksworth Crescent,2023-02-26T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.6
722712,Hawksworth Crescent,2023-02-26T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-26T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
722712,Hawksworth Crescent,2023-02-26T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-26T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-26T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.21
722712,Hawksworth Crescent,2023-02-26T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-26T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.9
722712,Hawksworth Crescent,2023-02-26T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
722712,Hawksworth Crescent,2023-02-26T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-02-26T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-02-26T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.13
722712,Hawksworth Crescent,2023-02-26T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.55
722712,Hawksworth Crescent,2023-02-26T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.44
722712,Hawksworth Crescent,2023-02-26T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
722712,Hawksworth Crescent,2023-02-26T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.1
722712,Hawksworth Crescent,2023-02-26T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.3
722712,Hawksworth Crescent,2023-02-26T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
722712,Hawksworth Crescent,2023-02-26T15:30:00.000+00:00,transformer,,Temperature,C,19.5
722712,Hawksworth Crescent,2023-02-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-02-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
722712,Hawksworth Crescent,2023-02-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722712,Hawksworth Crescent,2023-02-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
722712,Hawksworth Crescent,2023-02-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722712,Hawksworth Crescent,2023-02-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
722712,Hawksworth Crescent,2023-02-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-02-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
722712,Hawksworth Crescent,2023-02-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
722712,Hawksworth Crescent,2023-02-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,23.79
722712,Hawksworth Crescent,2023-02-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,52.12
722712,Hawksworth Crescent,2023-02-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,38.4
722712,Hawksworth Crescent,2023-02-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,111.7
722712,Hawksworth Crescent,2023-02-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
722712,Hawksworth Crescent,2023-02-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,217.5
722712,Hawksworth Crescent,2023-02-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
722712,Hawksworth Crescent,2023-02-26T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
722712,Hawksworth Crescent,2023-02-26T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.14
722712,Hawksworth Crescent,2023-02-26T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-02-26T15:20:00.000+00:00,feeder,,L3 Active Power,kW,7.18
722712,Hawksworth Crescent,2023-02-26T15:20:00.000+00:00,feeder,,L2 Active Power,kW,40.19
722712,Hawksworth Crescent,2023-02-26T15:20:00.000+00:00,feeder,,L1 Active Power,kW,22.38
722712,Hawksworth Crescent,2023-02-26T15:20:00.000+00:00,feeder,,N Current (RMS),A,124.3
722712,Hawksworth Crescent,2023-02-26T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.5
722712,Hawksworth Crescent,2023-02-26T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,168.1
722712,Hawksworth Crescent,2023-02-26T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,97.3
722712,Hawksworth Crescent,2023-02-26T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-02-26T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-02-26T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.97
722712,Hawksworth Crescent,2023-02-26T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.33
722712,Hawksworth Crescent,2023-02-26T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.02
722712,Hawksworth Crescent,2023-02-26T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.08
722712,Hawksworth Crescent,2023-02-26T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,43.0
722712,Hawksworth Crescent,2023-02-26T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.1
722712,Hawksworth Crescent,2023-02-26T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.6
722712,Hawksworth Crescent,2023-02-26T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.3
722712,Hawksworth Crescent,2023-02-26T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-26T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
722712,Hawksworth Crescent,2023-02-26T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-02-26T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-26T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.15
722712,Hawksworth Crescent,2023-02-26T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-02-26T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-02-26T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-26T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
722712,Hawksworth Crescent,2023-02-26T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-02-26T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-02-26T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.61
722712,Hawksworth Crescent,2023-02-26T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.79
722712,Hawksworth Crescent,2023-02-26T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.14
722712,Hawksworth Crescent,2023-02-26T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
722712,Hawksworth Crescent,2023-02-26T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.3
722712,Hawksworth Crescent,2023-02-26T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.5
722712,Hawksworth Crescent,2023-02-26T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.9
722712,Hawksworth Crescent,2023-02-26T15:20:00.000+00:00,transformer,,Temperature,C,19.4
722712,Hawksworth Crescent,2023-02-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-02-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
722712,Hawksworth Crescent,2023-02-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722712,Hawksworth Crescent,2023-02-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
722712,Hawksworth Crescent,2023-02-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722712,Hawksworth Crescent,2023-02-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
722712,Hawksworth Crescent,2023-02-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
722712,Hawksworth Crescent,2023-02-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
722712,Hawksworth Crescent,2023-02-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-02-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,23.12
722712,Hawksworth Crescent,2023-02-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,64.84
722712,Hawksworth Crescent,2023-02-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,52.68
722712,Hawksworth Crescent,2023-02-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,162.3
722712,Hawksworth Crescent,2023-02-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
722712,Hawksworth Crescent,2023-02-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,269.1
722712,Hawksworth Crescent,2023-02-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.4
722712,Hawksworth Crescent,2023-02-26T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.56
722712,Hawksworth Crescent,2023-02-26T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.66
722712,Hawksworth Crescent,2023-02-26T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
722712,Hawksworth Crescent,2023-02-26T15:10:00.000+00:00,feeder,,L3 Active Power,kW,8.31
722712,Hawksworth Crescent,2023-02-26T15:10:00.000+00:00,feeder,,L2 Active Power,kW,36.25
722712,Hawksworth Crescent,2023-02-26T15:10:00.000+00:00,feeder,,L1 Active Power,kW,17.12
722712,Hawksworth Crescent,2023-02-26T15:10:00.000+00:00,feeder,,N Current (RMS),A,104.1
722712,Hawksworth Crescent,2023-02-26T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
722712,Hawksworth Crescent,2023-02-26T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,151.2
722712,Hawksworth Crescent,2023-02-26T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,74.3
722712,Hawksworth Crescent,2023-02-26T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
722712,Hawksworth Crescent,2023-02-26T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-02-26T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.81
722712,Hawksworth Crescent,2023-02-26T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.48
722712,Hawksworth Crescent,2023-02-26T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.19
722712,Hawksworth Crescent,2023-02-26T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.52
722712,Hawksworth Crescent,2023-02-26T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,50.1
722712,Hawksworth Crescent,2023-02-26T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.3
722712,Hawksworth Crescent,2023-02-26T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.1
722712,Hawksworth Crescent,2023-02-26T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,101.3
722712,Hawksworth Crescent,2023-02-26T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-26T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
722712,Hawksworth Crescent,2023-02-26T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-02-26T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-26T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.23
722712,Hawksworth Crescent,2023-02-26T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-02-26T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.9
722712,Hawksworth Crescent,2023-02-26T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-26T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
722712,Hawksworth Crescent,2023-02-26T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
722712,Hawksworth Crescent,2023-02-26T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-02-26T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.88
722712,Hawksworth Crescent,2023-02-26T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.61
722712,Hawksworth Crescent,2023-02-26T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.01
722712,Hawksworth Crescent,2023-02-26T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
722712,Hawksworth Crescent,2023-02-26T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.4
722712,Hawksworth Crescent,2023-02-26T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
722712,Hawksworth Crescent,2023-02-26T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
722712,Hawksworth Crescent,2023-02-26T15:10:00.000+00:00,transformer,,Temperature,C,19.5
722712,Hawksworth Crescent,2023-02-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-02-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
722712,Hawksworth Crescent,2023-02-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722712,Hawksworth Crescent,2023-02-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
722712,Hawksworth Crescent,2023-02-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722712,Hawksworth Crescent,2023-02-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
722712,Hawksworth Crescent,2023-02-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
722712,Hawksworth Crescent,2023-02-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
722712,Hawksworth Crescent,2023-02-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
722712,Hawksworth Crescent,2023-02-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,27.67
722712,Hawksworth Crescent,2023-02-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,61.81
722712,Hawksworth Crescent,2023-02-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,51.72
722712,Hawksworth Crescent,2023-02-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,135.6
722712,Hawksworth Crescent,2023-02-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
722712,Hawksworth Crescent,2023-02-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,256.0
722712,Hawksworth Crescent,2023-02-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.3
722712,Hawksworth Crescent,2023-02-26T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
722712,Hawksworth Crescent,2023-02-26T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.79
722712,Hawksworth Crescent,2023-02-26T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-02-26T15:00:00.000+00:00,feeder,,L3 Active Power,kW,8.8
722712,Hawksworth Crescent,2023-02-26T15:00:00.000+00:00,feeder,,L2 Active Power,kW,40.35
722712,Hawksworth Crescent,2023-02-26T15:00:00.000+00:00,feeder,,L1 Active Power,kW,16.72
722712,Hawksworth Crescent,2023-02-26T15:00:00.000+00:00,feeder,,N Current (RMS),A,113.9
722712,Hawksworth Crescent,2023-02-26T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.7
722712,Hawksworth Crescent,2023-02-26T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,167.2
722712,Hawksworth Crescent,2023-02-26T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,69.9
722712,Hawksworth Crescent,2023-02-26T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-02-26T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-02-26T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.21
722712,Hawksworth Crescent,2023-02-26T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.81
722712,Hawksworth Crescent,2023-02-26T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.56
722712,Hawksworth Crescent,2023-02-26T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.22
722712,Hawksworth Crescent,2023-02-26T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,57.8
722712,Hawksworth Crescent,2023-02-26T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.2
722712,Hawksworth Crescent,2023-02-26T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.4
722712,Hawksworth Crescent,2023-02-26T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.5
722712,Hawksworth Crescent,2023-02-26T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-26T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
722712,Hawksworth Crescent,2023-02-26T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-26T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-26T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.31
722712,Hawksworth Crescent,2023-02-26T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.08
722712,Hawksworth Crescent,2023-02-26T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.4
722712,Hawksworth Crescent,2023-02-26T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-26T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.74
722712,Hawksworth Crescent,2023-02-26T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-02-26T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-02-26T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.02
722712,Hawksworth Crescent,2023-02-26T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.36
722712,Hawksworth Crescent,2023-02-26T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.25
722712,Hawksworth Crescent,2023-02-26T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
722712,Hawksworth Crescent,2023-02-26T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.2
722712,Hawksworth Crescent,2023-02-26T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.9
722712,Hawksworth Crescent,2023-02-26T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.3
722712,Hawksworth Crescent,2023-02-26T15:00:00.000+00:00,transformer,,Temperature,C,19.4
722712,Hawksworth Crescent,2023-02-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722712,Hawksworth Crescent,2023-02-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
722712,Hawksworth Crescent,2023-02-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
722712,Hawksworth Crescent,2023-02-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
722712,Hawksworth Crescent,2023-02-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722712,Hawksworth Crescent,2023-02-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
722712,Hawksworth Crescent,2023-02-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
722712,Hawksworth Crescent,2023-02-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
722712,Hawksworth Crescent,2023-02-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-02-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,28.62
722712,Hawksworth Crescent,2023-02-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,55.97
722712,Hawksworth Crescent,2023-02-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,49.26
722712,Hawksworth Crescent,2023-02-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,118.6
722712,Hawksworth Crescent,2023-02-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
722712,Hawksworth Crescent,2023-02-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,232.4
722712,Hawksworth Crescent,2023-02-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.0
722712,Hawksworth Crescent,2023-02-26T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
722712,Hawksworth Crescent,2023-02-26T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.93
722712,Hawksworth Crescent,2023-02-26T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-02-26T14:50:00.000+00:00,feeder,,L3 Active Power,kW,7.38
722712,Hawksworth Crescent,2023-02-26T14:50:00.000+00:00,feeder,,L2 Active Power,kW,42.36
722712,Hawksworth Crescent,2023-02-26T14:50:00.000+00:00,feeder,,L1 Active Power,kW,12.97
722712,Hawksworth Crescent,2023-02-26T14:50:00.000+00:00,feeder,,N Current (RMS),A,126.4
722712,Hawksworth Crescent,2023-02-26T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.9
722712,Hawksworth Crescent,2023-02-26T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,175.2
722712,Hawksworth Crescent,2023-02-26T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,54.9
722712,Hawksworth Crescent,2023-02-26T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-02-26T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-02-26T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.21
722712,Hawksworth Crescent,2023-02-26T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.6
722712,Hawksworth Crescent,2023-02-26T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.56
722712,Hawksworth Crescent,2023-02-26T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.38
722712,Hawksworth Crescent,2023-02-26T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.6
722712,Hawksworth Crescent,2023-02-26T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.3
722712,Hawksworth Crescent,2023-02-26T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.0
722712,Hawksworth Crescent,2023-02-26T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.2
722712,Hawksworth Crescent,2023-02-26T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-02-26T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
722712,Hawksworth Crescent,2023-02-26T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-26T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-26T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.5
722712,Hawksworth Crescent,2023-02-26T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-26T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.8
722712,Hawksworth Crescent,2023-02-26T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.91
722712,Hawksworth Crescent,2023-02-26T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
722712,Hawksworth Crescent,2023-02-26T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-02-26T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.2
722712,Hawksworth Crescent,2023-02-26T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.34
722712,Hawksworth Crescent,2023-02-26T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.23
722712,Hawksworth Crescent,2023-02-26T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
722712,Hawksworth Crescent,2023-02-26T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.8
722712,Hawksworth Crescent,2023-02-26T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
722712,Hawksworth Crescent,2023-02-26T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.3
722712,Hawksworth Crescent,2023-02-26T14:50:00.000+00:00,transformer,,Temperature,C,19.5
722712,Hawksworth Crescent,2023-02-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722712,Hawksworth Crescent,2023-02-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
722712,Hawksworth Crescent,2023-02-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722712,Hawksworth Crescent,2023-02-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
722712,Hawksworth Crescent,2023-02-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722712,Hawksworth Crescent,2023-02-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
722712,Hawksworth Crescent,2023-02-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
722712,Hawksworth Crescent,2023-02-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
722712,Hawksworth Crescent,2023-02-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-02-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,27.17
722712,Hawksworth Crescent,2023-02-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,55.77
722712,Hawksworth Crescent,2023-02-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,37.62
722712,Hawksworth Crescent,2023-02-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,111.1
722712,Hawksworth Crescent,2023-02-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
722712,Hawksworth Crescent,2023-02-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,232.1
722712,Hawksworth Crescent,2023-02-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
722712,Hawksworth Crescent,2023-02-26T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
722712,Hawksworth Crescent,2023-02-26T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.55
722712,Hawksworth Crescent,2023-02-26T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
722712,Hawksworth Crescent,2023-02-26T14:40:00.000+00:00,feeder,,L3 Active Power,kW,8.71
722712,Hawksworth Crescent,2023-02-26T14:40:00.000+00:00,feeder,,L2 Active Power,kW,35.64
722712,Hawksworth Crescent,2023-02-26T14:40:00.000+00:00,feeder,,L1 Active Power,kW,11.33
722712,Hawksworth Crescent,2023-02-26T14:40:00.000+00:00,feeder,,N Current (RMS),A,100.5
722712,Hawksworth Crescent,2023-02-26T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.2
722712,Hawksworth Crescent,2023-02-26T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,148.0
722712,Hawksworth Crescent,2023-02-26T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,48.7
722712,Hawksworth Crescent,2023-02-26T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
722712,Hawksworth Crescent,2023-02-26T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-02-26T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.59
722712,Hawksworth Crescent,2023-02-26T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.25
722712,Hawksworth Crescent,2023-02-26T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.87
722712,Hawksworth Crescent,2023-02-26T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.96
722712,Hawksworth Crescent,2023-02-26T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.6
722712,Hawksworth Crescent,2023-02-26T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.8
722712,Hawksworth Crescent,2023-02-26T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.2
722712,Hawksworth Crescent,2023-02-26T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.5
722712,Hawksworth Crescent,2023-02-26T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-02-26T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
722712,Hawksworth Crescent,2023-02-26T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-26T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-26T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.6
722712,Hawksworth Crescent,2023-02-26T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-26T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.0
722712,Hawksworth Crescent,2023-02-26T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.77
722712,Hawksworth Crescent,2023-02-26T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
722712,Hawksworth Crescent,2023-02-26T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-02-26T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.73
722712,Hawksworth Crescent,2023-02-26T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.42
722712,Hawksworth Crescent,2023-02-26T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.27
722712,Hawksworth Crescent,2023-02-26T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
722712,Hawksworth Crescent,2023-02-26T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.0
722712,Hawksworth Crescent,2023-02-26T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
722712,Hawksworth Crescent,2023-02-26T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
722712,Hawksworth Crescent,2023-02-26T14:40:00.000+00:00,transformer,,Temperature,C,19.4
722712,Hawksworth Crescent,2023-02-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722712,Hawksworth Crescent,2023-02-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
722712,Hawksworth Crescent,2023-02-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722712,Hawksworth Crescent,2023-02-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
722712,Hawksworth Crescent,2023-02-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722712,Hawksworth Crescent,2023-02-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
722712,Hawksworth Crescent,2023-02-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
722712,Hawksworth Crescent,2023-02-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
722712,Hawksworth Crescent,2023-02-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-02-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,28.68
722712,Hawksworth Crescent,2023-02-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,48.32
722712,Hawksworth Crescent,2023-02-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,34.58
722712,Hawksworth Crescent,2023-02-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,87.2
722712,Hawksworth Crescent,2023-02-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
722712,Hawksworth Crescent,2023-02-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.4
722712,Hawksworth Crescent,2023-02-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
722712,Hawksworth Crescent,2023-02-26T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
722712,Hawksworth Crescent,2023-02-26T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.18
722712,Hawksworth Crescent,2023-02-26T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
722712,Hawksworth Crescent,2023-02-26T14:30:00.000+00:00,feeder,,L3 Active Power,kW,9.59
722712,Hawksworth Crescent,2023-02-26T14:30:00.000+00:00,feeder,,L2 Active Power,kW,36.53
722712,Hawksworth Crescent,2023-02-26T14:30:00.000+00:00,feeder,,L1 Active Power,kW,11.75
722712,Hawksworth Crescent,2023-02-26T14:30:00.000+00:00,feeder,,N Current (RMS),A,100.9
722712,Hawksworth Crescent,2023-02-26T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.0
722712,Hawksworth Crescent,2023-02-26T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,151.4
722712,Hawksworth Crescent,2023-02-26T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,51.3
722712,Hawksworth Crescent,2023-02-26T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
722712,Hawksworth Crescent,2023-02-26T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-02-26T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-02-26T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.87
722712,Hawksworth Crescent,2023-02-26T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.44
722712,Hawksworth Crescent,2023-02-26T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.09
722712,Hawksworth Crescent,2023-02-26T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.0
722712,Hawksworth Crescent,2023-02-26T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.3
722712,Hawksworth Crescent,2023-02-26T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.0
722712,Hawksworth Crescent,2023-02-26T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.4
722712,Hawksworth Crescent,2023-02-26T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-26T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.43
722712,Hawksworth Crescent,2023-02-26T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-26T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.02
722712,Hawksworth Crescent,2023-02-26T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.61
722712,Hawksworth Crescent,2023-02-26T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-02-26T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.3
722712,Hawksworth Crescent,2023-02-26T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
722712,Hawksworth Crescent,2023-02-26T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
722712,Hawksworth Crescent,2023-02-26T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
722712,Hawksworth Crescent,2023-02-26T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.78
722712,Hawksworth Crescent,2023-02-26T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.76
722712,Hawksworth Crescent,2023-02-26T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.32
722712,Hawksworth Crescent,2023-02-26T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
722712,Hawksworth Crescent,2023-02-26T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.2
722712,Hawksworth Crescent,2023-02-26T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
722712,Hawksworth Crescent,2023-02-26T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
722712,Hawksworth Crescent,2023-02-26T14:30:00.000+00:00,transformer,,Temperature,C,19.2
722712,Hawksworth Crescent,2023-02-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722712,Hawksworth Crescent,2023-02-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
722712,Hawksworth Crescent,2023-02-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722712,Hawksworth Crescent,2023-02-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
722712,Hawksworth Crescent,2023-02-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722712,Hawksworth Crescent,2023-02-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
722712,Hawksworth Crescent,2023-02-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
722712,Hawksworth Crescent,2023-02-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
722712,Hawksworth Crescent,2023-02-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
722712,Hawksworth Crescent,2023-02-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,29.22
722712,Hawksworth Crescent,2023-02-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,48.12
722712,Hawksworth Crescent,2023-02-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,37.21
722712,Hawksworth Crescent,2023-02-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,83.9
722712,Hawksworth Crescent,2023-02-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
722712,Hawksworth Crescent,2023-02-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.7
722712,Hawksworth Crescent,2023-02-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
722712,Hawksworth Crescent,2023-02-26T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-02-26T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.79
722712,Hawksworth Crescent,2023-02-26T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
722712,Hawksworth Crescent,2023-02-26T14:20:00.000+00:00,feeder,,L3 Active Power,kW,7.72
722712,Hawksworth Crescent,2023-02-26T14:20:00.000+00:00,feeder,,L2 Active Power,kW,40.77
722712,Hawksworth Crescent,2023-02-26T14:20:00.000+00:00,feeder,,L1 Active Power,kW,11.62
722712,Hawksworth Crescent,2023-02-26T14:20:00.000+00:00,feeder,,N Current (RMS),A,120.4
722712,Hawksworth Crescent,2023-02-26T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.5
722712,Hawksworth Crescent,2023-02-26T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,168.1
722712,Hawksworth Crescent,2023-02-26T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,49.4
722712,Hawksworth Crescent,2023-02-26T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
722712,Hawksworth Crescent,2023-02-26T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-02-26T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
722712,Hawksworth Crescent,2023-02-26T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.59
722712,Hawksworth Crescent,2023-02-26T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.28
722712,Hawksworth Crescent,2023-02-26T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.18
722712,Hawksworth Crescent,2023-02-26T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,57.2
722712,Hawksworth Crescent,2023-02-26T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.4
722712,Hawksworth Crescent,2023-02-26T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.8
722712,Hawksworth Crescent,2023-02-26T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.6
