Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-02-26T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-26T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
722712,Hawksworth Crescent,2023-02-26T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-26T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.02
722712,Hawksworth Crescent,2023-02-26T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.57
722712,Hawksworth Crescent,2023-02-26T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-02-26T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.1
722712,Hawksworth Crescent,2023-02-26T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-26T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.82
722712,Hawksworth Crescent,2023-02-26T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
722712,Hawksworth Crescent,2023-02-26T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
722712,Hawksworth Crescent,2023-02-26T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.63
722712,Hawksworth Crescent,2023-02-26T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.87
722712,Hawksworth Crescent,2023-02-26T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.31
722712,Hawksworth Crescent,2023-02-26T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
722712,Hawksworth Crescent,2023-02-26T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.8
722712,Hawksworth Crescent,2023-02-26T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
722712,Hawksworth Crescent,2023-02-26T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
722712,Hawksworth Crescent,2023-02-26T14:20:00.000+00:00,transformer,,Temperature,C,19.0
722712,Hawksworth Crescent,2023-02-26T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-02-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
722712,Hawksworth Crescent,2023-02-26T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722712,Hawksworth Crescent,2023-02-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
722712,Hawksworth Crescent,2023-02-26T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722712,Hawksworth Crescent,2023-02-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
722712,Hawksworth Crescent,2023-02-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
722712,Hawksworth Crescent,2023-02-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
722712,Hawksworth Crescent,2023-02-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
722712,Hawksworth Crescent,2023-02-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,27.92
722712,Hawksworth Crescent,2023-02-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,53.35
722712,Hawksworth Crescent,2023-02-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,42.17
722712,Hawksworth Crescent,2023-02-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,104.6
722712,Hawksworth Crescent,2023-02-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
722712,Hawksworth Crescent,2023-02-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,221.5
722712,Hawksworth Crescent,2023-02-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
722712,Hawksworth Crescent,2023-02-26T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-02-26T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.46
722712,Hawksworth Crescent,2023-02-26T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
722712,Hawksworth Crescent,2023-02-26T14:10:00.000+00:00,feeder,,L3 Active Power,kW,7.13
722712,Hawksworth Crescent,2023-02-26T14:10:00.000+00:00,feeder,,L2 Active Power,kW,37.47
722712,Hawksworth Crescent,2023-02-26T14:10:00.000+00:00,feeder,,L1 Active Power,kW,10.53
722712,Hawksworth Crescent,2023-02-26T14:10:00.000+00:00,feeder,,N Current (RMS),A,110.7
722712,Hawksworth Crescent,2023-02-26T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
722712,Hawksworth Crescent,2023-02-26T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,155.3
722712,Hawksworth Crescent,2023-02-26T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,44.9
722712,Hawksworth Crescent,2023-02-26T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-02-26T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
722712,Hawksworth Crescent,2023-02-26T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
722712,Hawksworth Crescent,2023-02-26T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.29
722712,Hawksworth Crescent,2023-02-26T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.76
722712,Hawksworth Crescent,2023-02-26T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.06
722712,Hawksworth Crescent,2023-02-26T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,51.0
722712,Hawksworth Crescent,2023-02-26T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.0
722712,Hawksworth Crescent,2023-02-26T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.0
722712,Hawksworth Crescent,2023-02-26T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.0
722712,Hawksworth Crescent,2023-02-26T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-26T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
722712,Hawksworth Crescent,2023-02-26T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-26T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-26T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.41
722712,Hawksworth Crescent,2023-02-26T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-02-26T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.4
722712,Hawksworth Crescent,2023-02-26T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-26T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.77
722712,Hawksworth Crescent,2023-02-26T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
722712,Hawksworth Crescent,2023-02-26T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
722712,Hawksworth Crescent,2023-02-26T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.12
722712,Hawksworth Crescent,2023-02-26T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.64
722712,Hawksworth Crescent,2023-02-26T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.27
722712,Hawksworth Crescent,2023-02-26T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
722712,Hawksworth Crescent,2023-02-26T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
722712,Hawksworth Crescent,2023-02-26T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
722712,Hawksworth Crescent,2023-02-26T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
722712,Hawksworth Crescent,2023-02-26T14:10:00.000+00:00,transformer,,Temperature,C,18.7
722712,Hawksworth Crescent,2023-02-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722712,Hawksworth Crescent,2023-02-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
722712,Hawksworth Crescent,2023-02-26T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722712,Hawksworth Crescent,2023-02-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
722712,Hawksworth Crescent,2023-02-26T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722712,Hawksworth Crescent,2023-02-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
722712,Hawksworth Crescent,2023-02-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-02-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
722712,Hawksworth Crescent,2023-02-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
722712,Hawksworth Crescent,2023-02-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,24.53
722712,Hawksworth Crescent,2023-02-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,49.47
722712,Hawksworth Crescent,2023-02-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,38.92
722712,Hawksworth Crescent,2023-02-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,99.6
722712,Hawksworth Crescent,2023-02-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
722712,Hawksworth Crescent,2023-02-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.7
722712,Hawksworth Crescent,2023-02-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
722712,Hawksworth Crescent,2023-02-26T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-02-26T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.15
722712,Hawksworth Crescent,2023-02-26T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
722712,Hawksworth Crescent,2023-02-26T14:00:00.000+00:00,feeder,,L3 Active Power,kW,5.9
722712,Hawksworth Crescent,2023-02-26T14:00:00.000+00:00,feeder,,L2 Active Power,kW,26.86
722712,Hawksworth Crescent,2023-02-26T14:00:00.000+00:00,feeder,,L1 Active Power,kW,10.22
722712,Hawksworth Crescent,2023-02-26T14:00:00.000+00:00,feeder,,N Current (RMS),A,79.8
722712,Hawksworth Crescent,2023-02-26T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
722712,Hawksworth Crescent,2023-02-26T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,112.7
722712,Hawksworth Crescent,2023-02-26T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.8
722712,Hawksworth Crescent,2023-02-26T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-02-26T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-02-26T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-02-26T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.74
722712,Hawksworth Crescent,2023-02-26T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.88
722712,Hawksworth Crescent,2023-02-26T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.81
722712,Hawksworth Crescent,2023-02-26T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.8
722712,Hawksworth Crescent,2023-02-26T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.1
722712,Hawksworth Crescent,2023-02-26T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.8
722712,Hawksworth Crescent,2023-02-26T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.8
722712,Hawksworth Crescent,2023-02-26T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-26T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
722712,Hawksworth Crescent,2023-02-26T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-02-26T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-26T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.43
722712,Hawksworth Crescent,2023-02-26T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-26T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.6
722712,Hawksworth Crescent,2023-02-26T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.95
722712,Hawksworth Crescent,2023-02-26T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
722712,Hawksworth Crescent,2023-02-26T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
722712,Hawksworth Crescent,2023-02-26T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.34
722712,Hawksworth Crescent,2023-02-26T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.76
722712,Hawksworth Crescent,2023-02-26T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.15
722712,Hawksworth Crescent,2023-02-26T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
722712,Hawksworth Crescent,2023-02-26T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.5
722712,Hawksworth Crescent,2023-02-26T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
722712,Hawksworth Crescent,2023-02-26T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
722712,Hawksworth Crescent,2023-02-26T14:00:00.000+00:00,transformer,,Temperature,C,18.5
722712,Hawksworth Crescent,2023-02-26T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-02-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
722712,Hawksworth Crescent,2023-02-26T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
722712,Hawksworth Crescent,2023-02-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
722712,Hawksworth Crescent,2023-02-26T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722712,Hawksworth Crescent,2023-02-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
722712,Hawksworth Crescent,2023-02-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-02-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
722712,Hawksworth Crescent,2023-02-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
722712,Hawksworth Crescent,2023-02-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,22.97
722712,Hawksworth Crescent,2023-02-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,44.11
722712,Hawksworth Crescent,2023-02-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,32.2
722712,Hawksworth Crescent,2023-02-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,87.1
722712,Hawksworth Crescent,2023-02-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
722712,Hawksworth Crescent,2023-02-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.5
722712,Hawksworth Crescent,2023-02-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
722712,Hawksworth Crescent,2023-02-26T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-02-26T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.57
722712,Hawksworth Crescent,2023-02-26T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
722712,Hawksworth Crescent,2023-02-26T13:50:00.000+00:00,feeder,,L3 Active Power,kW,4.48
722712,Hawksworth Crescent,2023-02-26T13:50:00.000+00:00,feeder,,L2 Active Power,kW,24.32
722712,Hawksworth Crescent,2023-02-26T13:50:00.000+00:00,feeder,,L1 Active Power,kW,12.58
722712,Hawksworth Crescent,2023-02-26T13:50:00.000+00:00,feeder,,N Current (RMS),A,75.4
722712,Hawksworth Crescent,2023-02-26T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
722712,Hawksworth Crescent,2023-02-26T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,102.2
722712,Hawksworth Crescent,2023-02-26T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,53.6
722712,Hawksworth Crescent,2023-02-26T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
722712,Hawksworth Crescent,2023-02-26T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.5
722712,Hawksworth Crescent,2023-02-26T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-02-26T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.51
722712,Hawksworth Crescent,2023-02-26T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.85
722712,Hawksworth Crescent,2023-02-26T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.9
722712,Hawksworth Crescent,2023-02-26T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.6
722712,Hawksworth Crescent,2023-02-26T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.8
722712,Hawksworth Crescent,2023-02-26T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.2
722712,Hawksworth Crescent,2023-02-26T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.2
722712,Hawksworth Crescent,2023-02-26T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-26T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.5
722712,Hawksworth Crescent,2023-02-26T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-02-26T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.02
722712,Hawksworth Crescent,2023-02-26T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.51
722712,Hawksworth Crescent,2023-02-26T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-26T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.2
722712,Hawksworth Crescent,2023-02-26T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.91
722712,Hawksworth Crescent,2023-02-26T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
722712,Hawksworth Crescent,2023-02-26T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
722712,Hawksworth Crescent,2023-02-26T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.55
722712,Hawksworth Crescent,2023-02-26T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.48
722712,Hawksworth Crescent,2023-02-26T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.9
722712,Hawksworth Crescent,2023-02-26T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
722712,Hawksworth Crescent,2023-02-26T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.2
722712,Hawksworth Crescent,2023-02-26T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
722712,Hawksworth Crescent,2023-02-26T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
722712,Hawksworth Crescent,2023-02-26T13:50:00.000+00:00,transformer,,Temperature,C,18.2
722712,Hawksworth Crescent,2023-02-26T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-02-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
722712,Hawksworth Crescent,2023-02-26T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722712,Hawksworth Crescent,2023-02-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
722712,Hawksworth Crescent,2023-02-26T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722712,Hawksworth Crescent,2023-02-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
722712,Hawksworth Crescent,2023-02-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
722712,Hawksworth Crescent,2023-02-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
722712,Hawksworth Crescent,2023-02-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
722712,Hawksworth Crescent,2023-02-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,23.51
722712,Hawksworth Crescent,2023-02-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,43.14
722712,Hawksworth Crescent,2023-02-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,30.39
722712,Hawksworth Crescent,2023-02-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,81.5
722712,Hawksworth Crescent,2023-02-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
722712,Hawksworth Crescent,2023-02-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.6
722712,Hawksworth Crescent,2023-02-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
722712,Hawksworth Crescent,2023-02-26T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-02-26T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.98
722712,Hawksworth Crescent,2023-02-26T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
722712,Hawksworth Crescent,2023-02-26T13:40:00.000+00:00,feeder,,L3 Active Power,kW,4.69
722712,Hawksworth Crescent,2023-02-26T13:40:00.000+00:00,feeder,,L2 Active Power,kW,31.82
722712,Hawksworth Crescent,2023-02-26T13:40:00.000+00:00,feeder,,L1 Active Power,kW,12.73
722712,Hawksworth Crescent,2023-02-26T13:40:00.000+00:00,feeder,,N Current (RMS),A,100.3
722712,Hawksworth Crescent,2023-02-26T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
722712,Hawksworth Crescent,2023-02-26T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,134.2
722712,Hawksworth Crescent,2023-02-26T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,53.4
722712,Hawksworth Crescent,2023-02-26T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-26T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-02-26T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
722712,Hawksworth Crescent,2023-02-26T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.4
722712,Hawksworth Crescent,2023-02-26T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.81
722712,Hawksworth Crescent,2023-02-26T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.43
722712,Hawksworth Crescent,2023-02-26T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,33.6
722712,Hawksworth Crescent,2023-02-26T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.4
722712,Hawksworth Crescent,2023-02-26T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.3
722712,Hawksworth Crescent,2023-02-26T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.2
722712,Hawksworth Crescent,2023-02-26T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-26T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.42
722712,Hawksworth Crescent,2023-02-26T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-02-26T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-26T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.26
722712,Hawksworth Crescent,2023-02-26T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-26T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.3
722712,Hawksworth Crescent,2023-02-26T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-26T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
722712,Hawksworth Crescent,2023-02-26T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
722712,Hawksworth Crescent,2023-02-26T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
722712,Hawksworth Crescent,2023-02-26T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.98
722712,Hawksworth Crescent,2023-02-26T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.64
722712,Hawksworth Crescent,2023-02-26T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.2
722712,Hawksworth Crescent,2023-02-26T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
722712,Hawksworth Crescent,2023-02-26T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.5
722712,Hawksworth Crescent,2023-02-26T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
722712,Hawksworth Crescent,2023-02-26T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
722712,Hawksworth Crescent,2023-02-26T13:40:00.000+00:00,transformer,,Temperature,C,18.0
722712,Hawksworth Crescent,2023-02-26T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722712,Hawksworth Crescent,2023-02-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
722712,Hawksworth Crescent,2023-02-26T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722712,Hawksworth Crescent,2023-02-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
722712,Hawksworth Crescent,2023-02-26T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722712,Hawksworth Crescent,2023-02-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
722712,Hawksworth Crescent,2023-02-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-02-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
722712,Hawksworth Crescent,2023-02-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
722712,Hawksworth Crescent,2023-02-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,21.06
722712,Hawksworth Crescent,2023-02-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,54.02
722712,Hawksworth Crescent,2023-02-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,31.37
722712,Hawksworth Crescent,2023-02-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,122.4
722712,Hawksworth Crescent,2023-02-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
722712,Hawksworth Crescent,2023-02-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.2
722712,Hawksworth Crescent,2023-02-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
722712,Hawksworth Crescent,2023-02-26T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-02-26T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.76
722712,Hawksworth Crescent,2023-02-26T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
722712,Hawksworth Crescent,2023-02-26T13:30:00.000+00:00,feeder,,L3 Active Power,kW,5.58
722712,Hawksworth Crescent,2023-02-26T13:30:00.000+00:00,feeder,,L2 Active Power,kW,35.08
722712,Hawksworth Crescent,2023-02-26T13:30:00.000+00:00,feeder,,L1 Active Power,kW,9.2
722712,Hawksworth Crescent,2023-02-26T13:30:00.000+00:00,feeder,,N Current (RMS),A,106.7
722712,Hawksworth Crescent,2023-02-26T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
722712,Hawksworth Crescent,2023-02-26T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,147.8
722712,Hawksworth Crescent,2023-02-26T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.6
722712,Hawksworth Crescent,2023-02-26T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
722712,Hawksworth Crescent,2023-02-26T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.39
722712,Hawksworth Crescent,2023-02-26T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.45
722712,Hawksworth Crescent,2023-02-26T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.47
722712,Hawksworth Crescent,2023-02-26T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.53
722712,Hawksworth Crescent,2023-02-26T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.91
722712,Hawksworth Crescent,2023-02-26T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.1
722712,Hawksworth Crescent,2023-02-26T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.2
722712,Hawksworth Crescent,2023-02-26T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.6
722712,Hawksworth Crescent,2023-02-26T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.2
722712,Hawksworth Crescent,2023-02-26T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-26T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.43
722712,Hawksworth Crescent,2023-02-26T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-26T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-26T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-26T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-26T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.2
722712,Hawksworth Crescent,2023-02-26T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-26T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
722712,Hawksworth Crescent,2023-02-26T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-02-26T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.8
722712,Hawksworth Crescent,2023-02-26T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.15
722712,Hawksworth Crescent,2023-02-26T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.47
722712,Hawksworth Crescent,2023-02-26T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
722712,Hawksworth Crescent,2023-02-26T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
722712,Hawksworth Crescent,2023-02-26T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
722712,Hawksworth Crescent,2023-02-26T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
722712,Hawksworth Crescent,2023-02-26T13:30:00.000+00:00,transformer,,Temperature,C,17.9
722712,Hawksworth Crescent,2023-02-26T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-02-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
722712,Hawksworth Crescent,2023-02-26T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722712,Hawksworth Crescent,2023-02-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
722712,Hawksworth Crescent,2023-02-26T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722712,Hawksworth Crescent,2023-02-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
722712,Hawksworth Crescent,2023-02-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
722712,Hawksworth Crescent,2023-02-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
722712,Hawksworth Crescent,2023-02-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
722712,Hawksworth Crescent,2023-02-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,23.84
722712,Hawksworth Crescent,2023-02-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,56.77
722712,Hawksworth Crescent,2023-02-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,32.61
722712,Hawksworth Crescent,2023-02-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,125.5
722712,Hawksworth Crescent,2023-02-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
722712,Hawksworth Crescent,2023-02-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,237.2
722712,Hawksworth Crescent,2023-02-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
722712,Hawksworth Crescent,2023-02-26T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-02-26T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.01
722712,Hawksworth Crescent,2023-02-26T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
722712,Hawksworth Crescent,2023-02-26T13:20:00.000+00:00,feeder,,L3 Active Power,kW,4.81
722712,Hawksworth Crescent,2023-02-26T13:20:00.000+00:00,feeder,,L2 Active Power,kW,29.1
722712,Hawksworth Crescent,2023-02-26T13:20:00.000+00:00,feeder,,L1 Active Power,kW,9.6
722712,Hawksworth Crescent,2023-02-26T13:20:00.000+00:00,feeder,,N Current (RMS),A,85.5
722712,Hawksworth Crescent,2023-02-26T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
722712,Hawksworth Crescent,2023-02-26T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,121.4
722712,Hawksworth Crescent,2023-02-26T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.4
722712,Hawksworth Crescent,2023-02-26T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
722712,Hawksworth Crescent,2023-02-26T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.36
722712,Hawksworth Crescent,2023-02-26T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.38
722712,Hawksworth Crescent,2023-02-26T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.29
722712,Hawksworth Crescent,2023-02-26T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.97
722712,Hawksworth Crescent,2023-02-26T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.53
722712,Hawksworth Crescent,2023-02-26T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,41.4
722712,Hawksworth Crescent,2023-02-26T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.7
722712,Hawksworth Crescent,2023-02-26T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.9
722712,Hawksworth Crescent,2023-02-26T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.9
722712,Hawksworth Crescent,2023-02-26T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-26T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
722712,Hawksworth Crescent,2023-02-26T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-26T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-26T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.22
722712,Hawksworth Crescent,2023-02-26T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-02-26T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-02-26T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
722712,Hawksworth Crescent,2023-02-26T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
722712,Hawksworth Crescent,2023-02-26T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
722712,Hawksworth Crescent,2023-02-26T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.52
722712,Hawksworth Crescent,2023-02-26T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.3
722712,Hawksworth Crescent,2023-02-26T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.65
722712,Hawksworth Crescent,2023-02-26T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
722712,Hawksworth Crescent,2023-02-26T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
722712,Hawksworth Crescent,2023-02-26T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
722712,Hawksworth Crescent,2023-02-26T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
722712,Hawksworth Crescent,2023-02-26T13:20:00.000+00:00,transformer,,Temperature,C,17.7
722712,Hawksworth Crescent,2023-02-26T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722712,Hawksworth Crescent,2023-02-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
722712,Hawksworth Crescent,2023-02-26T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722712,Hawksworth Crescent,2023-02-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
722712,Hawksworth Crescent,2023-02-26T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722712,Hawksworth Crescent,2023-02-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
722712,Hawksworth Crescent,2023-02-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-02-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
722712,Hawksworth Crescent,2023-02-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-02-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,21.64
722712,Hawksworth Crescent,2023-02-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,44.16
722712,Hawksworth Crescent,2023-02-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,38.83
722712,Hawksworth Crescent,2023-02-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,100.3
722712,Hawksworth Crescent,2023-02-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
722712,Hawksworth Crescent,2023-02-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.2
722712,Hawksworth Crescent,2023-02-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
722712,Hawksworth Crescent,2023-02-26T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
722712,Hawksworth Crescent,2023-02-26T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.6
722712,Hawksworth Crescent,2023-02-26T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
722712,Hawksworth Crescent,2023-02-26T13:10:00.000+00:00,feeder,,L3 Active Power,kW,5.15
722712,Hawksworth Crescent,2023-02-26T13:10:00.000+00:00,feeder,,L2 Active Power,kW,30.95
722712,Hawksworth Crescent,2023-02-26T13:10:00.000+00:00,feeder,,L1 Active Power,kW,10.2
722712,Hawksworth Crescent,2023-02-26T13:10:00.000+00:00,feeder,,N Current (RMS),A,93.1
722712,Hawksworth Crescent,2023-02-26T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
722712,Hawksworth Crescent,2023-02-26T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,128.9
722712,Hawksworth Crescent,2023-02-26T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,43.6
722712,Hawksworth Crescent,2023-02-26T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
722712,Hawksworth Crescent,2023-02-26T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.67
722712,Hawksworth Crescent,2023-02-26T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
722712,Hawksworth Crescent,2023-02-26T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.61
722712,Hawksworth Crescent,2023-02-26T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.31
722712,Hawksworth Crescent,2023-02-26T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.86
722712,Hawksworth Crescent,2023-02-26T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,36.0
722712,Hawksworth Crescent,2023-02-26T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.3
722712,Hawksworth Crescent,2023-02-26T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.5
722712,Hawksworth Crescent,2023-02-26T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.8
722712,Hawksworth Crescent,2023-02-26T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-26T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-26T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-26T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-26T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.14
722712,Hawksworth Crescent,2023-02-26T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-26T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-02-26T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-02-26T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
722712,Hawksworth Crescent,2023-02-26T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
722712,Hawksworth Crescent,2023-02-26T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.88
722712,Hawksworth Crescent,2023-02-26T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.26
722712,Hawksworth Crescent,2023-02-26T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.3
722712,Hawksworth Crescent,2023-02-26T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
722712,Hawksworth Crescent,2023-02-26T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
722712,Hawksworth Crescent,2023-02-26T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
722712,Hawksworth Crescent,2023-02-26T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.3
722712,Hawksworth Crescent,2023-02-26T13:10:00.000+00:00,transformer,,Temperature,C,17.6
722712,Hawksworth Crescent,2023-02-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-02-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
722712,Hawksworth Crescent,2023-02-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722712,Hawksworth Crescent,2023-02-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
722712,Hawksworth Crescent,2023-02-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722712,Hawksworth Crescent,2023-02-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
722712,Hawksworth Crescent,2023-02-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-02-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
722712,Hawksworth Crescent,2023-02-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
722712,Hawksworth Crescent,2023-02-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,18.65
722712,Hawksworth Crescent,2023-02-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,45.38
722712,Hawksworth Crescent,2023-02-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,36.38
722712,Hawksworth Crescent,2023-02-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,106.7
722712,Hawksworth Crescent,2023-02-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
722712,Hawksworth Crescent,2023-02-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.8
722712,Hawksworth Crescent,2023-02-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
722712,Hawksworth Crescent,2023-02-26T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
722712,Hawksworth Crescent,2023-02-26T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.63
722712,Hawksworth Crescent,2023-02-26T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
722712,Hawksworth Crescent,2023-02-26T13:00:00.000+00:00,feeder,,L3 Active Power,kW,5.9
722712,Hawksworth Crescent,2023-02-26T13:00:00.000+00:00,feeder,,L2 Active Power,kW,31.32
722712,Hawksworth Crescent,2023-02-26T13:00:00.000+00:00,feeder,,L1 Active Power,kW,14.08
722712,Hawksworth Crescent,2023-02-26T13:00:00.000+00:00,feeder,,N Current (RMS),A,92.2
722712,Hawksworth Crescent,2023-02-26T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
722712,Hawksworth Crescent,2023-02-26T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,130.5
722712,Hawksworth Crescent,2023-02-26T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,60.3
722712,Hawksworth Crescent,2023-02-26T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.22
722712,Hawksworth Crescent,2023-02-26T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.5
722712,Hawksworth Crescent,2023-02-26T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
722712,Hawksworth Crescent,2023-02-26T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.64
722712,Hawksworth Crescent,2023-02-26T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.33
722712,Hawksworth Crescent,2023-02-26T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.44
722712,Hawksworth Crescent,2023-02-26T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.5
722712,Hawksworth Crescent,2023-02-26T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.0
722712,Hawksworth Crescent,2023-02-26T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.9
722712,Hawksworth Crescent,2023-02-26T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.1
722712,Hawksworth Crescent,2023-02-26T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-02-26T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
722712,Hawksworth Crescent,2023-02-26T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-26T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-26T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.15
722712,Hawksworth Crescent,2023-02-26T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-26T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-02-26T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-02-26T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
722712,Hawksworth Crescent,2023-02-26T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
722712,Hawksworth Crescent,2023-02-26T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.76
722712,Hawksworth Crescent,2023-02-26T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.57
722712,Hawksworth Crescent,2023-02-26T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.42
722712,Hawksworth Crescent,2023-02-26T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
722712,Hawksworth Crescent,2023-02-26T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
722712,Hawksworth Crescent,2023-02-26T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
722712,Hawksworth Crescent,2023-02-26T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
722712,Hawksworth Crescent,2023-02-26T13:00:00.000+00:00,transformer,,Temperature,C,17.5
722712,Hawksworth Crescent,2023-02-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-02-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
722712,Hawksworth Crescent,2023-02-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722712,Hawksworth Crescent,2023-02-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
722712,Hawksworth Crescent,2023-02-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722712,Hawksworth Crescent,2023-02-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
722712,Hawksworth Crescent,2023-02-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-02-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
722712,Hawksworth Crescent,2023-02-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
722712,Hawksworth Crescent,2023-02-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,20.31
722712,Hawksworth Crescent,2023-02-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,47.07
722712,Hawksworth Crescent,2023-02-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,37.96
722712,Hawksworth Crescent,2023-02-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,108.0
722712,Hawksworth Crescent,2023-02-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
722712,Hawksworth Crescent,2023-02-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.9
722712,Hawksworth Crescent,2023-02-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
722712,Hawksworth Crescent,2023-02-26T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
722712,Hawksworth Crescent,2023-02-26T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.72
722712,Hawksworth Crescent,2023-02-26T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
722712,Hawksworth Crescent,2023-02-26T12:50:00.000+00:00,feeder,,L3 Active Power,kW,6.79
722712,Hawksworth Crescent,2023-02-26T12:50:00.000+00:00,feeder,,L2 Active Power,kW,29.53
722712,Hawksworth Crescent,2023-02-26T12:50:00.000+00:00,feeder,,L1 Active Power,kW,12.72
722712,Hawksworth Crescent,2023-02-26T12:50:00.000+00:00,feeder,,N Current (RMS),A,82.7
722712,Hawksworth Crescent,2023-02-26T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
722712,Hawksworth Crescent,2023-02-26T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,123.8
722712,Hawksworth Crescent,2023-02-26T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,54.0
722712,Hawksworth Crescent,2023-02-26T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.31
722712,Hawksworth Crescent,2023-02-26T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.79
722712,Hawksworth Crescent,2023-02-26T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
722712,Hawksworth Crescent,2023-02-26T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.73
722712,Hawksworth Crescent,2023-02-26T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.3
722712,Hawksworth Crescent,2023-02-26T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.15
722712,Hawksworth Crescent,2023-02-26T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.1
722712,Hawksworth Crescent,2023-02-26T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.0
722712,Hawksworth Crescent,2023-02-26T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.6
722712,Hawksworth Crescent,2023-02-26T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.9
722712,Hawksworth Crescent,2023-02-26T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-26T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
722712,Hawksworth Crescent,2023-02-26T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-26T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
