Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-02-26T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.11
722712,Hawksworth Crescent,2023-02-26T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-26T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-02-26T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-02-26T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
722712,Hawksworth Crescent,2023-02-26T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
722712,Hawksworth Crescent,2023-02-26T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.6
722712,Hawksworth Crescent,2023-02-26T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.97
722712,Hawksworth Crescent,2023-02-26T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.65
722712,Hawksworth Crescent,2023-02-26T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
722712,Hawksworth Crescent,2023-02-26T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.9
722712,Hawksworth Crescent,2023-02-26T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
722712,Hawksworth Crescent,2023-02-26T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
722712,Hawksworth Crescent,2023-02-26T12:50:00.000+00:00,transformer,,Temperature,C,17.3
722712,Hawksworth Crescent,2023-02-26T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722712,Hawksworth Crescent,2023-02-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
722712,Hawksworth Crescent,2023-02-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722712,Hawksworth Crescent,2023-02-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
722712,Hawksworth Crescent,2023-02-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722712,Hawksworth Crescent,2023-02-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
722712,Hawksworth Crescent,2023-02-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-02-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
722712,Hawksworth Crescent,2023-02-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
722712,Hawksworth Crescent,2023-02-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,25.14
722712,Hawksworth Crescent,2023-02-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,48.69
722712,Hawksworth Crescent,2023-02-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,34.54
722712,Hawksworth Crescent,2023-02-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,94.5
722712,Hawksworth Crescent,2023-02-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
722712,Hawksworth Crescent,2023-02-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.6
722712,Hawksworth Crescent,2023-02-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
722712,Hawksworth Crescent,2023-02-26T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
722712,Hawksworth Crescent,2023-02-26T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.67
722712,Hawksworth Crescent,2023-02-26T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-02-26T12:40:00.000+00:00,feeder,,L3 Active Power,kW,6.48
722712,Hawksworth Crescent,2023-02-26T12:40:00.000+00:00,feeder,,L2 Active Power,kW,32.56
722712,Hawksworth Crescent,2023-02-26T12:40:00.000+00:00,feeder,,L1 Active Power,kW,12.85
722712,Hawksworth Crescent,2023-02-26T12:40:00.000+00:00,feeder,,N Current (RMS),A,94.0
722712,Hawksworth Crescent,2023-02-26T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.1
722712,Hawksworth Crescent,2023-02-26T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,136.3
722712,Hawksworth Crescent,2023-02-26T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,54.7
722712,Hawksworth Crescent,2023-02-26T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
722712,Hawksworth Crescent,2023-02-26T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
722712,Hawksworth Crescent,2023-02-26T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-02-26T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.8
722712,Hawksworth Crescent,2023-02-26T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.81
722712,Hawksworth Crescent,2023-02-26T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.8
722712,Hawksworth Crescent,2023-02-26T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.5
722712,Hawksworth Crescent,2023-02-26T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.7
722712,Hawksworth Crescent,2023-02-26T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.2
722712,Hawksworth Crescent,2023-02-26T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.6
722712,Hawksworth Crescent,2023-02-26T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-26T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
722712,Hawksworth Crescent,2023-02-26T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-26T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-26T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.27
722712,Hawksworth Crescent,2023-02-26T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-26T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.1
722712,Hawksworth Crescent,2023-02-26T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-02-26T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
722712,Hawksworth Crescent,2023-02-26T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
722712,Hawksworth Crescent,2023-02-26T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.41
722712,Hawksworth Crescent,2023-02-26T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.23
722712,Hawksworth Crescent,2023-02-26T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.99
722712,Hawksworth Crescent,2023-02-26T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
722712,Hawksworth Crescent,2023-02-26T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.7
722712,Hawksworth Crescent,2023-02-26T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
722712,Hawksworth Crescent,2023-02-26T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
722712,Hawksworth Crescent,2023-02-26T12:40:00.000+00:00,transformer,,Temperature,C,17.1
722712,Hawksworth Crescent,2023-02-26T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722712,Hawksworth Crescent,2023-02-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
722712,Hawksworth Crescent,2023-02-26T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722712,Hawksworth Crescent,2023-02-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
722712,Hawksworth Crescent,2023-02-26T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722712,Hawksworth Crescent,2023-02-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
722712,Hawksworth Crescent,2023-02-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
722712,Hawksworth Crescent,2023-02-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
722712,Hawksworth Crescent,2023-02-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-02-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,25.69
722712,Hawksworth Crescent,2023-02-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,48.33
722712,Hawksworth Crescent,2023-02-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,33.66
722712,Hawksworth Crescent,2023-02-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,93.8
722712,Hawksworth Crescent,2023-02-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
722712,Hawksworth Crescent,2023-02-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.4
722712,Hawksworth Crescent,2023-02-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
722712,Hawksworth Crescent,2023-02-26T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-26T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.64
722712,Hawksworth Crescent,2023-02-26T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-02-26T12:30:00.000+00:00,feeder,,L3 Active Power,kW,7.32
722712,Hawksworth Crescent,2023-02-26T12:30:00.000+00:00,feeder,,L2 Active Power,kW,28.43
722712,Hawksworth Crescent,2023-02-26T12:30:00.000+00:00,feeder,,L1 Active Power,kW,13.45
722712,Hawksworth Crescent,2023-02-26T12:30:00.000+00:00,feeder,,N Current (RMS),A,82.7
722712,Hawksworth Crescent,2023-02-26T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
722712,Hawksworth Crescent,2023-02-26T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,119.3
722712,Hawksworth Crescent,2023-02-26T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,56.9
722712,Hawksworth Crescent,2023-02-26T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-02-26T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
722712,Hawksworth Crescent,2023-02-26T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-02-26T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.98
722712,Hawksworth Crescent,2023-02-26T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.07
722712,Hawksworth Crescent,2023-02-26T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.21
722712,Hawksworth Crescent,2023-02-26T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,45.8
722712,Hawksworth Crescent,2023-02-26T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.4
722712,Hawksworth Crescent,2023-02-26T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.6
722712,Hawksworth Crescent,2023-02-26T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.4
722712,Hawksworth Crescent,2023-02-26T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-26T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
722712,Hawksworth Crescent,2023-02-26T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-26T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-26T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.28
722712,Hawksworth Crescent,2023-02-26T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-02-26T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.0
722712,Hawksworth Crescent,2023-02-26T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-02-26T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
722712,Hawksworth Crescent,2023-02-26T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
722712,Hawksworth Crescent,2023-02-26T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.82
722712,Hawksworth Crescent,2023-02-26T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.5
722712,Hawksworth Crescent,2023-02-26T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.15
722712,Hawksworth Crescent,2023-02-26T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
722712,Hawksworth Crescent,2023-02-26T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.7
722712,Hawksworth Crescent,2023-02-26T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
722712,Hawksworth Crescent,2023-02-26T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
722712,Hawksworth Crescent,2023-02-26T12:30:00.000+00:00,transformer,,Temperature,C,16.9
722712,Hawksworth Crescent,2023-02-26T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722712,Hawksworth Crescent,2023-02-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
722712,Hawksworth Crescent,2023-02-26T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722712,Hawksworth Crescent,2023-02-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
722712,Hawksworth Crescent,2023-02-26T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722712,Hawksworth Crescent,2023-02-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
722712,Hawksworth Crescent,2023-02-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-02-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
722712,Hawksworth Crescent,2023-02-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-02-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,25.12
722712,Hawksworth Crescent,2023-02-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,47.72
722712,Hawksworth Crescent,2023-02-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,45.86
722712,Hawksworth Crescent,2023-02-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,112.0
722712,Hawksworth Crescent,2023-02-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
722712,Hawksworth Crescent,2023-02-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.2
722712,Hawksworth Crescent,2023-02-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.2
722712,Hawksworth Crescent,2023-02-26T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
722712,Hawksworth Crescent,2023-02-26T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
722712,Hawksworth Crescent,2023-02-26T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-02-26T12:20:00.000+00:00,feeder,,L3 Active Power,kW,6.94
722712,Hawksworth Crescent,2023-02-26T12:20:00.000+00:00,feeder,,L2 Active Power,kW,33.33
722712,Hawksworth Crescent,2023-02-26T12:20:00.000+00:00,feeder,,L1 Active Power,kW,12.02
722712,Hawksworth Crescent,2023-02-26T12:20:00.000+00:00,feeder,,N Current (RMS),A,95.7
722712,Hawksworth Crescent,2023-02-26T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
722712,Hawksworth Crescent,2023-02-26T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,139.1
722712,Hawksworth Crescent,2023-02-26T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,51.4
722712,Hawksworth Crescent,2023-02-26T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
722712,Hawksworth Crescent,2023-02-26T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
722712,Hawksworth Crescent,2023-02-26T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
722712,Hawksworth Crescent,2023-02-26T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.91
722712,Hawksworth Crescent,2023-02-26T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.61
722712,Hawksworth Crescent,2023-02-26T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.6
722712,Hawksworth Crescent,2023-02-26T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,36.4
722712,Hawksworth Crescent,2023-02-26T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.0
722712,Hawksworth Crescent,2023-02-26T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.4
722712,Hawksworth Crescent,2023-02-26T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.3
722712,Hawksworth Crescent,2023-02-26T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-26T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
722712,Hawksworth Crescent,2023-02-26T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-26T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-26T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.17
722712,Hawksworth Crescent,2023-02-26T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-26T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-02-26T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-02-26T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-02-26T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
722712,Hawksworth Crescent,2023-02-26T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.55
722712,Hawksworth Crescent,2023-02-26T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.24
722712,Hawksworth Crescent,2023-02-26T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.08
722712,Hawksworth Crescent,2023-02-26T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
722712,Hawksworth Crescent,2023-02-26T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
722712,Hawksworth Crescent,2023-02-26T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
722712,Hawksworth Crescent,2023-02-26T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
722712,Hawksworth Crescent,2023-02-26T12:20:00.000+00:00,transformer,,Temperature,C,16.8
722712,Hawksworth Crescent,2023-02-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722712,Hawksworth Crescent,2023-02-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
722712,Hawksworth Crescent,2023-02-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722712,Hawksworth Crescent,2023-02-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
722712,Hawksworth Crescent,2023-02-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722712,Hawksworth Crescent,2023-02-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
722712,Hawksworth Crescent,2023-02-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-02-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
722712,Hawksworth Crescent,2023-02-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-02-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,22.41
722712,Hawksworth Crescent,2023-02-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,52.01
722712,Hawksworth Crescent,2023-02-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,39.74
722712,Hawksworth Crescent,2023-02-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,117.0
722712,Hawksworth Crescent,2023-02-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
722712,Hawksworth Crescent,2023-02-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,217.4
722712,Hawksworth Crescent,2023-02-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
722712,Hawksworth Crescent,2023-02-26T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
722712,Hawksworth Crescent,2023-02-26T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.34
722712,Hawksworth Crescent,2023-02-26T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-02-26T12:10:00.000+00:00,feeder,,L3 Active Power,kW,7.23
722712,Hawksworth Crescent,2023-02-26T12:10:00.000+00:00,feeder,,L2 Active Power,kW,37.17
722712,Hawksworth Crescent,2023-02-26T12:10:00.000+00:00,feeder,,L1 Active Power,kW,13.56
722712,Hawksworth Crescent,2023-02-26T12:10:00.000+00:00,feeder,,N Current (RMS),A,105.1
722712,Hawksworth Crescent,2023-02-26T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.7
722712,Hawksworth Crescent,2023-02-26T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,154.7
722712,Hawksworth Crescent,2023-02-26T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,57.2
722712,Hawksworth Crescent,2023-02-26T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
722712,Hawksworth Crescent,2023-02-26T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
722712,Hawksworth Crescent,2023-02-26T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-02-26T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.65
722712,Hawksworth Crescent,2023-02-26T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.95
722712,Hawksworth Crescent,2023-02-26T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.16
722712,Hawksworth Crescent,2023-02-26T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.9
722712,Hawksworth Crescent,2023-02-26T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.8
722712,Hawksworth Crescent,2023-02-26T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.8
722712,Hawksworth Crescent,2023-02-26T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.1
722712,Hawksworth Crescent,2023-02-26T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-26T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
722712,Hawksworth Crescent,2023-02-26T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-26T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-26T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.05
722712,Hawksworth Crescent,2023-02-26T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-26T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-02-26T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-02-26T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
722712,Hawksworth Crescent,2023-02-26T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-02-26T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.31
722712,Hawksworth Crescent,2023-02-26T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.37
722712,Hawksworth Crescent,2023-02-26T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.11
722712,Hawksworth Crescent,2023-02-26T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
722712,Hawksworth Crescent,2023-02-26T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
722712,Hawksworth Crescent,2023-02-26T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
722712,Hawksworth Crescent,2023-02-26T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
722712,Hawksworth Crescent,2023-02-26T12:10:00.000+00:00,transformer,,Temperature,C,16.7
722712,Hawksworth Crescent,2023-02-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722712,Hawksworth Crescent,2023-02-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
722712,Hawksworth Crescent,2023-02-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722712,Hawksworth Crescent,2023-02-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
722712,Hawksworth Crescent,2023-02-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722712,Hawksworth Crescent,2023-02-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
722712,Hawksworth Crescent,2023-02-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
722712,Hawksworth Crescent,2023-02-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
722712,Hawksworth Crescent,2023-02-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-02-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,21.18
722712,Hawksworth Crescent,2023-02-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,56.43
722712,Hawksworth Crescent,2023-02-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,35.86
722712,Hawksworth Crescent,2023-02-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,131.7
722712,Hawksworth Crescent,2023-02-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
722712,Hawksworth Crescent,2023-02-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,235.5
722712,Hawksworth Crescent,2023-02-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
722712,Hawksworth Crescent,2023-02-26T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
722712,Hawksworth Crescent,2023-02-26T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.61
722712,Hawksworth Crescent,2023-02-26T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-02-26T12:00:00.000+00:00,feeder,,L3 Active Power,kW,8.06
722712,Hawksworth Crescent,2023-02-26T12:00:00.000+00:00,feeder,,L2 Active Power,kW,41.91
722712,Hawksworth Crescent,2023-02-26T12:00:00.000+00:00,feeder,,L1 Active Power,kW,14.67
722712,Hawksworth Crescent,2023-02-26T12:00:00.000+00:00,feeder,,N Current (RMS),A,123.1
722712,Hawksworth Crescent,2023-02-26T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.8
722712,Hawksworth Crescent,2023-02-26T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,174.6
722712,Hawksworth Crescent,2023-02-26T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,61.9
722712,Hawksworth Crescent,2023-02-26T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-02-26T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
722712,Hawksworth Crescent,2023-02-26T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.35
722712,Hawksworth Crescent,2023-02-26T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.23
722712,Hawksworth Crescent,2023-02-26T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.4
722712,Hawksworth Crescent,2023-02-26T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.42
722712,Hawksworth Crescent,2023-02-26T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.1
722712,Hawksworth Crescent,2023-02-26T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.8
722712,Hawksworth Crescent,2023-02-26T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.2
722712,Hawksworth Crescent,2023-02-26T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.5
722712,Hawksworth Crescent,2023-02-26T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-26T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
722712,Hawksworth Crescent,2023-02-26T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-02-26T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-26T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-02-26T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-26T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-02-26T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-02-26T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-02-26T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-02-26T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.63
722712,Hawksworth Crescent,2023-02-26T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.96
722712,Hawksworth Crescent,2023-02-26T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.87
722712,Hawksworth Crescent,2023-02-26T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
722712,Hawksworth Crescent,2023-02-26T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
722712,Hawksworth Crescent,2023-02-26T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
722712,Hawksworth Crescent,2023-02-26T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
722712,Hawksworth Crescent,2023-02-26T12:00:00.000+00:00,transformer,,Temperature,C,16.6
722712,Hawksworth Crescent,2023-02-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-02-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
722712,Hawksworth Crescent,2023-02-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722712,Hawksworth Crescent,2023-02-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
722712,Hawksworth Crescent,2023-02-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722712,Hawksworth Crescent,2023-02-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
722712,Hawksworth Crescent,2023-02-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
722712,Hawksworth Crescent,2023-02-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
722712,Hawksworth Crescent,2023-02-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-02-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,20.93
722712,Hawksworth Crescent,2023-02-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,66.34
722712,Hawksworth Crescent,2023-02-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,40.99
722712,Hawksworth Crescent,2023-02-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,166.7
722712,Hawksworth Crescent,2023-02-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
722712,Hawksworth Crescent,2023-02-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,275.8
722712,Hawksworth Crescent,2023-02-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
722712,Hawksworth Crescent,2023-02-26T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
722712,Hawksworth Crescent,2023-02-26T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
722712,Hawksworth Crescent,2023-02-26T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
722712,Hawksworth Crescent,2023-02-26T11:50:00.000+00:00,feeder,,L3 Active Power,kW,9.02
722712,Hawksworth Crescent,2023-02-26T11:50:00.000+00:00,feeder,,L2 Active Power,kW,39.01
722712,Hawksworth Crescent,2023-02-26T11:50:00.000+00:00,feeder,,L1 Active Power,kW,11.63
722712,Hawksworth Crescent,2023-02-26T11:50:00.000+00:00,feeder,,N Current (RMS),A,112.3
722712,Hawksworth Crescent,2023-02-26T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.0
722712,Hawksworth Crescent,2023-02-26T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,161.7
722712,Hawksworth Crescent,2023-02-26T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,49.5
722712,Hawksworth Crescent,2023-02-26T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
722712,Hawksworth Crescent,2023-02-26T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
722712,Hawksworth Crescent,2023-02-26T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.51
722712,Hawksworth Crescent,2023-02-26T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.79
722712,Hawksworth Crescent,2023-02-26T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.59
722712,Hawksworth Crescent,2023-02-26T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.25
722712,Hawksworth Crescent,2023-02-26T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,35.2
722712,Hawksworth Crescent,2023-02-26T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.7
722712,Hawksworth Crescent,2023-02-26T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.1
722712,Hawksworth Crescent,2023-02-26T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.8
722712,Hawksworth Crescent,2023-02-26T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-26T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-26T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-26T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-26T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.05
722712,Hawksworth Crescent,2023-02-26T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-26T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-02-26T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-02-26T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-02-26T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
722712,Hawksworth Crescent,2023-02-26T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.89
722712,Hawksworth Crescent,2023-02-26T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.34
722712,Hawksworth Crescent,2023-02-26T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.18
722712,Hawksworth Crescent,2023-02-26T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
722712,Hawksworth Crescent,2023-02-26T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
722712,Hawksworth Crescent,2023-02-26T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
722712,Hawksworth Crescent,2023-02-26T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
722712,Hawksworth Crescent,2023-02-26T11:50:00.000+00:00,transformer,,Temperature,C,16.5
722712,Hawksworth Crescent,2023-02-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722712,Hawksworth Crescent,2023-02-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
722712,Hawksworth Crescent,2023-02-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722712,Hawksworth Crescent,2023-02-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
722712,Hawksworth Crescent,2023-02-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722712,Hawksworth Crescent,2023-02-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
722712,Hawksworth Crescent,2023-02-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-02-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
722712,Hawksworth Crescent,2023-02-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
722712,Hawksworth Crescent,2023-02-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,21.71
722712,Hawksworth Crescent,2023-02-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,50.88
722712,Hawksworth Crescent,2023-02-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,34.07
722712,Hawksworth Crescent,2023-02-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,114.6
722712,Hawksworth Crescent,2023-02-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
722712,Hawksworth Crescent,2023-02-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,212.1
722712,Hawksworth Crescent,2023-02-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
722712,Hawksworth Crescent,2023-02-26T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
722712,Hawksworth Crescent,2023-02-26T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-02-26T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-26T11:40:00.000+00:00,feeder,,L3 Active Power,kW,11.43
722712,Hawksworth Crescent,2023-02-26T11:40:00.000+00:00,feeder,,L2 Active Power,kW,52.06
722712,Hawksworth Crescent,2023-02-26T11:40:00.000+00:00,feeder,,L1 Active Power,kW,14.6
722712,Hawksworth Crescent,2023-02-26T11:40:00.000+00:00,feeder,,N Current (RMS),A,150.9
722712,Hawksworth Crescent,2023-02-26T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,48.5
722712,Hawksworth Crescent,2023-02-26T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,216.5
722712,Hawksworth Crescent,2023-02-26T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,61.1
722712,Hawksworth Crescent,2023-02-26T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.62
722712,Hawksworth Crescent,2023-02-26T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-02-26T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.51
722712,Hawksworth Crescent,2023-02-26T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.95
722712,Hawksworth Crescent,2023-02-26T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.67
722712,Hawksworth Crescent,2023-02-26T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.67
722712,Hawksworth Crescent,2023-02-26T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,44.7
722712,Hawksworth Crescent,2023-02-26T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.0
722712,Hawksworth Crescent,2023-02-26T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.3
722712,Hawksworth Crescent,2023-02-26T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.8
722712,Hawksworth Crescent,2023-02-26T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-02-26T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
722712,Hawksworth Crescent,2023-02-26T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-26T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-26T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.17
722712,Hawksworth Crescent,2023-02-26T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-02-26T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-02-26T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-02-26T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
722712,Hawksworth Crescent,2023-02-26T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
722712,Hawksworth Crescent,2023-02-26T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.22
722712,Hawksworth Crescent,2023-02-26T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.19
722712,Hawksworth Crescent,2023-02-26T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.72
722712,Hawksworth Crescent,2023-02-26T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
722712,Hawksworth Crescent,2023-02-26T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
722712,Hawksworth Crescent,2023-02-26T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
722712,Hawksworth Crescent,2023-02-26T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.9
722712,Hawksworth Crescent,2023-02-26T11:40:00.000+00:00,transformer,,Temperature,C,16.3
722712,Hawksworth Crescent,2023-02-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722712,Hawksworth Crescent,2023-02-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
722712,Hawksworth Crescent,2023-02-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722712,Hawksworth Crescent,2023-02-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
722712,Hawksworth Crescent,2023-02-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722712,Hawksworth Crescent,2023-02-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
722712,Hawksworth Crescent,2023-02-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
722712,Hawksworth Crescent,2023-02-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
722712,Hawksworth Crescent,2023-02-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
722712,Hawksworth Crescent,2023-02-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,27.6
722712,Hawksworth Crescent,2023-02-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,64.74
722712,Hawksworth Crescent,2023-02-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,41.03
722712,Hawksworth Crescent,2023-02-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,136.1
722712,Hawksworth Crescent,2023-02-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
722712,Hawksworth Crescent,2023-02-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,270.2
722712,Hawksworth Crescent,2023-02-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
722712,Hawksworth Crescent,2023-02-26T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
722712,Hawksworth Crescent,2023-02-26T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-02-26T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.37
722712,Hawksworth Crescent,2023-02-26T11:30:00.000+00:00,feeder,,L3 Active Power,kW,9.2
722712,Hawksworth Crescent,2023-02-26T11:30:00.000+00:00,feeder,,L2 Active Power,kW,48.3
722712,Hawksworth Crescent,2023-02-26T11:30:00.000+00:00,feeder,,L1 Active Power,kW,14.1
722712,Hawksworth Crescent,2023-02-26T11:30:00.000+00:00,feeder,,N Current (RMS),A,145.2
722712,Hawksworth Crescent,2023-02-26T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.4
722712,Hawksworth Crescent,2023-02-26T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,201.9
722712,Hawksworth Crescent,2023-02-26T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,60.1
722712,Hawksworth Crescent,2023-02-26T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.5
722712,Hawksworth Crescent,2023-02-26T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-02-26T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.6
722712,Hawksworth Crescent,2023-02-26T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.5
722712,Hawksworth Crescent,2023-02-26T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.56
722712,Hawksworth Crescent,2023-02-26T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.76
722712,Hawksworth Crescent,2023-02-26T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,34.0
722712,Hawksworth Crescent,2023-02-26T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.6
722712,Hawksworth Crescent,2023-02-26T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.8
722712,Hawksworth Crescent,2023-02-26T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.7
722712,Hawksworth Crescent,2023-02-26T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-02-26T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
722712,Hawksworth Crescent,2023-02-26T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-26T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-26T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.23
722712,Hawksworth Crescent,2023-02-26T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-26T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-02-26T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-02-26T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
722712,Hawksworth Crescent,2023-02-26T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
722712,Hawksworth Crescent,2023-02-26T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.69
722712,Hawksworth Crescent,2023-02-26T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.7
722712,Hawksworth Crescent,2023-02-26T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.46
722712,Hawksworth Crescent,2023-02-26T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
722712,Hawksworth Crescent,2023-02-26T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
722712,Hawksworth Crescent,2023-02-26T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
722712,Hawksworth Crescent,2023-02-26T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
722712,Hawksworth Crescent,2023-02-26T11:30:00.000+00:00,transformer,,Temperature,C,16.1
722712,Hawksworth Crescent,2023-02-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722712,Hawksworth Crescent,2023-02-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
722712,Hawksworth Crescent,2023-02-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722712,Hawksworth Crescent,2023-02-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
722712,Hawksworth Crescent,2023-02-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722712,Hawksworth Crescent,2023-02-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
722712,Hawksworth Crescent,2023-02-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
722712,Hawksworth Crescent,2023-02-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
722712,Hawksworth Crescent,2023-02-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
722712,Hawksworth Crescent,2023-02-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,26.39
722712,Hawksworth Crescent,2023-02-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,65.33
722712,Hawksworth Crescent,2023-02-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,42.36
722712,Hawksworth Crescent,2023-02-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,141.0
722712,Hawksworth Crescent,2023-02-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
722712,Hawksworth Crescent,2023-02-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,271.6
722712,Hawksworth Crescent,2023-02-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
722712,Hawksworth Crescent,2023-02-26T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.72
722712,Hawksworth Crescent,2023-02-26T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
722712,Hawksworth Crescent,2023-02-26T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.41
722712,Hawksworth Crescent,2023-02-26T11:20:00.000+00:00,feeder,,L3 Active Power,kW,10.12
722712,Hawksworth Crescent,2023-02-26T11:20:00.000+00:00,feeder,,L2 Active Power,kW,51.65
722712,Hawksworth Crescent,2023-02-26T11:20:00.000+00:00,feeder,,L1 Active Power,kW,15.46
722712,Hawksworth Crescent,2023-02-26T11:20:00.000+00:00,feeder,,N Current (RMS),A,151.6
722712,Hawksworth Crescent,2023-02-26T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,42.2
722712,Hawksworth Crescent,2023-02-26T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,216.1
722712,Hawksworth Crescent,2023-02-26T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,64.7
722712,Hawksworth Crescent,2023-02-26T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.38
722712,Hawksworth Crescent,2023-02-26T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
722712,Hawksworth Crescent,2023-02-26T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.79
722712,Hawksworth Crescent,2023-02-26T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.51
722712,Hawksworth Crescent,2023-02-26T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.22
722712,Hawksworth Crescent,2023-02-26T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.69
722712,Hawksworth Crescent,2023-02-26T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.7
722712,Hawksworth Crescent,2023-02-26T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.1
722712,Hawksworth Crescent,2023-02-26T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.8
722712,Hawksworth Crescent,2023-02-26T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.9
722712,Hawksworth Crescent,2023-02-26T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-02-26T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
722712,Hawksworth Crescent,2023-02-26T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-26T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-26T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.12
722712,Hawksworth Crescent,2023-02-26T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-26T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
