Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-02-26T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-02-26T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-02-26T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-02-26T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-02-26T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.12
722712,Hawksworth Crescent,2023-02-26T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.25
722712,Hawksworth Crescent,2023-02-26T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.9
722712,Hawksworth Crescent,2023-02-26T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
722712,Hawksworth Crescent,2023-02-26T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
722712,Hawksworth Crescent,2023-02-26T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
722712,Hawksworth Crescent,2023-02-26T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
722712,Hawksworth Crescent,2023-02-26T11:20:00.000+00:00,transformer,,Temperature,C,16.0
722712,Hawksworth Crescent,2023-02-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722712,Hawksworth Crescent,2023-02-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
722712,Hawksworth Crescent,2023-02-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722712,Hawksworth Crescent,2023-02-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
722712,Hawksworth Crescent,2023-02-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722712,Hawksworth Crescent,2023-02-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
722712,Hawksworth Crescent,2023-02-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
722712,Hawksworth Crescent,2023-02-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-02-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
722712,Hawksworth Crescent,2023-02-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,28.76
722712,Hawksworth Crescent,2023-02-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,75.0
722712,Hawksworth Crescent,2023-02-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,39.05
722712,Hawksworth Crescent,2023-02-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,168.4
722712,Hawksworth Crescent,2023-02-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
722712,Hawksworth Crescent,2023-02-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,312.8
722712,Hawksworth Crescent,2023-02-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
722712,Hawksworth Crescent,2023-02-26T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.55
722712,Hawksworth Crescent,2023-02-26T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
722712,Hawksworth Crescent,2023-02-26T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
722712,Hawksworth Crescent,2023-02-26T11:10:00.000+00:00,feeder,,L3 Active Power,kW,13.03
722712,Hawksworth Crescent,2023-02-26T11:10:00.000+00:00,feeder,,L2 Active Power,kW,40.16
722712,Hawksworth Crescent,2023-02-26T11:10:00.000+00:00,feeder,,L1 Active Power,kW,15.93
722712,Hawksworth Crescent,2023-02-26T11:10:00.000+00:00,feeder,,N Current (RMS),A,100.0
722712,Hawksworth Crescent,2023-02-26T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,53.9
722712,Hawksworth Crescent,2023-02-26T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,166.2
722712,Hawksworth Crescent,2023-02-26T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,67.0
722712,Hawksworth Crescent,2023-02-26T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.21
722712,Hawksworth Crescent,2023-02-26T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
722712,Hawksworth Crescent,2023-02-26T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-02-26T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.73
722712,Hawksworth Crescent,2023-02-26T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.37
722712,Hawksworth Crescent,2023-02-26T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.1
722712,Hawksworth Crescent,2023-02-26T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.3
722712,Hawksworth Crescent,2023-02-26T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.6
722712,Hawksworth Crescent,2023-02-26T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.7
722712,Hawksworth Crescent,2023-02-26T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.6
722712,Hawksworth Crescent,2023-02-26T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-02-26T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-26T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-26T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-26T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.21
722712,Hawksworth Crescent,2023-02-26T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-26T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-02-26T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-02-26T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-02-26T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-02-26T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.01
722712,Hawksworth Crescent,2023-02-26T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.84
722712,Hawksworth Crescent,2023-02-26T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.14
722712,Hawksworth Crescent,2023-02-26T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
722712,Hawksworth Crescent,2023-02-26T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
722712,Hawksworth Crescent,2023-02-26T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
722712,Hawksworth Crescent,2023-02-26T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
722712,Hawksworth Crescent,2023-02-26T11:10:00.000+00:00,transformer,,Temperature,C,15.8
722712,Hawksworth Crescent,2023-02-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722712,Hawksworth Crescent,2023-02-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
722712,Hawksworth Crescent,2023-02-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722712,Hawksworth Crescent,2023-02-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
722712,Hawksworth Crescent,2023-02-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722712,Hawksworth Crescent,2023-02-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
722712,Hawksworth Crescent,2023-02-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
722712,Hawksworth Crescent,2023-02-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
722712,Hawksworth Crescent,2023-02-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
722712,Hawksworth Crescent,2023-02-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,29.79
722712,Hawksworth Crescent,2023-02-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,57.13
722712,Hawksworth Crescent,2023-02-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,37.18
722712,Hawksworth Crescent,2023-02-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,104.2
722712,Hawksworth Crescent,2023-02-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
722712,Hawksworth Crescent,2023-02-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,236.9
722712,Hawksworth Crescent,2023-02-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
722712,Hawksworth Crescent,2023-02-26T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.52
722712,Hawksworth Crescent,2023-02-26T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.87
722712,Hawksworth Crescent,2023-02-26T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-02-26T11:00:00.000+00:00,feeder,,L3 Active Power,kW,12.82
722712,Hawksworth Crescent,2023-02-26T11:00:00.000+00:00,feeder,,L2 Active Power,kW,38.1
722712,Hawksworth Crescent,2023-02-26T11:00:00.000+00:00,feeder,,L1 Active Power,kW,13.5
722712,Hawksworth Crescent,2023-02-26T11:00:00.000+00:00,feeder,,N Current (RMS),A,94.7
722712,Hawksworth Crescent,2023-02-26T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,53.2
722712,Hawksworth Crescent,2023-02-26T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,158.3
722712,Hawksworth Crescent,2023-02-26T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,56.6
722712,Hawksworth Crescent,2023-02-26T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
722712,Hawksworth Crescent,2023-02-26T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-02-26T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.36
722712,Hawksworth Crescent,2023-02-26T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.57
722712,Hawksworth Crescent,2023-02-26T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.39
722712,Hawksworth Crescent,2023-02-26T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.31
722712,Hawksworth Crescent,2023-02-26T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,37.9
722712,Hawksworth Crescent,2023-02-26T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.6
722712,Hawksworth Crescent,2023-02-26T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.2
722712,Hawksworth Crescent,2023-02-26T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.2
722712,Hawksworth Crescent,2023-02-26T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-02-26T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
722712,Hawksworth Crescent,2023-02-26T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-26T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-26T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.22
722712,Hawksworth Crescent,2023-02-26T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-26T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-02-26T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-02-26T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-02-26T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-02-26T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.83
722712,Hawksworth Crescent,2023-02-26T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.25
722712,Hawksworth Crescent,2023-02-26T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.73
722712,Hawksworth Crescent,2023-02-26T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
722712,Hawksworth Crescent,2023-02-26T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
722712,Hawksworth Crescent,2023-02-26T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
722712,Hawksworth Crescent,2023-02-26T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
722712,Hawksworth Crescent,2023-02-26T11:00:00.000+00:00,transformer,,Temperature,C,15.6
722712,Hawksworth Crescent,2023-02-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722712,Hawksworth Crescent,2023-02-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
722712,Hawksworth Crescent,2023-02-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722712,Hawksworth Crescent,2023-02-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
722712,Hawksworth Crescent,2023-02-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722712,Hawksworth Crescent,2023-02-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
722712,Hawksworth Crescent,2023-02-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
722712,Hawksworth Crescent,2023-02-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
722712,Hawksworth Crescent,2023-02-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-02-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,22.24
722712,Hawksworth Crescent,2023-02-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,55.53
722712,Hawksworth Crescent,2023-02-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,38.57
722712,Hawksworth Crescent,2023-02-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,125.2
722712,Hawksworth Crescent,2023-02-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
722712,Hawksworth Crescent,2023-02-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,230.9
722712,Hawksworth Crescent,2023-02-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
722712,Hawksworth Crescent,2023-02-26T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-02-26T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.34
722712,Hawksworth Crescent,2023-02-26T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-02-26T10:50:00.000+00:00,feeder,,L3 Active Power,kW,9.35
722712,Hawksworth Crescent,2023-02-26T10:50:00.000+00:00,feeder,,L2 Active Power,kW,41.65
722712,Hawksworth Crescent,2023-02-26T10:50:00.000+00:00,feeder,,L1 Active Power,kW,15.85
722712,Hawksworth Crescent,2023-02-26T10:50:00.000+00:00,feeder,,N Current (RMS),A,117.5
722712,Hawksworth Crescent,2023-02-26T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.5
722712,Hawksworth Crescent,2023-02-26T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,173.8
722712,Hawksworth Crescent,2023-02-26T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,67.3
722712,Hawksworth Crescent,2023-02-26T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
722712,Hawksworth Crescent,2023-02-26T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-02-26T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.36
722712,Hawksworth Crescent,2023-02-26T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.57
722712,Hawksworth Crescent,2023-02-26T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.82
722712,Hawksworth Crescent,2023-02-26T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.25
722712,Hawksworth Crescent,2023-02-26T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,49.4
722712,Hawksworth Crescent,2023-02-26T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.1
722712,Hawksworth Crescent,2023-02-26T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.9
722712,Hawksworth Crescent,2023-02-26T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.1
722712,Hawksworth Crescent,2023-02-26T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-02-26T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
722712,Hawksworth Crescent,2023-02-26T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-02-26T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-26T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.11
722712,Hawksworth Crescent,2023-02-26T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-02-26T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-02-26T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-26T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-02-26T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-02-26T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-02-26T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.83
722712,Hawksworth Crescent,2023-02-26T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.67
722712,Hawksworth Crescent,2023-02-26T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.45
722712,Hawksworth Crescent,2023-02-26T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
722712,Hawksworth Crescent,2023-02-26T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
722712,Hawksworth Crescent,2023-02-26T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
722712,Hawksworth Crescent,2023-02-26T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.3
722712,Hawksworth Crescent,2023-02-26T10:50:00.000+00:00,transformer,,Temperature,C,15.5
722712,Hawksworth Crescent,2023-02-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722712,Hawksworth Crescent,2023-02-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
722712,Hawksworth Crescent,2023-02-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722712,Hawksworth Crescent,2023-02-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
722712,Hawksworth Crescent,2023-02-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722712,Hawksworth Crescent,2023-02-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
722712,Hawksworth Crescent,2023-02-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-02-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
722712,Hawksworth Crescent,2023-02-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
722712,Hawksworth Crescent,2023-02-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,19.74
722712,Hawksworth Crescent,2023-02-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,61.06
722712,Hawksworth Crescent,2023-02-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,49.64
722712,Hawksworth Crescent,2023-02-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,159.1
722712,Hawksworth Crescent,2023-02-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
722712,Hawksworth Crescent,2023-02-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,254.6
722712,Hawksworth Crescent,2023-02-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.1
722712,Hawksworth Crescent,2023-02-26T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-02-26T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.05
722712,Hawksworth Crescent,2023-02-26T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-02-26T10:40:00.000+00:00,feeder,,L3 Active Power,kW,8.43
722712,Hawksworth Crescent,2023-02-26T10:40:00.000+00:00,feeder,,L2 Active Power,kW,30.9
722712,Hawksworth Crescent,2023-02-26T10:40:00.000+00:00,feeder,,L1 Active Power,kW,11.49
722712,Hawksworth Crescent,2023-02-26T10:40:00.000+00:00,feeder,,N Current (RMS),A,87.5
722712,Hawksworth Crescent,2023-02-26T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
722712,Hawksworth Crescent,2023-02-26T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,129.2
722712,Hawksworth Crescent,2023-02-26T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,48.4
722712,Hawksworth Crescent,2023-02-26T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
722712,Hawksworth Crescent,2023-02-26T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-02-26T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.52
722712,Hawksworth Crescent,2023-02-26T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.5
722712,Hawksworth Crescent,2023-02-26T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.06
722712,Hawksworth Crescent,2023-02-26T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.28
722712,Hawksworth Crescent,2023-02-26T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,54.9
722712,Hawksworth Crescent,2023-02-26T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.8
722712,Hawksworth Crescent,2023-02-26T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.4
722712,Hawksworth Crescent,2023-02-26T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.4
722712,Hawksworth Crescent,2023-02-26T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-26T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-26T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-26T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-26T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.1
722712,Hawksworth Crescent,2023-02-26T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-02-26T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-02-26T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-26T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-02-26T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-02-26T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-02-26T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.76
722712,Hawksworth Crescent,2023-02-26T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.94
722712,Hawksworth Crescent,2023-02-26T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.89
722712,Hawksworth Crescent,2023-02-26T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
722712,Hawksworth Crescent,2023-02-26T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
722712,Hawksworth Crescent,2023-02-26T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
722712,Hawksworth Crescent,2023-02-26T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
722712,Hawksworth Crescent,2023-02-26T10:40:00.000+00:00,transformer,,Temperature,C,15.4
722712,Hawksworth Crescent,2023-02-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722712,Hawksworth Crescent,2023-02-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
722712,Hawksworth Crescent,2023-02-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722712,Hawksworth Crescent,2023-02-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
722712,Hawksworth Crescent,2023-02-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722712,Hawksworth Crescent,2023-02-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
722712,Hawksworth Crescent,2023-02-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
722712,Hawksworth Crescent,2023-02-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
722712,Hawksworth Crescent,2023-02-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-02-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,18.7
722712,Hawksworth Crescent,2023-02-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,42.8
722712,Hawksworth Crescent,2023-02-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,39.71
722712,Hawksworth Crescent,2023-02-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,113.2
722712,Hawksworth Crescent,2023-02-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
722712,Hawksworth Crescent,2023-02-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
722712,Hawksworth Crescent,2023-02-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
722712,Hawksworth Crescent,2023-02-26T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
722712,Hawksworth Crescent,2023-02-26T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.69
722712,Hawksworth Crescent,2023-02-26T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-02-26T10:30:00.000+00:00,feeder,,L3 Active Power,kW,7.96
722712,Hawksworth Crescent,2023-02-26T10:30:00.000+00:00,feeder,,L2 Active Power,kW,34.41
722712,Hawksworth Crescent,2023-02-26T10:30:00.000+00:00,feeder,,L1 Active Power,kW,15.01
722712,Hawksworth Crescent,2023-02-26T10:30:00.000+00:00,feeder,,N Current (RMS),A,97.2
722712,Hawksworth Crescent,2023-02-26T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.3
722712,Hawksworth Crescent,2023-02-26T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,144.5
722712,Hawksworth Crescent,2023-02-26T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,62.9
722712,Hawksworth Crescent,2023-02-26T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
722712,Hawksworth Crescent,2023-02-26T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-02-26T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.33
722712,Hawksworth Crescent,2023-02-26T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.59
722712,Hawksworth Crescent,2023-02-26T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.66
722712,Hawksworth Crescent,2023-02-26T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.03
722712,Hawksworth Crescent,2023-02-26T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,34.6
722712,Hawksworth Crescent,2023-02-26T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.9
722712,Hawksworth Crescent,2023-02-26T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
722712,Hawksworth Crescent,2023-02-26T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.4
722712,Hawksworth Crescent,2023-02-26T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-26T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-26T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-26T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-26T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.3
722712,Hawksworth Crescent,2023-02-26T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-02-26T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-02-26T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-02-26T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-02-26T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-02-26T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.07
722712,Hawksworth Crescent,2023-02-26T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.92
722712,Hawksworth Crescent,2023-02-26T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.25
722712,Hawksworth Crescent,2023-02-26T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
722712,Hawksworth Crescent,2023-02-26T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
722712,Hawksworth Crescent,2023-02-26T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.9
722712,Hawksworth Crescent,2023-02-26T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
722712,Hawksworth Crescent,2023-02-26T10:30:00.000+00:00,transformer,,Temperature,C,15.3
722712,Hawksworth Crescent,2023-02-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722712,Hawksworth Crescent,2023-02-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
722712,Hawksworth Crescent,2023-02-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722712,Hawksworth Crescent,2023-02-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
722712,Hawksworth Crescent,2023-02-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722712,Hawksworth Crescent,2023-02-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
722712,Hawksworth Crescent,2023-02-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-02-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
722712,Hawksworth Crescent,2023-02-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
722712,Hawksworth Crescent,2023-02-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,15.62
722712,Hawksworth Crescent,2023-02-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,48.3
722712,Hawksworth Crescent,2023-02-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,33.35
722712,Hawksworth Crescent,2023-02-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,127.0
722712,Hawksworth Crescent,2023-02-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
722712,Hawksworth Crescent,2023-02-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.9
722712,Hawksworth Crescent,2023-02-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
722712,Hawksworth Crescent,2023-02-26T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-26T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.09
722712,Hawksworth Crescent,2023-02-26T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-02-26T10:20:00.000+00:00,feeder,,L3 Active Power,kW,8.59
722712,Hawksworth Crescent,2023-02-26T10:20:00.000+00:00,feeder,,L2 Active Power,kW,38.19
722712,Hawksworth Crescent,2023-02-26T10:20:00.000+00:00,feeder,,L1 Active Power,kW,13.79
722712,Hawksworth Crescent,2023-02-26T10:20:00.000+00:00,feeder,,N Current (RMS),A,106.5
722712,Hawksworth Crescent,2023-02-26T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.3
722712,Hawksworth Crescent,2023-02-26T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,158.7
722712,Hawksworth Crescent,2023-02-26T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,57.5
722712,Hawksworth Crescent,2023-02-26T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-02-26T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-02-26T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
722712,Hawksworth Crescent,2023-02-26T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.75
722712,Hawksworth Crescent,2023-02-26T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.74
722712,Hawksworth Crescent,2023-02-26T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.95
722712,Hawksworth Crescent,2023-02-26T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.0
722712,Hawksworth Crescent,2023-02-26T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.7
722712,Hawksworth Crescent,2023-02-26T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.4
722712,Hawksworth Crescent,2023-02-26T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.0
722712,Hawksworth Crescent,2023-02-26T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-26T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
722712,Hawksworth Crescent,2023-02-26T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-26T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-26T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.19
722712,Hawksworth Crescent,2023-02-26T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-02-26T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-02-26T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-02-26T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-02-26T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-02-26T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.68
722712,Hawksworth Crescent,2023-02-26T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.58
722712,Hawksworth Crescent,2023-02-26T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.14
722712,Hawksworth Crescent,2023-02-26T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
722712,Hawksworth Crescent,2023-02-26T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
722712,Hawksworth Crescent,2023-02-26T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
722712,Hawksworth Crescent,2023-02-26T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
722712,Hawksworth Crescent,2023-02-26T10:20:00.000+00:00,transformer,,Temperature,C,15.2
722712,Hawksworth Crescent,2023-02-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-02-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
722712,Hawksworth Crescent,2023-02-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722712,Hawksworth Crescent,2023-02-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
722712,Hawksworth Crescent,2023-02-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722712,Hawksworth Crescent,2023-02-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
722712,Hawksworth Crescent,2023-02-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-02-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
722712,Hawksworth Crescent,2023-02-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
722712,Hawksworth Crescent,2023-02-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,15.03
722712,Hawksworth Crescent,2023-02-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,50.7
722712,Hawksworth Crescent,2023-02-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,32.92
722712,Hawksworth Crescent,2023-02-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,129.7
722712,Hawksworth Crescent,2023-02-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
722712,Hawksworth Crescent,2023-02-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,211.9
722712,Hawksworth Crescent,2023-02-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
722712,Hawksworth Crescent,2023-02-26T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
722712,Hawksworth Crescent,2023-02-26T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.48
722712,Hawksworth Crescent,2023-02-26T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-02-26T10:10:00.000+00:00,feeder,,L3 Active Power,kW,9.35
722712,Hawksworth Crescent,2023-02-26T10:10:00.000+00:00,feeder,,L2 Active Power,kW,32.62
722712,Hawksworth Crescent,2023-02-26T10:10:00.000+00:00,feeder,,L1 Active Power,kW,9.83
722712,Hawksworth Crescent,2023-02-26T10:10:00.000+00:00,feeder,,N Current (RMS),A,86.0
722712,Hawksworth Crescent,2023-02-26T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.3
722712,Hawksworth Crescent,2023-02-26T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,135.7
722712,Hawksworth Crescent,2023-02-26T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.1
722712,Hawksworth Crescent,2023-02-26T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
722712,Hawksworth Crescent,2023-02-26T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-02-26T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-26T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.48
722712,Hawksworth Crescent,2023-02-26T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.57
722712,Hawksworth Crescent,2023-02-26T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.56
722712,Hawksworth Crescent,2023-02-26T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.3
722712,Hawksworth Crescent,2023-02-26T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.0
722712,Hawksworth Crescent,2023-02-26T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.5
722712,Hawksworth Crescent,2023-02-26T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.4
722712,Hawksworth Crescent,2023-02-26T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-26T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-02-26T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-26T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-26T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.19
722712,Hawksworth Crescent,2023-02-26T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-26T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-02-26T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-02-26T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-02-26T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-02-26T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.31
722712,Hawksworth Crescent,2023-02-26T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.4
722712,Hawksworth Crescent,2023-02-26T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.39
722712,Hawksworth Crescent,2023-02-26T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
722712,Hawksworth Crescent,2023-02-26T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
722712,Hawksworth Crescent,2023-02-26T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
722712,Hawksworth Crescent,2023-02-26T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
722712,Hawksworth Crescent,2023-02-26T10:10:00.000+00:00,transformer,,Temperature,C,15.1
722712,Hawksworth Crescent,2023-02-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-02-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
722712,Hawksworth Crescent,2023-02-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722712,Hawksworth Crescent,2023-02-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
722712,Hawksworth Crescent,2023-02-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722712,Hawksworth Crescent,2023-02-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
722712,Hawksworth Crescent,2023-02-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-02-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
722712,Hawksworth Crescent,2023-02-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
722712,Hawksworth Crescent,2023-02-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,20.16
722712,Hawksworth Crescent,2023-02-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,45.79
722712,Hawksworth Crescent,2023-02-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,28.8
722712,Hawksworth Crescent,2023-02-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,96.8
722712,Hawksworth Crescent,2023-02-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
722712,Hawksworth Crescent,2023-02-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.3
722712,Hawksworth Crescent,2023-02-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
722712,Hawksworth Crescent,2023-02-26T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
722712,Hawksworth Crescent,2023-02-26T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.82
722712,Hawksworth Crescent,2023-02-26T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-02-26T10:00:00.000+00:00,feeder,,L3 Active Power,kW,6.94
722712,Hawksworth Crescent,2023-02-26T10:00:00.000+00:00,feeder,,L2 Active Power,kW,32.65
722712,Hawksworth Crescent,2023-02-26T10:00:00.000+00:00,feeder,,L1 Active Power,kW,10.65
722712,Hawksworth Crescent,2023-02-26T10:00:00.000+00:00,feeder,,N Current (RMS),A,97.4
722712,Hawksworth Crescent,2023-02-26T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.1
722712,Hawksworth Crescent,2023-02-26T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,138.3
722712,Hawksworth Crescent,2023-02-26T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.9
722712,Hawksworth Crescent,2023-02-26T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
722712,Hawksworth Crescent,2023-02-26T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-02-26T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
722712,Hawksworth Crescent,2023-02-26T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.24
722712,Hawksworth Crescent,2023-02-26T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.75
722712,Hawksworth Crescent,2023-02-26T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.26
722712,Hawksworth Crescent,2023-02-26T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,37.1
722712,Hawksworth Crescent,2023-02-26T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.1
722712,Hawksworth Crescent,2023-02-26T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.2
722712,Hawksworth Crescent,2023-02-26T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.6
722712,Hawksworth Crescent,2023-02-26T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-26T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
722712,Hawksworth Crescent,2023-02-26T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-26T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-26T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.3
722712,Hawksworth Crescent,2023-02-26T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-26T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-02-26T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-02-26T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-02-26T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-02-26T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.06
722712,Hawksworth Crescent,2023-02-26T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.83
722712,Hawksworth Crescent,2023-02-26T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.75
722712,Hawksworth Crescent,2023-02-26T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
722712,Hawksworth Crescent,2023-02-26T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
722712,Hawksworth Crescent,2023-02-26T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
722712,Hawksworth Crescent,2023-02-26T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
722712,Hawksworth Crescent,2023-02-26T10:00:00.000+00:00,transformer,,Temperature,C,15.0
722712,Hawksworth Crescent,2023-02-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-02-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
722712,Hawksworth Crescent,2023-02-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
722712,Hawksworth Crescent,2023-02-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
722712,Hawksworth Crescent,2023-02-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722712,Hawksworth Crescent,2023-02-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
722712,Hawksworth Crescent,2023-02-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-02-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
722712,Hawksworth Crescent,2023-02-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
722712,Hawksworth Crescent,2023-02-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,17.25
722712,Hawksworth Crescent,2023-02-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,48.52
722712,Hawksworth Crescent,2023-02-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,32.71
722712,Hawksworth Crescent,2023-02-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,123.1
722712,Hawksworth Crescent,2023-02-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
722712,Hawksworth Crescent,2023-02-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.2
722712,Hawksworth Crescent,2023-02-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
722712,Hawksworth Crescent,2023-02-26T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
722712,Hawksworth Crescent,2023-02-26T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.96
722712,Hawksworth Crescent,2023-02-26T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-02-26T09:50:00.000+00:00,feeder,,L3 Active Power,kW,6.53
722712,Hawksworth Crescent,2023-02-26T09:50:00.000+00:00,feeder,,L2 Active Power,kW,27.89
722712,Hawksworth Crescent,2023-02-26T09:50:00.000+00:00,feeder,,L1 Active Power,kW,10.98
722712,Hawksworth Crescent,2023-02-26T09:50:00.000+00:00,feeder,,N Current (RMS),A,81.2
722712,Hawksworth Crescent,2023-02-26T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
722712,Hawksworth Crescent,2023-02-26T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,119.2
722712,Hawksworth Crescent,2023-02-26T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,47.4
722712,Hawksworth Crescent,2023-02-26T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
722712,Hawksworth Crescent,2023-02-26T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
722712,Hawksworth Crescent,2023-02-26T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
722712,Hawksworth Crescent,2023-02-26T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.65
722712,Hawksworth Crescent,2023-02-26T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.78
722712,Hawksworth Crescent,2023-02-26T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.17
722712,Hawksworth Crescent,2023-02-26T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,35.5
722712,Hawksworth Crescent,2023-02-26T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.7
722712,Hawksworth Crescent,2023-02-26T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.3
722712,Hawksworth Crescent,2023-02-26T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.5
722712,Hawksworth Crescent,2023-02-26T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-26T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-02-26T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-26T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-26T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-02-26T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-26T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-02-26T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-02-26T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
