Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-02-26T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-02-26T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.24
722712,Hawksworth Crescent,2023-02-26T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.79
722712,Hawksworth Crescent,2023-02-26T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.67
722712,Hawksworth Crescent,2023-02-26T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
722712,Hawksworth Crescent,2023-02-26T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
722712,Hawksworth Crescent,2023-02-26T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
722712,Hawksworth Crescent,2023-02-26T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
722712,Hawksworth Crescent,2023-02-26T09:50:00.000+00:00,transformer,,Temperature,C,15.0
722712,Hawksworth Crescent,2023-02-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722712,Hawksworth Crescent,2023-02-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
722712,Hawksworth Crescent,2023-02-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
722712,Hawksworth Crescent,2023-02-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
722712,Hawksworth Crescent,2023-02-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722712,Hawksworth Crescent,2023-02-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
722712,Hawksworth Crescent,2023-02-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
722712,Hawksworth Crescent,2023-02-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
722712,Hawksworth Crescent,2023-02-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
722712,Hawksworth Crescent,2023-02-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,18.44
722712,Hawksworth Crescent,2023-02-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,42.55
722712,Hawksworth Crescent,2023-02-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,33.86
722712,Hawksworth Crescent,2023-02-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,104.7
722712,Hawksworth Crescent,2023-02-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
722712,Hawksworth Crescent,2023-02-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.0
722712,Hawksworth Crescent,2023-02-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
722712,Hawksworth Crescent,2023-02-26T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-02-26T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.68
722712,Hawksworth Crescent,2023-02-26T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
722712,Hawksworth Crescent,2023-02-26T09:40:00.000+00:00,feeder,,L3 Active Power,kW,7.05
722712,Hawksworth Crescent,2023-02-26T09:40:00.000+00:00,feeder,,L2 Active Power,kW,27.22
722712,Hawksworth Crescent,2023-02-26T09:40:00.000+00:00,feeder,,L1 Active Power,kW,13.85
722712,Hawksworth Crescent,2023-02-26T09:40:00.000+00:00,feeder,,N Current (RMS),A,80.0
722712,Hawksworth Crescent,2023-02-26T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.6
722712,Hawksworth Crescent,2023-02-26T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,116.2
722712,Hawksworth Crescent,2023-02-26T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,58.8
722712,Hawksworth Crescent,2023-02-26T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
722712,Hawksworth Crescent,2023-02-26T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
722712,Hawksworth Crescent,2023-02-26T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
722712,Hawksworth Crescent,2023-02-26T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.66
722712,Hawksworth Crescent,2023-02-26T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.62
722712,Hawksworth Crescent,2023-02-26T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.11
722712,Hawksworth Crescent,2023-02-26T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,52.8
722712,Hawksworth Crescent,2023-02-26T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.3
722712,Hawksworth Crescent,2023-02-26T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.0
722712,Hawksworth Crescent,2023-02-26T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.1
722712,Hawksworth Crescent,2023-02-26T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-26T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-26T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-02-26T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-26T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-02-26T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-26T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-02-26T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-26T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-02-26T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
722712,Hawksworth Crescent,2023-02-26T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-02-26T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.14
722712,Hawksworth Crescent,2023-02-26T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.01
722712,Hawksworth Crescent,2023-02-26T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.23
722712,Hawksworth Crescent,2023-02-26T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
722712,Hawksworth Crescent,2023-02-26T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
722712,Hawksworth Crescent,2023-02-26T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
722712,Hawksworth Crescent,2023-02-26T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
722712,Hawksworth Crescent,2023-02-26T09:40:00.000+00:00,transformer,,Temperature,C,14.9
722712,Hawksworth Crescent,2023-02-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-02-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
722712,Hawksworth Crescent,2023-02-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722712,Hawksworth Crescent,2023-02-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
722712,Hawksworth Crescent,2023-02-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722712,Hawksworth Crescent,2023-02-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
722712,Hawksworth Crescent,2023-02-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-02-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
722712,Hawksworth Crescent,2023-02-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-02-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,13.86
722712,Hawksworth Crescent,2023-02-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,49.93
722712,Hawksworth Crescent,2023-02-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,35.24
722712,Hawksworth Crescent,2023-02-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,142.5
722712,Hawksworth Crescent,2023-02-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
722712,Hawksworth Crescent,2023-02-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,211.8
722712,Hawksworth Crescent,2023-02-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
722712,Hawksworth Crescent,2023-02-26T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.45
722712,Hawksworth Crescent,2023-02-26T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.36
722712,Hawksworth Crescent,2023-02-26T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-02-26T09:30:00.000+00:00,feeder,,L3 Active Power,kW,10.75
722712,Hawksworth Crescent,2023-02-26T09:30:00.000+00:00,feeder,,L2 Active Power,kW,31.3
722712,Hawksworth Crescent,2023-02-26T09:30:00.000+00:00,feeder,,L1 Active Power,kW,12.53
722712,Hawksworth Crescent,2023-02-26T09:30:00.000+00:00,feeder,,N Current (RMS),A,77.6
722712,Hawksworth Crescent,2023-02-26T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,45.9
722712,Hawksworth Crescent,2023-02-26T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,132.4
722712,Hawksworth Crescent,2023-02-26T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,53.0
722712,Hawksworth Crescent,2023-02-26T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
722712,Hawksworth Crescent,2023-02-26T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-02-26T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
722712,Hawksworth Crescent,2023-02-26T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.69
722712,Hawksworth Crescent,2023-02-26T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.77
722712,Hawksworth Crescent,2023-02-26T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.37
722712,Hawksworth Crescent,2023-02-26T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,59.3
722712,Hawksworth Crescent,2023-02-26T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
722712,Hawksworth Crescent,2023-02-26T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,87.6
722712,Hawksworth Crescent,2023-02-26T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.8
722712,Hawksworth Crescent,2023-02-26T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-26T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
722712,Hawksworth Crescent,2023-02-26T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
722712,Hawksworth Crescent,2023-02-26T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-26T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.14
722712,Hawksworth Crescent,2023-02-26T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-26T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-02-26T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-02-26T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-02-26T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
722712,Hawksworth Crescent,2023-02-26T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.91
722712,Hawksworth Crescent,2023-02-26T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.56
722712,Hawksworth Crescent,2023-02-26T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.38
722712,Hawksworth Crescent,2023-02-26T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
722712,Hawksworth Crescent,2023-02-26T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
722712,Hawksworth Crescent,2023-02-26T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
722712,Hawksworth Crescent,2023-02-26T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
722712,Hawksworth Crescent,2023-02-26T09:30:00.000+00:00,transformer,,Temperature,C,14.8
722712,Hawksworth Crescent,2023-02-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722712,Hawksworth Crescent,2023-02-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
722712,Hawksworth Crescent,2023-02-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
722712,Hawksworth Crescent,2023-02-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
722712,Hawksworth Crescent,2023-02-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722712,Hawksworth Crescent,2023-02-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
722712,Hawksworth Crescent,2023-02-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
722712,Hawksworth Crescent,2023-02-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-02-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,19.37
722712,Hawksworth Crescent,2023-02-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,56.49
722712,Hawksworth Crescent,2023-02-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,31.28
722712,Hawksworth Crescent,2023-02-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,136.3
722712,Hawksworth Crescent,2023-02-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
722712,Hawksworth Crescent,2023-02-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,237.8
722712,Hawksworth Crescent,2023-02-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
722712,Hawksworth Crescent,2023-02-26T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
722712,Hawksworth Crescent,2023-02-26T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.13
722712,Hawksworth Crescent,2023-02-26T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-02-26T09:20:00.000+00:00,feeder,,L3 Active Power,kW,7.25
722712,Hawksworth Crescent,2023-02-26T09:20:00.000+00:00,feeder,,L2 Active Power,kW,31.24
722712,Hawksworth Crescent,2023-02-26T09:20:00.000+00:00,feeder,,L1 Active Power,kW,13.08
722712,Hawksworth Crescent,2023-02-26T09:20:00.000+00:00,feeder,,N Current (RMS),A,89.2
722712,Hawksworth Crescent,2023-02-26T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
722712,Hawksworth Crescent,2023-02-26T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,132.0
722712,Hawksworth Crescent,2023-02-26T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,55.5
722712,Hawksworth Crescent,2023-02-26T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
722712,Hawksworth Crescent,2023-02-26T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
722712,Hawksworth Crescent,2023-02-26T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
722712,Hawksworth Crescent,2023-02-26T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.46
722712,Hawksworth Crescent,2023-02-26T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.92
722712,Hawksworth Crescent,2023-02-26T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.88
722712,Hawksworth Crescent,2023-02-26T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.1
722712,Hawksworth Crescent,2023-02-26T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.3
722712,Hawksworth Crescent,2023-02-26T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.0
722712,Hawksworth Crescent,2023-02-26T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.4
722712,Hawksworth Crescent,2023-02-26T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-02-26T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-26T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-26T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-26T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.3
722712,Hawksworth Crescent,2023-02-26T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-26T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-02-26T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
722712,Hawksworth Crescent,2023-02-26T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-02-26T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
722712,Hawksworth Crescent,2023-02-26T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.26
722712,Hawksworth Crescent,2023-02-26T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.59
722712,Hawksworth Crescent,2023-02-26T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.55
722712,Hawksworth Crescent,2023-02-26T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
722712,Hawksworth Crescent,2023-02-26T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
722712,Hawksworth Crescent,2023-02-26T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
722712,Hawksworth Crescent,2023-02-26T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.3
722712,Hawksworth Crescent,2023-02-26T09:20:00.000+00:00,transformer,,Temperature,C,14.7
722712,Hawksworth Crescent,2023-02-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722712,Hawksworth Crescent,2023-02-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
722712,Hawksworth Crescent,2023-02-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722712,Hawksworth Crescent,2023-02-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
722712,Hawksworth Crescent,2023-02-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722712,Hawksworth Crescent,2023-02-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
722712,Hawksworth Crescent,2023-02-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
722712,Hawksworth Crescent,2023-02-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
722712,Hawksworth Crescent,2023-02-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-02-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,19.98
722712,Hawksworth Crescent,2023-02-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,47.44
722712,Hawksworth Crescent,2023-02-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,34.53
722712,Hawksworth Crescent,2023-02-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,107.6
722712,Hawksworth Crescent,2023-02-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
722712,Hawksworth Crescent,2023-02-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.0
722712,Hawksworth Crescent,2023-02-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
722712,Hawksworth Crescent,2023-02-26T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-26T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.94
722712,Hawksworth Crescent,2023-02-26T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-02-26T09:10:00.000+00:00,feeder,,L3 Active Power,kW,7.75
722712,Hawksworth Crescent,2023-02-26T09:10:00.000+00:00,feeder,,L2 Active Power,kW,32.56
722712,Hawksworth Crescent,2023-02-26T09:10:00.000+00:00,feeder,,L1 Active Power,kW,11.85
722712,Hawksworth Crescent,2023-02-26T09:10:00.000+00:00,feeder,,N Current (RMS),A,92.1
722712,Hawksworth Crescent,2023-02-26T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.1
722712,Hawksworth Crescent,2023-02-26T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,136.8
722712,Hawksworth Crescent,2023-02-26T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,52.2
722712,Hawksworth Crescent,2023-02-26T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
722712,Hawksworth Crescent,2023-02-26T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
722712,Hawksworth Crescent,2023-02-26T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
722712,Hawksworth Crescent,2023-02-26T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.02
722712,Hawksworth Crescent,2023-02-26T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.25
722712,Hawksworth Crescent,2023-02-26T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.93
722712,Hawksworth Crescent,2023-02-26T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,31.6
722712,Hawksworth Crescent,2023-02-26T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.5
722712,Hawksworth Crescent,2023-02-26T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.3
722712,Hawksworth Crescent,2023-02-26T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.6
722712,Hawksworth Crescent,2023-02-26T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-02-26T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
722712,Hawksworth Crescent,2023-02-26T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-26T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-26T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.36
722712,Hawksworth Crescent,2023-02-26T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-26T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.1
722712,Hawksworth Crescent,2023-02-26T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
722712,Hawksworth Crescent,2023-02-26T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-02-26T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-02-26T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.94
722712,Hawksworth Crescent,2023-02-26T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.06
722712,Hawksworth Crescent,2023-02-26T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.94
722712,Hawksworth Crescent,2023-02-26T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
722712,Hawksworth Crescent,2023-02-26T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
722712,Hawksworth Crescent,2023-02-26T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
722712,Hawksworth Crescent,2023-02-26T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.5
722712,Hawksworth Crescent,2023-02-26T09:10:00.000+00:00,transformer,,Temperature,C,14.6
722712,Hawksworth Crescent,2023-02-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-02-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
722712,Hawksworth Crescent,2023-02-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722712,Hawksworth Crescent,2023-02-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
722712,Hawksworth Crescent,2023-02-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722712,Hawksworth Crescent,2023-02-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
722712,Hawksworth Crescent,2023-02-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
722712,Hawksworth Crescent,2023-02-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
722712,Hawksworth Crescent,2023-02-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
722712,Hawksworth Crescent,2023-02-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,18.73
722712,Hawksworth Crescent,2023-02-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,47.49
722712,Hawksworth Crescent,2023-02-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,40.75
722712,Hawksworth Crescent,2023-02-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,119.9
722712,Hawksworth Crescent,2023-02-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
722712,Hawksworth Crescent,2023-02-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.7
722712,Hawksworth Crescent,2023-02-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
722712,Hawksworth Crescent,2023-02-26T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-02-26T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.33
722712,Hawksworth Crescent,2023-02-26T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
722712,Hawksworth Crescent,2023-02-26T09:00:00.000+00:00,feeder,,L3 Active Power,kW,10.17
722712,Hawksworth Crescent,2023-02-26T09:00:00.000+00:00,feeder,,L2 Active Power,kW,33.62
722712,Hawksworth Crescent,2023-02-26T09:00:00.000+00:00,feeder,,L1 Active Power,kW,10.52
722712,Hawksworth Crescent,2023-02-26T09:00:00.000+00:00,feeder,,N Current (RMS),A,87.0
722712,Hawksworth Crescent,2023-02-26T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,43.1
722712,Hawksworth Crescent,2023-02-26T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,141.5
722712,Hawksworth Crescent,2023-02-26T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.0
722712,Hawksworth Crescent,2023-02-26T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.17
722712,Hawksworth Crescent,2023-02-26T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-02-26T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
722712,Hawksworth Crescent,2023-02-26T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.6
722712,Hawksworth Crescent,2023-02-26T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.82
722712,Hawksworth Crescent,2023-02-26T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.53
722712,Hawksworth Crescent,2023-02-26T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,37.8
722712,Hawksworth Crescent,2023-02-26T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.1
722712,Hawksworth Crescent,2023-02-26T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,76.8
722712,Hawksworth Crescent,2023-02-26T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.9
722712,Hawksworth Crescent,2023-02-26T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-26T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
722712,Hawksworth Crescent,2023-02-26T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-02-26T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-26T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.23
722712,Hawksworth Crescent,2023-02-26T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-26T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-02-26T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
722712,Hawksworth Crescent,2023-02-26T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
722712,Hawksworth Crescent,2023-02-26T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-02-26T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.9
722712,Hawksworth Crescent,2023-02-26T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.01
722712,Hawksworth Crescent,2023-02-26T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.53
722712,Hawksworth Crescent,2023-02-26T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
722712,Hawksworth Crescent,2023-02-26T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
722712,Hawksworth Crescent,2023-02-26T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
722712,Hawksworth Crescent,2023-02-26T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
722712,Hawksworth Crescent,2023-02-26T09:00:00.000+00:00,transformer,,Temperature,C,14.4
722712,Hawksworth Crescent,2023-02-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-02-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
722712,Hawksworth Crescent,2023-02-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722712,Hawksworth Crescent,2023-02-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
722712,Hawksworth Crescent,2023-02-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722712,Hawksworth Crescent,2023-02-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
722712,Hawksworth Crescent,2023-02-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
722712,Hawksworth Crescent,2023-02-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
722712,Hawksworth Crescent,2023-02-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
722712,Hawksworth Crescent,2023-02-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,24.68
722712,Hawksworth Crescent,2023-02-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,63.68
722712,Hawksworth Crescent,2023-02-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,30.59
722712,Hawksworth Crescent,2023-02-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,143.8
722712,Hawksworth Crescent,2023-02-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
722712,Hawksworth Crescent,2023-02-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,267.0
722712,Hawksworth Crescent,2023-02-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
722712,Hawksworth Crescent,2023-02-26T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-02-26T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
722712,Hawksworth Crescent,2023-02-26T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-02-26T08:50:00.000+00:00,feeder,,L3 Active Power,kW,7.36
722712,Hawksworth Crescent,2023-02-26T08:50:00.000+00:00,feeder,,L2 Active Power,kW,37.86
722712,Hawksworth Crescent,2023-02-26T08:50:00.000+00:00,feeder,,L1 Active Power,kW,15.22
722712,Hawksworth Crescent,2023-02-26T08:50:00.000+00:00,feeder,,N Current (RMS),A,106.7
722712,Hawksworth Crescent,2023-02-26T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.1
722712,Hawksworth Crescent,2023-02-26T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,158.7
722712,Hawksworth Crescent,2023-02-26T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,64.3
722712,Hawksworth Crescent,2023-02-26T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
722712,Hawksworth Crescent,2023-02-26T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-02-26T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-26T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.06
722712,Hawksworth Crescent,2023-02-26T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.75
722712,Hawksworth Crescent,2023-02-26T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.7
722712,Hawksworth Crescent,2023-02-26T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.5
722712,Hawksworth Crescent,2023-02-26T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.5
722712,Hawksworth Crescent,2023-02-26T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.8
722712,Hawksworth Crescent,2023-02-26T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.8
722712,Hawksworth Crescent,2023-02-26T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-26T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
722712,Hawksworth Crescent,2023-02-26T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-02-26T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-26T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.36
722712,Hawksworth Crescent,2023-02-26T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-26T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.2
722712,Hawksworth Crescent,2023-02-26T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
722712,Hawksworth Crescent,2023-02-26T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-02-26T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-02-26T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.87
722712,Hawksworth Crescent,2023-02-26T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.32
722712,Hawksworth Crescent,2023-02-26T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.18
722712,Hawksworth Crescent,2023-02-26T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
722712,Hawksworth Crescent,2023-02-26T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
722712,Hawksworth Crescent,2023-02-26T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.3
722712,Hawksworth Crescent,2023-02-26T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
722712,Hawksworth Crescent,2023-02-26T08:50:00.000+00:00,transformer,,Temperature,C,14.3
722712,Hawksworth Crescent,2023-02-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722712,Hawksworth Crescent,2023-02-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
722712,Hawksworth Crescent,2023-02-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722712,Hawksworth Crescent,2023-02-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
722712,Hawksworth Crescent,2023-02-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722712,Hawksworth Crescent,2023-02-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
722712,Hawksworth Crescent,2023-02-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
722712,Hawksworth Crescent,2023-02-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
722712,Hawksworth Crescent,2023-02-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,20.3
722712,Hawksworth Crescent,2023-02-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,65.28
722712,Hawksworth Crescent,2023-02-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,31.12
722712,Hawksworth Crescent,2023-02-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,160.7
722712,Hawksworth Crescent,2023-02-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
722712,Hawksworth Crescent,2023-02-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,272.7
722712,Hawksworth Crescent,2023-02-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
722712,Hawksworth Crescent,2023-02-26T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
722712,Hawksworth Crescent,2023-02-26T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.61
722712,Hawksworth Crescent,2023-02-26T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-02-26T08:40:00.000+00:00,feeder,,L3 Active Power,kW,7.97
722712,Hawksworth Crescent,2023-02-26T08:40:00.000+00:00,feeder,,L2 Active Power,kW,26.18
722712,Hawksworth Crescent,2023-02-26T08:40:00.000+00:00,feeder,,L1 Active Power,kW,15.32
722712,Hawksworth Crescent,2023-02-26T08:40:00.000+00:00,feeder,,N Current (RMS),A,67.5
722712,Hawksworth Crescent,2023-02-26T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.2
722712,Hawksworth Crescent,2023-02-26T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,111.9
722712,Hawksworth Crescent,2023-02-26T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,65.0
722712,Hawksworth Crescent,2023-02-26T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
722712,Hawksworth Crescent,2023-02-26T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-02-26T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
722712,Hawksworth Crescent,2023-02-26T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.38
722712,Hawksworth Crescent,2023-02-26T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.36
722712,Hawksworth Crescent,2023-02-26T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.06
722712,Hawksworth Crescent,2023-02-26T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.8
722712,Hawksworth Crescent,2023-02-26T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.1
722712,Hawksworth Crescent,2023-02-26T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.3
722712,Hawksworth Crescent,2023-02-26T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.8
722712,Hawksworth Crescent,2023-02-26T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-26T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
722712,Hawksworth Crescent,2023-02-26T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-26T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-26T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.6
722712,Hawksworth Crescent,2023-02-26T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-26T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.8
722712,Hawksworth Crescent,2023-02-26T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
722712,Hawksworth Crescent,2023-02-26T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-02-26T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
722712,Hawksworth Crescent,2023-02-26T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.87
722712,Hawksworth Crescent,2023-02-26T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.62
722712,Hawksworth Crescent,2023-02-26T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.67
722712,Hawksworth Crescent,2023-02-26T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.5
722712,Hawksworth Crescent,2023-02-26T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
722712,Hawksworth Crescent,2023-02-26T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.8
722712,Hawksworth Crescent,2023-02-26T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
722712,Hawksworth Crescent,2023-02-26T08:40:00.000+00:00,transformer,,Temperature,C,14.2
722712,Hawksworth Crescent,2023-02-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-02-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
722712,Hawksworth Crescent,2023-02-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722712,Hawksworth Crescent,2023-02-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
722712,Hawksworth Crescent,2023-02-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722712,Hawksworth Crescent,2023-02-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
722712,Hawksworth Crescent,2023-02-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
722712,Hawksworth Crescent,2023-02-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
722712,Hawksworth Crescent,2023-02-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
722712,Hawksworth Crescent,2023-02-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,21.25
722712,Hawksworth Crescent,2023-02-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,54.76
722712,Hawksworth Crescent,2023-02-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,29.06
722712,Hawksworth Crescent,2023-02-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,125.6
722712,Hawksworth Crescent,2023-02-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
722712,Hawksworth Crescent,2023-02-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,229.9
722712,Hawksworth Crescent,2023-02-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
722712,Hawksworth Crescent,2023-02-26T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-02-26T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.87
722712,Hawksworth Crescent,2023-02-26T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-02-26T08:30:00.000+00:00,feeder,,L3 Active Power,kW,8.35
722712,Hawksworth Crescent,2023-02-26T08:30:00.000+00:00,feeder,,L2 Active Power,kW,20.6
722712,Hawksworth Crescent,2023-02-26T08:30:00.000+00:00,feeder,,L1 Active Power,kW,14.95
722712,Hawksworth Crescent,2023-02-26T08:30:00.000+00:00,feeder,,N Current (RMS),A,53.5
722712,Hawksworth Crescent,2023-02-26T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.3
722712,Hawksworth Crescent,2023-02-26T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,88.2
722712,Hawksworth Crescent,2023-02-26T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,64.0
722712,Hawksworth Crescent,2023-02-26T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-02-26T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-02-26T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
722712,Hawksworth Crescent,2023-02-26T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.09
722712,Hawksworth Crescent,2023-02-26T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.84
722712,Hawksworth Crescent,2023-02-26T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.74
722712,Hawksworth Crescent,2023-02-26T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.7
722712,Hawksworth Crescent,2023-02-26T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.7
722712,Hawksworth Crescent,2023-02-26T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.6
722712,Hawksworth Crescent,2023-02-26T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.2
722712,Hawksworth Crescent,2023-02-26T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-26T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
722712,Hawksworth Crescent,2023-02-26T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-26T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-26T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.58
722712,Hawksworth Crescent,2023-02-26T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-26T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.7
722712,Hawksworth Crescent,2023-02-26T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-02-26T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-02-26T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
722712,Hawksworth Crescent,2023-02-26T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.04
722712,Hawksworth Crescent,2023-02-26T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.69
722712,Hawksworth Crescent,2023-02-26T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.57
722712,Hawksworth Crescent,2023-02-26T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.3
722712,Hawksworth Crescent,2023-02-26T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
722712,Hawksworth Crescent,2023-02-26T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.3
722712,Hawksworth Crescent,2023-02-26T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
722712,Hawksworth Crescent,2023-02-26T08:30:00.000+00:00,transformer,,Temperature,C,14.1
722712,Hawksworth Crescent,2023-02-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722712,Hawksworth Crescent,2023-02-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
722712,Hawksworth Crescent,2023-02-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722712,Hawksworth Crescent,2023-02-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
722712,Hawksworth Crescent,2023-02-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722712,Hawksworth Crescent,2023-02-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
722712,Hawksworth Crescent,2023-02-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-02-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
722712,Hawksworth Crescent,2023-02-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
722712,Hawksworth Crescent,2023-02-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,16.52
722712,Hawksworth Crescent,2023-02-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,47.71
722712,Hawksworth Crescent,2023-02-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,30.28
722712,Hawksworth Crescent,2023-02-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,116.8
722712,Hawksworth Crescent,2023-02-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
722712,Hawksworth Crescent,2023-02-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.3
722712,Hawksworth Crescent,2023-02-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
722712,Hawksworth Crescent,2023-02-26T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-02-26T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.18
722712,Hawksworth Crescent,2023-02-26T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-02-26T08:20:00.000+00:00,feeder,,L3 Active Power,kW,9.2
722712,Hawksworth Crescent,2023-02-26T08:20:00.000+00:00,feeder,,L2 Active Power,kW,21.68
722712,Hawksworth Crescent,2023-02-26T08:20:00.000+00:00,feeder,,L1 Active Power,kW,11.24
722712,Hawksworth Crescent,2023-02-26T08:20:00.000+00:00,feeder,,N Current (RMS),A,52.3
722712,Hawksworth Crescent,2023-02-26T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.0
722712,Hawksworth Crescent,2023-02-26T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,91.8
722712,Hawksworth Crescent,2023-02-26T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,47.4
722712,Hawksworth Crescent,2023-02-26T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-02-26T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-02-26T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
722712,Hawksworth Crescent,2023-02-26T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.98
722712,Hawksworth Crescent,2023-02-26T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.94
722712,Hawksworth Crescent,2023-02-26T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.63
722712,Hawksworth Crescent,2023-02-26T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,44.9
722712,Hawksworth Crescent,2023-02-26T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
722712,Hawksworth Crescent,2023-02-26T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.8
722712,Hawksworth Crescent,2023-02-26T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.6
722712,Hawksworth Crescent,2023-02-26T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-26T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
722712,Hawksworth Crescent,2023-02-26T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-26T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-26T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.54
722712,Hawksworth Crescent,2023-02-26T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-02-26T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.5
722712,Hawksworth Crescent,2023-02-26T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-02-26T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-02-26T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
722712,Hawksworth Crescent,2023-02-26T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.29
722712,Hawksworth Crescent,2023-02-26T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.35
722712,Hawksworth Crescent,2023-02-26T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.74
