Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-02-26T06:50:00.000+00:00,transformer,,Temperature,C,14.5
722712,Hawksworth Crescent,2023-02-26T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722712,Hawksworth Crescent,2023-02-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
722712,Hawksworth Crescent,2023-02-26T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
722712,Hawksworth Crescent,2023-02-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
722712,Hawksworth Crescent,2023-02-26T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722712,Hawksworth Crescent,2023-02-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
722712,Hawksworth Crescent,2023-02-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
722712,Hawksworth Crescent,2023-02-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
722712,Hawksworth Crescent,2023-02-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
722712,Hawksworth Crescent,2023-02-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,9.86
722712,Hawksworth Crescent,2023-02-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,41.58
722712,Hawksworth Crescent,2023-02-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,24.75
722712,Hawksworth Crescent,2023-02-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,114.8
722712,Hawksworth Crescent,2023-02-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
722712,Hawksworth Crescent,2023-02-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.1
722712,Hawksworth Crescent,2023-02-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
722712,Hawksworth Crescent,2023-02-26T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-02-26T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.84
722712,Hawksworth Crescent,2023-02-26T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.02
722712,Hawksworth Crescent,2023-02-26T06:40:00.000+00:00,feeder,,L3 Active Power,kW,3.68
722712,Hawksworth Crescent,2023-02-26T06:40:00.000+00:00,feeder,,L2 Active Power,kW,28.27
722712,Hawksworth Crescent,2023-02-26T06:40:00.000+00:00,feeder,,L1 Active Power,kW,12.21
722712,Hawksworth Crescent,2023-02-26T06:40:00.000+00:00,feeder,,N Current (RMS),A,86.9
722712,Hawksworth Crescent,2023-02-26T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
722712,Hawksworth Crescent,2023-02-26T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,120.0
722712,Hawksworth Crescent,2023-02-26T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,53.0
722712,Hawksworth Crescent,2023-02-26T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-02-26T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-02-26T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
722712,Hawksworth Crescent,2023-02-26T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.67
722712,Hawksworth Crescent,2023-02-26T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.07
722712,Hawksworth Crescent,2023-02-26T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.23
722712,Hawksworth Crescent,2023-02-26T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,34.3
722712,Hawksworth Crescent,2023-02-26T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.0
722712,Hawksworth Crescent,2023-02-26T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.4
722712,Hawksworth Crescent,2023-02-26T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.5
722712,Hawksworth Crescent,2023-02-26T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-26T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-26T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-26T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-26T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-26T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-26T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-02-26T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-02-26T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
722712,Hawksworth Crescent,2023-02-26T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
722712,Hawksworth Crescent,2023-02-26T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.56
722712,Hawksworth Crescent,2023-02-26T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.55
722712,Hawksworth Crescent,2023-02-26T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.12
722712,Hawksworth Crescent,2023-02-26T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
722712,Hawksworth Crescent,2023-02-26T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
722712,Hawksworth Crescent,2023-02-26T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
722712,Hawksworth Crescent,2023-02-26T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
722712,Hawksworth Crescent,2023-02-26T06:40:00.000+00:00,transformer,,Temperature,C,14.6
722712,Hawksworth Crescent,2023-02-26T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722712,Hawksworth Crescent,2023-02-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
722712,Hawksworth Crescent,2023-02-26T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
722712,Hawksworth Crescent,2023-02-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
722712,Hawksworth Crescent,2023-02-26T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722712,Hawksworth Crescent,2023-02-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
722712,Hawksworth Crescent,2023-02-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
722712,Hawksworth Crescent,2023-02-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
722712,Hawksworth Crescent,2023-02-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
722712,Hawksworth Crescent,2023-02-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,9.9
722712,Hawksworth Crescent,2023-02-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,37.94
722712,Hawksworth Crescent,2023-02-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,28.6
722712,Hawksworth Crescent,2023-02-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,111.9
722712,Hawksworth Crescent,2023-02-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
722712,Hawksworth Crescent,2023-02-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
722712,Hawksworth Crescent,2023-02-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
722712,Hawksworth Crescent,2023-02-26T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-02-26T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.11
722712,Hawksworth Crescent,2023-02-26T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.02
722712,Hawksworth Crescent,2023-02-26T06:30:00.000+00:00,feeder,,L3 Active Power,kW,3.34
722712,Hawksworth Crescent,2023-02-26T06:30:00.000+00:00,feeder,,L2 Active Power,kW,26.37
722712,Hawksworth Crescent,2023-02-26T06:30:00.000+00:00,feeder,,L1 Active Power,kW,12.25
722712,Hawksworth Crescent,2023-02-26T06:30:00.000+00:00,feeder,,N Current (RMS),A,82.0
722712,Hawksworth Crescent,2023-02-26T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
722712,Hawksworth Crescent,2023-02-26T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,112.3
722712,Hawksworth Crescent,2023-02-26T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,53.0
722712,Hawksworth Crescent,2023-02-26T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-02-26T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-02-26T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
722712,Hawksworth Crescent,2023-02-26T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.59
722712,Hawksworth Crescent,2023-02-26T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.44
722712,Hawksworth Crescent,2023-02-26T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.68
722712,Hawksworth Crescent,2023-02-26T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,36.8
722712,Hawksworth Crescent,2023-02-26T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.5
722712,Hawksworth Crescent,2023-02-26T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.4
722712,Hawksworth Crescent,2023-02-26T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.6
722712,Hawksworth Crescent,2023-02-26T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-26T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-26T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-26T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-26T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-26T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-02-26T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.8
722712,Hawksworth Crescent,2023-02-26T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-02-26T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
722712,Hawksworth Crescent,2023-02-26T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
722712,Hawksworth Crescent,2023-02-26T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.61
722712,Hawksworth Crescent,2023-02-26T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.69
722712,Hawksworth Crescent,2023-02-26T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.23
722712,Hawksworth Crescent,2023-02-26T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
722712,Hawksworth Crescent,2023-02-26T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
722712,Hawksworth Crescent,2023-02-26T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
722712,Hawksworth Crescent,2023-02-26T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
722712,Hawksworth Crescent,2023-02-26T06:30:00.000+00:00,transformer,,Temperature,C,14.7
722712,Hawksworth Crescent,2023-02-26T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-02-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
722712,Hawksworth Crescent,2023-02-26T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
722712,Hawksworth Crescent,2023-02-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
722712,Hawksworth Crescent,2023-02-26T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722712,Hawksworth Crescent,2023-02-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
722712,Hawksworth Crescent,2023-02-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
722712,Hawksworth Crescent,2023-02-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
722712,Hawksworth Crescent,2023-02-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
722712,Hawksworth Crescent,2023-02-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,9.52
722712,Hawksworth Crescent,2023-02-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,33.49
722712,Hawksworth Crescent,2023-02-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,30.21
722712,Hawksworth Crescent,2023-02-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,105.3
722712,Hawksworth Crescent,2023-02-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
722712,Hawksworth Crescent,2023-02-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
722712,Hawksworth Crescent,2023-02-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
722712,Hawksworth Crescent,2023-02-26T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-02-26T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.05
722712,Hawksworth Crescent,2023-02-26T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.97
722712,Hawksworth Crescent,2023-02-26T06:20:00.000+00:00,feeder,,L3 Active Power,kW,3.27
722712,Hawksworth Crescent,2023-02-26T06:20:00.000+00:00,feeder,,L2 Active Power,kW,28.57
722712,Hawksworth Crescent,2023-02-26T06:20:00.000+00:00,feeder,,L1 Active Power,kW,12.35
722712,Hawksworth Crescent,2023-02-26T06:20:00.000+00:00,feeder,,N Current (RMS),A,88.2
722712,Hawksworth Crescent,2023-02-26T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
722712,Hawksworth Crescent,2023-02-26T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,121.1
722712,Hawksworth Crescent,2023-02-26T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,53.4
722712,Hawksworth Crescent,2023-02-26T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-02-26T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-02-26T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
722712,Hawksworth Crescent,2023-02-26T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.93
722712,Hawksworth Crescent,2023-02-26T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.5
722712,Hawksworth Crescent,2023-02-26T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.48
722712,Hawksworth Crescent,2023-02-26T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.1
722712,Hawksworth Crescent,2023-02-26T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.9
722712,Hawksworth Crescent,2023-02-26T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.4
722712,Hawksworth Crescent,2023-02-26T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.9
722712,Hawksworth Crescent,2023-02-26T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-26T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-26T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-26T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-26T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-26T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-26T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.8
722712,Hawksworth Crescent,2023-02-26T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-02-26T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-02-26T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-02-26T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.65
722712,Hawksworth Crescent,2023-02-26T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.8
722712,Hawksworth Crescent,2023-02-26T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.45
722712,Hawksworth Crescent,2023-02-26T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
722712,Hawksworth Crescent,2023-02-26T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
722712,Hawksworth Crescent,2023-02-26T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.9
722712,Hawksworth Crescent,2023-02-26T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
722712,Hawksworth Crescent,2023-02-26T06:20:00.000+00:00,transformer,,Temperature,C,14.8
722712,Hawksworth Crescent,2023-02-26T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722712,Hawksworth Crescent,2023-02-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
722712,Hawksworth Crescent,2023-02-26T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
722712,Hawksworth Crescent,2023-02-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
722712,Hawksworth Crescent,2023-02-26T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722712,Hawksworth Crescent,2023-02-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
722712,Hawksworth Crescent,2023-02-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
722712,Hawksworth Crescent,2023-02-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
722712,Hawksworth Crescent,2023-02-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
722712,Hawksworth Crescent,2023-02-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,9.86
722712,Hawksworth Crescent,2023-02-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,39.88
722712,Hawksworth Crescent,2023-02-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,25.31
722712,Hawksworth Crescent,2023-02-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,110.7
722712,Hawksworth Crescent,2023-02-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
722712,Hawksworth Crescent,2023-02-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
722712,Hawksworth Crescent,2023-02-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
722712,Hawksworth Crescent,2023-02-26T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-02-26T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.03
722712,Hawksworth Crescent,2023-02-26T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.11
722712,Hawksworth Crescent,2023-02-26T06:10:00.000+00:00,feeder,,L3 Active Power,kW,3.7
722712,Hawksworth Crescent,2023-02-26T06:10:00.000+00:00,feeder,,L2 Active Power,kW,26.09
722712,Hawksworth Crescent,2023-02-26T06:10:00.000+00:00,feeder,,L1 Active Power,kW,12.33
722712,Hawksworth Crescent,2023-02-26T06:10:00.000+00:00,feeder,,N Current (RMS),A,77.8
722712,Hawksworth Crescent,2023-02-26T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
722712,Hawksworth Crescent,2023-02-26T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,110.7
722712,Hawksworth Crescent,2023-02-26T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,53.4
722712,Hawksworth Crescent,2023-02-26T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-02-26T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-02-26T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-02-26T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.62
722712,Hawksworth Crescent,2023-02-26T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.71
722712,Hawksworth Crescent,2023-02-26T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.95
722712,Hawksworth Crescent,2023-02-26T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.3
722712,Hawksworth Crescent,2023-02-26T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.6
722712,Hawksworth Crescent,2023-02-26T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.3
722712,Hawksworth Crescent,2023-02-26T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.4
722712,Hawksworth Crescent,2023-02-26T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-26T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-26T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-26T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-26T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-26T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-26T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.8
722712,Hawksworth Crescent,2023-02-26T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-02-26T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
722712,Hawksworth Crescent,2023-02-26T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-02-26T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.74
722712,Hawksworth Crescent,2023-02-26T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.86
722712,Hawksworth Crescent,2023-02-26T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.55
722712,Hawksworth Crescent,2023-02-26T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
722712,Hawksworth Crescent,2023-02-26T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
722712,Hawksworth Crescent,2023-02-26T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
722712,Hawksworth Crescent,2023-02-26T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
722712,Hawksworth Crescent,2023-02-26T06:10:00.000+00:00,transformer,,Temperature,C,14.8
722712,Hawksworth Crescent,2023-02-26T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722712,Hawksworth Crescent,2023-02-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
722712,Hawksworth Crescent,2023-02-26T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
722712,Hawksworth Crescent,2023-02-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
722712,Hawksworth Crescent,2023-02-26T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722712,Hawksworth Crescent,2023-02-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
722712,Hawksworth Crescent,2023-02-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
722712,Hawksworth Crescent,2023-02-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
722712,Hawksworth Crescent,2023-02-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
722712,Hawksworth Crescent,2023-02-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,10.06
722712,Hawksworth Crescent,2023-02-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,39.66
722712,Hawksworth Crescent,2023-02-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,24.85
722712,Hawksworth Crescent,2023-02-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,107.5
722712,Hawksworth Crescent,2023-02-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
722712,Hawksworth Crescent,2023-02-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.7
722712,Hawksworth Crescent,2023-02-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
722712,Hawksworth Crescent,2023-02-26T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-02-26T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.7
722712,Hawksworth Crescent,2023-02-26T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.13
722712,Hawksworth Crescent,2023-02-26T06:00:00.000+00:00,feeder,,L3 Active Power,kW,3.44
722712,Hawksworth Crescent,2023-02-26T06:00:00.000+00:00,feeder,,L2 Active Power,kW,26.7
722712,Hawksworth Crescent,2023-02-26T06:00:00.000+00:00,feeder,,L1 Active Power,kW,12.84
722712,Hawksworth Crescent,2023-02-26T06:00:00.000+00:00,feeder,,N Current (RMS),A,80.6
722712,Hawksworth Crescent,2023-02-26T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
722712,Hawksworth Crescent,2023-02-26T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,113.0
722712,Hawksworth Crescent,2023-02-26T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,55.2
722712,Hawksworth Crescent,2023-02-26T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-02-26T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-02-26T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
722712,Hawksworth Crescent,2023-02-26T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.74
722712,Hawksworth Crescent,2023-02-26T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.62
722712,Hawksworth Crescent,2023-02-26T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.29
722712,Hawksworth Crescent,2023-02-26T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.0
722712,Hawksworth Crescent,2023-02-26T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.0
722712,Hawksworth Crescent,2023-02-26T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.8
722712,Hawksworth Crescent,2023-02-26T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.7
722712,Hawksworth Crescent,2023-02-26T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-26T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-26T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-26T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-26T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-26T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-26T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.8
722712,Hawksworth Crescent,2023-02-26T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-02-26T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
722712,Hawksworth Crescent,2023-02-26T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
722712,Hawksworth Crescent,2023-02-26T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.5
722712,Hawksworth Crescent,2023-02-26T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.76
722712,Hawksworth Crescent,2023-02-26T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.45
722712,Hawksworth Crescent,2023-02-26T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
722712,Hawksworth Crescent,2023-02-26T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
722712,Hawksworth Crescent,2023-02-26T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.9
722712,Hawksworth Crescent,2023-02-26T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
722712,Hawksworth Crescent,2023-02-26T06:00:00.000+00:00,transformer,,Temperature,C,14.9
722712,Hawksworth Crescent,2023-02-26T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722712,Hawksworth Crescent,2023-02-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
722712,Hawksworth Crescent,2023-02-26T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
722712,Hawksworth Crescent,2023-02-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
722712,Hawksworth Crescent,2023-02-26T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722712,Hawksworth Crescent,2023-02-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
722712,Hawksworth Crescent,2023-02-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
722712,Hawksworth Crescent,2023-02-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
722712,Hawksworth Crescent,2023-02-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
722712,Hawksworth Crescent,2023-02-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.68
722712,Hawksworth Crescent,2023-02-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,40.11
722712,Hawksworth Crescent,2023-02-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,25.61
722712,Hawksworth Crescent,2023-02-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,109.7
722712,Hawksworth Crescent,2023-02-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
722712,Hawksworth Crescent,2023-02-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
722712,Hawksworth Crescent,2023-02-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
722712,Hawksworth Crescent,2023-02-26T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-02-26T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.39
722712,Hawksworth Crescent,2023-02-26T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.87
722712,Hawksworth Crescent,2023-02-26T05:50:00.000+00:00,feeder,,L3 Active Power,kW,3.17
722712,Hawksworth Crescent,2023-02-26T05:50:00.000+00:00,feeder,,L2 Active Power,kW,23.54
722712,Hawksworth Crescent,2023-02-26T05:50:00.000+00:00,feeder,,L1 Active Power,kW,13.14
722712,Hawksworth Crescent,2023-02-26T05:50:00.000+00:00,feeder,,N Current (RMS),A,74.7
722712,Hawksworth Crescent,2023-02-26T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
722712,Hawksworth Crescent,2023-02-26T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,100.5
722712,Hawksworth Crescent,2023-02-26T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,56.1
722712,Hawksworth Crescent,2023-02-26T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-02-26T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-02-26T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
722712,Hawksworth Crescent,2023-02-26T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.86
722712,Hawksworth Crescent,2023-02-26T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.85
722712,Hawksworth Crescent,2023-02-26T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.88
722712,Hawksworth Crescent,2023-02-26T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,35.9
722712,Hawksworth Crescent,2023-02-26T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.4
722712,Hawksworth Crescent,2023-02-26T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.6
722712,Hawksworth Crescent,2023-02-26T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.8
722712,Hawksworth Crescent,2023-02-26T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-26T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-26T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-26T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-26T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-26T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-02-26T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.8
722712,Hawksworth Crescent,2023-02-26T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-02-26T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
722712,Hawksworth Crescent,2023-02-26T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-02-26T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.12
722712,Hawksworth Crescent,2023-02-26T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.88
722712,Hawksworth Crescent,2023-02-26T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.31
722712,Hawksworth Crescent,2023-02-26T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
722712,Hawksworth Crescent,2023-02-26T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
722712,Hawksworth Crescent,2023-02-26T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
722712,Hawksworth Crescent,2023-02-26T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
722712,Hawksworth Crescent,2023-02-26T05:50:00.000+00:00,transformer,,Temperature,C,15.0
722712,Hawksworth Crescent,2023-02-26T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722712,Hawksworth Crescent,2023-02-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
722712,Hawksworth Crescent,2023-02-26T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
722712,Hawksworth Crescent,2023-02-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
722712,Hawksworth Crescent,2023-02-26T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722712,Hawksworth Crescent,2023-02-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
722712,Hawksworth Crescent,2023-02-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
722712,Hawksworth Crescent,2023-02-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
722712,Hawksworth Crescent,2023-02-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
722712,Hawksworth Crescent,2023-02-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.14
722712,Hawksworth Crescent,2023-02-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,33.25
722712,Hawksworth Crescent,2023-02-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,30.39
722712,Hawksworth Crescent,2023-02-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,104.8
722712,Hawksworth Crescent,2023-02-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
722712,Hawksworth Crescent,2023-02-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
722712,Hawksworth Crescent,2023-02-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
722712,Hawksworth Crescent,2023-02-26T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-02-26T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.5
722712,Hawksworth Crescent,2023-02-26T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.04
722712,Hawksworth Crescent,2023-02-26T05:40:00.000+00:00,feeder,,L3 Active Power,kW,3.09
722712,Hawksworth Crescent,2023-02-26T05:40:00.000+00:00,feeder,,L2 Active Power,kW,22.22
722712,Hawksworth Crescent,2023-02-26T05:40:00.000+00:00,feeder,,L1 Active Power,kW,12.88
722712,Hawksworth Crescent,2023-02-26T05:40:00.000+00:00,feeder,,N Current (RMS),A,71.2
722712,Hawksworth Crescent,2023-02-26T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
722712,Hawksworth Crescent,2023-02-26T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,95.4
722712,Hawksworth Crescent,2023-02-26T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,55.4
722712,Hawksworth Crescent,2023-02-26T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-02-26T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-02-26T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
722712,Hawksworth Crescent,2023-02-26T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.57
722712,Hawksworth Crescent,2023-02-26T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.87
722712,Hawksworth Crescent,2023-02-26T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.36
722712,Hawksworth Crescent,2023-02-26T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,45.5
722712,Hawksworth Crescent,2023-02-26T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.3
722712,Hawksworth Crescent,2023-02-26T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
722712,Hawksworth Crescent,2023-02-26T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.4
722712,Hawksworth Crescent,2023-02-26T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-26T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-26T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-26T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-26T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-26T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-02-26T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-02-26T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-02-26T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
722712,Hawksworth Crescent,2023-02-26T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-02-26T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.99
722712,Hawksworth Crescent,2023-02-26T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.91
722712,Hawksworth Crescent,2023-02-26T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.37
722712,Hawksworth Crescent,2023-02-26T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
722712,Hawksworth Crescent,2023-02-26T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
722712,Hawksworth Crescent,2023-02-26T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
722712,Hawksworth Crescent,2023-02-26T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
722712,Hawksworth Crescent,2023-02-26T05:40:00.000+00:00,transformer,,Temperature,C,15.1
722712,Hawksworth Crescent,2023-02-26T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722712,Hawksworth Crescent,2023-02-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
722712,Hawksworth Crescent,2023-02-26T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
722712,Hawksworth Crescent,2023-02-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
722712,Hawksworth Crescent,2023-02-26T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722712,Hawksworth Crescent,2023-02-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
722712,Hawksworth Crescent,2023-02-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
722712,Hawksworth Crescent,2023-02-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
722712,Hawksworth Crescent,2023-02-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
722712,Hawksworth Crescent,2023-02-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.65
722712,Hawksworth Crescent,2023-02-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
722712,Hawksworth Crescent,2023-02-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,33.68
722712,Hawksworth Crescent,2023-02-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,109.5
722712,Hawksworth Crescent,2023-02-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
722712,Hawksworth Crescent,2023-02-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
722712,Hawksworth Crescent,2023-02-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
722712,Hawksworth Crescent,2023-02-26T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-02-26T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.47
722712,Hawksworth Crescent,2023-02-26T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.08
722712,Hawksworth Crescent,2023-02-26T05:30:00.000+00:00,feeder,,L3 Active Power,kW,3.8
722712,Hawksworth Crescent,2023-02-26T05:30:00.000+00:00,feeder,,L2 Active Power,kW,21.98
722712,Hawksworth Crescent,2023-02-26T05:30:00.000+00:00,feeder,,L1 Active Power,kW,13.12
722712,Hawksworth Crescent,2023-02-26T05:30:00.000+00:00,feeder,,N Current (RMS),A,68.1
722712,Hawksworth Crescent,2023-02-26T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
722712,Hawksworth Crescent,2023-02-26T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,94.3
722712,Hawksworth Crescent,2023-02-26T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,56.2
722712,Hawksworth Crescent,2023-02-26T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-02-26T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-02-26T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-02-26T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.79
722712,Hawksworth Crescent,2023-02-26T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.12
722712,Hawksworth Crescent,2023-02-26T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.89
722712,Hawksworth Crescent,2023-02-26T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.1
722712,Hawksworth Crescent,2023-02-26T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.3
722712,Hawksworth Crescent,2023-02-26T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.9
722712,Hawksworth Crescent,2023-02-26T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.2
722712,Hawksworth Crescent,2023-02-26T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-26T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-02-26T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-26T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-26T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-26T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-26T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-02-26T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-02-26T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
722712,Hawksworth Crescent,2023-02-26T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-02-26T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.33
722712,Hawksworth Crescent,2023-02-26T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.83
722712,Hawksworth Crescent,2023-02-26T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.46
722712,Hawksworth Crescent,2023-02-26T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
722712,Hawksworth Crescent,2023-02-26T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
722712,Hawksworth Crescent,2023-02-26T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
722712,Hawksworth Crescent,2023-02-26T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
722712,Hawksworth Crescent,2023-02-26T05:30:00.000+00:00,transformer,,Temperature,C,15.1
722712,Hawksworth Crescent,2023-02-26T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-02-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
722712,Hawksworth Crescent,2023-02-26T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722712,Hawksworth Crescent,2023-02-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
722712,Hawksworth Crescent,2023-02-26T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722712,Hawksworth Crescent,2023-02-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
722712,Hawksworth Crescent,2023-02-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
722712,Hawksworth Crescent,2023-02-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
722712,Hawksworth Crescent,2023-02-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
722712,Hawksworth Crescent,2023-02-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.91
722712,Hawksworth Crescent,2023-02-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,34.92
722712,Hawksworth Crescent,2023-02-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,27.5
722712,Hawksworth Crescent,2023-02-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,98.6
722712,Hawksworth Crescent,2023-02-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
722712,Hawksworth Crescent,2023-02-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
722712,Hawksworth Crescent,2023-02-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
722712,Hawksworth Crescent,2023-02-26T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-02-26T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.79
722712,Hawksworth Crescent,2023-02-26T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.08
722712,Hawksworth Crescent,2023-02-26T05:20:00.000+00:00,feeder,,L3 Active Power,kW,3.28
722712,Hawksworth Crescent,2023-02-26T05:20:00.000+00:00,feeder,,L2 Active Power,kW,22.01
722712,Hawksworth Crescent,2023-02-26T05:20:00.000+00:00,feeder,,L1 Active Power,kW,13.71
722712,Hawksworth Crescent,2023-02-26T05:20:00.000+00:00,feeder,,N Current (RMS),A,71.1
722712,Hawksworth Crescent,2023-02-26T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
722712,Hawksworth Crescent,2023-02-26T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,94.6
722712,Hawksworth Crescent,2023-02-26T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,58.4
722712,Hawksworth Crescent,2023-02-26T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-02-26T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-02-26T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-02-26T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.76
722712,Hawksworth Crescent,2023-02-26T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.22
722712,Hawksworth Crescent,2023-02-26T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.48
722712,Hawksworth Crescent,2023-02-26T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.4
722712,Hawksworth Crescent,2023-02-26T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.0
722712,Hawksworth Crescent,2023-02-26T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.0
722712,Hawksworth Crescent,2023-02-26T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.4
722712,Hawksworth Crescent,2023-02-26T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-26T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-26T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-26T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-26T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-26T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-26T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.8
722712,Hawksworth Crescent,2023-02-26T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-26T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-02-26T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
722712,Hawksworth Crescent,2023-02-26T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
722712,Hawksworth Crescent,2023-02-26T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.46
722712,Hawksworth Crescent,2023-02-26T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.79
722712,Hawksworth Crescent,2023-02-26T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.26
722712,Hawksworth Crescent,2023-02-26T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
722712,Hawksworth Crescent,2023-02-26T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
722712,Hawksworth Crescent,2023-02-26T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
722712,Hawksworth Crescent,2023-02-26T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
722712,Hawksworth Crescent,2023-02-26T05:20:00.000+00:00,transformer,,Temperature,C,15.2
722712,Hawksworth Crescent,2023-02-26T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-02-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
722712,Hawksworth Crescent,2023-02-26T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
