Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-02-27T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.2
722712,Hawksworth Crescent,2023-02-27T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,136.1
722712,Hawksworth Crescent,2023-02-27T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,88.7
722712,Hawksworth Crescent,2023-02-27T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-02-27T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-02-27T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-02-27T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.59
722712,Hawksworth Crescent,2023-02-27T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.49
722712,Hawksworth Crescent,2023-02-27T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.33
722712,Hawksworth Crescent,2023-02-27T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,50.6
722712,Hawksworth Crescent,2023-02-27T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.3
722712,Hawksworth Crescent,2023-02-27T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.2
722712,Hawksworth Crescent,2023-02-27T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.6
722712,Hawksworth Crescent,2023-02-27T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-27T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
722712,Hawksworth Crescent,2023-02-27T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-27T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-27T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.07
722712,Hawksworth Crescent,2023-02-27T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-02-27T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.0
722712,Hawksworth Crescent,2023-02-27T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-27T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-02-27T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
722712,Hawksworth Crescent,2023-02-27T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
722712,Hawksworth Crescent,2023-02-27T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.61
722712,Hawksworth Crescent,2023-02-27T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.87
722712,Hawksworth Crescent,2023-02-27T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.16
722712,Hawksworth Crescent,2023-02-27T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
722712,Hawksworth Crescent,2023-02-27T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
722712,Hawksworth Crescent,2023-02-27T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
722712,Hawksworth Crescent,2023-02-27T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
722712,Hawksworth Crescent,2023-02-27T21:40:00.000+00:00,transformer,,Temperature,C,19.9
722712,Hawksworth Crescent,2023-02-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722712,Hawksworth Crescent,2023-02-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
722712,Hawksworth Crescent,2023-02-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
722712,Hawksworth Crescent,2023-02-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
722712,Hawksworth Crescent,2023-02-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722712,Hawksworth Crescent,2023-02-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
722712,Hawksworth Crescent,2023-02-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
722712,Hawksworth Crescent,2023-02-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
722712,Hawksworth Crescent,2023-02-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
722712,Hawksworth Crescent,2023-02-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,24.46
722712,Hawksworth Crescent,2023-02-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,48.25
722712,Hawksworth Crescent,2023-02-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,46.39
722712,Hawksworth Crescent,2023-02-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,120.9
722712,Hawksworth Crescent,2023-02-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
722712,Hawksworth Crescent,2023-02-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.8
722712,Hawksworth Crescent,2023-02-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.1
722712,Hawksworth Crescent,2023-02-27T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-02-27T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.52
722712,Hawksworth Crescent,2023-02-27T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.57
722712,Hawksworth Crescent,2023-02-27T21:30:00.000+00:00,feeder,,L3 Active Power,kW,8.68
722712,Hawksworth Crescent,2023-02-27T21:30:00.000+00:00,feeder,,L2 Active Power,kW,34.91
722712,Hawksworth Crescent,2023-02-27T21:30:00.000+00:00,feeder,,L1 Active Power,kW,18.05
722712,Hawksworth Crescent,2023-02-27T21:30:00.000+00:00,feeder,,N Current (RMS),A,93.9
722712,Hawksworth Crescent,2023-02-27T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.2
722712,Hawksworth Crescent,2023-02-27T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,147.9
722712,Hawksworth Crescent,2023-02-27T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,77.8
722712,Hawksworth Crescent,2023-02-27T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-02-27T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-02-27T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
722712,Hawksworth Crescent,2023-02-27T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.45
722712,Hawksworth Crescent,2023-02-27T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.94
722712,Hawksworth Crescent,2023-02-27T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.52
722712,Hawksworth Crescent,2023-02-27T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,56.1
722712,Hawksworth Crescent,2023-02-27T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.7
722712,Hawksworth Crescent,2023-02-27T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.1
722712,Hawksworth Crescent,2023-02-27T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.3
722712,Hawksworth Crescent,2023-02-27T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-27T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
722712,Hawksworth Crescent,2023-02-27T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-27T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.02
722712,Hawksworth Crescent,2023-02-27T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.32
722712,Hawksworth Crescent,2023-02-27T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-02-27T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.4
722712,Hawksworth Crescent,2023-02-27T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-27T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-02-27T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
722712,Hawksworth Crescent,2023-02-27T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-02-27T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.06
722712,Hawksworth Crescent,2023-02-27T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.02
722712,Hawksworth Crescent,2023-02-27T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.35
722712,Hawksworth Crescent,2023-02-27T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
722712,Hawksworth Crescent,2023-02-27T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
722712,Hawksworth Crescent,2023-02-27T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
722712,Hawksworth Crescent,2023-02-27T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
722712,Hawksworth Crescent,2023-02-27T21:30:00.000+00:00,transformer,,Temperature,C,20.0
722712,Hawksworth Crescent,2023-02-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722712,Hawksworth Crescent,2023-02-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
722712,Hawksworth Crescent,2023-02-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
722712,Hawksworth Crescent,2023-02-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
722712,Hawksworth Crescent,2023-02-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722712,Hawksworth Crescent,2023-02-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
722712,Hawksworth Crescent,2023-02-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
722712,Hawksworth Crescent,2023-02-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
722712,Hawksworth Crescent,2023-02-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
722712,Hawksworth Crescent,2023-02-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,24.17
722712,Hawksworth Crescent,2023-02-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,49.54
722712,Hawksworth Crescent,2023-02-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,46.98
722712,Hawksworth Crescent,2023-02-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,121.0
722712,Hawksworth Crescent,2023-02-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
722712,Hawksworth Crescent,2023-02-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.5
722712,Hawksworth Crescent,2023-02-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.3
722712,Hawksworth Crescent,2023-02-27T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-02-27T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.33
722712,Hawksworth Crescent,2023-02-27T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.62
722712,Hawksworth Crescent,2023-02-27T21:20:00.000+00:00,feeder,,L3 Active Power,kW,9.76
722712,Hawksworth Crescent,2023-02-27T21:20:00.000+00:00,feeder,,L2 Active Power,kW,35.58
722712,Hawksworth Crescent,2023-02-27T21:20:00.000+00:00,feeder,,L1 Active Power,kW,17.06
722712,Hawksworth Crescent,2023-02-27T21:20:00.000+00:00,feeder,,N Current (RMS),A,92.7
722712,Hawksworth Crescent,2023-02-27T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.1
722712,Hawksworth Crescent,2023-02-27T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,150.7
722712,Hawksworth Crescent,2023-02-27T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,73.9
722712,Hawksworth Crescent,2023-02-27T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-02-27T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-02-27T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
722712,Hawksworth Crescent,2023-02-27T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.44
722712,Hawksworth Crescent,2023-02-27T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.3
722712,Hawksworth Crescent,2023-02-27T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.63
722712,Hawksworth Crescent,2023-02-27T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,53.0
722712,Hawksworth Crescent,2023-02-27T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.6
722712,Hawksworth Crescent,2023-02-27T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.6
722712,Hawksworth Crescent,2023-02-27T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.0
722712,Hawksworth Crescent,2023-02-27T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-27T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.39
722712,Hawksworth Crescent,2023-02-27T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-27T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-27T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.25
722712,Hawksworth Crescent,2023-02-27T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-02-27T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.3
722712,Hawksworth Crescent,2023-02-27T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-27T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
722712,Hawksworth Crescent,2023-02-27T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
722712,Hawksworth Crescent,2023-02-27T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-02-27T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.65
722712,Hawksworth Crescent,2023-02-27T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.43
722712,Hawksworth Crescent,2023-02-27T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.01
722712,Hawksworth Crescent,2023-02-27T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
722712,Hawksworth Crescent,2023-02-27T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.7
722712,Hawksworth Crescent,2023-02-27T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
722712,Hawksworth Crescent,2023-02-27T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
722712,Hawksworth Crescent,2023-02-27T21:20:00.000+00:00,transformer,,Temperature,C,20.1
722712,Hawksworth Crescent,2023-02-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722712,Hawksworth Crescent,2023-02-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
722712,Hawksworth Crescent,2023-02-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
722712,Hawksworth Crescent,2023-02-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
722712,Hawksworth Crescent,2023-02-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722712,Hawksworth Crescent,2023-02-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
722712,Hawksworth Crescent,2023-02-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
722712,Hawksworth Crescent,2023-02-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
722712,Hawksworth Crescent,2023-02-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
722712,Hawksworth Crescent,2023-02-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,25.84
722712,Hawksworth Crescent,2023-02-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,53.06
722712,Hawksworth Crescent,2023-02-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,45.77
722712,Hawksworth Crescent,2023-02-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,119.9
722712,Hawksworth Crescent,2023-02-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
722712,Hawksworth Crescent,2023-02-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,224.9
722712,Hawksworth Crescent,2023-02-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.9
722712,Hawksworth Crescent,2023-02-27T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-02-27T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.55
722712,Hawksworth Crescent,2023-02-27T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.76
722712,Hawksworth Crescent,2023-02-27T21:10:00.000+00:00,feeder,,L3 Active Power,kW,9.09
722712,Hawksworth Crescent,2023-02-27T21:10:00.000+00:00,feeder,,L2 Active Power,kW,34.69
722712,Hawksworth Crescent,2023-02-27T21:10:00.000+00:00,feeder,,L1 Active Power,kW,17.7
722712,Hawksworth Crescent,2023-02-27T21:10:00.000+00:00,feeder,,N Current (RMS),A,91.5
722712,Hawksworth Crescent,2023-02-27T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.5
722712,Hawksworth Crescent,2023-02-27T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,147.1
722712,Hawksworth Crescent,2023-02-27T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,76.5
722712,Hawksworth Crescent,2023-02-27T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-02-27T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-02-27T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
722712,Hawksworth Crescent,2023-02-27T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.71
722712,Hawksworth Crescent,2023-02-27T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.48
722712,Hawksworth Crescent,2023-02-27T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.46
722712,Hawksworth Crescent,2023-02-27T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.9
722712,Hawksworth Crescent,2023-02-27T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.5
722712,Hawksworth Crescent,2023-02-27T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.4
722712,Hawksworth Crescent,2023-02-27T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.7
722712,Hawksworth Crescent,2023-02-27T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-27T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.42
722712,Hawksworth Crescent,2023-02-27T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-27T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-27T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-27T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-27T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.2
722712,Hawksworth Crescent,2023-02-27T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
722712,Hawksworth Crescent,2023-02-27T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
722712,Hawksworth Crescent,2023-02-27T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-02-27T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.1
722712,Hawksworth Crescent,2023-02-27T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.29
722712,Hawksworth Crescent,2023-02-27T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.72
722712,Hawksworth Crescent,2023-02-27T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
722712,Hawksworth Crescent,2023-02-27T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.6
722712,Hawksworth Crescent,2023-02-27T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
722712,Hawksworth Crescent,2023-02-27T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
722712,Hawksworth Crescent,2023-02-27T21:10:00.000+00:00,transformer,,Temperature,C,20.1
722712,Hawksworth Crescent,2023-02-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722712,Hawksworth Crescent,2023-02-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
722712,Hawksworth Crescent,2023-02-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722712,Hawksworth Crescent,2023-02-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
722712,Hawksworth Crescent,2023-02-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
722712,Hawksworth Crescent,2023-02-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
722712,Hawksworth Crescent,2023-02-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
722712,Hawksworth Crescent,2023-02-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
722712,Hawksworth Crescent,2023-02-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
722712,Hawksworth Crescent,2023-02-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,25.89
722712,Hawksworth Crescent,2023-02-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,57.47
722712,Hawksworth Crescent,2023-02-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,40.92
722712,Hawksworth Crescent,2023-02-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,123.7
722712,Hawksworth Crescent,2023-02-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
722712,Hawksworth Crescent,2023-02-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,242.8
722712,Hawksworth Crescent,2023-02-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.4
722712,Hawksworth Crescent,2023-02-27T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-02-27T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.6
722712,Hawksworth Crescent,2023-02-27T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.83
722712,Hawksworth Crescent,2023-02-27T21:00:00.000+00:00,feeder,,L3 Active Power,kW,7.59
722712,Hawksworth Crescent,2023-02-27T21:00:00.000+00:00,feeder,,L2 Active Power,kW,37.63
722712,Hawksworth Crescent,2023-02-27T21:00:00.000+00:00,feeder,,L1 Active Power,kW,18.36
722712,Hawksworth Crescent,2023-02-27T21:00:00.000+00:00,feeder,,N Current (RMS),A,106.3
722712,Hawksworth Crescent,2023-02-27T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.2
722712,Hawksworth Crescent,2023-02-27T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,159.7
722712,Hawksworth Crescent,2023-02-27T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,79.8
722712,Hawksworth Crescent,2023-02-27T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-02-27T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-02-27T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-02-27T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.79
722712,Hawksworth Crescent,2023-02-27T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.1
722712,Hawksworth Crescent,2023-02-27T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.04
722712,Hawksworth Crescent,2023-02-27T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.9
722712,Hawksworth Crescent,2023-02-27T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.1
722712,Hawksworth Crescent,2023-02-27T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.6
722712,Hawksworth Crescent,2023-02-27T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.3
722712,Hawksworth Crescent,2023-02-27T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-27T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
722712,Hawksworth Crescent,2023-02-27T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-02-27T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-27T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.09
722712,Hawksworth Crescent,2023-02-27T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-27T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.9
722712,Hawksworth Crescent,2023-02-27T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
722712,Hawksworth Crescent,2023-02-27T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-02-27T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-02-27T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.63
722712,Hawksworth Crescent,2023-02-27T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.59
722712,Hawksworth Crescent,2023-02-27T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.44
722712,Hawksworth Crescent,2023-02-27T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
722712,Hawksworth Crescent,2023-02-27T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.5
722712,Hawksworth Crescent,2023-02-27T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.7
722712,Hawksworth Crescent,2023-02-27T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
722712,Hawksworth Crescent,2023-02-27T21:00:00.000+00:00,transformer,,Temperature,C,20.1
722712,Hawksworth Crescent,2023-02-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722712,Hawksworth Crescent,2023-02-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
722712,Hawksworth Crescent,2023-02-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722712,Hawksworth Crescent,2023-02-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
722712,Hawksworth Crescent,2023-02-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722712,Hawksworth Crescent,2023-02-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
722712,Hawksworth Crescent,2023-02-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
722712,Hawksworth Crescent,2023-02-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
722712,Hawksworth Crescent,2023-02-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
722712,Hawksworth Crescent,2023-02-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,23.01
722712,Hawksworth Crescent,2023-02-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,62.41
722712,Hawksworth Crescent,2023-02-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,41.88
722712,Hawksworth Crescent,2023-02-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,148.7
722712,Hawksworth Crescent,2023-02-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
722712,Hawksworth Crescent,2023-02-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,263.9
722712,Hawksworth Crescent,2023-02-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.2
722712,Hawksworth Crescent,2023-02-27T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-02-27T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.07
722712,Hawksworth Crescent,2023-02-27T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.42
722712,Hawksworth Crescent,2023-02-27T20:50:00.000+00:00,feeder,,L3 Active Power,kW,7.65
722712,Hawksworth Crescent,2023-02-27T20:50:00.000+00:00,feeder,,L2 Active Power,kW,36.98
722712,Hawksworth Crescent,2023-02-27T20:50:00.000+00:00,feeder,,L1 Active Power,kW,18.25
722712,Hawksworth Crescent,2023-02-27T20:50:00.000+00:00,feeder,,N Current (RMS),A,103.9
722712,Hawksworth Crescent,2023-02-27T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.4
722712,Hawksworth Crescent,2023-02-27T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,157.2
722712,Hawksworth Crescent,2023-02-27T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,78.8
722712,Hawksworth Crescent,2023-02-27T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-02-27T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-02-27T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.2
722712,Hawksworth Crescent,2023-02-27T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.21
722712,Hawksworth Crescent,2023-02-27T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.99
722712,Hawksworth Crescent,2023-02-27T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.95
722712,Hawksworth Crescent,2023-02-27T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,53.1
722712,Hawksworth Crescent,2023-02-27T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.0
722712,Hawksworth Crescent,2023-02-27T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.7
722712,Hawksworth Crescent,2023-02-27T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.6
722712,Hawksworth Crescent,2023-02-27T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-27T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
722712,Hawksworth Crescent,2023-02-27T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-02-27T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-27T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.15
722712,Hawksworth Crescent,2023-02-27T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-02-27T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-02-27T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-27T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-02-27T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-02-27T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-02-27T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.4
722712,Hawksworth Crescent,2023-02-27T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.7
722712,Hawksworth Crescent,2023-02-27T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.31
722712,Hawksworth Crescent,2023-02-27T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
722712,Hawksworth Crescent,2023-02-27T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
722712,Hawksworth Crescent,2023-02-27T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.0
722712,Hawksworth Crescent,2023-02-27T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
722712,Hawksworth Crescent,2023-02-27T20:50:00.000+00:00,transformer,,Temperature,C,20.1
722712,Hawksworth Crescent,2023-02-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722712,Hawksworth Crescent,2023-02-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
722712,Hawksworth Crescent,2023-02-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722712,Hawksworth Crescent,2023-02-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
722712,Hawksworth Crescent,2023-02-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722712,Hawksworth Crescent,2023-02-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
722712,Hawksworth Crescent,2023-02-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-02-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
722712,Hawksworth Crescent,2023-02-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
722712,Hawksworth Crescent,2023-02-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,24.27
722712,Hawksworth Crescent,2023-02-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,68.81
722712,Hawksworth Crescent,2023-02-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,49.58
722712,Hawksworth Crescent,2023-02-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,166.5
722712,Hawksworth Crescent,2023-02-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
722712,Hawksworth Crescent,2023-02-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,290.7
722712,Hawksworth Crescent,2023-02-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.8
722712,Hawksworth Crescent,2023-02-27T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
722712,Hawksworth Crescent,2023-02-27T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.55
722712,Hawksworth Crescent,2023-02-27T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.68
722712,Hawksworth Crescent,2023-02-27T20:40:00.000+00:00,feeder,,L3 Active Power,kW,9.25
722712,Hawksworth Crescent,2023-02-27T20:40:00.000+00:00,feeder,,L2 Active Power,kW,35.77
722712,Hawksworth Crescent,2023-02-27T20:40:00.000+00:00,feeder,,L1 Active Power,kW,18.94
722712,Hawksworth Crescent,2023-02-27T20:40:00.000+00:00,feeder,,N Current (RMS),A,93.7
722712,Hawksworth Crescent,2023-02-27T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.3
722712,Hawksworth Crescent,2023-02-27T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,152.7
722712,Hawksworth Crescent,2023-02-27T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,81.7
722712,Hawksworth Crescent,2023-02-27T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-02-27T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-02-27T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-02-27T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.26
722712,Hawksworth Crescent,2023-02-27T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.51
722712,Hawksworth Crescent,2023-02-27T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.47
722712,Hawksworth Crescent,2023-02-27T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,54.0
722712,Hawksworth Crescent,2023-02-27T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.0
722712,Hawksworth Crescent,2023-02-27T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,83.1
722712,Hawksworth Crescent,2023-02-27T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.7
722712,Hawksworth Crescent,2023-02-27T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-27T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.39
722712,Hawksworth Crescent,2023-02-27T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-02-27T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-27T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.05
722712,Hawksworth Crescent,2023-02-27T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-27T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.3
722712,Hawksworth Crescent,2023-02-27T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-27T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-02-27T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
722712,Hawksworth Crescent,2023-02-27T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-02-27T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.67
722712,Hawksworth Crescent,2023-02-27T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.54
722712,Hawksworth Crescent,2023-02-27T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.88
722712,Hawksworth Crescent,2023-02-27T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
722712,Hawksworth Crescent,2023-02-27T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
722712,Hawksworth Crescent,2023-02-27T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.3
722712,Hawksworth Crescent,2023-02-27T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
722712,Hawksworth Crescent,2023-02-27T20:40:00.000+00:00,transformer,,Temperature,C,20.1
722712,Hawksworth Crescent,2023-02-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722712,Hawksworth Crescent,2023-02-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
722712,Hawksworth Crescent,2023-02-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
722712,Hawksworth Crescent,2023-02-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
722712,Hawksworth Crescent,2023-02-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722712,Hawksworth Crescent,2023-02-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
722712,Hawksworth Crescent,2023-02-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-02-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
722712,Hawksworth Crescent,2023-02-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
722712,Hawksworth Crescent,2023-02-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,26.16
722712,Hawksworth Crescent,2023-02-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,65.76
722712,Hawksworth Crescent,2023-02-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,46.34
722712,Hawksworth Crescent,2023-02-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,149.3
722712,Hawksworth Crescent,2023-02-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
722712,Hawksworth Crescent,2023-02-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,279.2
722712,Hawksworth Crescent,2023-02-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.8
722712,Hawksworth Crescent,2023-02-27T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-02-27T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.94
722712,Hawksworth Crescent,2023-02-27T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.47
722712,Hawksworth Crescent,2023-02-27T20:30:00.000+00:00,feeder,,L3 Active Power,kW,10.15
722712,Hawksworth Crescent,2023-02-27T20:30:00.000+00:00,feeder,,L2 Active Power,kW,34.78
722712,Hawksworth Crescent,2023-02-27T20:30:00.000+00:00,feeder,,L1 Active Power,kW,19.67
722712,Hawksworth Crescent,2023-02-27T20:30:00.000+00:00,feeder,,N Current (RMS),A,90.2
722712,Hawksworth Crescent,2023-02-27T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,43.1
722712,Hawksworth Crescent,2023-02-27T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,148.7
722712,Hawksworth Crescent,2023-02-27T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,84.5
722712,Hawksworth Crescent,2023-02-27T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
722712,Hawksworth Crescent,2023-02-27T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-02-27T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-02-27T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.99
722712,Hawksworth Crescent,2023-02-27T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.18
722712,Hawksworth Crescent,2023-02-27T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.2
722712,Hawksworth Crescent,2023-02-27T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,35.5
722712,Hawksworth Crescent,2023-02-27T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.8
722712,Hawksworth Crescent,2023-02-27T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.3
722712,Hawksworth Crescent,2023-02-27T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.9
722712,Hawksworth Crescent,2023-02-27T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-27T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
722712,Hawksworth Crescent,2023-02-27T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-02-27T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-27T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.14
722712,Hawksworth Crescent,2023-02-27T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-27T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-02-27T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
722712,Hawksworth Crescent,2023-02-27T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
722712,Hawksworth Crescent,2023-02-27T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-02-27T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.25
722712,Hawksworth Crescent,2023-02-27T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.49
722712,Hawksworth Crescent,2023-02-27T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.76
722712,Hawksworth Crescent,2023-02-27T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
722712,Hawksworth Crescent,2023-02-27T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
722712,Hawksworth Crescent,2023-02-27T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
722712,Hawksworth Crescent,2023-02-27T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
722712,Hawksworth Crescent,2023-02-27T20:30:00.000+00:00,transformer,,Temperature,C,20.1
722712,Hawksworth Crescent,2023-02-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722712,Hawksworth Crescent,2023-02-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
722712,Hawksworth Crescent,2023-02-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722712,Hawksworth Crescent,2023-02-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
722712,Hawksworth Crescent,2023-02-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722712,Hawksworth Crescent,2023-02-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
722712,Hawksworth Crescent,2023-02-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-02-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
722712,Hawksworth Crescent,2023-02-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
722712,Hawksworth Crescent,2023-02-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,25.39
722712,Hawksworth Crescent,2023-02-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,58.33
722712,Hawksworth Crescent,2023-02-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,39.66
722712,Hawksworth Crescent,2023-02-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,128.7
722712,Hawksworth Crescent,2023-02-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
722712,Hawksworth Crescent,2023-02-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,248.2
722712,Hawksworth Crescent,2023-02-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
722712,Hawksworth Crescent,2023-02-27T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-02-27T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.39
722712,Hawksworth Crescent,2023-02-27T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.27
722712,Hawksworth Crescent,2023-02-27T20:20:00.000+00:00,feeder,,L3 Active Power,kW,8.17
722712,Hawksworth Crescent,2023-02-27T20:20:00.000+00:00,feeder,,L2 Active Power,kW,35.49
722712,Hawksworth Crescent,2023-02-27T20:20:00.000+00:00,feeder,,L1 Active Power,kW,20.64
722712,Hawksworth Crescent,2023-02-27T20:20:00.000+00:00,feeder,,N Current (RMS),A,99.9
722712,Hawksworth Crescent,2023-02-27T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.9
722712,Hawksworth Crescent,2023-02-27T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,151.2
722712,Hawksworth Crescent,2023-02-27T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,88.4
722712,Hawksworth Crescent,2023-02-27T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-02-27T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-02-27T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-02-27T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.09
722712,Hawksworth Crescent,2023-02-27T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.89
722712,Hawksworth Crescent,2023-02-27T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.95
722712,Hawksworth Crescent,2023-02-27T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.3
722712,Hawksworth Crescent,2023-02-27T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.5
722712,Hawksworth Crescent,2023-02-27T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.9
722712,Hawksworth Crescent,2023-02-27T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.5
722712,Hawksworth Crescent,2023-02-27T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-27T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
722712,Hawksworth Crescent,2023-02-27T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-02-27T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-27T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-27T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-27T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-02-27T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
722712,Hawksworth Crescent,2023-02-27T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-02-27T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-02-27T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.69
722712,Hawksworth Crescent,2023-02-27T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.9
722712,Hawksworth Crescent,2023-02-27T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.28
722712,Hawksworth Crescent,2023-02-27T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
722712,Hawksworth Crescent,2023-02-27T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
722712,Hawksworth Crescent,2023-02-27T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
722712,Hawksworth Crescent,2023-02-27T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
722712,Hawksworth Crescent,2023-02-27T20:20:00.000+00:00,transformer,,Temperature,C,20.1
722712,Hawksworth Crescent,2023-02-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722712,Hawksworth Crescent,2023-02-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
722712,Hawksworth Crescent,2023-02-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722712,Hawksworth Crescent,2023-02-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
722712,Hawksworth Crescent,2023-02-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722712,Hawksworth Crescent,2023-02-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
722712,Hawksworth Crescent,2023-02-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
722712,Hawksworth Crescent,2023-02-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
722712,Hawksworth Crescent,2023-02-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
722712,Hawksworth Crescent,2023-02-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,21.96
722712,Hawksworth Crescent,2023-02-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,60.3
722712,Hawksworth Crescent,2023-02-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,41.88
722712,Hawksworth Crescent,2023-02-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,145.6
722712,Hawksworth Crescent,2023-02-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
722712,Hawksworth Crescent,2023-02-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,255.6
722712,Hawksworth Crescent,2023-02-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.4
722712,Hawksworth Crescent,2023-02-27T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
722712,Hawksworth Crescent,2023-02-27T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.99
722712,Hawksworth Crescent,2023-02-27T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.04
722712,Hawksworth Crescent,2023-02-27T20:10:00.000+00:00,feeder,,L3 Active Power,kW,11.51
722712,Hawksworth Crescent,2023-02-27T20:10:00.000+00:00,feeder,,L2 Active Power,kW,37.12
722712,Hawksworth Crescent,2023-02-27T20:10:00.000+00:00,feeder,,L1 Active Power,kW,18.97
722712,Hawksworth Crescent,2023-02-27T20:10:00.000+00:00,feeder,,N Current (RMS),A,92.1
722712,Hawksworth Crescent,2023-02-27T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,48.5
722712,Hawksworth Crescent,2023-02-27T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,158.0
722712,Hawksworth Crescent,2023-02-27T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,81.4
