Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-02-27T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-02-27T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-02-27T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-02-27T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.16
722712,Hawksworth Crescent,2023-02-27T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.94
722712,Hawksworth Crescent,2023-02-27T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.94
722712,Hawksworth Crescent,2023-02-27T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.5
722712,Hawksworth Crescent,2023-02-27T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.8
722712,Hawksworth Crescent,2023-02-27T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.3
722712,Hawksworth Crescent,2023-02-27T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.4
722712,Hawksworth Crescent,2023-02-27T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-27T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
722712,Hawksworth Crescent,2023-02-27T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-02-27T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-27T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.21
722712,Hawksworth Crescent,2023-02-27T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-27T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-02-27T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
722712,Hawksworth Crescent,2023-02-27T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
722712,Hawksworth Crescent,2023-02-27T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-02-27T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.05
722712,Hawksworth Crescent,2023-02-27T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.42
722712,Hawksworth Crescent,2023-02-27T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.09
722712,Hawksworth Crescent,2023-02-27T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
722712,Hawksworth Crescent,2023-02-27T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
722712,Hawksworth Crescent,2023-02-27T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
722712,Hawksworth Crescent,2023-02-27T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
722712,Hawksworth Crescent,2023-02-27T20:10:00.000+00:00,transformer,,Temperature,C,20.2
722712,Hawksworth Crescent,2023-02-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722712,Hawksworth Crescent,2023-02-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
722712,Hawksworth Crescent,2023-02-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722712,Hawksworth Crescent,2023-02-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
722712,Hawksworth Crescent,2023-02-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722712,Hawksworth Crescent,2023-02-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
722712,Hawksworth Crescent,2023-02-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-02-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
722712,Hawksworth Crescent,2023-02-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
722712,Hawksworth Crescent,2023-02-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,26.73
722712,Hawksworth Crescent,2023-02-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,60.27
722712,Hawksworth Crescent,2023-02-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,40.01
722712,Hawksworth Crescent,2023-02-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,130.3
722712,Hawksworth Crescent,2023-02-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
722712,Hawksworth Crescent,2023-02-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,256.0
722712,Hawksworth Crescent,2023-02-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.2
722712,Hawksworth Crescent,2023-02-27T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-02-27T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.69
722712,Hawksworth Crescent,2023-02-27T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.12
722712,Hawksworth Crescent,2023-02-27T20:00:00.000+00:00,feeder,,L3 Active Power,kW,8.63
722712,Hawksworth Crescent,2023-02-27T20:00:00.000+00:00,feeder,,L2 Active Power,kW,35.65
722712,Hawksworth Crescent,2023-02-27T20:00:00.000+00:00,feeder,,L1 Active Power,kW,19.61
722712,Hawksworth Crescent,2023-02-27T20:00:00.000+00:00,feeder,,N Current (RMS),A,98.3
722712,Hawksworth Crescent,2023-02-27T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.7
722712,Hawksworth Crescent,2023-02-27T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,152.7
722712,Hawksworth Crescent,2023-02-27T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,84.0
722712,Hawksworth Crescent,2023-02-27T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-02-27T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
722712,Hawksworth Crescent,2023-02-27T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-02-27T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.88
722712,Hawksworth Crescent,2023-02-27T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.63
722712,Hawksworth Crescent,2023-02-27T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.05
722712,Hawksworth Crescent,2023-02-27T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,51.5
722712,Hawksworth Crescent,2023-02-27T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.8
722712,Hawksworth Crescent,2023-02-27T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,91.0
722712,Hawksworth Crescent,2023-02-27T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.4
722712,Hawksworth Crescent,2023-02-27T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-27T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
722712,Hawksworth Crescent,2023-02-27T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-02-27T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-27T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.29
722712,Hawksworth Crescent,2023-02-27T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-27T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.9
722712,Hawksworth Crescent,2023-02-27T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-27T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
722712,Hawksworth Crescent,2023-02-27T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
722712,Hawksworth Crescent,2023-02-27T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-02-27T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.99
722712,Hawksworth Crescent,2023-02-27T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.03
722712,Hawksworth Crescent,2023-02-27T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.6
722712,Hawksworth Crescent,2023-02-27T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
722712,Hawksworth Crescent,2023-02-27T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.9
722712,Hawksworth Crescent,2023-02-27T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
722712,Hawksworth Crescent,2023-02-27T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
722712,Hawksworth Crescent,2023-02-27T20:00:00.000+00:00,transformer,,Temperature,C,20.2
722712,Hawksworth Crescent,2023-02-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722712,Hawksworth Crescent,2023-02-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
722712,Hawksworth Crescent,2023-02-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
722712,Hawksworth Crescent,2023-02-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
722712,Hawksworth Crescent,2023-02-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722712,Hawksworth Crescent,2023-02-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
722712,Hawksworth Crescent,2023-02-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-02-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
722712,Hawksworth Crescent,2023-02-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
722712,Hawksworth Crescent,2023-02-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,24.5
722712,Hawksworth Crescent,2023-02-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,63.03
722712,Hawksworth Crescent,2023-02-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,44.27
722712,Hawksworth Crescent,2023-02-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,146.1
722712,Hawksworth Crescent,2023-02-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
722712,Hawksworth Crescent,2023-02-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,267.8
722712,Hawksworth Crescent,2023-02-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.7
722712,Hawksworth Crescent,2023-02-27T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-02-27T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.76
722712,Hawksworth Crescent,2023-02-27T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.31
722712,Hawksworth Crescent,2023-02-27T19:50:00.000+00:00,feeder,,L3 Active Power,kW,8.01
722712,Hawksworth Crescent,2023-02-27T19:50:00.000+00:00,feeder,,L2 Active Power,kW,39.14
722712,Hawksworth Crescent,2023-02-27T19:50:00.000+00:00,feeder,,L1 Active Power,kW,17.11
722712,Hawksworth Crescent,2023-02-27T19:50:00.000+00:00,feeder,,N Current (RMS),A,109.1
722712,Hawksworth Crescent,2023-02-27T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.1
722712,Hawksworth Crescent,2023-02-27T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,166.4
722712,Hawksworth Crescent,2023-02-27T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,74.0
722712,Hawksworth Crescent,2023-02-27T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-02-27T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-02-27T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-02-27T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.18
722712,Hawksworth Crescent,2023-02-27T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.81
722712,Hawksworth Crescent,2023-02-27T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.7
722712,Hawksworth Crescent,2023-02-27T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,57.4
722712,Hawksworth Crescent,2023-02-27T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.5
722712,Hawksworth Crescent,2023-02-27T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,92.4
722712,Hawksworth Crescent,2023-02-27T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.5
722712,Hawksworth Crescent,2023-02-27T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-27T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
722712,Hawksworth Crescent,2023-02-27T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
722712,Hawksworth Crescent,2023-02-27T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-27T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.26
722712,Hawksworth Crescent,2023-02-27T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-27T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.2
722712,Hawksworth Crescent,2023-02-27T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-27T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
722712,Hawksworth Crescent,2023-02-27T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
722712,Hawksworth Crescent,2023-02-27T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-02-27T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.11
722712,Hawksworth Crescent,2023-02-27T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.99
722712,Hawksworth Crescent,2023-02-27T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.15
722712,Hawksworth Crescent,2023-02-27T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
722712,Hawksworth Crescent,2023-02-27T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.2
722712,Hawksworth Crescent,2023-02-27T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
722712,Hawksworth Crescent,2023-02-27T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
722712,Hawksworth Crescent,2023-02-27T19:50:00.000+00:00,transformer,,Temperature,C,20.2
722712,Hawksworth Crescent,2023-02-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722712,Hawksworth Crescent,2023-02-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
722712,Hawksworth Crescent,2023-02-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722712,Hawksworth Crescent,2023-02-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
722712,Hawksworth Crescent,2023-02-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722712,Hawksworth Crescent,2023-02-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
722712,Hawksworth Crescent,2023-02-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
722712,Hawksworth Crescent,2023-02-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
722712,Hawksworth Crescent,2023-02-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
722712,Hawksworth Crescent,2023-02-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,23.31
722712,Hawksworth Crescent,2023-02-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,67.66
722712,Hawksworth Crescent,2023-02-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,39.98
722712,Hawksworth Crescent,2023-02-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,159.5
722712,Hawksworth Crescent,2023-02-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
722712,Hawksworth Crescent,2023-02-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,286.3
722712,Hawksworth Crescent,2023-02-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
722712,Hawksworth Crescent,2023-02-27T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-02-27T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.77
722712,Hawksworth Crescent,2023-02-27T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.6
722712,Hawksworth Crescent,2023-02-27T19:40:00.000+00:00,feeder,,L3 Active Power,kW,6.86
722712,Hawksworth Crescent,2023-02-27T19:40:00.000+00:00,feeder,,L2 Active Power,kW,43.71
722712,Hawksworth Crescent,2023-02-27T19:40:00.000+00:00,feeder,,L1 Active Power,kW,16.85
722712,Hawksworth Crescent,2023-02-27T19:40:00.000+00:00,feeder,,N Current (RMS),A,125.4
722712,Hawksworth Crescent,2023-02-27T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
722712,Hawksworth Crescent,2023-02-27T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,184.7
722712,Hawksworth Crescent,2023-02-27T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,72.8
722712,Hawksworth Crescent,2023-02-27T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
722712,Hawksworth Crescent,2023-02-27T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-02-27T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-02-27T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.02
722712,Hawksworth Crescent,2023-02-27T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.12
722712,Hawksworth Crescent,2023-02-27T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.63
722712,Hawksworth Crescent,2023-02-27T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,36.1
722712,Hawksworth Crescent,2023-02-27T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.8
722712,Hawksworth Crescent,2023-02-27T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.4
722712,Hawksworth Crescent,2023-02-27T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.3
722712,Hawksworth Crescent,2023-02-27T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-27T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
722712,Hawksworth Crescent,2023-02-27T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-02-27T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-27T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.09
722712,Hawksworth Crescent,2023-02-27T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-27T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.3
722712,Hawksworth Crescent,2023-02-27T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.73
722712,Hawksworth Crescent,2023-02-27T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
722712,Hawksworth Crescent,2023-02-27T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-02-27T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.54
722712,Hawksworth Crescent,2023-02-27T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.73
722712,Hawksworth Crescent,2023-02-27T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.47
722712,Hawksworth Crescent,2023-02-27T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
722712,Hawksworth Crescent,2023-02-27T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.5
722712,Hawksworth Crescent,2023-02-27T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.3
722712,Hawksworth Crescent,2023-02-27T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
722712,Hawksworth Crescent,2023-02-27T19:40:00.000+00:00,transformer,,Temperature,C,20.1
722712,Hawksworth Crescent,2023-02-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722712,Hawksworth Crescent,2023-02-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
722712,Hawksworth Crescent,2023-02-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722712,Hawksworth Crescent,2023-02-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
722712,Hawksworth Crescent,2023-02-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722712,Hawksworth Crescent,2023-02-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
722712,Hawksworth Crescent,2023-02-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
722712,Hawksworth Crescent,2023-02-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
722712,Hawksworth Crescent,2023-02-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
722712,Hawksworth Crescent,2023-02-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,22.42
722712,Hawksworth Crescent,2023-02-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,68.48
722712,Hawksworth Crescent,2023-02-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,30.96
722712,Hawksworth Crescent,2023-02-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,162.9
722712,Hawksworth Crescent,2023-02-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
722712,Hawksworth Crescent,2023-02-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,288.6
722712,Hawksworth Crescent,2023-02-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
722712,Hawksworth Crescent,2023-02-27T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-02-27T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.13
722712,Hawksworth Crescent,2023-02-27T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.47
722712,Hawksworth Crescent,2023-02-27T19:30:00.000+00:00,feeder,,L3 Active Power,kW,7.5
722712,Hawksworth Crescent,2023-02-27T19:30:00.000+00:00,feeder,,L2 Active Power,kW,46.47
722712,Hawksworth Crescent,2023-02-27T19:30:00.000+00:00,feeder,,L1 Active Power,kW,16.87
722712,Hawksworth Crescent,2023-02-27T19:30:00.000+00:00,feeder,,N Current (RMS),A,132.4
722712,Hawksworth Crescent,2023-02-27T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.3
722712,Hawksworth Crescent,2023-02-27T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,195.9
722712,Hawksworth Crescent,2023-02-27T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,72.7
722712,Hawksworth Crescent,2023-02-27T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-02-27T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
722712,Hawksworth Crescent,2023-02-27T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-02-27T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.07
722712,Hawksworth Crescent,2023-02-27T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.75
722712,Hawksworth Crescent,2023-02-27T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.9
722712,Hawksworth Crescent,2023-02-27T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,32.0
722712,Hawksworth Crescent,2023-02-27T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.1
722712,Hawksworth Crescent,2023-02-27T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.8
722712,Hawksworth Crescent,2023-02-27T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.7
722712,Hawksworth Crescent,2023-02-27T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-27T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.45
722712,Hawksworth Crescent,2023-02-27T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-02-27T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-27T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.1
722712,Hawksworth Crescent,2023-02-27T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-27T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.3
722712,Hawksworth Crescent,2023-02-27T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
722712,Hawksworth Crescent,2023-02-27T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
722712,Hawksworth Crescent,2023-02-27T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-02-27T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.78
722712,Hawksworth Crescent,2023-02-27T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.75
722712,Hawksworth Crescent,2023-02-27T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.66
722712,Hawksworth Crescent,2023-02-27T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
722712,Hawksworth Crescent,2023-02-27T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.4
722712,Hawksworth Crescent,2023-02-27T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
722712,Hawksworth Crescent,2023-02-27T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
722712,Hawksworth Crescent,2023-02-27T19:30:00.000+00:00,transformer,,Temperature,C,20.1
722712,Hawksworth Crescent,2023-02-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722712,Hawksworth Crescent,2023-02-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
722712,Hawksworth Crescent,2023-02-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722712,Hawksworth Crescent,2023-02-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
722712,Hawksworth Crescent,2023-02-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722712,Hawksworth Crescent,2023-02-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
722712,Hawksworth Crescent,2023-02-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-02-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
722712,Hawksworth Crescent,2023-02-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
722712,Hawksworth Crescent,2023-02-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,23.34
722712,Hawksworth Crescent,2023-02-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,69.86
722712,Hawksworth Crescent,2023-02-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,31.43
722712,Hawksworth Crescent,2023-02-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,165.3
722712,Hawksworth Crescent,2023-02-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
722712,Hawksworth Crescent,2023-02-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,294.3
722712,Hawksworth Crescent,2023-02-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
722712,Hawksworth Crescent,2023-02-27T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-02-27T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.62
722712,Hawksworth Crescent,2023-02-27T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.29
722712,Hawksworth Crescent,2023-02-27T19:20:00.000+00:00,feeder,,L3 Active Power,kW,7.29
722712,Hawksworth Crescent,2023-02-27T19:20:00.000+00:00,feeder,,L2 Active Power,kW,51.28
722712,Hawksworth Crescent,2023-02-27T19:20:00.000+00:00,feeder,,L1 Active Power,kW,17.5
722712,Hawksworth Crescent,2023-02-27T19:20:00.000+00:00,feeder,,N Current (RMS),A,151.1
722712,Hawksworth Crescent,2023-02-27T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
722712,Hawksworth Crescent,2023-02-27T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,216.4
722712,Hawksworth Crescent,2023-02-27T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,75.5
722712,Hawksworth Crescent,2023-02-27T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-02-27T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
722712,Hawksworth Crescent,2023-02-27T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-27T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.37
722712,Hawksworth Crescent,2023-02-27T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.12
722712,Hawksworth Crescent,2023-02-27T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.82
722712,Hawksworth Crescent,2023-02-27T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.6
722712,Hawksworth Crescent,2023-02-27T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.6
722712,Hawksworth Crescent,2023-02-27T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.3
722712,Hawksworth Crescent,2023-02-27T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.3
722712,Hawksworth Crescent,2023-02-27T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-02-27T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
722712,Hawksworth Crescent,2023-02-27T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-02-27T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-27T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.04
722712,Hawksworth Crescent,2023-02-27T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-27T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-02-27T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-27T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
722712,Hawksworth Crescent,2023-02-27T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
722712,Hawksworth Crescent,2023-02-27T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-02-27T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.43
722712,Hawksworth Crescent,2023-02-27T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.15
722712,Hawksworth Crescent,2023-02-27T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.82
722712,Hawksworth Crescent,2023-02-27T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
722712,Hawksworth Crescent,2023-02-27T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
722712,Hawksworth Crescent,2023-02-27T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.3
722712,Hawksworth Crescent,2023-02-27T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.3
722712,Hawksworth Crescent,2023-02-27T19:20:00.000+00:00,transformer,,Temperature,C,20.0
722712,Hawksworth Crescent,2023-02-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722712,Hawksworth Crescent,2023-02-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
722712,Hawksworth Crescent,2023-02-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722712,Hawksworth Crescent,2023-02-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
722712,Hawksworth Crescent,2023-02-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722712,Hawksworth Crescent,2023-02-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
722712,Hawksworth Crescent,2023-02-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-02-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
722712,Hawksworth Crescent,2023-02-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
722712,Hawksworth Crescent,2023-02-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,24.09
722712,Hawksworth Crescent,2023-02-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,78.52
722712,Hawksworth Crescent,2023-02-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,40.16
722712,Hawksworth Crescent,2023-02-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,189.3
722712,Hawksworth Crescent,2023-02-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
722712,Hawksworth Crescent,2023-02-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,330.8
722712,Hawksworth Crescent,2023-02-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
722712,Hawksworth Crescent,2023-02-27T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-02-27T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.08
722712,Hawksworth Crescent,2023-02-27T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.46
722712,Hawksworth Crescent,2023-02-27T19:10:00.000+00:00,feeder,,L3 Active Power,kW,9.62
722712,Hawksworth Crescent,2023-02-27T19:10:00.000+00:00,feeder,,L2 Active Power,kW,46.59
722712,Hawksworth Crescent,2023-02-27T19:10:00.000+00:00,feeder,,L1 Active Power,kW,17.15
722712,Hawksworth Crescent,2023-02-27T19:10:00.000+00:00,feeder,,N Current (RMS),A,130.7
722712,Hawksworth Crescent,2023-02-27T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.6
722712,Hawksworth Crescent,2023-02-27T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,197.3
722712,Hawksworth Crescent,2023-02-27T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,74.4
722712,Hawksworth Crescent,2023-02-27T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-02-27T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-27T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
722712,Hawksworth Crescent,2023-02-27T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.29
722712,Hawksworth Crescent,2023-02-27T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.85
722712,Hawksworth Crescent,2023-02-27T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.96
722712,Hawksworth Crescent,2023-02-27T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,36.9
722712,Hawksworth Crescent,2023-02-27T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.0
722712,Hawksworth Crescent,2023-02-27T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.0
722712,Hawksworth Crescent,2023-02-27T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.0
722712,Hawksworth Crescent,2023-02-27T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-02-27T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
722712,Hawksworth Crescent,2023-02-27T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-02-27T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-27T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.08
722712,Hawksworth Crescent,2023-02-27T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-27T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-02-27T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-27T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
722712,Hawksworth Crescent,2023-02-27T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-02-27T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-02-27T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.13
722712,Hawksworth Crescent,2023-02-27T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.98
722712,Hawksworth Crescent,2023-02-27T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.46
722712,Hawksworth Crescent,2023-02-27T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
722712,Hawksworth Crescent,2023-02-27T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.9
722712,Hawksworth Crescent,2023-02-27T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.1
722712,Hawksworth Crescent,2023-02-27T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.7
722712,Hawksworth Crescent,2023-02-27T19:10:00.000+00:00,transformer,,Temperature,C,19.8
722712,Hawksworth Crescent,2023-02-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722712,Hawksworth Crescent,2023-02-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
722712,Hawksworth Crescent,2023-02-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722712,Hawksworth Crescent,2023-02-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
722712,Hawksworth Crescent,2023-02-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722712,Hawksworth Crescent,2023-02-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
722712,Hawksworth Crescent,2023-02-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-02-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
722712,Hawksworth Crescent,2023-02-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
722712,Hawksworth Crescent,2023-02-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,25.04
722712,Hawksworth Crescent,2023-02-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,75.33
722712,Hawksworth Crescent,2023-02-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,45.6
722712,Hawksworth Crescent,2023-02-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,174.4
722712,Hawksworth Crescent,2023-02-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
722712,Hawksworth Crescent,2023-02-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,317.8
722712,Hawksworth Crescent,2023-02-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.7
722712,Hawksworth Crescent,2023-02-27T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-02-27T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.04
722712,Hawksworth Crescent,2023-02-27T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.43
722712,Hawksworth Crescent,2023-02-27T19:00:00.000+00:00,feeder,,L3 Active Power,kW,9.44
722712,Hawksworth Crescent,2023-02-27T19:00:00.000+00:00,feeder,,L2 Active Power,kW,42.75
722712,Hawksworth Crescent,2023-02-27T19:00:00.000+00:00,feeder,,L1 Active Power,kW,19.02
722712,Hawksworth Crescent,2023-02-27T19:00:00.000+00:00,feeder,,N Current (RMS),A,122.0
722712,Hawksworth Crescent,2023-02-27T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.1
722712,Hawksworth Crescent,2023-02-27T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,181.5
722712,Hawksworth Crescent,2023-02-27T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,82.4
722712,Hawksworth Crescent,2023-02-27T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-02-27T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-02-27T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-02-27T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.79
722712,Hawksworth Crescent,2023-02-27T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.09
722712,Hawksworth Crescent,2023-02-27T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.65
722712,Hawksworth Crescent,2023-02-27T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,40.8
722712,Hawksworth Crescent,2023-02-27T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.8
722712,Hawksworth Crescent,2023-02-27T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.4
722712,Hawksworth Crescent,2023-02-27T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.6
722712,Hawksworth Crescent,2023-02-27T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-27T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
722712,Hawksworth Crescent,2023-02-27T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
722712,Hawksworth Crescent,2023-02-27T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-27T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.09
722712,Hawksworth Crescent,2023-02-27T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-27T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-02-27T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-27T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
722712,Hawksworth Crescent,2023-02-27T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-02-27T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
722712,Hawksworth Crescent,2023-02-27T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.86
722712,Hawksworth Crescent,2023-02-27T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.82
722712,Hawksworth Crescent,2023-02-27T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.23
722712,Hawksworth Crescent,2023-02-27T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
722712,Hawksworth Crescent,2023-02-27T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
722712,Hawksworth Crescent,2023-02-27T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.9
722712,Hawksworth Crescent,2023-02-27T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
722712,Hawksworth Crescent,2023-02-27T19:00:00.000+00:00,transformer,,Temperature,C,19.7
722712,Hawksworth Crescent,2023-02-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-02-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
722712,Hawksworth Crescent,2023-02-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722712,Hawksworth Crescent,2023-02-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
722712,Hawksworth Crescent,2023-02-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722712,Hawksworth Crescent,2023-02-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
722712,Hawksworth Crescent,2023-02-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-02-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
722712,Hawksworth Crescent,2023-02-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
722712,Hawksworth Crescent,2023-02-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,23.1
722712,Hawksworth Crescent,2023-02-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,73.75
722712,Hawksworth Crescent,2023-02-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,45.93
722712,Hawksworth Crescent,2023-02-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,178.6
722712,Hawksworth Crescent,2023-02-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
722712,Hawksworth Crescent,2023-02-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,311.3
722712,Hawksworth Crescent,2023-02-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.7
722712,Hawksworth Crescent,2023-02-27T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-02-27T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.11
722712,Hawksworth Crescent,2023-02-27T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.91
722712,Hawksworth Crescent,2023-02-27T18:50:00.000+00:00,feeder,,L3 Active Power,kW,10.68
722712,Hawksworth Crescent,2023-02-27T18:50:00.000+00:00,feeder,,L2 Active Power,kW,49.17
722712,Hawksworth Crescent,2023-02-27T18:50:00.000+00:00,feeder,,L1 Active Power,kW,20.4
722712,Hawksworth Crescent,2023-02-27T18:50:00.000+00:00,feeder,,N Current (RMS),A,136.8
722712,Hawksworth Crescent,2023-02-27T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,45.6
722712,Hawksworth Crescent,2023-02-27T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,208.9
722712,Hawksworth Crescent,2023-02-27T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,87.6
722712,Hawksworth Crescent,2023-02-27T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-02-27T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
722712,Hawksworth Crescent,2023-02-27T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
722712,Hawksworth Crescent,2023-02-27T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.83
722712,Hawksworth Crescent,2023-02-27T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.2
722712,Hawksworth Crescent,2023-02-27T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.41
722712,Hawksworth Crescent,2023-02-27T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,47.6
722712,Hawksworth Crescent,2023-02-27T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.0
722712,Hawksworth Crescent,2023-02-27T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,81.1
722712,Hawksworth Crescent,2023-02-27T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.5
722712,Hawksworth Crescent,2023-02-27T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-27T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
722712,Hawksworth Crescent,2023-02-27T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-02-27T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-27T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.29
722712,Hawksworth Crescent,2023-02-27T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-27T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.9
722712,Hawksworth Crescent,2023-02-27T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-27T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
722712,Hawksworth Crescent,2023-02-27T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
722712,Hawksworth Crescent,2023-02-27T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
722712,Hawksworth Crescent,2023-02-27T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.93
722712,Hawksworth Crescent,2023-02-27T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.75
722712,Hawksworth Crescent,2023-02-27T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.52
722712,Hawksworth Crescent,2023-02-27T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
722712,Hawksworth Crescent,2023-02-27T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
722712,Hawksworth Crescent,2023-02-27T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.7
722712,Hawksworth Crescent,2023-02-27T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
722712,Hawksworth Crescent,2023-02-27T18:50:00.000+00:00,transformer,,Temperature,C,19.5
722712,Hawksworth Crescent,2023-02-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-02-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
722712,Hawksworth Crescent,2023-02-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722712,Hawksworth Crescent,2023-02-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
722712,Hawksworth Crescent,2023-02-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722712,Hawksworth Crescent,2023-02-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
722712,Hawksworth Crescent,2023-02-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-02-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
722712,Hawksworth Crescent,2023-02-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
722712,Hawksworth Crescent,2023-02-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,23.45
722712,Hawksworth Crescent,2023-02-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,83.38
722712,Hawksworth Crescent,2023-02-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,40.35
722712,Hawksworth Crescent,2023-02-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,212.5
722712,Hawksworth Crescent,2023-02-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
722712,Hawksworth Crescent,2023-02-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,352.3
722712,Hawksworth Crescent,2023-02-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.9
722712,Hawksworth Crescent,2023-02-27T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
722712,Hawksworth Crescent,2023-02-27T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.4
722712,Hawksworth Crescent,2023-02-27T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.94
722712,Hawksworth Crescent,2023-02-27T18:40:00.000+00:00,feeder,,L3 Active Power,kW,10.93
722712,Hawksworth Crescent,2023-02-27T18:40:00.000+00:00,feeder,,L2 Active Power,kW,53.56
722712,Hawksworth Crescent,2023-02-27T18:40:00.000+00:00,feeder,,L1 Active Power,kW,21.43
722712,Hawksworth Crescent,2023-02-27T18:40:00.000+00:00,feeder,,N Current (RMS),A,148.0
722712,Hawksworth Crescent,2023-02-27T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,46.4
722712,Hawksworth Crescent,2023-02-27T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,226.2
722712,Hawksworth Crescent,2023-02-27T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,91.7
722712,Hawksworth Crescent,2023-02-27T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-02-27T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-02-27T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.26
