Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-02-27T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.26
722712,Hawksworth Crescent,2023-02-27T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.4
722712,Hawksworth Crescent,2023-02-27T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.43
722712,Hawksworth Crescent,2023-02-27T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.9
722712,Hawksworth Crescent,2023-02-27T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.0
722712,Hawksworth Crescent,2023-02-27T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.8
722712,Hawksworth Crescent,2023-02-27T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.7
722712,Hawksworth Crescent,2023-02-27T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-27T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
722712,Hawksworth Crescent,2023-02-27T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-02-27T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-27T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.2
722712,Hawksworth Crescent,2023-02-27T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-27T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.9
722712,Hawksworth Crescent,2023-02-27T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
722712,Hawksworth Crescent,2023-02-27T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-02-27T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-02-27T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.69
722712,Hawksworth Crescent,2023-02-27T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.87
722712,Hawksworth Crescent,2023-02-27T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.5
722712,Hawksworth Crescent,2023-02-27T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
722712,Hawksworth Crescent,2023-02-27T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
722712,Hawksworth Crescent,2023-02-27T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
722712,Hawksworth Crescent,2023-02-27T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
722712,Hawksworth Crescent,2023-02-27T18:40:00.000+00:00,transformer,,Temperature,C,19.4
722712,Hawksworth Crescent,2023-02-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722712,Hawksworth Crescent,2023-02-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
722712,Hawksworth Crescent,2023-02-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722712,Hawksworth Crescent,2023-02-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
722712,Hawksworth Crescent,2023-02-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722712,Hawksworth Crescent,2023-02-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
722712,Hawksworth Crescent,2023-02-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-02-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
722712,Hawksworth Crescent,2023-02-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
722712,Hawksworth Crescent,2023-02-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,24.88
722712,Hawksworth Crescent,2023-02-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,80.03
722712,Hawksworth Crescent,2023-02-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,41.37
722712,Hawksworth Crescent,2023-02-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,193.6
722712,Hawksworth Crescent,2023-02-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
722712,Hawksworth Crescent,2023-02-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,337.8
722712,Hawksworth Crescent,2023-02-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.8
722712,Hawksworth Crescent,2023-02-27T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
722712,Hawksworth Crescent,2023-02-27T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.14
722712,Hawksworth Crescent,2023-02-27T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.66
722712,Hawksworth Crescent,2023-02-27T18:30:00.000+00:00,feeder,,L3 Active Power,kW,11.73
722712,Hawksworth Crescent,2023-02-27T18:30:00.000+00:00,feeder,,L2 Active Power,kW,50.3
722712,Hawksworth Crescent,2023-02-27T18:30:00.000+00:00,feeder,,L1 Active Power,kW,23.67
722712,Hawksworth Crescent,2023-02-27T18:30:00.000+00:00,feeder,,N Current (RMS),A,137.8
722712,Hawksworth Crescent,2023-02-27T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,50.6
722712,Hawksworth Crescent,2023-02-27T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,213.4
722712,Hawksworth Crescent,2023-02-27T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,100.8
722712,Hawksworth Crescent,2023-02-27T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-02-27T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-02-27T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-27T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
722712,Hawksworth Crescent,2023-02-27T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.79
722712,Hawksworth Crescent,2023-02-27T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.44
722712,Hawksworth Crescent,2023-02-27T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,34.9
722712,Hawksworth Crescent,2023-02-27T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.8
722712,Hawksworth Crescent,2023-02-27T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.4
722712,Hawksworth Crescent,2023-02-27T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.3
722712,Hawksworth Crescent,2023-02-27T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-27T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.51
722712,Hawksworth Crescent,2023-02-27T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-02-27T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-27T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.03
722712,Hawksworth Crescent,2023-02-27T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-27T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.6
722712,Hawksworth Crescent,2023-02-27T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-27T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
722712,Hawksworth Crescent,2023-02-27T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-02-27T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-02-27T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.06
722712,Hawksworth Crescent,2023-02-27T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.61
722712,Hawksworth Crescent,2023-02-27T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.78
722712,Hawksworth Crescent,2023-02-27T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
722712,Hawksworth Crescent,2023-02-27T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.9
722712,Hawksworth Crescent,2023-02-27T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
722712,Hawksworth Crescent,2023-02-27T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
722712,Hawksworth Crescent,2023-02-27T18:30:00.000+00:00,transformer,,Temperature,C,19.2
722712,Hawksworth Crescent,2023-02-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722712,Hawksworth Crescent,2023-02-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
722712,Hawksworth Crescent,2023-02-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722712,Hawksworth Crescent,2023-02-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
722712,Hawksworth Crescent,2023-02-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722712,Hawksworth Crescent,2023-02-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
722712,Hawksworth Crescent,2023-02-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-02-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
722712,Hawksworth Crescent,2023-02-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
722712,Hawksworth Crescent,2023-02-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,27.77
722712,Hawksworth Crescent,2023-02-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,73.67
722712,Hawksworth Crescent,2023-02-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,44.92
722712,Hawksworth Crescent,2023-02-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,167.3
722712,Hawksworth Crescent,2023-02-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
722712,Hawksworth Crescent,2023-02-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,312.1
722712,Hawksworth Crescent,2023-02-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.9
722712,Hawksworth Crescent,2023-02-27T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
722712,Hawksworth Crescent,2023-02-27T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.66
722712,Hawksworth Crescent,2023-02-27T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
722712,Hawksworth Crescent,2023-02-27T18:20:00.000+00:00,feeder,,L3 Active Power,kW,10.02
722712,Hawksworth Crescent,2023-02-27T18:20:00.000+00:00,feeder,,L2 Active Power,kW,52.94
722712,Hawksworth Crescent,2023-02-27T18:20:00.000+00:00,feeder,,L1 Active Power,kW,25.74
722712,Hawksworth Crescent,2023-02-27T18:20:00.000+00:00,feeder,,N Current (RMS),A,155.9
722712,Hawksworth Crescent,2023-02-27T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,43.0
722712,Hawksworth Crescent,2023-02-27T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,224.4
722712,Hawksworth Crescent,2023-02-27T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,109.3
722712,Hawksworth Crescent,2023-02-27T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-02-27T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
722712,Hawksworth Crescent,2023-02-27T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.33
722712,Hawksworth Crescent,2023-02-27T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.59
722712,Hawksworth Crescent,2023-02-27T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.47
722712,Hawksworth Crescent,2023-02-27T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.06
722712,Hawksworth Crescent,2023-02-27T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,52.2
722712,Hawksworth Crescent,2023-02-27T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.4
722712,Hawksworth Crescent,2023-02-27T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.2
722712,Hawksworth Crescent,2023-02-27T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,101.4
722712,Hawksworth Crescent,2023-02-27T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-27T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.53
722712,Hawksworth Crescent,2023-02-27T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-02-27T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.02
722712,Hawksworth Crescent,2023-02-27T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.18
722712,Hawksworth Crescent,2023-02-27T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-02-27T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.7
722712,Hawksworth Crescent,2023-02-27T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-27T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
722712,Hawksworth Crescent,2023-02-27T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-02-27T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-02-27T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.16
722712,Hawksworth Crescent,2023-02-27T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.9
722712,Hawksworth Crescent,2023-02-27T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.38
722712,Hawksworth Crescent,2023-02-27T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
722712,Hawksworth Crescent,2023-02-27T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.4
722712,Hawksworth Crescent,2023-02-27T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.1
722712,Hawksworth Crescent,2023-02-27T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
722712,Hawksworth Crescent,2023-02-27T18:20:00.000+00:00,transformer,,Temperature,C,19.1
722712,Hawksworth Crescent,2023-02-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-02-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
722712,Hawksworth Crescent,2023-02-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
722712,Hawksworth Crescent,2023-02-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
722712,Hawksworth Crescent,2023-02-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722712,Hawksworth Crescent,2023-02-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
722712,Hawksworth Crescent,2023-02-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-02-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
722712,Hawksworth Crescent,2023-02-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
722712,Hawksworth Crescent,2023-02-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,28.75
722712,Hawksworth Crescent,2023-02-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,76.13
722712,Hawksworth Crescent,2023-02-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,57.25
722712,Hawksworth Crescent,2023-02-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,177.7
722712,Hawksworth Crescent,2023-02-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
722712,Hawksworth Crescent,2023-02-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,322.6
722712,Hawksworth Crescent,2023-02-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,242.0
722712,Hawksworth Crescent,2023-02-27T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-02-27T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.43
722712,Hawksworth Crescent,2023-02-27T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
722712,Hawksworth Crescent,2023-02-27T18:10:00.000+00:00,feeder,,L3 Active Power,kW,10.05
722712,Hawksworth Crescent,2023-02-27T18:10:00.000+00:00,feeder,,L2 Active Power,kW,50.66
722712,Hawksworth Crescent,2023-02-27T18:10:00.000+00:00,feeder,,L1 Active Power,kW,28.48
722712,Hawksworth Crescent,2023-02-27T18:10:00.000+00:00,feeder,,N Current (RMS),A,151.9
722712,Hawksworth Crescent,2023-02-27T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,43.0
722712,Hawksworth Crescent,2023-02-27T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,215.4
722712,Hawksworth Crescent,2023-02-27T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,121.0
722712,Hawksworth Crescent,2023-02-27T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-02-27T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-27T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.31
722712,Hawksworth Crescent,2023-02-27T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.96
722712,Hawksworth Crescent,2023-02-27T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.78
722712,Hawksworth Crescent,2023-02-27T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.32
722712,Hawksworth Crescent,2023-02-27T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,48.2
722712,Hawksworth Crescent,2023-02-27T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.9
722712,Hawksworth Crescent,2023-02-27T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.3
722712,Hawksworth Crescent,2023-02-27T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,99.4
722712,Hawksworth Crescent,2023-02-27T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-27T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
722712,Hawksworth Crescent,2023-02-27T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-02-27T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-27T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.27
722712,Hawksworth Crescent,2023-02-27T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-02-27T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.3
722712,Hawksworth Crescent,2023-02-27T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-27T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
722712,Hawksworth Crescent,2023-02-27T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
722712,Hawksworth Crescent,2023-02-27T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-02-27T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.68
722712,Hawksworth Crescent,2023-02-27T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.65
722712,Hawksworth Crescent,2023-02-27T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.98
722712,Hawksworth Crescent,2023-02-27T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
722712,Hawksworth Crescent,2023-02-27T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.7
722712,Hawksworth Crescent,2023-02-27T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.1
722712,Hawksworth Crescent,2023-02-27T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
722712,Hawksworth Crescent,2023-02-27T18:10:00.000+00:00,transformer,,Temperature,C,18.9
722712,Hawksworth Crescent,2023-02-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722712,Hawksworth Crescent,2023-02-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
722712,Hawksworth Crescent,2023-02-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722712,Hawksworth Crescent,2023-02-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
722712,Hawksworth Crescent,2023-02-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722712,Hawksworth Crescent,2023-02-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
722712,Hawksworth Crescent,2023-02-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-02-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
722712,Hawksworth Crescent,2023-02-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
722712,Hawksworth Crescent,2023-02-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,28.66
722712,Hawksworth Crescent,2023-02-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,71.83
722712,Hawksworth Crescent,2023-02-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,60.86
722712,Hawksworth Crescent,2023-02-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,178.3
722712,Hawksworth Crescent,2023-02-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
722712,Hawksworth Crescent,2023-02-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,305.0
722712,Hawksworth Crescent,2023-02-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,257.5
722712,Hawksworth Crescent,2023-02-27T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-02-27T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.01
722712,Hawksworth Crescent,2023-02-27T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
722712,Hawksworth Crescent,2023-02-27T18:00:00.000+00:00,feeder,,L3 Active Power,kW,7.67
722712,Hawksworth Crescent,2023-02-27T18:00:00.000+00:00,feeder,,L2 Active Power,kW,51.24
722712,Hawksworth Crescent,2023-02-27T18:00:00.000+00:00,feeder,,L1 Active Power,kW,26.46
722712,Hawksworth Crescent,2023-02-27T18:00:00.000+00:00,feeder,,N Current (RMS),A,160.7
722712,Hawksworth Crescent,2023-02-27T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.0
722712,Hawksworth Crescent,2023-02-27T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,217.9
722712,Hawksworth Crescent,2023-02-27T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,112.6
722712,Hawksworth Crescent,2023-02-27T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-02-27T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
722712,Hawksworth Crescent,2023-02-27T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.3
722712,Hawksworth Crescent,2023-02-27T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.31
722712,Hawksworth Crescent,2023-02-27T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.71
722712,Hawksworth Crescent,2023-02-27T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.6
722712,Hawksworth Crescent,2023-02-27T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,30.9
722712,Hawksworth Crescent,2023-02-27T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.4
722712,Hawksworth Crescent,2023-02-27T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.7
722712,Hawksworth Crescent,2023-02-27T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.2
722712,Hawksworth Crescent,2023-02-27T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-27T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
722712,Hawksworth Crescent,2023-02-27T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-27T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-27T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.21
722712,Hawksworth Crescent,2023-02-27T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-02-27T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-02-27T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
722712,Hawksworth Crescent,2023-02-27T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
722712,Hawksworth Crescent,2023-02-27T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-02-27T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.35
722712,Hawksworth Crescent,2023-02-27T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.55
722712,Hawksworth Crescent,2023-02-27T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.93
722712,Hawksworth Crescent,2023-02-27T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
722712,Hawksworth Crescent,2023-02-27T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
722712,Hawksworth Crescent,2023-02-27T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
722712,Hawksworth Crescent,2023-02-27T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.3
722712,Hawksworth Crescent,2023-02-27T18:00:00.000+00:00,transformer,,Temperature,C,18.7
722712,Hawksworth Crescent,2023-02-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722712,Hawksworth Crescent,2023-02-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
722712,Hawksworth Crescent,2023-02-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722712,Hawksworth Crescent,2023-02-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
722712,Hawksworth Crescent,2023-02-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722712,Hawksworth Crescent,2023-02-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
722712,Hawksworth Crescent,2023-02-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-02-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
722712,Hawksworth Crescent,2023-02-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
722712,Hawksworth Crescent,2023-02-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,26.32
722712,Hawksworth Crescent,2023-02-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,71.29
722712,Hawksworth Crescent,2023-02-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,55.05
722712,Hawksworth Crescent,2023-02-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,177.3
722712,Hawksworth Crescent,2023-02-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
722712,Hawksworth Crescent,2023-02-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,302.9
722712,Hawksworth Crescent,2023-02-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,233.6
722712,Hawksworth Crescent,2023-02-27T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-02-27T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.74
722712,Hawksworth Crescent,2023-02-27T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.26
722712,Hawksworth Crescent,2023-02-27T17:50:00.000+00:00,feeder,,L3 Active Power,kW,9.64
722712,Hawksworth Crescent,2023-02-27T17:50:00.000+00:00,feeder,,L2 Active Power,kW,48.28
722712,Hawksworth Crescent,2023-02-27T17:50:00.000+00:00,feeder,,L1 Active Power,kW,22.48
722712,Hawksworth Crescent,2023-02-27T17:50:00.000+00:00,feeder,,N Current (RMS),A,139.2
722712,Hawksworth Crescent,2023-02-27T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.9
722712,Hawksworth Crescent,2023-02-27T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,204.1
722712,Hawksworth Crescent,2023-02-27T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,95.9
722712,Hawksworth Crescent,2023-02-27T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-02-27T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-27T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
722712,Hawksworth Crescent,2023-02-27T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.57
722712,Hawksworth Crescent,2023-02-27T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.47
722712,Hawksworth Crescent,2023-02-27T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.1
722712,Hawksworth Crescent,2023-02-27T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,38.6
722712,Hawksworth Crescent,2023-02-27T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.3
722712,Hawksworth Crescent,2023-02-27T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.7
722712,Hawksworth Crescent,2023-02-27T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.4
722712,Hawksworth Crescent,2023-02-27T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-27T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.45
722712,Hawksworth Crescent,2023-02-27T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-02-27T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.02
722712,Hawksworth Crescent,2023-02-27T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.29
722712,Hawksworth Crescent,2023-02-27T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-02-27T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.7
722712,Hawksworth Crescent,2023-02-27T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-27T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-27T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
722712,Hawksworth Crescent,2023-02-27T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-02-27T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.15
722712,Hawksworth Crescent,2023-02-27T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.03
722712,Hawksworth Crescent,2023-02-27T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.77
722712,Hawksworth Crescent,2023-02-27T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
722712,Hawksworth Crescent,2023-02-27T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.9
722712,Hawksworth Crescent,2023-02-27T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
722712,Hawksworth Crescent,2023-02-27T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
722712,Hawksworth Crescent,2023-02-27T17:50:00.000+00:00,transformer,,Temperature,C,18.6
722712,Hawksworth Crescent,2023-02-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722712,Hawksworth Crescent,2023-02-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
722712,Hawksworth Crescent,2023-02-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
722712,Hawksworth Crescent,2023-02-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
722712,Hawksworth Crescent,2023-02-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722712,Hawksworth Crescent,2023-02-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
722712,Hawksworth Crescent,2023-02-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
722712,Hawksworth Crescent,2023-02-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
722712,Hawksworth Crescent,2023-02-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
722712,Hawksworth Crescent,2023-02-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,28.35
722712,Hawksworth Crescent,2023-02-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,66.49
722712,Hawksworth Crescent,2023-02-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,50.4
722712,Hawksworth Crescent,2023-02-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,146.6
722712,Hawksworth Crescent,2023-02-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
722712,Hawksworth Crescent,2023-02-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,281.2
722712,Hawksworth Crescent,2023-02-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.5
722712,Hawksworth Crescent,2023-02-27T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-02-27T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.47
722712,Hawksworth Crescent,2023-02-27T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-02-27T17:40:00.000+00:00,feeder,,L3 Active Power,kW,11.64
722712,Hawksworth Crescent,2023-02-27T17:40:00.000+00:00,feeder,,L2 Active Power,kW,49.59
722712,Hawksworth Crescent,2023-02-27T17:40:00.000+00:00,feeder,,L1 Active Power,kW,17.21
722712,Hawksworth Crescent,2023-02-27T17:40:00.000+00:00,feeder,,N Current (RMS),A,142.6
722712,Hawksworth Crescent,2023-02-27T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,49.8
722712,Hawksworth Crescent,2023-02-27T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,207.5
722712,Hawksworth Crescent,2023-02-27T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,72.8
722712,Hawksworth Crescent,2023-02-27T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-02-27T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-27T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.17
722712,Hawksworth Crescent,2023-02-27T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.43
722712,Hawksworth Crescent,2023-02-27T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.26
722712,Hawksworth Crescent,2023-02-27T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.87
722712,Hawksworth Crescent,2023-02-27T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,48.0
722712,Hawksworth Crescent,2023-02-27T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.5
722712,Hawksworth Crescent,2023-02-27T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.4
722712,Hawksworth Crescent,2023-02-27T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.7
722712,Hawksworth Crescent,2023-02-27T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-27T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.72
722712,Hawksworth Crescent,2023-02-27T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-27T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.02
722712,Hawksworth Crescent,2023-02-27T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.45
722712,Hawksworth Crescent,2023-02-27T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-27T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.7
722712,Hawksworth Crescent,2023-02-27T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
722712,Hawksworth Crescent,2023-02-27T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
722712,Hawksworth Crescent,2023-02-27T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
722712,Hawksworth Crescent,2023-02-27T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.45
722712,Hawksworth Crescent,2023-02-27T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.36
722712,Hawksworth Crescent,2023-02-27T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.99
722712,Hawksworth Crescent,2023-02-27T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
722712,Hawksworth Crescent,2023-02-27T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.2
722712,Hawksworth Crescent,2023-02-27T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
722712,Hawksworth Crescent,2023-02-27T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
722712,Hawksworth Crescent,2023-02-27T17:40:00.000+00:00,transformer,,Temperature,C,18.5
722712,Hawksworth Crescent,2023-02-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-02-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
722712,Hawksworth Crescent,2023-02-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722712,Hawksworth Crescent,2023-02-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
722712,Hawksworth Crescent,2023-02-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722712,Hawksworth Crescent,2023-02-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
722712,Hawksworth Crescent,2023-02-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-02-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
722712,Hawksworth Crescent,2023-02-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-02-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,35.48
722712,Hawksworth Crescent,2023-02-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,60.77
722712,Hawksworth Crescent,2023-02-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,42.13
722712,Hawksworth Crescent,2023-02-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,108.2
722712,Hawksworth Crescent,2023-02-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
722712,Hawksworth Crescent,2023-02-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,255.3
722712,Hawksworth Crescent,2023-02-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.8
722712,Hawksworth Crescent,2023-02-27T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
722712,Hawksworth Crescent,2023-02-27T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
722712,Hawksworth Crescent,2023-02-27T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-02-27T17:30:00.000+00:00,feeder,,L3 Active Power,kW,8.98
722712,Hawksworth Crescent,2023-02-27T17:30:00.000+00:00,feeder,,L2 Active Power,kW,51.81
722712,Hawksworth Crescent,2023-02-27T17:30:00.000+00:00,feeder,,L1 Active Power,kW,15.81
722712,Hawksworth Crescent,2023-02-27T17:30:00.000+00:00,feeder,,N Current (RMS),A,159.3
722712,Hawksworth Crescent,2023-02-27T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.2
722712,Hawksworth Crescent,2023-02-27T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,216.9
722712,Hawksworth Crescent,2023-02-27T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,66.8
722712,Hawksworth Crescent,2023-02-27T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-02-27T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
722712,Hawksworth Crescent,2023-02-27T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.16
722712,Hawksworth Crescent,2023-02-27T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.69
722712,Hawksworth Crescent,2023-02-27T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.18
722712,Hawksworth Crescent,2023-02-27T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.87
722712,Hawksworth Crescent,2023-02-27T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,30.0
722712,Hawksworth Crescent,2023-02-27T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.7
722712,Hawksworth Crescent,2023-02-27T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.2
722712,Hawksworth Crescent,2023-02-27T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.0
722712,Hawksworth Crescent,2023-02-27T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-27T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.58
722712,Hawksworth Crescent,2023-02-27T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-27T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.02
722712,Hawksworth Crescent,2023-02-27T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.35
722712,Hawksworth Crescent,2023-02-27T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-27T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.1
722712,Hawksworth Crescent,2023-02-27T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
722712,Hawksworth Crescent,2023-02-27T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
722712,Hawksworth Crescent,2023-02-27T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
722712,Hawksworth Crescent,2023-02-27T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.81
722712,Hawksworth Crescent,2023-02-27T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.67
722712,Hawksworth Crescent,2023-02-27T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.11
722712,Hawksworth Crescent,2023-02-27T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
722712,Hawksworth Crescent,2023-02-27T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.4
722712,Hawksworth Crescent,2023-02-27T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
722712,Hawksworth Crescent,2023-02-27T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
722712,Hawksworth Crescent,2023-02-27T17:30:00.000+00:00,transformer,,Temperature,C,18.4
722712,Hawksworth Crescent,2023-02-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722712,Hawksworth Crescent,2023-02-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
722712,Hawksworth Crescent,2023-02-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722712,Hawksworth Crescent,2023-02-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
722712,Hawksworth Crescent,2023-02-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722712,Hawksworth Crescent,2023-02-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
722712,Hawksworth Crescent,2023-02-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-02-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
722712,Hawksworth Crescent,2023-02-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-02-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,29.47
722712,Hawksworth Crescent,2023-02-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,66.31
722712,Hawksworth Crescent,2023-02-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,35.81
722712,Hawksworth Crescent,2023-02-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,143.0
722712,Hawksworth Crescent,2023-02-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
722712,Hawksworth Crescent,2023-02-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,279.9
722712,Hawksworth Crescent,2023-02-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
722712,Hawksworth Crescent,2023-02-27T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
722712,Hawksworth Crescent,2023-02-27T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-02-27T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
722712,Hawksworth Crescent,2023-02-27T17:20:00.000+00:00,feeder,,L3 Active Power,kW,8.0
722712,Hawksworth Crescent,2023-02-27T17:20:00.000+00:00,feeder,,L2 Active Power,kW,46.5
722712,Hawksworth Crescent,2023-02-27T17:20:00.000+00:00,feeder,,L1 Active Power,kW,10.05
722712,Hawksworth Crescent,2023-02-27T17:20:00.000+00:00,feeder,,N Current (RMS),A,147.4
722712,Hawksworth Crescent,2023-02-27T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.7
722712,Hawksworth Crescent,2023-02-27T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,195.7
722712,Hawksworth Crescent,2023-02-27T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.9
722712,Hawksworth Crescent,2023-02-27T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-02-27T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.41
722712,Hawksworth Crescent,2023-02-27T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
722712,Hawksworth Crescent,2023-02-27T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.01
722712,Hawksworth Crescent,2023-02-27T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.6
722712,Hawksworth Crescent,2023-02-27T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.98
722712,Hawksworth Crescent,2023-02-27T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.6
722712,Hawksworth Crescent,2023-02-27T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.7
722712,Hawksworth Crescent,2023-02-27T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.6
722712,Hawksworth Crescent,2023-02-27T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.7
722712,Hawksworth Crescent,2023-02-27T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-27T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
722712,Hawksworth Crescent,2023-02-27T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-02-27T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-27T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.23
722712,Hawksworth Crescent,2023-02-27T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-27T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.2
722712,Hawksworth Crescent,2023-02-27T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
722712,Hawksworth Crescent,2023-02-27T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
722712,Hawksworth Crescent,2023-02-27T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-02-27T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.89
722712,Hawksworth Crescent,2023-02-27T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.41
722712,Hawksworth Crescent,2023-02-27T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.62
722712,Hawksworth Crescent,2023-02-27T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
722712,Hawksworth Crescent,2023-02-27T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
722712,Hawksworth Crescent,2023-02-27T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
722712,Hawksworth Crescent,2023-02-27T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
722712,Hawksworth Crescent,2023-02-27T17:20:00.000+00:00,transformer,,Temperature,C,18.3
722712,Hawksworth Crescent,2023-02-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-02-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
722712,Hawksworth Crescent,2023-02-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722712,Hawksworth Crescent,2023-02-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
722712,Hawksworth Crescent,2023-02-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722712,Hawksworth Crescent,2023-02-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
722712,Hawksworth Crescent,2023-02-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
722712,Hawksworth Crescent,2023-02-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
722712,Hawksworth Crescent,2023-02-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
722712,Hawksworth Crescent,2023-02-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,26.9
722712,Hawksworth Crescent,2023-02-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,69.28
722712,Hawksworth Crescent,2023-02-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,33.65
722712,Hawksworth Crescent,2023-02-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,156.9
722712,Hawksworth Crescent,2023-02-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
722712,Hawksworth Crescent,2023-02-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,290.9
722712,Hawksworth Crescent,2023-02-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
722712,Hawksworth Crescent,2023-02-27T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-02-27T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
722712,Hawksworth Crescent,2023-02-27T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
722712,Hawksworth Crescent,2023-02-27T17:10:00.000+00:00,feeder,,L3 Active Power,kW,5.64
722712,Hawksworth Crescent,2023-02-27T17:10:00.000+00:00,feeder,,L2 Active Power,kW,38.46
722712,Hawksworth Crescent,2023-02-27T17:10:00.000+00:00,feeder,,L1 Active Power,kW,13.15
722712,Hawksworth Crescent,2023-02-27T17:10:00.000+00:00,feeder,,N Current (RMS),A,123.2
722712,Hawksworth Crescent,2023-02-27T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
722712,Hawksworth Crescent,2023-02-27T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,162.0
722712,Hawksworth Crescent,2023-02-27T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,57.0
722712,Hawksworth Crescent,2023-02-27T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
722712,Hawksworth Crescent,2023-02-27T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
722712,Hawksworth Crescent,2023-02-27T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
722712,Hawksworth Crescent,2023-02-27T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.26
722712,Hawksworth Crescent,2023-02-27T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.37
722712,Hawksworth Crescent,2023-02-27T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.01
