Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-02-27T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-27T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
722712,Hawksworth Crescent,2023-02-27T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-02-27T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-27T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-27T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-27T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.9
722712,Hawksworth Crescent,2023-02-27T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-27T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
722712,Hawksworth Crescent,2023-02-27T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-02-27T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.88
722712,Hawksworth Crescent,2023-02-27T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.39
722712,Hawksworth Crescent,2023-02-27T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.87
722712,Hawksworth Crescent,2023-02-27T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
722712,Hawksworth Crescent,2023-02-27T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.3
722712,Hawksworth Crescent,2023-02-27T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.9
722712,Hawksworth Crescent,2023-02-27T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
722712,Hawksworth Crescent,2023-02-27T15:40:00.000+00:00,transformer,,Temperature,C,17.4
722712,Hawksworth Crescent,2023-02-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-02-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
722712,Hawksworth Crescent,2023-02-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722712,Hawksworth Crescent,2023-02-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
722712,Hawksworth Crescent,2023-02-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722712,Hawksworth Crescent,2023-02-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
722712,Hawksworth Crescent,2023-02-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
722712,Hawksworth Crescent,2023-02-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
722712,Hawksworth Crescent,2023-02-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
722712,Hawksworth Crescent,2023-02-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,22.97
722712,Hawksworth Crescent,2023-02-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,66.89
722712,Hawksworth Crescent,2023-02-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,25.01
722712,Hawksworth Crescent,2023-02-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,165.8
722712,Hawksworth Crescent,2023-02-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
722712,Hawksworth Crescent,2023-02-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,280.0
722712,Hawksworth Crescent,2023-02-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
722712,Hawksworth Crescent,2023-02-27T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
722712,Hawksworth Crescent,2023-02-27T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.35
722712,Hawksworth Crescent,2023-02-27T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
722712,Hawksworth Crescent,2023-02-27T15:30:00.000+00:00,feeder,,L3 Active Power,kW,8.45
722712,Hawksworth Crescent,2023-02-27T15:30:00.000+00:00,feeder,,L2 Active Power,kW,40.7
722712,Hawksworth Crescent,2023-02-27T15:30:00.000+00:00,feeder,,L1 Active Power,kW,10.2
722712,Hawksworth Crescent,2023-02-27T15:30:00.000+00:00,feeder,,N Current (RMS),A,120.4
722712,Hawksworth Crescent,2023-02-27T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.5
722712,Hawksworth Crescent,2023-02-27T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,170.0
722712,Hawksworth Crescent,2023-02-27T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,43.4
722712,Hawksworth Crescent,2023-02-27T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.17
722712,Hawksworth Crescent,2023-02-27T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-27T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.33
722712,Hawksworth Crescent,2023-02-27T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.44
722712,Hawksworth Crescent,2023-02-27T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.5
722712,Hawksworth Crescent,2023-02-27T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.65
722712,Hawksworth Crescent,2023-02-27T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.2
722712,Hawksworth Crescent,2023-02-27T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.2
722712,Hawksworth Crescent,2023-02-27T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.3
722712,Hawksworth Crescent,2023-02-27T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.5
722712,Hawksworth Crescent,2023-02-27T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-27T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
722712,Hawksworth Crescent,2023-02-27T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-27T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-27T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-27T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-27T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-02-27T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
722712,Hawksworth Crescent,2023-02-27T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-02-27T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-02-27T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.03
722712,Hawksworth Crescent,2023-02-27T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.09
722712,Hawksworth Crescent,2023-02-27T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.34
722712,Hawksworth Crescent,2023-02-27T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
722712,Hawksworth Crescent,2023-02-27T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
722712,Hawksworth Crescent,2023-02-27T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
722712,Hawksworth Crescent,2023-02-27T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
722712,Hawksworth Crescent,2023-02-27T15:30:00.000+00:00,transformer,,Temperature,C,17.3
722712,Hawksworth Crescent,2023-02-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-02-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
722712,Hawksworth Crescent,2023-02-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722712,Hawksworth Crescent,2023-02-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
722712,Hawksworth Crescent,2023-02-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722712,Hawksworth Crescent,2023-02-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
722712,Hawksworth Crescent,2023-02-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
722712,Hawksworth Crescent,2023-02-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
722712,Hawksworth Crescent,2023-02-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
722712,Hawksworth Crescent,2023-02-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,22.92
722712,Hawksworth Crescent,2023-02-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,62.34
722712,Hawksworth Crescent,2023-02-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,27.2
722712,Hawksworth Crescent,2023-02-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,146.5
722712,Hawksworth Crescent,2023-02-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
722712,Hawksworth Crescent,2023-02-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,260.8
722712,Hawksworth Crescent,2023-02-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
722712,Hawksworth Crescent,2023-02-27T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
722712,Hawksworth Crescent,2023-02-27T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.41
722712,Hawksworth Crescent,2023-02-27T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
722712,Hawksworth Crescent,2023-02-27T15:20:00.000+00:00,feeder,,L3 Active Power,kW,10.97
722712,Hawksworth Crescent,2023-02-27T15:20:00.000+00:00,feeder,,L2 Active Power,kW,38.38
722712,Hawksworth Crescent,2023-02-27T15:20:00.000+00:00,feeder,,L1 Active Power,kW,11.36
722712,Hawksworth Crescent,2023-02-27T15:20:00.000+00:00,feeder,,N Current (RMS),A,104.7
722712,Hawksworth Crescent,2023-02-27T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,46.7
722712,Hawksworth Crescent,2023-02-27T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,160.6
722712,Hawksworth Crescent,2023-02-27T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,48.2
722712,Hawksworth Crescent,2023-02-27T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.19
722712,Hawksworth Crescent,2023-02-27T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
722712,Hawksworth Crescent,2023-02-27T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.28
722712,Hawksworth Crescent,2023-02-27T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.27
722712,Hawksworth Crescent,2023-02-27T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.99
722712,Hawksworth Crescent,2023-02-27T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.11
722712,Hawksworth Crescent,2023-02-27T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.8
722712,Hawksworth Crescent,2023-02-27T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.3
722712,Hawksworth Crescent,2023-02-27T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.0
722712,Hawksworth Crescent,2023-02-27T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.3
722712,Hawksworth Crescent,2023-02-27T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-27T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
722712,Hawksworth Crescent,2023-02-27T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-27T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-27T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-27T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
722712,Hawksworth Crescent,2023-02-27T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-02-27T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
722712,Hawksworth Crescent,2023-02-27T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
722712,Hawksworth Crescent,2023-02-27T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-02-27T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.45
722712,Hawksworth Crescent,2023-02-27T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.25
722712,Hawksworth Crescent,2023-02-27T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.36
722712,Hawksworth Crescent,2023-02-27T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
722712,Hawksworth Crescent,2023-02-27T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
722712,Hawksworth Crescent,2023-02-27T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
722712,Hawksworth Crescent,2023-02-27T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
722712,Hawksworth Crescent,2023-02-27T15:20:00.000+00:00,transformer,,Temperature,C,17.1
722712,Hawksworth Crescent,2023-02-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-02-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
722712,Hawksworth Crescent,2023-02-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722712,Hawksworth Crescent,2023-02-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
722712,Hawksworth Crescent,2023-02-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722712,Hawksworth Crescent,2023-02-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
722712,Hawksworth Crescent,2023-02-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
722712,Hawksworth Crescent,2023-02-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
722712,Hawksworth Crescent,2023-02-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
722712,Hawksworth Crescent,2023-02-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,25.7
722712,Hawksworth Crescent,2023-02-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,60.65
722712,Hawksworth Crescent,2023-02-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,21.8
722712,Hawksworth Crescent,2023-02-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,144.2
722712,Hawksworth Crescent,2023-02-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
722712,Hawksworth Crescent,2023-02-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,253.5
722712,Hawksworth Crescent,2023-02-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
722712,Hawksworth Crescent,2023-02-27T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-02-27T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.41
722712,Hawksworth Crescent,2023-02-27T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
722712,Hawksworth Crescent,2023-02-27T15:10:00.000+00:00,feeder,,L3 Active Power,kW,9.4
722712,Hawksworth Crescent,2023-02-27T15:10:00.000+00:00,feeder,,L2 Active Power,kW,41.19
722712,Hawksworth Crescent,2023-02-27T15:10:00.000+00:00,feeder,,L1 Active Power,kW,9.91
722712,Hawksworth Crescent,2023-02-27T15:10:00.000+00:00,feeder,,N Current (RMS),A,119.9
722712,Hawksworth Crescent,2023-02-27T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.0
722712,Hawksworth Crescent,2023-02-27T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,172.3
722712,Hawksworth Crescent,2023-02-27T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,43.2
722712,Hawksworth Crescent,2023-02-27T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
722712,Hawksworth Crescent,2023-02-27T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.35
722712,Hawksworth Crescent,2023-02-27T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
722712,Hawksworth Crescent,2023-02-27T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.73
722712,Hawksworth Crescent,2023-02-27T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.55
722712,Hawksworth Crescent,2023-02-27T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.97
722712,Hawksworth Crescent,2023-02-27T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,45.2
722712,Hawksworth Crescent,2023-02-27T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.2
722712,Hawksworth Crescent,2023-02-27T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.9
722712,Hawksworth Crescent,2023-02-27T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.0
722712,Hawksworth Crescent,2023-02-27T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-27T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
722712,Hawksworth Crescent,2023-02-27T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-02-27T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-27T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.15
722712,Hawksworth Crescent,2023-02-27T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.03
722712,Hawksworth Crescent,2023-02-27T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-02-27T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
722712,Hawksworth Crescent,2023-02-27T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
722712,Hawksworth Crescent,2023-02-27T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-02-27T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.46
722712,Hawksworth Crescent,2023-02-27T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.22
722712,Hawksworth Crescent,2023-02-27T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.51
722712,Hawksworth Crescent,2023-02-27T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
722712,Hawksworth Crescent,2023-02-27T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
722712,Hawksworth Crescent,2023-02-27T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
722712,Hawksworth Crescent,2023-02-27T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
722712,Hawksworth Crescent,2023-02-27T15:10:00.000+00:00,transformer,,Temperature,C,17.0
722712,Hawksworth Crescent,2023-02-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722712,Hawksworth Crescent,2023-02-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
722712,Hawksworth Crescent,2023-02-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722712,Hawksworth Crescent,2023-02-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
722712,Hawksworth Crescent,2023-02-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722712,Hawksworth Crescent,2023-02-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
722712,Hawksworth Crescent,2023-02-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
722712,Hawksworth Crescent,2023-02-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
722712,Hawksworth Crescent,2023-02-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
722712,Hawksworth Crescent,2023-02-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,21.6
722712,Hawksworth Crescent,2023-02-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,61.81
722712,Hawksworth Crescent,2023-02-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,20.36
722712,Hawksworth Crescent,2023-02-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,157.1
722712,Hawksworth Crescent,2023-02-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
722712,Hawksworth Crescent,2023-02-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,258.4
722712,Hawksworth Crescent,2023-02-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
722712,Hawksworth Crescent,2023-02-27T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
722712,Hawksworth Crescent,2023-02-27T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.18
722712,Hawksworth Crescent,2023-02-27T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
722712,Hawksworth Crescent,2023-02-27T15:00:00.000+00:00,feeder,,L3 Active Power,kW,9.65
722712,Hawksworth Crescent,2023-02-27T15:00:00.000+00:00,feeder,,L2 Active Power,kW,39.21
722712,Hawksworth Crescent,2023-02-27T15:00:00.000+00:00,feeder,,L1 Active Power,kW,8.48
722712,Hawksworth Crescent,2023-02-27T15:00:00.000+00:00,feeder,,N Current (RMS),A,113.7
722712,Hawksworth Crescent,2023-02-27T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.6
722712,Hawksworth Crescent,2023-02-27T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,164.1
722712,Hawksworth Crescent,2023-02-27T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.6
722712,Hawksworth Crescent,2023-02-27T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-02-27T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.38
722712,Hawksworth Crescent,2023-02-27T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-27T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.72
722712,Hawksworth Crescent,2023-02-27T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.79
722712,Hawksworth Crescent,2023-02-27T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.52
722712,Hawksworth Crescent,2023-02-27T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,35.5
722712,Hawksworth Crescent,2023-02-27T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
722712,Hawksworth Crescent,2023-02-27T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.7
722712,Hawksworth Crescent,2023-02-27T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.4
722712,Hawksworth Crescent,2023-02-27T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-27T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
722712,Hawksworth Crescent,2023-02-27T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-02-27T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-27T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.2
722712,Hawksworth Crescent,2023-02-27T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
722712,Hawksworth Crescent,2023-02-27T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-02-27T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
722712,Hawksworth Crescent,2023-02-27T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
722712,Hawksworth Crescent,2023-02-27T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-02-27T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.64
722712,Hawksworth Crescent,2023-02-27T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.28
722712,Hawksworth Crescent,2023-02-27T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.49
722712,Hawksworth Crescent,2023-02-27T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
722712,Hawksworth Crescent,2023-02-27T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
722712,Hawksworth Crescent,2023-02-27T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
722712,Hawksworth Crescent,2023-02-27T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
722712,Hawksworth Crescent,2023-02-27T15:00:00.000+00:00,transformer,,Temperature,C,16.9
722712,Hawksworth Crescent,2023-02-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722712,Hawksworth Crescent,2023-02-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
722712,Hawksworth Crescent,2023-02-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722712,Hawksworth Crescent,2023-02-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
722712,Hawksworth Crescent,2023-02-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722712,Hawksworth Crescent,2023-02-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
722712,Hawksworth Crescent,2023-02-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-02-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
722712,Hawksworth Crescent,2023-02-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
722712,Hawksworth Crescent,2023-02-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,22.01
722712,Hawksworth Crescent,2023-02-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,57.07
722712,Hawksworth Crescent,2023-02-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,20.48
722712,Hawksworth Crescent,2023-02-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,139.5
722712,Hawksworth Crescent,2023-02-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
722712,Hawksworth Crescent,2023-02-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,238.5
722712,Hawksworth Crescent,2023-02-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
722712,Hawksworth Crescent,2023-02-27T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-02-27T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.99
722712,Hawksworth Crescent,2023-02-27T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
722712,Hawksworth Crescent,2023-02-27T14:50:00.000+00:00,feeder,,L3 Active Power,kW,8.61
722712,Hawksworth Crescent,2023-02-27T14:50:00.000+00:00,feeder,,L2 Active Power,kW,32.58
722712,Hawksworth Crescent,2023-02-27T14:50:00.000+00:00,feeder,,L1 Active Power,kW,9.12
722712,Hawksworth Crescent,2023-02-27T14:50:00.000+00:00,feeder,,N Current (RMS),A,92.6
722712,Hawksworth Crescent,2023-02-27T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.8
722712,Hawksworth Crescent,2023-02-27T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,136.3
722712,Hawksworth Crescent,2023-02-27T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.7
722712,Hawksworth Crescent,2023-02-27T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-02-27T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.45
722712,Hawksworth Crescent,2023-02-27T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-27T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.81
722712,Hawksworth Crescent,2023-02-27T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.25
722712,Hawksworth Crescent,2023-02-27T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.8
722712,Hawksworth Crescent,2023-02-27T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.8
722712,Hawksworth Crescent,2023-02-27T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.9
722712,Hawksworth Crescent,2023-02-27T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.2
722712,Hawksworth Crescent,2023-02-27T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.4
722712,Hawksworth Crescent,2023-02-27T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-27T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
722712,Hawksworth Crescent,2023-02-27T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-27T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-27T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.17
722712,Hawksworth Crescent,2023-02-27T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-27T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-02-27T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
722712,Hawksworth Crescent,2023-02-27T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
722712,Hawksworth Crescent,2023-02-27T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-02-27T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.47
722712,Hawksworth Crescent,2023-02-27T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.18
722712,Hawksworth Crescent,2023-02-27T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.46
722712,Hawksworth Crescent,2023-02-27T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
722712,Hawksworth Crescent,2023-02-27T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
722712,Hawksworth Crescent,2023-02-27T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
722712,Hawksworth Crescent,2023-02-27T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
722712,Hawksworth Crescent,2023-02-27T14:50:00.000+00:00,transformer,,Temperature,C,16.9
722712,Hawksworth Crescent,2023-02-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722712,Hawksworth Crescent,2023-02-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
722712,Hawksworth Crescent,2023-02-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722712,Hawksworth Crescent,2023-02-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
722712,Hawksworth Crescent,2023-02-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722712,Hawksworth Crescent,2023-02-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
722712,Hawksworth Crescent,2023-02-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-02-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
722712,Hawksworth Crescent,2023-02-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
722712,Hawksworth Crescent,2023-02-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,22.89
722712,Hawksworth Crescent,2023-02-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,48.84
722712,Hawksworth Crescent,2023-02-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,28.39
722712,Hawksworth Crescent,2023-02-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,100.4
722712,Hawksworth Crescent,2023-02-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
722712,Hawksworth Crescent,2023-02-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.7
722712,Hawksworth Crescent,2023-02-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
722712,Hawksworth Crescent,2023-02-27T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-02-27T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
722712,Hawksworth Crescent,2023-02-27T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-02-27T14:40:00.000+00:00,feeder,,L3 Active Power,kW,8.61
722712,Hawksworth Crescent,2023-02-27T14:40:00.000+00:00,feeder,,L2 Active Power,kW,35.55
722712,Hawksworth Crescent,2023-02-27T14:40:00.000+00:00,feeder,,L1 Active Power,kW,8.46
722712,Hawksworth Crescent,2023-02-27T14:40:00.000+00:00,feeder,,N Current (RMS),A,105.5
722712,Hawksworth Crescent,2023-02-27T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.1
722712,Hawksworth Crescent,2023-02-27T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,148.5
722712,Hawksworth Crescent,2023-02-27T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.6
722712,Hawksworth Crescent,2023-02-27T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-02-27T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
722712,Hawksworth Crescent,2023-02-27T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-27T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.97
722712,Hawksworth Crescent,2023-02-27T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.86
722712,Hawksworth Crescent,2023-02-27T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.87
722712,Hawksworth Crescent,2023-02-27T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.6
722712,Hawksworth Crescent,2023-02-27T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.5
722712,Hawksworth Crescent,2023-02-27T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.7
722712,Hawksworth Crescent,2023-02-27T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.5
722712,Hawksworth Crescent,2023-02-27T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-27T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
722712,Hawksworth Crescent,2023-02-27T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-27T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-27T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.19
722712,Hawksworth Crescent,2023-02-27T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-27T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-02-27T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
722712,Hawksworth Crescent,2023-02-27T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
722712,Hawksworth Crescent,2023-02-27T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-02-27T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.65
722712,Hawksworth Crescent,2023-02-27T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.17
722712,Hawksworth Crescent,2023-02-27T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.55
722712,Hawksworth Crescent,2023-02-27T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
722712,Hawksworth Crescent,2023-02-27T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
722712,Hawksworth Crescent,2023-02-27T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
722712,Hawksworth Crescent,2023-02-27T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
722712,Hawksworth Crescent,2023-02-27T14:40:00.000+00:00,transformer,,Temperature,C,16.8
722712,Hawksworth Crescent,2023-02-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722712,Hawksworth Crescent,2023-02-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
722712,Hawksworth Crescent,2023-02-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722712,Hawksworth Crescent,2023-02-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
722712,Hawksworth Crescent,2023-02-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722712,Hawksworth Crescent,2023-02-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
722712,Hawksworth Crescent,2023-02-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-02-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
722712,Hawksworth Crescent,2023-02-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
722712,Hawksworth Crescent,2023-02-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,23.23
722712,Hawksworth Crescent,2023-02-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,49.39
722712,Hawksworth Crescent,2023-02-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,29.9
722712,Hawksworth Crescent,2023-02-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,102.5
722712,Hawksworth Crescent,2023-02-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
722712,Hawksworth Crescent,2023-02-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.2
722712,Hawksworth Crescent,2023-02-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
722712,Hawksworth Crescent,2023-02-27T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-02-27T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
722712,Hawksworth Crescent,2023-02-27T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-02-27T14:30:00.000+00:00,feeder,,L3 Active Power,kW,6.25
722712,Hawksworth Crescent,2023-02-27T14:30:00.000+00:00,feeder,,L2 Active Power,kW,38.76
722712,Hawksworth Crescent,2023-02-27T14:30:00.000+00:00,feeder,,L1 Active Power,kW,8.92
722712,Hawksworth Crescent,2023-02-27T14:30:00.000+00:00,feeder,,N Current (RMS),A,121.0
722712,Hawksworth Crescent,2023-02-27T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
722712,Hawksworth Crescent,2023-02-27T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,161.7
722712,Hawksworth Crescent,2023-02-27T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.8
722712,Hawksworth Crescent,2023-02-27T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-02-27T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-02-27T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
722712,Hawksworth Crescent,2023-02-27T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.94
722712,Hawksworth Crescent,2023-02-27T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.33
722712,Hawksworth Crescent,2023-02-27T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.56
722712,Hawksworth Crescent,2023-02-27T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.8
722712,Hawksworth Crescent,2023-02-27T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.3
722712,Hawksworth Crescent,2023-02-27T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.1
722712,Hawksworth Crescent,2023-02-27T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.6
722712,Hawksworth Crescent,2023-02-27T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-27T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.32
722712,Hawksworth Crescent,2023-02-27T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-27T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-27T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.24
722712,Hawksworth Crescent,2023-02-27T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-27T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.0
722712,Hawksworth Crescent,2023-02-27T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.82
722712,Hawksworth Crescent,2023-02-27T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
722712,Hawksworth Crescent,2023-02-27T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-02-27T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.29
722712,Hawksworth Crescent,2023-02-27T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.73
722712,Hawksworth Crescent,2023-02-27T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.45
722712,Hawksworth Crescent,2023-02-27T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
722712,Hawksworth Crescent,2023-02-27T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
722712,Hawksworth Crescent,2023-02-27T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
722712,Hawksworth Crescent,2023-02-27T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
722712,Hawksworth Crescent,2023-02-27T14:30:00.000+00:00,transformer,,Temperature,C,16.7
722712,Hawksworth Crescent,2023-02-27T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
722712,Hawksworth Crescent,2023-02-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
722712,Hawksworth Crescent,2023-02-27T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722712,Hawksworth Crescent,2023-02-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
722712,Hawksworth Crescent,2023-02-27T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722712,Hawksworth Crescent,2023-02-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
722712,Hawksworth Crescent,2023-02-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
722712,Hawksworth Crescent,2023-02-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
722712,Hawksworth Crescent,2023-02-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
722712,Hawksworth Crescent,2023-02-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,22.47
722712,Hawksworth Crescent,2023-02-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,50.58
722712,Hawksworth Crescent,2023-02-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,24.94
722712,Hawksworth Crescent,2023-02-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,108.5
722712,Hawksworth Crescent,2023-02-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
722712,Hawksworth Crescent,2023-02-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.1
722712,Hawksworth Crescent,2023-02-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
722712,Hawksworth Crescent,2023-02-27T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-02-27T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-02-27T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
722712,Hawksworth Crescent,2023-02-27T14:20:00.000+00:00,feeder,,L3 Active Power,kW,6.26
722712,Hawksworth Crescent,2023-02-27T14:20:00.000+00:00,feeder,,L2 Active Power,kW,39.35
722712,Hawksworth Crescent,2023-02-27T14:20:00.000+00:00,feeder,,L1 Active Power,kW,8.08
722712,Hawksworth Crescent,2023-02-27T14:20:00.000+00:00,feeder,,N Current (RMS),A,124.2
722712,Hawksworth Crescent,2023-02-27T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
722712,Hawksworth Crescent,2023-02-27T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,164.2
722712,Hawksworth Crescent,2023-02-27T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.0
722712,Hawksworth Crescent,2023-02-27T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-02-27T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-02-27T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.2
722712,Hawksworth Crescent,2023-02-27T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.1
722712,Hawksworth Crescent,2023-02-27T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.63
722712,Hawksworth Crescent,2023-02-27T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.98
722712,Hawksworth Crescent,2023-02-27T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.8
722712,Hawksworth Crescent,2023-02-27T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.0
722712,Hawksworth Crescent,2023-02-27T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.5
722712,Hawksworth Crescent,2023-02-27T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.2
722712,Hawksworth Crescent,2023-02-27T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-27T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.5
722712,Hawksworth Crescent,2023-02-27T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-27T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-27T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.31
722712,Hawksworth Crescent,2023-02-27T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-27T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.7
722712,Hawksworth Crescent,2023-02-27T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.74
722712,Hawksworth Crescent,2023-02-27T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
722712,Hawksworth Crescent,2023-02-27T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-02-27T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.79
722712,Hawksworth Crescent,2023-02-27T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.02
722712,Hawksworth Crescent,2023-02-27T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.46
722712,Hawksworth Crescent,2023-02-27T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
722712,Hawksworth Crescent,2023-02-27T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.3
722712,Hawksworth Crescent,2023-02-27T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
722712,Hawksworth Crescent,2023-02-27T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
722712,Hawksworth Crescent,2023-02-27T14:20:00.000+00:00,transformer,,Temperature,C,16.6
722712,Hawksworth Crescent,2023-02-27T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722712,Hawksworth Crescent,2023-02-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
722712,Hawksworth Crescent,2023-02-27T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722712,Hawksworth Crescent,2023-02-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
722712,Hawksworth Crescent,2023-02-27T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722712,Hawksworth Crescent,2023-02-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
722712,Hawksworth Crescent,2023-02-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-02-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
722712,Hawksworth Crescent,2023-02-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
722712,Hawksworth Crescent,2023-02-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,25.15
722712,Hawksworth Crescent,2023-02-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,49.66
722712,Hawksworth Crescent,2023-02-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,24.54
722712,Hawksworth Crescent,2023-02-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,99.2
722712,Hawksworth Crescent,2023-02-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
722712,Hawksworth Crescent,2023-02-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.6
722712,Hawksworth Crescent,2023-02-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
722712,Hawksworth Crescent,2023-02-27T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-02-27T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.54
722712,Hawksworth Crescent,2023-02-27T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
722712,Hawksworth Crescent,2023-02-27T14:10:00.000+00:00,feeder,,L3 Active Power,kW,8.14
722712,Hawksworth Crescent,2023-02-27T14:10:00.000+00:00,feeder,,L2 Active Power,kW,40.15
722712,Hawksworth Crescent,2023-02-27T14:10:00.000+00:00,feeder,,L1 Active Power,kW,12.27
722712,Hawksworth Crescent,2023-02-27T14:10:00.000+00:00,feeder,,N Current (RMS),A,117.7
722712,Hawksworth Crescent,2023-02-27T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.6
722712,Hawksworth Crescent,2023-02-27T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,167.3
722712,Hawksworth Crescent,2023-02-27T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,52.0
722712,Hawksworth Crescent,2023-02-27T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-02-27T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-02-27T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.28
722712,Hawksworth Crescent,2023-02-27T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.99
722712,Hawksworth Crescent,2023-02-27T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.68
722712,Hawksworth Crescent,2023-02-27T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.17
722712,Hawksworth Crescent,2023-02-27T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,41.0
722712,Hawksworth Crescent,2023-02-27T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.4
722712,Hawksworth Crescent,2023-02-27T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.7
722712,Hawksworth Crescent,2023-02-27T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.5
722712,Hawksworth Crescent,2023-02-27T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-27T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.52
722712,Hawksworth Crescent,2023-02-27T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-27T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.02
