Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-02-27T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.42
722712,Hawksworth Crescent,2023-02-27T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-27T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.0
722712,Hawksworth Crescent,2023-02-27T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
722712,Hawksworth Crescent,2023-02-27T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
722712,Hawksworth Crescent,2023-02-27T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-02-27T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.96
722712,Hawksworth Crescent,2023-02-27T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.26
722712,Hawksworth Crescent,2023-02-27T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.33
722712,Hawksworth Crescent,2023-02-27T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
722712,Hawksworth Crescent,2023-02-27T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.6
722712,Hawksworth Crescent,2023-02-27T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
722712,Hawksworth Crescent,2023-02-27T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
722712,Hawksworth Crescent,2023-02-27T14:10:00.000+00:00,transformer,,Temperature,C,16.5
722712,Hawksworth Crescent,2023-02-27T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722712,Hawksworth Crescent,2023-02-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
722712,Hawksworth Crescent,2023-02-27T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722712,Hawksworth Crescent,2023-02-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
722712,Hawksworth Crescent,2023-02-27T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722712,Hawksworth Crescent,2023-02-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
722712,Hawksworth Crescent,2023-02-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-02-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
722712,Hawksworth Crescent,2023-02-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
722712,Hawksworth Crescent,2023-02-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,28.06
722712,Hawksworth Crescent,2023-02-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,49.66
722712,Hawksworth Crescent,2023-02-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,33.8
722712,Hawksworth Crescent,2023-02-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,90.1
722712,Hawksworth Crescent,2023-02-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
722712,Hawksworth Crescent,2023-02-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.4
722712,Hawksworth Crescent,2023-02-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
722712,Hawksworth Crescent,2023-02-27T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-02-27T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.48
722712,Hawksworth Crescent,2023-02-27T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
722712,Hawksworth Crescent,2023-02-27T14:00:00.000+00:00,feeder,,L3 Active Power,kW,8.66
722712,Hawksworth Crescent,2023-02-27T14:00:00.000+00:00,feeder,,L2 Active Power,kW,34.17
722712,Hawksworth Crescent,2023-02-27T14:00:00.000+00:00,feeder,,L1 Active Power,kW,12.19
722712,Hawksworth Crescent,2023-02-27T14:00:00.000+00:00,feeder,,N Current (RMS),A,93.6
722712,Hawksworth Crescent,2023-02-27T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.6
722712,Hawksworth Crescent,2023-02-27T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,143.2
722712,Hawksworth Crescent,2023-02-27T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,52.0
722712,Hawksworth Crescent,2023-02-27T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-02-27T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-02-27T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.4
722712,Hawksworth Crescent,2023-02-27T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.66
722712,Hawksworth Crescent,2023-02-27T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.49
722712,Hawksworth Crescent,2023-02-27T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.13
722712,Hawksworth Crescent,2023-02-27T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,53.6
722712,Hawksworth Crescent,2023-02-27T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.9
722712,Hawksworth Crescent,2023-02-27T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.1
722712,Hawksworth Crescent,2023-02-27T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.2
722712,Hawksworth Crescent,2023-02-27T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-27T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
722712,Hawksworth Crescent,2023-02-27T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-27T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.02
722712,Hawksworth Crescent,2023-02-27T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.47
722712,Hawksworth Crescent,2023-02-27T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-02-27T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.7
722712,Hawksworth Crescent,2023-02-27T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
722712,Hawksworth Crescent,2023-02-27T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
722712,Hawksworth Crescent,2023-02-27T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-02-27T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.59
722712,Hawksworth Crescent,2023-02-27T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.06
722712,Hawksworth Crescent,2023-02-27T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.45
722712,Hawksworth Crescent,2023-02-27T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
722712,Hawksworth Crescent,2023-02-27T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
722712,Hawksworth Crescent,2023-02-27T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
722712,Hawksworth Crescent,2023-02-27T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
722712,Hawksworth Crescent,2023-02-27T14:00:00.000+00:00,transformer,,Temperature,C,16.5
722712,Hawksworth Crescent,2023-02-27T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
722712,Hawksworth Crescent,2023-02-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
722712,Hawksworth Crescent,2023-02-27T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722712,Hawksworth Crescent,2023-02-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
722712,Hawksworth Crescent,2023-02-27T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722712,Hawksworth Crescent,2023-02-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
722712,Hawksworth Crescent,2023-02-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-02-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
722712,Hawksworth Crescent,2023-02-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
722712,Hawksworth Crescent,2023-02-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,26.9
722712,Hawksworth Crescent,2023-02-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,42.25
722712,Hawksworth Crescent,2023-02-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,38.82
722712,Hawksworth Crescent,2023-02-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,82.2
722712,Hawksworth Crescent,2023-02-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
722712,Hawksworth Crescent,2023-02-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.7
722712,Hawksworth Crescent,2023-02-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
722712,Hawksworth Crescent,2023-02-27T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
722712,Hawksworth Crescent,2023-02-27T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.3
722712,Hawksworth Crescent,2023-02-27T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
722712,Hawksworth Crescent,2023-02-27T13:50:00.000+00:00,feeder,,L3 Active Power,kW,7.27
722712,Hawksworth Crescent,2023-02-27T13:50:00.000+00:00,feeder,,L2 Active Power,kW,30.32
722712,Hawksworth Crescent,2023-02-27T13:50:00.000+00:00,feeder,,L1 Active Power,kW,11.37
722712,Hawksworth Crescent,2023-02-27T13:50:00.000+00:00,feeder,,N Current (RMS),A,82.8
722712,Hawksworth Crescent,2023-02-27T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
722712,Hawksworth Crescent,2023-02-27T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,127.3
722712,Hawksworth Crescent,2023-02-27T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,48.9
722712,Hawksworth Crescent,2023-02-27T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
722712,Hawksworth Crescent,2023-02-27T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-02-27T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
722712,Hawksworth Crescent,2023-02-27T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.7
722712,Hawksworth Crescent,2023-02-27T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.05
722712,Hawksworth Crescent,2023-02-27T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.68
722712,Hawksworth Crescent,2023-02-27T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,33.2
722712,Hawksworth Crescent,2023-02-27T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.0
722712,Hawksworth Crescent,2023-02-27T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.4
722712,Hawksworth Crescent,2023-02-27T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.4
722712,Hawksworth Crescent,2023-02-27T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-27T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
722712,Hawksworth Crescent,2023-02-27T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-27T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-27T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.43
722712,Hawksworth Crescent,2023-02-27T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-27T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.4
722712,Hawksworth Crescent,2023-02-27T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
722712,Hawksworth Crescent,2023-02-27T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
722712,Hawksworth Crescent,2023-02-27T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-02-27T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.8
722712,Hawksworth Crescent,2023-02-27T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.11
722712,Hawksworth Crescent,2023-02-27T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.95
722712,Hawksworth Crescent,2023-02-27T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
722712,Hawksworth Crescent,2023-02-27T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.1
722712,Hawksworth Crescent,2023-02-27T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
722712,Hawksworth Crescent,2023-02-27T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
722712,Hawksworth Crescent,2023-02-27T13:50:00.000+00:00,transformer,,Temperature,C,16.4
722712,Hawksworth Crescent,2023-02-27T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
722712,Hawksworth Crescent,2023-02-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
722712,Hawksworth Crescent,2023-02-27T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722712,Hawksworth Crescent,2023-02-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
722712,Hawksworth Crescent,2023-02-27T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722712,Hawksworth Crescent,2023-02-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
722712,Hawksworth Crescent,2023-02-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
722712,Hawksworth Crescent,2023-02-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
722712,Hawksworth Crescent,2023-02-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
722712,Hawksworth Crescent,2023-02-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,22.76
722712,Hawksworth Crescent,2023-02-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,39.05
722712,Hawksworth Crescent,2023-02-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,32.04
722712,Hawksworth Crescent,2023-02-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,78.6
722712,Hawksworth Crescent,2023-02-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
722712,Hawksworth Crescent,2023-02-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
722712,Hawksworth Crescent,2023-02-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
722712,Hawksworth Crescent,2023-02-27T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
722712,Hawksworth Crescent,2023-02-27T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.22
722712,Hawksworth Crescent,2023-02-27T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-02-27T13:40:00.000+00:00,feeder,,L3 Active Power,kW,9.48
722712,Hawksworth Crescent,2023-02-27T13:40:00.000+00:00,feeder,,L2 Active Power,kW,33.45
722712,Hawksworth Crescent,2023-02-27T13:40:00.000+00:00,feeder,,L1 Active Power,kW,11.45
722712,Hawksworth Crescent,2023-02-27T13:40:00.000+00:00,feeder,,N Current (RMS),A,88.5
722712,Hawksworth Crescent,2023-02-27T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,40.1
722712,Hawksworth Crescent,2023-02-27T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,140.3
722712,Hawksworth Crescent,2023-02-27T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,48.8
722712,Hawksworth Crescent,2023-02-27T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-02-27T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-02-27T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
722712,Hawksworth Crescent,2023-02-27T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.71
722712,Hawksworth Crescent,2023-02-27T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.45
722712,Hawksworth Crescent,2023-02-27T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.31
722712,Hawksworth Crescent,2023-02-27T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.3
722712,Hawksworth Crescent,2023-02-27T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.1
722712,Hawksworth Crescent,2023-02-27T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.8
722712,Hawksworth Crescent,2023-02-27T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.6
722712,Hawksworth Crescent,2023-02-27T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-27T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
722712,Hawksworth Crescent,2023-02-27T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-27T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-27T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.41
722712,Hawksworth Crescent,2023-02-27T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-27T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.6
722712,Hawksworth Crescent,2023-02-27T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
722712,Hawksworth Crescent,2023-02-27T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
722712,Hawksworth Crescent,2023-02-27T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-02-27T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.29
722712,Hawksworth Crescent,2023-02-27T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.68
722712,Hawksworth Crescent,2023-02-27T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.63
722712,Hawksworth Crescent,2023-02-27T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
722712,Hawksworth Crescent,2023-02-27T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.2
722712,Hawksworth Crescent,2023-02-27T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
722712,Hawksworth Crescent,2023-02-27T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
722712,Hawksworth Crescent,2023-02-27T13:40:00.000+00:00,transformer,,Temperature,C,16.3
722712,Hawksworth Crescent,2023-02-27T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722712,Hawksworth Crescent,2023-02-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
722712,Hawksworth Crescent,2023-02-27T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722712,Hawksworth Crescent,2023-02-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
722712,Hawksworth Crescent,2023-02-27T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722712,Hawksworth Crescent,2023-02-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
722712,Hawksworth Crescent,2023-02-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-02-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
722712,Hawksworth Crescent,2023-02-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
722712,Hawksworth Crescent,2023-02-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,25.48
722712,Hawksworth Crescent,2023-02-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,45.17
722712,Hawksworth Crescent,2023-02-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,24.39
722712,Hawksworth Crescent,2023-02-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,87.5
722712,Hawksworth Crescent,2023-02-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
722712,Hawksworth Crescent,2023-02-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.4
722712,Hawksworth Crescent,2023-02-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
722712,Hawksworth Crescent,2023-02-27T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
722712,Hawksworth Crescent,2023-02-27T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
722712,Hawksworth Crescent,2023-02-27T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-02-27T13:30:00.000+00:00,feeder,,L3 Active Power,kW,10.94
722712,Hawksworth Crescent,2023-02-27T13:30:00.000+00:00,feeder,,L2 Active Power,kW,33.87
722712,Hawksworth Crescent,2023-02-27T13:30:00.000+00:00,feeder,,L1 Active Power,kW,10.15
722712,Hawksworth Crescent,2023-02-27T13:30:00.000+00:00,feeder,,N Current (RMS),A,88.2
722712,Hawksworth Crescent,2023-02-27T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,46.1
722712,Hawksworth Crescent,2023-02-27T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,142.0
722712,Hawksworth Crescent,2023-02-27T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,43.6
722712,Hawksworth Crescent,2023-02-27T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-02-27T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-02-27T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
722712,Hawksworth Crescent,2023-02-27T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.59
722712,Hawksworth Crescent,2023-02-27T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.17
722712,Hawksworth Crescent,2023-02-27T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.03
722712,Hawksworth Crescent,2023-02-27T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.0
722712,Hawksworth Crescent,2023-02-27T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.5
722712,Hawksworth Crescent,2023-02-27T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.7
722712,Hawksworth Crescent,2023-02-27T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.2
722712,Hawksworth Crescent,2023-02-27T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-02-27T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
722712,Hawksworth Crescent,2023-02-27T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-27T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-27T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.33
722712,Hawksworth Crescent,2023-02-27T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-27T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.1
722712,Hawksworth Crescent,2023-02-27T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
722712,Hawksworth Crescent,2023-02-27T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
722712,Hawksworth Crescent,2023-02-27T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-02-27T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.99
722712,Hawksworth Crescent,2023-02-27T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.72
722712,Hawksworth Crescent,2023-02-27T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.67
722712,Hawksworth Crescent,2023-02-27T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
722712,Hawksworth Crescent,2023-02-27T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.7
722712,Hawksworth Crescent,2023-02-27T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
722712,Hawksworth Crescent,2023-02-27T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
722712,Hawksworth Crescent,2023-02-27T13:30:00.000+00:00,transformer,,Temperature,C,16.2
722712,Hawksworth Crescent,2023-02-27T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722712,Hawksworth Crescent,2023-02-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
722712,Hawksworth Crescent,2023-02-27T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722712,Hawksworth Crescent,2023-02-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
722712,Hawksworth Crescent,2023-02-27T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722712,Hawksworth Crescent,2023-02-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
722712,Hawksworth Crescent,2023-02-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-02-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
722712,Hawksworth Crescent,2023-02-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
722712,Hawksworth Crescent,2023-02-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,25.51
722712,Hawksworth Crescent,2023-02-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,49.43
722712,Hawksworth Crescent,2023-02-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,22.84
722712,Hawksworth Crescent,2023-02-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,101.1
722712,Hawksworth Crescent,2023-02-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
722712,Hawksworth Crescent,2023-02-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.7
722712,Hawksworth Crescent,2023-02-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
722712,Hawksworth Crescent,2023-02-27T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-02-27T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
722712,Hawksworth Crescent,2023-02-27T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-02-27T13:20:00.000+00:00,feeder,,L3 Active Power,kW,12.19
722712,Hawksworth Crescent,2023-02-27T13:20:00.000+00:00,feeder,,L2 Active Power,kW,35.83
722712,Hawksworth Crescent,2023-02-27T13:20:00.000+00:00,feeder,,L1 Active Power,kW,10.15
722712,Hawksworth Crescent,2023-02-27T13:20:00.000+00:00,feeder,,N Current (RMS),A,91.0
722712,Hawksworth Crescent,2023-02-27T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,51.3
722712,Hawksworth Crescent,2023-02-27T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,150.1
722712,Hawksworth Crescent,2023-02-27T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.2
722712,Hawksworth Crescent,2023-02-27T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-02-27T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-02-27T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
722712,Hawksworth Crescent,2023-02-27T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.95
722712,Hawksworth Crescent,2023-02-27T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.16
722712,Hawksworth Crescent,2023-02-27T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.85
722712,Hawksworth Crescent,2023-02-27T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.4
722712,Hawksworth Crescent,2023-02-27T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
722712,Hawksworth Crescent,2023-02-27T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.9
722712,Hawksworth Crescent,2023-02-27T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.0
722712,Hawksworth Crescent,2023-02-27T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-27T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
722712,Hawksworth Crescent,2023-02-27T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-02-27T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-27T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.26
722712,Hawksworth Crescent,2023-02-27T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-27T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.9
722712,Hawksworth Crescent,2023-02-27T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
722712,Hawksworth Crescent,2023-02-27T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
722712,Hawksworth Crescent,2023-02-27T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-02-27T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.03
722712,Hawksworth Crescent,2023-02-27T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.74
722712,Hawksworth Crescent,2023-02-27T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.8
722712,Hawksworth Crescent,2023-02-27T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
722712,Hawksworth Crescent,2023-02-27T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
722712,Hawksworth Crescent,2023-02-27T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
722712,Hawksworth Crescent,2023-02-27T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
722712,Hawksworth Crescent,2023-02-27T13:20:00.000+00:00,transformer,,Temperature,C,16.1
722712,Hawksworth Crescent,2023-02-27T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722712,Hawksworth Crescent,2023-02-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
722712,Hawksworth Crescent,2023-02-27T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722712,Hawksworth Crescent,2023-02-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
722712,Hawksworth Crescent,2023-02-27T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722712,Hawksworth Crescent,2023-02-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
722712,Hawksworth Crescent,2023-02-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-02-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
722712,Hawksworth Crescent,2023-02-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
722712,Hawksworth Crescent,2023-02-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,24.16
722712,Hawksworth Crescent,2023-02-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,53.46
722712,Hawksworth Crescent,2023-02-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,26.8
722712,Hawksworth Crescent,2023-02-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,113.1
722712,Hawksworth Crescent,2023-02-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
722712,Hawksworth Crescent,2023-02-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,224.5
722712,Hawksworth Crescent,2023-02-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
722712,Hawksworth Crescent,2023-02-27T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-02-27T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.48
722712,Hawksworth Crescent,2023-02-27T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
722712,Hawksworth Crescent,2023-02-27T13:10:00.000+00:00,feeder,,L3 Active Power,kW,9.68
722712,Hawksworth Crescent,2023-02-27T13:10:00.000+00:00,feeder,,L2 Active Power,kW,29.97
722712,Hawksworth Crescent,2023-02-27T13:10:00.000+00:00,feeder,,L1 Active Power,kW,9.98
722712,Hawksworth Crescent,2023-02-27T13:10:00.000+00:00,feeder,,N Current (RMS),A,77.9
722712,Hawksworth Crescent,2023-02-27T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,42.2
722712,Hawksworth Crescent,2023-02-27T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,126.2
722712,Hawksworth Crescent,2023-02-27T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.5
722712,Hawksworth Crescent,2023-02-27T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-02-27T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-02-27T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-02-27T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.16
722712,Hawksworth Crescent,2023-02-27T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.53
722712,Hawksworth Crescent,2023-02-27T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.08
722712,Hawksworth Crescent,2023-02-27T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,35.1
722712,Hawksworth Crescent,2023-02-27T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.9
722712,Hawksworth Crescent,2023-02-27T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.6
722712,Hawksworth Crescent,2023-02-27T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.7
722712,Hawksworth Crescent,2023-02-27T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-27T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
722712,Hawksworth Crescent,2023-02-27T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-02-27T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-27T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.19
722712,Hawksworth Crescent,2023-02-27T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-27T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-02-27T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
722712,Hawksworth Crescent,2023-02-27T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
722712,Hawksworth Crescent,2023-02-27T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-02-27T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.86
722712,Hawksworth Crescent,2023-02-27T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.11
722712,Hawksworth Crescent,2023-02-27T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.76
722712,Hawksworth Crescent,2023-02-27T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
722712,Hawksworth Crescent,2023-02-27T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
722712,Hawksworth Crescent,2023-02-27T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
722712,Hawksworth Crescent,2023-02-27T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
722712,Hawksworth Crescent,2023-02-27T13:10:00.000+00:00,transformer,,Temperature,C,16.0
722712,Hawksworth Crescent,2023-02-27T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722712,Hawksworth Crescent,2023-02-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
722712,Hawksworth Crescent,2023-02-27T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722712,Hawksworth Crescent,2023-02-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
722712,Hawksworth Crescent,2023-02-27T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722712,Hawksworth Crescent,2023-02-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
722712,Hawksworth Crescent,2023-02-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-02-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
722712,Hawksworth Crescent,2023-02-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
722712,Hawksworth Crescent,2023-02-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,21.69
722712,Hawksworth Crescent,2023-02-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,48.42
722712,Hawksworth Crescent,2023-02-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,26.84
722712,Hawksworth Crescent,2023-02-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,103.6
722712,Hawksworth Crescent,2023-02-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
722712,Hawksworth Crescent,2023-02-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.8
722712,Hawksworth Crescent,2023-02-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
722712,Hawksworth Crescent,2023-02-27T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
722712,Hawksworth Crescent,2023-02-27T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.72
722712,Hawksworth Crescent,2023-02-27T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
722712,Hawksworth Crescent,2023-02-27T13:00:00.000+00:00,feeder,,L3 Active Power,kW,8.95
722712,Hawksworth Crescent,2023-02-27T13:00:00.000+00:00,feeder,,L2 Active Power,kW,33.44
722712,Hawksworth Crescent,2023-02-27T13:00:00.000+00:00,feeder,,L1 Active Power,kW,10.64
722712,Hawksworth Crescent,2023-02-27T13:00:00.000+00:00,feeder,,N Current (RMS),A,91.2
722712,Hawksworth Crescent,2023-02-27T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.3
722712,Hawksworth Crescent,2023-02-27T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,141.1
722712,Hawksworth Crescent,2023-02-27T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.3
722712,Hawksworth Crescent,2023-02-27T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-02-27T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
722712,Hawksworth Crescent,2023-02-27T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-02-27T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.34
722712,Hawksworth Crescent,2023-02-27T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.15
722712,Hawksworth Crescent,2023-02-27T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.57
722712,Hawksworth Crescent,2023-02-27T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,34.2
722712,Hawksworth Crescent,2023-02-27T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
722712,Hawksworth Crescent,2023-02-27T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.9
722712,Hawksworth Crescent,2023-02-27T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.7
722712,Hawksworth Crescent,2023-02-27T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-27T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.36
722712,Hawksworth Crescent,2023-02-27T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-02-27T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-27T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.19
722712,Hawksworth Crescent,2023-02-27T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-27T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.2
722712,Hawksworth Crescent,2023-02-27T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-02-27T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
722712,Hawksworth Crescent,2023-02-27T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-02-27T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
722712,Hawksworth Crescent,2023-02-27T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.35
722712,Hawksworth Crescent,2023-02-27T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.47
722712,Hawksworth Crescent,2023-02-27T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
722712,Hawksworth Crescent,2023-02-27T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.7
722712,Hawksworth Crescent,2023-02-27T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
722712,Hawksworth Crescent,2023-02-27T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
722712,Hawksworth Crescent,2023-02-27T13:00:00.000+00:00,transformer,,Temperature,C,15.9
722712,Hawksworth Crescent,2023-02-27T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-02-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
722712,Hawksworth Crescent,2023-02-27T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722712,Hawksworth Crescent,2023-02-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
722712,Hawksworth Crescent,2023-02-27T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722712,Hawksworth Crescent,2023-02-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
722712,Hawksworth Crescent,2023-02-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
722712,Hawksworth Crescent,2023-02-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
722712,Hawksworth Crescent,2023-02-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
722712,Hawksworth Crescent,2023-02-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,21.29
722712,Hawksworth Crescent,2023-02-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,50.74
722712,Hawksworth Crescent,2023-02-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,22.68
722712,Hawksworth Crescent,2023-02-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,118.5
722712,Hawksworth Crescent,2023-02-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
722712,Hawksworth Crescent,2023-02-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.4
722712,Hawksworth Crescent,2023-02-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
722712,Hawksworth Crescent,2023-02-27T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-02-27T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.45
722712,Hawksworth Crescent,2023-02-27T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-02-27T12:50:00.000+00:00,feeder,,L3 Active Power,kW,9.23
722712,Hawksworth Crescent,2023-02-27T12:50:00.000+00:00,feeder,,L2 Active Power,kW,34.62
722712,Hawksworth Crescent,2023-02-27T12:50:00.000+00:00,feeder,,L1 Active Power,kW,11.47
722712,Hawksworth Crescent,2023-02-27T12:50:00.000+00:00,feeder,,N Current (RMS),A,94.9
722712,Hawksworth Crescent,2023-02-27T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.6
722712,Hawksworth Crescent,2023-02-27T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,145.6
722712,Hawksworth Crescent,2023-02-27T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,48.7
722712,Hawksworth Crescent,2023-02-27T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
722712,Hawksworth Crescent,2023-02-27T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
722712,Hawksworth Crescent,2023-02-27T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
722712,Hawksworth Crescent,2023-02-27T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.56
722712,Hawksworth Crescent,2023-02-27T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.66
722712,Hawksworth Crescent,2023-02-27T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.9
722712,Hawksworth Crescent,2023-02-27T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,34.9
722712,Hawksworth Crescent,2023-02-27T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.1
722712,Hawksworth Crescent,2023-02-27T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.1
722712,Hawksworth Crescent,2023-02-27T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.3
722712,Hawksworth Crescent,2023-02-27T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-27T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
722712,Hawksworth Crescent,2023-02-27T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-02-27T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-27T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.18
722712,Hawksworth Crescent,2023-02-27T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-27T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.1
722712,Hawksworth Crescent,2023-02-27T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-02-27T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
722712,Hawksworth Crescent,2023-02-27T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-02-27T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.92
722712,Hawksworth Crescent,2023-02-27T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.38
722712,Hawksworth Crescent,2023-02-27T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.31
722712,Hawksworth Crescent,2023-02-27T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
722712,Hawksworth Crescent,2023-02-27T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.1
722712,Hawksworth Crescent,2023-02-27T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
722712,Hawksworth Crescent,2023-02-27T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
722712,Hawksworth Crescent,2023-02-27T12:50:00.000+00:00,transformer,,Temperature,C,15.8
722712,Hawksworth Crescent,2023-02-27T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722712,Hawksworth Crescent,2023-02-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
722712,Hawksworth Crescent,2023-02-27T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722712,Hawksworth Crescent,2023-02-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
722712,Hawksworth Crescent,2023-02-27T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722712,Hawksworth Crescent,2023-02-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
722712,Hawksworth Crescent,2023-02-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-02-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
722712,Hawksworth Crescent,2023-02-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
722712,Hawksworth Crescent,2023-02-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,22.71
722712,Hawksworth Crescent,2023-02-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,52.49
722712,Hawksworth Crescent,2023-02-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,21.67
722712,Hawksworth Crescent,2023-02-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,123.8
722712,Hawksworth Crescent,2023-02-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
722712,Hawksworth Crescent,2023-02-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.3
722712,Hawksworth Crescent,2023-02-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
722712,Hawksworth Crescent,2023-02-27T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
722712,Hawksworth Crescent,2023-02-27T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.81
722712,Hawksworth Crescent,2023-02-27T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-02-27T12:40:00.000+00:00,feeder,,L3 Active Power,kW,8.44
722712,Hawksworth Crescent,2023-02-27T12:40:00.000+00:00,feeder,,L2 Active Power,kW,31.13
722712,Hawksworth Crescent,2023-02-27T12:40:00.000+00:00,feeder,,L1 Active Power,kW,11.6
722712,Hawksworth Crescent,2023-02-27T12:40:00.000+00:00,feeder,,N Current (RMS),A,83.7
722712,Hawksworth Crescent,2023-02-27T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.8
722712,Hawksworth Crescent,2023-02-27T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,131.8
722712,Hawksworth Crescent,2023-02-27T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,49.3
722712,Hawksworth Crescent,2023-02-27T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-27T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-02-27T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
722712,Hawksworth Crescent,2023-02-27T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.48
722712,Hawksworth Crescent,2023-02-27T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.36
722712,Hawksworth Crescent,2023-02-27T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.15
722712,Hawksworth Crescent,2023-02-27T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,34.3
722712,Hawksworth Crescent,2023-02-27T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.6
722712,Hawksworth Crescent,2023-02-27T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.9
722712,Hawksworth Crescent,2023-02-27T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.2
722712,Hawksworth Crescent,2023-02-27T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-27T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.39
722712,Hawksworth Crescent,2023-02-27T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-27T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-27T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.28
722712,Hawksworth Crescent,2023-02-27T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-27T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
