Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-02-27T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.4
722712,Hawksworth Crescent,2023-02-27T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-02-27T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
722712,Hawksworth Crescent,2023-02-27T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-02-27T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.13
722712,Hawksworth Crescent,2023-02-27T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.17
722712,Hawksworth Crescent,2023-02-27T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.65
722712,Hawksworth Crescent,2023-02-27T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
722712,Hawksworth Crescent,2023-02-27T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.5
722712,Hawksworth Crescent,2023-02-27T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
722712,Hawksworth Crescent,2023-02-27T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
722712,Hawksworth Crescent,2023-02-27T12:40:00.000+00:00,transformer,,Temperature,C,15.7
722712,Hawksworth Crescent,2023-02-27T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722712,Hawksworth Crescent,2023-02-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
722712,Hawksworth Crescent,2023-02-27T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722712,Hawksworth Crescent,2023-02-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
722712,Hawksworth Crescent,2023-02-27T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722712,Hawksworth Crescent,2023-02-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
722712,Hawksworth Crescent,2023-02-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-02-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
722712,Hawksworth Crescent,2023-02-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
722712,Hawksworth Crescent,2023-02-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,24.05
722712,Hawksworth Crescent,2023-02-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,49.38
722712,Hawksworth Crescent,2023-02-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,23.39
722712,Hawksworth Crescent,2023-02-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,106.1
722712,Hawksworth Crescent,2023-02-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
722712,Hawksworth Crescent,2023-02-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.8
722712,Hawksworth Crescent,2023-02-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
722712,Hawksworth Crescent,2023-02-27T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-27T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.57
722712,Hawksworth Crescent,2023-02-27T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-02-27T12:30:00.000+00:00,feeder,,L3 Active Power,kW,7.51
722712,Hawksworth Crescent,2023-02-27T12:30:00.000+00:00,feeder,,L2 Active Power,kW,24.86
722712,Hawksworth Crescent,2023-02-27T12:30:00.000+00:00,feeder,,L1 Active Power,kW,12.49
722712,Hawksworth Crescent,2023-02-27T12:30:00.000+00:00,feeder,,N Current (RMS),A,68.6
722712,Hawksworth Crescent,2023-02-27T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.2
722712,Hawksworth Crescent,2023-02-27T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,105.9
722712,Hawksworth Crescent,2023-02-27T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,53.7
722712,Hawksworth Crescent,2023-02-27T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-02-27T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-02-27T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-02-27T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.39
722712,Hawksworth Crescent,2023-02-27T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.25
722712,Hawksworth Crescent,2023-02-27T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.16
722712,Hawksworth Crescent,2023-02-27T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.9
722712,Hawksworth Crescent,2023-02-27T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.1
722712,Hawksworth Crescent,2023-02-27T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.0
722712,Hawksworth Crescent,2023-02-27T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.2
722712,Hawksworth Crescent,2023-02-27T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-27T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.56
722712,Hawksworth Crescent,2023-02-27T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-27T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.02
722712,Hawksworth Crescent,2023-02-27T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.37
722712,Hawksworth Crescent,2023-02-27T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-27T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.0
722712,Hawksworth Crescent,2023-02-27T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-02-27T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
722712,Hawksworth Crescent,2023-02-27T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-02-27T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.09
722712,Hawksworth Crescent,2023-02-27T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.66
722712,Hawksworth Crescent,2023-02-27T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.11
722712,Hawksworth Crescent,2023-02-27T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
722712,Hawksworth Crescent,2023-02-27T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.8
722712,Hawksworth Crescent,2023-02-27T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
722712,Hawksworth Crescent,2023-02-27T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
722712,Hawksworth Crescent,2023-02-27T12:30:00.000+00:00,transformer,,Temperature,C,15.6
722712,Hawksworth Crescent,2023-02-27T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722712,Hawksworth Crescent,2023-02-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
722712,Hawksworth Crescent,2023-02-27T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722712,Hawksworth Crescent,2023-02-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
722712,Hawksworth Crescent,2023-02-27T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722712,Hawksworth Crescent,2023-02-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
722712,Hawksworth Crescent,2023-02-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-02-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
722712,Hawksworth Crescent,2023-02-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
722712,Hawksworth Crescent,2023-02-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,25.97
722712,Hawksworth Crescent,2023-02-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,41.4
722712,Hawksworth Crescent,2023-02-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,30.78
722712,Hawksworth Crescent,2023-02-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,74.8
722712,Hawksworth Crescent,2023-02-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
722712,Hawksworth Crescent,2023-02-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.9
722712,Hawksworth Crescent,2023-02-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
722712,Hawksworth Crescent,2023-02-27T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.62
722712,Hawksworth Crescent,2023-02-27T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.98
722712,Hawksworth Crescent,2023-02-27T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-02-27T12:20:00.000+00:00,feeder,,L3 Active Power,kW,7.66
722712,Hawksworth Crescent,2023-02-27T12:20:00.000+00:00,feeder,,L2 Active Power,kW,28.64
722712,Hawksworth Crescent,2023-02-27T12:20:00.000+00:00,feeder,,L1 Active Power,kW,9.66
722712,Hawksworth Crescent,2023-02-27T12:20:00.000+00:00,feeder,,N Current (RMS),A,79.0
722712,Hawksworth Crescent,2023-02-27T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.9
722712,Hawksworth Crescent,2023-02-27T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,121.3
722712,Hawksworth Crescent,2023-02-27T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.2
722712,Hawksworth Crescent,2023-02-27T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-02-27T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-02-27T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-02-27T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.6
722712,Hawksworth Crescent,2023-02-27T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.15
722712,Hawksworth Crescent,2023-02-27T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.43
722712,Hawksworth Crescent,2023-02-27T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.9
722712,Hawksworth Crescent,2023-02-27T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
722712,Hawksworth Crescent,2023-02-27T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.7
722712,Hawksworth Crescent,2023-02-27T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.3
722712,Hawksworth Crescent,2023-02-27T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-27T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.51
722712,Hawksworth Crescent,2023-02-27T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-02-27T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.02
722712,Hawksworth Crescent,2023-02-27T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.39
722712,Hawksworth Crescent,2023-02-27T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-27T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.0
722712,Hawksworth Crescent,2023-02-27T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-02-27T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
722712,Hawksworth Crescent,2023-02-27T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-02-27T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.53
722712,Hawksworth Crescent,2023-02-27T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.8
722712,Hawksworth Crescent,2023-02-27T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.09
722712,Hawksworth Crescent,2023-02-27T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
722712,Hawksworth Crescent,2023-02-27T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.5
722712,Hawksworth Crescent,2023-02-27T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
722712,Hawksworth Crescent,2023-02-27T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
722712,Hawksworth Crescent,2023-02-27T12:20:00.000+00:00,transformer,,Temperature,C,15.5
722712,Hawksworth Crescent,2023-02-27T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722712,Hawksworth Crescent,2023-02-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
722712,Hawksworth Crescent,2023-02-27T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722712,Hawksworth Crescent,2023-02-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
722712,Hawksworth Crescent,2023-02-27T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722712,Hawksworth Crescent,2023-02-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
722712,Hawksworth Crescent,2023-02-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-02-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
722712,Hawksworth Crescent,2023-02-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
722712,Hawksworth Crescent,2023-02-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,24.78
722712,Hawksworth Crescent,2023-02-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,45.2
722712,Hawksworth Crescent,2023-02-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,30.21
722712,Hawksworth Crescent,2023-02-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,85.3
722712,Hawksworth Crescent,2023-02-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
722712,Hawksworth Crescent,2023-02-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.4
722712,Hawksworth Crescent,2023-02-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
722712,Hawksworth Crescent,2023-02-27T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.68
722712,Hawksworth Crescent,2023-02-27T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.01
722712,Hawksworth Crescent,2023-02-27T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-02-27T12:10:00.000+00:00,feeder,,L3 Active Power,kW,9.61
722712,Hawksworth Crescent,2023-02-27T12:10:00.000+00:00,feeder,,L2 Active Power,kW,29.41
722712,Hawksworth Crescent,2023-02-27T12:10:00.000+00:00,feeder,,L1 Active Power,kW,9.63
722712,Hawksworth Crescent,2023-02-27T12:10:00.000+00:00,feeder,,N Current (RMS),A,75.9
722712,Hawksworth Crescent,2023-02-27T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.6
722712,Hawksworth Crescent,2023-02-27T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,124.6
722712,Hawksworth Crescent,2023-02-27T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.1
722712,Hawksworth Crescent,2023-02-27T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-02-27T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-02-27T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-02-27T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.33
722712,Hawksworth Crescent,2023-02-27T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.25
722712,Hawksworth Crescent,2023-02-27T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.5
722712,Hawksworth Crescent,2023-02-27T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.6
722712,Hawksworth Crescent,2023-02-27T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
722712,Hawksworth Crescent,2023-02-27T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.5
722712,Hawksworth Crescent,2023-02-27T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.2
722712,Hawksworth Crescent,2023-02-27T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-27T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.61
722712,Hawksworth Crescent,2023-02-27T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-02-27T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.02
722712,Hawksworth Crescent,2023-02-27T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.38
722712,Hawksworth Crescent,2023-02-27T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-27T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.3
722712,Hawksworth Crescent,2023-02-27T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-02-27T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
722712,Hawksworth Crescent,2023-02-27T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-02-27T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.76
722712,Hawksworth Crescent,2023-02-27T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.58
722712,Hawksworth Crescent,2023-02-27T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.06
722712,Hawksworth Crescent,2023-02-27T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
722712,Hawksworth Crescent,2023-02-27T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.8
722712,Hawksworth Crescent,2023-02-27T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
722712,Hawksworth Crescent,2023-02-27T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
722712,Hawksworth Crescent,2023-02-27T12:10:00.000+00:00,transformer,,Temperature,C,15.5
722712,Hawksworth Crescent,2023-02-27T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722712,Hawksworth Crescent,2023-02-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
722712,Hawksworth Crescent,2023-02-27T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722712,Hawksworth Crescent,2023-02-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
722712,Hawksworth Crescent,2023-02-27T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722712,Hawksworth Crescent,2023-02-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
722712,Hawksworth Crescent,2023-02-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
722712,Hawksworth Crescent,2023-02-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
722712,Hawksworth Crescent,2023-02-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
722712,Hawksworth Crescent,2023-02-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,26.69
722712,Hawksworth Crescent,2023-02-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,44.84
722712,Hawksworth Crescent,2023-02-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,23.19
722712,Hawksworth Crescent,2023-02-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,85.0
722712,Hawksworth Crescent,2023-02-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
722712,Hawksworth Crescent,2023-02-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.3
722712,Hawksworth Crescent,2023-02-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
722712,Hawksworth Crescent,2023-02-27T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.77
722712,Hawksworth Crescent,2023-02-27T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.01
722712,Hawksworth Crescent,2023-02-27T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-02-27T12:00:00.000+00:00,feeder,,L3 Active Power,kW,8.7
722712,Hawksworth Crescent,2023-02-27T12:00:00.000+00:00,feeder,,L2 Active Power,kW,26.22
722712,Hawksworth Crescent,2023-02-27T12:00:00.000+00:00,feeder,,L1 Active Power,kW,9.1
722712,Hawksworth Crescent,2023-02-27T12:00:00.000+00:00,feeder,,N Current (RMS),A,65.1
722712,Hawksworth Crescent,2023-02-27T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.2
722712,Hawksworth Crescent,2023-02-27T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,111.2
722712,Hawksworth Crescent,2023-02-27T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.0
722712,Hawksworth Crescent,2023-02-27T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-02-27T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-02-27T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-02-27T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.97
722712,Hawksworth Crescent,2023-02-27T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.7
722712,Hawksworth Crescent,2023-02-27T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.89
722712,Hawksworth Crescent,2023-02-27T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.2
722712,Hawksworth Crescent,2023-02-27T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
722712,Hawksworth Crescent,2023-02-27T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.7
722712,Hawksworth Crescent,2023-02-27T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.2
722712,Hawksworth Crescent,2023-02-27T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-27T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.51
722712,Hawksworth Crescent,2023-02-27T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-27T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.02
722712,Hawksworth Crescent,2023-02-27T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.44
722712,Hawksworth Crescent,2023-02-27T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-27T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.0
722712,Hawksworth Crescent,2023-02-27T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
722712,Hawksworth Crescent,2023-02-27T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
722712,Hawksworth Crescent,2023-02-27T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-02-27T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.2
722712,Hawksworth Crescent,2023-02-27T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.33
722712,Hawksworth Crescent,2023-02-27T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.5
722712,Hawksworth Crescent,2023-02-27T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
722712,Hawksworth Crescent,2023-02-27T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.8
722712,Hawksworth Crescent,2023-02-27T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
722712,Hawksworth Crescent,2023-02-27T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
722712,Hawksworth Crescent,2023-02-27T12:00:00.000+00:00,transformer,,Temperature,C,15.5
722712,Hawksworth Crescent,2023-02-27T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722712,Hawksworth Crescent,2023-02-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
722712,Hawksworth Crescent,2023-02-27T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722712,Hawksworth Crescent,2023-02-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
722712,Hawksworth Crescent,2023-02-27T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722712,Hawksworth Crescent,2023-02-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
722712,Hawksworth Crescent,2023-02-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-02-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
722712,Hawksworth Crescent,2023-02-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
722712,Hawksworth Crescent,2023-02-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,23.85
722712,Hawksworth Crescent,2023-02-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,32.8
722712,Hawksworth Crescent,2023-02-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,21.51
722712,Hawksworth Crescent,2023-02-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,56.9
722712,Hawksworth Crescent,2023-02-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
722712,Hawksworth Crescent,2023-02-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
722712,Hawksworth Crescent,2023-02-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
722712,Hawksworth Crescent,2023-02-27T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.97
722712,Hawksworth Crescent,2023-02-27T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.57
722712,Hawksworth Crescent,2023-02-27T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-02-27T11:50:00.000+00:00,feeder,,L3 Active Power,kW,8.3
722712,Hawksworth Crescent,2023-02-27T11:50:00.000+00:00,feeder,,L2 Active Power,kW,22.09
722712,Hawksworth Crescent,2023-02-27T11:50:00.000+00:00,feeder,,L1 Active Power,kW,9.81
722712,Hawksworth Crescent,2023-02-27T11:50:00.000+00:00,feeder,,N Current (RMS),A,52.6
722712,Hawksworth Crescent,2023-02-27T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.2
722712,Hawksworth Crescent,2023-02-27T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,94.4
722712,Hawksworth Crescent,2023-02-27T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.8
722712,Hawksworth Crescent,2023-02-27T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-02-27T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-02-27T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-02-27T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.12
722712,Hawksworth Crescent,2023-02-27T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.03
722712,Hawksworth Crescent,2023-02-27T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.07
722712,Hawksworth Crescent,2023-02-27T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,31.5
722712,Hawksworth Crescent,2023-02-27T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.9
722712,Hawksworth Crescent,2023-02-27T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.8
722712,Hawksworth Crescent,2023-02-27T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.7
722712,Hawksworth Crescent,2023-02-27T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-27T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.5
722712,Hawksworth Crescent,2023-02-27T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-27T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.02
722712,Hawksworth Crescent,2023-02-27T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.36
722712,Hawksworth Crescent,2023-02-27T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-27T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.9
722712,Hawksworth Crescent,2023-02-27T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
722712,Hawksworth Crescent,2023-02-27T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
722712,Hawksworth Crescent,2023-02-27T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-02-27T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.54
722712,Hawksworth Crescent,2023-02-27T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.16
722712,Hawksworth Crescent,2023-02-27T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.67
722712,Hawksworth Crescent,2023-02-27T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
722712,Hawksworth Crescent,2023-02-27T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.6
722712,Hawksworth Crescent,2023-02-27T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
722712,Hawksworth Crescent,2023-02-27T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
722712,Hawksworth Crescent,2023-02-27T11:50:00.000+00:00,transformer,,Temperature,C,15.4
722712,Hawksworth Crescent,2023-02-27T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722712,Hawksworth Crescent,2023-02-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
722712,Hawksworth Crescent,2023-02-27T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
722712,Hawksworth Crescent,2023-02-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
722712,Hawksworth Crescent,2023-02-27T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722712,Hawksworth Crescent,2023-02-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
722712,Hawksworth Crescent,2023-02-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
722712,Hawksworth Crescent,2023-02-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
722712,Hawksworth Crescent,2023-02-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
722712,Hawksworth Crescent,2023-02-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,22.94
722712,Hawksworth Crescent,2023-02-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,29.91
722712,Hawksworth Crescent,2023-02-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,26.6
722712,Hawksworth Crescent,2023-02-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,57.8
722712,Hawksworth Crescent,2023-02-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
722712,Hawksworth Crescent,2023-02-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
722712,Hawksworth Crescent,2023-02-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
722712,Hawksworth Crescent,2023-02-27T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.54
722712,Hawksworth Crescent,2023-02-27T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.73
722712,Hawksworth Crescent,2023-02-27T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-02-27T11:40:00.000+00:00,feeder,,L3 Active Power,kW,6.48
722712,Hawksworth Crescent,2023-02-27T11:40:00.000+00:00,feeder,,L2 Active Power,kW,23.59
722712,Hawksworth Crescent,2023-02-27T11:40:00.000+00:00,feeder,,L1 Active Power,kW,10.15
722712,Hawksworth Crescent,2023-02-27T11:40:00.000+00:00,feeder,,N Current (RMS),A,65.2
722712,Hawksworth Crescent,2023-02-27T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.3
722712,Hawksworth Crescent,2023-02-27T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,100.5
722712,Hawksworth Crescent,2023-02-27T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.3
722712,Hawksworth Crescent,2023-02-27T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-02-27T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-02-27T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-02-27T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.97
722712,Hawksworth Crescent,2023-02-27T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
722712,Hawksworth Crescent,2023-02-27T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.91
722712,Hawksworth Crescent,2023-02-27T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,34.8
722712,Hawksworth Crescent,2023-02-27T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
722712,Hawksworth Crescent,2023-02-27T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.5
722712,Hawksworth Crescent,2023-02-27T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.9
722712,Hawksworth Crescent,2023-02-27T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-27T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.45
722712,Hawksworth Crescent,2023-02-27T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-27T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.02
722712,Hawksworth Crescent,2023-02-27T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.31
722712,Hawksworth Crescent,2023-02-27T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-27T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.6
722712,Hawksworth Crescent,2023-02-27T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-02-27T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
722712,Hawksworth Crescent,2023-02-27T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-02-27T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.88
722712,Hawksworth Crescent,2023-02-27T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.47
722712,Hawksworth Crescent,2023-02-27T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.88
722712,Hawksworth Crescent,2023-02-27T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
722712,Hawksworth Crescent,2023-02-27T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.1
722712,Hawksworth Crescent,2023-02-27T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
722712,Hawksworth Crescent,2023-02-27T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
722712,Hawksworth Crescent,2023-02-27T11:40:00.000+00:00,transformer,,Temperature,C,15.4
722712,Hawksworth Crescent,2023-02-27T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-02-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
722712,Hawksworth Crescent,2023-02-27T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722712,Hawksworth Crescent,2023-02-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
722712,Hawksworth Crescent,2023-02-27T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722712,Hawksworth Crescent,2023-02-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
722712,Hawksworth Crescent,2023-02-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-02-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
722712,Hawksworth Crescent,2023-02-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
722712,Hawksworth Crescent,2023-02-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,20.32
722712,Hawksworth Crescent,2023-02-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,34.75
722712,Hawksworth Crescent,2023-02-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,29.97
722712,Hawksworth Crescent,2023-02-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,71.6
722712,Hawksworth Crescent,2023-02-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
722712,Hawksworth Crescent,2023-02-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
722712,Hawksworth Crescent,2023-02-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
722712,Hawksworth Crescent,2023-02-27T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
722712,Hawksworth Crescent,2023-02-27T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.79
722712,Hawksworth Crescent,2023-02-27T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-02-27T11:30:00.000+00:00,feeder,,L3 Active Power,kW,5.12
722712,Hawksworth Crescent,2023-02-27T11:30:00.000+00:00,feeder,,L2 Active Power,kW,21.87
722712,Hawksworth Crescent,2023-02-27T11:30:00.000+00:00,feeder,,L1 Active Power,kW,10.44
722712,Hawksworth Crescent,2023-02-27T11:30:00.000+00:00,feeder,,N Current (RMS),A,65.0
722712,Hawksworth Crescent,2023-02-27T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
722712,Hawksworth Crescent,2023-02-27T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,93.3
722712,Hawksworth Crescent,2023-02-27T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,44.4
722712,Hawksworth Crescent,2023-02-27T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-02-27T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-02-27T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-02-27T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.37
722712,Hawksworth Crescent,2023-02-27T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.34
722712,Hawksworth Crescent,2023-02-27T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.94
722712,Hawksworth Crescent,2023-02-27T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,35.4
722712,Hawksworth Crescent,2023-02-27T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.7
722712,Hawksworth Crescent,2023-02-27T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.7
722712,Hawksworth Crescent,2023-02-27T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.1
722712,Hawksworth Crescent,2023-02-27T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-27T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.32
722712,Hawksworth Crescent,2023-02-27T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-27T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-27T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.32
722712,Hawksworth Crescent,2023-02-27T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-27T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.3
722712,Hawksworth Crescent,2023-02-27T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
722712,Hawksworth Crescent,2023-02-27T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-02-27T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-02-27T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.96
722712,Hawksworth Crescent,2023-02-27T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.37
722712,Hawksworth Crescent,2023-02-27T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.19
722712,Hawksworth Crescent,2023-02-27T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
722712,Hawksworth Crescent,2023-02-27T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.7
722712,Hawksworth Crescent,2023-02-27T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
722712,Hawksworth Crescent,2023-02-27T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
722712,Hawksworth Crescent,2023-02-27T11:30:00.000+00:00,transformer,,Temperature,C,15.3
722712,Hawksworth Crescent,2023-02-27T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-02-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
722712,Hawksworth Crescent,2023-02-27T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722712,Hawksworth Crescent,2023-02-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
722712,Hawksworth Crescent,2023-02-27T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722712,Hawksworth Crescent,2023-02-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
722712,Hawksworth Crescent,2023-02-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-02-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
722712,Hawksworth Crescent,2023-02-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
722712,Hawksworth Crescent,2023-02-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,18.44
722712,Hawksworth Crescent,2023-02-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,33.25
722712,Hawksworth Crescent,2023-02-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,31.6
722712,Hawksworth Crescent,2023-02-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,78.6
722712,Hawksworth Crescent,2023-02-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
722712,Hawksworth Crescent,2023-02-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
722712,Hawksworth Crescent,2023-02-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
722712,Hawksworth Crescent,2023-02-27T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
722712,Hawksworth Crescent,2023-02-27T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.77
722712,Hawksworth Crescent,2023-02-27T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-02-27T11:20:00.000+00:00,feeder,,L3 Active Power,kW,7.45
722712,Hawksworth Crescent,2023-02-27T11:20:00.000+00:00,feeder,,L2 Active Power,kW,23.76
722712,Hawksworth Crescent,2023-02-27T11:20:00.000+00:00,feeder,,L1 Active Power,kW,9.82
722712,Hawksworth Crescent,2023-02-27T11:20:00.000+00:00,feeder,,N Current (RMS),A,62.1
722712,Hawksworth Crescent,2023-02-27T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
722712,Hawksworth Crescent,2023-02-27T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,101.3
722712,Hawksworth Crescent,2023-02-27T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.0
722712,Hawksworth Crescent,2023-02-27T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-02-27T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-02-27T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-02-27T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.6
722712,Hawksworth Crescent,2023-02-27T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.76
722712,Hawksworth Crescent,2023-02-27T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.53
722712,Hawksworth Crescent,2023-02-27T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.2
722712,Hawksworth Crescent,2023-02-27T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.7
722712,Hawksworth Crescent,2023-02-27T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.2
722712,Hawksworth Crescent,2023-02-27T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.7
722712,Hawksworth Crescent,2023-02-27T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-27T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.32
722712,Hawksworth Crescent,2023-02-27T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-27T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-27T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.28
722712,Hawksworth Crescent,2023-02-27T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-27T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.3
722712,Hawksworth Crescent,2023-02-27T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
722712,Hawksworth Crescent,2023-02-27T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
722712,Hawksworth Crescent,2023-02-27T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-02-27T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.47
722712,Hawksworth Crescent,2023-02-27T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.14
722712,Hawksworth Crescent,2023-02-27T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.42
722712,Hawksworth Crescent,2023-02-27T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
722712,Hawksworth Crescent,2023-02-27T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.9
722712,Hawksworth Crescent,2023-02-27T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
722712,Hawksworth Crescent,2023-02-27T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
722712,Hawksworth Crescent,2023-02-27T11:20:00.000+00:00,transformer,,Temperature,C,15.2
722712,Hawksworth Crescent,2023-02-27T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-02-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
722712,Hawksworth Crescent,2023-02-27T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722712,Hawksworth Crescent,2023-02-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
722712,Hawksworth Crescent,2023-02-27T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722712,Hawksworth Crescent,2023-02-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
722712,Hawksworth Crescent,2023-02-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-02-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
722712,Hawksworth Crescent,2023-02-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
722712,Hawksworth Crescent,2023-02-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,20.52
722712,Hawksworth Crescent,2023-02-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,38.37
722712,Hawksworth Crescent,2023-02-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,30.81
722712,Hawksworth Crescent,2023-02-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,80.1
722712,Hawksworth Crescent,2023-02-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
722712,Hawksworth Crescent,2023-02-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
722712,Hawksworth Crescent,2023-02-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
722712,Hawksworth Crescent,2023-02-27T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.77
722712,Hawksworth Crescent,2023-02-27T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.34
722712,Hawksworth Crescent,2023-02-27T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
722712,Hawksworth Crescent,2023-02-27T11:10:00.000+00:00,feeder,,L3 Active Power,kW,7.46
722712,Hawksworth Crescent,2023-02-27T11:10:00.000+00:00,feeder,,L2 Active Power,kW,28.4
722712,Hawksworth Crescent,2023-02-27T11:10:00.000+00:00,feeder,,L1 Active Power,kW,7.96
722712,Hawksworth Crescent,2023-02-27T11:10:00.000+00:00,feeder,,N Current (RMS),A,75.5
722712,Hawksworth Crescent,2023-02-27T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
722712,Hawksworth Crescent,2023-02-27T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,120.1
722712,Hawksworth Crescent,2023-02-27T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.5
722712,Hawksworth Crescent,2023-02-27T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-02-27T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-02-27T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-02-27T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.41
722712,Hawksworth Crescent,2023-02-27T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.7
722712,Hawksworth Crescent,2023-02-27T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.59
722712,Hawksworth Crescent,2023-02-27T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.4
722712,Hawksworth Crescent,2023-02-27T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.9
722712,Hawksworth Crescent,2023-02-27T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.8
722712,Hawksworth Crescent,2023-02-27T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.3
722712,Hawksworth Crescent,2023-02-27T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-27T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
722712,Hawksworth Crescent,2023-02-27T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-02-27T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-27T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.07
722712,Hawksworth Crescent,2023-02-27T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-27T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-02-27T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
722712,Hawksworth Crescent,2023-02-27T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
