Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-02-27T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
722712,Hawksworth Crescent,2023-02-27T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.55
722712,Hawksworth Crescent,2023-02-27T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.46
722712,Hawksworth Crescent,2023-02-27T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.87
722712,Hawksworth Crescent,2023-02-27T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
722712,Hawksworth Crescent,2023-02-27T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
722712,Hawksworth Crescent,2023-02-27T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
722712,Hawksworth Crescent,2023-02-27T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
722712,Hawksworth Crescent,2023-02-27T11:10:00.000+00:00,transformer,,Temperature,C,15.0
722712,Hawksworth Crescent,2023-02-27T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722712,Hawksworth Crescent,2023-02-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
722712,Hawksworth Crescent,2023-02-27T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722712,Hawksworth Crescent,2023-02-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
722712,Hawksworth Crescent,2023-02-27T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722712,Hawksworth Crescent,2023-02-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
722712,Hawksworth Crescent,2023-02-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
722712,Hawksworth Crescent,2023-02-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
722712,Hawksworth Crescent,2023-02-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
722712,Hawksworth Crescent,2023-02-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,19.41
722712,Hawksworth Crescent,2023-02-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,47.49
722712,Hawksworth Crescent,2023-02-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,22.42
722712,Hawksworth Crescent,2023-02-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,107.0
722712,Hawksworth Crescent,2023-02-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
722712,Hawksworth Crescent,2023-02-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.3
722712,Hawksworth Crescent,2023-02-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
722712,Hawksworth Crescent,2023-02-27T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.69
722712,Hawksworth Crescent,2023-02-27T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.55
722712,Hawksworth Crescent,2023-02-27T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
722712,Hawksworth Crescent,2023-02-27T11:00:00.000+00:00,feeder,,L3 Active Power,kW,8.75
722712,Hawksworth Crescent,2023-02-27T11:00:00.000+00:00,feeder,,L2 Active Power,kW,33.11
722712,Hawksworth Crescent,2023-02-27T11:00:00.000+00:00,feeder,,L1 Active Power,kW,8.23
722712,Hawksworth Crescent,2023-02-27T11:00:00.000+00:00,feeder,,N Current (RMS),A,90.1
722712,Hawksworth Crescent,2023-02-27T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.0
722712,Hawksworth Crescent,2023-02-27T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,139.3
722712,Hawksworth Crescent,2023-02-27T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.8
722712,Hawksworth Crescent,2023-02-27T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-02-27T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-02-27T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-02-27T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.79
722712,Hawksworth Crescent,2023-02-27T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.66
722712,Hawksworth Crescent,2023-02-27T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.44
722712,Hawksworth Crescent,2023-02-27T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.2
722712,Hawksworth Crescent,2023-02-27T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.3
722712,Hawksworth Crescent,2023-02-27T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.3
722712,Hawksworth Crescent,2023-02-27T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.5
722712,Hawksworth Crescent,2023-02-27T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-02-27T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
722712,Hawksworth Crescent,2023-02-27T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-27T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-27T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.1
722712,Hawksworth Crescent,2023-02-27T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-27T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-02-27T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
722712,Hawksworth Crescent,2023-02-27T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-02-27T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
722712,Hawksworth Crescent,2023-02-27T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.94
722712,Hawksworth Crescent,2023-02-27T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.98
722712,Hawksworth Crescent,2023-02-27T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.27
722712,Hawksworth Crescent,2023-02-27T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
722712,Hawksworth Crescent,2023-02-27T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.1
722712,Hawksworth Crescent,2023-02-27T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
722712,Hawksworth Crescent,2023-02-27T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
722712,Hawksworth Crescent,2023-02-27T11:00:00.000+00:00,transformer,,Temperature,C,15.0
722712,Hawksworth Crescent,2023-02-27T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-02-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
722712,Hawksworth Crescent,2023-02-27T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722712,Hawksworth Crescent,2023-02-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
722712,Hawksworth Crescent,2023-02-27T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722712,Hawksworth Crescent,2023-02-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
722712,Hawksworth Crescent,2023-02-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
722712,Hawksworth Crescent,2023-02-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
722712,Hawksworth Crescent,2023-02-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
722712,Hawksworth Crescent,2023-02-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,22.5
722712,Hawksworth Crescent,2023-02-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,49.65
722712,Hawksworth Crescent,2023-02-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,26.96
722712,Hawksworth Crescent,2023-02-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,107.3
722712,Hawksworth Crescent,2023-02-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
722712,Hawksworth Crescent,2023-02-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.0
722712,Hawksworth Crescent,2023-02-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
722712,Hawksworth Crescent,2023-02-27T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.62
722712,Hawksworth Crescent,2023-02-27T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.35
722712,Hawksworth Crescent,2023-02-27T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
722712,Hawksworth Crescent,2023-02-27T10:50:00.000+00:00,feeder,,L3 Active Power,kW,7.54
722712,Hawksworth Crescent,2023-02-27T10:50:00.000+00:00,feeder,,L2 Active Power,kW,20.29
722712,Hawksworth Crescent,2023-02-27T10:50:00.000+00:00,feeder,,L1 Active Power,kW,8.49
722712,Hawksworth Crescent,2023-02-27T10:50:00.000+00:00,feeder,,N Current (RMS),A,51.0
722712,Hawksworth Crescent,2023-02-27T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.6
722712,Hawksworth Crescent,2023-02-27T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,87.6
722712,Hawksworth Crescent,2023-02-27T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.0
722712,Hawksworth Crescent,2023-02-27T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-02-27T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-02-27T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-02-27T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.49
722712,Hawksworth Crescent,2023-02-27T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.94
722712,Hawksworth Crescent,2023-02-27T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.76
722712,Hawksworth Crescent,2023-02-27T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.4
722712,Hawksworth Crescent,2023-02-27T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.5
722712,Hawksworth Crescent,2023-02-27T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
722712,Hawksworth Crescent,2023-02-27T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.5
722712,Hawksworth Crescent,2023-02-27T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-27T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
722712,Hawksworth Crescent,2023-02-27T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-27T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-27T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.21
722712,Hawksworth Crescent,2023-02-27T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-27T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.0
722712,Hawksworth Crescent,2023-02-27T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
722712,Hawksworth Crescent,2023-02-27T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
722712,Hawksworth Crescent,2023-02-27T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-02-27T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.4
722712,Hawksworth Crescent,2023-02-27T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.28
722712,Hawksworth Crescent,2023-02-27T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.03
722712,Hawksworth Crescent,2023-02-27T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
722712,Hawksworth Crescent,2023-02-27T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
722712,Hawksworth Crescent,2023-02-27T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
722712,Hawksworth Crescent,2023-02-27T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
722712,Hawksworth Crescent,2023-02-27T10:50:00.000+00:00,transformer,,Temperature,C,14.9
722712,Hawksworth Crescent,2023-02-27T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722712,Hawksworth Crescent,2023-02-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
722712,Hawksworth Crescent,2023-02-27T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
722712,Hawksworth Crescent,2023-02-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
722712,Hawksworth Crescent,2023-02-27T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722712,Hawksworth Crescent,2023-02-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
722712,Hawksworth Crescent,2023-02-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
722712,Hawksworth Crescent,2023-02-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
722712,Hawksworth Crescent,2023-02-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
722712,Hawksworth Crescent,2023-02-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,23.42
722712,Hawksworth Crescent,2023-02-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,32.3
722712,Hawksworth Crescent,2023-02-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,26.3
722712,Hawksworth Crescent,2023-02-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,61.1
722712,Hawksworth Crescent,2023-02-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
722712,Hawksworth Crescent,2023-02-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
722712,Hawksworth Crescent,2023-02-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
722712,Hawksworth Crescent,2023-02-27T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.57
722712,Hawksworth Crescent,2023-02-27T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.92
722712,Hawksworth Crescent,2023-02-27T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
722712,Hawksworth Crescent,2023-02-27T10:40:00.000+00:00,feeder,,L3 Active Power,kW,10.39
722712,Hawksworth Crescent,2023-02-27T10:40:00.000+00:00,feeder,,L2 Active Power,kW,20.71
722712,Hawksworth Crescent,2023-02-27T10:40:00.000+00:00,feeder,,L1 Active Power,kW,7.47
722712,Hawksworth Crescent,2023-02-27T10:40:00.000+00:00,feeder,,N Current (RMS),A,43.7
722712,Hawksworth Crescent,2023-02-27T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,44.4
722712,Hawksworth Crescent,2023-02-27T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,89.0
722712,Hawksworth Crescent,2023-02-27T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.9
722712,Hawksworth Crescent,2023-02-27T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
722712,Hawksworth Crescent,2023-02-27T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-02-27T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-02-27T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.3
722712,Hawksworth Crescent,2023-02-27T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.36
722712,Hawksworth Crescent,2023-02-27T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.37
722712,Hawksworth Crescent,2023-02-27T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.0
722712,Hawksworth Crescent,2023-02-27T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.4
722712,Hawksworth Crescent,2023-02-27T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.7
722712,Hawksworth Crescent,2023-02-27T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.8
722712,Hawksworth Crescent,2023-02-27T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-27T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
722712,Hawksworth Crescent,2023-02-27T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-27T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-27T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.24
722712,Hawksworth Crescent,2023-02-27T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-27T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.0
722712,Hawksworth Crescent,2023-02-27T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
722712,Hawksworth Crescent,2023-02-27T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
722712,Hawksworth Crescent,2023-02-27T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-02-27T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.62
722712,Hawksworth Crescent,2023-02-27T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.88
722712,Hawksworth Crescent,2023-02-27T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.94
722712,Hawksworth Crescent,2023-02-27T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
722712,Hawksworth Crescent,2023-02-27T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
722712,Hawksworth Crescent,2023-02-27T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
722712,Hawksworth Crescent,2023-02-27T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
722712,Hawksworth Crescent,2023-02-27T10:40:00.000+00:00,transformer,,Temperature,C,14.9
722712,Hawksworth Crescent,2023-02-27T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-02-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
722712,Hawksworth Crescent,2023-02-27T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
722712,Hawksworth Crescent,2023-02-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
722712,Hawksworth Crescent,2023-02-27T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722712,Hawksworth Crescent,2023-02-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
722712,Hawksworth Crescent,2023-02-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
722712,Hawksworth Crescent,2023-02-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
722712,Hawksworth Crescent,2023-02-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
722712,Hawksworth Crescent,2023-02-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,24.32
722712,Hawksworth Crescent,2023-02-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,31.71
722712,Hawksworth Crescent,2023-02-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,18.79
722712,Hawksworth Crescent,2023-02-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,55.1
722712,Hawksworth Crescent,2023-02-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
722712,Hawksworth Crescent,2023-02-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
722712,Hawksworth Crescent,2023-02-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
722712,Hawksworth Crescent,2023-02-27T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.66
722712,Hawksworth Crescent,2023-02-27T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.87
722712,Hawksworth Crescent,2023-02-27T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
722712,Hawksworth Crescent,2023-02-27T10:30:00.000+00:00,feeder,,L3 Active Power,kW,11.45
722712,Hawksworth Crescent,2023-02-27T10:30:00.000+00:00,feeder,,L2 Active Power,kW,18.93
722712,Hawksworth Crescent,2023-02-27T10:30:00.000+00:00,feeder,,L1 Active Power,kW,7.85
722712,Hawksworth Crescent,2023-02-27T10:30:00.000+00:00,feeder,,N Current (RMS),A,36.7
722712,Hawksworth Crescent,2023-02-27T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,48.4
722712,Hawksworth Crescent,2023-02-27T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,81.8
722712,Hawksworth Crescent,2023-02-27T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.3
722712,Hawksworth Crescent,2023-02-27T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-02-27T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-02-27T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-02-27T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.89
722712,Hawksworth Crescent,2023-02-27T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.06
722712,Hawksworth Crescent,2023-02-27T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.31
722712,Hawksworth Crescent,2023-02-27T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.2
722712,Hawksworth Crescent,2023-02-27T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.1
722712,Hawksworth Crescent,2023-02-27T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.9
722712,Hawksworth Crescent,2023-02-27T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.4
722712,Hawksworth Crescent,2023-02-27T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-27T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
722712,Hawksworth Crescent,2023-02-27T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-27T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-27T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.27
722712,Hawksworth Crescent,2023-02-27T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-27T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-02-27T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-27T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
722712,Hawksworth Crescent,2023-02-27T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
722712,Hawksworth Crescent,2023-02-27T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.43
722712,Hawksworth Crescent,2023-02-27T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.87
722712,Hawksworth Crescent,2023-02-27T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.94
722712,Hawksworth Crescent,2023-02-27T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
722712,Hawksworth Crescent,2023-02-27T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
722712,Hawksworth Crescent,2023-02-27T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
722712,Hawksworth Crescent,2023-02-27T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
722712,Hawksworth Crescent,2023-02-27T10:30:00.000+00:00,transformer,,Temperature,C,14.9
722712,Hawksworth Crescent,2023-02-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-02-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
722712,Hawksworth Crescent,2023-02-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722712,Hawksworth Crescent,2023-02-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
722712,Hawksworth Crescent,2023-02-27T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722712,Hawksworth Crescent,2023-02-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
722712,Hawksworth Crescent,2023-02-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
722712,Hawksworth Crescent,2023-02-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
722712,Hawksworth Crescent,2023-02-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
722712,Hawksworth Crescent,2023-02-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,22.77
722712,Hawksworth Crescent,2023-02-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,27.59
722712,Hawksworth Crescent,2023-02-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,23.12
722712,Hawksworth Crescent,2023-02-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,52.3
722712,Hawksworth Crescent,2023-02-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
722712,Hawksworth Crescent,2023-02-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
722712,Hawksworth Crescent,2023-02-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
722712,Hawksworth Crescent,2023-02-27T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
722712,Hawksworth Crescent,2023-02-27T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.58
722712,Hawksworth Crescent,2023-02-27T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
722712,Hawksworth Crescent,2023-02-27T10:20:00.000+00:00,feeder,,L3 Active Power,kW,11.95
722712,Hawksworth Crescent,2023-02-27T10:20:00.000+00:00,feeder,,L2 Active Power,kW,18.28
722712,Hawksworth Crescent,2023-02-27T10:20:00.000+00:00,feeder,,L1 Active Power,kW,8.91
722712,Hawksworth Crescent,2023-02-27T10:20:00.000+00:00,feeder,,N Current (RMS),A,37.6
722712,Hawksworth Crescent,2023-02-27T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,52.7
722712,Hawksworth Crescent,2023-02-27T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,79.1
722712,Hawksworth Crescent,2023-02-27T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.9
722712,Hawksworth Crescent,2023-02-27T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-02-27T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-02-27T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-02-27T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.47
722712,Hawksworth Crescent,2023-02-27T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.61
722712,Hawksworth Crescent,2023-02-27T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.11
722712,Hawksworth Crescent,2023-02-27T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.5
722712,Hawksworth Crescent,2023-02-27T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
722712,Hawksworth Crescent,2023-02-27T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
722712,Hawksworth Crescent,2023-02-27T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.0
722712,Hawksworth Crescent,2023-02-27T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-27T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
722712,Hawksworth Crescent,2023-02-27T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-27T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-27T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.18
722712,Hawksworth Crescent,2023-02-27T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-27T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-02-27T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
722712,Hawksworth Crescent,2023-02-27T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
722712,Hawksworth Crescent,2023-02-27T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-02-27T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
722712,Hawksworth Crescent,2023-02-27T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.16
722712,Hawksworth Crescent,2023-02-27T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.82
722712,Hawksworth Crescent,2023-02-27T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
722712,Hawksworth Crescent,2023-02-27T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
722712,Hawksworth Crescent,2023-02-27T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
722712,Hawksworth Crescent,2023-02-27T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
722712,Hawksworth Crescent,2023-02-27T10:20:00.000+00:00,transformer,,Temperature,C,14.9
722712,Hawksworth Crescent,2023-02-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-02-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
722712,Hawksworth Crescent,2023-02-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722712,Hawksworth Crescent,2023-02-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
722712,Hawksworth Crescent,2023-02-27T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722712,Hawksworth Crescent,2023-02-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
722712,Hawksworth Crescent,2023-02-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
722712,Hawksworth Crescent,2023-02-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
722712,Hawksworth Crescent,2023-02-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
722712,Hawksworth Crescent,2023-02-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,23.43
722712,Hawksworth Crescent,2023-02-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,27.87
722712,Hawksworth Crescent,2023-02-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,24.86
722712,Hawksworth Crescent,2023-02-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,54.2
722712,Hawksworth Crescent,2023-02-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
722712,Hawksworth Crescent,2023-02-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
722712,Hawksworth Crescent,2023-02-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
722712,Hawksworth Crescent,2023-02-27T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
722712,Hawksworth Crescent,2023-02-27T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.59
722712,Hawksworth Crescent,2023-02-27T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-02-27T10:10:00.000+00:00,feeder,,L3 Active Power,kW,7.39
722712,Hawksworth Crescent,2023-02-27T10:10:00.000+00:00,feeder,,L2 Active Power,kW,22.27
722712,Hawksworth Crescent,2023-02-27T10:10:00.000+00:00,feeder,,L1 Active Power,kW,9.35
722712,Hawksworth Crescent,2023-02-27T10:10:00.000+00:00,feeder,,N Current (RMS),A,58.0
722712,Hawksworth Crescent,2023-02-27T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.6
722712,Hawksworth Crescent,2023-02-27T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,95.7
722712,Hawksworth Crescent,2023-02-27T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.4
722712,Hawksworth Crescent,2023-02-27T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
722712,Hawksworth Crescent,2023-02-27T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-02-27T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-02-27T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.73
722712,Hawksworth Crescent,2023-02-27T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.72
722712,Hawksworth Crescent,2023-02-27T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.52
722712,Hawksworth Crescent,2023-02-27T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.0
722712,Hawksworth Crescent,2023-02-27T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
722712,Hawksworth Crescent,2023-02-27T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.1
722712,Hawksworth Crescent,2023-02-27T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.1
722712,Hawksworth Crescent,2023-02-27T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-27T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
722712,Hawksworth Crescent,2023-02-27T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-27T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-27T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.42
722712,Hawksworth Crescent,2023-02-27T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-27T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.4
722712,Hawksworth Crescent,2023-02-27T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-27T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
722712,Hawksworth Crescent,2023-02-27T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
722712,Hawksworth Crescent,2023-02-27T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.71
722712,Hawksworth Crescent,2023-02-27T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.85
722712,Hawksworth Crescent,2023-02-27T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.72
722712,Hawksworth Crescent,2023-02-27T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
722712,Hawksworth Crescent,2023-02-27T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
722712,Hawksworth Crescent,2023-02-27T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.3
722712,Hawksworth Crescent,2023-02-27T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
722712,Hawksworth Crescent,2023-02-27T10:10:00.000+00:00,transformer,,Temperature,C,14.9
722712,Hawksworth Crescent,2023-02-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-02-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
722712,Hawksworth Crescent,2023-02-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
722712,Hawksworth Crescent,2023-02-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
722712,Hawksworth Crescent,2023-02-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722712,Hawksworth Crescent,2023-02-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
722712,Hawksworth Crescent,2023-02-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
722712,Hawksworth Crescent,2023-02-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
722712,Hawksworth Crescent,2023-02-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
722712,Hawksworth Crescent,2023-02-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,20.83
722712,Hawksworth Crescent,2023-02-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,31.41
722712,Hawksworth Crescent,2023-02-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,28.62
722712,Hawksworth Crescent,2023-02-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,68.6
722712,Hawksworth Crescent,2023-02-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
722712,Hawksworth Crescent,2023-02-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
722712,Hawksworth Crescent,2023-02-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
722712,Hawksworth Crescent,2023-02-27T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
722712,Hawksworth Crescent,2023-02-27T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.3
722712,Hawksworth Crescent,2023-02-27T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-02-27T10:00:00.000+00:00,feeder,,L3 Active Power,kW,5.4
722712,Hawksworth Crescent,2023-02-27T10:00:00.000+00:00,feeder,,L2 Active Power,kW,20.51
722712,Hawksworth Crescent,2023-02-27T10:00:00.000+00:00,feeder,,L1 Active Power,kW,8.98
722712,Hawksworth Crescent,2023-02-27T10:00:00.000+00:00,feeder,,N Current (RMS),A,58.5
722712,Hawksworth Crescent,2023-02-27T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
722712,Hawksworth Crescent,2023-02-27T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,88.2
722712,Hawksworth Crescent,2023-02-27T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.2
722712,Hawksworth Crescent,2023-02-27T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
722712,Hawksworth Crescent,2023-02-27T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-02-27T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-02-27T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.95
722712,Hawksworth Crescent,2023-02-27T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.51
722712,Hawksworth Crescent,2023-02-27T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.41
722712,Hawksworth Crescent,2023-02-27T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.5
722712,Hawksworth Crescent,2023-02-27T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
722712,Hawksworth Crescent,2023-02-27T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
722712,Hawksworth Crescent,2023-02-27T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.9
722712,Hawksworth Crescent,2023-02-27T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-02-27T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
722712,Hawksworth Crescent,2023-02-27T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-27T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-27T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.22
722712,Hawksworth Crescent,2023-02-27T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-27T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-02-27T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
722712,Hawksworth Crescent,2023-02-27T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-02-27T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-02-27T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.56
722712,Hawksworth Crescent,2023-02-27T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.68
722712,Hawksworth Crescent,2023-02-27T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.08
722712,Hawksworth Crescent,2023-02-27T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
722712,Hawksworth Crescent,2023-02-27T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
722712,Hawksworth Crescent,2023-02-27T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
722712,Hawksworth Crescent,2023-02-27T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
722712,Hawksworth Crescent,2023-02-27T10:00:00.000+00:00,transformer,,Temperature,C,14.9
722712,Hawksworth Crescent,2023-02-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-02-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
722712,Hawksworth Crescent,2023-02-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
722712,Hawksworth Crescent,2023-02-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
722712,Hawksworth Crescent,2023-02-27T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722712,Hawksworth Crescent,2023-02-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
722712,Hawksworth Crescent,2023-02-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
722712,Hawksworth Crescent,2023-02-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
722712,Hawksworth Crescent,2023-02-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
722712,Hawksworth Crescent,2023-02-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,13.92
722712,Hawksworth Crescent,2023-02-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,27.48
722712,Hawksworth Crescent,2023-02-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,26.51
722712,Hawksworth Crescent,2023-02-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,79.6
722712,Hawksworth Crescent,2023-02-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
722712,Hawksworth Crescent,2023-02-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
722712,Hawksworth Crescent,2023-02-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
722712,Hawksworth Crescent,2023-02-27T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
722712,Hawksworth Crescent,2023-02-27T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.68
722712,Hawksworth Crescent,2023-02-27T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
722712,Hawksworth Crescent,2023-02-27T09:50:00.000+00:00,feeder,,L3 Active Power,kW,3.7
722712,Hawksworth Crescent,2023-02-27T09:50:00.000+00:00,feeder,,L2 Active Power,kW,17.7
722712,Hawksworth Crescent,2023-02-27T09:50:00.000+00:00,feeder,,L1 Active Power,kW,8.25
722712,Hawksworth Crescent,2023-02-27T09:50:00.000+00:00,feeder,,N Current (RMS),A,56.1
722712,Hawksworth Crescent,2023-02-27T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
722712,Hawksworth Crescent,2023-02-27T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,77.5
722712,Hawksworth Crescent,2023-02-27T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.2
722712,Hawksworth Crescent,2023-02-27T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-02-27T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-02-27T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-02-27T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.47
722712,Hawksworth Crescent,2023-02-27T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.69
722712,Hawksworth Crescent,2023-02-27T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.74
722712,Hawksworth Crescent,2023-02-27T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.3
722712,Hawksworth Crescent,2023-02-27T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
722712,Hawksworth Crescent,2023-02-27T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.3
722712,Hawksworth Crescent,2023-02-27T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.4
722712,Hawksworth Crescent,2023-02-27T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-02-27T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
722712,Hawksworth Crescent,2023-02-27T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-27T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-27T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.23
722712,Hawksworth Crescent,2023-02-27T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-27T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-02-27T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-27T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-02-27T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-02-27T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.15
722712,Hawksworth Crescent,2023-02-27T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.01
722712,Hawksworth Crescent,2023-02-27T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.6
722712,Hawksworth Crescent,2023-02-27T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
722712,Hawksworth Crescent,2023-02-27T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
722712,Hawksworth Crescent,2023-02-27T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
722712,Hawksworth Crescent,2023-02-27T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
722712,Hawksworth Crescent,2023-02-27T09:50:00.000+00:00,transformer,,Temperature,C,14.9
722712,Hawksworth Crescent,2023-02-27T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722712,Hawksworth Crescent,2023-02-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
722712,Hawksworth Crescent,2023-02-27T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
722712,Hawksworth Crescent,2023-02-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
722712,Hawksworth Crescent,2023-02-27T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722712,Hawksworth Crescent,2023-02-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
722712,Hawksworth Crescent,2023-02-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
722712,Hawksworth Crescent,2023-02-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
722712,Hawksworth Crescent,2023-02-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
722712,Hawksworth Crescent,2023-02-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,12.34
722712,Hawksworth Crescent,2023-02-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,26.17
722712,Hawksworth Crescent,2023-02-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,23.6
722712,Hawksworth Crescent,2023-02-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,78.7
722712,Hawksworth Crescent,2023-02-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
722712,Hawksworth Crescent,2023-02-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
722712,Hawksworth Crescent,2023-02-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
722712,Hawksworth Crescent,2023-02-27T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
722712,Hawksworth Crescent,2023-02-27T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.88
722712,Hawksworth Crescent,2023-02-27T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
722712,Hawksworth Crescent,2023-02-27T09:40:00.000+00:00,feeder,,L3 Active Power,kW,3.6
722712,Hawksworth Crescent,2023-02-27T09:40:00.000+00:00,feeder,,L2 Active Power,kW,16.92
722712,Hawksworth Crescent,2023-02-27T09:40:00.000+00:00,feeder,,L1 Active Power,kW,7.58
722712,Hawksworth Crescent,2023-02-27T09:40:00.000+00:00,feeder,,N Current (RMS),A,53.0
722712,Hawksworth Crescent,2023-02-27T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
722712,Hawksworth Crescent,2023-02-27T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,74.2
722712,Hawksworth Crescent,2023-02-27T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.3
722712,Hawksworth Crescent,2023-02-27T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-02-27T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-02-27T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-02-27T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.6
722712,Hawksworth Crescent,2023-02-27T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.27
722712,Hawksworth Crescent,2023-02-27T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.85
722712,Hawksworth Crescent,2023-02-27T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.8
722712,Hawksworth Crescent,2023-02-27T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
722712,Hawksworth Crescent,2023-02-27T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.8
722712,Hawksworth Crescent,2023-02-27T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.8
722712,Hawksworth Crescent,2023-02-27T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-27T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-02-27T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-27T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-27T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.33
722712,Hawksworth Crescent,2023-02-27T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-27T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-02-27T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
722712,Hawksworth Crescent,2023-02-27T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
722712,Hawksworth Crescent,2023-02-27T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-02-27T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.62
722712,Hawksworth Crescent,2023-02-27T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.9
722712,Hawksworth Crescent,2023-02-27T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.55
