Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-02-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
722712,Hawksworth Crescent,2023-02-27T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722712,Hawksworth Crescent,2023-02-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
722712,Hawksworth Crescent,2023-02-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
722712,Hawksworth Crescent,2023-02-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
722712,Hawksworth Crescent,2023-02-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
722712,Hawksworth Crescent,2023-02-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.61
722712,Hawksworth Crescent,2023-02-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,32.52
722712,Hawksworth Crescent,2023-02-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,34.63
722712,Hawksworth Crescent,2023-02-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,100.7
722712,Hawksworth Crescent,2023-02-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
722712,Hawksworth Crescent,2023-02-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
722712,Hawksworth Crescent,2023-02-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
722712,Hawksworth Crescent,2023-02-27T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-02-27T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.07
722712,Hawksworth Crescent,2023-02-27T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.82
722712,Hawksworth Crescent,2023-02-27T06:30:00.000+00:00,feeder,,L3 Active Power,kW,4.84
722712,Hawksworth Crescent,2023-02-27T06:30:00.000+00:00,feeder,,L2 Active Power,kW,25.43
722712,Hawksworth Crescent,2023-02-27T06:30:00.000+00:00,feeder,,L1 Active Power,kW,15.08
722712,Hawksworth Crescent,2023-02-27T06:30:00.000+00:00,feeder,,N Current (RMS),A,75.2
722712,Hawksworth Crescent,2023-02-27T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
722712,Hawksworth Crescent,2023-02-27T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,108.3
722712,Hawksworth Crescent,2023-02-27T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,65.1
722712,Hawksworth Crescent,2023-02-27T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-02-27T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-02-27T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
722712,Hawksworth Crescent,2023-02-27T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.43
722712,Hawksworth Crescent,2023-02-27T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.54
722712,Hawksworth Crescent,2023-02-27T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.37
722712,Hawksworth Crescent,2023-02-27T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.5
722712,Hawksworth Crescent,2023-02-27T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
722712,Hawksworth Crescent,2023-02-27T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
722712,Hawksworth Crescent,2023-02-27T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.4
722712,Hawksworth Crescent,2023-02-27T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-27T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
722712,Hawksworth Crescent,2023-02-27T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-27T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-27T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-27T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-27T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-02-27T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-02-27T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-02-27T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-02-27T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.18
722712,Hawksworth Crescent,2023-02-27T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.08
722712,Hawksworth Crescent,2023-02-27T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.81
722712,Hawksworth Crescent,2023-02-27T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
722712,Hawksworth Crescent,2023-02-27T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
722712,Hawksworth Crescent,2023-02-27T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
722712,Hawksworth Crescent,2023-02-27T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
722712,Hawksworth Crescent,2023-02-27T06:30:00.000+00:00,transformer,,Temperature,C,15.0
722712,Hawksworth Crescent,2023-02-27T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722712,Hawksworth Crescent,2023-02-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
722712,Hawksworth Crescent,2023-02-27T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722712,Hawksworth Crescent,2023-02-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
722712,Hawksworth Crescent,2023-02-27T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722712,Hawksworth Crescent,2023-02-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
722712,Hawksworth Crescent,2023-02-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
722712,Hawksworth Crescent,2023-02-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
722712,Hawksworth Crescent,2023-02-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
722712,Hawksworth Crescent,2023-02-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.46
722712,Hawksworth Crescent,2023-02-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,34.09
722712,Hawksworth Crescent,2023-02-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,32.3
722712,Hawksworth Crescent,2023-02-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,102.3
722712,Hawksworth Crescent,2023-02-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
722712,Hawksworth Crescent,2023-02-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
722712,Hawksworth Crescent,2023-02-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
722712,Hawksworth Crescent,2023-02-27T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-02-27T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.57
722712,Hawksworth Crescent,2023-02-27T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.28
722712,Hawksworth Crescent,2023-02-27T06:20:00.000+00:00,feeder,,L3 Active Power,kW,5.48
722712,Hawksworth Crescent,2023-02-27T06:20:00.000+00:00,feeder,,L2 Active Power,kW,29.58
722712,Hawksworth Crescent,2023-02-27T06:20:00.000+00:00,feeder,,L1 Active Power,kW,11.73
722712,Hawksworth Crescent,2023-02-27T06:20:00.000+00:00,feeder,,N Current (RMS),A,87.0
722712,Hawksworth Crescent,2023-02-27T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
722712,Hawksworth Crescent,2023-02-27T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,125.8
722712,Hawksworth Crescent,2023-02-27T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,51.7
722712,Hawksworth Crescent,2023-02-27T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-02-27T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-02-27T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
722712,Hawksworth Crescent,2023-02-27T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.09
722712,Hawksworth Crescent,2023-02-27T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.84
722712,Hawksworth Crescent,2023-02-27T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.18
722712,Hawksworth Crescent,2023-02-27T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,36.1
722712,Hawksworth Crescent,2023-02-27T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.6
722712,Hawksworth Crescent,2023-02-27T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.4
722712,Hawksworth Crescent,2023-02-27T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.9
722712,Hawksworth Crescent,2023-02-27T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-27T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
722712,Hawksworth Crescent,2023-02-27T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-27T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-27T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-02-27T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-27T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-02-27T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-02-27T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-02-27T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-02-27T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.97
722712,Hawksworth Crescent,2023-02-27T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.15
722712,Hawksworth Crescent,2023-02-27T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.79
722712,Hawksworth Crescent,2023-02-27T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
722712,Hawksworth Crescent,2023-02-27T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
722712,Hawksworth Crescent,2023-02-27T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
722712,Hawksworth Crescent,2023-02-27T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
722712,Hawksworth Crescent,2023-02-27T06:20:00.000+00:00,transformer,,Temperature,C,15.0
722712,Hawksworth Crescent,2023-02-27T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-02-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
722712,Hawksworth Crescent,2023-02-27T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
722712,Hawksworth Crescent,2023-02-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
722712,Hawksworth Crescent,2023-02-27T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722712,Hawksworth Crescent,2023-02-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
722712,Hawksworth Crescent,2023-02-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
722712,Hawksworth Crescent,2023-02-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
722712,Hawksworth Crescent,2023-02-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
722712,Hawksworth Crescent,2023-02-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.55
722712,Hawksworth Crescent,2023-02-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,42.63
722712,Hawksworth Crescent,2023-02-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,32.74
722712,Hawksworth Crescent,2023-02-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,118.8
722712,Hawksworth Crescent,2023-02-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
722712,Hawksworth Crescent,2023-02-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.7
722712,Hawksworth Crescent,2023-02-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
722712,Hawksworth Crescent,2023-02-27T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-02-27T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.17
722712,Hawksworth Crescent,2023-02-27T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.01
722712,Hawksworth Crescent,2023-02-27T06:10:00.000+00:00,feeder,,L3 Active Power,kW,4.76
722712,Hawksworth Crescent,2023-02-27T06:10:00.000+00:00,feeder,,L2 Active Power,kW,28.28
722712,Hawksworth Crescent,2023-02-27T06:10:00.000+00:00,feeder,,L1 Active Power,kW,13.78
722712,Hawksworth Crescent,2023-02-27T06:10:00.000+00:00,feeder,,N Current (RMS),A,85.0
722712,Hawksworth Crescent,2023-02-27T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
722712,Hawksworth Crescent,2023-02-27T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,120.3
722712,Hawksworth Crescent,2023-02-27T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,59.6
722712,Hawksworth Crescent,2023-02-27T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-02-27T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-02-27T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-02-27T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.81
722712,Hawksworth Crescent,2023-02-27T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.95
722712,Hawksworth Crescent,2023-02-27T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.03
722712,Hawksworth Crescent,2023-02-27T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.4
722712,Hawksworth Crescent,2023-02-27T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
722712,Hawksworth Crescent,2023-02-27T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.4
722712,Hawksworth Crescent,2023-02-27T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.2
722712,Hawksworth Crescent,2023-02-27T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-27T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
722712,Hawksworth Crescent,2023-02-27T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-27T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-27T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.08
722712,Hawksworth Crescent,2023-02-27T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-27T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-02-27T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-02-27T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-02-27T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-02-27T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.03
722712,Hawksworth Crescent,2023-02-27T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.86
722712,Hawksworth Crescent,2023-02-27T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.71
722712,Hawksworth Crescent,2023-02-27T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
722712,Hawksworth Crescent,2023-02-27T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
722712,Hawksworth Crescent,2023-02-27T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
722712,Hawksworth Crescent,2023-02-27T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
722712,Hawksworth Crescent,2023-02-27T06:10:00.000+00:00,transformer,,Temperature,C,15.0
722712,Hawksworth Crescent,2023-02-27T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-02-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
722712,Hawksworth Crescent,2023-02-27T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
722712,Hawksworth Crescent,2023-02-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
722712,Hawksworth Crescent,2023-02-27T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722712,Hawksworth Crescent,2023-02-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
722712,Hawksworth Crescent,2023-02-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
722712,Hawksworth Crescent,2023-02-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
722712,Hawksworth Crescent,2023-02-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
722712,Hawksworth Crescent,2023-02-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.61
722712,Hawksworth Crescent,2023-02-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,43.17
722712,Hawksworth Crescent,2023-02-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,32.55
722712,Hawksworth Crescent,2023-02-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,124.4
722712,Hawksworth Crescent,2023-02-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
722712,Hawksworth Crescent,2023-02-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.2
722712,Hawksworth Crescent,2023-02-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
722712,Hawksworth Crescent,2023-02-27T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-02-27T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.11
722712,Hawksworth Crescent,2023-02-27T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.89
722712,Hawksworth Crescent,2023-02-27T06:00:00.000+00:00,feeder,,L3 Active Power,kW,5.36
722712,Hawksworth Crescent,2023-02-27T06:00:00.000+00:00,feeder,,L2 Active Power,kW,30.56
722712,Hawksworth Crescent,2023-02-27T06:00:00.000+00:00,feeder,,L1 Active Power,kW,12.04
722712,Hawksworth Crescent,2023-02-27T06:00:00.000+00:00,feeder,,N Current (RMS),A,89.4
722712,Hawksworth Crescent,2023-02-27T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
722712,Hawksworth Crescent,2023-02-27T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,130.5
722712,Hawksworth Crescent,2023-02-27T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,52.7
722712,Hawksworth Crescent,2023-02-27T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-02-27T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-02-27T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-02-27T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.59
722712,Hawksworth Crescent,2023-02-27T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.72
722712,Hawksworth Crescent,2023-02-27T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.59
722712,Hawksworth Crescent,2023-02-27T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.5
722712,Hawksworth Crescent,2023-02-27T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
722712,Hawksworth Crescent,2023-02-27T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.8
722712,Hawksworth Crescent,2023-02-27T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.2
722712,Hawksworth Crescent,2023-02-27T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-27T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-02-27T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-27T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-27T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.08
722712,Hawksworth Crescent,2023-02-27T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-27T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-02-27T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-02-27T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
722712,Hawksworth Crescent,2023-02-27T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-02-27T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.88
722712,Hawksworth Crescent,2023-02-27T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.31
722712,Hawksworth Crescent,2023-02-27T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.46
722712,Hawksworth Crescent,2023-02-27T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
722712,Hawksworth Crescent,2023-02-27T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
722712,Hawksworth Crescent,2023-02-27T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
722712,Hawksworth Crescent,2023-02-27T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
722712,Hawksworth Crescent,2023-02-27T06:00:00.000+00:00,transformer,,Temperature,C,15.0
722712,Hawksworth Crescent,2023-02-27T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722712,Hawksworth Crescent,2023-02-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
722712,Hawksworth Crescent,2023-02-27T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
722712,Hawksworth Crescent,2023-02-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
722712,Hawksworth Crescent,2023-02-27T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722712,Hawksworth Crescent,2023-02-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
722712,Hawksworth Crescent,2023-02-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
722712,Hawksworth Crescent,2023-02-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
722712,Hawksworth Crescent,2023-02-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
722712,Hawksworth Crescent,2023-02-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.83
722712,Hawksworth Crescent,2023-02-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,44.66
722712,Hawksworth Crescent,2023-02-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,24.11
722712,Hawksworth Crescent,2023-02-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,116.3
722712,Hawksworth Crescent,2023-02-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
722712,Hawksworth Crescent,2023-02-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.6
722712,Hawksworth Crescent,2023-02-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
722712,Hawksworth Crescent,2023-02-27T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-02-27T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.14
722712,Hawksworth Crescent,2023-02-27T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.88
722712,Hawksworth Crescent,2023-02-27T05:50:00.000+00:00,feeder,,L3 Active Power,kW,7.22
722712,Hawksworth Crescent,2023-02-27T05:50:00.000+00:00,feeder,,L2 Active Power,kW,33.0
722712,Hawksworth Crescent,2023-02-27T05:50:00.000+00:00,feeder,,L1 Active Power,kW,11.2
722712,Hawksworth Crescent,2023-02-27T05:50:00.000+00:00,feeder,,N Current (RMS),A,87.7
722712,Hawksworth Crescent,2023-02-27T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.6
722712,Hawksworth Crescent,2023-02-27T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,139.6
722712,Hawksworth Crescent,2023-02-27T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,49.2
722712,Hawksworth Crescent,2023-02-27T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-02-27T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-02-27T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-02-27T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.58
722712,Hawksworth Crescent,2023-02-27T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.55
722712,Hawksworth Crescent,2023-02-27T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.51
722712,Hawksworth Crescent,2023-02-27T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.5
722712,Hawksworth Crescent,2023-02-27T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
722712,Hawksworth Crescent,2023-02-27T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.3
722712,Hawksworth Crescent,2023-02-27T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.7
722712,Hawksworth Crescent,2023-02-27T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-27T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-02-27T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-27T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-27T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-27T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-27T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.8
722712,Hawksworth Crescent,2023-02-27T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-02-27T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
722712,Hawksworth Crescent,2023-02-27T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-02-27T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.87
722712,Hawksworth Crescent,2023-02-27T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.44
722712,Hawksworth Crescent,2023-02-27T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.26
722712,Hawksworth Crescent,2023-02-27T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
722712,Hawksworth Crescent,2023-02-27T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
722712,Hawksworth Crescent,2023-02-27T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
722712,Hawksworth Crescent,2023-02-27T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
722712,Hawksworth Crescent,2023-02-27T05:50:00.000+00:00,transformer,,Temperature,C,15.0
722712,Hawksworth Crescent,2023-02-27T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722712,Hawksworth Crescent,2023-02-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
722712,Hawksworth Crescent,2023-02-27T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
722712,Hawksworth Crescent,2023-02-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
722712,Hawksworth Crescent,2023-02-27T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722712,Hawksworth Crescent,2023-02-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
722712,Hawksworth Crescent,2023-02-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
722712,Hawksworth Crescent,2023-02-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
722712,Hawksworth Crescent,2023-02-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
722712,Hawksworth Crescent,2023-02-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,14.69
722712,Hawksworth Crescent,2023-02-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,47.02
722712,Hawksworth Crescent,2023-02-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,22.98
722712,Hawksworth Crescent,2023-02-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,115.0
722712,Hawksworth Crescent,2023-02-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
722712,Hawksworth Crescent,2023-02-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.2
722712,Hawksworth Crescent,2023-02-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
722712,Hawksworth Crescent,2023-02-27T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-02-27T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.11
722712,Hawksworth Crescent,2023-02-27T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.81
722712,Hawksworth Crescent,2023-02-27T05:40:00.000+00:00,feeder,,L3 Active Power,kW,3.69
722712,Hawksworth Crescent,2023-02-27T05:40:00.000+00:00,feeder,,L2 Active Power,kW,26.93
722712,Hawksworth Crescent,2023-02-27T05:40:00.000+00:00,feeder,,L1 Active Power,kW,11.52
722712,Hawksworth Crescent,2023-02-27T05:40:00.000+00:00,feeder,,N Current (RMS),A,79.4
722712,Hawksworth Crescent,2023-02-27T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
722712,Hawksworth Crescent,2023-02-27T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,114.3
722712,Hawksworth Crescent,2023-02-27T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,50.3
722712,Hawksworth Crescent,2023-02-27T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-02-27T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-02-27T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-02-27T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.22
722712,Hawksworth Crescent,2023-02-27T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.26
722712,Hawksworth Crescent,2023-02-27T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.15
722712,Hawksworth Crescent,2023-02-27T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.6
722712,Hawksworth Crescent,2023-02-27T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.7
722712,Hawksworth Crescent,2023-02-27T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.6
722712,Hawksworth Crescent,2023-02-27T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.5
722712,Hawksworth Crescent,2023-02-27T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-27T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
722712,Hawksworth Crescent,2023-02-27T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-27T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-27T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-27T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-27T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.8
722712,Hawksworth Crescent,2023-02-27T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-02-27T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
722712,Hawksworth Crescent,2023-02-27T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-02-27T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.01
722712,Hawksworth Crescent,2023-02-27T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.33
722712,Hawksworth Crescent,2023-02-27T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.45
722712,Hawksworth Crescent,2023-02-27T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
722712,Hawksworth Crescent,2023-02-27T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
722712,Hawksworth Crescent,2023-02-27T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
722712,Hawksworth Crescent,2023-02-27T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
722712,Hawksworth Crescent,2023-02-27T05:40:00.000+00:00,transformer,,Temperature,C,15.0
722712,Hawksworth Crescent,2023-02-27T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722712,Hawksworth Crescent,2023-02-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
722712,Hawksworth Crescent,2023-02-27T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
722712,Hawksworth Crescent,2023-02-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
722712,Hawksworth Crescent,2023-02-27T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722712,Hawksworth Crescent,2023-02-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
722712,Hawksworth Crescent,2023-02-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
722712,Hawksworth Crescent,2023-02-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
722712,Hawksworth Crescent,2023-02-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
722712,Hawksworth Crescent,2023-02-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.93
722712,Hawksworth Crescent,2023-02-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,38.52
722712,Hawksworth Crescent,2023-02-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,26.14
722712,Hawksworth Crescent,2023-02-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,106.8
722712,Hawksworth Crescent,2023-02-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
722712,Hawksworth Crescent,2023-02-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
722712,Hawksworth Crescent,2023-02-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
722712,Hawksworth Crescent,2023-02-27T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-02-27T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.38
722712,Hawksworth Crescent,2023-02-27T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.01
722712,Hawksworth Crescent,2023-02-27T05:30:00.000+00:00,feeder,,L3 Active Power,kW,4.89
722712,Hawksworth Crescent,2023-02-27T05:30:00.000+00:00,feeder,,L2 Active Power,kW,25.62
722712,Hawksworth Crescent,2023-02-27T05:30:00.000+00:00,feeder,,L1 Active Power,kW,11.61
722712,Hawksworth Crescent,2023-02-27T05:30:00.000+00:00,feeder,,N Current (RMS),A,73.1
722712,Hawksworth Crescent,2023-02-27T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
722712,Hawksworth Crescent,2023-02-27T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,109.3
722712,Hawksworth Crescent,2023-02-27T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,51.0
722712,Hawksworth Crescent,2023-02-27T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-02-27T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-02-27T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-02-27T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.53
722712,Hawksworth Crescent,2023-02-27T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.54
722712,Hawksworth Crescent,2023-02-27T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.51
722712,Hawksworth Crescent,2023-02-27T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,36.5
722712,Hawksworth Crescent,2023-02-27T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
722712,Hawksworth Crescent,2023-02-27T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.6
722712,Hawksworth Crescent,2023-02-27T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.6
722712,Hawksworth Crescent,2023-02-27T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-27T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
722712,Hawksworth Crescent,2023-02-27T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-27T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-27T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-27T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-02-27T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-02-27T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-02-27T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-02-27T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-02-27T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.83
722712,Hawksworth Crescent,2023-02-27T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.98
722712,Hawksworth Crescent,2023-02-27T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.34
722712,Hawksworth Crescent,2023-02-27T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
722712,Hawksworth Crescent,2023-02-27T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
722712,Hawksworth Crescent,2023-02-27T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
722712,Hawksworth Crescent,2023-02-27T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
722712,Hawksworth Crescent,2023-02-27T05:30:00.000+00:00,transformer,,Temperature,C,15.1
722712,Hawksworth Crescent,2023-02-27T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722712,Hawksworth Crescent,2023-02-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
722712,Hawksworth Crescent,2023-02-27T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
722712,Hawksworth Crescent,2023-02-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
722712,Hawksworth Crescent,2023-02-27T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722712,Hawksworth Crescent,2023-02-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
722712,Hawksworth Crescent,2023-02-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
722712,Hawksworth Crescent,2023-02-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
722712,Hawksworth Crescent,2023-02-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
722712,Hawksworth Crescent,2023-02-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.26
722712,Hawksworth Crescent,2023-02-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,34.18
722712,Hawksworth Crescent,2023-02-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,30.51
722712,Hawksworth Crescent,2023-02-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,99.6
722712,Hawksworth Crescent,2023-02-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
722712,Hawksworth Crescent,2023-02-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
722712,Hawksworth Crescent,2023-02-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
722712,Hawksworth Crescent,2023-02-27T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-02-27T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.83
722712,Hawksworth Crescent,2023-02-27T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.82
722712,Hawksworth Crescent,2023-02-27T05:20:00.000+00:00,feeder,,L3 Active Power,kW,3.78
722712,Hawksworth Crescent,2023-02-27T05:20:00.000+00:00,feeder,,L2 Active Power,kW,24.31
722712,Hawksworth Crescent,2023-02-27T05:20:00.000+00:00,feeder,,L1 Active Power,kW,13.02
722712,Hawksworth Crescent,2023-02-27T05:20:00.000+00:00,feeder,,N Current (RMS),A,76.4
722712,Hawksworth Crescent,2023-02-27T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
722712,Hawksworth Crescent,2023-02-27T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,104.3
722712,Hawksworth Crescent,2023-02-27T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,56.6
722712,Hawksworth Crescent,2023-02-27T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-02-27T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-02-27T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-02-27T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.78
722712,Hawksworth Crescent,2023-02-27T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.33
722712,Hawksworth Crescent,2023-02-27T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.36
722712,Hawksworth Crescent,2023-02-27T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.4
722712,Hawksworth Crescent,2023-02-27T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.6
722712,Hawksworth Crescent,2023-02-27T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
722712,Hawksworth Crescent,2023-02-27T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.1
722712,Hawksworth Crescent,2023-02-27T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-27T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
722712,Hawksworth Crescent,2023-02-27T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-27T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-27T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-27T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-27T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-02-27T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-02-27T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-02-27T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-02-27T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.6
722712,Hawksworth Crescent,2023-02-27T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.56
722712,Hawksworth Crescent,2023-02-27T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.45
722712,Hawksworth Crescent,2023-02-27T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
722712,Hawksworth Crescent,2023-02-27T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
722712,Hawksworth Crescent,2023-02-27T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
722712,Hawksworth Crescent,2023-02-27T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
722712,Hawksworth Crescent,2023-02-27T05:20:00.000+00:00,transformer,,Temperature,C,15.1
722712,Hawksworth Crescent,2023-02-27T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722712,Hawksworth Crescent,2023-02-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
722712,Hawksworth Crescent,2023-02-27T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
722712,Hawksworth Crescent,2023-02-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
722712,Hawksworth Crescent,2023-02-27T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722712,Hawksworth Crescent,2023-02-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
722712,Hawksworth Crescent,2023-02-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
722712,Hawksworth Crescent,2023-02-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
722712,Hawksworth Crescent,2023-02-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
722712,Hawksworth Crescent,2023-02-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.16
722712,Hawksworth Crescent,2023-02-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,33.23
722712,Hawksworth Crescent,2023-02-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,29.87
722712,Hawksworth Crescent,2023-02-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,105.0
722712,Hawksworth Crescent,2023-02-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
722712,Hawksworth Crescent,2023-02-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
722712,Hawksworth Crescent,2023-02-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
722712,Hawksworth Crescent,2023-02-27T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-02-27T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.61
722712,Hawksworth Crescent,2023-02-27T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.61
722712,Hawksworth Crescent,2023-02-27T05:10:00.000+00:00,feeder,,L3 Active Power,kW,3.53
722712,Hawksworth Crescent,2023-02-27T05:10:00.000+00:00,feeder,,L2 Active Power,kW,27.68
722712,Hawksworth Crescent,2023-02-27T05:10:00.000+00:00,feeder,,L1 Active Power,kW,12.36
722712,Hawksworth Crescent,2023-02-27T05:10:00.000+00:00,feeder,,N Current (RMS),A,87.6
722712,Hawksworth Crescent,2023-02-27T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
722712,Hawksworth Crescent,2023-02-27T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,118.6
722712,Hawksworth Crescent,2023-02-27T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,53.8
722712,Hawksworth Crescent,2023-02-27T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-02-27T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-02-27T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-02-27T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.07
722712,Hawksworth Crescent,2023-02-27T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.25
722712,Hawksworth Crescent,2023-02-27T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.46
722712,Hawksworth Crescent,2023-02-27T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.2
722712,Hawksworth Crescent,2023-02-27T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.5
722712,Hawksworth Crescent,2023-02-27T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.9
722712,Hawksworth Crescent,2023-02-27T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.8
722712,Hawksworth Crescent,2023-02-27T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-27T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
722712,Hawksworth Crescent,2023-02-27T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-27T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-27T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-27T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-27T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-02-27T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-02-27T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
722712,Hawksworth Crescent,2023-02-27T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-02-27T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.62
722712,Hawksworth Crescent,2023-02-27T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.55
722712,Hawksworth Crescent,2023-02-27T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.28
722712,Hawksworth Crescent,2023-02-27T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
722712,Hawksworth Crescent,2023-02-27T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
722712,Hawksworth Crescent,2023-02-27T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
722712,Hawksworth Crescent,2023-02-27T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
722712,Hawksworth Crescent,2023-02-27T05:10:00.000+00:00,transformer,,Temperature,C,15.1
722712,Hawksworth Crescent,2023-02-27T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722712,Hawksworth Crescent,2023-02-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
722712,Hawksworth Crescent,2023-02-27T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
722712,Hawksworth Crescent,2023-02-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
722712,Hawksworth Crescent,2023-02-27T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722712,Hawksworth Crescent,2023-02-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
722712,Hawksworth Crescent,2023-02-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
