Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-02-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
722712,Hawksworth Crescent,2023-02-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
722712,Hawksworth Crescent,2023-02-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.22
722712,Hawksworth Crescent,2023-02-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,36.51
722712,Hawksworth Crescent,2023-02-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,27.14
722712,Hawksworth Crescent,2023-02-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,107.6
722712,Hawksworth Crescent,2023-02-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
722712,Hawksworth Crescent,2023-02-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
722712,Hawksworth Crescent,2023-02-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
722712,Hawksworth Crescent,2023-02-27T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-02-27T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.49
722712,Hawksworth Crescent,2023-02-27T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.05
722712,Hawksworth Crescent,2023-02-27T05:00:00.000+00:00,feeder,,L3 Active Power,kW,3.57
722712,Hawksworth Crescent,2023-02-27T05:00:00.000+00:00,feeder,,L2 Active Power,kW,33.95
722712,Hawksworth Crescent,2023-02-27T05:00:00.000+00:00,feeder,,L1 Active Power,kW,13.4
722712,Hawksworth Crescent,2023-02-27T05:00:00.000+00:00,feeder,,N Current (RMS),A,104.3
722712,Hawksworth Crescent,2023-02-27T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
722712,Hawksworth Crescent,2023-02-27T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,142.7
722712,Hawksworth Crescent,2023-02-27T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,58.2
722712,Hawksworth Crescent,2023-02-27T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-02-27T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-02-27T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
722712,Hawksworth Crescent,2023-02-27T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.94
722712,Hawksworth Crescent,2023-02-27T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.27
722712,Hawksworth Crescent,2023-02-27T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.71
722712,Hawksworth Crescent,2023-02-27T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.7
722712,Hawksworth Crescent,2023-02-27T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.8
722712,Hawksworth Crescent,2023-02-27T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.0
722712,Hawksworth Crescent,2023-02-27T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.7
722712,Hawksworth Crescent,2023-02-27T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-27T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
722712,Hawksworth Crescent,2023-02-27T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-27T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-27T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.09
722712,Hawksworth Crescent,2023-02-27T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-27T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-02-27T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-02-27T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
722712,Hawksworth Crescent,2023-02-27T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-02-27T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.77
722712,Hawksworth Crescent,2023-02-27T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.72
722712,Hawksworth Crescent,2023-02-27T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.37
722712,Hawksworth Crescent,2023-02-27T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
722712,Hawksworth Crescent,2023-02-27T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
722712,Hawksworth Crescent,2023-02-27T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
722712,Hawksworth Crescent,2023-02-27T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
722712,Hawksworth Crescent,2023-02-27T05:00:00.000+00:00,transformer,,Temperature,C,15.1
722712,Hawksworth Crescent,2023-02-27T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722712,Hawksworth Crescent,2023-02-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
722712,Hawksworth Crescent,2023-02-27T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
722712,Hawksworth Crescent,2023-02-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
722712,Hawksworth Crescent,2023-02-27T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722712,Hawksworth Crescent,2023-02-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
722712,Hawksworth Crescent,2023-02-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
722712,Hawksworth Crescent,2023-02-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
722712,Hawksworth Crescent,2023-02-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
722712,Hawksworth Crescent,2023-02-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.28
722712,Hawksworth Crescent,2023-02-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,42.05
722712,Hawksworth Crescent,2023-02-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,28.51
722712,Hawksworth Crescent,2023-02-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,114.6
722712,Hawksworth Crescent,2023-02-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
722712,Hawksworth Crescent,2023-02-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.1
722712,Hawksworth Crescent,2023-02-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
722712,Hawksworth Crescent,2023-02-27T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-02-27T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.31
722712,Hawksworth Crescent,2023-02-27T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.36
722712,Hawksworth Crescent,2023-02-27T04:50:00.000+00:00,feeder,,L3 Active Power,kW,3.66
722712,Hawksworth Crescent,2023-02-27T04:50:00.000+00:00,feeder,,L2 Active Power,kW,24.46
722712,Hawksworth Crescent,2023-02-27T04:50:00.000+00:00,feeder,,L1 Active Power,kW,12.53
722712,Hawksworth Crescent,2023-02-27T04:50:00.000+00:00,feeder,,N Current (RMS),A,74.5
722712,Hawksworth Crescent,2023-02-27T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
722712,Hawksworth Crescent,2023-02-27T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,104.3
722712,Hawksworth Crescent,2023-02-27T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,54.6
722712,Hawksworth Crescent,2023-02-27T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-02-27T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-02-27T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-02-27T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.76
722712,Hawksworth Crescent,2023-02-27T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.28
722712,Hawksworth Crescent,2023-02-27T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.7
722712,Hawksworth Crescent,2023-02-27T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,39.5
722712,Hawksworth Crescent,2023-02-27T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.4
722712,Hawksworth Crescent,2023-02-27T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.9
722712,Hawksworth Crescent,2023-02-27T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.3
722712,Hawksworth Crescent,2023-02-27T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-27T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
722712,Hawksworth Crescent,2023-02-27T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-27T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-27T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-27T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-02-27T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.8
722712,Hawksworth Crescent,2023-02-27T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-02-27T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
722712,Hawksworth Crescent,2023-02-27T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
722712,Hawksworth Crescent,2023-02-27T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.84
722712,Hawksworth Crescent,2023-02-27T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.56
722712,Hawksworth Crescent,2023-02-27T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.34
722712,Hawksworth Crescent,2023-02-27T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
722712,Hawksworth Crescent,2023-02-27T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
722712,Hawksworth Crescent,2023-02-27T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
722712,Hawksworth Crescent,2023-02-27T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
722712,Hawksworth Crescent,2023-02-27T04:50:00.000+00:00,transformer,,Temperature,C,15.2
722712,Hawksworth Crescent,2023-02-27T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-02-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
722712,Hawksworth Crescent,2023-02-27T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722712,Hawksworth Crescent,2023-02-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
722712,Hawksworth Crescent,2023-02-27T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722712,Hawksworth Crescent,2023-02-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
722712,Hawksworth Crescent,2023-02-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
722712,Hawksworth Crescent,2023-02-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
722712,Hawksworth Crescent,2023-02-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
722712,Hawksworth Crescent,2023-02-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.26
722712,Hawksworth Crescent,2023-02-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,31.31
722712,Hawksworth Crescent,2023-02-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,31.63
722712,Hawksworth Crescent,2023-02-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,104.6
722712,Hawksworth Crescent,2023-02-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
722712,Hawksworth Crescent,2023-02-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
722712,Hawksworth Crescent,2023-02-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
722712,Hawksworth Crescent,2023-02-27T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-02-27T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.26
722712,Hawksworth Crescent,2023-02-27T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.51
722712,Hawksworth Crescent,2023-02-27T04:40:00.000+00:00,feeder,,L3 Active Power,kW,3.7
722712,Hawksworth Crescent,2023-02-27T04:40:00.000+00:00,feeder,,L2 Active Power,kW,21.87
722712,Hawksworth Crescent,2023-02-27T04:40:00.000+00:00,feeder,,L1 Active Power,kW,12.72
722712,Hawksworth Crescent,2023-02-27T04:40:00.000+00:00,feeder,,N Current (RMS),A,67.0
722712,Hawksworth Crescent,2023-02-27T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
722712,Hawksworth Crescent,2023-02-27T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,93.9
722712,Hawksworth Crescent,2023-02-27T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,55.5
722712,Hawksworth Crescent,2023-02-27T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-02-27T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-02-27T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-02-27T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.82
722712,Hawksworth Crescent,2023-02-27T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.27
722712,Hawksworth Crescent,2023-02-27T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.01
722712,Hawksworth Crescent,2023-02-27T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,33.7
722712,Hawksworth Crescent,2023-02-27T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.5
722712,Hawksworth Crescent,2023-02-27T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.7
722712,Hawksworth Crescent,2023-02-27T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.6
722712,Hawksworth Crescent,2023-02-27T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-27T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
722712,Hawksworth Crescent,2023-02-27T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-27T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-27T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-27T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-02-27T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.8
722712,Hawksworth Crescent,2023-02-27T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-02-27T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
722712,Hawksworth Crescent,2023-02-27T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
722712,Hawksworth Crescent,2023-02-27T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.93
722712,Hawksworth Crescent,2023-02-27T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.32
722712,Hawksworth Crescent,2023-02-27T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.31
722712,Hawksworth Crescent,2023-02-27T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
722712,Hawksworth Crescent,2023-02-27T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
722712,Hawksworth Crescent,2023-02-27T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
722712,Hawksworth Crescent,2023-02-27T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
722712,Hawksworth Crescent,2023-02-27T04:40:00.000+00:00,transformer,,Temperature,C,15.3
722712,Hawksworth Crescent,2023-02-27T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-02-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
722712,Hawksworth Crescent,2023-02-27T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722712,Hawksworth Crescent,2023-02-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
722712,Hawksworth Crescent,2023-02-27T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722712,Hawksworth Crescent,2023-02-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
722712,Hawksworth Crescent,2023-02-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
722712,Hawksworth Crescent,2023-02-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
722712,Hawksworth Crescent,2023-02-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
722712,Hawksworth Crescent,2023-02-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.45
722712,Hawksworth Crescent,2023-02-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,28.46
722712,Hawksworth Crescent,2023-02-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,30.09
722712,Hawksworth Crescent,2023-02-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,95.9
722712,Hawksworth Crescent,2023-02-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
722712,Hawksworth Crescent,2023-02-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
722712,Hawksworth Crescent,2023-02-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
722712,Hawksworth Crescent,2023-02-27T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-02-27T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.52
722712,Hawksworth Crescent,2023-02-27T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.23
722712,Hawksworth Crescent,2023-02-27T04:30:00.000+00:00,feeder,,L3 Active Power,kW,3.5
722712,Hawksworth Crescent,2023-02-27T04:30:00.000+00:00,feeder,,L2 Active Power,kW,21.4
722712,Hawksworth Crescent,2023-02-27T04:30:00.000+00:00,feeder,,L1 Active Power,kW,14.92
722712,Hawksworth Crescent,2023-02-27T04:30:00.000+00:00,feeder,,N Current (RMS),A,71.6
722712,Hawksworth Crescent,2023-02-27T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
722712,Hawksworth Crescent,2023-02-27T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,93.7
722712,Hawksworth Crescent,2023-02-27T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,63.2
722712,Hawksworth Crescent,2023-02-27T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-02-27T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-02-27T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-02-27T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.5
722712,Hawksworth Crescent,2023-02-27T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.86
722712,Hawksworth Crescent,2023-02-27T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.82
722712,Hawksworth Crescent,2023-02-27T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.7
722712,Hawksworth Crescent,2023-02-27T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.0
722712,Hawksworth Crescent,2023-02-27T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.5
722712,Hawksworth Crescent,2023-02-27T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.8
722712,Hawksworth Crescent,2023-02-27T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-27T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
722712,Hawksworth Crescent,2023-02-27T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-27T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-27T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-27T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-27T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.8
722712,Hawksworth Crescent,2023-02-27T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-02-27T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
722712,Hawksworth Crescent,2023-02-27T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-02-27T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.04
722712,Hawksworth Crescent,2023-02-27T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.65
722712,Hawksworth Crescent,2023-02-27T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.46
722712,Hawksworth Crescent,2023-02-27T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
722712,Hawksworth Crescent,2023-02-27T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
722712,Hawksworth Crescent,2023-02-27T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
722712,Hawksworth Crescent,2023-02-27T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
722712,Hawksworth Crescent,2023-02-27T04:30:00.000+00:00,transformer,,Temperature,C,15.4
722712,Hawksworth Crescent,2023-02-27T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722712,Hawksworth Crescent,2023-02-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
722712,Hawksworth Crescent,2023-02-27T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
722712,Hawksworth Crescent,2023-02-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
722712,Hawksworth Crescent,2023-02-27T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722712,Hawksworth Crescent,2023-02-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
722712,Hawksworth Crescent,2023-02-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
722712,Hawksworth Crescent,2023-02-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
722712,Hawksworth Crescent,2023-02-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
722712,Hawksworth Crescent,2023-02-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.04
722712,Hawksworth Crescent,2023-02-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,29.29
722712,Hawksworth Crescent,2023-02-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,27.08
722712,Hawksworth Crescent,2023-02-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,92.9
722712,Hawksworth Crescent,2023-02-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
722712,Hawksworth Crescent,2023-02-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
722712,Hawksworth Crescent,2023-02-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
722712,Hawksworth Crescent,2023-02-27T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-02-27T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.4
722712,Hawksworth Crescent,2023-02-27T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.93
722712,Hawksworth Crescent,2023-02-27T04:20:00.000+00:00,feeder,,L3 Active Power,kW,3.49
722712,Hawksworth Crescent,2023-02-27T04:20:00.000+00:00,feeder,,L2 Active Power,kW,22.5
722712,Hawksworth Crescent,2023-02-27T04:20:00.000+00:00,feeder,,L1 Active Power,kW,12.39
722712,Hawksworth Crescent,2023-02-27T04:20:00.000+00:00,feeder,,N Current (RMS),A,68.0
722712,Hawksworth Crescent,2023-02-27T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
722712,Hawksworth Crescent,2023-02-27T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,96.0
722712,Hawksworth Crescent,2023-02-27T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,53.8
722712,Hawksworth Crescent,2023-02-27T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
722712,Hawksworth Crescent,2023-02-27T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-02-27T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-02-27T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.14
722712,Hawksworth Crescent,2023-02-27T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.92
722712,Hawksworth Crescent,2023-02-27T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.57
722712,Hawksworth Crescent,2023-02-27T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.5
722712,Hawksworth Crescent,2023-02-27T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.5
722712,Hawksworth Crescent,2023-02-27T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.5
722712,Hawksworth Crescent,2023-02-27T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.0
722712,Hawksworth Crescent,2023-02-27T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-27T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
722712,Hawksworth Crescent,2023-02-27T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-27T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-27T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-02-27T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-27T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-02-27T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-02-27T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-02-27T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-02-27T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.92
722712,Hawksworth Crescent,2023-02-27T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.94
722712,Hawksworth Crescent,2023-02-27T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.66
722712,Hawksworth Crescent,2023-02-27T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
722712,Hawksworth Crescent,2023-02-27T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
722712,Hawksworth Crescent,2023-02-27T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
722712,Hawksworth Crescent,2023-02-27T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
722712,Hawksworth Crescent,2023-02-27T04:20:00.000+00:00,transformer,,Temperature,C,15.4
722712,Hawksworth Crescent,2023-02-27T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-02-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
722712,Hawksworth Crescent,2023-02-27T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
722712,Hawksworth Crescent,2023-02-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
722712,Hawksworth Crescent,2023-02-27T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722712,Hawksworth Crescent,2023-02-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
722712,Hawksworth Crescent,2023-02-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
722712,Hawksworth Crescent,2023-02-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
722712,Hawksworth Crescent,2023-02-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
722712,Hawksworth Crescent,2023-02-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.56
722712,Hawksworth Crescent,2023-02-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,30.4
722712,Hawksworth Crescent,2023-02-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,24.66
722712,Hawksworth Crescent,2023-02-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,86.6
722712,Hawksworth Crescent,2023-02-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
722712,Hawksworth Crescent,2023-02-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
722712,Hawksworth Crescent,2023-02-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
722712,Hawksworth Crescent,2023-02-27T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-02-27T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.16
722712,Hawksworth Crescent,2023-02-27T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.93
722712,Hawksworth Crescent,2023-02-27T04:10:00.000+00:00,feeder,,L3 Active Power,kW,3.1
722712,Hawksworth Crescent,2023-02-27T04:10:00.000+00:00,feeder,,L2 Active Power,kW,21.44
722712,Hawksworth Crescent,2023-02-27T04:10:00.000+00:00,feeder,,L1 Active Power,kW,14.38
722712,Hawksworth Crescent,2023-02-27T04:10:00.000+00:00,feeder,,N Current (RMS),A,71.5
722712,Hawksworth Crescent,2023-02-27T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
722712,Hawksworth Crescent,2023-02-27T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,92.6
722712,Hawksworth Crescent,2023-02-27T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,62.1
722712,Hawksworth Crescent,2023-02-27T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-02-27T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-02-27T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-02-27T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.07
722712,Hawksworth Crescent,2023-02-27T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.67
722712,Hawksworth Crescent,2023-02-27T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.77
722712,Hawksworth Crescent,2023-02-27T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.2
722712,Hawksworth Crescent,2023-02-27T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
722712,Hawksworth Crescent,2023-02-27T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.6
722712,Hawksworth Crescent,2023-02-27T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.7
722712,Hawksworth Crescent,2023-02-27T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-27T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
722712,Hawksworth Crescent,2023-02-27T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-27T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-27T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-02-27T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-27T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-02-27T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-02-27T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-02-27T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-02-27T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.73
722712,Hawksworth Crescent,2023-02-27T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.58
722712,Hawksworth Crescent,2023-02-27T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.64
722712,Hawksworth Crescent,2023-02-27T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
722712,Hawksworth Crescent,2023-02-27T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
722712,Hawksworth Crescent,2023-02-27T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
722712,Hawksworth Crescent,2023-02-27T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
722712,Hawksworth Crescent,2023-02-27T04:10:00.000+00:00,transformer,,Temperature,C,15.5
722712,Hawksworth Crescent,2023-02-27T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722712,Hawksworth Crescent,2023-02-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
722712,Hawksworth Crescent,2023-02-27T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722712,Hawksworth Crescent,2023-02-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
722712,Hawksworth Crescent,2023-02-27T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722712,Hawksworth Crescent,2023-02-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
722712,Hawksworth Crescent,2023-02-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
722712,Hawksworth Crescent,2023-02-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
722712,Hawksworth Crescent,2023-02-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
722712,Hawksworth Crescent,2023-02-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.91
722712,Hawksworth Crescent,2023-02-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,32.74
722712,Hawksworth Crescent,2023-02-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,30.82
722712,Hawksworth Crescent,2023-02-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,106.9
722712,Hawksworth Crescent,2023-02-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
722712,Hawksworth Crescent,2023-02-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
722712,Hawksworth Crescent,2023-02-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
722712,Hawksworth Crescent,2023-02-27T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-02-27T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.03
722712,Hawksworth Crescent,2023-02-27T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.36
722712,Hawksworth Crescent,2023-02-27T04:00:00.000+00:00,feeder,,L3 Active Power,kW,3.32
722712,Hawksworth Crescent,2023-02-27T04:00:00.000+00:00,feeder,,L2 Active Power,kW,26.11
722712,Hawksworth Crescent,2023-02-27T04:00:00.000+00:00,feeder,,L1 Active Power,kW,12.56
722712,Hawksworth Crescent,2023-02-27T04:00:00.000+00:00,feeder,,N Current (RMS),A,78.1
722712,Hawksworth Crescent,2023-02-27T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
722712,Hawksworth Crescent,2023-02-27T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,111.2
722712,Hawksworth Crescent,2023-02-27T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,54.7
722712,Hawksworth Crescent,2023-02-27T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-02-27T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-02-27T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-02-27T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.94
722712,Hawksworth Crescent,2023-02-27T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.62
722712,Hawksworth Crescent,2023-02-27T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.71
722712,Hawksworth Crescent,2023-02-27T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.0
722712,Hawksworth Crescent,2023-02-27T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
722712,Hawksworth Crescent,2023-02-27T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.1
722712,Hawksworth Crescent,2023-02-27T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.2
722712,Hawksworth Crescent,2023-02-27T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-27T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-02-27T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-27T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-27T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-02-27T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-27T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-02-27T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
722712,Hawksworth Crescent,2023-02-27T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
722712,Hawksworth Crescent,2023-02-27T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-02-27T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.13
722712,Hawksworth Crescent,2023-02-27T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.78
722712,Hawksworth Crescent,2023-02-27T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.39
722712,Hawksworth Crescent,2023-02-27T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
722712,Hawksworth Crescent,2023-02-27T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
722712,Hawksworth Crescent,2023-02-27T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
722712,Hawksworth Crescent,2023-02-27T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
722712,Hawksworth Crescent,2023-02-27T04:00:00.000+00:00,transformer,,Temperature,C,15.5
722712,Hawksworth Crescent,2023-02-27T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-02-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
722712,Hawksworth Crescent,2023-02-27T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
722712,Hawksworth Crescent,2023-02-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
722712,Hawksworth Crescent,2023-02-27T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722712,Hawksworth Crescent,2023-02-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
722712,Hawksworth Crescent,2023-02-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
722712,Hawksworth Crescent,2023-02-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
722712,Hawksworth Crescent,2023-02-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
722712,Hawksworth Crescent,2023-02-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.39
722712,Hawksworth Crescent,2023-02-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,39.57
722712,Hawksworth Crescent,2023-02-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,27.69
722712,Hawksworth Crescent,2023-02-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,112.8
722712,Hawksworth Crescent,2023-02-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
722712,Hawksworth Crescent,2023-02-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
722712,Hawksworth Crescent,2023-02-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
722712,Hawksworth Crescent,2023-02-27T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-02-27T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.79
722712,Hawksworth Crescent,2023-02-27T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.38
722712,Hawksworth Crescent,2023-02-27T03:50:00.000+00:00,feeder,,L3 Active Power,kW,3.56
722712,Hawksworth Crescent,2023-02-27T03:50:00.000+00:00,feeder,,L2 Active Power,kW,27.98
722712,Hawksworth Crescent,2023-02-27T03:50:00.000+00:00,feeder,,L1 Active Power,kW,12.69
722712,Hawksworth Crescent,2023-02-27T03:50:00.000+00:00,feeder,,N Current (RMS),A,81.9
722712,Hawksworth Crescent,2023-02-27T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
722712,Hawksworth Crescent,2023-02-27T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,118.5
722712,Hawksworth Crescent,2023-02-27T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,55.5
722712,Hawksworth Crescent,2023-02-27T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-02-27T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-02-27T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-02-27T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.17
722712,Hawksworth Crescent,2023-02-27T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.53
722712,Hawksworth Crescent,2023-02-27T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.36
722712,Hawksworth Crescent,2023-02-27T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.8
722712,Hawksworth Crescent,2023-02-27T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
722712,Hawksworth Crescent,2023-02-27T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.8
722712,Hawksworth Crescent,2023-02-27T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.4
722712,Hawksworth Crescent,2023-02-27T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-27T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-02-27T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-27T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-27T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.1
722712,Hawksworth Crescent,2023-02-27T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-27T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-02-27T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
722712,Hawksworth Crescent,2023-02-27T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
722712,Hawksworth Crescent,2023-02-27T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-02-27T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.77
722712,Hawksworth Crescent,2023-02-27T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.3
722712,Hawksworth Crescent,2023-02-27T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.4
722712,Hawksworth Crescent,2023-02-27T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
722712,Hawksworth Crescent,2023-02-27T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
722712,Hawksworth Crescent,2023-02-27T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
722712,Hawksworth Crescent,2023-02-27T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
722712,Hawksworth Crescent,2023-02-27T03:50:00.000+00:00,transformer,,Temperature,C,15.6
722712,Hawksworth Crescent,2023-02-27T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-02-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
722712,Hawksworth Crescent,2023-02-27T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
722712,Hawksworth Crescent,2023-02-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
722712,Hawksworth Crescent,2023-02-27T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722712,Hawksworth Crescent,2023-02-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
722712,Hawksworth Crescent,2023-02-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
722712,Hawksworth Crescent,2023-02-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
722712,Hawksworth Crescent,2023-02-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
722712,Hawksworth Crescent,2023-02-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.5
722712,Hawksworth Crescent,2023-02-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,41.91
722712,Hawksworth Crescent,2023-02-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,21.45
722712,Hawksworth Crescent,2023-02-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,113.6
722712,Hawksworth Crescent,2023-02-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
722712,Hawksworth Crescent,2023-02-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.7
722712,Hawksworth Crescent,2023-02-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
722712,Hawksworth Crescent,2023-02-27T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-02-27T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.04
722712,Hawksworth Crescent,2023-02-27T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.38
722712,Hawksworth Crescent,2023-02-27T03:40:00.000+00:00,feeder,,L3 Active Power,kW,4.1
722712,Hawksworth Crescent,2023-02-27T03:40:00.000+00:00,feeder,,L2 Active Power,kW,22.37
722712,Hawksworth Crescent,2023-02-27T03:40:00.000+00:00,feeder,,L1 Active Power,kW,12.24
722712,Hawksworth Crescent,2023-02-27T03:40:00.000+00:00,feeder,,N Current (RMS),A,65.3
722712,Hawksworth Crescent,2023-02-27T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
722712,Hawksworth Crescent,2023-02-27T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,96.3
722712,Hawksworth Crescent,2023-02-27T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,53.6
722712,Hawksworth Crescent,2023-02-27T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-02-27T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-02-27T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-02-27T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.8
722712,Hawksworth Crescent,2023-02-27T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.75
722712,Hawksworth Crescent,2023-02-27T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.13
722712,Hawksworth Crescent,2023-02-27T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.0
722712,Hawksworth Crescent,2023-02-27T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.5
722712,Hawksworth Crescent,2023-02-27T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.6
722712,Hawksworth Crescent,2023-02-27T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.7
722712,Hawksworth Crescent,2023-02-27T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-27T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-02-27T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-27T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-27T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-02-27T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-27T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.8
722712,Hawksworth Crescent,2023-02-27T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-02-27T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
722712,Hawksworth Crescent,2023-02-27T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
722712,Hawksworth Crescent,2023-02-27T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.79
722712,Hawksworth Crescent,2023-02-27T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.69
722712,Hawksworth Crescent,2023-02-27T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.32
722712,Hawksworth Crescent,2023-02-27T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
722712,Hawksworth Crescent,2023-02-27T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
722712,Hawksworth Crescent,2023-02-27T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
722712,Hawksworth Crescent,2023-02-27T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
722712,Hawksworth Crescent,2023-02-27T03:40:00.000+00:00,transformer,,Temperature,C,15.7
722712,Hawksworth Crescent,2023-02-27T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722712,Hawksworth Crescent,2023-02-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
722712,Hawksworth Crescent,2023-02-27T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722712,Hawksworth Crescent,2023-02-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
722712,Hawksworth Crescent,2023-02-27T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722712,Hawksworth Crescent,2023-02-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
722712,Hawksworth Crescent,2023-02-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
722712,Hawksworth Crescent,2023-02-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
722712,Hawksworth Crescent,2023-02-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
722712,Hawksworth Crescent,2023-02-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.71
722712,Hawksworth Crescent,2023-02-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,32.85
