Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-02-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
722712,Hawksworth Crescent,2023-02-27T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-02-27T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.04
722712,Hawksworth Crescent,2023-02-27T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.22
722712,Hawksworth Crescent,2023-02-27T02:00:00.000+00:00,feeder,,L3 Active Power,kW,2.83
722712,Hawksworth Crescent,2023-02-27T02:00:00.000+00:00,feeder,,L2 Active Power,kW,22.66
722712,Hawksworth Crescent,2023-02-27T02:00:00.000+00:00,feeder,,L1 Active Power,kW,12.28
722712,Hawksworth Crescent,2023-02-27T02:00:00.000+00:00,feeder,,N Current (RMS),A,70.6
722712,Hawksworth Crescent,2023-02-27T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
722712,Hawksworth Crescent,2023-02-27T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,95.6
722712,Hawksworth Crescent,2023-02-27T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,52.6
722712,Hawksworth Crescent,2023-02-27T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-02-27T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-02-27T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-02-27T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.55
722712,Hawksworth Crescent,2023-02-27T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.92
722712,Hawksworth Crescent,2023-02-27T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.63
722712,Hawksworth Crescent,2023-02-27T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.0
722712,Hawksworth Crescent,2023-02-27T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
722712,Hawksworth Crescent,2023-02-27T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
722712,Hawksworth Crescent,2023-02-27T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.3
722712,Hawksworth Crescent,2023-02-27T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-27T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
722712,Hawksworth Crescent,2023-02-27T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-27T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-27T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-27T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-27T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-02-27T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-02-27T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-02-27T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-02-27T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.2
722712,Hawksworth Crescent,2023-02-27T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.29
722712,Hawksworth Crescent,2023-02-27T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.78
722712,Hawksworth Crescent,2023-02-27T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
722712,Hawksworth Crescent,2023-02-27T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
722712,Hawksworth Crescent,2023-02-27T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
722712,Hawksworth Crescent,2023-02-27T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
722712,Hawksworth Crescent,2023-02-27T02:00:00.000+00:00,transformer,,Temperature,C,16.6
722712,Hawksworth Crescent,2023-02-27T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722712,Hawksworth Crescent,2023-02-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
722712,Hawksworth Crescent,2023-02-27T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
722712,Hawksworth Crescent,2023-02-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
722712,Hawksworth Crescent,2023-02-27T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722712,Hawksworth Crescent,2023-02-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
722712,Hawksworth Crescent,2023-02-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
722712,Hawksworth Crescent,2023-02-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
722712,Hawksworth Crescent,2023-02-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
722712,Hawksworth Crescent,2023-02-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.58
722712,Hawksworth Crescent,2023-02-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,30.91
722712,Hawksworth Crescent,2023-02-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,29.74
722712,Hawksworth Crescent,2023-02-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,98.2
722712,Hawksworth Crescent,2023-02-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
722712,Hawksworth Crescent,2023-02-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
722712,Hawksworth Crescent,2023-02-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
722712,Hawksworth Crescent,2023-02-27T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-02-27T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.13
722712,Hawksworth Crescent,2023-02-27T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.43
722712,Hawksworth Crescent,2023-02-27T01:50:00.000+00:00,feeder,,L3 Active Power,kW,2.8
722712,Hawksworth Crescent,2023-02-27T01:50:00.000+00:00,feeder,,L2 Active Power,kW,24.77
722712,Hawksworth Crescent,2023-02-27T01:50:00.000+00:00,feeder,,L1 Active Power,kW,12.88
722712,Hawksworth Crescent,2023-02-27T01:50:00.000+00:00,feeder,,N Current (RMS),A,77.1
722712,Hawksworth Crescent,2023-02-27T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
722712,Hawksworth Crescent,2023-02-27T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,104.3
722712,Hawksworth Crescent,2023-02-27T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,55.4
722712,Hawksworth Crescent,2023-02-27T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-02-27T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-02-27T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
722712,Hawksworth Crescent,2023-02-27T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.18
722712,Hawksworth Crescent,2023-02-27T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.2
722712,Hawksworth Crescent,2023-02-27T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.1
722712,Hawksworth Crescent,2023-02-27T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.0
722712,Hawksworth Crescent,2023-02-27T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
722712,Hawksworth Crescent,2023-02-27T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.3
722712,Hawksworth Crescent,2023-02-27T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.8
722712,Hawksworth Crescent,2023-02-27T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-27T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-02-27T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-27T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-27T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-27T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-27T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-02-27T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-02-27T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
722712,Hawksworth Crescent,2023-02-27T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-02-27T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.51
722712,Hawksworth Crescent,2023-02-27T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.05
722712,Hawksworth Crescent,2023-02-27T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.89
722712,Hawksworth Crescent,2023-02-27T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
722712,Hawksworth Crescent,2023-02-27T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
722712,Hawksworth Crescent,2023-02-27T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
722712,Hawksworth Crescent,2023-02-27T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
722712,Hawksworth Crescent,2023-02-27T01:50:00.000+00:00,transformer,,Temperature,C,16.7
722712,Hawksworth Crescent,2023-02-27T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-02-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
722712,Hawksworth Crescent,2023-02-27T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
722712,Hawksworth Crescent,2023-02-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
722712,Hawksworth Crescent,2023-02-27T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722712,Hawksworth Crescent,2023-02-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
722712,Hawksworth Crescent,2023-02-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
722712,Hawksworth Crescent,2023-02-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
722712,Hawksworth Crescent,2023-02-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
722712,Hawksworth Crescent,2023-02-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.5
722712,Hawksworth Crescent,2023-02-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,33.04
722712,Hawksworth Crescent,2023-02-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,28.91
722712,Hawksworth Crescent,2023-02-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,101.3
722712,Hawksworth Crescent,2023-02-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
722712,Hawksworth Crescent,2023-02-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
722712,Hawksworth Crescent,2023-02-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
722712,Hawksworth Crescent,2023-02-27T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-02-27T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.01
722712,Hawksworth Crescent,2023-02-27T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.57
722712,Hawksworth Crescent,2023-02-27T01:40:00.000+00:00,feeder,,L3 Active Power,kW,3.12
722712,Hawksworth Crescent,2023-02-27T01:40:00.000+00:00,feeder,,L2 Active Power,kW,25.54
722712,Hawksworth Crescent,2023-02-27T01:40:00.000+00:00,feeder,,L1 Active Power,kW,13.07
722712,Hawksworth Crescent,2023-02-27T01:40:00.000+00:00,feeder,,N Current (RMS),A,76.8
722712,Hawksworth Crescent,2023-02-27T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
722712,Hawksworth Crescent,2023-02-27T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,107.2
722712,Hawksworth Crescent,2023-02-27T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,56.2
722712,Hawksworth Crescent,2023-02-27T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-02-27T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-02-27T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-02-27T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.57
722712,Hawksworth Crescent,2023-02-27T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.1
722712,Hawksworth Crescent,2023-02-27T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.44
722712,Hawksworth Crescent,2023-02-27T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.1
722712,Hawksworth Crescent,2023-02-27T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.3
722712,Hawksworth Crescent,2023-02-27T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.1
722712,Hawksworth Crescent,2023-02-27T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.8
722712,Hawksworth Crescent,2023-02-27T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-27T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-27T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-27T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-27T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-02-27T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-27T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-02-27T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-02-27T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
722712,Hawksworth Crescent,2023-02-27T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-02-27T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.62
722712,Hawksworth Crescent,2023-02-27T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.44
722712,Hawksworth Crescent,2023-02-27T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.95
722712,Hawksworth Crescent,2023-02-27T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
722712,Hawksworth Crescent,2023-02-27T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
722712,Hawksworth Crescent,2023-02-27T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
722712,Hawksworth Crescent,2023-02-27T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
722712,Hawksworth Crescent,2023-02-27T01:40:00.000+00:00,transformer,,Temperature,C,16.8
722712,Hawksworth Crescent,2023-02-27T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-02-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
722712,Hawksworth Crescent,2023-02-27T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722712,Hawksworth Crescent,2023-02-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
722712,Hawksworth Crescent,2023-02-27T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722712,Hawksworth Crescent,2023-02-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
722712,Hawksworth Crescent,2023-02-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
722712,Hawksworth Crescent,2023-02-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
722712,Hawksworth Crescent,2023-02-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
722712,Hawksworth Crescent,2023-02-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.32
722712,Hawksworth Crescent,2023-02-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,34.13
722712,Hawksworth Crescent,2023-02-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,24.49
722712,Hawksworth Crescent,2023-02-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,93.1
722712,Hawksworth Crescent,2023-02-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
722712,Hawksworth Crescent,2023-02-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
722712,Hawksworth Crescent,2023-02-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
722712,Hawksworth Crescent,2023-02-27T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-02-27T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.19
722712,Hawksworth Crescent,2023-02-27T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.46
722712,Hawksworth Crescent,2023-02-27T01:30:00.000+00:00,feeder,,L3 Active Power,kW,2.96
722712,Hawksworth Crescent,2023-02-27T01:30:00.000+00:00,feeder,,L2 Active Power,kW,24.62
722712,Hawksworth Crescent,2023-02-27T01:30:00.000+00:00,feeder,,L1 Active Power,kW,12.96
722712,Hawksworth Crescent,2023-02-27T01:30:00.000+00:00,feeder,,N Current (RMS),A,75.9
722712,Hawksworth Crescent,2023-02-27T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
722712,Hawksworth Crescent,2023-02-27T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,103.7
722712,Hawksworth Crescent,2023-02-27T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,55.7
722712,Hawksworth Crescent,2023-02-27T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-02-27T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-02-27T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-02-27T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.13
722712,Hawksworth Crescent,2023-02-27T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.33
722712,Hawksworth Crescent,2023-02-27T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.25
722712,Hawksworth Crescent,2023-02-27T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
722712,Hawksworth Crescent,2023-02-27T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.5
722712,Hawksworth Crescent,2023-02-27T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.3
722712,Hawksworth Crescent,2023-02-27T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.1
722712,Hawksworth Crescent,2023-02-27T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-27T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-27T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-27T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-27T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-02-27T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-27T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-02-27T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-02-27T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
722712,Hawksworth Crescent,2023-02-27T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-02-27T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.46
722712,Hawksworth Crescent,2023-02-27T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.38
722712,Hawksworth Crescent,2023-02-27T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.66
722712,Hawksworth Crescent,2023-02-27T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
722712,Hawksworth Crescent,2023-02-27T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
722712,Hawksworth Crescent,2023-02-27T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
722712,Hawksworth Crescent,2023-02-27T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
722712,Hawksworth Crescent,2023-02-27T01:30:00.000+00:00,transformer,,Temperature,C,16.9
722712,Hawksworth Crescent,2023-02-27T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-02-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
722712,Hawksworth Crescent,2023-02-27T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722712,Hawksworth Crescent,2023-02-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
722712,Hawksworth Crescent,2023-02-27T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722712,Hawksworth Crescent,2023-02-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
722712,Hawksworth Crescent,2023-02-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
722712,Hawksworth Crescent,2023-02-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
722712,Hawksworth Crescent,2023-02-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
722712,Hawksworth Crescent,2023-02-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.55
722712,Hawksworth Crescent,2023-02-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,32.37
722712,Hawksworth Crescent,2023-02-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,23.89
722712,Hawksworth Crescent,2023-02-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,90.9
722712,Hawksworth Crescent,2023-02-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
722712,Hawksworth Crescent,2023-02-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
722712,Hawksworth Crescent,2023-02-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
722712,Hawksworth Crescent,2023-02-27T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-02-27T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.78
722712,Hawksworth Crescent,2023-02-27T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.93
722712,Hawksworth Crescent,2023-02-27T01:20:00.000+00:00,feeder,,L3 Active Power,kW,3.11
722712,Hawksworth Crescent,2023-02-27T01:20:00.000+00:00,feeder,,L2 Active Power,kW,24.84
722712,Hawksworth Crescent,2023-02-27T01:20:00.000+00:00,feeder,,L1 Active Power,kW,13.31
722712,Hawksworth Crescent,2023-02-27T01:20:00.000+00:00,feeder,,N Current (RMS),A,77.1
722712,Hawksworth Crescent,2023-02-27T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
722712,Hawksworth Crescent,2023-02-27T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,104.6
722712,Hawksworth Crescent,2023-02-27T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,56.8
722712,Hawksworth Crescent,2023-02-27T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-02-27T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-02-27T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-02-27T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.67
722712,Hawksworth Crescent,2023-02-27T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.87
722712,Hawksworth Crescent,2023-02-27T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.52
722712,Hawksworth Crescent,2023-02-27T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.6
722712,Hawksworth Crescent,2023-02-27T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
722712,Hawksworth Crescent,2023-02-27T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.6
722712,Hawksworth Crescent,2023-02-27T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.9
722712,Hawksworth Crescent,2023-02-27T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-27T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-27T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-27T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-27T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.1
722712,Hawksworth Crescent,2023-02-27T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-27T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-02-27T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-02-27T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-02-27T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-02-27T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.81
722712,Hawksworth Crescent,2023-02-27T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.6
722712,Hawksworth Crescent,2023-02-27T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.7
722712,Hawksworth Crescent,2023-02-27T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
722712,Hawksworth Crescent,2023-02-27T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
722712,Hawksworth Crescent,2023-02-27T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
722712,Hawksworth Crescent,2023-02-27T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
722712,Hawksworth Crescent,2023-02-27T01:20:00.000+00:00,transformer,,Temperature,C,17.0
722712,Hawksworth Crescent,2023-02-27T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-02-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
722712,Hawksworth Crescent,2023-02-27T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722712,Hawksworth Crescent,2023-02-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
722712,Hawksworth Crescent,2023-02-27T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722712,Hawksworth Crescent,2023-02-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
722712,Hawksworth Crescent,2023-02-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
722712,Hawksworth Crescent,2023-02-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
722712,Hawksworth Crescent,2023-02-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
722712,Hawksworth Crescent,2023-02-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.6
722712,Hawksworth Crescent,2023-02-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,37.41
722712,Hawksworth Crescent,2023-02-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,27.56
722712,Hawksworth Crescent,2023-02-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,104.5
722712,Hawksworth Crescent,2023-02-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
722712,Hawksworth Crescent,2023-02-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
722712,Hawksworth Crescent,2023-02-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
722712,Hawksworth Crescent,2023-02-27T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-02-27T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.13
722712,Hawksworth Crescent,2023-02-27T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.86
722712,Hawksworth Crescent,2023-02-27T01:10:00.000+00:00,feeder,,L3 Active Power,kW,3.17
722712,Hawksworth Crescent,2023-02-27T01:10:00.000+00:00,feeder,,L2 Active Power,kW,24.99
722712,Hawksworth Crescent,2023-02-27T01:10:00.000+00:00,feeder,,L1 Active Power,kW,13.16
722712,Hawksworth Crescent,2023-02-27T01:10:00.000+00:00,feeder,,N Current (RMS),A,79.1
722712,Hawksworth Crescent,2023-02-27T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
722712,Hawksworth Crescent,2023-02-27T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,105.5
722712,Hawksworth Crescent,2023-02-27T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,56.1
722712,Hawksworth Crescent,2023-02-27T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-02-27T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-02-27T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-02-27T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.76
722712,Hawksworth Crescent,2023-02-27T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.5
722712,Hawksworth Crescent,2023-02-27T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.04
722712,Hawksworth Crescent,2023-02-27T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.7
722712,Hawksworth Crescent,2023-02-27T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
722712,Hawksworth Crescent,2023-02-27T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.3
722712,Hawksworth Crescent,2023-02-27T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.0
722712,Hawksworth Crescent,2023-02-27T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-27T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-02-27T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-27T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-27T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.18
722712,Hawksworth Crescent,2023-02-27T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-27T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-02-27T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-02-27T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
722712,Hawksworth Crescent,2023-02-27T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-02-27T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.33
722712,Hawksworth Crescent,2023-02-27T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.41
722712,Hawksworth Crescent,2023-02-27T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.86
722712,Hawksworth Crescent,2023-02-27T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
722712,Hawksworth Crescent,2023-02-27T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
722712,Hawksworth Crescent,2023-02-27T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
722712,Hawksworth Crescent,2023-02-27T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
722712,Hawksworth Crescent,2023-02-27T01:10:00.000+00:00,transformer,,Temperature,C,17.1
722712,Hawksworth Crescent,2023-02-27T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722712,Hawksworth Crescent,2023-02-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
722712,Hawksworth Crescent,2023-02-27T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722712,Hawksworth Crescent,2023-02-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
722712,Hawksworth Crescent,2023-02-27T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722712,Hawksworth Crescent,2023-02-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
722712,Hawksworth Crescent,2023-02-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
722712,Hawksworth Crescent,2023-02-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
722712,Hawksworth Crescent,2023-02-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
722712,Hawksworth Crescent,2023-02-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,10.28
722712,Hawksworth Crescent,2023-02-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,41.1
722712,Hawksworth Crescent,2023-02-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,31.1
722712,Hawksworth Crescent,2023-02-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,120.7
722712,Hawksworth Crescent,2023-02-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
722712,Hawksworth Crescent,2023-02-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.7
722712,Hawksworth Crescent,2023-02-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
722712,Hawksworth Crescent,2023-02-27T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-02-27T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.69
722712,Hawksworth Crescent,2023-02-27T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.33
722712,Hawksworth Crescent,2023-02-27T01:00:00.000+00:00,feeder,,L3 Active Power,kW,3.45
722712,Hawksworth Crescent,2023-02-27T01:00:00.000+00:00,feeder,,L2 Active Power,kW,24.79
722712,Hawksworth Crescent,2023-02-27T01:00:00.000+00:00,feeder,,L1 Active Power,kW,13.25
722712,Hawksworth Crescent,2023-02-27T01:00:00.000+00:00,feeder,,N Current (RMS),A,76.7
722712,Hawksworth Crescent,2023-02-27T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
722712,Hawksworth Crescent,2023-02-27T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,105.6
722712,Hawksworth Crescent,2023-02-27T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,57.0
722712,Hawksworth Crescent,2023-02-27T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-02-27T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-02-27T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-02-27T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.96
722712,Hawksworth Crescent,2023-02-27T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.54
722712,Hawksworth Crescent,2023-02-27T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.54
722712,Hawksworth Crescent,2023-02-27T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.0
722712,Hawksworth Crescent,2023-02-27T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.1
722712,Hawksworth Crescent,2023-02-27T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.5
722712,Hawksworth Crescent,2023-02-27T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.0
722712,Hawksworth Crescent,2023-02-27T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-27T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-02-27T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-27T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-27T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.22
722712,Hawksworth Crescent,2023-02-27T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-27T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-02-27T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-02-27T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-02-27T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-02-27T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.09
722712,Hawksworth Crescent,2023-02-27T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.06
722712,Hawksworth Crescent,2023-02-27T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.83
722712,Hawksworth Crescent,2023-02-27T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
722712,Hawksworth Crescent,2023-02-27T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
722712,Hawksworth Crescent,2023-02-27T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
722712,Hawksworth Crescent,2023-02-27T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
722712,Hawksworth Crescent,2023-02-27T01:00:00.000+00:00,transformer,,Temperature,C,17.3
722712,Hawksworth Crescent,2023-02-27T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-02-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
722712,Hawksworth Crescent,2023-02-27T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722712,Hawksworth Crescent,2023-02-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
722712,Hawksworth Crescent,2023-02-27T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722712,Hawksworth Crescent,2023-02-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
722712,Hawksworth Crescent,2023-02-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
722712,Hawksworth Crescent,2023-02-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
722712,Hawksworth Crescent,2023-02-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
722712,Hawksworth Crescent,2023-02-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.51
722712,Hawksworth Crescent,2023-02-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,41.61
722712,Hawksworth Crescent,2023-02-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,25.64
722712,Hawksworth Crescent,2023-02-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,115.6
722712,Hawksworth Crescent,2023-02-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
722712,Hawksworth Crescent,2023-02-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.5
722712,Hawksworth Crescent,2023-02-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
722712,Hawksworth Crescent,2023-02-27T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-02-27T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.67
722712,Hawksworth Crescent,2023-02-27T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.44
722712,Hawksworth Crescent,2023-02-27T00:50:00.000+00:00,feeder,,L3 Active Power,kW,3.66
722712,Hawksworth Crescent,2023-02-27T00:50:00.000+00:00,feeder,,L2 Active Power,kW,24.77
722712,Hawksworth Crescent,2023-02-27T00:50:00.000+00:00,feeder,,L1 Active Power,kW,12.97
722712,Hawksworth Crescent,2023-02-27T00:50:00.000+00:00,feeder,,N Current (RMS),A,75.2
722712,Hawksworth Crescent,2023-02-27T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
722712,Hawksworth Crescent,2023-02-27T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,105.8
722712,Hawksworth Crescent,2023-02-27T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,56.3
722712,Hawksworth Crescent,2023-02-27T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-02-27T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-02-27T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-02-27T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.27
722712,Hawksworth Crescent,2023-02-27T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.55
722712,Hawksworth Crescent,2023-02-27T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.57
722712,Hawksworth Crescent,2023-02-27T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.1
722712,Hawksworth Crescent,2023-02-27T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
722712,Hawksworth Crescent,2023-02-27T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.6
722712,Hawksworth Crescent,2023-02-27T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.5
722712,Hawksworth Crescent,2023-02-27T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-27T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
722712,Hawksworth Crescent,2023-02-27T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-27T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-27T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-02-27T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-27T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-02-27T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-02-27T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
722712,Hawksworth Crescent,2023-02-27T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-02-27T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.26
722712,Hawksworth Crescent,2023-02-27T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.22
722712,Hawksworth Crescent,2023-02-27T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.99
722712,Hawksworth Crescent,2023-02-27T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
722712,Hawksworth Crescent,2023-02-27T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
722712,Hawksworth Crescent,2023-02-27T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
722712,Hawksworth Crescent,2023-02-27T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
722712,Hawksworth Crescent,2023-02-27T00:50:00.000+00:00,transformer,,Temperature,C,17.4
722712,Hawksworth Crescent,2023-02-27T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722712,Hawksworth Crescent,2023-02-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
722712,Hawksworth Crescent,2023-02-27T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722712,Hawksworth Crescent,2023-02-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
722712,Hawksworth Crescent,2023-02-27T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722712,Hawksworth Crescent,2023-02-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
722712,Hawksworth Crescent,2023-02-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
722712,Hawksworth Crescent,2023-02-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
722712,Hawksworth Crescent,2023-02-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
722712,Hawksworth Crescent,2023-02-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,11.2
722712,Hawksworth Crescent,2023-02-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,38.6
722712,Hawksworth Crescent,2023-02-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,24.54
722712,Hawksworth Crescent,2023-02-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,105.2
722712,Hawksworth Crescent,2023-02-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
722712,Hawksworth Crescent,2023-02-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
722712,Hawksworth Crescent,2023-02-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
722712,Hawksworth Crescent,2023-02-27T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-02-27T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.47
722712,Hawksworth Crescent,2023-02-27T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.41
722712,Hawksworth Crescent,2023-02-27T00:40:00.000+00:00,feeder,,L3 Active Power,kW,3.66
722712,Hawksworth Crescent,2023-02-27T00:40:00.000+00:00,feeder,,L2 Active Power,kW,27.25
722712,Hawksworth Crescent,2023-02-27T00:40:00.000+00:00,feeder,,L1 Active Power,kW,13.85
722712,Hawksworth Crescent,2023-02-27T00:40:00.000+00:00,feeder,,N Current (RMS),A,83.1
722712,Hawksworth Crescent,2023-02-27T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
722712,Hawksworth Crescent,2023-02-27T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,115.6
722712,Hawksworth Crescent,2023-02-27T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,59.7
722712,Hawksworth Crescent,2023-02-27T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-02-27T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-02-27T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-02-27T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.1
722712,Hawksworth Crescent,2023-02-27T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.63
722712,Hawksworth Crescent,2023-02-27T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.68
722712,Hawksworth Crescent,2023-02-27T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.8
722712,Hawksworth Crescent,2023-02-27T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.5
722712,Hawksworth Crescent,2023-02-27T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.1
722712,Hawksworth Crescent,2023-02-27T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.0
722712,Hawksworth Crescent,2023-02-27T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-27T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-27T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-27T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-27T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-27T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-27T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-02-27T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-02-27T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
722712,Hawksworth Crescent,2023-02-27T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-02-27T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.58
722712,Hawksworth Crescent,2023-02-27T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.05
722712,Hawksworth Crescent,2023-02-27T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.84
722712,Hawksworth Crescent,2023-02-27T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
722712,Hawksworth Crescent,2023-02-27T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
722712,Hawksworth Crescent,2023-02-27T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
722712,Hawksworth Crescent,2023-02-27T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
722712,Hawksworth Crescent,2023-02-27T00:40:00.000+00:00,transformer,,Temperature,C,17.5
722712,Hawksworth Crescent,2023-02-27T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722712,Hawksworth Crescent,2023-02-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
722712,Hawksworth Crescent,2023-02-27T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722712,Hawksworth Crescent,2023-02-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
722712,Hawksworth Crescent,2023-02-27T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722712,Hawksworth Crescent,2023-02-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
722712,Hawksworth Crescent,2023-02-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
722712,Hawksworth Crescent,2023-02-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
722712,Hawksworth Crescent,2023-02-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
722712,Hawksworth Crescent,2023-02-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,11.35
722712,Hawksworth Crescent,2023-02-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,38.97
722712,Hawksworth Crescent,2023-02-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,25.38
722712,Hawksworth Crescent,2023-02-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,106.3
722712,Hawksworth Crescent,2023-02-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
722712,Hawksworth Crescent,2023-02-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
722712,Hawksworth Crescent,2023-02-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
722712,Hawksworth Crescent,2023-02-27T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-02-27T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.19
722712,Hawksworth Crescent,2023-02-27T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.59
