Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-02-27T00:30:00.000+00:00,feeder,,L3 Active Power,kW,4.42
722712,Hawksworth Crescent,2023-02-27T00:30:00.000+00:00,feeder,,L2 Active Power,kW,24.98
722712,Hawksworth Crescent,2023-02-27T00:30:00.000+00:00,feeder,,L1 Active Power,kW,14.2
722712,Hawksworth Crescent,2023-02-27T00:30:00.000+00:00,feeder,,N Current (RMS),A,75.9
722712,Hawksworth Crescent,2023-02-27T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
722712,Hawksworth Crescent,2023-02-27T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,106.0
722712,Hawksworth Crescent,2023-02-27T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,61.4
722712,Hawksworth Crescent,2023-02-27T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-02-27T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-02-27T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-02-27T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.11
722712,Hawksworth Crescent,2023-02-27T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.62
722712,Hawksworth Crescent,2023-02-27T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.87
722712,Hawksworth Crescent,2023-02-27T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,43.8
722712,Hawksworth Crescent,2023-02-27T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.8
722712,Hawksworth Crescent,2023-02-27T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.3
722712,Hawksworth Crescent,2023-02-27T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.4
722712,Hawksworth Crescent,2023-02-27T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-27T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-27T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-27T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-27T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-27T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-02-27T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-02-27T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-02-27T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
722712,Hawksworth Crescent,2023-02-27T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-02-27T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.07
722712,Hawksworth Crescent,2023-02-27T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.67
722712,Hawksworth Crescent,2023-02-27T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.93
722712,Hawksworth Crescent,2023-02-27T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
722712,Hawksworth Crescent,2023-02-27T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
722712,Hawksworth Crescent,2023-02-27T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
722712,Hawksworth Crescent,2023-02-27T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
722712,Hawksworth Crescent,2023-02-27T00:30:00.000+00:00,transformer,,Temperature,C,17.6
722712,Hawksworth Crescent,2023-02-27T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722712,Hawksworth Crescent,2023-02-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
722712,Hawksworth Crescent,2023-02-27T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
722712,Hawksworth Crescent,2023-02-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
722712,Hawksworth Crescent,2023-02-27T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722712,Hawksworth Crescent,2023-02-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
722712,Hawksworth Crescent,2023-02-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
722712,Hawksworth Crescent,2023-02-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
722712,Hawksworth Crescent,2023-02-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
722712,Hawksworth Crescent,2023-02-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,12.61
722712,Hawksworth Crescent,2023-02-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,33.31
722712,Hawksworth Crescent,2023-02-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,35.06
722712,Hawksworth Crescent,2023-02-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,107.8
722712,Hawksworth Crescent,2023-02-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
722712,Hawksworth Crescent,2023-02-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
722712,Hawksworth Crescent,2023-02-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
722712,Hawksworth Crescent,2023-02-27T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-02-27T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.78
722712,Hawksworth Crescent,2023-02-27T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.22
722712,Hawksworth Crescent,2023-02-27T00:20:00.000+00:00,feeder,,L3 Active Power,kW,3.81
722712,Hawksworth Crescent,2023-02-27T00:20:00.000+00:00,feeder,,L2 Active Power,kW,24.71
722712,Hawksworth Crescent,2023-02-27T00:20:00.000+00:00,feeder,,L1 Active Power,kW,13.52
722712,Hawksworth Crescent,2023-02-27T00:20:00.000+00:00,feeder,,N Current (RMS),A,78.0
722712,Hawksworth Crescent,2023-02-27T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
722712,Hawksworth Crescent,2023-02-27T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,105.2
722712,Hawksworth Crescent,2023-02-27T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,58.2
722712,Hawksworth Crescent,2023-02-27T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-02-27T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-02-27T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-02-27T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.62
722712,Hawksworth Crescent,2023-02-27T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.06
722712,Hawksworth Crescent,2023-02-27T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.78
722712,Hawksworth Crescent,2023-02-27T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,47.9
722712,Hawksworth Crescent,2023-02-27T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.9
722712,Hawksworth Crescent,2023-02-27T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
722712,Hawksworth Crescent,2023-02-27T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.5
722712,Hawksworth Crescent,2023-02-27T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-27T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
722712,Hawksworth Crescent,2023-02-27T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-27T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-27T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-27T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-02-27T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-02-27T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-02-27T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
722712,Hawksworth Crescent,2023-02-27T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-02-27T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.69
722712,Hawksworth Crescent,2023-02-27T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.18
722712,Hawksworth Crescent,2023-02-27T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.11
722712,Hawksworth Crescent,2023-02-27T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
722712,Hawksworth Crescent,2023-02-27T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
722712,Hawksworth Crescent,2023-02-27T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
722712,Hawksworth Crescent,2023-02-27T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
722712,Hawksworth Crescent,2023-02-27T00:20:00.000+00:00,transformer,,Temperature,C,17.8
722712,Hawksworth Crescent,2023-02-27T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722712,Hawksworth Crescent,2023-02-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
722712,Hawksworth Crescent,2023-02-27T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
722712,Hawksworth Crescent,2023-02-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
722712,Hawksworth Crescent,2023-02-27T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722712,Hawksworth Crescent,2023-02-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
722712,Hawksworth Crescent,2023-02-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
722712,Hawksworth Crescent,2023-02-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
722712,Hawksworth Crescent,2023-02-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
722712,Hawksworth Crescent,2023-02-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.12
722712,Hawksworth Crescent,2023-02-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,31.98
722712,Hawksworth Crescent,2023-02-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,33.47
722712,Hawksworth Crescent,2023-02-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,108.2
722712,Hawksworth Crescent,2023-02-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
722712,Hawksworth Crescent,2023-02-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
722712,Hawksworth Crescent,2023-02-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
722712,Hawksworth Crescent,2023-02-27T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-02-27T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.69
722712,Hawksworth Crescent,2023-02-27T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
722712,Hawksworth Crescent,2023-02-27T00:10:00.000+00:00,feeder,,L3 Active Power,kW,3.86
722712,Hawksworth Crescent,2023-02-27T00:10:00.000+00:00,feeder,,L2 Active Power,kW,24.52
722712,Hawksworth Crescent,2023-02-27T00:10:00.000+00:00,feeder,,L1 Active Power,kW,15.57
722712,Hawksworth Crescent,2023-02-27T00:10:00.000+00:00,feeder,,N Current (RMS),A,80.0
722712,Hawksworth Crescent,2023-02-27T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
722712,Hawksworth Crescent,2023-02-27T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,104.7
722712,Hawksworth Crescent,2023-02-27T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,66.1
722712,Hawksworth Crescent,2023-02-27T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-02-27T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-02-27T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-02-27T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.31
722712,Hawksworth Crescent,2023-02-27T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.99
722712,Hawksworth Crescent,2023-02-27T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.37
722712,Hawksworth Crescent,2023-02-27T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.8
722712,Hawksworth Crescent,2023-02-27T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.3
722712,Hawksworth Crescent,2023-02-27T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.7
722712,Hawksworth Crescent,2023-02-27T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.6
722712,Hawksworth Crescent,2023-02-27T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-27T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
722712,Hawksworth Crescent,2023-02-27T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-27T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-27T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-27T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-27T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-02-27T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-02-27T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
722712,Hawksworth Crescent,2023-02-27T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-02-27T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.05
722712,Hawksworth Crescent,2023-02-27T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.35
722712,Hawksworth Crescent,2023-02-27T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.37
722712,Hawksworth Crescent,2023-02-27T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
722712,Hawksworth Crescent,2023-02-27T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
722712,Hawksworth Crescent,2023-02-27T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
722712,Hawksworth Crescent,2023-02-27T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
722712,Hawksworth Crescent,2023-02-27T00:10:00.000+00:00,transformer,,Temperature,C,17.9
722712,Hawksworth Crescent,2023-02-27T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722712,Hawksworth Crescent,2023-02-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
722712,Hawksworth Crescent,2023-02-27T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
722712,Hawksworth Crescent,2023-02-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
722712,Hawksworth Crescent,2023-02-27T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722712,Hawksworth Crescent,2023-02-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
722712,Hawksworth Crescent,2023-02-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
722712,Hawksworth Crescent,2023-02-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
722712,Hawksworth Crescent,2023-02-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
722712,Hawksworth Crescent,2023-02-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.22
722712,Hawksworth Crescent,2023-02-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,32.89
722712,Hawksworth Crescent,2023-02-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,27.34
722712,Hawksworth Crescent,2023-02-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,89.6
722712,Hawksworth Crescent,2023-02-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
722712,Hawksworth Crescent,2023-02-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
722712,Hawksworth Crescent,2023-02-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
722712,Hawksworth Crescent,2023-02-27T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-02-27T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.52
722712,Hawksworth Crescent,2023-02-27T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.97
722712,Hawksworth Crescent,2023-02-27T00:00:00.000+00:00,feeder,,L3 Active Power,kW,3.65
722712,Hawksworth Crescent,2023-02-27T00:00:00.000+00:00,feeder,,L2 Active Power,kW,24.54
722712,Hawksworth Crescent,2023-02-27T00:00:00.000+00:00,feeder,,L1 Active Power,kW,16.55
722712,Hawksworth Crescent,2023-02-27T00:00:00.000+00:00,feeder,,N Current (RMS),A,81.6
722712,Hawksworth Crescent,2023-02-27T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
722712,Hawksworth Crescent,2023-02-27T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,104.6
722712,Hawksworth Crescent,2023-02-27T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,70.0
722712,Hawksworth Crescent,2023-02-27T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-02-27T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-02-27T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-02-27T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.87
722712,Hawksworth Crescent,2023-02-27T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.89
722712,Hawksworth Crescent,2023-02-27T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.12
722712,Hawksworth Crescent,2023-02-27T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.9
722712,Hawksworth Crescent,2023-02-27T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.8
722712,Hawksworth Crescent,2023-02-27T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.5
722712,Hawksworth Crescent,2023-02-27T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.0
722712,Hawksworth Crescent,2023-02-27T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-27T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
722712,Hawksworth Crescent,2023-02-27T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-27T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-27T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.17
722712,Hawksworth Crescent,2023-02-27T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-27T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-02-27T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-27T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
722712,Hawksworth Crescent,2023-02-27T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
722712,Hawksworth Crescent,2023-02-27T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-02-27T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.33
722712,Hawksworth Crescent,2023-02-27T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.9
722712,Hawksworth Crescent,2023-02-27T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.9
722712,Hawksworth Crescent,2023-02-27T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
722712,Hawksworth Crescent,2023-02-27T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
722712,Hawksworth Crescent,2023-02-27T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
722712,Hawksworth Crescent,2023-02-27T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
722712,Hawksworth Crescent,2023-02-27T00:00:00.000+00:00,transformer,,Temperature,C,18.1
722712,Hawksworth Crescent,2023-02-27T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722712,Hawksworth Crescent,2023-02-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
722712,Hawksworth Crescent,2023-02-27T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
722712,Hawksworth Crescent,2023-02-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
722712,Hawksworth Crescent,2023-02-27T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722712,Hawksworth Crescent,2023-02-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
722712,Hawksworth Crescent,2023-02-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
722712,Hawksworth Crescent,2023-02-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
722712,Hawksworth Crescent,2023-02-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
722712,Hawksworth Crescent,2023-02-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,14.83
722712,Hawksworth Crescent,2023-02-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,31.17
722712,Hawksworth Crescent,2023-02-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,28.6
722712,Hawksworth Crescent,2023-02-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,84.9
722712,Hawksworth Crescent,2023-02-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
722712,Hawksworth Crescent,2023-02-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
722712,Hawksworth Crescent,2023-02-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
722712,Hawksworth Crescent,2023-02-28T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-02-28T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.1
722712,Hawksworth Crescent,2023-02-28T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.07
722712,Hawksworth Crescent,2023-02-28T23:50:00.000+00:00,feeder,,L3 Active Power,kW,3.45
722712,Hawksworth Crescent,2023-02-28T23:50:00.000+00:00,feeder,,L2 Active Power,kW,35.55
722712,Hawksworth Crescent,2023-02-28T23:50:00.000+00:00,feeder,,L1 Active Power,kW,14.74
722712,Hawksworth Crescent,2023-02-28T23:50:00.000+00:00,feeder,,N Current (RMS),A,109.2
722712,Hawksworth Crescent,2023-02-28T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
722712,Hawksworth Crescent,2023-02-28T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,148.8
722712,Hawksworth Crescent,2023-02-28T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,62.7
722712,Hawksworth Crescent,2023-02-28T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-02-28T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-02-28T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
722712,Hawksworth Crescent,2023-02-28T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.18
722712,Hawksworth Crescent,2023-02-28T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.85
722712,Hawksworth Crescent,2023-02-28T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.31
722712,Hawksworth Crescent,2023-02-28T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.0
722712,Hawksworth Crescent,2023-02-28T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.1
722712,Hawksworth Crescent,2023-02-28T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.9
722712,Hawksworth Crescent,2023-02-28T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.6
722712,Hawksworth Crescent,2023-02-28T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-28T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
722712,Hawksworth Crescent,2023-02-28T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-28T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-28T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.07
722712,Hawksworth Crescent,2023-02-28T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-28T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-28T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-28T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-02-28T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-28T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
722712,Hawksworth Crescent,2023-02-28T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
722712,Hawksworth Crescent,2023-02-28T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-02-28T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.5
722712,Hawksworth Crescent,2023-02-28T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.12
722712,Hawksworth Crescent,2023-02-28T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.92
722712,Hawksworth Crescent,2023-02-28T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
722712,Hawksworth Crescent,2023-02-28T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
722712,Hawksworth Crescent,2023-02-28T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
722712,Hawksworth Crescent,2023-02-28T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
722712,Hawksworth Crescent,2023-02-28T23:50:00.000+00:00,transformer,,Temperature,C,19.7
722712,Hawksworth Crescent,2023-02-28T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722712,Hawksworth Crescent,2023-02-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
722712,Hawksworth Crescent,2023-02-28T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
722712,Hawksworth Crescent,2023-02-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
722712,Hawksworth Crescent,2023-02-28T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722712,Hawksworth Crescent,2023-02-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
722712,Hawksworth Crescent,2023-02-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
722712,Hawksworth Crescent,2023-02-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
722712,Hawksworth Crescent,2023-02-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
722712,Hawksworth Crescent,2023-02-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,12.12
722712,Hawksworth Crescent,2023-02-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,43.45
722712,Hawksworth Crescent,2023-02-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,24.99
722712,Hawksworth Crescent,2023-02-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,115.4
722712,Hawksworth Crescent,2023-02-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
722712,Hawksworth Crescent,2023-02-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.8
722712,Hawksworth Crescent,2023-02-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
722712,Hawksworth Crescent,2023-02-28T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-02-28T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.73
722712,Hawksworth Crescent,2023-02-28T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.83
722712,Hawksworth Crescent,2023-02-28T23:40:00.000+00:00,feeder,,L3 Active Power,kW,3.71
722712,Hawksworth Crescent,2023-02-28T23:40:00.000+00:00,feeder,,L2 Active Power,kW,32.82
722712,Hawksworth Crescent,2023-02-28T23:40:00.000+00:00,feeder,,L1 Active Power,kW,15.64
722712,Hawksworth Crescent,2023-02-28T23:40:00.000+00:00,feeder,,N Current (RMS),A,99.4
722712,Hawksworth Crescent,2023-02-28T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
722712,Hawksworth Crescent,2023-02-28T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,137.7
722712,Hawksworth Crescent,2023-02-28T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,66.2
722712,Hawksworth Crescent,2023-02-28T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-02-28T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-02-28T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
722712,Hawksworth Crescent,2023-02-28T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.96
722712,Hawksworth Crescent,2023-02-28T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.71
722712,Hawksworth Crescent,2023-02-28T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.41
722712,Hawksworth Crescent,2023-02-28T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
722712,Hawksworth Crescent,2023-02-28T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.3
722712,Hawksworth Crescent,2023-02-28T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.8
722712,Hawksworth Crescent,2023-02-28T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.9
722712,Hawksworth Crescent,2023-02-28T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-28T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
722712,Hawksworth Crescent,2023-02-28T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-28T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-28T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.03
722712,Hawksworth Crescent,2023-02-28T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-28T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-28T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-28T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-02-28T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-28T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
722712,Hawksworth Crescent,2023-02-28T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
722712,Hawksworth Crescent,2023-02-28T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-02-28T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.45
722712,Hawksworth Crescent,2023-02-28T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.6
722712,Hawksworth Crescent,2023-02-28T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.65
722712,Hawksworth Crescent,2023-02-28T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
722712,Hawksworth Crescent,2023-02-28T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
722712,Hawksworth Crescent,2023-02-28T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
722712,Hawksworth Crescent,2023-02-28T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
722712,Hawksworth Crescent,2023-02-28T23:40:00.000+00:00,transformer,,Temperature,C,19.9
722712,Hawksworth Crescent,2023-02-28T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722712,Hawksworth Crescent,2023-02-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
722712,Hawksworth Crescent,2023-02-28T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
722712,Hawksworth Crescent,2023-02-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
722712,Hawksworth Crescent,2023-02-28T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
722712,Hawksworth Crescent,2023-02-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
722712,Hawksworth Crescent,2023-02-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
722712,Hawksworth Crescent,2023-02-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
722712,Hawksworth Crescent,2023-02-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
722712,Hawksworth Crescent,2023-02-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.12
722712,Hawksworth Crescent,2023-02-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,43.1
722712,Hawksworth Crescent,2023-02-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,24.71
722712,Hawksworth Crescent,2023-02-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,114.9
722712,Hawksworth Crescent,2023-02-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
722712,Hawksworth Crescent,2023-02-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.5
722712,Hawksworth Crescent,2023-02-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
722712,Hawksworth Crescent,2023-02-28T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-02-28T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.69
722712,Hawksworth Crescent,2023-02-28T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.07
722712,Hawksworth Crescent,2023-02-28T23:30:00.000+00:00,feeder,,L3 Active Power,kW,3.64
722712,Hawksworth Crescent,2023-02-28T23:30:00.000+00:00,feeder,,L2 Active Power,kW,35.68
722712,Hawksworth Crescent,2023-02-28T23:30:00.000+00:00,feeder,,L1 Active Power,kW,15.66
722712,Hawksworth Crescent,2023-02-28T23:30:00.000+00:00,feeder,,N Current (RMS),A,108.8
722712,Hawksworth Crescent,2023-02-28T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
722712,Hawksworth Crescent,2023-02-28T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,149.1
722712,Hawksworth Crescent,2023-02-28T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,66.4
722712,Hawksworth Crescent,2023-02-28T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-02-28T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-02-28T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
722712,Hawksworth Crescent,2023-02-28T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.81
722712,Hawksworth Crescent,2023-02-28T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.49
722712,Hawksworth Crescent,2023-02-28T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.66
722712,Hawksworth Crescent,2023-02-28T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.0
722712,Hawksworth Crescent,2023-02-28T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
722712,Hawksworth Crescent,2023-02-28T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.2
722712,Hawksworth Crescent,2023-02-28T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.5
722712,Hawksworth Crescent,2023-02-28T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-28T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
722712,Hawksworth Crescent,2023-02-28T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-28T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-28T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.07
722712,Hawksworth Crescent,2023-02-28T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-28T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-28T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-28T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-02-28T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-28T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
722712,Hawksworth Crescent,2023-02-28T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
722712,Hawksworth Crescent,2023-02-28T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-02-28T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.42
722712,Hawksworth Crescent,2023-02-28T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.1
722712,Hawksworth Crescent,2023-02-28T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.67
722712,Hawksworth Crescent,2023-02-28T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
722712,Hawksworth Crescent,2023-02-28T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
722712,Hawksworth Crescent,2023-02-28T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
722712,Hawksworth Crescent,2023-02-28T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
722712,Hawksworth Crescent,2023-02-28T23:30:00.000+00:00,transformer,,Temperature,C,19.9
722712,Hawksworth Crescent,2023-02-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722712,Hawksworth Crescent,2023-02-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
722712,Hawksworth Crescent,2023-02-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
722712,Hawksworth Crescent,2023-02-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
722712,Hawksworth Crescent,2023-02-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
722712,Hawksworth Crescent,2023-02-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
722712,Hawksworth Crescent,2023-02-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
722712,Hawksworth Crescent,2023-02-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
722712,Hawksworth Crescent,2023-02-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
722712,Hawksworth Crescent,2023-02-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,11.86
722712,Hawksworth Crescent,2023-02-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,44.2
722712,Hawksworth Crescent,2023-02-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,28.02
722712,Hawksworth Crescent,2023-02-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,118.9
722712,Hawksworth Crescent,2023-02-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
722712,Hawksworth Crescent,2023-02-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.6
722712,Hawksworth Crescent,2023-02-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
722712,Hawksworth Crescent,2023-02-28T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-02-28T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.9
722712,Hawksworth Crescent,2023-02-28T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.08
722712,Hawksworth Crescent,2023-02-28T23:20:00.000+00:00,feeder,,L3 Active Power,kW,3.41
722712,Hawksworth Crescent,2023-02-28T23:20:00.000+00:00,feeder,,L2 Active Power,kW,38.15
722712,Hawksworth Crescent,2023-02-28T23:20:00.000+00:00,feeder,,L1 Active Power,kW,14.0
722712,Hawksworth Crescent,2023-02-28T23:20:00.000+00:00,feeder,,N Current (RMS),A,117.3
722712,Hawksworth Crescent,2023-02-28T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
722712,Hawksworth Crescent,2023-02-28T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,159.4
722712,Hawksworth Crescent,2023-02-28T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,60.0
722712,Hawksworth Crescent,2023-02-28T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-02-28T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-02-28T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-02-28T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.95
722712,Hawksworth Crescent,2023-02-28T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.43
722712,Hawksworth Crescent,2023-02-28T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.63
722712,Hawksworth Crescent,2023-02-28T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
722712,Hawksworth Crescent,2023-02-28T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.3
722712,Hawksworth Crescent,2023-02-28T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.3
722712,Hawksworth Crescent,2023-02-28T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.7
722712,Hawksworth Crescent,2023-02-28T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-28T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
722712,Hawksworth Crescent,2023-02-28T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-28T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-28T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.13
722712,Hawksworth Crescent,2023-02-28T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-28T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-28T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-28T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-02-28T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-28T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
722712,Hawksworth Crescent,2023-02-28T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
722712,Hawksworth Crescent,2023-02-28T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-02-28T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.11
722712,Hawksworth Crescent,2023-02-28T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.27
722712,Hawksworth Crescent,2023-02-28T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.72
722712,Hawksworth Crescent,2023-02-28T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
722712,Hawksworth Crescent,2023-02-28T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
722712,Hawksworth Crescent,2023-02-28T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
722712,Hawksworth Crescent,2023-02-28T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
722712,Hawksworth Crescent,2023-02-28T23:20:00.000+00:00,transformer,,Temperature,C,20.0
722712,Hawksworth Crescent,2023-02-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722712,Hawksworth Crescent,2023-02-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
722712,Hawksworth Crescent,2023-02-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
722712,Hawksworth Crescent,2023-02-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
722712,Hawksworth Crescent,2023-02-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
722712,Hawksworth Crescent,2023-02-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
722712,Hawksworth Crescent,2023-02-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
722712,Hawksworth Crescent,2023-02-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
722712,Hawksworth Crescent,2023-02-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
722712,Hawksworth Crescent,2023-02-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,14.46
722712,Hawksworth Crescent,2023-02-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,45.72
722712,Hawksworth Crescent,2023-02-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,26.37
722712,Hawksworth Crescent,2023-02-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,113.4
722712,Hawksworth Crescent,2023-02-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
722712,Hawksworth Crescent,2023-02-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.0
722712,Hawksworth Crescent,2023-02-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
722712,Hawksworth Crescent,2023-02-28T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-02-28T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.76
722712,Hawksworth Crescent,2023-02-28T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.85
722712,Hawksworth Crescent,2023-02-28T23:10:00.000+00:00,feeder,,L3 Active Power,kW,5.42
722712,Hawksworth Crescent,2023-02-28T23:10:00.000+00:00,feeder,,L2 Active Power,kW,39.17
722712,Hawksworth Crescent,2023-02-28T23:10:00.000+00:00,feeder,,L1 Active Power,kW,14.38
722712,Hawksworth Crescent,2023-02-28T23:10:00.000+00:00,feeder,,N Current (RMS),A,115.8
722712,Hawksworth Crescent,2023-02-28T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
722712,Hawksworth Crescent,2023-02-28T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,164.1
722712,Hawksworth Crescent,2023-02-28T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,61.6
722712,Hawksworth Crescent,2023-02-28T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-02-28T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-02-28T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
722712,Hawksworth Crescent,2023-02-28T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.98
722712,Hawksworth Crescent,2023-02-28T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.05
722712,Hawksworth Crescent,2023-02-28T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.55
722712,Hawksworth Crescent,2023-02-28T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.8
722712,Hawksworth Crescent,2023-02-28T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.7
722712,Hawksworth Crescent,2023-02-28T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.1
722712,Hawksworth Crescent,2023-02-28T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.5
722712,Hawksworth Crescent,2023-02-28T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-28T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
722712,Hawksworth Crescent,2023-02-28T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-28T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-28T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.11
722712,Hawksworth Crescent,2023-02-28T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-28T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-28T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-28T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-02-28T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-28T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
722712,Hawksworth Crescent,2023-02-28T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
722712,Hawksworth Crescent,2023-02-28T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-02-28T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.12
722712,Hawksworth Crescent,2023-02-28T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.3
722712,Hawksworth Crescent,2023-02-28T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.72
722712,Hawksworth Crescent,2023-02-28T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
722712,Hawksworth Crescent,2023-02-28T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
722712,Hawksworth Crescent,2023-02-28T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
722712,Hawksworth Crescent,2023-02-28T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
722712,Hawksworth Crescent,2023-02-28T23:10:00.000+00:00,transformer,,Temperature,C,20.0
722712,Hawksworth Crescent,2023-02-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722712,Hawksworth Crescent,2023-02-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
722712,Hawksworth Crescent,2023-02-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
722712,Hawksworth Crescent,2023-02-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
722712,Hawksworth Crescent,2023-02-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
722712,Hawksworth Crescent,2023-02-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
722712,Hawksworth Crescent,2023-02-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
722712,Hawksworth Crescent,2023-02-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
722712,Hawksworth Crescent,2023-02-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
722712,Hawksworth Crescent,2023-02-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,16.49
722712,Hawksworth Crescent,2023-02-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,48.41
722712,Hawksworth Crescent,2023-02-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,27.68
722712,Hawksworth Crescent,2023-02-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,116.8
722712,Hawksworth Crescent,2023-02-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
722712,Hawksworth Crescent,2023-02-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.6
722712,Hawksworth Crescent,2023-02-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
722712,Hawksworth Crescent,2023-02-28T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-02-28T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.66
722712,Hawksworth Crescent,2023-02-28T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
722712,Hawksworth Crescent,2023-02-28T23:00:00.000+00:00,feeder,,L3 Active Power,kW,8.04
722712,Hawksworth Crescent,2023-02-28T23:00:00.000+00:00,feeder,,L2 Active Power,kW,36.9
722712,Hawksworth Crescent,2023-02-28T23:00:00.000+00:00,feeder,,L1 Active Power,kW,13.64
722712,Hawksworth Crescent,2023-02-28T23:00:00.000+00:00,feeder,,N Current (RMS),A,99.8
