Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-02-28T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.5
722712,Hawksworth Crescent,2023-02-28T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,154.8
722712,Hawksworth Crescent,2023-02-28T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,58.8
722712,Hawksworth Crescent,2023-02-28T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-02-28T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-02-28T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-02-28T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.23
722712,Hawksworth Crescent,2023-02-28T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.62
722712,Hawksworth Crescent,2023-02-28T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.34
722712,Hawksworth Crescent,2023-02-28T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.5
722712,Hawksworth Crescent,2023-02-28T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.1
722712,Hawksworth Crescent,2023-02-28T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.6
722712,Hawksworth Crescent,2023-02-28T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.9
722712,Hawksworth Crescent,2023-02-28T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-28T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.36
722712,Hawksworth Crescent,2023-02-28T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-28T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-28T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.2
722712,Hawksworth Crescent,2023-02-28T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-28T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-28T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-28T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.0
722712,Hawksworth Crescent,2023-02-28T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-28T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
722712,Hawksworth Crescent,2023-02-28T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
722712,Hawksworth Crescent,2023-02-28T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-02-28T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.24
722712,Hawksworth Crescent,2023-02-28T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.61
722712,Hawksworth Crescent,2023-02-28T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.91
722712,Hawksworth Crescent,2023-02-28T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
722712,Hawksworth Crescent,2023-02-28T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
722712,Hawksworth Crescent,2023-02-28T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
722712,Hawksworth Crescent,2023-02-28T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
722712,Hawksworth Crescent,2023-02-28T23:00:00.000+00:00,transformer,,Temperature,C,20.1
722712,Hawksworth Crescent,2023-02-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722712,Hawksworth Crescent,2023-02-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
722712,Hawksworth Crescent,2023-02-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
722712,Hawksworth Crescent,2023-02-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
722712,Hawksworth Crescent,2023-02-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
722712,Hawksworth Crescent,2023-02-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
722712,Hawksworth Crescent,2023-02-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
722712,Hawksworth Crescent,2023-02-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
722712,Hawksworth Crescent,2023-02-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
722712,Hawksworth Crescent,2023-02-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,22.51
722712,Hawksworth Crescent,2023-02-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,44.92
722712,Hawksworth Crescent,2023-02-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,26.92
722712,Hawksworth Crescent,2023-02-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,89.9
722712,Hawksworth Crescent,2023-02-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
722712,Hawksworth Crescent,2023-02-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.5
722712,Hawksworth Crescent,2023-02-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
722712,Hawksworth Crescent,2023-02-28T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-02-28T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.09
722712,Hawksworth Crescent,2023-02-28T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.09
722712,Hawksworth Crescent,2023-02-28T22:50:00.000+00:00,feeder,,L3 Active Power,kW,7.2
722712,Hawksworth Crescent,2023-02-28T22:50:00.000+00:00,feeder,,L2 Active Power,kW,39.0
722712,Hawksworth Crescent,2023-02-28T22:50:00.000+00:00,feeder,,L1 Active Power,kW,13.68
722712,Hawksworth Crescent,2023-02-28T22:50:00.000+00:00,feeder,,N Current (RMS),A,108.1
722712,Hawksworth Crescent,2023-02-28T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.4
722712,Hawksworth Crescent,2023-02-28T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,163.6
722712,Hawksworth Crescent,2023-02-28T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,58.9
722712,Hawksworth Crescent,2023-02-28T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-02-28T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-02-28T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
722712,Hawksworth Crescent,2023-02-28T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.41
722712,Hawksworth Crescent,2023-02-28T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.98
722712,Hawksworth Crescent,2023-02-28T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.72
722712,Hawksworth Crescent,2023-02-28T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.7
722712,Hawksworth Crescent,2023-02-28T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.1
722712,Hawksworth Crescent,2023-02-28T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
722712,Hawksworth Crescent,2023-02-28T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.2
722712,Hawksworth Crescent,2023-02-28T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-28T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.39
722712,Hawksworth Crescent,2023-02-28T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-28T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-28T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.16
722712,Hawksworth Crescent,2023-02-28T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-28T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-28T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-28T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.1
722712,Hawksworth Crescent,2023-02-28T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-28T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
722712,Hawksworth Crescent,2023-02-28T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
722712,Hawksworth Crescent,2023-02-28T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-02-28T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.76
722712,Hawksworth Crescent,2023-02-28T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.06
722712,Hawksworth Crescent,2023-02-28T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.35
722712,Hawksworth Crescent,2023-02-28T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
722712,Hawksworth Crescent,2023-02-28T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
722712,Hawksworth Crescent,2023-02-28T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
722712,Hawksworth Crescent,2023-02-28T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
722712,Hawksworth Crescent,2023-02-28T22:50:00.000+00:00,transformer,,Temperature,C,20.1
722712,Hawksworth Crescent,2023-02-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722712,Hawksworth Crescent,2023-02-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
722712,Hawksworth Crescent,2023-02-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
722712,Hawksworth Crescent,2023-02-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
722712,Hawksworth Crescent,2023-02-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
722712,Hawksworth Crescent,2023-02-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
722712,Hawksworth Crescent,2023-02-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
722712,Hawksworth Crescent,2023-02-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
722712,Hawksworth Crescent,2023-02-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
722712,Hawksworth Crescent,2023-02-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,23.35
722712,Hawksworth Crescent,2023-02-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,49.89
722712,Hawksworth Crescent,2023-02-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,27.77
722712,Hawksworth Crescent,2023-02-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,102.5
722712,Hawksworth Crescent,2023-02-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
722712,Hawksworth Crescent,2023-02-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.9
722712,Hawksworth Crescent,2023-02-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
722712,Hawksworth Crescent,2023-02-28T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
722712,Hawksworth Crescent,2023-02-28T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.51
722712,Hawksworth Crescent,2023-02-28T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.43
722712,Hawksworth Crescent,2023-02-28T22:40:00.000+00:00,feeder,,L3 Active Power,kW,8.01
722712,Hawksworth Crescent,2023-02-28T22:40:00.000+00:00,feeder,,L2 Active Power,kW,41.72
722712,Hawksworth Crescent,2023-02-28T22:40:00.000+00:00,feeder,,L1 Active Power,kW,14.04
722712,Hawksworth Crescent,2023-02-28T22:40:00.000+00:00,feeder,,N Current (RMS),A,115.6
722712,Hawksworth Crescent,2023-02-28T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.0
722712,Hawksworth Crescent,2023-02-28T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,176.1
722712,Hawksworth Crescent,2023-02-28T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,60.6
722712,Hawksworth Crescent,2023-02-28T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-02-28T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-02-28T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
722712,Hawksworth Crescent,2023-02-28T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.31
722712,Hawksworth Crescent,2023-02-28T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.04
722712,Hawksworth Crescent,2023-02-28T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.16
722712,Hawksworth Crescent,2023-02-28T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.7
722712,Hawksworth Crescent,2023-02-28T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.7
722712,Hawksworth Crescent,2023-02-28T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.6
722712,Hawksworth Crescent,2023-02-28T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.8
722712,Hawksworth Crescent,2023-02-28T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-28T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.5
722712,Hawksworth Crescent,2023-02-28T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-28T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-28T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.13
722712,Hawksworth Crescent,2023-02-28T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-28T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-28T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-28T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.4
722712,Hawksworth Crescent,2023-02-28T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-28T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
722712,Hawksworth Crescent,2023-02-28T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
722712,Hawksworth Crescent,2023-02-28T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
722712,Hawksworth Crescent,2023-02-28T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.39
722712,Hawksworth Crescent,2023-02-28T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.7
722712,Hawksworth Crescent,2023-02-28T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.61
722712,Hawksworth Crescent,2023-02-28T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
722712,Hawksworth Crescent,2023-02-28T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.5
722712,Hawksworth Crescent,2023-02-28T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
722712,Hawksworth Crescent,2023-02-28T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
722712,Hawksworth Crescent,2023-02-28T22:40:00.000+00:00,transformer,,Temperature,C,20.1
722712,Hawksworth Crescent,2023-02-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722712,Hawksworth Crescent,2023-02-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
722712,Hawksworth Crescent,2023-02-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
722712,Hawksworth Crescent,2023-02-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
722712,Hawksworth Crescent,2023-02-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
722712,Hawksworth Crescent,2023-02-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
722712,Hawksworth Crescent,2023-02-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
722712,Hawksworth Crescent,2023-02-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
722712,Hawksworth Crescent,2023-02-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
722712,Hawksworth Crescent,2023-02-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,25.71
722712,Hawksworth Crescent,2023-02-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,60.32
722712,Hawksworth Crescent,2023-02-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,27.8
722712,Hawksworth Crescent,2023-02-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,132.4
722712,Hawksworth Crescent,2023-02-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
722712,Hawksworth Crescent,2023-02-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,254.8
722712,Hawksworth Crescent,2023-02-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
722712,Hawksworth Crescent,2023-02-28T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
722712,Hawksworth Crescent,2023-02-28T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.6
722712,Hawksworth Crescent,2023-02-28T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.49
722712,Hawksworth Crescent,2023-02-28T22:30:00.000+00:00,feeder,,L3 Active Power,kW,10.81
722712,Hawksworth Crescent,2023-02-28T22:30:00.000+00:00,feeder,,L2 Active Power,kW,46.96
722712,Hawksworth Crescent,2023-02-28T22:30:00.000+00:00,feeder,,L1 Active Power,kW,16.31
722712,Hawksworth Crescent,2023-02-28T22:30:00.000+00:00,feeder,,N Current (RMS),A,121.5
722712,Hawksworth Crescent,2023-02-28T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,45.1
722712,Hawksworth Crescent,2023-02-28T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,196.2
722712,Hawksworth Crescent,2023-02-28T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,69.9
722712,Hawksworth Crescent,2023-02-28T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-02-28T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-02-28T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-28T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.61
722712,Hawksworth Crescent,2023-02-28T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.14
722712,Hawksworth Crescent,2023-02-28T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.47
722712,Hawksworth Crescent,2023-02-28T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.1
722712,Hawksworth Crescent,2023-02-28T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.1
722712,Hawksworth Crescent,2023-02-28T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.8
722712,Hawksworth Crescent,2023-02-28T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.0
722712,Hawksworth Crescent,2023-02-28T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-28T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
722712,Hawksworth Crescent,2023-02-28T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-28T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-28T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.09
722712,Hawksworth Crescent,2023-02-28T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-28T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-28T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-28T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.1
722712,Hawksworth Crescent,2023-02-28T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-28T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-02-28T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
722712,Hawksworth Crescent,2023-02-28T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-02-28T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.13
722712,Hawksworth Crescent,2023-02-28T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.39
722712,Hawksworth Crescent,2023-02-28T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.84
722712,Hawksworth Crescent,2023-02-28T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
722712,Hawksworth Crescent,2023-02-28T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
722712,Hawksworth Crescent,2023-02-28T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
722712,Hawksworth Crescent,2023-02-28T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
722712,Hawksworth Crescent,2023-02-28T22:30:00.000+00:00,transformer,,Temperature,C,20.1
722712,Hawksworth Crescent,2023-02-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722712,Hawksworth Crescent,2023-02-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
722712,Hawksworth Crescent,2023-02-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
722712,Hawksworth Crescent,2023-02-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
722712,Hawksworth Crescent,2023-02-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
722712,Hawksworth Crescent,2023-02-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
722712,Hawksworth Crescent,2023-02-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-02-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
722712,Hawksworth Crescent,2023-02-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
722712,Hawksworth Crescent,2023-02-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,27.55
722712,Hawksworth Crescent,2023-02-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,65.4
722712,Hawksworth Crescent,2023-02-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,30.62
722712,Hawksworth Crescent,2023-02-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,140.1
722712,Hawksworth Crescent,2023-02-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
722712,Hawksworth Crescent,2023-02-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,274.2
722712,Hawksworth Crescent,2023-02-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
722712,Hawksworth Crescent,2023-02-28T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
722712,Hawksworth Crescent,2023-02-28T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.15
722712,Hawksworth Crescent,2023-02-28T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.24
722712,Hawksworth Crescent,2023-02-28T22:20:00.000+00:00,feeder,,L3 Active Power,kW,12.58
722712,Hawksworth Crescent,2023-02-28T22:20:00.000+00:00,feeder,,L2 Active Power,kW,42.79
722712,Hawksworth Crescent,2023-02-28T22:20:00.000+00:00,feeder,,L1 Active Power,kW,15.42
722712,Hawksworth Crescent,2023-02-28T22:20:00.000+00:00,feeder,,N Current (RMS),A,107.1
722712,Hawksworth Crescent,2023-02-28T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,52.5
722712,Hawksworth Crescent,2023-02-28T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,180.9
722712,Hawksworth Crescent,2023-02-28T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,66.2
722712,Hawksworth Crescent,2023-02-28T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-02-28T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-02-28T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
722712,Hawksworth Crescent,2023-02-28T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.53
722712,Hawksworth Crescent,2023-02-28T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.9
722712,Hawksworth Crescent,2023-02-28T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.59
722712,Hawksworth Crescent,2023-02-28T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.0
722712,Hawksworth Crescent,2023-02-28T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.6
722712,Hawksworth Crescent,2023-02-28T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.8
722712,Hawksworth Crescent,2023-02-28T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.9
722712,Hawksworth Crescent,2023-02-28T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-28T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.47
722712,Hawksworth Crescent,2023-02-28T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-28T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-28T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.09
722712,Hawksworth Crescent,2023-02-28T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-28T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-28T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-28T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.3
722712,Hawksworth Crescent,2023-02-28T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-28T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
722712,Hawksworth Crescent,2023-02-28T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
722712,Hawksworth Crescent,2023-02-28T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-02-28T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.16
722712,Hawksworth Crescent,2023-02-28T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.54
722712,Hawksworth Crescent,2023-02-28T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.3
722712,Hawksworth Crescent,2023-02-28T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
722712,Hawksworth Crescent,2023-02-28T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.5
722712,Hawksworth Crescent,2023-02-28T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
722712,Hawksworth Crescent,2023-02-28T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
722712,Hawksworth Crescent,2023-02-28T22:20:00.000+00:00,transformer,,Temperature,C,20.1
722712,Hawksworth Crescent,2023-02-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722712,Hawksworth Crescent,2023-02-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
722712,Hawksworth Crescent,2023-02-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
722712,Hawksworth Crescent,2023-02-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
722712,Hawksworth Crescent,2023-02-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
722712,Hawksworth Crescent,2023-02-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
722712,Hawksworth Crescent,2023-02-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-02-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
722712,Hawksworth Crescent,2023-02-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
722712,Hawksworth Crescent,2023-02-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,30.27
722712,Hawksworth Crescent,2023-02-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,63.14
722712,Hawksworth Crescent,2023-02-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,28.3
722712,Hawksworth Crescent,2023-02-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,135.0
722712,Hawksworth Crescent,2023-02-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
722712,Hawksworth Crescent,2023-02-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,266.2
722712,Hawksworth Crescent,2023-02-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
722712,Hawksworth Crescent,2023-02-28T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-28T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.71
722712,Hawksworth Crescent,2023-02-28T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.88
722712,Hawksworth Crescent,2023-02-28T22:10:00.000+00:00,feeder,,L3 Active Power,kW,12.69
722712,Hawksworth Crescent,2023-02-28T22:10:00.000+00:00,feeder,,L2 Active Power,kW,40.42
722712,Hawksworth Crescent,2023-02-28T22:10:00.000+00:00,feeder,,L1 Active Power,kW,16.38
722712,Hawksworth Crescent,2023-02-28T22:10:00.000+00:00,feeder,,N Current (RMS),A,96.7
722712,Hawksworth Crescent,2023-02-28T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,52.9
722712,Hawksworth Crescent,2023-02-28T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,170.5
722712,Hawksworth Crescent,2023-02-28T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,70.0
722712,Hawksworth Crescent,2023-02-28T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-02-28T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-02-28T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-02-28T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.78
722712,Hawksworth Crescent,2023-02-28T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.18
722712,Hawksworth Crescent,2023-02-28T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.98
722712,Hawksworth Crescent,2023-02-28T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.7
722712,Hawksworth Crescent,2023-02-28T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.6
722712,Hawksworth Crescent,2023-02-28T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.6
722712,Hawksworth Crescent,2023-02-28T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.7
722712,Hawksworth Crescent,2023-02-28T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-28T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.32
722712,Hawksworth Crescent,2023-02-28T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-28T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-28T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.21
722712,Hawksworth Crescent,2023-02-28T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-28T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-28T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-28T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.0
722712,Hawksworth Crescent,2023-02-28T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-28T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
722712,Hawksworth Crescent,2023-02-28T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
722712,Hawksworth Crescent,2023-02-28T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-02-28T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.72
722712,Hawksworth Crescent,2023-02-28T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.99
722712,Hawksworth Crescent,2023-02-28T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.35
722712,Hawksworth Crescent,2023-02-28T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
722712,Hawksworth Crescent,2023-02-28T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.9
722712,Hawksworth Crescent,2023-02-28T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
722712,Hawksworth Crescent,2023-02-28T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
722712,Hawksworth Crescent,2023-02-28T22:10:00.000+00:00,transformer,,Temperature,C,20.1
722712,Hawksworth Crescent,2023-02-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722712,Hawksworth Crescent,2023-02-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
722712,Hawksworth Crescent,2023-02-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
722712,Hawksworth Crescent,2023-02-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
722712,Hawksworth Crescent,2023-02-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
722712,Hawksworth Crescent,2023-02-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
722712,Hawksworth Crescent,2023-02-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-02-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
722712,Hawksworth Crescent,2023-02-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
722712,Hawksworth Crescent,2023-02-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,30.19
722712,Hawksworth Crescent,2023-02-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,58.39
722712,Hawksworth Crescent,2023-02-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,30.76
722712,Hawksworth Crescent,2023-02-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,115.7
722712,Hawksworth Crescent,2023-02-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
722712,Hawksworth Crescent,2023-02-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,246.7
722712,Hawksworth Crescent,2023-02-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
722712,Hawksworth Crescent,2023-02-28T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
722712,Hawksworth Crescent,2023-02-28T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.44
722712,Hawksworth Crescent,2023-02-28T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.96
722712,Hawksworth Crescent,2023-02-28T22:00:00.000+00:00,feeder,,L3 Active Power,kW,14.21
722712,Hawksworth Crescent,2023-02-28T22:00:00.000+00:00,feeder,,L2 Active Power,kW,39.57
722712,Hawksworth Crescent,2023-02-28T22:00:00.000+00:00,feeder,,L1 Active Power,kW,17.09
722712,Hawksworth Crescent,2023-02-28T22:00:00.000+00:00,feeder,,N Current (RMS),A,92.4
722712,Hawksworth Crescent,2023-02-28T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,60.0
722712,Hawksworth Crescent,2023-02-28T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,167.6
722712,Hawksworth Crescent,2023-02-28T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,73.2
722712,Hawksworth Crescent,2023-02-28T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-02-28T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-02-28T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-02-28T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.16
722712,Hawksworth Crescent,2023-02-28T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.65
722712,Hawksworth Crescent,2023-02-28T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.21
722712,Hawksworth Crescent,2023-02-28T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.1
722712,Hawksworth Crescent,2023-02-28T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.9
722712,Hawksworth Crescent,2023-02-28T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.5
722712,Hawksworth Crescent,2023-02-28T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.3
722712,Hawksworth Crescent,2023-02-28T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-28T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.36
722712,Hawksworth Crescent,2023-02-28T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-28T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-28T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.23
722712,Hawksworth Crescent,2023-02-28T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-28T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-28T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-28T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.3
722712,Hawksworth Crescent,2023-02-28T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-28T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
722712,Hawksworth Crescent,2023-02-28T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
722712,Hawksworth Crescent,2023-02-28T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-02-28T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.97
722712,Hawksworth Crescent,2023-02-28T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.21
722712,Hawksworth Crescent,2023-02-28T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
722712,Hawksworth Crescent,2023-02-28T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
722712,Hawksworth Crescent,2023-02-28T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.1
722712,Hawksworth Crescent,2023-02-28T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
722712,Hawksworth Crescent,2023-02-28T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
722712,Hawksworth Crescent,2023-02-28T22:00:00.000+00:00,transformer,,Temperature,C,20.2
722712,Hawksworth Crescent,2023-02-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722712,Hawksworth Crescent,2023-02-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
722712,Hawksworth Crescent,2023-02-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
722712,Hawksworth Crescent,2023-02-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
722712,Hawksworth Crescent,2023-02-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
722712,Hawksworth Crescent,2023-02-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
722712,Hawksworth Crescent,2023-02-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-02-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
722712,Hawksworth Crescent,2023-02-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
722712,Hawksworth Crescent,2023-02-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,33.34
722712,Hawksworth Crescent,2023-02-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,52.2
722712,Hawksworth Crescent,2023-02-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,30.3
722712,Hawksworth Crescent,2023-02-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,94.4
722712,Hawksworth Crescent,2023-02-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
722712,Hawksworth Crescent,2023-02-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,222.3
722712,Hawksworth Crescent,2023-02-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
722712,Hawksworth Crescent,2023-02-28T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
722712,Hawksworth Crescent,2023-02-28T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.95
722712,Hawksworth Crescent,2023-02-28T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.92
722712,Hawksworth Crescent,2023-02-28T21:50:00.000+00:00,feeder,,L3 Active Power,kW,13.37
722712,Hawksworth Crescent,2023-02-28T21:50:00.000+00:00,feeder,,L2 Active Power,kW,40.34
722712,Hawksworth Crescent,2023-02-28T21:50:00.000+00:00,feeder,,L1 Active Power,kW,24.3
722712,Hawksworth Crescent,2023-02-28T21:50:00.000+00:00,feeder,,N Current (RMS),A,96.1
722712,Hawksworth Crescent,2023-02-28T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,55.8
722712,Hawksworth Crescent,2023-02-28T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,170.9
722712,Hawksworth Crescent,2023-02-28T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,103.1
722712,Hawksworth Crescent,2023-02-28T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-02-28T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-02-28T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-02-28T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.82
722712,Hawksworth Crescent,2023-02-28T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.71
722712,Hawksworth Crescent,2023-02-28T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.41
722712,Hawksworth Crescent,2023-02-28T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.0
722712,Hawksworth Crescent,2023-02-28T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.0
722712,Hawksworth Crescent,2023-02-28T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.9
722712,Hawksworth Crescent,2023-02-28T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.7
722712,Hawksworth Crescent,2023-02-28T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-28T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
722712,Hawksworth Crescent,2023-02-28T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-28T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-28T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.05
722712,Hawksworth Crescent,2023-02-28T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-28T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-28T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-28T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-02-28T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-28T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-02-28T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
722712,Hawksworth Crescent,2023-02-28T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
722712,Hawksworth Crescent,2023-02-28T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.49
722712,Hawksworth Crescent,2023-02-28T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.16
722712,Hawksworth Crescent,2023-02-28T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.02
722712,Hawksworth Crescent,2023-02-28T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
722712,Hawksworth Crescent,2023-02-28T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
722712,Hawksworth Crescent,2023-02-28T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
722712,Hawksworth Crescent,2023-02-28T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
722712,Hawksworth Crescent,2023-02-28T21:50:00.000+00:00,transformer,,Temperature,C,20.3
722712,Hawksworth Crescent,2023-02-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722712,Hawksworth Crescent,2023-02-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
722712,Hawksworth Crescent,2023-02-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
722712,Hawksworth Crescent,2023-02-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
722712,Hawksworth Crescent,2023-02-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
722712,Hawksworth Crescent,2023-02-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
722712,Hawksworth Crescent,2023-02-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
722712,Hawksworth Crescent,2023-02-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
722712,Hawksworth Crescent,2023-02-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
722712,Hawksworth Crescent,2023-02-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,27.68
722712,Hawksworth Crescent,2023-02-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,53.16
722712,Hawksworth Crescent,2023-02-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,41.75
722712,Hawksworth Crescent,2023-02-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,108.7
722712,Hawksworth Crescent,2023-02-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
722712,Hawksworth Crescent,2023-02-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,226.4
722712,Hawksworth Crescent,2023-02-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
722712,Hawksworth Crescent,2023-02-28T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-02-28T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.46
722712,Hawksworth Crescent,2023-02-28T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.51
722712,Hawksworth Crescent,2023-02-28T21:40:00.000+00:00,feeder,,L3 Active Power,kW,11.53
722712,Hawksworth Crescent,2023-02-28T21:40:00.000+00:00,feeder,,L2 Active Power,kW,41.0
722712,Hawksworth Crescent,2023-02-28T21:40:00.000+00:00,feeder,,L1 Active Power,kW,20.53
722712,Hawksworth Crescent,2023-02-28T21:40:00.000+00:00,feeder,,N Current (RMS),A,103.4
722712,Hawksworth Crescent,2023-02-28T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,48.2
722712,Hawksworth Crescent,2023-02-28T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,173.7
722712,Hawksworth Crescent,2023-02-28T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,89.4
722712,Hawksworth Crescent,2023-02-28T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-02-28T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-02-28T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-02-28T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.13
722712,Hawksworth Crescent,2023-02-28T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.46
722712,Hawksworth Crescent,2023-02-28T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.68
722712,Hawksworth Crescent,2023-02-28T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.6
722712,Hawksworth Crescent,2023-02-28T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.3
722712,Hawksworth Crescent,2023-02-28T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.0
722712,Hawksworth Crescent,2023-02-28T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.4
722712,Hawksworth Crescent,2023-02-28T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-28T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
722712,Hawksworth Crescent,2023-02-28T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-28T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-28T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.1
722712,Hawksworth Crescent,2023-02-28T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-28T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-28T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-28T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-02-28T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-28T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-02-28T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
722712,Hawksworth Crescent,2023-02-28T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
722712,Hawksworth Crescent,2023-02-28T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.16
722712,Hawksworth Crescent,2023-02-28T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.41
722712,Hawksworth Crescent,2023-02-28T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.66
722712,Hawksworth Crescent,2023-02-28T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
722712,Hawksworth Crescent,2023-02-28T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
722712,Hawksworth Crescent,2023-02-28T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
722712,Hawksworth Crescent,2023-02-28T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
722712,Hawksworth Crescent,2023-02-28T21:40:00.000+00:00,transformer,,Temperature,C,20.3
722712,Hawksworth Crescent,2023-02-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722712,Hawksworth Crescent,2023-02-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
722712,Hawksworth Crescent,2023-02-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
722712,Hawksworth Crescent,2023-02-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
722712,Hawksworth Crescent,2023-02-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
722712,Hawksworth Crescent,2023-02-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
722712,Hawksworth Crescent,2023-02-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
722712,Hawksworth Crescent,2023-02-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
722712,Hawksworth Crescent,2023-02-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
722712,Hawksworth Crescent,2023-02-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,25.83
722712,Hawksworth Crescent,2023-02-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,55.97
722712,Hawksworth Crescent,2023-02-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,39.9
722712,Hawksworth Crescent,2023-02-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,118.9
722712,Hawksworth Crescent,2023-02-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
722712,Hawksworth Crescent,2023-02-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,237.9
722712,Hawksworth Crescent,2023-02-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.3
722712,Hawksworth Crescent,2023-02-28T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-02-28T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.9
722712,Hawksworth Crescent,2023-02-28T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.52
722712,Hawksworth Crescent,2023-02-28T21:30:00.000+00:00,feeder,,L3 Active Power,kW,11.75
722712,Hawksworth Crescent,2023-02-28T21:30:00.000+00:00,feeder,,L2 Active Power,kW,35.37
722712,Hawksworth Crescent,2023-02-28T21:30:00.000+00:00,feeder,,L1 Active Power,kW,19.31
722712,Hawksworth Crescent,2023-02-28T21:30:00.000+00:00,feeder,,N Current (RMS),A,85.2
722712,Hawksworth Crescent,2023-02-28T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,49.2
722712,Hawksworth Crescent,2023-02-28T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,150.7
722712,Hawksworth Crescent,2023-02-28T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,82.9
