Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-02-28T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-02-28T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-02-28T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-02-28T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.26
722712,Hawksworth Crescent,2023-02-28T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.65
722712,Hawksworth Crescent,2023-02-28T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.98
722712,Hawksworth Crescent,2023-02-28T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,28.3
722712,Hawksworth Crescent,2023-02-28T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.0
722712,Hawksworth Crescent,2023-02-28T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.2
722712,Hawksworth Crescent,2023-02-28T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.9
722712,Hawksworth Crescent,2023-02-28T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-28T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
722712,Hawksworth Crescent,2023-02-28T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-28T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-28T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-28T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-28T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-28T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-28T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-02-28T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-28T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-02-28T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
722712,Hawksworth Crescent,2023-02-28T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-02-28T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.48
722712,Hawksworth Crescent,2023-02-28T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.46
722712,Hawksworth Crescent,2023-02-28T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.4
722712,Hawksworth Crescent,2023-02-28T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
722712,Hawksworth Crescent,2023-02-28T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
722712,Hawksworth Crescent,2023-02-28T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
722712,Hawksworth Crescent,2023-02-28T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
722712,Hawksworth Crescent,2023-02-28T21:30:00.000+00:00,transformer,,Temperature,C,20.3
722712,Hawksworth Crescent,2023-02-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722712,Hawksworth Crescent,2023-02-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
722712,Hawksworth Crescent,2023-02-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
722712,Hawksworth Crescent,2023-02-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
722712,Hawksworth Crescent,2023-02-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722712,Hawksworth Crescent,2023-02-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
722712,Hawksworth Crescent,2023-02-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
722712,Hawksworth Crescent,2023-02-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
722712,Hawksworth Crescent,2023-02-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
722712,Hawksworth Crescent,2023-02-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,27.5
722712,Hawksworth Crescent,2023-02-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,50.46
722712,Hawksworth Crescent,2023-02-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,40.73
722712,Hawksworth Crescent,2023-02-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,102.7
722712,Hawksworth Crescent,2023-02-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
722712,Hawksworth Crescent,2023-02-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,215.7
722712,Hawksworth Crescent,2023-02-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.1
722712,Hawksworth Crescent,2023-02-28T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-02-28T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.54
722712,Hawksworth Crescent,2023-02-28T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.09
722712,Hawksworth Crescent,2023-02-28T21:20:00.000+00:00,feeder,,L3 Active Power,kW,8.99
722712,Hawksworth Crescent,2023-02-28T21:20:00.000+00:00,feeder,,L2 Active Power,kW,35.01
722712,Hawksworth Crescent,2023-02-28T21:20:00.000+00:00,feeder,,L1 Active Power,kW,19.5
722712,Hawksworth Crescent,2023-02-28T21:20:00.000+00:00,feeder,,N Current (RMS),A,95.2
722712,Hawksworth Crescent,2023-02-28T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.3
722712,Hawksworth Crescent,2023-02-28T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,148.9
722712,Hawksworth Crescent,2023-02-28T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,83.5
722712,Hawksworth Crescent,2023-02-28T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-02-28T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-02-28T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-02-28T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.15
722712,Hawksworth Crescent,2023-02-28T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.73
722712,Hawksworth Crescent,2023-02-28T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.73
722712,Hawksworth Crescent,2023-02-28T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,30.2
722712,Hawksworth Crescent,2023-02-28T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.4
722712,Hawksworth Crescent,2023-02-28T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.9
722712,Hawksworth Crescent,2023-02-28T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.7
722712,Hawksworth Crescent,2023-02-28T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-28T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
722712,Hawksworth Crescent,2023-02-28T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-28T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-28T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.09
722712,Hawksworth Crescent,2023-02-28T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-28T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-28T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-28T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-02-28T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-28T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-02-28T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
722712,Hawksworth Crescent,2023-02-28T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
722712,Hawksworth Crescent,2023-02-28T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.62
722712,Hawksworth Crescent,2023-02-28T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.62
722712,Hawksworth Crescent,2023-02-28T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.64
722712,Hawksworth Crescent,2023-02-28T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
722712,Hawksworth Crescent,2023-02-28T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
722712,Hawksworth Crescent,2023-02-28T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
722712,Hawksworth Crescent,2023-02-28T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
722712,Hawksworth Crescent,2023-02-28T21:20:00.000+00:00,transformer,,Temperature,C,20.2
722712,Hawksworth Crescent,2023-02-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722712,Hawksworth Crescent,2023-02-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
722712,Hawksworth Crescent,2023-02-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
722712,Hawksworth Crescent,2023-02-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
722712,Hawksworth Crescent,2023-02-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722712,Hawksworth Crescent,2023-02-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
722712,Hawksworth Crescent,2023-02-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
722712,Hawksworth Crescent,2023-02-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
722712,Hawksworth Crescent,2023-02-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
722712,Hawksworth Crescent,2023-02-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,24.77
722712,Hawksworth Crescent,2023-02-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,57.27
722712,Hawksworth Crescent,2023-02-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,40.89
722712,Hawksworth Crescent,2023-02-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,129.6
722712,Hawksworth Crescent,2023-02-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
722712,Hawksworth Crescent,2023-02-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,243.6
722712,Hawksworth Crescent,2023-02-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
722712,Hawksworth Crescent,2023-02-28T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-02-28T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.45
722712,Hawksworth Crescent,2023-02-28T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.41
722712,Hawksworth Crescent,2023-02-28T21:10:00.000+00:00,feeder,,L3 Active Power,kW,12.07
722712,Hawksworth Crescent,2023-02-28T21:10:00.000+00:00,feeder,,L2 Active Power,kW,33.61
722712,Hawksworth Crescent,2023-02-28T21:10:00.000+00:00,feeder,,L1 Active Power,kW,20.08
722712,Hawksworth Crescent,2023-02-28T21:10:00.000+00:00,feeder,,N Current (RMS),A,81.0
722712,Hawksworth Crescent,2023-02-28T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,51.0
722712,Hawksworth Crescent,2023-02-28T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,143.7
722712,Hawksworth Crescent,2023-02-28T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,86.5
722712,Hawksworth Crescent,2023-02-28T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-02-28T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-02-28T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-02-28T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.12
722712,Hawksworth Crescent,2023-02-28T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.76
722712,Hawksworth Crescent,2023-02-28T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.35
722712,Hawksworth Crescent,2023-02-28T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,34.1
722712,Hawksworth Crescent,2023-02-28T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.6
722712,Hawksworth Crescent,2023-02-28T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.0
722712,Hawksworth Crescent,2023-02-28T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.6
722712,Hawksworth Crescent,2023-02-28T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-28T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
722712,Hawksworth Crescent,2023-02-28T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-28T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-28T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.12
722712,Hawksworth Crescent,2023-02-28T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-28T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-28T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-28T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-02-28T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-28T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
722712,Hawksworth Crescent,2023-02-28T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
722712,Hawksworth Crescent,2023-02-28T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-02-28T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.27
722712,Hawksworth Crescent,2023-02-28T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.45
722712,Hawksworth Crescent,2023-02-28T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.77
722712,Hawksworth Crescent,2023-02-28T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
722712,Hawksworth Crescent,2023-02-28T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
722712,Hawksworth Crescent,2023-02-28T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
722712,Hawksworth Crescent,2023-02-28T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
722712,Hawksworth Crescent,2023-02-28T21:10:00.000+00:00,transformer,,Temperature,C,20.2
722712,Hawksworth Crescent,2023-02-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722712,Hawksworth Crescent,2023-02-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
722712,Hawksworth Crescent,2023-02-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
722712,Hawksworth Crescent,2023-02-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
722712,Hawksworth Crescent,2023-02-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722712,Hawksworth Crescent,2023-02-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
722712,Hawksworth Crescent,2023-02-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
722712,Hawksworth Crescent,2023-02-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
722712,Hawksworth Crescent,2023-02-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
722712,Hawksworth Crescent,2023-02-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,28.48
722712,Hawksworth Crescent,2023-02-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,58.7
722712,Hawksworth Crescent,2023-02-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,41.2
722712,Hawksworth Crescent,2023-02-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,122.2
722712,Hawksworth Crescent,2023-02-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
722712,Hawksworth Crescent,2023-02-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,249.9
722712,Hawksworth Crescent,2023-02-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.8
722712,Hawksworth Crescent,2023-02-28T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-02-28T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.76
722712,Hawksworth Crescent,2023-02-28T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.02
722712,Hawksworth Crescent,2023-02-28T21:00:00.000+00:00,feeder,,L3 Active Power,kW,10.32
722712,Hawksworth Crescent,2023-02-28T21:00:00.000+00:00,feeder,,L2 Active Power,kW,34.5
722712,Hawksworth Crescent,2023-02-28T21:00:00.000+00:00,feeder,,L1 Active Power,kW,18.8
722712,Hawksworth Crescent,2023-02-28T21:00:00.000+00:00,feeder,,N Current (RMS),A,90.7
722712,Hawksworth Crescent,2023-02-28T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,43.9
722712,Hawksworth Crescent,2023-02-28T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,147.4
722712,Hawksworth Crescent,2023-02-28T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,81.1
722712,Hawksworth Crescent,2023-02-28T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-02-28T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
722712,Hawksworth Crescent,2023-02-28T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
722712,Hawksworth Crescent,2023-02-28T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.8
722712,Hawksworth Crescent,2023-02-28T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.16
722712,Hawksworth Crescent,2023-02-28T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.31
722712,Hawksworth Crescent,2023-02-28T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.5
722712,Hawksworth Crescent,2023-02-28T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.9
722712,Hawksworth Crescent,2023-02-28T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,76.7
722712,Hawksworth Crescent,2023-02-28T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.6
722712,Hawksworth Crescent,2023-02-28T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-28T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
722712,Hawksworth Crescent,2023-02-28T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-02-28T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-28T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.19
722712,Hawksworth Crescent,2023-02-28T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-28T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-28T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-28T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.0
722712,Hawksworth Crescent,2023-02-28T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-28T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
722712,Hawksworth Crescent,2023-02-28T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
722712,Hawksworth Crescent,2023-02-28T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-02-28T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.41
722712,Hawksworth Crescent,2023-02-28T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.9
722712,Hawksworth Crescent,2023-02-28T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.78
722712,Hawksworth Crescent,2023-02-28T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
722712,Hawksworth Crescent,2023-02-28T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
722712,Hawksworth Crescent,2023-02-28T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
722712,Hawksworth Crescent,2023-02-28T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
722712,Hawksworth Crescent,2023-02-28T21:00:00.000+00:00,transformer,,Temperature,C,20.1
722712,Hawksworth Crescent,2023-02-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-02-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
722712,Hawksworth Crescent,2023-02-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722712,Hawksworth Crescent,2023-02-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
722712,Hawksworth Crescent,2023-02-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722712,Hawksworth Crescent,2023-02-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
722712,Hawksworth Crescent,2023-02-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
722712,Hawksworth Crescent,2023-02-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
722712,Hawksworth Crescent,2023-02-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
722712,Hawksworth Crescent,2023-02-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,28.53
722712,Hawksworth Crescent,2023-02-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,60.37
722712,Hawksworth Crescent,2023-02-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,42.91
722712,Hawksworth Crescent,2023-02-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,125.7
722712,Hawksworth Crescent,2023-02-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
722712,Hawksworth Crescent,2023-02-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,256.9
722712,Hawksworth Crescent,2023-02-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.6
722712,Hawksworth Crescent,2023-02-28T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-02-28T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.88
722712,Hawksworth Crescent,2023-02-28T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.46
722712,Hawksworth Crescent,2023-02-28T20:50:00.000+00:00,feeder,,L3 Active Power,kW,11.32
722712,Hawksworth Crescent,2023-02-28T20:50:00.000+00:00,feeder,,L2 Active Power,kW,38.28
722712,Hawksworth Crescent,2023-02-28T20:50:00.000+00:00,feeder,,L1 Active Power,kW,17.16
722712,Hawksworth Crescent,2023-02-28T20:50:00.000+00:00,feeder,,N Current (RMS),A,99.2
722712,Hawksworth Crescent,2023-02-28T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,48.3
722712,Hawksworth Crescent,2023-02-28T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,162.7
722712,Hawksworth Crescent,2023-02-28T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,74.2
722712,Hawksworth Crescent,2023-02-28T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-02-28T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
722712,Hawksworth Crescent,2023-02-28T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
722712,Hawksworth Crescent,2023-02-28T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.84
722712,Hawksworth Crescent,2023-02-28T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.15
722712,Hawksworth Crescent,2023-02-28T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.37
722712,Hawksworth Crescent,2023-02-28T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,33.2
722712,Hawksworth Crescent,2023-02-28T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.8
722712,Hawksworth Crescent,2023-02-28T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,77.1
722712,Hawksworth Crescent,2023-02-28T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.6
722712,Hawksworth Crescent,2023-02-28T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-28T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
722712,Hawksworth Crescent,2023-02-28T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-02-28T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-28T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.04
722712,Hawksworth Crescent,2023-02-28T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-28T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-28T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-28T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-02-28T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-28T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
722712,Hawksworth Crescent,2023-02-28T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
722712,Hawksworth Crescent,2023-02-28T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-02-28T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.74
722712,Hawksworth Crescent,2023-02-28T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.89
722712,Hawksworth Crescent,2023-02-28T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.92
722712,Hawksworth Crescent,2023-02-28T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
722712,Hawksworth Crescent,2023-02-28T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.1
722712,Hawksworth Crescent,2023-02-28T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
722712,Hawksworth Crescent,2023-02-28T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
722712,Hawksworth Crescent,2023-02-28T20:50:00.000+00:00,transformer,,Temperature,C,20.1
722712,Hawksworth Crescent,2023-02-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722712,Hawksworth Crescent,2023-02-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
722712,Hawksworth Crescent,2023-02-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722712,Hawksworth Crescent,2023-02-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
722712,Hawksworth Crescent,2023-02-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722712,Hawksworth Crescent,2023-02-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
722712,Hawksworth Crescent,2023-02-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
722712,Hawksworth Crescent,2023-02-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
722712,Hawksworth Crescent,2023-02-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
722712,Hawksworth Crescent,2023-02-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,30.91
722712,Hawksworth Crescent,2023-02-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,67.28
722712,Hawksworth Crescent,2023-02-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,39.44
722712,Hawksworth Crescent,2023-02-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,141.1
722712,Hawksworth Crescent,2023-02-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
722712,Hawksworth Crescent,2023-02-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,284.4
722712,Hawksworth Crescent,2023-02-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
722712,Hawksworth Crescent,2023-02-28T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-02-28T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.26
722712,Hawksworth Crescent,2023-02-28T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.48
722712,Hawksworth Crescent,2023-02-28T20:40:00.000+00:00,feeder,,L3 Active Power,kW,10.62
722712,Hawksworth Crescent,2023-02-28T20:40:00.000+00:00,feeder,,L2 Active Power,kW,38.83
722712,Hawksworth Crescent,2023-02-28T20:40:00.000+00:00,feeder,,L1 Active Power,kW,16.53
722712,Hawksworth Crescent,2023-02-28T20:40:00.000+00:00,feeder,,N Current (RMS),A,100.5
722712,Hawksworth Crescent,2023-02-28T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,44.6
722712,Hawksworth Crescent,2023-02-28T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,164.7
722712,Hawksworth Crescent,2023-02-28T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,71.5
722712,Hawksworth Crescent,2023-02-28T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-02-28T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-02-28T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-02-28T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.25
722712,Hawksworth Crescent,2023-02-28T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.17
722712,Hawksworth Crescent,2023-02-28T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.19
722712,Hawksworth Crescent,2023-02-28T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.3
722712,Hawksworth Crescent,2023-02-28T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.9
722712,Hawksworth Crescent,2023-02-28T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.2
722712,Hawksworth Crescent,2023-02-28T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.4
722712,Hawksworth Crescent,2023-02-28T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-28T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.39
722712,Hawksworth Crescent,2023-02-28T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-28T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-28T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.12
722712,Hawksworth Crescent,2023-02-28T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-28T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-28T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-28T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.1
722712,Hawksworth Crescent,2023-02-28T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-28T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
722712,Hawksworth Crescent,2023-02-28T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
722712,Hawksworth Crescent,2023-02-28T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-02-28T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.78
722712,Hawksworth Crescent,2023-02-28T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.89
722712,Hawksworth Crescent,2023-02-28T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.71
722712,Hawksworth Crescent,2023-02-28T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
722712,Hawksworth Crescent,2023-02-28T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
722712,Hawksworth Crescent,2023-02-28T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
722712,Hawksworth Crescent,2023-02-28T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
722712,Hawksworth Crescent,2023-02-28T20:40:00.000+00:00,transformer,,Temperature,C,20.0
722712,Hawksworth Crescent,2023-02-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722712,Hawksworth Crescent,2023-02-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
722712,Hawksworth Crescent,2023-02-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
722712,Hawksworth Crescent,2023-02-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
722712,Hawksworth Crescent,2023-02-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722712,Hawksworth Crescent,2023-02-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
722712,Hawksworth Crescent,2023-02-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-02-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
722712,Hawksworth Crescent,2023-02-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
722712,Hawksworth Crescent,2023-02-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,30.64
722712,Hawksworth Crescent,2023-02-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,63.77
722712,Hawksworth Crescent,2023-02-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,37.44
722712,Hawksworth Crescent,2023-02-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,129.5
722712,Hawksworth Crescent,2023-02-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
722712,Hawksworth Crescent,2023-02-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,269.7
722712,Hawksworth Crescent,2023-02-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
722712,Hawksworth Crescent,2023-02-28T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-02-28T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.8
722712,Hawksworth Crescent,2023-02-28T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.4
722712,Hawksworth Crescent,2023-02-28T20:30:00.000+00:00,feeder,,L3 Active Power,kW,11.12
722712,Hawksworth Crescent,2023-02-28T20:30:00.000+00:00,feeder,,L2 Active Power,kW,40.03
722712,Hawksworth Crescent,2023-02-28T20:30:00.000+00:00,feeder,,L1 Active Power,kW,17.48
722712,Hawksworth Crescent,2023-02-28T20:30:00.000+00:00,feeder,,N Current (RMS),A,102.1
722712,Hawksworth Crescent,2023-02-28T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,47.2
722712,Hawksworth Crescent,2023-02-28T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,168.3
722712,Hawksworth Crescent,2023-02-28T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,74.8
722712,Hawksworth Crescent,2023-02-28T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-02-28T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
722712,Hawksworth Crescent,2023-02-28T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
722712,Hawksworth Crescent,2023-02-28T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.62
722712,Hawksworth Crescent,2023-02-28T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.36
722712,Hawksworth Crescent,2023-02-28T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.9
722712,Hawksworth Crescent,2023-02-28T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.7
722712,Hawksworth Crescent,2023-02-28T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.1
722712,Hawksworth Crescent,2023-02-28T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.8
722712,Hawksworth Crescent,2023-02-28T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.1
722712,Hawksworth Crescent,2023-02-28T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-28T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.51
722712,Hawksworth Crescent,2023-02-28T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-28T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-28T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.3
722712,Hawksworth Crescent,2023-02-28T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-28T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-28T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-28T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.8
722712,Hawksworth Crescent,2023-02-28T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-28T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-02-28T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
722712,Hawksworth Crescent,2023-02-28T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-02-28T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.6
722712,Hawksworth Crescent,2023-02-28T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.8
722712,Hawksworth Crescent,2023-02-28T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.72
722712,Hawksworth Crescent,2023-02-28T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
722712,Hawksworth Crescent,2023-02-28T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.1
722712,Hawksworth Crescent,2023-02-28T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
722712,Hawksworth Crescent,2023-02-28T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
722712,Hawksworth Crescent,2023-02-28T20:30:00.000+00:00,transformer,,Temperature,C,20.0
722712,Hawksworth Crescent,2023-02-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722712,Hawksworth Crescent,2023-02-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
722712,Hawksworth Crescent,2023-02-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722712,Hawksworth Crescent,2023-02-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
722712,Hawksworth Crescent,2023-02-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722712,Hawksworth Crescent,2023-02-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
722712,Hawksworth Crescent,2023-02-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
722712,Hawksworth Crescent,2023-02-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
722712,Hawksworth Crescent,2023-02-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
722712,Hawksworth Crescent,2023-02-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,32.33
722712,Hawksworth Crescent,2023-02-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,60.89
722712,Hawksworth Crescent,2023-02-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,37.1
722712,Hawksworth Crescent,2023-02-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,118.8
722712,Hawksworth Crescent,2023-02-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
722712,Hawksworth Crescent,2023-02-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,256.0
722712,Hawksworth Crescent,2023-02-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
722712,Hawksworth Crescent,2023-02-28T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-02-28T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.82
722712,Hawksworth Crescent,2023-02-28T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.99
722712,Hawksworth Crescent,2023-02-28T20:20:00.000+00:00,feeder,,L3 Active Power,kW,11.45
722712,Hawksworth Crescent,2023-02-28T20:20:00.000+00:00,feeder,,L2 Active Power,kW,38.2
722712,Hawksworth Crescent,2023-02-28T20:20:00.000+00:00,feeder,,L1 Active Power,kW,19.11
722712,Hawksworth Crescent,2023-02-28T20:20:00.000+00:00,feeder,,N Current (RMS),A,98.4
722712,Hawksworth Crescent,2023-02-28T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,47.8
722712,Hawksworth Crescent,2023-02-28T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,160.7
722712,Hawksworth Crescent,2023-02-28T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,81.4
722712,Hawksworth Crescent,2023-02-28T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-02-28T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
722712,Hawksworth Crescent,2023-02-28T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-02-28T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.19
722712,Hawksworth Crescent,2023-02-28T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.7
722712,Hawksworth Crescent,2023-02-28T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.95
722712,Hawksworth Crescent,2023-02-28T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,35.6
722712,Hawksworth Crescent,2023-02-28T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.2
722712,Hawksworth Crescent,2023-02-28T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.8
722712,Hawksworth Crescent,2023-02-28T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.3
722712,Hawksworth Crescent,2023-02-28T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-28T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
722712,Hawksworth Crescent,2023-02-28T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-28T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-28T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.19
722712,Hawksworth Crescent,2023-02-28T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-28T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-28T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-28T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.4
722712,Hawksworth Crescent,2023-02-28T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-28T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
722712,Hawksworth Crescent,2023-02-28T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
722712,Hawksworth Crescent,2023-02-28T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-02-28T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.72
722712,Hawksworth Crescent,2023-02-28T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.12
722712,Hawksworth Crescent,2023-02-28T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.94
722712,Hawksworth Crescent,2023-02-28T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
722712,Hawksworth Crescent,2023-02-28T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.5
722712,Hawksworth Crescent,2023-02-28T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
722712,Hawksworth Crescent,2023-02-28T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.1
722712,Hawksworth Crescent,2023-02-28T20:20:00.000+00:00,transformer,,Temperature,C,19.9
722712,Hawksworth Crescent,2023-02-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-02-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
722712,Hawksworth Crescent,2023-02-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
722712,Hawksworth Crescent,2023-02-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
722712,Hawksworth Crescent,2023-02-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722712,Hawksworth Crescent,2023-02-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
722712,Hawksworth Crescent,2023-02-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
722712,Hawksworth Crescent,2023-02-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
722712,Hawksworth Crescent,2023-02-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
722712,Hawksworth Crescent,2023-02-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,32.35
722712,Hawksworth Crescent,2023-02-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,53.84
722712,Hawksworth Crescent,2023-02-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,44.05
722712,Hawksworth Crescent,2023-02-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,107.8
722712,Hawksworth Crescent,2023-02-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
722712,Hawksworth Crescent,2023-02-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,226.7
722712,Hawksworth Crescent,2023-02-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.3
722712,Hawksworth Crescent,2023-02-28T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-02-28T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.74
722712,Hawksworth Crescent,2023-02-28T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.84
722712,Hawksworth Crescent,2023-02-28T20:10:00.000+00:00,feeder,,L3 Active Power,kW,12.07
722712,Hawksworth Crescent,2023-02-28T20:10:00.000+00:00,feeder,,L2 Active Power,kW,37.17
722712,Hawksworth Crescent,2023-02-28T20:10:00.000+00:00,feeder,,L1 Active Power,kW,20.48
722712,Hawksworth Crescent,2023-02-28T20:10:00.000+00:00,feeder,,N Current (RMS),A,94.0
722712,Hawksworth Crescent,2023-02-28T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,50.5
722712,Hawksworth Crescent,2023-02-28T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,156.8
722712,Hawksworth Crescent,2023-02-28T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,86.4
722712,Hawksworth Crescent,2023-02-28T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-02-28T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
722712,Hawksworth Crescent,2023-02-28T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
722712,Hawksworth Crescent,2023-02-28T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.07
722712,Hawksworth Crescent,2023-02-28T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.47
722712,Hawksworth Crescent,2023-02-28T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.96
722712,Hawksworth Crescent,2023-02-28T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,43.9
722712,Hawksworth Crescent,2023-02-28T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.8
722712,Hawksworth Crescent,2023-02-28T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.2
722712,Hawksworth Crescent,2023-02-28T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.8
722712,Hawksworth Crescent,2023-02-28T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-28T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
722712,Hawksworth Crescent,2023-02-28T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-28T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-28T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.17
722712,Hawksworth Crescent,2023-02-28T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-02-28T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-28T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-28T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.2
722712,Hawksworth Crescent,2023-02-28T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-28T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-28T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
722712,Hawksworth Crescent,2023-02-28T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-02-28T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.72
722712,Hawksworth Crescent,2023-02-28T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.13
722712,Hawksworth Crescent,2023-02-28T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.84
722712,Hawksworth Crescent,2023-02-28T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
722712,Hawksworth Crescent,2023-02-28T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.7
722712,Hawksworth Crescent,2023-02-28T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.7
722712,Hawksworth Crescent,2023-02-28T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.4
722712,Hawksworth Crescent,2023-02-28T20:10:00.000+00:00,transformer,,Temperature,C,19.9
722712,Hawksworth Crescent,2023-02-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-02-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
722712,Hawksworth Crescent,2023-02-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
722712,Hawksworth Crescent,2023-02-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
722712,Hawksworth Crescent,2023-02-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722712,Hawksworth Crescent,2023-02-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
722712,Hawksworth Crescent,2023-02-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
722712,Hawksworth Crescent,2023-02-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
722712,Hawksworth Crescent,2023-02-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
722712,Hawksworth Crescent,2023-02-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,33.86
722712,Hawksworth Crescent,2023-02-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,55.6
722712,Hawksworth Crescent,2023-02-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,51.33
722712,Hawksworth Crescent,2023-02-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,113.4
722712,Hawksworth Crescent,2023-02-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
722712,Hawksworth Crescent,2023-02-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,234.3
722712,Hawksworth Crescent,2023-02-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.4
722712,Hawksworth Crescent,2023-02-28T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-02-28T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.36
722712,Hawksworth Crescent,2023-02-28T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.91
722712,Hawksworth Crescent,2023-02-28T20:00:00.000+00:00,feeder,,L3 Active Power,kW,14.74
722712,Hawksworth Crescent,2023-02-28T20:00:00.000+00:00,feeder,,L2 Active Power,kW,37.91
722712,Hawksworth Crescent,2023-02-28T20:00:00.000+00:00,feeder,,L1 Active Power,kW,22.12
722712,Hawksworth Crescent,2023-02-28T20:00:00.000+00:00,feeder,,N Current (RMS),A,84.8
722712,Hawksworth Crescent,2023-02-28T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,61.1
722712,Hawksworth Crescent,2023-02-28T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,158.6
722712,Hawksworth Crescent,2023-02-28T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,93.1
722712,Hawksworth Crescent,2023-02-28T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-02-28T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
722712,Hawksworth Crescent,2023-02-28T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
