Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-02-28T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.95
722712,Hawksworth Crescent,2023-02-28T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.66
722712,Hawksworth Crescent,2023-02-28T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.78
722712,Hawksworth Crescent,2023-02-28T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,41.2
722712,Hawksworth Crescent,2023-02-28T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.1
722712,Hawksworth Crescent,2023-02-28T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.8
722712,Hawksworth Crescent,2023-02-28T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.0
722712,Hawksworth Crescent,2023-02-28T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-28T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
722712,Hawksworth Crescent,2023-02-28T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-28T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-28T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.23
722712,Hawksworth Crescent,2023-02-28T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-02-28T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-28T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-28T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.9
722712,Hawksworth Crescent,2023-02-28T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-28T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
722712,Hawksworth Crescent,2023-02-28T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
722712,Hawksworth Crescent,2023-02-28T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
722712,Hawksworth Crescent,2023-02-28T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.79
722712,Hawksworth Crescent,2023-02-28T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.6
722712,Hawksworth Crescent,2023-02-28T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.3
722712,Hawksworth Crescent,2023-02-28T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
722712,Hawksworth Crescent,2023-02-28T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.5
722712,Hawksworth Crescent,2023-02-28T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.7
722712,Hawksworth Crescent,2023-02-28T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
722712,Hawksworth Crescent,2023-02-28T20:00:00.000+00:00,transformer,,Temperature,C,19.8
722712,Hawksworth Crescent,2023-02-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-02-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
722712,Hawksworth Crescent,2023-02-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722712,Hawksworth Crescent,2023-02-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
722712,Hawksworth Crescent,2023-02-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722712,Hawksworth Crescent,2023-02-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
722712,Hawksworth Crescent,2023-02-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
722712,Hawksworth Crescent,2023-02-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
722712,Hawksworth Crescent,2023-02-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
722712,Hawksworth Crescent,2023-02-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,33.47
722712,Hawksworth Crescent,2023-02-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,52.92
722712,Hawksworth Crescent,2023-02-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,51.28
722712,Hawksworth Crescent,2023-02-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,106.2
722712,Hawksworth Crescent,2023-02-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
722712,Hawksworth Crescent,2023-02-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,221.9
722712,Hawksworth Crescent,2023-02-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.7
722712,Hawksworth Crescent,2023-02-28T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-02-28T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.99
722712,Hawksworth Crescent,2023-02-28T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.94
722712,Hawksworth Crescent,2023-02-28T19:50:00.000+00:00,feeder,,L3 Active Power,kW,15.71
722712,Hawksworth Crescent,2023-02-28T19:50:00.000+00:00,feeder,,L2 Active Power,kW,41.7
722712,Hawksworth Crescent,2023-02-28T19:50:00.000+00:00,feeder,,L1 Active Power,kW,23.68
722712,Hawksworth Crescent,2023-02-28T19:50:00.000+00:00,feeder,,N Current (RMS),A,94.0
722712,Hawksworth Crescent,2023-02-28T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,65.2
722712,Hawksworth Crescent,2023-02-28T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,174.5
722712,Hawksworth Crescent,2023-02-28T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,99.5
722712,Hawksworth Crescent,2023-02-28T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
722712,Hawksworth Crescent,2023-02-28T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-02-28T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-28T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.96
722712,Hawksworth Crescent,2023-02-28T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.88
722712,Hawksworth Crescent,2023-02-28T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.19
722712,Hawksworth Crescent,2023-02-28T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,40.6
722712,Hawksworth Crescent,2023-02-28T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.8
722712,Hawksworth Crescent,2023-02-28T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.6
722712,Hawksworth Crescent,2023-02-28T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.8
722712,Hawksworth Crescent,2023-02-28T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-02-28T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
722712,Hawksworth Crescent,2023-02-28T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-28T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-28T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.2
722712,Hawksworth Crescent,2023-02-28T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-02-28T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-28T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-28T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-02-28T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-28T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
722712,Hawksworth Crescent,2023-02-28T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
722712,Hawksworth Crescent,2023-02-28T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
722712,Hawksworth Crescent,2023-02-28T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.43
722712,Hawksworth Crescent,2023-02-28T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.05
722712,Hawksworth Crescent,2023-02-28T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.62
722712,Hawksworth Crescent,2023-02-28T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
722712,Hawksworth Crescent,2023-02-28T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.3
722712,Hawksworth Crescent,2023-02-28T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
722712,Hawksworth Crescent,2023-02-28T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.2
722712,Hawksworth Crescent,2023-02-28T19:50:00.000+00:00,transformer,,Temperature,C,19.8
722712,Hawksworth Crescent,2023-02-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-02-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
722712,Hawksworth Crescent,2023-02-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722712,Hawksworth Crescent,2023-02-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
722712,Hawksworth Crescent,2023-02-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722712,Hawksworth Crescent,2023-02-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
722712,Hawksworth Crescent,2023-02-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
722712,Hawksworth Crescent,2023-02-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
722712,Hawksworth Crescent,2023-02-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
722712,Hawksworth Crescent,2023-02-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,34.11
722712,Hawksworth Crescent,2023-02-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,58.43
722712,Hawksworth Crescent,2023-02-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,53.54
722712,Hawksworth Crescent,2023-02-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,117.8
722712,Hawksworth Crescent,2023-02-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
722712,Hawksworth Crescent,2023-02-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,245.2
722712,Hawksworth Crescent,2023-02-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.8
722712,Hawksworth Crescent,2023-02-28T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-02-28T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.18
722712,Hawksworth Crescent,2023-02-28T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.22
722712,Hawksworth Crescent,2023-02-28T19:40:00.000+00:00,feeder,,L3 Active Power,kW,13.22
722712,Hawksworth Crescent,2023-02-28T19:40:00.000+00:00,feeder,,L2 Active Power,kW,44.5
722712,Hawksworth Crescent,2023-02-28T19:40:00.000+00:00,feeder,,L1 Active Power,kW,22.94
722712,Hawksworth Crescent,2023-02-28T19:40:00.000+00:00,feeder,,N Current (RMS),A,109.3
722712,Hawksworth Crescent,2023-02-28T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,55.5
722712,Hawksworth Crescent,2023-02-28T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,186.7
722712,Hawksworth Crescent,2023-02-28T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,97.2
722712,Hawksworth Crescent,2023-02-28T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-02-28T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-02-28T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
722712,Hawksworth Crescent,2023-02-28T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.99
722712,Hawksworth Crescent,2023-02-28T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.87
722712,Hawksworth Crescent,2023-02-28T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.81
722712,Hawksworth Crescent,2023-02-28T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.8
722712,Hawksworth Crescent,2023-02-28T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.2
722712,Hawksworth Crescent,2023-02-28T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.7
722712,Hawksworth Crescent,2023-02-28T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.5
722712,Hawksworth Crescent,2023-02-28T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-02-28T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
722712,Hawksworth Crescent,2023-02-28T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-28T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-28T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.28
722712,Hawksworth Crescent,2023-02-28T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-28T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-28T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-28T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.0
722712,Hawksworth Crescent,2023-02-28T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-28T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
722712,Hawksworth Crescent,2023-02-28T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
722712,Hawksworth Crescent,2023-02-28T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-02-28T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.45
722712,Hawksworth Crescent,2023-02-28T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.39
722712,Hawksworth Crescent,2023-02-28T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.19
722712,Hawksworth Crescent,2023-02-28T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
722712,Hawksworth Crescent,2023-02-28T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
722712,Hawksworth Crescent,2023-02-28T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
722712,Hawksworth Crescent,2023-02-28T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.4
722712,Hawksworth Crescent,2023-02-28T19:40:00.000+00:00,transformer,,Temperature,C,19.8
722712,Hawksworth Crescent,2023-02-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-02-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
722712,Hawksworth Crescent,2023-02-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722712,Hawksworth Crescent,2023-02-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
722712,Hawksworth Crescent,2023-02-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722712,Hawksworth Crescent,2023-02-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
722712,Hawksworth Crescent,2023-02-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
722712,Hawksworth Crescent,2023-02-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
722712,Hawksworth Crescent,2023-02-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
722712,Hawksworth Crescent,2023-02-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,33.68
722712,Hawksworth Crescent,2023-02-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,60.5
722712,Hawksworth Crescent,2023-02-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,47.92
722712,Hawksworth Crescent,2023-02-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,115.7
722712,Hawksworth Crescent,2023-02-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
722712,Hawksworth Crescent,2023-02-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,254.3
722712,Hawksworth Crescent,2023-02-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.0
722712,Hawksworth Crescent,2023-02-28T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-02-28T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.13
722712,Hawksworth Crescent,2023-02-28T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.48
722712,Hawksworth Crescent,2023-02-28T19:30:00.000+00:00,feeder,,L3 Active Power,kW,14.06
722712,Hawksworth Crescent,2023-02-28T19:30:00.000+00:00,feeder,,L2 Active Power,kW,47.93
722712,Hawksworth Crescent,2023-02-28T19:30:00.000+00:00,feeder,,L1 Active Power,kW,24.43
722712,Hawksworth Crescent,2023-02-28T19:30:00.000+00:00,feeder,,N Current (RMS),A,116.2
722712,Hawksworth Crescent,2023-02-28T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,58.4
722712,Hawksworth Crescent,2023-02-28T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,200.7
722712,Hawksworth Crescent,2023-02-28T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,103.0
722712,Hawksworth Crescent,2023-02-28T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-02-28T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-02-28T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
722712,Hawksworth Crescent,2023-02-28T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.94
722712,Hawksworth Crescent,2023-02-28T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.41
722712,Hawksworth Crescent,2023-02-28T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.24
722712,Hawksworth Crescent,2023-02-28T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.8
722712,Hawksworth Crescent,2023-02-28T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.8
722712,Hawksworth Crescent,2023-02-28T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.3
722712,Hawksworth Crescent,2023-02-28T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.5
722712,Hawksworth Crescent,2023-02-28T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-02-28T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.32
722712,Hawksworth Crescent,2023-02-28T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-28T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-28T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.35
722712,Hawksworth Crescent,2023-02-28T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-28T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-28T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-28T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.5
722712,Hawksworth Crescent,2023-02-28T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-28T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
722712,Hawksworth Crescent,2023-02-28T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
722712,Hawksworth Crescent,2023-02-28T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-02-28T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.71
722712,Hawksworth Crescent,2023-02-28T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.71
722712,Hawksworth Crescent,2023-02-28T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.77
722712,Hawksworth Crescent,2023-02-28T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
722712,Hawksworth Crescent,2023-02-28T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.8
722712,Hawksworth Crescent,2023-02-28T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
722712,Hawksworth Crescent,2023-02-28T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.9
722712,Hawksworth Crescent,2023-02-28T19:30:00.000+00:00,transformer,,Temperature,C,19.7
722712,Hawksworth Crescent,2023-02-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-02-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
722712,Hawksworth Crescent,2023-02-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722712,Hawksworth Crescent,2023-02-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
722712,Hawksworth Crescent,2023-02-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722712,Hawksworth Crescent,2023-02-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
722712,Hawksworth Crescent,2023-02-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
722712,Hawksworth Crescent,2023-02-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
722712,Hawksworth Crescent,2023-02-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
722712,Hawksworth Crescent,2023-02-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,35.7
722712,Hawksworth Crescent,2023-02-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,63.7
722712,Hawksworth Crescent,2023-02-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,49.46
722712,Hawksworth Crescent,2023-02-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,117.6
722712,Hawksworth Crescent,2023-02-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
722712,Hawksworth Crescent,2023-02-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,268.3
722712,Hawksworth Crescent,2023-02-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.0
722712,Hawksworth Crescent,2023-02-28T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-02-28T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.56
722712,Hawksworth Crescent,2023-02-28T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.5
722712,Hawksworth Crescent,2023-02-28T19:20:00.000+00:00,feeder,,L3 Active Power,kW,11.63
722712,Hawksworth Crescent,2023-02-28T19:20:00.000+00:00,feeder,,L2 Active Power,kW,51.01
722712,Hawksworth Crescent,2023-02-28T19:20:00.000+00:00,feeder,,L1 Active Power,kW,22.6
722712,Hawksworth Crescent,2023-02-28T19:20:00.000+00:00,feeder,,N Current (RMS),A,133.5
722712,Hawksworth Crescent,2023-02-28T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,48.6
722712,Hawksworth Crescent,2023-02-28T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,214.1
722712,Hawksworth Crescent,2023-02-28T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,95.7
722712,Hawksworth Crescent,2023-02-28T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-02-28T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-02-28T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
722712,Hawksworth Crescent,2023-02-28T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.97
722712,Hawksworth Crescent,2023-02-28T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.69
722712,Hawksworth Crescent,2023-02-28T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.38
722712,Hawksworth Crescent,2023-02-28T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.6
722712,Hawksworth Crescent,2023-02-28T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.8
722712,Hawksworth Crescent,2023-02-28T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.2
722712,Hawksworth Crescent,2023-02-28T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.2
722712,Hawksworth Crescent,2023-02-28T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-02-28T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.42
722712,Hawksworth Crescent,2023-02-28T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-02-28T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-28T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.37
722712,Hawksworth Crescent,2023-02-28T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-28T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-28T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-28T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.8
722712,Hawksworth Crescent,2023-02-28T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-28T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-28T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
722712,Hawksworth Crescent,2023-02-28T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-02-28T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.32
722712,Hawksworth Crescent,2023-02-28T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
722712,Hawksworth Crescent,2023-02-28T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.01
722712,Hawksworth Crescent,2023-02-28T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
722712,Hawksworth Crescent,2023-02-28T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.8
722712,Hawksworth Crescent,2023-02-28T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
722712,Hawksworth Crescent,2023-02-28T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.9
722712,Hawksworth Crescent,2023-02-28T19:20:00.000+00:00,transformer,,Temperature,C,19.5
722712,Hawksworth Crescent,2023-02-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-02-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
722712,Hawksworth Crescent,2023-02-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722712,Hawksworth Crescent,2023-02-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
722712,Hawksworth Crescent,2023-02-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722712,Hawksworth Crescent,2023-02-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
722712,Hawksworth Crescent,2023-02-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-02-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
722712,Hawksworth Crescent,2023-02-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
722712,Hawksworth Crescent,2023-02-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,32.91
722712,Hawksworth Crescent,2023-02-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,72.34
722712,Hawksworth Crescent,2023-02-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,50.02
722712,Hawksworth Crescent,2023-02-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,142.1
722712,Hawksworth Crescent,2023-02-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
722712,Hawksworth Crescent,2023-02-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,303.7
722712,Hawksworth Crescent,2023-02-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.8
722712,Hawksworth Crescent,2023-02-28T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-02-28T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.79
722712,Hawksworth Crescent,2023-02-28T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.44
722712,Hawksworth Crescent,2023-02-28T19:10:00.000+00:00,feeder,,L3 Active Power,kW,12.11
722712,Hawksworth Crescent,2023-02-28T19:10:00.000+00:00,feeder,,L2 Active Power,kW,52.41
722712,Hawksworth Crescent,2023-02-28T19:10:00.000+00:00,feeder,,L1 Active Power,kW,20.23
722712,Hawksworth Crescent,2023-02-28T19:10:00.000+00:00,feeder,,N Current (RMS),A,140.1
722712,Hawksworth Crescent,2023-02-28T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,50.8
722712,Hawksworth Crescent,2023-02-28T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,220.5
722712,Hawksworth Crescent,2023-02-28T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,86.2
722712,Hawksworth Crescent,2023-02-28T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-02-28T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
722712,Hawksworth Crescent,2023-02-28T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-28T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.78
722712,Hawksworth Crescent,2023-02-28T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.79
722712,Hawksworth Crescent,2023-02-28T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.35
722712,Hawksworth Crescent,2023-02-28T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.2
722712,Hawksworth Crescent,2023-02-28T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.4
722712,Hawksworth Crescent,2023-02-28T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.4
722712,Hawksworth Crescent,2023-02-28T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.3
722712,Hawksworth Crescent,2023-02-28T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-02-28T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.45
722712,Hawksworth Crescent,2023-02-28T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-02-28T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-28T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.41
722712,Hawksworth Crescent,2023-02-28T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-28T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-28T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-28T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.9
722712,Hawksworth Crescent,2023-02-28T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-28T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
722712,Hawksworth Crescent,2023-02-28T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
722712,Hawksworth Crescent,2023-02-28T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-02-28T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.82
722712,Hawksworth Crescent,2023-02-28T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.41
722712,Hawksworth Crescent,2023-02-28T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.53
722712,Hawksworth Crescent,2023-02-28T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
722712,Hawksworth Crescent,2023-02-28T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.8
722712,Hawksworth Crescent,2023-02-28T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
722712,Hawksworth Crescent,2023-02-28T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.0
722712,Hawksworth Crescent,2023-02-28T19:10:00.000+00:00,transformer,,Temperature,C,19.3
722712,Hawksworth Crescent,2023-02-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722712,Hawksworth Crescent,2023-02-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
722712,Hawksworth Crescent,2023-02-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722712,Hawksworth Crescent,2023-02-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
722712,Hawksworth Crescent,2023-02-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722712,Hawksworth Crescent,2023-02-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
722712,Hawksworth Crescent,2023-02-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-02-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
722712,Hawksworth Crescent,2023-02-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
722712,Hawksworth Crescent,2023-02-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,33.69
722712,Hawksworth Crescent,2023-02-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,77.2
722712,Hawksworth Crescent,2023-02-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,47.12
722712,Hawksworth Crescent,2023-02-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,156.1
722712,Hawksworth Crescent,2023-02-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
722712,Hawksworth Crescent,2023-02-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,324.8
722712,Hawksworth Crescent,2023-02-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.0
722712,Hawksworth Crescent,2023-02-28T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
722712,Hawksworth Crescent,2023-02-28T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.56
722712,Hawksworth Crescent,2023-02-28T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.61
722712,Hawksworth Crescent,2023-02-28T19:00:00.000+00:00,feeder,,L3 Active Power,kW,12.45
722712,Hawksworth Crescent,2023-02-28T19:00:00.000+00:00,feeder,,L2 Active Power,kW,54.04
722712,Hawksworth Crescent,2023-02-28T19:00:00.000+00:00,feeder,,L1 Active Power,kW,21.4
722712,Hawksworth Crescent,2023-02-28T19:00:00.000+00:00,feeder,,N Current (RMS),A,145.6
722712,Hawksworth Crescent,2023-02-28T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,52.7
722712,Hawksworth Crescent,2023-02-28T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,228.1
722712,Hawksworth Crescent,2023-02-28T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,90.8
722712,Hawksworth Crescent,2023-02-28T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-02-28T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
722712,Hawksworth Crescent,2023-02-28T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.23
722712,Hawksworth Crescent,2023-02-28T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.92
722712,Hawksworth Crescent,2023-02-28T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.97
722712,Hawksworth Crescent,2023-02-28T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.46
722712,Hawksworth Crescent,2023-02-28T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.0
722712,Hawksworth Crescent,2023-02-28T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.8
722712,Hawksworth Crescent,2023-02-28T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.5
722712,Hawksworth Crescent,2023-02-28T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.8
722712,Hawksworth Crescent,2023-02-28T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-02-28T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
722712,Hawksworth Crescent,2023-02-28T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-02-28T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-28T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.39
722712,Hawksworth Crescent,2023-02-28T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-28T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-28T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-28T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.9
722712,Hawksworth Crescent,2023-02-28T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-28T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
722712,Hawksworth Crescent,2023-02-28T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
722712,Hawksworth Crescent,2023-02-28T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-02-28T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.35
722712,Hawksworth Crescent,2023-02-28T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.43
722712,Hawksworth Crescent,2023-02-28T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.09
722712,Hawksworth Crescent,2023-02-28T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
722712,Hawksworth Crescent,2023-02-28T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.2
722712,Hawksworth Crescent,2023-02-28T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.7
722712,Hawksworth Crescent,2023-02-28T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.1
722712,Hawksworth Crescent,2023-02-28T19:00:00.000+00:00,transformer,,Temperature,C,19.2
722712,Hawksworth Crescent,2023-02-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-02-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
722712,Hawksworth Crescent,2023-02-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722712,Hawksworth Crescent,2023-02-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
722712,Hawksworth Crescent,2023-02-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722712,Hawksworth Crescent,2023-02-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
722712,Hawksworth Crescent,2023-02-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
722712,Hawksworth Crescent,2023-02-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
722712,Hawksworth Crescent,2023-02-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
722712,Hawksworth Crescent,2023-02-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,33.7
722712,Hawksworth Crescent,2023-02-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,79.06
722712,Hawksworth Crescent,2023-02-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,47.96
722712,Hawksworth Crescent,2023-02-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,164.0
722712,Hawksworth Crescent,2023-02-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
722712,Hawksworth Crescent,2023-02-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,333.6
722712,Hawksworth Crescent,2023-02-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.5
722712,Hawksworth Crescent,2023-02-28T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-02-28T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.59
722712,Hawksworth Crescent,2023-02-28T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.2
722712,Hawksworth Crescent,2023-02-28T18:50:00.000+00:00,feeder,,L3 Active Power,kW,12.07
722712,Hawksworth Crescent,2023-02-28T18:50:00.000+00:00,feeder,,L2 Active Power,kW,56.95
722712,Hawksworth Crescent,2023-02-28T18:50:00.000+00:00,feeder,,L1 Active Power,kW,21.1
722712,Hawksworth Crescent,2023-02-28T18:50:00.000+00:00,feeder,,N Current (RMS),A,155.7
722712,Hawksworth Crescent,2023-02-28T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,50.8
722712,Hawksworth Crescent,2023-02-28T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,241.4
722712,Hawksworth Crescent,2023-02-28T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,89.7
722712,Hawksworth Crescent,2023-02-28T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-02-28T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.35
722712,Hawksworth Crescent,2023-02-28T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.37
722712,Hawksworth Crescent,2023-02-28T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.75
722712,Hawksworth Crescent,2023-02-28T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.16
722712,Hawksworth Crescent,2023-02-28T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.95
722712,Hawksworth Crescent,2023-02-28T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.3
722712,Hawksworth Crescent,2023-02-28T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.9
722712,Hawksworth Crescent,2023-02-28T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.6
722712,Hawksworth Crescent,2023-02-28T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.9
722712,Hawksworth Crescent,2023-02-28T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
722712,Hawksworth Crescent,2023-02-28T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.52
722712,Hawksworth Crescent,2023-02-28T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-02-28T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.02
722712,Hawksworth Crescent,2023-02-28T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.64
722712,Hawksworth Crescent,2023-02-28T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-28T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-28T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-28T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.8
722712,Hawksworth Crescent,2023-02-28T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-28T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
722712,Hawksworth Crescent,2023-02-28T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
722712,Hawksworth Crescent,2023-02-28T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-02-28T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.63
722712,Hawksworth Crescent,2023-02-28T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.02
722712,Hawksworth Crescent,2023-02-28T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.89
722712,Hawksworth Crescent,2023-02-28T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
722712,Hawksworth Crescent,2023-02-28T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.2
722712,Hawksworth Crescent,2023-02-28T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
722712,Hawksworth Crescent,2023-02-28T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.9
722712,Hawksworth Crescent,2023-02-28T18:50:00.000+00:00,transformer,,Temperature,C,19.1
722712,Hawksworth Crescent,2023-02-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722712,Hawksworth Crescent,2023-02-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
722712,Hawksworth Crescent,2023-02-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722712,Hawksworth Crescent,2023-02-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
722712,Hawksworth Crescent,2023-02-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722712,Hawksworth Crescent,2023-02-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
722712,Hawksworth Crescent,2023-02-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-02-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
722712,Hawksworth Crescent,2023-02-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
722712,Hawksworth Crescent,2023-02-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,34.43
722712,Hawksworth Crescent,2023-02-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,75.49
722712,Hawksworth Crescent,2023-02-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,47.96
722712,Hawksworth Crescent,2023-02-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,151.8
722712,Hawksworth Crescent,2023-02-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
722712,Hawksworth Crescent,2023-02-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,320.3
722712,Hawksworth Crescent,2023-02-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.3
722712,Hawksworth Crescent,2023-02-28T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-02-28T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.7
722712,Hawksworth Crescent,2023-02-28T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.21
722712,Hawksworth Crescent,2023-02-28T18:40:00.000+00:00,feeder,,L3 Active Power,kW,14.8
722712,Hawksworth Crescent,2023-02-28T18:40:00.000+00:00,feeder,,L2 Active Power,kW,51.33
722712,Hawksworth Crescent,2023-02-28T18:40:00.000+00:00,feeder,,L1 Active Power,kW,22.64
722712,Hawksworth Crescent,2023-02-28T18:40:00.000+00:00,feeder,,N Current (RMS),A,128.7
722712,Hawksworth Crescent,2023-02-28T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,62.5
722712,Hawksworth Crescent,2023-02-28T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,218.4
722712,Hawksworth Crescent,2023-02-28T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,96.6
722712,Hawksworth Crescent,2023-02-28T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-02-28T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.68
722712,Hawksworth Crescent,2023-02-28T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
722712,Hawksworth Crescent,2023-02-28T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.48
722712,Hawksworth Crescent,2023-02-28T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.42
722712,Hawksworth Crescent,2023-02-28T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.15
722712,Hawksworth Crescent,2023-02-28T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.2
722712,Hawksworth Crescent,2023-02-28T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.8
722712,Hawksworth Crescent,2023-02-28T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.0
722712,Hawksworth Crescent,2023-02-28T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.0
722712,Hawksworth Crescent,2023-02-28T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-02-28T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.55
722712,Hawksworth Crescent,2023-02-28T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-02-28T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.02
722712,Hawksworth Crescent,2023-02-28T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.68
722712,Hawksworth Crescent,2023-02-28T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-28T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-28T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-28T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.0
722712,Hawksworth Crescent,2023-02-28T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-28T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
722712,Hawksworth Crescent,2023-02-28T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
722712,Hawksworth Crescent,2023-02-28T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-02-28T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.02
722712,Hawksworth Crescent,2023-02-28T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.09
722712,Hawksworth Crescent,2023-02-28T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.6
722712,Hawksworth Crescent,2023-02-28T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
722712,Hawksworth Crescent,2023-02-28T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.2
722712,Hawksworth Crescent,2023-02-28T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
722712,Hawksworth Crescent,2023-02-28T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.9
722712,Hawksworth Crescent,2023-02-28T18:40:00.000+00:00,transformer,,Temperature,C,19.0
722712,Hawksworth Crescent,2023-02-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722712,Hawksworth Crescent,2023-02-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
722712,Hawksworth Crescent,2023-02-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722712,Hawksworth Crescent,2023-02-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
722712,Hawksworth Crescent,2023-02-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722712,Hawksworth Crescent,2023-02-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
722712,Hawksworth Crescent,2023-02-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
722712,Hawksworth Crescent,2023-02-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
722712,Hawksworth Crescent,2023-02-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
722712,Hawksworth Crescent,2023-02-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,39.28
722712,Hawksworth Crescent,2023-02-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,71.17
722712,Hawksworth Crescent,2023-02-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,49.41
722712,Hawksworth Crescent,2023-02-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,125.1
722712,Hawksworth Crescent,2023-02-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
722712,Hawksworth Crescent,2023-02-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,302.7
722712,Hawksworth Crescent,2023-02-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.9
722712,Hawksworth Crescent,2023-02-28T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-02-28T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.57
722712,Hawksworth Crescent,2023-02-28T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
722712,Hawksworth Crescent,2023-02-28T18:30:00.000+00:00,feeder,,L3 Active Power,kW,14.01
722712,Hawksworth Crescent,2023-02-28T18:30:00.000+00:00,feeder,,L2 Active Power,kW,50.11
722712,Hawksworth Crescent,2023-02-28T18:30:00.000+00:00,feeder,,L1 Active Power,kW,27.65
722712,Hawksworth Crescent,2023-02-28T18:30:00.000+00:00,feeder,,N Current (RMS),A,131.0
722712,Hawksworth Crescent,2023-02-28T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,58.8
722712,Hawksworth Crescent,2023-02-28T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,213.9
722712,Hawksworth Crescent,2023-02-28T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,116.7
722712,Hawksworth Crescent,2023-02-28T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-02-28T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.55
722712,Hawksworth Crescent,2023-02-28T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.22
722712,Hawksworth Crescent,2023-02-28T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.91
722712,Hawksworth Crescent,2023-02-28T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.5
722712,Hawksworth Crescent,2023-02-28T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.56
