Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-02-28T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,47.5
722712,Hawksworth Crescent,2023-02-28T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.8
722712,Hawksworth Crescent,2023-02-28T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,83.3
722712,Hawksworth Crescent,2023-02-28T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.9
722712,Hawksworth Crescent,2023-02-28T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-28T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
722712,Hawksworth Crescent,2023-02-28T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-02-28T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-28T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.21
722712,Hawksworth Crescent,2023-02-28T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-28T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-28T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-28T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.3
722712,Hawksworth Crescent,2023-02-28T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-28T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
722712,Hawksworth Crescent,2023-02-28T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
722712,Hawksworth Crescent,2023-02-28T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-02-28T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
722712,Hawksworth Crescent,2023-02-28T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.74
722712,Hawksworth Crescent,2023-02-28T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.42
722712,Hawksworth Crescent,2023-02-28T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
722712,Hawksworth Crescent,2023-02-28T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.4
722712,Hawksworth Crescent,2023-02-28T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
722712,Hawksworth Crescent,2023-02-28T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
722712,Hawksworth Crescent,2023-02-28T18:30:00.000+00:00,transformer,,Temperature,C,18.8
722712,Hawksworth Crescent,2023-02-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722712,Hawksworth Crescent,2023-02-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
722712,Hawksworth Crescent,2023-02-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
722712,Hawksworth Crescent,2023-02-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.65
722712,Hawksworth Crescent,2023-02-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722712,Hawksworth Crescent,2023-02-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
722712,Hawksworth Crescent,2023-02-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
722712,Hawksworth Crescent,2023-02-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
722712,Hawksworth Crescent,2023-02-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
722712,Hawksworth Crescent,2023-02-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,32.91
722712,Hawksworth Crescent,2023-02-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,78.15
722712,Hawksworth Crescent,2023-02-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,50.63
722712,Hawksworth Crescent,2023-02-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,172.6
722712,Hawksworth Crescent,2023-02-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
722712,Hawksworth Crescent,2023-02-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,332.5
722712,Hawksworth Crescent,2023-02-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.9
722712,Hawksworth Crescent,2023-02-28T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
722712,Hawksworth Crescent,2023-02-28T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.73
722712,Hawksworth Crescent,2023-02-28T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-02-28T18:20:00.000+00:00,feeder,,L3 Active Power,kW,12.34
722712,Hawksworth Crescent,2023-02-28T18:20:00.000+00:00,feeder,,L2 Active Power,kW,46.25
722712,Hawksworth Crescent,2023-02-28T18:20:00.000+00:00,feeder,,L1 Active Power,kW,25.52
722712,Hawksworth Crescent,2023-02-28T18:20:00.000+00:00,feeder,,N Current (RMS),A,126.1
722712,Hawksworth Crescent,2023-02-28T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,53.1
722712,Hawksworth Crescent,2023-02-28T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,197.8
722712,Hawksworth Crescent,2023-02-28T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,108.6
722712,Hawksworth Crescent,2023-02-28T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-02-28T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.74
722712,Hawksworth Crescent,2023-02-28T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.41
722712,Hawksworth Crescent,2023-02-28T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.44
722712,Hawksworth Crescent,2023-02-28T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.65
722712,Hawksworth Crescent,2023-02-28T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.17
722712,Hawksworth Crescent,2023-02-28T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,46.5
722712,Hawksworth Crescent,2023-02-28T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.2
722712,Hawksworth Crescent,2023-02-28T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,83.5
722712,Hawksworth Crescent,2023-02-28T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.4
722712,Hawksworth Crescent,2023-02-28T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-28T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
722712,Hawksworth Crescent,2023-02-28T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-02-28T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-28T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.11
722712,Hawksworth Crescent,2023-02-28T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-28T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-28T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-28T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.9
722712,Hawksworth Crescent,2023-02-28T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-28T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
722712,Hawksworth Crescent,2023-02-28T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
722712,Hawksworth Crescent,2023-02-28T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-02-28T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.6
722712,Hawksworth Crescent,2023-02-28T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.49
722712,Hawksworth Crescent,2023-02-28T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.2
722712,Hawksworth Crescent,2023-02-28T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
722712,Hawksworth Crescent,2023-02-28T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
722712,Hawksworth Crescent,2023-02-28T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
722712,Hawksworth Crescent,2023-02-28T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
722712,Hawksworth Crescent,2023-02-28T18:20:00.000+00:00,transformer,,Temperature,C,18.7
722712,Hawksworth Crescent,2023-02-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-02-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
722712,Hawksworth Crescent,2023-02-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
722712,Hawksworth Crescent,2023-02-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
722712,Hawksworth Crescent,2023-02-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722712,Hawksworth Crescent,2023-02-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
722712,Hawksworth Crescent,2023-02-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-02-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
722712,Hawksworth Crescent,2023-02-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
722712,Hawksworth Crescent,2023-02-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,29.38
722712,Hawksworth Crescent,2023-02-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,75.27
722712,Hawksworth Crescent,2023-02-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,49.93
722712,Hawksworth Crescent,2023-02-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,175.9
722712,Hawksworth Crescent,2023-02-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
722712,Hawksworth Crescent,2023-02-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,320.9
722712,Hawksworth Crescent,2023-02-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.8
722712,Hawksworth Crescent,2023-02-28T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
722712,Hawksworth Crescent,2023-02-28T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.72
722712,Hawksworth Crescent,2023-02-28T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
722712,Hawksworth Crescent,2023-02-28T18:10:00.000+00:00,feeder,,L3 Active Power,kW,12.34
722712,Hawksworth Crescent,2023-02-28T18:10:00.000+00:00,feeder,,L2 Active Power,kW,46.97
722712,Hawksworth Crescent,2023-02-28T18:10:00.000+00:00,feeder,,L1 Active Power,kW,24.79
722712,Hawksworth Crescent,2023-02-28T18:10:00.000+00:00,feeder,,N Current (RMS),A,129.6
722712,Hawksworth Crescent,2023-02-28T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,52.6
722712,Hawksworth Crescent,2023-02-28T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,200.7
722712,Hawksworth Crescent,2023-02-28T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,105.4
722712,Hawksworth Crescent,2023-02-28T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-02-28T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
722712,Hawksworth Crescent,2023-02-28T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.35
722712,Hawksworth Crescent,2023-02-28T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.02
722712,Hawksworth Crescent,2023-02-28T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.09
722712,Hawksworth Crescent,2023-02-28T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.52
722712,Hawksworth Crescent,2023-02-28T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,34.8
722712,Hawksworth Crescent,2023-02-28T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.0
722712,Hawksworth Crescent,2023-02-28T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.5
722712,Hawksworth Crescent,2023-02-28T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.3
722712,Hawksworth Crescent,2023-02-28T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-28T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.32
722712,Hawksworth Crescent,2023-02-28T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-02-28T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-28T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.11
722712,Hawksworth Crescent,2023-02-28T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-28T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-28T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-28T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.1
722712,Hawksworth Crescent,2023-02-28T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-28T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
722712,Hawksworth Crescent,2023-02-28T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-02-28T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-02-28T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.69
722712,Hawksworth Crescent,2023-02-28T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.87
722712,Hawksworth Crescent,2023-02-28T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.06
722712,Hawksworth Crescent,2023-02-28T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
722712,Hawksworth Crescent,2023-02-28T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.7
722712,Hawksworth Crescent,2023-02-28T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.5
722712,Hawksworth Crescent,2023-02-28T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
722712,Hawksworth Crescent,2023-02-28T18:10:00.000+00:00,transformer,,Temperature,C,18.5
722712,Hawksworth Crescent,2023-02-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722712,Hawksworth Crescent,2023-02-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
722712,Hawksworth Crescent,2023-02-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722712,Hawksworth Crescent,2023-02-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
722712,Hawksworth Crescent,2023-02-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722712,Hawksworth Crescent,2023-02-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
722712,Hawksworth Crescent,2023-02-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-02-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
722712,Hawksworth Crescent,2023-02-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
722712,Hawksworth Crescent,2023-02-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,30.05
722712,Hawksworth Crescent,2023-02-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,76.04
722712,Hawksworth Crescent,2023-02-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,49.43
722712,Hawksworth Crescent,2023-02-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,175.0
722712,Hawksworth Crescent,2023-02-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
722712,Hawksworth Crescent,2023-02-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,324.0
722712,Hawksworth Crescent,2023-02-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.4
722712,Hawksworth Crescent,2023-02-28T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
722712,Hawksworth Crescent,2023-02-28T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.93
722712,Hawksworth Crescent,2023-02-28T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
722712,Hawksworth Crescent,2023-02-28T18:00:00.000+00:00,feeder,,L3 Active Power,kW,7.87
722712,Hawksworth Crescent,2023-02-28T18:00:00.000+00:00,feeder,,L2 Active Power,kW,47.4
722712,Hawksworth Crescent,2023-02-28T18:00:00.000+00:00,feeder,,L1 Active Power,kW,27.55
722712,Hawksworth Crescent,2023-02-28T18:00:00.000+00:00,feeder,,N Current (RMS),A,146.1
722712,Hawksworth Crescent,2023-02-28T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.5
722712,Hawksworth Crescent,2023-02-28T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,202.5
722712,Hawksworth Crescent,2023-02-28T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,117.2
722712,Hawksworth Crescent,2023-02-28T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-02-28T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
722712,Hawksworth Crescent,2023-02-28T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.21
722712,Hawksworth Crescent,2023-02-28T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.86
722712,Hawksworth Crescent,2023-02-28T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.65
722712,Hawksworth Crescent,2023-02-28T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.26
722712,Hawksworth Crescent,2023-02-28T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.9
722712,Hawksworth Crescent,2023-02-28T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.8
722712,Hawksworth Crescent,2023-02-28T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,79.7
722712,Hawksworth Crescent,2023-02-28T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.3
722712,Hawksworth Crescent,2023-02-28T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-28T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.48
722712,Hawksworth Crescent,2023-02-28T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-02-28T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-28T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.15
722712,Hawksworth Crescent,2023-02-28T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-28T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-28T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-28T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.5
722712,Hawksworth Crescent,2023-02-28T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-28T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
722712,Hawksworth Crescent,2023-02-28T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
722712,Hawksworth Crescent,2023-02-28T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-02-28T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.39
722712,Hawksworth Crescent,2023-02-28T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.41
722712,Hawksworth Crescent,2023-02-28T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.96
722712,Hawksworth Crescent,2023-02-28T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
722712,Hawksworth Crescent,2023-02-28T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.1
722712,Hawksworth Crescent,2023-02-28T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
722712,Hawksworth Crescent,2023-02-28T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
722712,Hawksworth Crescent,2023-02-28T18:00:00.000+00:00,transformer,,Temperature,C,18.3
722712,Hawksworth Crescent,2023-02-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-02-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
722712,Hawksworth Crescent,2023-02-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722712,Hawksworth Crescent,2023-02-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
722712,Hawksworth Crescent,2023-02-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722712,Hawksworth Crescent,2023-02-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
722712,Hawksworth Crescent,2023-02-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-02-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
722712,Hawksworth Crescent,2023-02-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
722712,Hawksworth Crescent,2023-02-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,28.11
722712,Hawksworth Crescent,2023-02-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,74.3
722712,Hawksworth Crescent,2023-02-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,51.8
722712,Hawksworth Crescent,2023-02-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,176.9
722712,Hawksworth Crescent,2023-02-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
722712,Hawksworth Crescent,2023-02-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,317.2
722712,Hawksworth Crescent,2023-02-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.7
722712,Hawksworth Crescent,2023-02-28T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
722712,Hawksworth Crescent,2023-02-28T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.7
722712,Hawksworth Crescent,2023-02-28T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
722712,Hawksworth Crescent,2023-02-28T17:50:00.000+00:00,feeder,,L3 Active Power,kW,9.44
722712,Hawksworth Crescent,2023-02-28T17:50:00.000+00:00,feeder,,L2 Active Power,kW,46.89
722712,Hawksworth Crescent,2023-02-28T17:50:00.000+00:00,feeder,,L1 Active Power,kW,23.53
722712,Hawksworth Crescent,2023-02-28T17:50:00.000+00:00,feeder,,N Current (RMS),A,136.9
722712,Hawksworth Crescent,2023-02-28T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.4
722712,Hawksworth Crescent,2023-02-28T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,199.7
722712,Hawksworth Crescent,2023-02-28T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,100.0
722712,Hawksworth Crescent,2023-02-28T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-02-28T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
722712,Hawksworth Crescent,2023-02-28T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.44
722712,Hawksworth Crescent,2023-02-28T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.81
722712,Hawksworth Crescent,2023-02-28T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,27.15
722712,Hawksworth Crescent,2023-02-28T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.36
722712,Hawksworth Crescent,2023-02-28T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,67.1
722712,Hawksworth Crescent,2023-02-28T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.4
722712,Hawksworth Crescent,2023-02-28T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,115.7
722712,Hawksworth Crescent,2023-02-28T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.5
722712,Hawksworth Crescent,2023-02-28T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-28T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.56
722712,Hawksworth Crescent,2023-02-28T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
722712,Hawksworth Crescent,2023-02-28T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-28T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.16
722712,Hawksworth Crescent,2023-02-28T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-28T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-28T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-28T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.8
722712,Hawksworth Crescent,2023-02-28T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-28T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
722712,Hawksworth Crescent,2023-02-28T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
722712,Hawksworth Crescent,2023-02-28T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-02-28T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.69
722712,Hawksworth Crescent,2023-02-28T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.43
722712,Hawksworth Crescent,2023-02-28T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.13
722712,Hawksworth Crescent,2023-02-28T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
722712,Hawksworth Crescent,2023-02-28T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.0
722712,Hawksworth Crescent,2023-02-28T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
722712,Hawksworth Crescent,2023-02-28T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
722712,Hawksworth Crescent,2023-02-28T17:50:00.000+00:00,transformer,,Temperature,C,17.9
722712,Hawksworth Crescent,2023-02-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722712,Hawksworth Crescent,2023-02-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
722712,Hawksworth Crescent,2023-02-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
722712,Hawksworth Crescent,2023-02-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
722712,Hawksworth Crescent,2023-02-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722712,Hawksworth Crescent,2023-02-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
722712,Hawksworth Crescent,2023-02-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
722712,Hawksworth Crescent,2023-02-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
722712,Hawksworth Crescent,2023-02-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
722712,Hawksworth Crescent,2023-02-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,31.93
722712,Hawksworth Crescent,2023-02-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,83.31
722712,Hawksworth Crescent,2023-02-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,47.02
722712,Hawksworth Crescent,2023-02-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,195.7
722712,Hawksworth Crescent,2023-02-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
722712,Hawksworth Crescent,2023-02-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,353.7
722712,Hawksworth Crescent,2023-02-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.9
722712,Hawksworth Crescent,2023-02-28T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
722712,Hawksworth Crescent,2023-02-28T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.84
722712,Hawksworth Crescent,2023-02-28T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
722712,Hawksworth Crescent,2023-02-28T17:40:00.000+00:00,feeder,,L3 Active Power,kW,12.39
722712,Hawksworth Crescent,2023-02-28T17:40:00.000+00:00,feeder,,L2 Active Power,kW,47.13
722712,Hawksworth Crescent,2023-02-28T17:40:00.000+00:00,feeder,,L1 Active Power,kW,19.49
722712,Hawksworth Crescent,2023-02-28T17:40:00.000+00:00,feeder,,N Current (RMS),A,127.1
722712,Hawksworth Crescent,2023-02-28T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,52.3
722712,Hawksworth Crescent,2023-02-28T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,200.7
722712,Hawksworth Crescent,2023-02-28T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,82.9
722712,Hawksworth Crescent,2023-02-28T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-02-28T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
722712,Hawksworth Crescent,2023-02-28T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
722712,Hawksworth Crescent,2023-02-28T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.93
722712,Hawksworth Crescent,2023-02-28T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.86
722712,Hawksworth Crescent,2023-02-28T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.22
722712,Hawksworth Crescent,2023-02-28T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,54.9
722712,Hawksworth Crescent,2023-02-28T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.3
722712,Hawksworth Crescent,2023-02-28T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,100.9
722712,Hawksworth Crescent,2023-02-28T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.3
722712,Hawksworth Crescent,2023-02-28T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-28T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.57
722712,Hawksworth Crescent,2023-02-28T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-02-28T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-28T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.18
722712,Hawksworth Crescent,2023-02-28T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-28T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-28T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-28T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.9
722712,Hawksworth Crescent,2023-02-28T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-28T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
722712,Hawksworth Crescent,2023-02-28T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
722712,Hawksworth Crescent,2023-02-28T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
722712,Hawksworth Crescent,2023-02-28T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.14
722712,Hawksworth Crescent,2023-02-28T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.93
722712,Hawksworth Crescent,2023-02-28T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.27
722712,Hawksworth Crescent,2023-02-28T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
722712,Hawksworth Crescent,2023-02-28T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.8
722712,Hawksworth Crescent,2023-02-28T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
722712,Hawksworth Crescent,2023-02-28T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
722712,Hawksworth Crescent,2023-02-28T17:40:00.000+00:00,transformer,,Temperature,C,17.7
722712,Hawksworth Crescent,2023-02-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722712,Hawksworth Crescent,2023-02-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
722712,Hawksworth Crescent,2023-02-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722712,Hawksworth Crescent,2023-02-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
722712,Hawksworth Crescent,2023-02-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722712,Hawksworth Crescent,2023-02-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
722712,Hawksworth Crescent,2023-02-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
722712,Hawksworth Crescent,2023-02-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
722712,Hawksworth Crescent,2023-02-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
722712,Hawksworth Crescent,2023-02-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,35.46
722712,Hawksworth Crescent,2023-02-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,80.74
722712,Hawksworth Crescent,2023-02-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,40.98
722712,Hawksworth Crescent,2023-02-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,177.2
722712,Hawksworth Crescent,2023-02-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
722712,Hawksworth Crescent,2023-02-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,342.5
722712,Hawksworth Crescent,2023-02-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
722712,Hawksworth Crescent,2023-02-28T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.48
722712,Hawksworth Crescent,2023-02-28T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.18
722712,Hawksworth Crescent,2023-02-28T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-02-28T17:30:00.000+00:00,feeder,,L3 Active Power,kW,10.95
722712,Hawksworth Crescent,2023-02-28T17:30:00.000+00:00,feeder,,L2 Active Power,kW,42.23
722712,Hawksworth Crescent,2023-02-28T17:30:00.000+00:00,feeder,,L1 Active Power,kW,15.42
722712,Hawksworth Crescent,2023-02-28T17:30:00.000+00:00,feeder,,N Current (RMS),A,117.5
722712,Hawksworth Crescent,2023-02-28T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,47.0
722712,Hawksworth Crescent,2023-02-28T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,179.0
722712,Hawksworth Crescent,2023-02-28T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,65.3
722712,Hawksworth Crescent,2023-02-28T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-02-28T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
722712,Hawksworth Crescent,2023-02-28T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.31
722712,Hawksworth Crescent,2023-02-28T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.94
722712,Hawksworth Crescent,2023-02-28T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.16
722712,Hawksworth Crescent,2023-02-28T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.66
722712,Hawksworth Crescent,2023-02-28T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,41.6
722712,Hawksworth Crescent,2023-02-28T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.9
722712,Hawksworth Crescent,2023-02-28T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.5
722712,Hawksworth Crescent,2023-02-28T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.5
722712,Hawksworth Crescent,2023-02-28T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-28T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
722712,Hawksworth Crescent,2023-02-28T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-02-28T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-28T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.12
722712,Hawksworth Crescent,2023-02-28T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-28T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-28T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-28T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-02-28T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-28T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
722712,Hawksworth Crescent,2023-02-28T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
722712,Hawksworth Crescent,2023-02-28T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
722712,Hawksworth Crescent,2023-02-28T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.39
722712,Hawksworth Crescent,2023-02-28T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.61
722712,Hawksworth Crescent,2023-02-28T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.83
722712,Hawksworth Crescent,2023-02-28T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
722712,Hawksworth Crescent,2023-02-28T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
722712,Hawksworth Crescent,2023-02-28T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.9
722712,Hawksworth Crescent,2023-02-28T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
722712,Hawksworth Crescent,2023-02-28T17:30:00.000+00:00,transformer,,Temperature,C,17.5
722712,Hawksworth Crescent,2023-02-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-02-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
722712,Hawksworth Crescent,2023-02-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722712,Hawksworth Crescent,2023-02-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
722712,Hawksworth Crescent,2023-02-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722712,Hawksworth Crescent,2023-02-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
722712,Hawksworth Crescent,2023-02-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
722712,Hawksworth Crescent,2023-02-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
722712,Hawksworth Crescent,2023-02-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
722712,Hawksworth Crescent,2023-02-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,29.29
722712,Hawksworth Crescent,2023-02-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,69.88
722712,Hawksworth Crescent,2023-02-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,43.89
722712,Hawksworth Crescent,2023-02-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,159.3
722712,Hawksworth Crescent,2023-02-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
722712,Hawksworth Crescent,2023-02-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,296.2
722712,Hawksworth Crescent,2023-02-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.3
722712,Hawksworth Crescent,2023-02-28T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
722712,Hawksworth Crescent,2023-02-28T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.19
722712,Hawksworth Crescent,2023-02-28T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
722712,Hawksworth Crescent,2023-02-28T17:20:00.000+00:00,feeder,,L3 Active Power,kW,9.62
722712,Hawksworth Crescent,2023-02-28T17:20:00.000+00:00,feeder,,L2 Active Power,kW,43.4
722712,Hawksworth Crescent,2023-02-28T17:20:00.000+00:00,feeder,,L1 Active Power,kW,14.86
722712,Hawksworth Crescent,2023-02-28T17:20:00.000+00:00,feeder,,N Current (RMS),A,123.4
722712,Hawksworth Crescent,2023-02-28T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.2
722712,Hawksworth Crescent,2023-02-28T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,182.7
722712,Hawksworth Crescent,2023-02-28T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,63.1
722712,Hawksworth Crescent,2023-02-28T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-02-28T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
722712,Hawksworth Crescent,2023-02-28T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.17
722712,Hawksworth Crescent,2023-02-28T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.75
722712,Hawksworth Crescent,2023-02-28T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.88
722712,Hawksworth Crescent,2023-02-28T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.14
722712,Hawksworth Crescent,2023-02-28T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,30.7
722712,Hawksworth Crescent,2023-02-28T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.9
722712,Hawksworth Crescent,2023-02-28T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.7
722712,Hawksworth Crescent,2023-02-28T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.0
722712,Hawksworth Crescent,2023-02-28T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-02-28T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-02-28T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-02-28T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-28T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.29
722712,Hawksworth Crescent,2023-02-28T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-28T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-28T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-28T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-02-28T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-28T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
722712,Hawksworth Crescent,2023-02-28T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
722712,Hawksworth Crescent,2023-02-28T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
722712,Hawksworth Crescent,2023-02-28T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.57
722712,Hawksworth Crescent,2023-02-28T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.61
722712,Hawksworth Crescent,2023-02-28T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.37
722712,Hawksworth Crescent,2023-02-28T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
722712,Hawksworth Crescent,2023-02-28T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.5
722712,Hawksworth Crescent,2023-02-28T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
722712,Hawksworth Crescent,2023-02-28T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.9
722712,Hawksworth Crescent,2023-02-28T17:20:00.000+00:00,transformer,,Temperature,C,17.5
722712,Hawksworth Crescent,2023-02-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722712,Hawksworth Crescent,2023-02-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
722712,Hawksworth Crescent,2023-02-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722712,Hawksworth Crescent,2023-02-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
722712,Hawksworth Crescent,2023-02-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722712,Hawksworth Crescent,2023-02-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
722712,Hawksworth Crescent,2023-02-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
722712,Hawksworth Crescent,2023-02-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
722712,Hawksworth Crescent,2023-02-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-02-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,26.93
722712,Hawksworth Crescent,2023-02-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,65.62
722712,Hawksworth Crescent,2023-02-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,46.43
722712,Hawksworth Crescent,2023-02-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,147.4
722712,Hawksworth Crescent,2023-02-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
722712,Hawksworth Crescent,2023-02-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,277.2
722712,Hawksworth Crescent,2023-02-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.0
722712,Hawksworth Crescent,2023-02-28T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-28T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.46
722712,Hawksworth Crescent,2023-02-28T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-02-28T17:10:00.000+00:00,feeder,,L3 Active Power,kW,10.01
722712,Hawksworth Crescent,2023-02-28T17:10:00.000+00:00,feeder,,L2 Active Power,kW,38.25
722712,Hawksworth Crescent,2023-02-28T17:10:00.000+00:00,feeder,,L1 Active Power,kW,9.0
722712,Hawksworth Crescent,2023-02-28T17:10:00.000+00:00,feeder,,N Current (RMS),A,109.2
722712,Hawksworth Crescent,2023-02-28T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,42.3
722712,Hawksworth Crescent,2023-02-28T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,161.5
722712,Hawksworth Crescent,2023-02-28T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.5
722712,Hawksworth Crescent,2023-02-28T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-02-28T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
722712,Hawksworth Crescent,2023-02-28T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
722712,Hawksworth Crescent,2023-02-28T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.93
722712,Hawksworth Crescent,2023-02-28T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.06
722712,Hawksworth Crescent,2023-02-28T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.86
722712,Hawksworth Crescent,2023-02-28T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,33.6
722712,Hawksworth Crescent,2023-02-28T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.0
722712,Hawksworth Crescent,2023-02-28T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.1
722712,Hawksworth Crescent,2023-02-28T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.1
722712,Hawksworth Crescent,2023-02-28T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-02-28T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-02-28T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-02-28T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-28T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.43
722712,Hawksworth Crescent,2023-02-28T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-28T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-28T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-28T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.3
722712,Hawksworth Crescent,2023-02-28T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-28T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
722712,Hawksworth Crescent,2023-02-28T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
722712,Hawksworth Crescent,2023-02-28T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
722712,Hawksworth Crescent,2023-02-28T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.67
722712,Hawksworth Crescent,2023-02-28T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.44
722712,Hawksworth Crescent,2023-02-28T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.38
722712,Hawksworth Crescent,2023-02-28T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
722712,Hawksworth Crescent,2023-02-28T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.1
722712,Hawksworth Crescent,2023-02-28T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
722712,Hawksworth Crescent,2023-02-28T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.6
722712,Hawksworth Crescent,2023-02-28T17:10:00.000+00:00,transformer,,Temperature,C,17.4
722712,Hawksworth Crescent,2023-02-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-02-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
722712,Hawksworth Crescent,2023-02-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722712,Hawksworth Crescent,2023-02-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
722712,Hawksworth Crescent,2023-02-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722712,Hawksworth Crescent,2023-02-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
722712,Hawksworth Crescent,2023-02-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
722712,Hawksworth Crescent,2023-02-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
722712,Hawksworth Crescent,2023-02-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-02-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,28.62
722712,Hawksworth Crescent,2023-02-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,61.31
722712,Hawksworth Crescent,2023-02-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,40.26
722712,Hawksworth Crescent,2023-02-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,127.6
722712,Hawksworth Crescent,2023-02-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
722712,Hawksworth Crescent,2023-02-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,258.9
722712,Hawksworth Crescent,2023-02-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
722712,Hawksworth Crescent,2023-02-28T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
722712,Hawksworth Crescent,2023-02-28T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
722712,Hawksworth Crescent,2023-02-28T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-02-28T17:00:00.000+00:00,feeder,,L3 Active Power,kW,11.01
722712,Hawksworth Crescent,2023-02-28T17:00:00.000+00:00,feeder,,L2 Active Power,kW,36.23
722712,Hawksworth Crescent,2023-02-28T17:00:00.000+00:00,feeder,,L1 Active Power,kW,10.64
722712,Hawksworth Crescent,2023-02-28T17:00:00.000+00:00,feeder,,N Current (RMS),A,97.3
722712,Hawksworth Crescent,2023-02-28T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,46.4
722712,Hawksworth Crescent,2023-02-28T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,153.0
722712,Hawksworth Crescent,2023-02-28T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,47.1
722712,Hawksworth Crescent,2023-02-28T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-02-28T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.46
722712,Hawksworth Crescent,2023-02-28T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
722712,Hawksworth Crescent,2023-02-28T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.7
722712,Hawksworth Crescent,2023-02-28T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.13
722712,Hawksworth Crescent,2023-02-28T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.17
722712,Hawksworth Crescent,2023-02-28T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.7
722712,Hawksworth Crescent,2023-02-28T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.2
722712,Hawksworth Crescent,2023-02-28T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.2
