Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-02-28T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.0
722712,Hawksworth Crescent,2023-02-28T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-02-28T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-28T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-28T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-28T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.24
722712,Hawksworth Crescent,2023-02-28T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-28T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-28T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-28T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-02-28T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-28T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
722712,Hawksworth Crescent,2023-02-28T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
722712,Hawksworth Crescent,2023-02-28T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
722712,Hawksworth Crescent,2023-02-28T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.11
722712,Hawksworth Crescent,2023-02-28T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.37
722712,Hawksworth Crescent,2023-02-28T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.28
722712,Hawksworth Crescent,2023-02-28T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
722712,Hawksworth Crescent,2023-02-28T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.5
722712,Hawksworth Crescent,2023-02-28T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
722712,Hawksworth Crescent,2023-02-28T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.3
722712,Hawksworth Crescent,2023-02-28T17:00:00.000+00:00,transformer,,Temperature,C,17.3
722712,Hawksworth Crescent,2023-02-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-02-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
722712,Hawksworth Crescent,2023-02-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
722712,Hawksworth Crescent,2023-02-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
722712,Hawksworth Crescent,2023-02-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722712,Hawksworth Crescent,2023-02-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
722712,Hawksworth Crescent,2023-02-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-02-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
722712,Hawksworth Crescent,2023-02-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-02-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,29.84
722712,Hawksworth Crescent,2023-02-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,59.49
722712,Hawksworth Crescent,2023-02-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,41.11
722712,Hawksworth Crescent,2023-02-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,121.1
722712,Hawksworth Crescent,2023-02-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
722712,Hawksworth Crescent,2023-02-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,251.3
722712,Hawksworth Crescent,2023-02-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.2
722712,Hawksworth Crescent,2023-02-28T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
722712,Hawksworth Crescent,2023-02-28T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
722712,Hawksworth Crescent,2023-02-28T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-02-28T16:50:00.000+00:00,feeder,,L3 Active Power,kW,10.78
722712,Hawksworth Crescent,2023-02-28T16:50:00.000+00:00,feeder,,L2 Active Power,kW,35.86
722712,Hawksworth Crescent,2023-02-28T16:50:00.000+00:00,feeder,,L1 Active Power,kW,12.44
722712,Hawksworth Crescent,2023-02-28T16:50:00.000+00:00,feeder,,N Current (RMS),A,95.4
722712,Hawksworth Crescent,2023-02-28T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,45.4
722712,Hawksworth Crescent,2023-02-28T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,151.5
722712,Hawksworth Crescent,2023-02-28T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,53.3
722712,Hawksworth Crescent,2023-02-28T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
722712,Hawksworth Crescent,2023-02-28T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.44
722712,Hawksworth Crescent,2023-02-28T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-02-28T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.39
722712,Hawksworth Crescent,2023-02-28T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.22
722712,Hawksworth Crescent,2023-02-28T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.51
722712,Hawksworth Crescent,2023-02-28T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.6
722712,Hawksworth Crescent,2023-02-28T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.5
722712,Hawksworth Crescent,2023-02-28T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.8
722712,Hawksworth Crescent,2023-02-28T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.6
722712,Hawksworth Crescent,2023-02-28T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-02-28T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
722712,Hawksworth Crescent,2023-02-28T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-28T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-28T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.23
722712,Hawksworth Crescent,2023-02-28T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-28T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-28T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-28T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-02-28T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-28T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
722712,Hawksworth Crescent,2023-02-28T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-02-28T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
722712,Hawksworth Crescent,2023-02-28T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.52
722712,Hawksworth Crescent,2023-02-28T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.83
722712,Hawksworth Crescent,2023-02-28T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.78
722712,Hawksworth Crescent,2023-02-28T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
722712,Hawksworth Crescent,2023-02-28T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.1
722712,Hawksworth Crescent,2023-02-28T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
722712,Hawksworth Crescent,2023-02-28T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.3
722712,Hawksworth Crescent,2023-02-28T16:50:00.000+00:00,transformer,,Temperature,C,17.3
722712,Hawksworth Crescent,2023-02-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-02-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
722712,Hawksworth Crescent,2023-02-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
722712,Hawksworth Crescent,2023-02-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
722712,Hawksworth Crescent,2023-02-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722712,Hawksworth Crescent,2023-02-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
722712,Hawksworth Crescent,2023-02-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-02-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
722712,Hawksworth Crescent,2023-02-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
722712,Hawksworth Crescent,2023-02-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,28.7
722712,Hawksworth Crescent,2023-02-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,56.68
722712,Hawksworth Crescent,2023-02-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,37.74
722712,Hawksworth Crescent,2023-02-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,115.1
722712,Hawksworth Crescent,2023-02-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
722712,Hawksworth Crescent,2023-02-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,240.0
722712,Hawksworth Crescent,2023-02-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
722712,Hawksworth Crescent,2023-02-28T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
722712,Hawksworth Crescent,2023-02-28T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.65
722712,Hawksworth Crescent,2023-02-28T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-02-28T16:40:00.000+00:00,feeder,,L3 Active Power,kW,11.88
722712,Hawksworth Crescent,2023-02-28T16:40:00.000+00:00,feeder,,L2 Active Power,kW,32.54
722712,Hawksworth Crescent,2023-02-28T16:40:00.000+00:00,feeder,,L1 Active Power,kW,13.29
722712,Hawksworth Crescent,2023-02-28T16:40:00.000+00:00,feeder,,N Current (RMS),A,81.9
722712,Hawksworth Crescent,2023-02-28T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,50.0
722712,Hawksworth Crescent,2023-02-28T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,138.6
722712,Hawksworth Crescent,2023-02-28T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,57.7
722712,Hawksworth Crescent,2023-02-28T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-02-28T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.49
722712,Hawksworth Crescent,2023-02-28T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.17
722712,Hawksworth Crescent,2023-02-28T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.4
722712,Hawksworth Crescent,2023-02-28T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.63
722712,Hawksworth Crescent,2023-02-28T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.68
722712,Hawksworth Crescent,2023-02-28T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.1
722712,Hawksworth Crescent,2023-02-28T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.8
722712,Hawksworth Crescent,2023-02-28T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.5
722712,Hawksworth Crescent,2023-02-28T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.2
722712,Hawksworth Crescent,2023-02-28T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-02-28T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
722712,Hawksworth Crescent,2023-02-28T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-28T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-28T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.41
722712,Hawksworth Crescent,2023-02-28T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-28T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-28T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-28T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.2
722712,Hawksworth Crescent,2023-02-28T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-28T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
722712,Hawksworth Crescent,2023-02-28T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
722712,Hawksworth Crescent,2023-02-28T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-02-28T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.87
722712,Hawksworth Crescent,2023-02-28T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.77
722712,Hawksworth Crescent,2023-02-28T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.1
722712,Hawksworth Crescent,2023-02-28T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
722712,Hawksworth Crescent,2023-02-28T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
722712,Hawksworth Crescent,2023-02-28T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
722712,Hawksworth Crescent,2023-02-28T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
722712,Hawksworth Crescent,2023-02-28T16:40:00.000+00:00,transformer,,Temperature,C,17.1
722712,Hawksworth Crescent,2023-02-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-02-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
722712,Hawksworth Crescent,2023-02-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
722712,Hawksworth Crescent,2023-02-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
722712,Hawksworth Crescent,2023-02-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722712,Hawksworth Crescent,2023-02-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
722712,Hawksworth Crescent,2023-02-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
722712,Hawksworth Crescent,2023-02-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
722712,Hawksworth Crescent,2023-02-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-02-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,29.15
722712,Hawksworth Crescent,2023-02-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,49.52
722712,Hawksworth Crescent,2023-02-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,38.08
722712,Hawksworth Crescent,2023-02-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,94.1
722712,Hawksworth Crescent,2023-02-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
722712,Hawksworth Crescent,2023-02-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,211.0
722712,Hawksworth Crescent,2023-02-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
722712,Hawksworth Crescent,2023-02-28T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.48
722712,Hawksworth Crescent,2023-02-28T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.26
722712,Hawksworth Crescent,2023-02-28T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-02-28T16:30:00.000+00:00,feeder,,L3 Active Power,kW,9.16
722712,Hawksworth Crescent,2023-02-28T16:30:00.000+00:00,feeder,,L2 Active Power,kW,39.68
722712,Hawksworth Crescent,2023-02-28T16:30:00.000+00:00,feeder,,L1 Active Power,kW,10.88
722712,Hawksworth Crescent,2023-02-28T16:30:00.000+00:00,feeder,,N Current (RMS),A,113.6
722712,Hawksworth Crescent,2023-02-28T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.0
722712,Hawksworth Crescent,2023-02-28T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,167.6
722712,Hawksworth Crescent,2023-02-28T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,47.0
722712,Hawksworth Crescent,2023-02-28T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-02-28T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
722712,Hawksworth Crescent,2023-02-28T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-28T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.8
722712,Hawksworth Crescent,2023-02-28T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.5
722712,Hawksworth Crescent,2023-02-28T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.29
722712,Hawksworth Crescent,2023-02-28T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,56.2
722712,Hawksworth Crescent,2023-02-28T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.6
722712,Hawksworth Crescent,2023-02-28T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,86.4
722712,Hawksworth Crescent,2023-02-28T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.7
722712,Hawksworth Crescent,2023-02-28T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-28T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
722712,Hawksworth Crescent,2023-02-28T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
722712,Hawksworth Crescent,2023-02-28T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-28T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.28
722712,Hawksworth Crescent,2023-02-28T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-28T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-28T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-28T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.0
722712,Hawksworth Crescent,2023-02-28T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-28T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
722712,Hawksworth Crescent,2023-02-28T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
722712,Hawksworth Crescent,2023-02-28T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-02-28T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.41
722712,Hawksworth Crescent,2023-02-28T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.64
722712,Hawksworth Crescent,2023-02-28T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.4
722712,Hawksworth Crescent,2023-02-28T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
722712,Hawksworth Crescent,2023-02-28T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
722712,Hawksworth Crescent,2023-02-28T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
722712,Hawksworth Crescent,2023-02-28T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
722712,Hawksworth Crescent,2023-02-28T16:30:00.000+00:00,transformer,,Temperature,C,17.0
722712,Hawksworth Crescent,2023-02-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-02-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
722712,Hawksworth Crescent,2023-02-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722712,Hawksworth Crescent,2023-02-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
722712,Hawksworth Crescent,2023-02-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722712,Hawksworth Crescent,2023-02-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
722712,Hawksworth Crescent,2023-02-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
722712,Hawksworth Crescent,2023-02-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
722712,Hawksworth Crescent,2023-02-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
722712,Hawksworth Crescent,2023-02-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,23.38
722712,Hawksworth Crescent,2023-02-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,65.54
722712,Hawksworth Crescent,2023-02-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,30.57
722712,Hawksworth Crescent,2023-02-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,157.7
722712,Hawksworth Crescent,2023-02-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
722712,Hawksworth Crescent,2023-02-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,276.0
722712,Hawksworth Crescent,2023-02-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
722712,Hawksworth Crescent,2023-02-28T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
722712,Hawksworth Crescent,2023-02-28T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.81
722712,Hawksworth Crescent,2023-02-28T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-02-28T16:20:00.000+00:00,feeder,,L3 Active Power,kW,8.66
722712,Hawksworth Crescent,2023-02-28T16:20:00.000+00:00,feeder,,L2 Active Power,kW,33.19
722712,Hawksworth Crescent,2023-02-28T16:20:00.000+00:00,feeder,,L1 Active Power,kW,10.29
722712,Hawksworth Crescent,2023-02-28T16:20:00.000+00:00,feeder,,N Current (RMS),A,93.7
722712,Hawksworth Crescent,2023-02-28T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.1
722712,Hawksworth Crescent,2023-02-28T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,140.8
722712,Hawksworth Crescent,2023-02-28T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.1
722712,Hawksworth Crescent,2023-02-28T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-02-28T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-02-28T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
722712,Hawksworth Crescent,2023-02-28T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.46
722712,Hawksworth Crescent,2023-02-28T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.84
722712,Hawksworth Crescent,2023-02-28T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.01
722712,Hawksworth Crescent,2023-02-28T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,54.6
722712,Hawksworth Crescent,2023-02-28T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.4
722712,Hawksworth Crescent,2023-02-28T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.9
722712,Hawksworth Crescent,2023-02-28T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.5
722712,Hawksworth Crescent,2023-02-28T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-28T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.36
722712,Hawksworth Crescent,2023-02-28T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-02-28T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-28T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.47
722712,Hawksworth Crescent,2023-02-28T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-28T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-28T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-28T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.9
722712,Hawksworth Crescent,2023-02-28T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-28T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
722712,Hawksworth Crescent,2023-02-28T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
722712,Hawksworth Crescent,2023-02-28T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-02-28T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.62
722712,Hawksworth Crescent,2023-02-28T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.63
722712,Hawksworth Crescent,2023-02-28T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.8
722712,Hawksworth Crescent,2023-02-28T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
722712,Hawksworth Crescent,2023-02-28T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.5
722712,Hawksworth Crescent,2023-02-28T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
722712,Hawksworth Crescent,2023-02-28T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
722712,Hawksworth Crescent,2023-02-28T16:20:00.000+00:00,transformer,,Temperature,C,16.9
722712,Hawksworth Crescent,2023-02-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-02-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
722712,Hawksworth Crescent,2023-02-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722712,Hawksworth Crescent,2023-02-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
722712,Hawksworth Crescent,2023-02-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722712,Hawksworth Crescent,2023-02-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
722712,Hawksworth Crescent,2023-02-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-02-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
722712,Hawksworth Crescent,2023-02-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
722712,Hawksworth Crescent,2023-02-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,24.72
722712,Hawksworth Crescent,2023-02-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,55.18
722712,Hawksworth Crescent,2023-02-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,38.14
722712,Hawksworth Crescent,2023-02-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,121.3
722712,Hawksworth Crescent,2023-02-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
722712,Hawksworth Crescent,2023-02-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,233.3
722712,Hawksworth Crescent,2023-02-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
722712,Hawksworth Crescent,2023-02-28T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-02-28T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.55
722712,Hawksworth Crescent,2023-02-28T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-02-28T16:10:00.000+00:00,feeder,,L3 Active Power,kW,8.28
722712,Hawksworth Crescent,2023-02-28T16:10:00.000+00:00,feeder,,L2 Active Power,kW,33.32
722712,Hawksworth Crescent,2023-02-28T16:10:00.000+00:00,feeder,,L1 Active Power,kW,10.64
722712,Hawksworth Crescent,2023-02-28T16:10:00.000+00:00,feeder,,N Current (RMS),A,95.2
722712,Hawksworth Crescent,2023-02-28T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.2
722712,Hawksworth Crescent,2023-02-28T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,140.7
722712,Hawksworth Crescent,2023-02-28T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.8
722712,Hawksworth Crescent,2023-02-28T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
722712,Hawksworth Crescent,2023-02-28T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
722712,Hawksworth Crescent,2023-02-28T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-02-28T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.55
722712,Hawksworth Crescent,2023-02-28T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.01
722712,Hawksworth Crescent,2023-02-28T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.73
722712,Hawksworth Crescent,2023-02-28T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,34.9
722712,Hawksworth Crescent,2023-02-28T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.8
722712,Hawksworth Crescent,2023-02-28T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.4
722712,Hawksworth Crescent,2023-02-28T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.5
722712,Hawksworth Crescent,2023-02-28T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-28T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
722712,Hawksworth Crescent,2023-02-28T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-02-28T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-28T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.46
722712,Hawksworth Crescent,2023-02-28T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-28T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-28T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-28T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.8
722712,Hawksworth Crescent,2023-02-28T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-28T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
722712,Hawksworth Crescent,2023-02-28T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
722712,Hawksworth Crescent,2023-02-28T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-02-28T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.92
722712,Hawksworth Crescent,2023-02-28T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.96
722712,Hawksworth Crescent,2023-02-28T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.85
722712,Hawksworth Crescent,2023-02-28T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
722712,Hawksworth Crescent,2023-02-28T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.9
722712,Hawksworth Crescent,2023-02-28T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
722712,Hawksworth Crescent,2023-02-28T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
722712,Hawksworth Crescent,2023-02-28T16:10:00.000+00:00,transformer,,Temperature,C,16.9
722712,Hawksworth Crescent,2023-02-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-02-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
722712,Hawksworth Crescent,2023-02-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722712,Hawksworth Crescent,2023-02-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
722712,Hawksworth Crescent,2023-02-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722712,Hawksworth Crescent,2023-02-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
722712,Hawksworth Crescent,2023-02-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
722712,Hawksworth Crescent,2023-02-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
722712,Hawksworth Crescent,2023-02-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,26.74
722712,Hawksworth Crescent,2023-02-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,53.84
722712,Hawksworth Crescent,2023-02-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,35.25
722712,Hawksworth Crescent,2023-02-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,106.6
722712,Hawksworth Crescent,2023-02-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
722712,Hawksworth Crescent,2023-02-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,227.3
722712,Hawksworth Crescent,2023-02-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
722712,Hawksworth Crescent,2023-02-28T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
722712,Hawksworth Crescent,2023-02-28T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.87
722712,Hawksworth Crescent,2023-02-28T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-02-28T16:00:00.000+00:00,feeder,,L3 Active Power,kW,7.62
722712,Hawksworth Crescent,2023-02-28T16:00:00.000+00:00,feeder,,L2 Active Power,kW,29.9
722712,Hawksworth Crescent,2023-02-28T16:00:00.000+00:00,feeder,,L1 Active Power,kW,8.95
722712,Hawksworth Crescent,2023-02-28T16:00:00.000+00:00,feeder,,N Current (RMS),A,84.7
722712,Hawksworth Crescent,2023-02-28T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.5
722712,Hawksworth Crescent,2023-02-28T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,127.0
722712,Hawksworth Crescent,2023-02-28T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.1
722712,Hawksworth Crescent,2023-02-28T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-02-28T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-02-28T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-02-28T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.78
722712,Hawksworth Crescent,2023-02-28T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.94
722712,Hawksworth Crescent,2023-02-28T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.08
722712,Hawksworth Crescent,2023-02-28T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.6
722712,Hawksworth Crescent,2023-02-28T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.6
722712,Hawksworth Crescent,2023-02-28T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.7
722712,Hawksworth Crescent,2023-02-28T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.0
722712,Hawksworth Crescent,2023-02-28T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-02-28T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
722712,Hawksworth Crescent,2023-02-28T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-28T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-28T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.45
722712,Hawksworth Crescent,2023-02-28T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-28T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-28T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-28T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.7
722712,Hawksworth Crescent,2023-02-28T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-28T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
722712,Hawksworth Crescent,2023-02-28T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
722712,Hawksworth Crescent,2023-02-28T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
722712,Hawksworth Crescent,2023-02-28T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.34
722712,Hawksworth Crescent,2023-02-28T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.05
722712,Hawksworth Crescent,2023-02-28T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.03
722712,Hawksworth Crescent,2023-02-28T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
722712,Hawksworth Crescent,2023-02-28T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.5
722712,Hawksworth Crescent,2023-02-28T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
722712,Hawksworth Crescent,2023-02-28T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
722712,Hawksworth Crescent,2023-02-28T16:00:00.000+00:00,transformer,,Temperature,C,16.8
722712,Hawksworth Crescent,2023-02-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722712,Hawksworth Crescent,2023-02-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
722712,Hawksworth Crescent,2023-02-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722712,Hawksworth Crescent,2023-02-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
722712,Hawksworth Crescent,2023-02-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722712,Hawksworth Crescent,2023-02-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
722712,Hawksworth Crescent,2023-02-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
722712,Hawksworth Crescent,2023-02-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
722712,Hawksworth Crescent,2023-02-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
722712,Hawksworth Crescent,2023-02-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,25.73
722712,Hawksworth Crescent,2023-02-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,43.44
722712,Hawksworth Crescent,2023-02-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,27.07
722712,Hawksworth Crescent,2023-02-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,81.4
722712,Hawksworth Crescent,2023-02-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
722712,Hawksworth Crescent,2023-02-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.7
722712,Hawksworth Crescent,2023-02-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
722712,Hawksworth Crescent,2023-02-28T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-02-28T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.49
722712,Hawksworth Crescent,2023-02-28T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
722712,Hawksworth Crescent,2023-02-28T15:50:00.000+00:00,feeder,,L3 Active Power,kW,8.34
722712,Hawksworth Crescent,2023-02-28T15:50:00.000+00:00,feeder,,L2 Active Power,kW,35.76
722712,Hawksworth Crescent,2023-02-28T15:50:00.000+00:00,feeder,,L1 Active Power,kW,7.85
722712,Hawksworth Crescent,2023-02-28T15:50:00.000+00:00,feeder,,N Current (RMS),A,102.9
722712,Hawksworth Crescent,2023-02-28T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.7
722712,Hawksworth Crescent,2023-02-28T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,151.4
722712,Hawksworth Crescent,2023-02-28T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.7
722712,Hawksworth Crescent,2023-02-28T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
722712,Hawksworth Crescent,2023-02-28T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-02-28T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
722712,Hawksworth Crescent,2023-02-28T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.85
722712,Hawksworth Crescent,2023-02-28T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.34
722712,Hawksworth Crescent,2023-02-28T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.13
722712,Hawksworth Crescent,2023-02-28T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.7
722712,Hawksworth Crescent,2023-02-28T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.2
722712,Hawksworth Crescent,2023-02-28T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.8
722712,Hawksworth Crescent,2023-02-28T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.8
722712,Hawksworth Crescent,2023-02-28T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-02-28T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
722712,Hawksworth Crescent,2023-02-28T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-28T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-28T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.31
722712,Hawksworth Crescent,2023-02-28T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-28T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-28T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-28T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.1
722712,Hawksworth Crescent,2023-02-28T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-28T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-28T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
722712,Hawksworth Crescent,2023-02-28T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-02-28T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.68
722712,Hawksworth Crescent,2023-02-28T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.4
722712,Hawksworth Crescent,2023-02-28T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.86
722712,Hawksworth Crescent,2023-02-28T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
722712,Hawksworth Crescent,2023-02-28T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
722712,Hawksworth Crescent,2023-02-28T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
722712,Hawksworth Crescent,2023-02-28T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
722712,Hawksworth Crescent,2023-02-28T15:50:00.000+00:00,transformer,,Temperature,C,16.7
722712,Hawksworth Crescent,2023-02-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-02-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
722712,Hawksworth Crescent,2023-02-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722712,Hawksworth Crescent,2023-02-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
722712,Hawksworth Crescent,2023-02-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722712,Hawksworth Crescent,2023-02-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
722712,Hawksworth Crescent,2023-02-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
722712,Hawksworth Crescent,2023-02-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
722712,Hawksworth Crescent,2023-02-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
722712,Hawksworth Crescent,2023-02-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,23.86
722712,Hawksworth Crescent,2023-02-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,49.19
722712,Hawksworth Crescent,2023-02-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,22.84
722712,Hawksworth Crescent,2023-02-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,105.8
722712,Hawksworth Crescent,2023-02-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
722712,Hawksworth Crescent,2023-02-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.0
722712,Hawksworth Crescent,2023-02-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
722712,Hawksworth Crescent,2023-02-28T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-28T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.1
722712,Hawksworth Crescent,2023-02-28T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
722712,Hawksworth Crescent,2023-02-28T15:40:00.000+00:00,feeder,,L3 Active Power,kW,7.62
722712,Hawksworth Crescent,2023-02-28T15:40:00.000+00:00,feeder,,L2 Active Power,kW,40.47
722712,Hawksworth Crescent,2023-02-28T15:40:00.000+00:00,feeder,,L1 Active Power,kW,6.8
722712,Hawksworth Crescent,2023-02-28T15:40:00.000+00:00,feeder,,N Current (RMS),A,121.1
722712,Hawksworth Crescent,2023-02-28T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.4
722712,Hawksworth Crescent,2023-02-28T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,169.6
722712,Hawksworth Crescent,2023-02-28T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
722712,Hawksworth Crescent,2023-02-28T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
722712,Hawksworth Crescent,2023-02-28T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-02-28T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.23
722712,Hawksworth Crescent,2023-02-28T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.92
722712,Hawksworth Crescent,2023-02-28T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.17
722712,Hawksworth Crescent,2023-02-28T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.26
722712,Hawksworth Crescent,2023-02-28T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.7
722712,Hawksworth Crescent,2023-02-28T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.4
722712,Hawksworth Crescent,2023-02-28T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.2
722712,Hawksworth Crescent,2023-02-28T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.6
722712,Hawksworth Crescent,2023-02-28T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-02-28T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.32
722712,Hawksworth Crescent,2023-02-28T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-28T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-28T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.22
722712,Hawksworth Crescent,2023-02-28T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-28T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-28T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-28T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.9
722712,Hawksworth Crescent,2023-02-28T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-28T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-02-28T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
722712,Hawksworth Crescent,2023-02-28T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-02-28T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.55
722712,Hawksworth Crescent,2023-02-28T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.43
722712,Hawksworth Crescent,2023-02-28T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.74
722712,Hawksworth Crescent,2023-02-28T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
722712,Hawksworth Crescent,2023-02-28T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
722712,Hawksworth Crescent,2023-02-28T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
722712,Hawksworth Crescent,2023-02-28T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
722712,Hawksworth Crescent,2023-02-28T15:40:00.000+00:00,transformer,,Temperature,C,16.6
722712,Hawksworth Crescent,2023-02-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-02-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
722712,Hawksworth Crescent,2023-02-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722712,Hawksworth Crescent,2023-02-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
722712,Hawksworth Crescent,2023-02-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722712,Hawksworth Crescent,2023-02-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
722712,Hawksworth Crescent,2023-02-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
722712,Hawksworth Crescent,2023-02-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
722712,Hawksworth Crescent,2023-02-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
722712,Hawksworth Crescent,2023-02-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,23.1
722712,Hawksworth Crescent,2023-02-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,54.84
722712,Hawksworth Crescent,2023-02-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,20.82
722712,Hawksworth Crescent,2023-02-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,125.5
722712,Hawksworth Crescent,2023-02-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
722712,Hawksworth Crescent,2023-02-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,231.0
722712,Hawksworth Crescent,2023-02-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
722712,Hawksworth Crescent,2023-02-28T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
722712,Hawksworth Crescent,2023-02-28T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.14
722712,Hawksworth Crescent,2023-02-28T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
722712,Hawksworth Crescent,2023-02-28T15:30:00.000+00:00,feeder,,L3 Active Power,kW,7.16
722712,Hawksworth Crescent,2023-02-28T15:30:00.000+00:00,feeder,,L2 Active Power,kW,30.21
722712,Hawksworth Crescent,2023-02-28T15:30:00.000+00:00,feeder,,L1 Active Power,kW,6.39
722712,Hawksworth Crescent,2023-02-28T15:30:00.000+00:00,feeder,,N Current (RMS),A,88.8
722712,Hawksworth Crescent,2023-02-28T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.6
722712,Hawksworth Crescent,2023-02-28T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,129.5
722712,Hawksworth Crescent,2023-02-28T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.7
722712,Hawksworth Crescent,2023-02-28T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
722712,Hawksworth Crescent,2023-02-28T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-02-28T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.36
722712,Hawksworth Crescent,2023-02-28T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.69
722712,Hawksworth Crescent,2023-02-28T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.8
722712,Hawksworth Crescent,2023-02-28T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.49
722712,Hawksworth Crescent,2023-02-28T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.9
722712,Hawksworth Crescent,2023-02-28T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.5
722712,Hawksworth Crescent,2023-02-28T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.6
722712,Hawksworth Crescent,2023-02-28T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.4
722712,Hawksworth Crescent,2023-02-28T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-28T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.48
722712,Hawksworth Crescent,2023-02-28T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
