Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-02-28T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-28T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.31
722712,Hawksworth Crescent,2023-02-28T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-28T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-28T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-28T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.7
722712,Hawksworth Crescent,2023-02-28T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-28T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
722712,Hawksworth Crescent,2023-02-28T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
722712,Hawksworth Crescent,2023-02-28T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-02-28T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.56
722712,Hawksworth Crescent,2023-02-28T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.47
722712,Hawksworth Crescent,2023-02-28T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.94
722712,Hawksworth Crescent,2023-02-28T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
722712,Hawksworth Crescent,2023-02-28T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.7
722712,Hawksworth Crescent,2023-02-28T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
722712,Hawksworth Crescent,2023-02-28T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
722712,Hawksworth Crescent,2023-02-28T15:30:00.000+00:00,transformer,,Temperature,C,16.5
722712,Hawksworth Crescent,2023-02-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722712,Hawksworth Crescent,2023-02-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
722712,Hawksworth Crescent,2023-02-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722712,Hawksworth Crescent,2023-02-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
722712,Hawksworth Crescent,2023-02-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722712,Hawksworth Crescent,2023-02-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
722712,Hawksworth Crescent,2023-02-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
722712,Hawksworth Crescent,2023-02-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
722712,Hawksworth Crescent,2023-02-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
722712,Hawksworth Crescent,2023-02-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,24.41
722712,Hawksworth Crescent,2023-02-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,43.17
722712,Hawksworth Crescent,2023-02-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,18.82
722712,Hawksworth Crescent,2023-02-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,93.0
722712,Hawksworth Crescent,2023-02-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
722712,Hawksworth Crescent,2023-02-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.4
722712,Hawksworth Crescent,2023-02-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
722712,Hawksworth Crescent,2023-02-28T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
722712,Hawksworth Crescent,2023-02-28T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.06
722712,Hawksworth Crescent,2023-02-28T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
722712,Hawksworth Crescent,2023-02-28T15:20:00.000+00:00,feeder,,L3 Active Power,kW,7.61
722712,Hawksworth Crescent,2023-02-28T15:20:00.000+00:00,feeder,,L2 Active Power,kW,26.0
722712,Hawksworth Crescent,2023-02-28T15:20:00.000+00:00,feeder,,L1 Active Power,kW,6.59
722712,Hawksworth Crescent,2023-02-28T15:20:00.000+00:00,feeder,,N Current (RMS),A,71.8
722712,Hawksworth Crescent,2023-02-28T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.5
722712,Hawksworth Crescent,2023-02-28T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,111.0
722712,Hawksworth Crescent,2023-02-28T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
722712,Hawksworth Crescent,2023-02-28T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
722712,Hawksworth Crescent,2023-02-28T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-02-28T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.14
722712,Hawksworth Crescent,2023-02-28T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.09
722712,Hawksworth Crescent,2023-02-28T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.46
722712,Hawksworth Crescent,2023-02-28T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.64
722712,Hawksworth Crescent,2023-02-28T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.4
722712,Hawksworth Crescent,2023-02-28T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.9
722712,Hawksworth Crescent,2023-02-28T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.9
722712,Hawksworth Crescent,2023-02-28T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.6
722712,Hawksworth Crescent,2023-02-28T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-28T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.59
722712,Hawksworth Crescent,2023-02-28T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-28T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-28T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.34
722712,Hawksworth Crescent,2023-02-28T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-28T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-28T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-28T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.0
722712,Hawksworth Crescent,2023-02-28T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-28T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-28T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
722712,Hawksworth Crescent,2023-02-28T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-02-28T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.84
722712,Hawksworth Crescent,2023-02-28T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.53
722712,Hawksworth Crescent,2023-02-28T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.51
722712,Hawksworth Crescent,2023-02-28T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
722712,Hawksworth Crescent,2023-02-28T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.6
722712,Hawksworth Crescent,2023-02-28T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
722712,Hawksworth Crescent,2023-02-28T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
722712,Hawksworth Crescent,2023-02-28T15:20:00.000+00:00,transformer,,Temperature,C,16.5
722712,Hawksworth Crescent,2023-02-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722712,Hawksworth Crescent,2023-02-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
722712,Hawksworth Crescent,2023-02-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722712,Hawksworth Crescent,2023-02-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
722712,Hawksworth Crescent,2023-02-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722712,Hawksworth Crescent,2023-02-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
722712,Hawksworth Crescent,2023-02-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-02-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
722712,Hawksworth Crescent,2023-02-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
722712,Hawksworth Crescent,2023-02-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,26.56
722712,Hawksworth Crescent,2023-02-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,36.69
722712,Hawksworth Crescent,2023-02-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,20.8
722712,Hawksworth Crescent,2023-02-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,65.4
722712,Hawksworth Crescent,2023-02-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
722712,Hawksworth Crescent,2023-02-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
722712,Hawksworth Crescent,2023-02-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
722712,Hawksworth Crescent,2023-02-28T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
722712,Hawksworth Crescent,2023-02-28T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.79
722712,Hawksworth Crescent,2023-02-28T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
722712,Hawksworth Crescent,2023-02-28T15:10:00.000+00:00,feeder,,L3 Active Power,kW,6.93
722712,Hawksworth Crescent,2023-02-28T15:10:00.000+00:00,feeder,,L2 Active Power,kW,20.91
722712,Hawksworth Crescent,2023-02-28T15:10:00.000+00:00,feeder,,L1 Active Power,kW,7.62
722712,Hawksworth Crescent,2023-02-28T15:10:00.000+00:00,feeder,,N Current (RMS),A,57.2
722712,Hawksworth Crescent,2023-02-28T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
722712,Hawksworth Crescent,2023-02-28T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,90.5
722712,Hawksworth Crescent,2023-02-28T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
722712,Hawksworth Crescent,2023-02-28T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
722712,Hawksworth Crescent,2023-02-28T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-02-28T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.45
722712,Hawksworth Crescent,2023-02-28T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.3
722712,Hawksworth Crescent,2023-02-28T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.33
722712,Hawksworth Crescent,2023-02-28T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.16
722712,Hawksworth Crescent,2023-02-28T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.5
722712,Hawksworth Crescent,2023-02-28T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.3
722712,Hawksworth Crescent,2023-02-28T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.0
722712,Hawksworth Crescent,2023-02-28T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.0
722712,Hawksworth Crescent,2023-02-28T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-28T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.52
722712,Hawksworth Crescent,2023-02-28T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-28T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-28T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.42
722712,Hawksworth Crescent,2023-02-28T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-28T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-28T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-28T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.0
722712,Hawksworth Crescent,2023-02-28T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-28T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
722712,Hawksworth Crescent,2023-02-28T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
722712,Hawksworth Crescent,2023-02-28T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-02-28T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.94
722712,Hawksworth Crescent,2023-02-28T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.65
722712,Hawksworth Crescent,2023-02-28T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.59
722712,Hawksworth Crescent,2023-02-28T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
722712,Hawksworth Crescent,2023-02-28T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.9
722712,Hawksworth Crescent,2023-02-28T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
722712,Hawksworth Crescent,2023-02-28T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
722712,Hawksworth Crescent,2023-02-28T15:10:00.000+00:00,transformer,,Temperature,C,16.5
722712,Hawksworth Crescent,2023-02-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722712,Hawksworth Crescent,2023-02-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
722712,Hawksworth Crescent,2023-02-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722712,Hawksworth Crescent,2023-02-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
722712,Hawksworth Crescent,2023-02-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722712,Hawksworth Crescent,2023-02-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
722712,Hawksworth Crescent,2023-02-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
722712,Hawksworth Crescent,2023-02-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
722712,Hawksworth Crescent,2023-02-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-02-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,26.16
722712,Hawksworth Crescent,2023-02-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,31.49
722712,Hawksworth Crescent,2023-02-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,18.37
722712,Hawksworth Crescent,2023-02-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
722712,Hawksworth Crescent,2023-02-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
722712,Hawksworth Crescent,2023-02-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
722712,Hawksworth Crescent,2023-02-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
722712,Hawksworth Crescent,2023-02-28T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-02-28T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.48
722712,Hawksworth Crescent,2023-02-28T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-02-28T15:00:00.000+00:00,feeder,,L3 Active Power,kW,7.27
722712,Hawksworth Crescent,2023-02-28T15:00:00.000+00:00,feeder,,L2 Active Power,kW,18.24
722712,Hawksworth Crescent,2023-02-28T15:00:00.000+00:00,feeder,,L1 Active Power,kW,5.8
722712,Hawksworth Crescent,2023-02-28T15:00:00.000+00:00,feeder,,N Current (RMS),A,47.0
722712,Hawksworth Crescent,2023-02-28T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
722712,Hawksworth Crescent,2023-02-28T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,78.8
722712,Hawksworth Crescent,2023-02-28T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
722712,Hawksworth Crescent,2023-02-28T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-02-28T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-02-28T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.31
722712,Hawksworth Crescent,2023-02-28T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.02
722712,Hawksworth Crescent,2023-02-28T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.02
722712,Hawksworth Crescent,2023-02-28T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.67
722712,Hawksworth Crescent,2023-02-28T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.8
722712,Hawksworth Crescent,2023-02-28T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.0
722712,Hawksworth Crescent,2023-02-28T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.8
722712,Hawksworth Crescent,2023-02-28T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.8
722712,Hawksworth Crescent,2023-02-28T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-28T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
722712,Hawksworth Crescent,2023-02-28T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-28T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-28T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.34
722712,Hawksworth Crescent,2023-02-28T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
722712,Hawksworth Crescent,2023-02-28T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-28T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-28T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.3
722712,Hawksworth Crescent,2023-02-28T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-28T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-28T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
722712,Hawksworth Crescent,2023-02-28T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-02-28T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.88
722712,Hawksworth Crescent,2023-02-28T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.17
722712,Hawksworth Crescent,2023-02-28T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.69
722712,Hawksworth Crescent,2023-02-28T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
722712,Hawksworth Crescent,2023-02-28T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
722712,Hawksworth Crescent,2023-02-28T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
722712,Hawksworth Crescent,2023-02-28T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
722712,Hawksworth Crescent,2023-02-28T15:00:00.000+00:00,transformer,,Temperature,C,16.5
722712,Hawksworth Crescent,2023-02-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722712,Hawksworth Crescent,2023-02-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
722712,Hawksworth Crescent,2023-02-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722712,Hawksworth Crescent,2023-02-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
722712,Hawksworth Crescent,2023-02-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722712,Hawksworth Crescent,2023-02-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
722712,Hawksworth Crescent,2023-02-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
722712,Hawksworth Crescent,2023-02-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
722712,Hawksworth Crescent,2023-02-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
722712,Hawksworth Crescent,2023-02-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,26.19
722712,Hawksworth Crescent,2023-02-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,33.08
722712,Hawksworth Crescent,2023-02-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,17.11
722712,Hawksworth Crescent,2023-02-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,61.9
722712,Hawksworth Crescent,2023-02-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
722712,Hawksworth Crescent,2023-02-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
722712,Hawksworth Crescent,2023-02-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
722712,Hawksworth Crescent,2023-02-28T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
722712,Hawksworth Crescent,2023-02-28T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.13
722712,Hawksworth Crescent,2023-02-28T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-02-28T14:50:00.000+00:00,feeder,,L3 Active Power,kW,6.0
722712,Hawksworth Crescent,2023-02-28T14:50:00.000+00:00,feeder,,L2 Active Power,kW,20.22
722712,Hawksworth Crescent,2023-02-28T14:50:00.000+00:00,feeder,,L1 Active Power,kW,7.49
722712,Hawksworth Crescent,2023-02-28T14:50:00.000+00:00,feeder,,N Current (RMS),A,58.3
722712,Hawksworth Crescent,2023-02-28T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
722712,Hawksworth Crescent,2023-02-28T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,87.6
722712,Hawksworth Crescent,2023-02-28T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
722712,Hawksworth Crescent,2023-02-28T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.24
722712,Hawksworth Crescent,2023-02-28T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-02-28T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.45
722712,Hawksworth Crescent,2023-02-28T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.58
722712,Hawksworth Crescent,2023-02-28T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.49
722712,Hawksworth Crescent,2023-02-28T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.67
722712,Hawksworth Crescent,2023-02-28T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.4
722712,Hawksworth Crescent,2023-02-28T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.3
722712,Hawksworth Crescent,2023-02-28T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.3
722712,Hawksworth Crescent,2023-02-28T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.3
722712,Hawksworth Crescent,2023-02-28T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-28T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
722712,Hawksworth Crescent,2023-02-28T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-28T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-28T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.26
722712,Hawksworth Crescent,2023-02-28T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-28T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-28T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-28T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.1
722712,Hawksworth Crescent,2023-02-28T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-28T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
722712,Hawksworth Crescent,2023-02-28T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
722712,Hawksworth Crescent,2023-02-28T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-02-28T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.66
722712,Hawksworth Crescent,2023-02-28T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.2
722712,Hawksworth Crescent,2023-02-28T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.13
722712,Hawksworth Crescent,2023-02-28T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
722712,Hawksworth Crescent,2023-02-28T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
722712,Hawksworth Crescent,2023-02-28T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
722712,Hawksworth Crescent,2023-02-28T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
722712,Hawksworth Crescent,2023-02-28T14:50:00.000+00:00,transformer,,Temperature,C,16.5
722712,Hawksworth Crescent,2023-02-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722712,Hawksworth Crescent,2023-02-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
722712,Hawksworth Crescent,2023-02-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722712,Hawksworth Crescent,2023-02-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
722712,Hawksworth Crescent,2023-02-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722712,Hawksworth Crescent,2023-02-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
722712,Hawksworth Crescent,2023-02-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
722712,Hawksworth Crescent,2023-02-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
722712,Hawksworth Crescent,2023-02-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,23.25
722712,Hawksworth Crescent,2023-02-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,36.64
722712,Hawksworth Crescent,2023-02-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,21.29
722712,Hawksworth Crescent,2023-02-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,72.7
722712,Hawksworth Crescent,2023-02-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
722712,Hawksworth Crescent,2023-02-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
722712,Hawksworth Crescent,2023-02-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
722712,Hawksworth Crescent,2023-02-28T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-02-28T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.2
722712,Hawksworth Crescent,2023-02-28T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-02-28T14:40:00.000+00:00,feeder,,L3 Active Power,kW,4.67
722712,Hawksworth Crescent,2023-02-28T14:40:00.000+00:00,feeder,,L2 Active Power,kW,16.07
722712,Hawksworth Crescent,2023-02-28T14:40:00.000+00:00,feeder,,L1 Active Power,kW,7.24
722712,Hawksworth Crescent,2023-02-28T14:40:00.000+00:00,feeder,,N Current (RMS),A,49.1
722712,Hawksworth Crescent,2023-02-28T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
722712,Hawksworth Crescent,2023-02-28T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,70.2
722712,Hawksworth Crescent,2023-02-28T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
722712,Hawksworth Crescent,2023-02-28T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
722712,Hawksworth Crescent,2023-02-28T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-02-28T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.46
722712,Hawksworth Crescent,2023-02-28T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.65
722712,Hawksworth Crescent,2023-02-28T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.35
722712,Hawksworth Crescent,2023-02-28T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.32
722712,Hawksworth Crescent,2023-02-28T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.0
722712,Hawksworth Crescent,2023-02-28T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.5
722712,Hawksworth Crescent,2023-02-28T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.2
722712,Hawksworth Crescent,2023-02-28T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.0
722712,Hawksworth Crescent,2023-02-28T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-28T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
722712,Hawksworth Crescent,2023-02-28T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-28T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-28T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.26
722712,Hawksworth Crescent,2023-02-28T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-28T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-28T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-28T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.2
722712,Hawksworth Crescent,2023-02-28T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-28T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
722712,Hawksworth Crescent,2023-02-28T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
722712,Hawksworth Crescent,2023-02-28T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-02-28T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.6
722712,Hawksworth Crescent,2023-02-28T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.08
722712,Hawksworth Crescent,2023-02-28T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.26
722712,Hawksworth Crescent,2023-02-28T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
722712,Hawksworth Crescent,2023-02-28T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
722712,Hawksworth Crescent,2023-02-28T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
722712,Hawksworth Crescent,2023-02-28T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
722712,Hawksworth Crescent,2023-02-28T14:40:00.000+00:00,transformer,,Temperature,C,16.5
722712,Hawksworth Crescent,2023-02-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722712,Hawksworth Crescent,2023-02-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
722712,Hawksworth Crescent,2023-02-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722712,Hawksworth Crescent,2023-02-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
722712,Hawksworth Crescent,2023-02-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722712,Hawksworth Crescent,2023-02-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
722712,Hawksworth Crescent,2023-02-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-02-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
722712,Hawksworth Crescent,2023-02-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-02-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,22.92
722712,Hawksworth Crescent,2023-02-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,30.24
722712,Hawksworth Crescent,2023-02-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,24.84
722712,Hawksworth Crescent,2023-02-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,60.1
722712,Hawksworth Crescent,2023-02-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
722712,Hawksworth Crescent,2023-02-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
722712,Hawksworth Crescent,2023-02-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
722712,Hawksworth Crescent,2023-02-28T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-02-28T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.26
722712,Hawksworth Crescent,2023-02-28T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-02-28T14:30:00.000+00:00,feeder,,L3 Active Power,kW,5.54
722712,Hawksworth Crescent,2023-02-28T14:30:00.000+00:00,feeder,,L2 Active Power,kW,17.32
722712,Hawksworth Crescent,2023-02-28T14:30:00.000+00:00,feeder,,L1 Active Power,kW,7.31
722712,Hawksworth Crescent,2023-02-28T14:30:00.000+00:00,feeder,,N Current (RMS),A,50.5
722712,Hawksworth Crescent,2023-02-28T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
722712,Hawksworth Crescent,2023-02-28T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,75.0
722712,Hawksworth Crescent,2023-02-28T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
722712,Hawksworth Crescent,2023-02-28T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-02-28T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-02-28T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.57
722712,Hawksworth Crescent,2023-02-28T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.71
722712,Hawksworth Crescent,2023-02-28T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.96
722712,Hawksworth Crescent,2023-02-28T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.89
722712,Hawksworth Crescent,2023-02-28T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,34.4
722712,Hawksworth Crescent,2023-02-28T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.5
722712,Hawksworth Crescent,2023-02-28T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
722712,Hawksworth Crescent,2023-02-28T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.8
722712,Hawksworth Crescent,2023-02-28T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-28T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
722712,Hawksworth Crescent,2023-02-28T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-28T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-28T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.17
722712,Hawksworth Crescent,2023-02-28T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-28T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-28T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-28T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.9
722712,Hawksworth Crescent,2023-02-28T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-28T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
722712,Hawksworth Crescent,2023-02-28T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
722712,Hawksworth Crescent,2023-02-28T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-02-28T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.93
722712,Hawksworth Crescent,2023-02-28T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.21
722712,Hawksworth Crescent,2023-02-28T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.34
722712,Hawksworth Crescent,2023-02-28T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
722712,Hawksworth Crescent,2023-02-28T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
722712,Hawksworth Crescent,2023-02-28T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
722712,Hawksworth Crescent,2023-02-28T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
722712,Hawksworth Crescent,2023-02-28T14:30:00.000+00:00,transformer,,Temperature,C,16.5
722712,Hawksworth Crescent,2023-02-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722712,Hawksworth Crescent,2023-02-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
722712,Hawksworth Crescent,2023-02-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722712,Hawksworth Crescent,2023-02-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
722712,Hawksworth Crescent,2023-02-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722712,Hawksworth Crescent,2023-02-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
722712,Hawksworth Crescent,2023-02-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-02-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
722712,Hawksworth Crescent,2023-02-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
722712,Hawksworth Crescent,2023-02-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,22.17
722712,Hawksworth Crescent,2023-02-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,30.32
722712,Hawksworth Crescent,2023-02-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,28.58
722712,Hawksworth Crescent,2023-02-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,64.9
722712,Hawksworth Crescent,2023-02-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
722712,Hawksworth Crescent,2023-02-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
722712,Hawksworth Crescent,2023-02-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
722712,Hawksworth Crescent,2023-02-28T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-02-28T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.4
722712,Hawksworth Crescent,2023-02-28T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-02-28T14:20:00.000+00:00,feeder,,L3 Active Power,kW,3.96
722712,Hawksworth Crescent,2023-02-28T14:20:00.000+00:00,feeder,,L2 Active Power,kW,16.48
722712,Hawksworth Crescent,2023-02-28T14:20:00.000+00:00,feeder,,L1 Active Power,kW,6.53
722712,Hawksworth Crescent,2023-02-28T14:20:00.000+00:00,feeder,,N Current (RMS),A,51.9
722712,Hawksworth Crescent,2023-02-28T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
722712,Hawksworth Crescent,2023-02-28T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,72.4
722712,Hawksworth Crescent,2023-02-28T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.7
722712,Hawksworth Crescent,2023-02-28T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-02-28T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
722712,Hawksworth Crescent,2023-02-28T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.27
722712,Hawksworth Crescent,2023-02-28T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.38
722712,Hawksworth Crescent,2023-02-28T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.17
722712,Hawksworth Crescent,2023-02-28T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.34
722712,Hawksworth Crescent,2023-02-28T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.1
722712,Hawksworth Crescent,2023-02-28T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.5
722712,Hawksworth Crescent,2023-02-28T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.1
722712,Hawksworth Crescent,2023-02-28T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.1
722712,Hawksworth Crescent,2023-02-28T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-28T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
722712,Hawksworth Crescent,2023-02-28T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-28T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-28T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.22
722712,Hawksworth Crescent,2023-02-28T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-28T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-28T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-28T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-02-28T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-28T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-28T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
722712,Hawksworth Crescent,2023-02-28T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-02-28T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.91
722712,Hawksworth Crescent,2023-02-28T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.59
722712,Hawksworth Crescent,2023-02-28T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.94
722712,Hawksworth Crescent,2023-02-28T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
722712,Hawksworth Crescent,2023-02-28T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
722712,Hawksworth Crescent,2023-02-28T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
722712,Hawksworth Crescent,2023-02-28T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
722712,Hawksworth Crescent,2023-02-28T14:20:00.000+00:00,transformer,,Temperature,C,16.5
722712,Hawksworth Crescent,2023-02-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-02-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
722712,Hawksworth Crescent,2023-02-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722712,Hawksworth Crescent,2023-02-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
722712,Hawksworth Crescent,2023-02-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722712,Hawksworth Crescent,2023-02-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
722712,Hawksworth Crescent,2023-02-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
722712,Hawksworth Crescent,2023-02-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
722712,Hawksworth Crescent,2023-02-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
722712,Hawksworth Crescent,2023-02-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,18.25
722712,Hawksworth Crescent,2023-02-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,28.02
722712,Hawksworth Crescent,2023-02-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,23.84
722712,Hawksworth Crescent,2023-02-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
722712,Hawksworth Crescent,2023-02-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
722712,Hawksworth Crescent,2023-02-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
722712,Hawksworth Crescent,2023-02-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
722712,Hawksworth Crescent,2023-02-28T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-02-28T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.31
722712,Hawksworth Crescent,2023-02-28T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
722712,Hawksworth Crescent,2023-02-28T14:10:00.000+00:00,feeder,,L3 Active Power,kW,3.7
722712,Hawksworth Crescent,2023-02-28T14:10:00.000+00:00,feeder,,L2 Active Power,kW,17.78
722712,Hawksworth Crescent,2023-02-28T14:10:00.000+00:00,feeder,,L1 Active Power,kW,7.33
722712,Hawksworth Crescent,2023-02-28T14:10:00.000+00:00,feeder,,N Current (RMS),A,56.3
722712,Hawksworth Crescent,2023-02-28T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
722712,Hawksworth Crescent,2023-02-28T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,77.2
722712,Hawksworth Crescent,2023-02-28T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
722712,Hawksworth Crescent,2023-02-28T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
722712,Hawksworth Crescent,2023-02-28T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-02-28T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.13
722712,Hawksworth Crescent,2023-02-28T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.88
722712,Hawksworth Crescent,2023-02-28T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.43
722712,Hawksworth Crescent,2023-02-28T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.54
722712,Hawksworth Crescent,2023-02-28T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.2
722712,Hawksworth Crescent,2023-02-28T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.2
722712,Hawksworth Crescent,2023-02-28T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.7
722712,Hawksworth Crescent,2023-02-28T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.4
722712,Hawksworth Crescent,2023-02-28T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-28T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
722712,Hawksworth Crescent,2023-02-28T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-28T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-28T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.26
722712,Hawksworth Crescent,2023-02-28T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-28T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-28T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-28T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-02-28T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-28T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
722712,Hawksworth Crescent,2023-02-28T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
722712,Hawksworth Crescent,2023-02-28T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-02-28T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.77
722712,Hawksworth Crescent,2023-02-28T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.88
722712,Hawksworth Crescent,2023-02-28T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.81
722712,Hawksworth Crescent,2023-02-28T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
722712,Hawksworth Crescent,2023-02-28T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
722712,Hawksworth Crescent,2023-02-28T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
722712,Hawksworth Crescent,2023-02-28T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
722712,Hawksworth Crescent,2023-02-28T14:10:00.000+00:00,transformer,,Temperature,C,16.5
722712,Hawksworth Crescent,2023-02-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722712,Hawksworth Crescent,2023-02-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
722712,Hawksworth Crescent,2023-02-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722712,Hawksworth Crescent,2023-02-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
722712,Hawksworth Crescent,2023-02-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722712,Hawksworth Crescent,2023-02-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
722712,Hawksworth Crescent,2023-02-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-02-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
722712,Hawksworth Crescent,2023-02-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
722712,Hawksworth Crescent,2023-02-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,17.34
722712,Hawksworth Crescent,2023-02-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,29.83
722712,Hawksworth Crescent,2023-02-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,22.7
722712,Hawksworth Crescent,2023-02-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,65.9
722712,Hawksworth Crescent,2023-02-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
722712,Hawksworth Crescent,2023-02-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
722712,Hawksworth Crescent,2023-02-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
722712,Hawksworth Crescent,2023-02-28T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-02-28T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.72
722712,Hawksworth Crescent,2023-02-28T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
722712,Hawksworth Crescent,2023-02-28T14:00:00.000+00:00,feeder,,L3 Active Power,kW,5.04
722712,Hawksworth Crescent,2023-02-28T14:00:00.000+00:00,feeder,,L2 Active Power,kW,15.92
722712,Hawksworth Crescent,2023-02-28T14:00:00.000+00:00,feeder,,L1 Active Power,kW,7.83
722712,Hawksworth Crescent,2023-02-28T14:00:00.000+00:00,feeder,,N Current (RMS),A,46.4
722712,Hawksworth Crescent,2023-02-28T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
722712,Hawksworth Crescent,2023-02-28T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,69.4
722712,Hawksworth Crescent,2023-02-28T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.0
722712,Hawksworth Crescent,2023-02-28T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-28T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-02-28T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
722712,Hawksworth Crescent,2023-02-28T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.56
722712,Hawksworth Crescent,2023-02-28T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.82
722712,Hawksworth Crescent,2023-02-28T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.18
722712,Hawksworth Crescent,2023-02-28T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.0
722712,Hawksworth Crescent,2023-02-28T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.1
722712,Hawksworth Crescent,2023-02-28T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.1
722712,Hawksworth Crescent,2023-02-28T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.0
722712,Hawksworth Crescent,2023-02-28T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-28T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.39
722712,Hawksworth Crescent,2023-02-28T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-28T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-28T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.18
722712,Hawksworth Crescent,2023-02-28T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-28T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
