Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-02-28T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-28T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.1
722712,Hawksworth Crescent,2023-02-28T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-28T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
722712,Hawksworth Crescent,2023-02-28T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
722712,Hawksworth Crescent,2023-02-28T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-02-28T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.68
722712,Hawksworth Crescent,2023-02-28T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.57
722712,Hawksworth Crescent,2023-02-28T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.13
722712,Hawksworth Crescent,2023-02-28T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
722712,Hawksworth Crescent,2023-02-28T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.9
722712,Hawksworth Crescent,2023-02-28T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
722712,Hawksworth Crescent,2023-02-28T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
722712,Hawksworth Crescent,2023-02-28T14:00:00.000+00:00,transformer,,Temperature,C,16.5
722712,Hawksworth Crescent,2023-02-28T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722712,Hawksworth Crescent,2023-02-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
722712,Hawksworth Crescent,2023-02-28T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722712,Hawksworth Crescent,2023-02-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
722712,Hawksworth Crescent,2023-02-28T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722712,Hawksworth Crescent,2023-02-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
722712,Hawksworth Crescent,2023-02-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
722712,Hawksworth Crescent,2023-02-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
722712,Hawksworth Crescent,2023-02-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
722712,Hawksworth Crescent,2023-02-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,20.28
722712,Hawksworth Crescent,2023-02-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,29.12
722712,Hawksworth Crescent,2023-02-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,23.17
722712,Hawksworth Crescent,2023-02-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,57.8
722712,Hawksworth Crescent,2023-02-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
722712,Hawksworth Crescent,2023-02-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
722712,Hawksworth Crescent,2023-02-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
722712,Hawksworth Crescent,2023-02-28T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-02-28T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.74
722712,Hawksworth Crescent,2023-02-28T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
722712,Hawksworth Crescent,2023-02-28T13:50:00.000+00:00,feeder,,L3 Active Power,kW,7.04
722712,Hawksworth Crescent,2023-02-28T13:50:00.000+00:00,feeder,,L2 Active Power,kW,19.81
722712,Hawksworth Crescent,2023-02-28T13:50:00.000+00:00,feeder,,L1 Active Power,kW,7.89
722712,Hawksworth Crescent,2023-02-28T13:50:00.000+00:00,feeder,,N Current (RMS),A,52.3
722712,Hawksworth Crescent,2023-02-28T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
722712,Hawksworth Crescent,2023-02-28T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,84.5
722712,Hawksworth Crescent,2023-02-28T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.3
722712,Hawksworth Crescent,2023-02-28T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
722712,Hawksworth Crescent,2023-02-28T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-02-28T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
722712,Hawksworth Crescent,2023-02-28T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.39
722712,Hawksworth Crescent,2023-02-28T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.23
722712,Hawksworth Crescent,2023-02-28T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.72
722712,Hawksworth Crescent,2023-02-28T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,46.7
722712,Hawksworth Crescent,2023-02-28T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.6
722712,Hawksworth Crescent,2023-02-28T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
722712,Hawksworth Crescent,2023-02-28T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.2
722712,Hawksworth Crescent,2023-02-28T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-28T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.49
722712,Hawksworth Crescent,2023-02-28T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-28T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-28T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.13
722712,Hawksworth Crescent,2023-02-28T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-02-28T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-28T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-28T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.5
722712,Hawksworth Crescent,2023-02-28T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-28T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
722712,Hawksworth Crescent,2023-02-28T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
722712,Hawksworth Crescent,2023-02-28T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-02-28T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.34
722712,Hawksworth Crescent,2023-02-28T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.01
722712,Hawksworth Crescent,2023-02-28T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.37
722712,Hawksworth Crescent,2023-02-28T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
722712,Hawksworth Crescent,2023-02-28T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.9
722712,Hawksworth Crescent,2023-02-28T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
722712,Hawksworth Crescent,2023-02-28T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
722712,Hawksworth Crescent,2023-02-28T13:50:00.000+00:00,transformer,,Temperature,C,16.5
722712,Hawksworth Crescent,2023-02-28T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-02-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
722712,Hawksworth Crescent,2023-02-28T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722712,Hawksworth Crescent,2023-02-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
722712,Hawksworth Crescent,2023-02-28T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722712,Hawksworth Crescent,2023-02-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
722712,Hawksworth Crescent,2023-02-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
722712,Hawksworth Crescent,2023-02-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
722712,Hawksworth Crescent,2023-02-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,25.78
722712,Hawksworth Crescent,2023-02-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,34.96
722712,Hawksworth Crescent,2023-02-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,30.01
722712,Hawksworth Crescent,2023-02-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,59.8
722712,Hawksworth Crescent,2023-02-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
722712,Hawksworth Crescent,2023-02-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
722712,Hawksworth Crescent,2023-02-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
722712,Hawksworth Crescent,2023-02-28T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
722712,Hawksworth Crescent,2023-02-28T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.41
722712,Hawksworth Crescent,2023-02-28T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
722712,Hawksworth Crescent,2023-02-28T13:40:00.000+00:00,feeder,,L3 Active Power,kW,6.17
722712,Hawksworth Crescent,2023-02-28T13:40:00.000+00:00,feeder,,L2 Active Power,kW,18.48
722712,Hawksworth Crescent,2023-02-28T13:40:00.000+00:00,feeder,,L1 Active Power,kW,6.75
722712,Hawksworth Crescent,2023-02-28T13:40:00.000+00:00,feeder,,N Current (RMS),A,48.4
722712,Hawksworth Crescent,2023-02-28T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
722712,Hawksworth Crescent,2023-02-28T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,79.1
722712,Hawksworth Crescent,2023-02-28T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.7
722712,Hawksworth Crescent,2023-02-28T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-02-28T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-02-28T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
722712,Hawksworth Crescent,2023-02-28T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.12
722712,Hawksworth Crescent,2023-02-28T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.62
722712,Hawksworth Crescent,2023-02-28T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.28
722712,Hawksworth Crescent,2023-02-28T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,42.6
722712,Hawksworth Crescent,2023-02-28T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
722712,Hawksworth Crescent,2023-02-28T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.4
722712,Hawksworth Crescent,2023-02-28T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.3
722712,Hawksworth Crescent,2023-02-28T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-28T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
722712,Hawksworth Crescent,2023-02-28T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-28T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.02
722712,Hawksworth Crescent,2023-02-28T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.41
722712,Hawksworth Crescent,2023-02-28T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-28T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-28T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-28T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.6
722712,Hawksworth Crescent,2023-02-28T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-28T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
722712,Hawksworth Crescent,2023-02-28T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
722712,Hawksworth Crescent,2023-02-28T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-02-28T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.2
722712,Hawksworth Crescent,2023-02-28T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.57
722712,Hawksworth Crescent,2023-02-28T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.26
722712,Hawksworth Crescent,2023-02-28T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
722712,Hawksworth Crescent,2023-02-28T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.9
722712,Hawksworth Crescent,2023-02-28T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
722712,Hawksworth Crescent,2023-02-28T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
722712,Hawksworth Crescent,2023-02-28T13:40:00.000+00:00,transformer,,Temperature,C,16.5
722712,Hawksworth Crescent,2023-02-28T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722712,Hawksworth Crescent,2023-02-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
722712,Hawksworth Crescent,2023-02-28T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
722712,Hawksworth Crescent,2023-02-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
722712,Hawksworth Crescent,2023-02-28T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722712,Hawksworth Crescent,2023-02-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
722712,Hawksworth Crescent,2023-02-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-02-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
722712,Hawksworth Crescent,2023-02-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
722712,Hawksworth Crescent,2023-02-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,20.47
722712,Hawksworth Crescent,2023-02-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,29.26
722712,Hawksworth Crescent,2023-02-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,28.34
722712,Hawksworth Crescent,2023-02-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,63.2
722712,Hawksworth Crescent,2023-02-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
722712,Hawksworth Crescent,2023-02-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
722712,Hawksworth Crescent,2023-02-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
722712,Hawksworth Crescent,2023-02-28T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
722712,Hawksworth Crescent,2023-02-28T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.41
722712,Hawksworth Crescent,2023-02-28T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-02-28T13:30:00.000+00:00,feeder,,L3 Active Power,kW,5.84
722712,Hawksworth Crescent,2023-02-28T13:30:00.000+00:00,feeder,,L2 Active Power,kW,16.09
722712,Hawksworth Crescent,2023-02-28T13:30:00.000+00:00,feeder,,L1 Active Power,kW,6.36
722712,Hawksworth Crescent,2023-02-28T13:30:00.000+00:00,feeder,,N Current (RMS),A,46.3
722712,Hawksworth Crescent,2023-02-28T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
722712,Hawksworth Crescent,2023-02-28T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,70.5
722712,Hawksworth Crescent,2023-02-28T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
722712,Hawksworth Crescent,2023-02-28T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
722712,Hawksworth Crescent,2023-02-28T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-02-28T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
722712,Hawksworth Crescent,2023-02-28T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.43
722712,Hawksworth Crescent,2023-02-28T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.8
722712,Hawksworth Crescent,2023-02-28T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.09
722712,Hawksworth Crescent,2023-02-28T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,30.3
722712,Hawksworth Crescent,2023-02-28T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
722712,Hawksworth Crescent,2023-02-28T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.9
722712,Hawksworth Crescent,2023-02-28T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.4
722712,Hawksworth Crescent,2023-02-28T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-28T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.47
722712,Hawksworth Crescent,2023-02-28T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-28T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-28T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.3
722712,Hawksworth Crescent,2023-02-28T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-28T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-28T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-28T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.6
722712,Hawksworth Crescent,2023-02-28T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-28T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
722712,Hawksworth Crescent,2023-02-28T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
722712,Hawksworth Crescent,2023-02-28T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-02-28T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.79
722712,Hawksworth Crescent,2023-02-28T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.25
722712,Hawksworth Crescent,2023-02-28T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.26
722712,Hawksworth Crescent,2023-02-28T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
722712,Hawksworth Crescent,2023-02-28T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
722712,Hawksworth Crescent,2023-02-28T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
722712,Hawksworth Crescent,2023-02-28T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
722712,Hawksworth Crescent,2023-02-28T13:30:00.000+00:00,transformer,,Temperature,C,16.5
722712,Hawksworth Crescent,2023-02-28T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722712,Hawksworth Crescent,2023-02-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
722712,Hawksworth Crescent,2023-02-28T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
722712,Hawksworth Crescent,2023-02-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
722712,Hawksworth Crescent,2023-02-28T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722712,Hawksworth Crescent,2023-02-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
722712,Hawksworth Crescent,2023-02-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-02-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
722712,Hawksworth Crescent,2023-02-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
722712,Hawksworth Crescent,2023-02-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,20.04
722712,Hawksworth Crescent,2023-02-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,28.85
722712,Hawksworth Crescent,2023-02-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,22.74
722712,Hawksworth Crescent,2023-02-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,61.8
722712,Hawksworth Crescent,2023-02-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
722712,Hawksworth Crescent,2023-02-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
722712,Hawksworth Crescent,2023-02-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
722712,Hawksworth Crescent,2023-02-28T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
722712,Hawksworth Crescent,2023-02-28T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.71
722712,Hawksworth Crescent,2023-02-28T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
722712,Hawksworth Crescent,2023-02-28T13:20:00.000+00:00,feeder,,L3 Active Power,kW,4.68
722712,Hawksworth Crescent,2023-02-28T13:20:00.000+00:00,feeder,,L2 Active Power,kW,16.37
722712,Hawksworth Crescent,2023-02-28T13:20:00.000+00:00,feeder,,L1 Active Power,kW,4.91
722712,Hawksworth Crescent,2023-02-28T13:20:00.000+00:00,feeder,,N Current (RMS),A,49.5
722712,Hawksworth Crescent,2023-02-28T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
722712,Hawksworth Crescent,2023-02-28T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,71.1
722712,Hawksworth Crescent,2023-02-28T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
722712,Hawksworth Crescent,2023-02-28T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
722712,Hawksworth Crescent,2023-02-28T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-02-28T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
722712,Hawksworth Crescent,2023-02-28T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.07
722712,Hawksworth Crescent,2023-02-28T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.7
722712,Hawksworth Crescent,2023-02-28T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.5
722712,Hawksworth Crescent,2023-02-28T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.7
722712,Hawksworth Crescent,2023-02-28T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
722712,Hawksworth Crescent,2023-02-28T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.7
722712,Hawksworth Crescent,2023-02-28T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.4
722712,Hawksworth Crescent,2023-02-28T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-28T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
722712,Hawksworth Crescent,2023-02-28T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-28T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-28T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.25
722712,Hawksworth Crescent,2023-02-28T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-28T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-28T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-28T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.1
722712,Hawksworth Crescent,2023-02-28T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-28T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
722712,Hawksworth Crescent,2023-02-28T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
722712,Hawksworth Crescent,2023-02-28T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-02-28T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.61
722712,Hawksworth Crescent,2023-02-28T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.2
722712,Hawksworth Crescent,2023-02-28T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.02
722712,Hawksworth Crescent,2023-02-28T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
722712,Hawksworth Crescent,2023-02-28T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
722712,Hawksworth Crescent,2023-02-28T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
722712,Hawksworth Crescent,2023-02-28T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
722712,Hawksworth Crescent,2023-02-28T13:20:00.000+00:00,transformer,,Temperature,C,16.5
722712,Hawksworth Crescent,2023-02-28T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-02-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
722712,Hawksworth Crescent,2023-02-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722712,Hawksworth Crescent,2023-02-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
722712,Hawksworth Crescent,2023-02-28T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722712,Hawksworth Crescent,2023-02-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
722712,Hawksworth Crescent,2023-02-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-02-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
722712,Hawksworth Crescent,2023-02-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
722712,Hawksworth Crescent,2023-02-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,16.35
722712,Hawksworth Crescent,2023-02-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,29.02
722712,Hawksworth Crescent,2023-02-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,16.45
722712,Hawksworth Crescent,2023-02-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,63.9
722712,Hawksworth Crescent,2023-02-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
722712,Hawksworth Crescent,2023-02-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
722712,Hawksworth Crescent,2023-02-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
722712,Hawksworth Crescent,2023-02-28T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-02-28T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.09
722712,Hawksworth Crescent,2023-02-28T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
722712,Hawksworth Crescent,2023-02-28T13:10:00.000+00:00,feeder,,L3 Active Power,kW,4.61
722712,Hawksworth Crescent,2023-02-28T13:10:00.000+00:00,feeder,,L2 Active Power,kW,16.65
722712,Hawksworth Crescent,2023-02-28T13:10:00.000+00:00,feeder,,L1 Active Power,kW,5.15
722712,Hawksworth Crescent,2023-02-28T13:10:00.000+00:00,feeder,,N Current (RMS),A,51.6
722712,Hawksworth Crescent,2023-02-28T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
722712,Hawksworth Crescent,2023-02-28T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,73.0
722712,Hawksworth Crescent,2023-02-28T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
722712,Hawksworth Crescent,2023-02-28T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-02-28T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-02-28T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-02-28T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.08
722712,Hawksworth Crescent,2023-02-28T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.09
722712,Hawksworth Crescent,2023-02-28T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.71
722712,Hawksworth Crescent,2023-02-28T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.8
722712,Hawksworth Crescent,2023-02-28T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
722712,Hawksworth Crescent,2023-02-28T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.0
722712,Hawksworth Crescent,2023-02-28T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.0
722712,Hawksworth Crescent,2023-02-28T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-28T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
722712,Hawksworth Crescent,2023-02-28T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-28T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-28T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.17
722712,Hawksworth Crescent,2023-02-28T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-28T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-28T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-28T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-02-28T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-28T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
722712,Hawksworth Crescent,2023-02-28T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
722712,Hawksworth Crescent,2023-02-28T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-02-28T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.44
722712,Hawksworth Crescent,2023-02-28T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.89
722712,Hawksworth Crescent,2023-02-28T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.11
722712,Hawksworth Crescent,2023-02-28T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
722712,Hawksworth Crescent,2023-02-28T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
722712,Hawksworth Crescent,2023-02-28T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
722712,Hawksworth Crescent,2023-02-28T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
722712,Hawksworth Crescent,2023-02-28T13:10:00.000+00:00,transformer,,Temperature,C,16.5
722712,Hawksworth Crescent,2023-02-28T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722712,Hawksworth Crescent,2023-02-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
722712,Hawksworth Crescent,2023-02-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722712,Hawksworth Crescent,2023-02-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
722712,Hawksworth Crescent,2023-02-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722712,Hawksworth Crescent,2023-02-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
722712,Hawksworth Crescent,2023-02-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-02-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
722712,Hawksworth Crescent,2023-02-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
722712,Hawksworth Crescent,2023-02-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,15.14
722712,Hawksworth Crescent,2023-02-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,29.46
722712,Hawksworth Crescent,2023-02-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,14.97
722712,Hawksworth Crescent,2023-02-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,69.5
722712,Hawksworth Crescent,2023-02-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
722712,Hawksworth Crescent,2023-02-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
722712,Hawksworth Crescent,2023-02-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
722712,Hawksworth Crescent,2023-02-28T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-02-28T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.8
722712,Hawksworth Crescent,2023-02-28T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
722712,Hawksworth Crescent,2023-02-28T13:00:00.000+00:00,feeder,,L3 Active Power,kW,5.34
722712,Hawksworth Crescent,2023-02-28T13:00:00.000+00:00,feeder,,L2 Active Power,kW,18.46
722712,Hawksworth Crescent,2023-02-28T13:00:00.000+00:00,feeder,,L1 Active Power,kW,4.83
722712,Hawksworth Crescent,2023-02-28T13:00:00.000+00:00,feeder,,N Current (RMS),A,54.0
722712,Hawksworth Crescent,2023-02-28T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
722712,Hawksworth Crescent,2023-02-28T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,79.8
722712,Hawksworth Crescent,2023-02-28T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
722712,Hawksworth Crescent,2023-02-28T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-02-28T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-02-28T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
722712,Hawksworth Crescent,2023-02-28T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.05
722712,Hawksworth Crescent,2023-02-28T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.16
722712,Hawksworth Crescent,2023-02-28T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.41
722712,Hawksworth Crescent,2023-02-28T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.0
722712,Hawksworth Crescent,2023-02-28T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
722712,Hawksworth Crescent,2023-02-28T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.6
722712,Hawksworth Crescent,2023-02-28T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.1
722712,Hawksworth Crescent,2023-02-28T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-28T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
722712,Hawksworth Crescent,2023-02-28T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-28T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-28T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-02-28T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-28T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-28T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-28T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-02-28T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-28T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-02-28T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-02-28T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-02-28T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.35
722712,Hawksworth Crescent,2023-02-28T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.47
722712,Hawksworth Crescent,2023-02-28T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.9
722712,Hawksworth Crescent,2023-02-28T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
722712,Hawksworth Crescent,2023-02-28T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
722712,Hawksworth Crescent,2023-02-28T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
722712,Hawksworth Crescent,2023-02-28T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
722712,Hawksworth Crescent,2023-02-28T13:00:00.000+00:00,transformer,,Temperature,C,16.5
722712,Hawksworth Crescent,2023-02-28T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722712,Hawksworth Crescent,2023-02-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
722712,Hawksworth Crescent,2023-02-28T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722712,Hawksworth Crescent,2023-02-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
722712,Hawksworth Crescent,2023-02-28T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722712,Hawksworth Crescent,2023-02-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
722712,Hawksworth Crescent,2023-02-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
722712,Hawksworth Crescent,2023-02-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
722712,Hawksworth Crescent,2023-02-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
722712,Hawksworth Crescent,2023-02-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,16.74
722712,Hawksworth Crescent,2023-02-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,32.15
722712,Hawksworth Crescent,2023-02-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,19.16
722712,Hawksworth Crescent,2023-02-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,74.8
722712,Hawksworth Crescent,2023-02-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
722712,Hawksworth Crescent,2023-02-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
722712,Hawksworth Crescent,2023-02-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
722712,Hawksworth Crescent,2023-02-28T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
722712,Hawksworth Crescent,2023-02-28T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
722712,Hawksworth Crescent,2023-02-28T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
722712,Hawksworth Crescent,2023-02-28T12:50:00.000+00:00,feeder,,L3 Active Power,kW,6.29
722712,Hawksworth Crescent,2023-02-28T12:50:00.000+00:00,feeder,,L2 Active Power,kW,19.91
722712,Hawksworth Crescent,2023-02-28T12:50:00.000+00:00,feeder,,L1 Active Power,kW,5.26
722712,Hawksworth Crescent,2023-02-28T12:50:00.000+00:00,feeder,,N Current (RMS),A,54.7
722712,Hawksworth Crescent,2023-02-28T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.1
722712,Hawksworth Crescent,2023-02-28T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,85.2
722712,Hawksworth Crescent,2023-02-28T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
722712,Hawksworth Crescent,2023-02-28T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-02-28T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-02-28T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
722712,Hawksworth Crescent,2023-02-28T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.57
722712,Hawksworth Crescent,2023-02-28T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.08
722712,Hawksworth Crescent,2023-02-28T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.6
722712,Hawksworth Crescent,2023-02-28T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.5
722712,Hawksworth Crescent,2023-02-28T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.9
722712,Hawksworth Crescent,2023-02-28T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.1
722712,Hawksworth Crescent,2023-02-28T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.8
722712,Hawksworth Crescent,2023-02-28T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-28T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
722712,Hawksworth Crescent,2023-02-28T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-28T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-28T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.08
722712,Hawksworth Crescent,2023-02-28T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-28T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-28T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-28T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-02-28T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-28T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-02-28T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-02-28T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-02-28T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.65
722712,Hawksworth Crescent,2023-02-28T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.93
722712,Hawksworth Crescent,2023-02-28T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.71
722712,Hawksworth Crescent,2023-02-28T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
722712,Hawksworth Crescent,2023-02-28T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
722712,Hawksworth Crescent,2023-02-28T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
722712,Hawksworth Crescent,2023-02-28T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
722712,Hawksworth Crescent,2023-02-28T12:50:00.000+00:00,transformer,,Temperature,C,16.5
722712,Hawksworth Crescent,2023-02-28T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722712,Hawksworth Crescent,2023-02-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
722712,Hawksworth Crescent,2023-02-28T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722712,Hawksworth Crescent,2023-02-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
722712,Hawksworth Crescent,2023-02-28T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722712,Hawksworth Crescent,2023-02-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
722712,Hawksworth Crescent,2023-02-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
722712,Hawksworth Crescent,2023-02-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
722712,Hawksworth Crescent,2023-02-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
722712,Hawksworth Crescent,2023-02-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,18.52
722712,Hawksworth Crescent,2023-02-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,31.84
722712,Hawksworth Crescent,2023-02-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,23.6
722712,Hawksworth Crescent,2023-02-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,65.0
722712,Hawksworth Crescent,2023-02-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
722712,Hawksworth Crescent,2023-02-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
722712,Hawksworth Crescent,2023-02-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
722712,Hawksworth Crescent,2023-02-28T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-02-28T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.56
722712,Hawksworth Crescent,2023-02-28T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
722712,Hawksworth Crescent,2023-02-28T12:40:00.000+00:00,feeder,,L3 Active Power,kW,5.07
722712,Hawksworth Crescent,2023-02-28T12:40:00.000+00:00,feeder,,L2 Active Power,kW,18.65
722712,Hawksworth Crescent,2023-02-28T12:40:00.000+00:00,feeder,,L1 Active Power,kW,5.57
722712,Hawksworth Crescent,2023-02-28T12:40:00.000+00:00,feeder,,N Current (RMS),A,55.2
722712,Hawksworth Crescent,2023-02-28T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
722712,Hawksworth Crescent,2023-02-28T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,80.5
722712,Hawksworth Crescent,2023-02-28T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.1
722712,Hawksworth Crescent,2023-02-28T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-02-28T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-02-28T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-02-28T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.21
722712,Hawksworth Crescent,2023-02-28T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.06
722712,Hawksworth Crescent,2023-02-28T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.3
722712,Hawksworth Crescent,2023-02-28T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.2
722712,Hawksworth Crescent,2023-02-28T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
722712,Hawksworth Crescent,2023-02-28T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.1
722712,Hawksworth Crescent,2023-02-28T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.3
722712,Hawksworth Crescent,2023-02-28T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-28T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
722712,Hawksworth Crescent,2023-02-28T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-28T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-28T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.05
722712,Hawksworth Crescent,2023-02-28T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-28T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-28T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-28T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-02-28T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-28T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-02-28T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-02-28T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-02-28T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.86
722712,Hawksworth Crescent,2023-02-28T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.98
722712,Hawksworth Crescent,2023-02-28T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.34
722712,Hawksworth Crescent,2023-02-28T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
722712,Hawksworth Crescent,2023-02-28T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
722712,Hawksworth Crescent,2023-02-28T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
722712,Hawksworth Crescent,2023-02-28T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
722712,Hawksworth Crescent,2023-02-28T12:40:00.000+00:00,transformer,,Temperature,C,16.5
722712,Hawksworth Crescent,2023-02-28T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722712,Hawksworth Crescent,2023-02-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
722712,Hawksworth Crescent,2023-02-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722712,Hawksworth Crescent,2023-02-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
722712,Hawksworth Crescent,2023-02-28T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722712,Hawksworth Crescent,2023-02-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
722712,Hawksworth Crescent,2023-02-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
722712,Hawksworth Crescent,2023-02-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
722712,Hawksworth Crescent,2023-02-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
722712,Hawksworth Crescent,2023-02-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,15.15
722712,Hawksworth Crescent,2023-02-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,32.64
722712,Hawksworth Crescent,2023-02-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,19.22
722712,Hawksworth Crescent,2023-02-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,76.2
722712,Hawksworth Crescent,2023-02-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
722712,Hawksworth Crescent,2023-02-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
722712,Hawksworth Crescent,2023-02-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
722712,Hawksworth Crescent,2023-02-28T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-02-28T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.87
722712,Hawksworth Crescent,2023-02-28T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-02-28T12:30:00.000+00:00,feeder,,L3 Active Power,kW,6.35
722712,Hawksworth Crescent,2023-02-28T12:30:00.000+00:00,feeder,,L2 Active Power,kW,16.89
722712,Hawksworth Crescent,2023-02-28T12:30:00.000+00:00,feeder,,L1 Active Power,kW,5.61
722712,Hawksworth Crescent,2023-02-28T12:30:00.000+00:00,feeder,,N Current (RMS),A,48.1
722712,Hawksworth Crescent,2023-02-28T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
722712,Hawksworth Crescent,2023-02-28T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,73.4
722712,Hawksworth Crescent,2023-02-28T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
722712,Hawksworth Crescent,2023-02-28T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-02-28T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-02-28T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-02-28T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.65
722712,Hawksworth Crescent,2023-02-28T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.26
722712,Hawksworth Crescent,2023-02-28T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.41
722712,Hawksworth Crescent,2023-02-28T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.9
722712,Hawksworth Crescent,2023-02-28T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.4
722712,Hawksworth Crescent,2023-02-28T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
722712,Hawksworth Crescent,2023-02-28T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.8
722712,Hawksworth Crescent,2023-02-28T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-28T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
722712,Hawksworth Crescent,2023-02-28T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-28T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-28T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.03
722712,Hawksworth Crescent,2023-02-28T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-28T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-28T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-28T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-02-28T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-28T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
