Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-02-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722712,Hawksworth Crescent,2023-02-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
722712,Hawksworth Crescent,2023-02-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722712,Hawksworth Crescent,2023-02-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
722712,Hawksworth Crescent,2023-02-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
722712,Hawksworth Crescent,2023-02-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
722712,Hawksworth Crescent,2023-02-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
722712,Hawksworth Crescent,2023-02-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,13.83
722712,Hawksworth Crescent,2023-02-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,34.39
722712,Hawksworth Crescent,2023-02-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,27.84
722712,Hawksworth Crescent,2023-02-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,89.2
722712,Hawksworth Crescent,2023-02-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
722712,Hawksworth Crescent,2023-02-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
722712,Hawksworth Crescent,2023-02-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
722712,Hawksworth Crescent,2023-02-28T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-02-28T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
722712,Hawksworth Crescent,2023-02-28T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-02-28T07:50:00.000+00:00,feeder,,L3 Active Power,kW,5.31
722712,Hawksworth Crescent,2023-02-28T07:50:00.000+00:00,feeder,,L2 Active Power,kW,31.62
722712,Hawksworth Crescent,2023-02-28T07:50:00.000+00:00,feeder,,L1 Active Power,kW,7.4
722712,Hawksworth Crescent,2023-02-28T07:50:00.000+00:00,feeder,,N Current (RMS),A,99.2
722712,Hawksworth Crescent,2023-02-28T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
722712,Hawksworth Crescent,2023-02-28T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,133.5
722712,Hawksworth Crescent,2023-02-28T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.1
722712,Hawksworth Crescent,2023-02-28T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-02-28T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-02-28T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.21
722712,Hawksworth Crescent,2023-02-28T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.34
722712,Hawksworth Crescent,2023-02-28T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.68
722712,Hawksworth Crescent,2023-02-28T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.99
722712,Hawksworth Crescent,2023-02-28T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,71.0
722712,Hawksworth Crescent,2023-02-28T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.7
722712,Hawksworth Crescent,2023-02-28T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.9
722712,Hawksworth Crescent,2023-02-28T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.4
722712,Hawksworth Crescent,2023-02-28T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-28T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-28T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-28T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-28T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-28T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-02-28T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-28T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-28T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-02-28T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-28T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-02-28T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-02-28T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-02-28T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.65
722712,Hawksworth Crescent,2023-02-28T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.93
722712,Hawksworth Crescent,2023-02-28T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.61
722712,Hawksworth Crescent,2023-02-28T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
722712,Hawksworth Crescent,2023-02-28T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
722712,Hawksworth Crescent,2023-02-28T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
722712,Hawksworth Crescent,2023-02-28T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
722712,Hawksworth Crescent,2023-02-28T07:50:00.000+00:00,transformer,,Temperature,C,16.4
722712,Hawksworth Crescent,2023-02-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722712,Hawksworth Crescent,2023-02-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
722712,Hawksworth Crescent,2023-02-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722712,Hawksworth Crescent,2023-02-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
722712,Hawksworth Crescent,2023-02-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722712,Hawksworth Crescent,2023-02-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
722712,Hawksworth Crescent,2023-02-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
722712,Hawksworth Crescent,2023-02-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
722712,Hawksworth Crescent,2023-02-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
722712,Hawksworth Crescent,2023-02-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,14.32
722712,Hawksworth Crescent,2023-02-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,43.27
722712,Hawksworth Crescent,2023-02-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,37.07
722712,Hawksworth Crescent,2023-02-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,120.4
722712,Hawksworth Crescent,2023-02-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
722712,Hawksworth Crescent,2023-02-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.9
722712,Hawksworth Crescent,2023-02-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
722712,Hawksworth Crescent,2023-02-28T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-02-28T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.31
722712,Hawksworth Crescent,2023-02-28T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
722712,Hawksworth Crescent,2023-02-28T07:40:00.000+00:00,feeder,,L3 Active Power,kW,5.77
722712,Hawksworth Crescent,2023-02-28T07:40:00.000+00:00,feeder,,L2 Active Power,kW,26.89
722712,Hawksworth Crescent,2023-02-28T07:40:00.000+00:00,feeder,,L1 Active Power,kW,11.69
722712,Hawksworth Crescent,2023-02-28T07:40:00.000+00:00,feeder,,N Current (RMS),A,81.3
722712,Hawksworth Crescent,2023-02-28T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
722712,Hawksworth Crescent,2023-02-28T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,113.6
722712,Hawksworth Crescent,2023-02-28T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,52.3
722712,Hawksworth Crescent,2023-02-28T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
722712,Hawksworth Crescent,2023-02-28T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-02-28T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
722712,Hawksworth Crescent,2023-02-28T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.91
722712,Hawksworth Crescent,2023-02-28T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.98
722712,Hawksworth Crescent,2023-02-28T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.41
722712,Hawksworth Crescent,2023-02-28T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,51.3
722712,Hawksworth Crescent,2023-02-28T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.2
722712,Hawksworth Crescent,2023-02-28T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.4
722712,Hawksworth Crescent,2023-02-28T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.9
722712,Hawksworth Crescent,2023-02-28T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-28T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-28T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-28T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-28T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-28T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-02-28T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-28T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-28T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-02-28T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-28T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-02-28T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-02-28T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
722712,Hawksworth Crescent,2023-02-28T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.44
722712,Hawksworth Crescent,2023-02-28T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.35
722712,Hawksworth Crescent,2023-02-28T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.04
722712,Hawksworth Crescent,2023-02-28T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
722712,Hawksworth Crescent,2023-02-28T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
722712,Hawksworth Crescent,2023-02-28T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
722712,Hawksworth Crescent,2023-02-28T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
722712,Hawksworth Crescent,2023-02-28T07:40:00.000+00:00,transformer,,Temperature,C,16.4
722712,Hawksworth Crescent,2023-02-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722712,Hawksworth Crescent,2023-02-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
722712,Hawksworth Crescent,2023-02-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722712,Hawksworth Crescent,2023-02-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
722712,Hawksworth Crescent,2023-02-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722712,Hawksworth Crescent,2023-02-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
722712,Hawksworth Crescent,2023-02-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
722712,Hawksworth Crescent,2023-02-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
722712,Hawksworth Crescent,2023-02-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
722712,Hawksworth Crescent,2023-02-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,14.11
722712,Hawksworth Crescent,2023-02-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,42.22
722712,Hawksworth Crescent,2023-02-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,37.19
722712,Hawksworth Crescent,2023-02-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,120.1
722712,Hawksworth Crescent,2023-02-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
722712,Hawksworth Crescent,2023-02-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
722712,Hawksworth Crescent,2023-02-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
722712,Hawksworth Crescent,2023-02-28T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-02-28T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.44
722712,Hawksworth Crescent,2023-02-28T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-02-28T07:30:00.000+00:00,feeder,,L3 Active Power,kW,5.84
722712,Hawksworth Crescent,2023-02-28T07:30:00.000+00:00,feeder,,L2 Active Power,kW,21.4
722712,Hawksworth Crescent,2023-02-28T07:30:00.000+00:00,feeder,,L1 Active Power,kW,11.11
722712,Hawksworth Crescent,2023-02-28T07:30:00.000+00:00,feeder,,N Current (RMS),A,62.7
722712,Hawksworth Crescent,2023-02-28T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
722712,Hawksworth Crescent,2023-02-28T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,91.2
722712,Hawksworth Crescent,2023-02-28T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,50.2
722712,Hawksworth Crescent,2023-02-28T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
722712,Hawksworth Crescent,2023-02-28T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-02-28T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
722712,Hawksworth Crescent,2023-02-28T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.74
722712,Hawksworth Crescent,2023-02-28T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.75
722712,Hawksworth Crescent,2023-02-28T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.23
722712,Hawksworth Crescent,2023-02-28T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,51.0
722712,Hawksworth Crescent,2023-02-28T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.8
722712,Hawksworth Crescent,2023-02-28T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.4
722712,Hawksworth Crescent,2023-02-28T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.4
722712,Hawksworth Crescent,2023-02-28T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-28T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-02-28T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-28T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-28T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.15
722712,Hawksworth Crescent,2023-02-28T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-02-28T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-28T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-28T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-02-28T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-28T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-02-28T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-02-28T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-02-28T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.75
722712,Hawksworth Crescent,2023-02-28T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.21
722712,Hawksworth Crescent,2023-02-28T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.05
722712,Hawksworth Crescent,2023-02-28T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
722712,Hawksworth Crescent,2023-02-28T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
722712,Hawksworth Crescent,2023-02-28T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
722712,Hawksworth Crescent,2023-02-28T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
722712,Hawksworth Crescent,2023-02-28T07:30:00.000+00:00,transformer,,Temperature,C,16.3
722712,Hawksworth Crescent,2023-02-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722712,Hawksworth Crescent,2023-02-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
722712,Hawksworth Crescent,2023-02-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722712,Hawksworth Crescent,2023-02-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
722712,Hawksworth Crescent,2023-02-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722712,Hawksworth Crescent,2023-02-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
722712,Hawksworth Crescent,2023-02-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
722712,Hawksworth Crescent,2023-02-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
722712,Hawksworth Crescent,2023-02-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
722712,Hawksworth Crescent,2023-02-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,14.35
722712,Hawksworth Crescent,2023-02-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,40.5
722712,Hawksworth Crescent,2023-02-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,37.45
722712,Hawksworth Crescent,2023-02-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,115.6
722712,Hawksworth Crescent,2023-02-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
722712,Hawksworth Crescent,2023-02-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.7
722712,Hawksworth Crescent,2023-02-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
722712,Hawksworth Crescent,2023-02-28T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-02-28T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.43
722712,Hawksworth Crescent,2023-02-28T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-02-28T07:20:00.000+00:00,feeder,,L3 Active Power,kW,4.59
722712,Hawksworth Crescent,2023-02-28T07:20:00.000+00:00,feeder,,L2 Active Power,kW,32.65
722712,Hawksworth Crescent,2023-02-28T07:20:00.000+00:00,feeder,,L1 Active Power,kW,9.46
722712,Hawksworth Crescent,2023-02-28T07:20:00.000+00:00,feeder,,N Current (RMS),A,109.4
722712,Hawksworth Crescent,2023-02-28T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
722712,Hawksworth Crescent,2023-02-28T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,140.9
722712,Hawksworth Crescent,2023-02-28T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.8
722712,Hawksworth Crescent,2023-02-28T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-02-28T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-02-28T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
722712,Hawksworth Crescent,2023-02-28T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.9
722712,Hawksworth Crescent,2023-02-28T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.64
722712,Hawksworth Crescent,2023-02-28T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.39
722712,Hawksworth Crescent,2023-02-28T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,52.6
722712,Hawksworth Crescent,2023-02-28T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.8
722712,Hawksworth Crescent,2023-02-28T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.1
722712,Hawksworth Crescent,2023-02-28T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.4
722712,Hawksworth Crescent,2023-02-28T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-28T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
722712,Hawksworth Crescent,2023-02-28T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-02-28T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-28T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.17
722712,Hawksworth Crescent,2023-02-28T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-02-28T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-28T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-28T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-02-28T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-28T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-02-28T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-02-28T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
722712,Hawksworth Crescent,2023-02-28T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.51
722712,Hawksworth Crescent,2023-02-28T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.91
722712,Hawksworth Crescent,2023-02-28T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.53
722712,Hawksworth Crescent,2023-02-28T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
722712,Hawksworth Crescent,2023-02-28T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
722712,Hawksworth Crescent,2023-02-28T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
722712,Hawksworth Crescent,2023-02-28T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.7
722712,Hawksworth Crescent,2023-02-28T07:20:00.000+00:00,transformer,,Temperature,C,16.2
722712,Hawksworth Crescent,2023-02-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722712,Hawksworth Crescent,2023-02-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
722712,Hawksworth Crescent,2023-02-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722712,Hawksworth Crescent,2023-02-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
722712,Hawksworth Crescent,2023-02-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722712,Hawksworth Crescent,2023-02-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
722712,Hawksworth Crescent,2023-02-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
722712,Hawksworth Crescent,2023-02-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
722712,Hawksworth Crescent,2023-02-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
722712,Hawksworth Crescent,2023-02-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,13.02
722712,Hawksworth Crescent,2023-02-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,54.38
722712,Hawksworth Crescent,2023-02-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,40.44
722712,Hawksworth Crescent,2023-02-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,161.6
722712,Hawksworth Crescent,2023-02-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
722712,Hawksworth Crescent,2023-02-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,230.6
722712,Hawksworth Crescent,2023-02-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.4
722712,Hawksworth Crescent,2023-02-28T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-02-28T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.47
722712,Hawksworth Crescent,2023-02-28T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.06
722712,Hawksworth Crescent,2023-02-28T07:10:00.000+00:00,feeder,,L3 Active Power,kW,4.33
722712,Hawksworth Crescent,2023-02-28T07:10:00.000+00:00,feeder,,L2 Active Power,kW,29.99
722712,Hawksworth Crescent,2023-02-28T07:10:00.000+00:00,feeder,,L1 Active Power,kW,10.72
722712,Hawksworth Crescent,2023-02-28T07:10:00.000+00:00,feeder,,N Current (RMS),A,94.7
722712,Hawksworth Crescent,2023-02-28T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
722712,Hawksworth Crescent,2023-02-28T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,128.2
722712,Hawksworth Crescent,2023-02-28T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,46.6
722712,Hawksworth Crescent,2023-02-28T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-02-28T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-02-28T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
722712,Hawksworth Crescent,2023-02-28T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.99
722712,Hawksworth Crescent,2023-02-28T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.22
722712,Hawksworth Crescent,2023-02-28T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.71
722712,Hawksworth Crescent,2023-02-28T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,70.6
722712,Hawksworth Crescent,2023-02-28T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.7
722712,Hawksworth Crescent,2023-02-28T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.2
722712,Hawksworth Crescent,2023-02-28T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,102.6
722712,Hawksworth Crescent,2023-02-28T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-28T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
722712,Hawksworth Crescent,2023-02-28T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-02-28T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-28T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-28T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.08
722712,Hawksworth Crescent,2023-02-28T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-28T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-28T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-02-28T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-28T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-02-28T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-02-28T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-02-28T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.19
722712,Hawksworth Crescent,2023-02-28T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.91
722712,Hawksworth Crescent,2023-02-28T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.48
722712,Hawksworth Crescent,2023-02-28T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
722712,Hawksworth Crescent,2023-02-28T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
722712,Hawksworth Crescent,2023-02-28T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
722712,Hawksworth Crescent,2023-02-28T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
722712,Hawksworth Crescent,2023-02-28T07:10:00.000+00:00,transformer,,Temperature,C,16.2
722712,Hawksworth Crescent,2023-02-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722712,Hawksworth Crescent,2023-02-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
722712,Hawksworth Crescent,2023-02-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
722712,Hawksworth Crescent,2023-02-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
722712,Hawksworth Crescent,2023-02-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722712,Hawksworth Crescent,2023-02-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
722712,Hawksworth Crescent,2023-02-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
722712,Hawksworth Crescent,2023-02-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
722712,Hawksworth Crescent,2023-02-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
722712,Hawksworth Crescent,2023-02-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,11.52
722712,Hawksworth Crescent,2023-02-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,47.11
722712,Hawksworth Crescent,2023-02-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,44.99
722712,Hawksworth Crescent,2023-02-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,155.2
722712,Hawksworth Crescent,2023-02-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
722712,Hawksworth Crescent,2023-02-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.1
722712,Hawksworth Crescent,2023-02-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.4
722712,Hawksworth Crescent,2023-02-28T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-02-28T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.77
722712,Hawksworth Crescent,2023-02-28T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.42
722712,Hawksworth Crescent,2023-02-28T07:00:00.000+00:00,feeder,,L3 Active Power,kW,4.25
722712,Hawksworth Crescent,2023-02-28T07:00:00.000+00:00,feeder,,L2 Active Power,kW,30.31
722712,Hawksworth Crescent,2023-02-28T07:00:00.000+00:00,feeder,,L1 Active Power,kW,11.81
722712,Hawksworth Crescent,2023-02-28T07:00:00.000+00:00,feeder,,N Current (RMS),A,95.7
722712,Hawksworth Crescent,2023-02-28T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
722712,Hawksworth Crescent,2023-02-28T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,127.8
722712,Hawksworth Crescent,2023-02-28T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,51.0
722712,Hawksworth Crescent,2023-02-28T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
722712,Hawksworth Crescent,2023-02-28T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-02-28T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
722712,Hawksworth Crescent,2023-02-28T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.43
722712,Hawksworth Crescent,2023-02-28T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.7
722712,Hawksworth Crescent,2023-02-28T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.89
722712,Hawksworth Crescent,2023-02-28T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,61.0
722712,Hawksworth Crescent,2023-02-28T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.7
722712,Hawksworth Crescent,2023-02-28T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.3
722712,Hawksworth Crescent,2023-02-28T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.1
722712,Hawksworth Crescent,2023-02-28T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-28T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
722712,Hawksworth Crescent,2023-02-28T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-28T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-28T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-02-28T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-02-28T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-28T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-28T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-02-28T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-28T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-02-28T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-02-28T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-02-28T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.23
722712,Hawksworth Crescent,2023-02-28T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.91
722712,Hawksworth Crescent,2023-02-28T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.63
722712,Hawksworth Crescent,2023-02-28T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
722712,Hawksworth Crescent,2023-02-28T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
722712,Hawksworth Crescent,2023-02-28T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
722712,Hawksworth Crescent,2023-02-28T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.9
722712,Hawksworth Crescent,2023-02-28T07:00:00.000+00:00,transformer,,Temperature,C,16.1
722712,Hawksworth Crescent,2023-02-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722712,Hawksworth Crescent,2023-02-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
722712,Hawksworth Crescent,2023-02-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722712,Hawksworth Crescent,2023-02-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
722712,Hawksworth Crescent,2023-02-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722712,Hawksworth Crescent,2023-02-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
722712,Hawksworth Crescent,2023-02-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
722712,Hawksworth Crescent,2023-02-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
722712,Hawksworth Crescent,2023-02-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
722712,Hawksworth Crescent,2023-02-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,10.92
722712,Hawksworth Crescent,2023-02-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,42.97
722712,Hawksworth Crescent,2023-02-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,41.4
722712,Hawksworth Crescent,2023-02-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,140.7
722712,Hawksworth Crescent,2023-02-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
722712,Hawksworth Crescent,2023-02-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.9
722712,Hawksworth Crescent,2023-02-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
722712,Hawksworth Crescent,2023-02-28T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-02-28T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.05
722712,Hawksworth Crescent,2023-02-28T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.01
722712,Hawksworth Crescent,2023-02-28T06:50:00.000+00:00,feeder,,L3 Active Power,kW,5.43
722712,Hawksworth Crescent,2023-02-28T06:50:00.000+00:00,feeder,,L2 Active Power,kW,32.85
722712,Hawksworth Crescent,2023-02-28T06:50:00.000+00:00,feeder,,L1 Active Power,kW,13.46
722712,Hawksworth Crescent,2023-02-28T06:50:00.000+00:00,feeder,,N Current (RMS),A,98.2
722712,Hawksworth Crescent,2023-02-28T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
722712,Hawksworth Crescent,2023-02-28T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,138.7
722712,Hawksworth Crescent,2023-02-28T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,58.4
722712,Hawksworth Crescent,2023-02-28T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-02-28T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-02-28T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-28T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.67
722712,Hawksworth Crescent,2023-02-28T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.74
722712,Hawksworth Crescent,2023-02-28T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.47
722712,Hawksworth Crescent,2023-02-28T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,46.1
722712,Hawksworth Crescent,2023-02-28T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.6
722712,Hawksworth Crescent,2023-02-28T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.0
722712,Hawksworth Crescent,2023-02-28T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.7
722712,Hawksworth Crescent,2023-02-28T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-28T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
722712,Hawksworth Crescent,2023-02-28T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-28T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-28T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.06
722712,Hawksworth Crescent,2023-02-28T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-02-28T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-28T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-28T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-02-28T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-28T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-02-28T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-02-28T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-02-28T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.88
722712,Hawksworth Crescent,2023-02-28T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.45
722712,Hawksworth Crescent,2023-02-28T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.94
722712,Hawksworth Crescent,2023-02-28T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
722712,Hawksworth Crescent,2023-02-28T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
722712,Hawksworth Crescent,2023-02-28T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
722712,Hawksworth Crescent,2023-02-28T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
722712,Hawksworth Crescent,2023-02-28T06:50:00.000+00:00,transformer,,Temperature,C,16.1
722712,Hawksworth Crescent,2023-02-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722712,Hawksworth Crescent,2023-02-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
722712,Hawksworth Crescent,2023-02-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
722712,Hawksworth Crescent,2023-02-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
722712,Hawksworth Crescent,2023-02-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722712,Hawksworth Crescent,2023-02-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
722712,Hawksworth Crescent,2023-02-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
722712,Hawksworth Crescent,2023-02-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
722712,Hawksworth Crescent,2023-02-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
722712,Hawksworth Crescent,2023-02-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
722712,Hawksworth Crescent,2023-02-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,46.93
722712,Hawksworth Crescent,2023-02-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,39.89
722712,Hawksworth Crescent,2023-02-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,137.3
722712,Hawksworth Crescent,2023-02-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
722712,Hawksworth Crescent,2023-02-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.7
722712,Hawksworth Crescent,2023-02-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
722712,Hawksworth Crescent,2023-02-28T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-02-28T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.21
722712,Hawksworth Crescent,2023-02-28T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.86
722712,Hawksworth Crescent,2023-02-28T06:40:00.000+00:00,feeder,,L3 Active Power,kW,5.99
722712,Hawksworth Crescent,2023-02-28T06:40:00.000+00:00,feeder,,L2 Active Power,kW,31.15
722712,Hawksworth Crescent,2023-02-28T06:40:00.000+00:00,feeder,,L1 Active Power,kW,14.19
722712,Hawksworth Crescent,2023-02-28T06:40:00.000+00:00,feeder,,N Current (RMS),A,90.7
722712,Hawksworth Crescent,2023-02-28T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
722712,Hawksworth Crescent,2023-02-28T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,132.1
722712,Hawksworth Crescent,2023-02-28T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,60.9
722712,Hawksworth Crescent,2023-02-28T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-02-28T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-02-28T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
722712,Hawksworth Crescent,2023-02-28T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.35
722712,Hawksworth Crescent,2023-02-28T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.44
722712,Hawksworth Crescent,2023-02-28T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.45
722712,Hawksworth Crescent,2023-02-28T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.3
722712,Hawksworth Crescent,2023-02-28T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
722712,Hawksworth Crescent,2023-02-28T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.8
722712,Hawksworth Crescent,2023-02-28T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.9
722712,Hawksworth Crescent,2023-02-28T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-28T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
722712,Hawksworth Crescent,2023-02-28T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-02-28T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-28T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-28T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-28T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-28T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-28T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-02-28T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-28T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-02-28T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-02-28T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-02-28T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.39
722712,Hawksworth Crescent,2023-02-28T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.55
722712,Hawksworth Crescent,2023-02-28T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.28
722712,Hawksworth Crescent,2023-02-28T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
722712,Hawksworth Crescent,2023-02-28T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
722712,Hawksworth Crescent,2023-02-28T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
722712,Hawksworth Crescent,2023-02-28T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
722712,Hawksworth Crescent,2023-02-28T06:40:00.000+00:00,transformer,,Temperature,C,16.0
722712,Hawksworth Crescent,2023-02-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722712,Hawksworth Crescent,2023-02-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
722712,Hawksworth Crescent,2023-02-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722712,Hawksworth Crescent,2023-02-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
722712,Hawksworth Crescent,2023-02-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722712,Hawksworth Crescent,2023-02-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
722712,Hawksworth Crescent,2023-02-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
722712,Hawksworth Crescent,2023-02-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
722712,Hawksworth Crescent,2023-02-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
722712,Hawksworth Crescent,2023-02-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,12.75
722712,Hawksworth Crescent,2023-02-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,47.15
722712,Hawksworth Crescent,2023-02-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,33.95
722712,Hawksworth Crescent,2023-02-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,131.3
722712,Hawksworth Crescent,2023-02-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
722712,Hawksworth Crescent,2023-02-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.2
722712,Hawksworth Crescent,2023-02-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
722712,Hawksworth Crescent,2023-02-28T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-02-28T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.88
722712,Hawksworth Crescent,2023-02-28T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.78
722712,Hawksworth Crescent,2023-02-28T06:30:00.000+00:00,feeder,,L3 Active Power,kW,6.16
722712,Hawksworth Crescent,2023-02-28T06:30:00.000+00:00,feeder,,L2 Active Power,kW,34.97
722712,Hawksworth Crescent,2023-02-28T06:30:00.000+00:00,feeder,,L1 Active Power,kW,15.47
722712,Hawksworth Crescent,2023-02-28T06:30:00.000+00:00,feeder,,N Current (RMS),A,103.3
722712,Hawksworth Crescent,2023-02-28T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
722712,Hawksworth Crescent,2023-02-28T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,146.8
722712,Hawksworth Crescent,2023-02-28T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,66.2
722712,Hawksworth Crescent,2023-02-28T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-02-28T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-02-28T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-28T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.64
722712,Hawksworth Crescent,2023-02-28T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.36
722712,Hawksworth Crescent,2023-02-28T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.58
722712,Hawksworth Crescent,2023-02-28T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,62.7
722712,Hawksworth Crescent,2023-02-28T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.3
722712,Hawksworth Crescent,2023-02-28T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.4
722712,Hawksworth Crescent,2023-02-28T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.5
722712,Hawksworth Crescent,2023-02-28T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-28T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
722712,Hawksworth Crescent,2023-02-28T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-02-28T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-28T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.04
722712,Hawksworth Crescent,2023-02-28T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.08
722712,Hawksworth Crescent,2023-02-28T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-28T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-28T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-02-28T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-28T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-02-28T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
722712,Hawksworth Crescent,2023-02-28T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-02-28T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.95
722712,Hawksworth Crescent,2023-02-28T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
722712,Hawksworth Crescent,2023-02-28T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.09
722712,Hawksworth Crescent,2023-02-28T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
722712,Hawksworth Crescent,2023-02-28T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
722712,Hawksworth Crescent,2023-02-28T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
722712,Hawksworth Crescent,2023-02-28T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
722712,Hawksworth Crescent,2023-02-28T06:30:00.000+00:00,transformer,,Temperature,C,16.0
722712,Hawksworth Crescent,2023-02-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722712,Hawksworth Crescent,2023-02-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
722712,Hawksworth Crescent,2023-02-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
722712,Hawksworth Crescent,2023-02-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
722712,Hawksworth Crescent,2023-02-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722712,Hawksworth Crescent,2023-02-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
