Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-02-28T00:20:00.000+00:00,feeder,,N Current (RMS),A,74.6
722712,Hawksworth Crescent,2023-02-28T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
722712,Hawksworth Crescent,2023-02-28T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,99.8
722712,Hawksworth Crescent,2023-02-28T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,55.2
722712,Hawksworth Crescent,2023-02-28T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-02-28T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-02-28T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-02-28T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.26
722712,Hawksworth Crescent,2023-02-28T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.79
722712,Hawksworth Crescent,2023-02-28T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.62
722712,Hawksworth Crescent,2023-02-28T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.1
722712,Hawksworth Crescent,2023-02-28T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.9
722712,Hawksworth Crescent,2023-02-28T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.3
722712,Hawksworth Crescent,2023-02-28T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.0
722712,Hawksworth Crescent,2023-02-28T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-28T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
722712,Hawksworth Crescent,2023-02-28T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-28T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-28T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.07
722712,Hawksworth Crescent,2023-02-28T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-28T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-28T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-28T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-02-28T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-28T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-02-28T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
722712,Hawksworth Crescent,2023-02-28T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-02-28T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.27
722712,Hawksworth Crescent,2023-02-28T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
722712,Hawksworth Crescent,2023-02-28T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.38
722712,Hawksworth Crescent,2023-02-28T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
722712,Hawksworth Crescent,2023-02-28T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
722712,Hawksworth Crescent,2023-02-28T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
722712,Hawksworth Crescent,2023-02-28T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
722712,Hawksworth Crescent,2023-02-28T00:20:00.000+00:00,transformer,,Temperature,C,18.6
722712,Hawksworth Crescent,2023-02-28T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722712,Hawksworth Crescent,2023-02-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
722712,Hawksworth Crescent,2023-02-28T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
722712,Hawksworth Crescent,2023-02-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
722712,Hawksworth Crescent,2023-02-28T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
722712,Hawksworth Crescent,2023-02-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
722712,Hawksworth Crescent,2023-02-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
722712,Hawksworth Crescent,2023-02-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
722712,Hawksworth Crescent,2023-02-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
722712,Hawksworth Crescent,2023-02-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,15.95
722712,Hawksworth Crescent,2023-02-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,31.91
722712,Hawksworth Crescent,2023-02-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,29.77
722712,Hawksworth Crescent,2023-02-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,84.6
722712,Hawksworth Crescent,2023-02-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
722712,Hawksworth Crescent,2023-02-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
722712,Hawksworth Crescent,2023-02-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
722712,Hawksworth Crescent,2023-02-28T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-02-28T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.54
722712,Hawksworth Crescent,2023-02-28T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.75
722712,Hawksworth Crescent,2023-02-28T00:10:00.000+00:00,feeder,,L3 Active Power,kW,3.36
722712,Hawksworth Crescent,2023-02-28T00:10:00.000+00:00,feeder,,L2 Active Power,kW,25.47
722712,Hawksworth Crescent,2023-02-28T00:10:00.000+00:00,feeder,,L1 Active Power,kW,12.69
722712,Hawksworth Crescent,2023-02-28T00:10:00.000+00:00,feeder,,N Current (RMS),A,80.2
722712,Hawksworth Crescent,2023-02-28T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
722712,Hawksworth Crescent,2023-02-28T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,108.6
722712,Hawksworth Crescent,2023-02-28T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,55.0
722712,Hawksworth Crescent,2023-02-28T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-02-28T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-02-28T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-02-28T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.11
722712,Hawksworth Crescent,2023-02-28T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.98
722712,Hawksworth Crescent,2023-02-28T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.53
722712,Hawksworth Crescent,2023-02-28T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,33.2
722712,Hawksworth Crescent,2023-02-28T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.3
722712,Hawksworth Crescent,2023-02-28T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.3
722712,Hawksworth Crescent,2023-02-28T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.4
722712,Hawksworth Crescent,2023-02-28T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-28T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
722712,Hawksworth Crescent,2023-02-28T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-28T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-28T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.1
722712,Hawksworth Crescent,2023-02-28T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-28T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-28T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-28T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-02-28T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-28T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-02-28T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
722712,Hawksworth Crescent,2023-02-28T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-02-28T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.43
722712,Hawksworth Crescent,2023-02-28T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.73
722712,Hawksworth Crescent,2023-02-28T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.42
722712,Hawksworth Crescent,2023-02-28T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
722712,Hawksworth Crescent,2023-02-28T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
722712,Hawksworth Crescent,2023-02-28T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
722712,Hawksworth Crescent,2023-02-28T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
722712,Hawksworth Crescent,2023-02-28T00:10:00.000+00:00,transformer,,Temperature,C,18.7
722712,Hawksworth Crescent,2023-02-28T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722712,Hawksworth Crescent,2023-02-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
722712,Hawksworth Crescent,2023-02-28T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
722712,Hawksworth Crescent,2023-02-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
722712,Hawksworth Crescent,2023-02-28T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
722712,Hawksworth Crescent,2023-02-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
722712,Hawksworth Crescent,2023-02-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
722712,Hawksworth Crescent,2023-02-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
722712,Hawksworth Crescent,2023-02-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
722712,Hawksworth Crescent,2023-02-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.88
722712,Hawksworth Crescent,2023-02-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,34.08
722712,Hawksworth Crescent,2023-02-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,28.68
722712,Hawksworth Crescent,2023-02-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,91.7
722712,Hawksworth Crescent,2023-02-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
722712,Hawksworth Crescent,2023-02-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
722712,Hawksworth Crescent,2023-02-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
722712,Hawksworth Crescent,2023-02-28T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-02-28T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.53
722712,Hawksworth Crescent,2023-02-28T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.59
722712,Hawksworth Crescent,2023-02-28T00:00:00.000+00:00,feeder,,L3 Active Power,kW,3.41
722712,Hawksworth Crescent,2023-02-28T00:00:00.000+00:00,feeder,,L2 Active Power,kW,24.26
722712,Hawksworth Crescent,2023-02-28T00:00:00.000+00:00,feeder,,L1 Active Power,kW,13.71
722712,Hawksworth Crescent,2023-02-28T00:00:00.000+00:00,feeder,,N Current (RMS),A,78.5
722712,Hawksworth Crescent,2023-02-28T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
722712,Hawksworth Crescent,2023-02-28T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,103.6
722712,Hawksworth Crescent,2023-02-28T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,59.0
722712,Hawksworth Crescent,2023-02-28T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-02-28T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
722712,Hawksworth Crescent,2023-02-28T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-02-28T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.32
722712,Hawksworth Crescent,2023-02-28T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.1
722712,Hawksworth Crescent,2023-02-28T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.89
722712,Hawksworth Crescent,2023-02-28T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.0
722712,Hawksworth Crescent,2023-02-28T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
722712,Hawksworth Crescent,2023-02-28T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.5
722712,Hawksworth Crescent,2023-02-28T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.3
722712,Hawksworth Crescent,2023-02-28T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-28T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
722712,Hawksworth Crescent,2023-02-28T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-28T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-28T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.22
722712,Hawksworth Crescent,2023-02-28T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-28T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-28T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-28T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-02-28T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-28T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
722712,Hawksworth Crescent,2023-02-28T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
722712,Hawksworth Crescent,2023-02-28T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-02-28T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.78
722712,Hawksworth Crescent,2023-02-28T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.38
722712,Hawksworth Crescent,2023-02-28T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.75
722712,Hawksworth Crescent,2023-02-28T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
722712,Hawksworth Crescent,2023-02-28T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
722712,Hawksworth Crescent,2023-02-28T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
722712,Hawksworth Crescent,2023-02-28T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
722712,Hawksworth Crescent,2023-02-28T00:00:00.000+00:00,transformer,,Temperature,C,18.8
722712,Hawksworth Crescent,2023-02-28T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722712,Hawksworth Crescent,2023-02-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
722712,Hawksworth Crescent,2023-02-28T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
722712,Hawksworth Crescent,2023-02-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
722712,Hawksworth Crescent,2023-02-28T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
722712,Hawksworth Crescent,2023-02-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
722712,Hawksworth Crescent,2023-02-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
722712,Hawksworth Crescent,2023-02-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
722712,Hawksworth Crescent,2023-02-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
722712,Hawksworth Crescent,2023-02-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,14.5
722712,Hawksworth Crescent,2023-02-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,35.53
722712,Hawksworth Crescent,2023-02-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,30.39
722712,Hawksworth Crescent,2023-02-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,96.8
722712,Hawksworth Crescent,2023-02-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
722712,Hawksworth Crescent,2023-02-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
722712,Hawksworth Crescent,2023-02-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
722712,Hawksworth Crescent,2023-03-01T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-03-01T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.02
722712,Hawksworth Crescent,2023-03-01T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.14
722712,Hawksworth Crescent,2023-03-01T23:50:00.000+00:00,feeder,,L3 Active Power,kW,5.36
722712,Hawksworth Crescent,2023-03-01T23:50:00.000+00:00,feeder,,L2 Active Power,kW,26.38
722712,Hawksworth Crescent,2023-03-01T23:50:00.000+00:00,feeder,,L1 Active Power,kW,13.34
722712,Hawksworth Crescent,2023-03-01T23:50:00.000+00:00,feeder,,N Current (RMS),A,77.8
722712,Hawksworth Crescent,2023-03-01T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
722712,Hawksworth Crescent,2023-03-01T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,111.2
722712,Hawksworth Crescent,2023-03-01T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,57.2
722712,Hawksworth Crescent,2023-03-01T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-03-01T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-03-01T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-03-01T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.45
722712,Hawksworth Crescent,2023-03-01T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.77
722712,Hawksworth Crescent,2023-03-01T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.31
722712,Hawksworth Crescent,2023-03-01T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.3
722712,Hawksworth Crescent,2023-03-01T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
722712,Hawksworth Crescent,2023-03-01T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.9
722712,Hawksworth Crescent,2023-03-01T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.7
722712,Hawksworth Crescent,2023-03-01T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-01T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
722712,Hawksworth Crescent,2023-03-01T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-01T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-01T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.08
722712,Hawksworth Crescent,2023-03-01T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-01T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-03-01T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-01T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
722712,Hawksworth Crescent,2023-03-01T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-03-01T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.94
722712,Hawksworth Crescent,2023-03-01T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.62
722712,Hawksworth Crescent,2023-03-01T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.36
722712,Hawksworth Crescent,2023-03-01T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
722712,Hawksworth Crescent,2023-03-01T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
722712,Hawksworth Crescent,2023-03-01T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
722712,Hawksworth Crescent,2023-03-01T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
722712,Hawksworth Crescent,2023-03-01T23:50:00.000+00:00,transformer,,Temperature,C,20.1
722712,Hawksworth Crescent,2023-03-01T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722712,Hawksworth Crescent,2023-03-01T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
722712,Hawksworth Crescent,2023-03-01T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
722712,Hawksworth Crescent,2023-03-01T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
722712,Hawksworth Crescent,2023-03-01T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
722712,Hawksworth Crescent,2023-03-01T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
722712,Hawksworth Crescent,2023-03-01T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
722712,Hawksworth Crescent,2023-03-01T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
722712,Hawksworth Crescent,2023-03-01T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
722712,Hawksworth Crescent,2023-03-01T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.74
722712,Hawksworth Crescent,2023-03-01T23:50:00.000+00:00,busbar,,L2 Active Power,kW,34.7
722712,Hawksworth Crescent,2023-03-01T23:50:00.000+00:00,busbar,,L1 Active Power,kW,27.06
722712,Hawksworth Crescent,2023-03-01T23:50:00.000+00:00,busbar,,N Current (RMS),A,88.7
722712,Hawksworth Crescent,2023-03-01T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
722712,Hawksworth Crescent,2023-03-01T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
722712,Hawksworth Crescent,2023-03-01T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
722712,Hawksworth Crescent,2023-03-01T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-03-01T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.43
722712,Hawksworth Crescent,2023-03-01T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.18
722712,Hawksworth Crescent,2023-03-01T23:40:00.000+00:00,feeder,,L3 Active Power,kW,5.81
722712,Hawksworth Crescent,2023-03-01T23:40:00.000+00:00,feeder,,L2 Active Power,kW,26.23
722712,Hawksworth Crescent,2023-03-01T23:40:00.000+00:00,feeder,,L1 Active Power,kW,14.46
722712,Hawksworth Crescent,2023-03-01T23:40:00.000+00:00,feeder,,N Current (RMS),A,76.4
722712,Hawksworth Crescent,2023-03-01T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
722712,Hawksworth Crescent,2023-03-01T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,111.3
722712,Hawksworth Crescent,2023-03-01T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,61.8
722712,Hawksworth Crescent,2023-03-01T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-03-01T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-03-01T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-03-01T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.81
722712,Hawksworth Crescent,2023-03-01T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.94
722712,Hawksworth Crescent,2023-03-01T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.63
722712,Hawksworth Crescent,2023-03-01T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.9
722712,Hawksworth Crescent,2023-03-01T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.5
722712,Hawksworth Crescent,2023-03-01T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
722712,Hawksworth Crescent,2023-03-01T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.2
722712,Hawksworth Crescent,2023-03-01T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-01T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
722712,Hawksworth Crescent,2023-03-01T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-01T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-01T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.03
722712,Hawksworth Crescent,2023-03-01T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-01T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-03-01T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
722712,Hawksworth Crescent,2023-03-01T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
722712,Hawksworth Crescent,2023-03-01T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-03-01T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.36
722712,Hawksworth Crescent,2023-03-01T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.6
722712,Hawksworth Crescent,2023-03-01T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.58
722712,Hawksworth Crescent,2023-03-01T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
722712,Hawksworth Crescent,2023-03-01T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
722712,Hawksworth Crescent,2023-03-01T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
722712,Hawksworth Crescent,2023-03-01T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
722712,Hawksworth Crescent,2023-03-01T23:40:00.000+00:00,transformer,,Temperature,C,20.2
722712,Hawksworth Crescent,2023-03-01T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722712,Hawksworth Crescent,2023-03-01T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
722712,Hawksworth Crescent,2023-03-01T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
722712,Hawksworth Crescent,2023-03-01T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
722712,Hawksworth Crescent,2023-03-01T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
722712,Hawksworth Crescent,2023-03-01T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
722712,Hawksworth Crescent,2023-03-01T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
722712,Hawksworth Crescent,2023-03-01T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
722712,Hawksworth Crescent,2023-03-01T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
722712,Hawksworth Crescent,2023-03-01T23:40:00.000+00:00,busbar,,L3 Active Power,kW,14.98
722712,Hawksworth Crescent,2023-03-01T23:40:00.000+00:00,busbar,,L2 Active Power,kW,34.73
722712,Hawksworth Crescent,2023-03-01T23:40:00.000+00:00,busbar,,L1 Active Power,kW,28.7
722712,Hawksworth Crescent,2023-03-01T23:40:00.000+00:00,busbar,,N Current (RMS),A,88.7
722712,Hawksworth Crescent,2023-03-01T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
722712,Hawksworth Crescent,2023-03-01T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
722712,Hawksworth Crescent,2023-03-01T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
722712,Hawksworth Crescent,2023-03-01T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-03-01T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.11
722712,Hawksworth Crescent,2023-03-01T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.28
722712,Hawksworth Crescent,2023-03-01T23:30:00.000+00:00,feeder,,L3 Active Power,kW,5.55
722712,Hawksworth Crescent,2023-03-01T23:30:00.000+00:00,feeder,,L2 Active Power,kW,25.13
722712,Hawksworth Crescent,2023-03-01T23:30:00.000+00:00,feeder,,L1 Active Power,kW,13.38
722712,Hawksworth Crescent,2023-03-01T23:30:00.000+00:00,feeder,,N Current (RMS),A,71.5
722712,Hawksworth Crescent,2023-03-01T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
722712,Hawksworth Crescent,2023-03-01T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,106.8
722712,Hawksworth Crescent,2023-03-01T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,57.7
722712,Hawksworth Crescent,2023-03-01T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-03-01T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-03-01T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-03-01T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.89
722712,Hawksworth Crescent,2023-03-01T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.73
722712,Hawksworth Crescent,2023-03-01T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.23
722712,Hawksworth Crescent,2023-03-01T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,29.8
722712,Hawksworth Crescent,2023-03-01T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
722712,Hawksworth Crescent,2023-03-01T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
722712,Hawksworth Crescent,2023-03-01T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.9
722712,Hawksworth Crescent,2023-03-01T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-01T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
722712,Hawksworth Crescent,2023-03-01T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-01T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-01T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-01T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-01T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-03-01T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-03-01T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
722712,Hawksworth Crescent,2023-03-01T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-03-01T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.68
722712,Hawksworth Crescent,2023-03-01T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.93
722712,Hawksworth Crescent,2023-03-01T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.67
722712,Hawksworth Crescent,2023-03-01T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
722712,Hawksworth Crescent,2023-03-01T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
722712,Hawksworth Crescent,2023-03-01T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
722712,Hawksworth Crescent,2023-03-01T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
722712,Hawksworth Crescent,2023-03-01T23:30:00.000+00:00,transformer,,Temperature,C,20.3
722712,Hawksworth Crescent,2023-03-01T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722712,Hawksworth Crescent,2023-03-01T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
722712,Hawksworth Crescent,2023-03-01T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
722712,Hawksworth Crescent,2023-03-01T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
722712,Hawksworth Crescent,2023-03-01T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
722712,Hawksworth Crescent,2023-03-01T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
722712,Hawksworth Crescent,2023-03-01T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
722712,Hawksworth Crescent,2023-03-01T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
722712,Hawksworth Crescent,2023-03-01T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
722712,Hawksworth Crescent,2023-03-01T23:30:00.000+00:00,busbar,,L3 Active Power,kW,16.12
722712,Hawksworth Crescent,2023-03-01T23:30:00.000+00:00,busbar,,L2 Active Power,kW,34.81
722712,Hawksworth Crescent,2023-03-01T23:30:00.000+00:00,busbar,,L1 Active Power,kW,28.32
722712,Hawksworth Crescent,2023-03-01T23:30:00.000+00:00,busbar,,N Current (RMS),A,83.8
722712,Hawksworth Crescent,2023-03-01T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
722712,Hawksworth Crescent,2023-03-01T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
722712,Hawksworth Crescent,2023-03-01T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
722712,Hawksworth Crescent,2023-03-01T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-03-01T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.75
722712,Hawksworth Crescent,2023-03-01T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.4
722712,Hawksworth Crescent,2023-03-01T23:20:00.000+00:00,feeder,,L3 Active Power,kW,6.98
722712,Hawksworth Crescent,2023-03-01T23:20:00.000+00:00,feeder,,L2 Active Power,kW,26.16
722712,Hawksworth Crescent,2023-03-01T23:20:00.000+00:00,feeder,,L1 Active Power,kW,13.51
722712,Hawksworth Crescent,2023-03-01T23:20:00.000+00:00,feeder,,N Current (RMS),A,69.6
722712,Hawksworth Crescent,2023-03-01T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
722712,Hawksworth Crescent,2023-03-01T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,110.7
722712,Hawksworth Crescent,2023-03-01T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,58.4
722712,Hawksworth Crescent,2023-03-01T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-03-01T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-03-01T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-03-01T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.62
722712,Hawksworth Crescent,2023-03-01T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.83
722712,Hawksworth Crescent,2023-03-01T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.29
722712,Hawksworth Crescent,2023-03-01T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,55.2
722712,Hawksworth Crescent,2023-03-01T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.9
722712,Hawksworth Crescent,2023-03-01T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.5
722712,Hawksworth Crescent,2023-03-01T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.0
722712,Hawksworth Crescent,2023-03-01T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-01T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
722712,Hawksworth Crescent,2023-03-01T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-01T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-01T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.06
722712,Hawksworth Crescent,2023-03-01T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-03-01T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-03-01T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-01T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
722712,Hawksworth Crescent,2023-03-01T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
722712,Hawksworth Crescent,2023-03-01T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-03-01T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.73
722712,Hawksworth Crescent,2023-03-01T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.05
722712,Hawksworth Crescent,2023-03-01T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.47
722712,Hawksworth Crescent,2023-03-01T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
722712,Hawksworth Crescent,2023-03-01T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
722712,Hawksworth Crescent,2023-03-01T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
722712,Hawksworth Crescent,2023-03-01T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
722712,Hawksworth Crescent,2023-03-01T23:20:00.000+00:00,transformer,,Temperature,C,20.4
722712,Hawksworth Crescent,2023-03-01T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722712,Hawksworth Crescent,2023-03-01T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
722712,Hawksworth Crescent,2023-03-01T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
722712,Hawksworth Crescent,2023-03-01T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
722712,Hawksworth Crescent,2023-03-01T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722712,Hawksworth Crescent,2023-03-01T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
722712,Hawksworth Crescent,2023-03-01T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
722712,Hawksworth Crescent,2023-03-01T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
722712,Hawksworth Crescent,2023-03-01T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
722712,Hawksworth Crescent,2023-03-01T23:20:00.000+00:00,busbar,,L3 Active Power,kW,17.31
722712,Hawksworth Crescent,2023-03-01T23:20:00.000+00:00,busbar,,L2 Active Power,kW,34.98
722712,Hawksworth Crescent,2023-03-01T23:20:00.000+00:00,busbar,,L1 Active Power,kW,35.34
722712,Hawksworth Crescent,2023-03-01T23:20:00.000+00:00,busbar,,N Current (RMS),A,94.4
722712,Hawksworth Crescent,2023-03-01T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
722712,Hawksworth Crescent,2023-03-01T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
722712,Hawksworth Crescent,2023-03-01T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
722712,Hawksworth Crescent,2023-03-01T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-03-01T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.83
722712,Hawksworth Crescent,2023-03-01T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.53
722712,Hawksworth Crescent,2023-03-01T23:10:00.000+00:00,feeder,,L3 Active Power,kW,7.11
722712,Hawksworth Crescent,2023-03-01T23:10:00.000+00:00,feeder,,L2 Active Power,kW,29.95
722712,Hawksworth Crescent,2023-03-01T23:10:00.000+00:00,feeder,,L1 Active Power,kW,14.46
722712,Hawksworth Crescent,2023-03-01T23:10:00.000+00:00,feeder,,N Current (RMS),A,82.1
722712,Hawksworth Crescent,2023-03-01T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.4
722712,Hawksworth Crescent,2023-03-01T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,126.4
722712,Hawksworth Crescent,2023-03-01T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,62.6
722712,Hawksworth Crescent,2023-03-01T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-03-01T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-03-01T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-03-01T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.31
722712,Hawksworth Crescent,2023-03-01T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.76
722712,Hawksworth Crescent,2023-03-01T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.42
722712,Hawksworth Crescent,2023-03-01T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,51.4
722712,Hawksworth Crescent,2023-03-01T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.7
722712,Hawksworth Crescent,2023-03-01T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.0
722712,Hawksworth Crescent,2023-03-01T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.4
722712,Hawksworth Crescent,2023-03-01T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-01T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
722712,Hawksworth Crescent,2023-03-01T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-01T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-01T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-01T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-01T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-03-01T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-01T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-01T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
722712,Hawksworth Crescent,2023-03-01T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-03-01T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.37
722712,Hawksworth Crescent,2023-03-01T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.86
722712,Hawksworth Crescent,2023-03-01T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.73
722712,Hawksworth Crescent,2023-03-01T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
722712,Hawksworth Crescent,2023-03-01T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
722712,Hawksworth Crescent,2023-03-01T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
722712,Hawksworth Crescent,2023-03-01T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
722712,Hawksworth Crescent,2023-03-01T23:10:00.000+00:00,transformer,,Temperature,C,20.5
722712,Hawksworth Crescent,2023-03-01T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722712,Hawksworth Crescent,2023-03-01T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
722712,Hawksworth Crescent,2023-03-01T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
722712,Hawksworth Crescent,2023-03-01T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
722712,Hawksworth Crescent,2023-03-01T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
722712,Hawksworth Crescent,2023-03-01T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
722712,Hawksworth Crescent,2023-03-01T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
722712,Hawksworth Crescent,2023-03-01T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
722712,Hawksworth Crescent,2023-03-01T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
722712,Hawksworth Crescent,2023-03-01T23:10:00.000+00:00,busbar,,L3 Active Power,kW,16.78
722712,Hawksworth Crescent,2023-03-01T23:10:00.000+00:00,busbar,,L2 Active Power,kW,43.58
722712,Hawksworth Crescent,2023-03-01T23:10:00.000+00:00,busbar,,L1 Active Power,kW,37.67
722712,Hawksworth Crescent,2023-03-01T23:10:00.000+00:00,busbar,,N Current (RMS),A,114.0
722712,Hawksworth Crescent,2023-03-01T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
722712,Hawksworth Crescent,2023-03-01T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.2
722712,Hawksworth Crescent,2023-03-01T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
722712,Hawksworth Crescent,2023-03-01T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-03-01T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.7
722712,Hawksworth Crescent,2023-03-01T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.35
722712,Hawksworth Crescent,2023-03-01T23:00:00.000+00:00,feeder,,L3 Active Power,kW,6.18
722712,Hawksworth Crescent,2023-03-01T23:00:00.000+00:00,feeder,,L2 Active Power,kW,34.56
722712,Hawksworth Crescent,2023-03-01T23:00:00.000+00:00,feeder,,L1 Active Power,kW,15.8
722712,Hawksworth Crescent,2023-03-01T23:00:00.000+00:00,feeder,,N Current (RMS),A,99.0
722712,Hawksworth Crescent,2023-03-01T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
722712,Hawksworth Crescent,2023-03-01T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,145.7
722712,Hawksworth Crescent,2023-03-01T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,68.0
722712,Hawksworth Crescent,2023-03-01T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-03-01T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-03-01T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-03-01T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.29
722712,Hawksworth Crescent,2023-03-01T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.45
722712,Hawksworth Crescent,2023-03-01T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.04
722712,Hawksworth Crescent,2023-03-01T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.6
722712,Hawksworth Crescent,2023-03-01T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.7
722712,Hawksworth Crescent,2023-03-01T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.8
722712,Hawksworth Crescent,2023-03-01T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.4
722712,Hawksworth Crescent,2023-03-01T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-03-01T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
722712,Hawksworth Crescent,2023-03-01T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-01T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-01T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.23
722712,Hawksworth Crescent,2023-03-01T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-01T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-03-01T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
722712,Hawksworth Crescent,2023-03-01T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-03-01T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
722712,Hawksworth Crescent,2023-03-01T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.53
722712,Hawksworth Crescent,2023-03-01T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.75
722712,Hawksworth Crescent,2023-03-01T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.1
722712,Hawksworth Crescent,2023-03-01T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
722712,Hawksworth Crescent,2023-03-01T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
722712,Hawksworth Crescent,2023-03-01T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
722712,Hawksworth Crescent,2023-03-01T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.3
722712,Hawksworth Crescent,2023-03-01T23:00:00.000+00:00,transformer,,Temperature,C,20.5
722712,Hawksworth Crescent,2023-03-01T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722712,Hawksworth Crescent,2023-03-01T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
722712,Hawksworth Crescent,2023-03-01T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
722712,Hawksworth Crescent,2023-03-01T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
722712,Hawksworth Crescent,2023-03-01T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
722712,Hawksworth Crescent,2023-03-01T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
722712,Hawksworth Crescent,2023-03-01T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
722712,Hawksworth Crescent,2023-03-01T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
722712,Hawksworth Crescent,2023-03-01T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
722712,Hawksworth Crescent,2023-03-01T23:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
722712,Hawksworth Crescent,2023-03-01T23:00:00.000+00:00,busbar,,L2 Active Power,kW,50.54
722712,Hawksworth Crescent,2023-03-01T23:00:00.000+00:00,busbar,,L1 Active Power,kW,40.98
722712,Hawksworth Crescent,2023-03-01T23:00:00.000+00:00,busbar,,N Current (RMS),A,131.8
722712,Hawksworth Crescent,2023-03-01T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
722712,Hawksworth Crescent,2023-03-01T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,213.1
722712,Hawksworth Crescent,2023-03-01T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
722712,Hawksworth Crescent,2023-03-01T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-03-01T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.42
722712,Hawksworth Crescent,2023-03-01T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.31
722712,Hawksworth Crescent,2023-03-01T22:50:00.000+00:00,feeder,,L3 Active Power,kW,6.5
722712,Hawksworth Crescent,2023-03-01T22:50:00.000+00:00,feeder,,L2 Active Power,kW,32.14
722712,Hawksworth Crescent,2023-03-01T22:50:00.000+00:00,feeder,,L1 Active Power,kW,18.17
722712,Hawksworth Crescent,2023-03-01T22:50:00.000+00:00,feeder,,N Current (RMS),A,94.7
722712,Hawksworth Crescent,2023-03-01T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
722712,Hawksworth Crescent,2023-03-01T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,137.0
722712,Hawksworth Crescent,2023-03-01T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,77.5
