Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-01T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-03-01T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
722712,Hawksworth Crescent,2023-03-01T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-03-01T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.89
722712,Hawksworth Crescent,2023-03-01T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.77
722712,Hawksworth Crescent,2023-03-01T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.92
722712,Hawksworth Crescent,2023-03-01T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.5
722712,Hawksworth Crescent,2023-03-01T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.3
722712,Hawksworth Crescent,2023-03-01T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.2
722712,Hawksworth Crescent,2023-03-01T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.1
722712,Hawksworth Crescent,2023-03-01T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-03-01T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
722712,Hawksworth Crescent,2023-03-01T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-01T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-01T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.18
722712,Hawksworth Crescent,2023-03-01T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-01T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-03-01T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
722712,Hawksworth Crescent,2023-03-01T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-03-01T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
722712,Hawksworth Crescent,2023-03-01T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.81
722712,Hawksworth Crescent,2023-03-01T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.89
722712,Hawksworth Crescent,2023-03-01T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.23
722712,Hawksworth Crescent,2023-03-01T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
722712,Hawksworth Crescent,2023-03-01T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
722712,Hawksworth Crescent,2023-03-01T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
722712,Hawksworth Crescent,2023-03-01T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.7
722712,Hawksworth Crescent,2023-03-01T22:50:00.000+00:00,transformer,,Temperature,C,20.6
722712,Hawksworth Crescent,2023-03-01T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722712,Hawksworth Crescent,2023-03-01T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
722712,Hawksworth Crescent,2023-03-01T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
722712,Hawksworth Crescent,2023-03-01T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
722712,Hawksworth Crescent,2023-03-01T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
722712,Hawksworth Crescent,2023-03-01T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
722712,Hawksworth Crescent,2023-03-01T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
722712,Hawksworth Crescent,2023-03-01T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
722712,Hawksworth Crescent,2023-03-01T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
722712,Hawksworth Crescent,2023-03-01T22:50:00.000+00:00,busbar,,L3 Active Power,kW,15.21
722712,Hawksworth Crescent,2023-03-01T22:50:00.000+00:00,busbar,,L2 Active Power,kW,48.63
722712,Hawksworth Crescent,2023-03-01T22:50:00.000+00:00,busbar,,L1 Active Power,kW,43.36
722712,Hawksworth Crescent,2023-03-01T22:50:00.000+00:00,busbar,,N Current (RMS),A,139.8
722712,Hawksworth Crescent,2023-03-01T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
722712,Hawksworth Crescent,2023-03-01T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.0
722712,Hawksworth Crescent,2023-03-01T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.8
722712,Hawksworth Crescent,2023-03-01T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-03-01T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.0
722712,Hawksworth Crescent,2023-03-01T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.23
722712,Hawksworth Crescent,2023-03-01T22:40:00.000+00:00,feeder,,L3 Active Power,kW,8.36
722712,Hawksworth Crescent,2023-03-01T22:40:00.000+00:00,feeder,,L2 Active Power,kW,38.81
722712,Hawksworth Crescent,2023-03-01T22:40:00.000+00:00,feeder,,L1 Active Power,kW,17.5
722712,Hawksworth Crescent,2023-03-01T22:40:00.000+00:00,feeder,,N Current (RMS),A,108.3
722712,Hawksworth Crescent,2023-03-01T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.4
722712,Hawksworth Crescent,2023-03-01T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,164.3
722712,Hawksworth Crescent,2023-03-01T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,75.1
722712,Hawksworth Crescent,2023-03-01T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-03-01T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-03-01T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-03-01T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.75
722712,Hawksworth Crescent,2023-03-01T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.91
722712,Hawksworth Crescent,2023-03-01T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.15
722712,Hawksworth Crescent,2023-03-01T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,34.1
722712,Hawksworth Crescent,2023-03-01T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
722712,Hawksworth Crescent,2023-03-01T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.0
722712,Hawksworth Crescent,2023-03-01T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.2
722712,Hawksworth Crescent,2023-03-01T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-03-01T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
722712,Hawksworth Crescent,2023-03-01T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-01T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-01T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.25
722712,Hawksworth Crescent,2023-03-01T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-01T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-03-01T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-01T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-01T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-03-01T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
722712,Hawksworth Crescent,2023-03-01T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
722712,Hawksworth Crescent,2023-03-01T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.55
722712,Hawksworth Crescent,2023-03-01T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.41
722712,Hawksworth Crescent,2023-03-01T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
722712,Hawksworth Crescent,2023-03-01T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
722712,Hawksworth Crescent,2023-03-01T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
722712,Hawksworth Crescent,2023-03-01T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.6
722712,Hawksworth Crescent,2023-03-01T22:40:00.000+00:00,transformer,,Temperature,C,20.6
722712,Hawksworth Crescent,2023-03-01T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722712,Hawksworth Crescent,2023-03-01T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
722712,Hawksworth Crescent,2023-03-01T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
722712,Hawksworth Crescent,2023-03-01T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
722712,Hawksworth Crescent,2023-03-01T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
722712,Hawksworth Crescent,2023-03-01T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
722712,Hawksworth Crescent,2023-03-01T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
722712,Hawksworth Crescent,2023-03-01T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
722712,Hawksworth Crescent,2023-03-01T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
722712,Hawksworth Crescent,2023-03-01T22:40:00.000+00:00,busbar,,L3 Active Power,kW,19.11
722712,Hawksworth Crescent,2023-03-01T22:40:00.000+00:00,busbar,,L2 Active Power,kW,56.02
722712,Hawksworth Crescent,2023-03-01T22:40:00.000+00:00,busbar,,L1 Active Power,kW,44.1
722712,Hawksworth Crescent,2023-03-01T22:40:00.000+00:00,busbar,,N Current (RMS),A,141.8
722712,Hawksworth Crescent,2023-03-01T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
722712,Hawksworth Crescent,2023-03-01T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,237.4
722712,Hawksworth Crescent,2023-03-01T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.8
722712,Hawksworth Crescent,2023-03-01T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-03-01T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.64
722712,Hawksworth Crescent,2023-03-01T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.03
722712,Hawksworth Crescent,2023-03-01T22:30:00.000+00:00,feeder,,L3 Active Power,kW,8.96
722712,Hawksworth Crescent,2023-03-01T22:30:00.000+00:00,feeder,,L2 Active Power,kW,36.81
722712,Hawksworth Crescent,2023-03-01T22:30:00.000+00:00,feeder,,L1 Active Power,kW,16.76
722712,Hawksworth Crescent,2023-03-01T22:30:00.000+00:00,feeder,,N Current (RMS),A,101.1
722712,Hawksworth Crescent,2023-03-01T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.0
722712,Hawksworth Crescent,2023-03-01T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,156.0
722712,Hawksworth Crescent,2023-03-01T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,72.0
722712,Hawksworth Crescent,2023-03-01T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-03-01T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-03-01T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-03-01T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.71
722712,Hawksworth Crescent,2023-03-01T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.0
722712,Hawksworth Crescent,2023-03-01T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.0
722712,Hawksworth Crescent,2023-03-01T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,43.5
722712,Hawksworth Crescent,2023-03-01T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.5
722712,Hawksworth Crescent,2023-03-01T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.4
722712,Hawksworth Crescent,2023-03-01T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.0
722712,Hawksworth Crescent,2023-03-01T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-03-01T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
722712,Hawksworth Crescent,2023-03-01T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-01T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-01T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.26
722712,Hawksworth Crescent,2023-03-01T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-01T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-03-01T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-01T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
722712,Hawksworth Crescent,2023-03-01T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-03-01T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
722712,Hawksworth Crescent,2023-03-01T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.25
722712,Hawksworth Crescent,2023-03-01T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.75
722712,Hawksworth Crescent,2023-03-01T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.33
722712,Hawksworth Crescent,2023-03-01T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
722712,Hawksworth Crescent,2023-03-01T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
722712,Hawksworth Crescent,2023-03-01T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
722712,Hawksworth Crescent,2023-03-01T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.1
722712,Hawksworth Crescent,2023-03-01T22:30:00.000+00:00,transformer,,Temperature,C,20.6
722712,Hawksworth Crescent,2023-03-01T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722712,Hawksworth Crescent,2023-03-01T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
722712,Hawksworth Crescent,2023-03-01T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
722712,Hawksworth Crescent,2023-03-01T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
722712,Hawksworth Crescent,2023-03-01T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
722712,Hawksworth Crescent,2023-03-01T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
722712,Hawksworth Crescent,2023-03-01T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-03-01T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
722712,Hawksworth Crescent,2023-03-01T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
722712,Hawksworth Crescent,2023-03-01T22:30:00.000+00:00,busbar,,L3 Active Power,kW,19.95
722712,Hawksworth Crescent,2023-03-01T22:30:00.000+00:00,busbar,,L2 Active Power,kW,53.24
722712,Hawksworth Crescent,2023-03-01T22:30:00.000+00:00,busbar,,L1 Active Power,kW,46.14
722712,Hawksworth Crescent,2023-03-01T22:30:00.000+00:00,busbar,,N Current (RMS),A,140.0
722712,Hawksworth Crescent,2023-03-01T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
722712,Hawksworth Crescent,2023-03-01T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,226.5
722712,Hawksworth Crescent,2023-03-01T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.1
722712,Hawksworth Crescent,2023-03-01T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
722712,Hawksworth Crescent,2023-03-01T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.78
722712,Hawksworth Crescent,2023-03-01T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.25
722712,Hawksworth Crescent,2023-03-01T22:20:00.000+00:00,feeder,,L3 Active Power,kW,9.28
722712,Hawksworth Crescent,2023-03-01T22:20:00.000+00:00,feeder,,L2 Active Power,kW,38.8
722712,Hawksworth Crescent,2023-03-01T22:20:00.000+00:00,feeder,,L1 Active Power,kW,15.4
722712,Hawksworth Crescent,2023-03-01T22:20:00.000+00:00,feeder,,N Current (RMS),A,103.3
722712,Hawksworth Crescent,2023-03-01T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.2
722712,Hawksworth Crescent,2023-03-01T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,164.3
722712,Hawksworth Crescent,2023-03-01T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,67.0
722712,Hawksworth Crescent,2023-03-01T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-03-01T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-03-01T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
722712,Hawksworth Crescent,2023-03-01T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.83
722712,Hawksworth Crescent,2023-03-01T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.48
722712,Hawksworth Crescent,2023-03-01T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.98
722712,Hawksworth Crescent,2023-03-01T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,30.7
722712,Hawksworth Crescent,2023-03-01T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.6
722712,Hawksworth Crescent,2023-03-01T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.7
722712,Hawksworth Crescent,2023-03-01T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.4
722712,Hawksworth Crescent,2023-03-01T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-03-01T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
722712,Hawksworth Crescent,2023-03-01T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-01T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-01T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.2
722712,Hawksworth Crescent,2023-03-01T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-01T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-03-01T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
722712,Hawksworth Crescent,2023-03-01T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-03-01T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
722712,Hawksworth Crescent,2023-03-01T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.29
722712,Hawksworth Crescent,2023-03-01T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.29
722712,Hawksworth Crescent,2023-03-01T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.96
722712,Hawksworth Crescent,2023-03-01T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
722712,Hawksworth Crescent,2023-03-01T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
722712,Hawksworth Crescent,2023-03-01T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
722712,Hawksworth Crescent,2023-03-01T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
722712,Hawksworth Crescent,2023-03-01T22:20:00.000+00:00,transformer,,Temperature,C,20.7
722712,Hawksworth Crescent,2023-03-01T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722712,Hawksworth Crescent,2023-03-01T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
722712,Hawksworth Crescent,2023-03-01T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
722712,Hawksworth Crescent,2023-03-01T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
722712,Hawksworth Crescent,2023-03-01T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
722712,Hawksworth Crescent,2023-03-01T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
722712,Hawksworth Crescent,2023-03-01T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-03-01T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
722712,Hawksworth Crescent,2023-03-01T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
722712,Hawksworth Crescent,2023-03-01T22:20:00.000+00:00,busbar,,L3 Active Power,kW,21.41
722712,Hawksworth Crescent,2023-03-01T22:20:00.000+00:00,busbar,,L2 Active Power,kW,57.37
722712,Hawksworth Crescent,2023-03-01T22:20:00.000+00:00,busbar,,L1 Active Power,kW,39.35
722712,Hawksworth Crescent,2023-03-01T22:20:00.000+00:00,busbar,,N Current (RMS),A,132.6
722712,Hawksworth Crescent,2023-03-01T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
722712,Hawksworth Crescent,2023-03-01T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,243.4
722712,Hawksworth Crescent,2023-03-01T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
722712,Hawksworth Crescent,2023-03-01T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-03-01T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.94
722712,Hawksworth Crescent,2023-03-01T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.44
722712,Hawksworth Crescent,2023-03-01T22:10:00.000+00:00,feeder,,L3 Active Power,kW,8.76
722712,Hawksworth Crescent,2023-03-01T22:10:00.000+00:00,feeder,,L2 Active Power,kW,36.93
722712,Hawksworth Crescent,2023-03-01T22:10:00.000+00:00,feeder,,L1 Active Power,kW,18.23
722712,Hawksworth Crescent,2023-03-01T22:10:00.000+00:00,feeder,,N Current (RMS),A,98.2
722712,Hawksworth Crescent,2023-03-01T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.6
722712,Hawksworth Crescent,2023-03-01T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,156.8
722712,Hawksworth Crescent,2023-03-01T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,78.9
722712,Hawksworth Crescent,2023-03-01T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-03-01T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-03-01T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
722712,Hawksworth Crescent,2023-03-01T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.87
722712,Hawksworth Crescent,2023-03-01T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.37
722712,Hawksworth Crescent,2023-03-01T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.0
722712,Hawksworth Crescent,2023-03-01T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.6
722712,Hawksworth Crescent,2023-03-01T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.4
722712,Hawksworth Crescent,2023-03-01T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.6
722712,Hawksworth Crescent,2023-03-01T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.3
722712,Hawksworth Crescent,2023-03-01T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
722712,Hawksworth Crescent,2023-03-01T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
722712,Hawksworth Crescent,2023-03-01T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-01T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-01T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.25
722712,Hawksworth Crescent,2023-03-01T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-01T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.9
722712,Hawksworth Crescent,2023-03-01T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
722712,Hawksworth Crescent,2023-03-01T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-03-01T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
722712,Hawksworth Crescent,2023-03-01T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.01
722712,Hawksworth Crescent,2023-03-01T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
722712,Hawksworth Crescent,2023-03-01T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.11
722712,Hawksworth Crescent,2023-03-01T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
722712,Hawksworth Crescent,2023-03-01T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
722712,Hawksworth Crescent,2023-03-01T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
722712,Hawksworth Crescent,2023-03-01T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.5
722712,Hawksworth Crescent,2023-03-01T22:10:00.000+00:00,transformer,,Temperature,C,20.8
722712,Hawksworth Crescent,2023-03-01T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722712,Hawksworth Crescent,2023-03-01T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
722712,Hawksworth Crescent,2023-03-01T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
722712,Hawksworth Crescent,2023-03-01T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
722712,Hawksworth Crescent,2023-03-01T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
722712,Hawksworth Crescent,2023-03-01T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
722712,Hawksworth Crescent,2023-03-01T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-03-01T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
722712,Hawksworth Crescent,2023-03-01T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
722712,Hawksworth Crescent,2023-03-01T22:10:00.000+00:00,busbar,,L3 Active Power,kW,21.66
722712,Hawksworth Crescent,2023-03-01T22:10:00.000+00:00,busbar,,L2 Active Power,kW,53.04
722712,Hawksworth Crescent,2023-03-01T22:10:00.000+00:00,busbar,,L1 Active Power,kW,43.37
722712,Hawksworth Crescent,2023-03-01T22:10:00.000+00:00,busbar,,N Current (RMS),A,127.7
722712,Hawksworth Crescent,2023-03-01T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
722712,Hawksworth Crescent,2023-03-01T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,225.6
722712,Hawksworth Crescent,2023-03-01T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.6
722712,Hawksworth Crescent,2023-03-01T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-03-01T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.88
722712,Hawksworth Crescent,2023-03-01T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.59
722712,Hawksworth Crescent,2023-03-01T22:00:00.000+00:00,feeder,,L3 Active Power,kW,8.74
722712,Hawksworth Crescent,2023-03-01T22:00:00.000+00:00,feeder,,L2 Active Power,kW,36.24
722712,Hawksworth Crescent,2023-03-01T22:00:00.000+00:00,feeder,,L1 Active Power,kW,18.73
722712,Hawksworth Crescent,2023-03-01T22:00:00.000+00:00,feeder,,N Current (RMS),A,94.6
722712,Hawksworth Crescent,2023-03-01T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.7
722712,Hawksworth Crescent,2023-03-01T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,153.5
722712,Hawksworth Crescent,2023-03-01T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,81.2
722712,Hawksworth Crescent,2023-03-01T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-03-01T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-03-01T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
722712,Hawksworth Crescent,2023-03-01T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.09
722712,Hawksworth Crescent,2023-03-01T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.77
722712,Hawksworth Crescent,2023-03-01T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.51
722712,Hawksworth Crescent,2023-03-01T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.0
722712,Hawksworth Crescent,2023-03-01T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.0
722712,Hawksworth Crescent,2023-03-01T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
722712,Hawksworth Crescent,2023-03-01T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.2
722712,Hawksworth Crescent,2023-03-01T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-03-01T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
722712,Hawksworth Crescent,2023-03-01T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-01T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-01T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.25
722712,Hawksworth Crescent,2023-03-01T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-01T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-03-01T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
722712,Hawksworth Crescent,2023-03-01T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
722712,Hawksworth Crescent,2023-03-01T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
722712,Hawksworth Crescent,2023-03-01T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.35
722712,Hawksworth Crescent,2023-03-01T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.45
722712,Hawksworth Crescent,2023-03-01T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.79
722712,Hawksworth Crescent,2023-03-01T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
722712,Hawksworth Crescent,2023-03-01T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
722712,Hawksworth Crescent,2023-03-01T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
722712,Hawksworth Crescent,2023-03-01T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.1
722712,Hawksworth Crescent,2023-03-01T22:00:00.000+00:00,transformer,,Temperature,C,20.8
722712,Hawksworth Crescent,2023-03-01T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722712,Hawksworth Crescent,2023-03-01T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
722712,Hawksworth Crescent,2023-03-01T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
722712,Hawksworth Crescent,2023-03-01T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
722712,Hawksworth Crescent,2023-03-01T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
722712,Hawksworth Crescent,2023-03-01T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
722712,Hawksworth Crescent,2023-03-01T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-03-01T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
722712,Hawksworth Crescent,2023-03-01T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
722712,Hawksworth Crescent,2023-03-01T22:00:00.000+00:00,busbar,,L3 Active Power,kW,22.19
722712,Hawksworth Crescent,2023-03-01T22:00:00.000+00:00,busbar,,L2 Active Power,kW,48.2
722712,Hawksworth Crescent,2023-03-01T22:00:00.000+00:00,busbar,,L1 Active Power,kW,41.05
722712,Hawksworth Crescent,2023-03-01T22:00:00.000+00:00,busbar,,N Current (RMS),A,114.4
722712,Hawksworth Crescent,2023-03-01T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
722712,Hawksworth Crescent,2023-03-01T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.6
722712,Hawksworth Crescent,2023-03-01T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.4
722712,Hawksworth Crescent,2023-03-01T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-03-01T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.71
722712,Hawksworth Crescent,2023-03-01T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.42
722712,Hawksworth Crescent,2023-03-01T21:50:00.000+00:00,feeder,,L3 Active Power,kW,12.18
722712,Hawksworth Crescent,2023-03-01T21:50:00.000+00:00,feeder,,L2 Active Power,kW,36.95
722712,Hawksworth Crescent,2023-03-01T21:50:00.000+00:00,feeder,,L1 Active Power,kW,20.37
722712,Hawksworth Crescent,2023-03-01T21:50:00.000+00:00,feeder,,N Current (RMS),A,87.5
722712,Hawksworth Crescent,2023-03-01T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,51.0
722712,Hawksworth Crescent,2023-03-01T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,154.4
722712,Hawksworth Crescent,2023-03-01T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,86.3
722712,Hawksworth Crescent,2023-03-01T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-03-01T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
722712,Hawksworth Crescent,2023-03-01T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
722712,Hawksworth Crescent,2023-03-01T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.53
722712,Hawksworth Crescent,2023-03-01T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.01
722712,Hawksworth Crescent,2023-03-01T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.15
722712,Hawksworth Crescent,2023-03-01T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,44.5
722712,Hawksworth Crescent,2023-03-01T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.5
722712,Hawksworth Crescent,2023-03-01T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.4
722712,Hawksworth Crescent,2023-03-01T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.6
722712,Hawksworth Crescent,2023-03-01T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-03-01T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
722712,Hawksworth Crescent,2023-03-01T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-01T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-01T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.38
722712,Hawksworth Crescent,2023-03-01T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-01T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.1
722712,Hawksworth Crescent,2023-03-01T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
722712,Hawksworth Crescent,2023-03-01T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-03-01T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-03-01T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.33
722712,Hawksworth Crescent,2023-03-01T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.34
722712,Hawksworth Crescent,2023-03-01T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.34
722712,Hawksworth Crescent,2023-03-01T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
722712,Hawksworth Crescent,2023-03-01T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
722712,Hawksworth Crescent,2023-03-01T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
722712,Hawksworth Crescent,2023-03-01T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.7
722712,Hawksworth Crescent,2023-03-01T21:50:00.000+00:00,transformer,,Temperature,C,20.8
722712,Hawksworth Crescent,2023-03-01T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722712,Hawksworth Crescent,2023-03-01T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
722712,Hawksworth Crescent,2023-03-01T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
722712,Hawksworth Crescent,2023-03-01T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
722712,Hawksworth Crescent,2023-03-01T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
722712,Hawksworth Crescent,2023-03-01T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
722712,Hawksworth Crescent,2023-03-01T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-03-01T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
722712,Hawksworth Crescent,2023-03-01T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
722712,Hawksworth Crescent,2023-03-01T21:50:00.000+00:00,busbar,,L3 Active Power,kW,27.05
722712,Hawksworth Crescent,2023-03-01T21:50:00.000+00:00,busbar,,L2 Active Power,kW,47.92
722712,Hawksworth Crescent,2023-03-01T21:50:00.000+00:00,busbar,,L1 Active Power,kW,51.91
722712,Hawksworth Crescent,2023-03-01T21:50:00.000+00:00,busbar,,N Current (RMS),A,120.0
722712,Hawksworth Crescent,2023-03-01T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
722712,Hawksworth Crescent,2023-03-01T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.5
722712,Hawksworth Crescent,2023-03-01T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.7
722712,Hawksworth Crescent,2023-03-01T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-03-01T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.68
722712,Hawksworth Crescent,2023-03-01T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.51
722712,Hawksworth Crescent,2023-03-01T21:40:00.000+00:00,feeder,,L3 Active Power,kW,12.11
722712,Hawksworth Crescent,2023-03-01T21:40:00.000+00:00,feeder,,L2 Active Power,kW,36.89
722712,Hawksworth Crescent,2023-03-01T21:40:00.000+00:00,feeder,,L1 Active Power,kW,21.08
722712,Hawksworth Crescent,2023-03-01T21:40:00.000+00:00,feeder,,N Current (RMS),A,89.5
722712,Hawksworth Crescent,2023-03-01T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,50.0
722712,Hawksworth Crescent,2023-03-01T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,153.9
722712,Hawksworth Crescent,2023-03-01T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,88.8
722712,Hawksworth Crescent,2023-03-01T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-03-01T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
722712,Hawksworth Crescent,2023-03-01T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-03-01T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.39
722712,Hawksworth Crescent,2023-03-01T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.54
722712,Hawksworth Crescent,2023-03-01T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.67
722712,Hawksworth Crescent,2023-03-01T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,45.7
722712,Hawksworth Crescent,2023-03-01T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.1
722712,Hawksworth Crescent,2023-03-01T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.2
722712,Hawksworth Crescent,2023-03-01T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.1
722712,Hawksworth Crescent,2023-03-01T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-03-01T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-01T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-01T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-01T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.46
722712,Hawksworth Crescent,2023-03-01T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-01T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.3
722712,Hawksworth Crescent,2023-03-01T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
722712,Hawksworth Crescent,2023-03-01T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
722712,Hawksworth Crescent,2023-03-01T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-03-01T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.83
722712,Hawksworth Crescent,2023-03-01T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.61
722712,Hawksworth Crescent,2023-03-01T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.24
722712,Hawksworth Crescent,2023-03-01T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
722712,Hawksworth Crescent,2023-03-01T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.1
722712,Hawksworth Crescent,2023-03-01T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
722712,Hawksworth Crescent,2023-03-01T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.9
722712,Hawksworth Crescent,2023-03-01T21:40:00.000+00:00,transformer,,Temperature,C,20.8
722712,Hawksworth Crescent,2023-03-01T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-03-01T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
722712,Hawksworth Crescent,2023-03-01T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722712,Hawksworth Crescent,2023-03-01T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
722712,Hawksworth Crescent,2023-03-01T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722712,Hawksworth Crescent,2023-03-01T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
722712,Hawksworth Crescent,2023-03-01T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
722712,Hawksworth Crescent,2023-03-01T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
722712,Hawksworth Crescent,2023-03-01T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
722712,Hawksworth Crescent,2023-03-01T21:40:00.000+00:00,busbar,,L3 Active Power,kW,30.34
722712,Hawksworth Crescent,2023-03-01T21:40:00.000+00:00,busbar,,L2 Active Power,kW,53.58
722712,Hawksworth Crescent,2023-03-01T21:40:00.000+00:00,busbar,,L1 Active Power,kW,56.04
722712,Hawksworth Crescent,2023-03-01T21:40:00.000+00:00,busbar,,N Current (RMS),A,126.5
722712,Hawksworth Crescent,2023-03-01T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
722712,Hawksworth Crescent,2023-03-01T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,224.4
722712,Hawksworth Crescent,2023-03-01T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.9
722712,Hawksworth Crescent,2023-03-01T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-03-01T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.54
722712,Hawksworth Crescent,2023-03-01T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.13
722712,Hawksworth Crescent,2023-03-01T21:30:00.000+00:00,feeder,,L3 Active Power,kW,10.44
722712,Hawksworth Crescent,2023-03-01T21:30:00.000+00:00,feeder,,L2 Active Power,kW,42.54
722712,Hawksworth Crescent,2023-03-01T21:30:00.000+00:00,feeder,,L1 Active Power,kW,21.18
722712,Hawksworth Crescent,2023-03-01T21:30:00.000+00:00,feeder,,N Current (RMS),A,112.9
722712,Hawksworth Crescent,2023-03-01T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,43.6
722712,Hawksworth Crescent,2023-03-01T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,177.7
722712,Hawksworth Crescent,2023-03-01T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,88.9
722712,Hawksworth Crescent,2023-03-01T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-03-01T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
722712,Hawksworth Crescent,2023-03-01T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
722712,Hawksworth Crescent,2023-03-01T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.05
722712,Hawksworth Crescent,2023-03-01T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.5
722712,Hawksworth Crescent,2023-03-01T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.21
722712,Hawksworth Crescent,2023-03-01T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,32.9
722712,Hawksworth Crescent,2023-03-01T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.1
722712,Hawksworth Crescent,2023-03-01T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.5
722712,Hawksworth Crescent,2023-03-01T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.3
722712,Hawksworth Crescent,2023-03-01T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-03-01T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
722712,Hawksworth Crescent,2023-03-01T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-01T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-01T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.38
722712,Hawksworth Crescent,2023-03-01T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-01T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.0
722712,Hawksworth Crescent,2023-03-01T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-01T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
722712,Hawksworth Crescent,2023-03-01T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
722712,Hawksworth Crescent,2023-03-01T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.8
722712,Hawksworth Crescent,2023-03-01T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.24
722712,Hawksworth Crescent,2023-03-01T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.73
722712,Hawksworth Crescent,2023-03-01T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
722712,Hawksworth Crescent,2023-03-01T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
722712,Hawksworth Crescent,2023-03-01T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
722712,Hawksworth Crescent,2023-03-01T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.4
722712,Hawksworth Crescent,2023-03-01T21:30:00.000+00:00,transformer,,Temperature,C,20.8
722712,Hawksworth Crescent,2023-03-01T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722712,Hawksworth Crescent,2023-03-01T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
722712,Hawksworth Crescent,2023-03-01T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
722712,Hawksworth Crescent,2023-03-01T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
722712,Hawksworth Crescent,2023-03-01T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
722712,Hawksworth Crescent,2023-03-01T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
722712,Hawksworth Crescent,2023-03-01T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
722712,Hawksworth Crescent,2023-03-01T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
722712,Hawksworth Crescent,2023-03-01T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
722712,Hawksworth Crescent,2023-03-01T21:30:00.000+00:00,busbar,,L3 Active Power,kW,26.3
722712,Hawksworth Crescent,2023-03-01T21:30:00.000+00:00,busbar,,L2 Active Power,kW,64.9
722712,Hawksworth Crescent,2023-03-01T21:30:00.000+00:00,busbar,,L1 Active Power,kW,51.15
722712,Hawksworth Crescent,2023-03-01T21:30:00.000+00:00,busbar,,N Current (RMS),A,147.4
722712,Hawksworth Crescent,2023-03-01T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
722712,Hawksworth Crescent,2023-03-01T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,270.8
722712,Hawksworth Crescent,2023-03-01T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.5
722712,Hawksworth Crescent,2023-03-01T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-03-01T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.74
722712,Hawksworth Crescent,2023-03-01T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.34
722712,Hawksworth Crescent,2023-03-01T21:20:00.000+00:00,feeder,,L3 Active Power,kW,9.3
722712,Hawksworth Crescent,2023-03-01T21:20:00.000+00:00,feeder,,L2 Active Power,kW,42.57
722712,Hawksworth Crescent,2023-03-01T21:20:00.000+00:00,feeder,,L1 Active Power,kW,17.08
722712,Hawksworth Crescent,2023-03-01T21:20:00.000+00:00,feeder,,N Current (RMS),A,114.9
722712,Hawksworth Crescent,2023-03-01T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.8
722712,Hawksworth Crescent,2023-03-01T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,177.6
722712,Hawksworth Crescent,2023-03-01T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,73.0
722712,Hawksworth Crescent,2023-03-01T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-03-01T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-03-01T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
