Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-01T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.65
722712,Hawksworth Crescent,2023-03-01T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.23
722712,Hawksworth Crescent,2023-03-01T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.12
722712,Hawksworth Crescent,2023-03-01T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,32.4
722712,Hawksworth Crescent,2023-03-01T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.6
722712,Hawksworth Crescent,2023-03-01T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.6
722712,Hawksworth Crescent,2023-03-01T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.3
722712,Hawksworth Crescent,2023-03-01T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-03-01T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
722712,Hawksworth Crescent,2023-03-01T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-01T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-01T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.37
722712,Hawksworth Crescent,2023-03-01T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-01T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.0
722712,Hawksworth Crescent,2023-03-01T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
722712,Hawksworth Crescent,2023-03-01T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-03-01T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-03-01T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.18
722712,Hawksworth Crescent,2023-03-01T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.16
722712,Hawksworth Crescent,2023-03-01T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.43
722712,Hawksworth Crescent,2023-03-01T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
722712,Hawksworth Crescent,2023-03-01T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
722712,Hawksworth Crescent,2023-03-01T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
722712,Hawksworth Crescent,2023-03-01T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.9
722712,Hawksworth Crescent,2023-03-01T21:20:00.000+00:00,transformer,,Temperature,C,20.7
722712,Hawksworth Crescent,2023-03-01T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722712,Hawksworth Crescent,2023-03-01T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
722712,Hawksworth Crescent,2023-03-01T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
722712,Hawksworth Crescent,2023-03-01T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
722712,Hawksworth Crescent,2023-03-01T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722712,Hawksworth Crescent,2023-03-01T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
722712,Hawksworth Crescent,2023-03-01T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
722712,Hawksworth Crescent,2023-03-01T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
722712,Hawksworth Crescent,2023-03-01T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
722712,Hawksworth Crescent,2023-03-01T21:20:00.000+00:00,busbar,,L3 Active Power,kW,25.14
722712,Hawksworth Crescent,2023-03-01T21:20:00.000+00:00,busbar,,L2 Active Power,kW,64.6
722712,Hawksworth Crescent,2023-03-01T21:20:00.000+00:00,busbar,,L1 Active Power,kW,47.65
722712,Hawksworth Crescent,2023-03-01T21:20:00.000+00:00,busbar,,N Current (RMS),A,146.5
722712,Hawksworth Crescent,2023-03-01T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
722712,Hawksworth Crescent,2023-03-01T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,269.6
722712,Hawksworth Crescent,2023-03-01T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.6
722712,Hawksworth Crescent,2023-03-01T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-03-01T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.04
722712,Hawksworth Crescent,2023-03-01T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.79
722712,Hawksworth Crescent,2023-03-01T21:10:00.000+00:00,feeder,,L3 Active Power,kW,9.9
722712,Hawksworth Crescent,2023-03-01T21:10:00.000+00:00,feeder,,L2 Active Power,kW,40.12
722712,Hawksworth Crescent,2023-03-01T21:10:00.000+00:00,feeder,,L1 Active Power,kW,17.05
722712,Hawksworth Crescent,2023-03-01T21:10:00.000+00:00,feeder,,N Current (RMS),A,104.3
722712,Hawksworth Crescent,2023-03-01T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.2
722712,Hawksworth Crescent,2023-03-01T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,168.0
722712,Hawksworth Crescent,2023-03-01T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,73.4
722712,Hawksworth Crescent,2023-03-01T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-03-01T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-03-01T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
722712,Hawksworth Crescent,2023-03-01T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.76
722712,Hawksworth Crescent,2023-03-01T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.39
722712,Hawksworth Crescent,2023-03-01T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.8
722712,Hawksworth Crescent,2023-03-01T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,39.1
722712,Hawksworth Crescent,2023-03-01T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.1
722712,Hawksworth Crescent,2023-03-01T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.2
722712,Hawksworth Crescent,2023-03-01T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.5
722712,Hawksworth Crescent,2023-03-01T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-03-01T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-01T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-01T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-01T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.47
722712,Hawksworth Crescent,2023-03-01T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-01T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.4
722712,Hawksworth Crescent,2023-03-01T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
722712,Hawksworth Crescent,2023-03-01T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
722712,Hawksworth Crescent,2023-03-01T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-03-01T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.19
722712,Hawksworth Crescent,2023-03-01T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.07
722712,Hawksworth Crescent,2023-03-01T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.28
722712,Hawksworth Crescent,2023-03-01T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
722712,Hawksworth Crescent,2023-03-01T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.8
722712,Hawksworth Crescent,2023-03-01T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
722712,Hawksworth Crescent,2023-03-01T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.3
722712,Hawksworth Crescent,2023-03-01T21:10:00.000+00:00,transformer,,Temperature,C,20.7
722712,Hawksworth Crescent,2023-03-01T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722712,Hawksworth Crescent,2023-03-01T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
722712,Hawksworth Crescent,2023-03-01T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
722712,Hawksworth Crescent,2023-03-01T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
722712,Hawksworth Crescent,2023-03-01T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722712,Hawksworth Crescent,2023-03-01T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
722712,Hawksworth Crescent,2023-03-01T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-03-01T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
722712,Hawksworth Crescent,2023-03-01T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
722712,Hawksworth Crescent,2023-03-01T21:10:00.000+00:00,busbar,,L3 Active Power,kW,27.85
722712,Hawksworth Crescent,2023-03-01T21:10:00.000+00:00,busbar,,L2 Active Power,kW,63.12
722712,Hawksworth Crescent,2023-03-01T21:10:00.000+00:00,busbar,,L1 Active Power,kW,50.17
722712,Hawksworth Crescent,2023-03-01T21:10:00.000+00:00,busbar,,N Current (RMS),A,137.5
722712,Hawksworth Crescent,2023-03-01T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
722712,Hawksworth Crescent,2023-03-01T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,264.1
722712,Hawksworth Crescent,2023-03-01T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.3
722712,Hawksworth Crescent,2023-03-01T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-03-01T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.98
722712,Hawksworth Crescent,2023-03-01T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.85
722712,Hawksworth Crescent,2023-03-01T21:00:00.000+00:00,feeder,,L3 Active Power,kW,9.49
722712,Hawksworth Crescent,2023-03-01T21:00:00.000+00:00,feeder,,L2 Active Power,kW,51.43
722712,Hawksworth Crescent,2023-03-01T21:00:00.000+00:00,feeder,,L1 Active Power,kW,17.07
722712,Hawksworth Crescent,2023-03-01T21:00:00.000+00:00,feeder,,N Current (RMS),A,144.4
722712,Hawksworth Crescent,2023-03-01T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.8
722712,Hawksworth Crescent,2023-03-01T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,216.1
722712,Hawksworth Crescent,2023-03-01T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,73.9
722712,Hawksworth Crescent,2023-03-01T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-03-01T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-03-01T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.11
722712,Hawksworth Crescent,2023-03-01T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.92
722712,Hawksworth Crescent,2023-03-01T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.09
722712,Hawksworth Crescent,2023-03-01T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.9
722712,Hawksworth Crescent,2023-03-01T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.0
722712,Hawksworth Crescent,2023-03-01T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.8
722712,Hawksworth Crescent,2023-03-01T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.7
722712,Hawksworth Crescent,2023-03-01T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.7
722712,Hawksworth Crescent,2023-03-01T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
722712,Hawksworth Crescent,2023-03-01T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
722712,Hawksworth Crescent,2023-03-01T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-01T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-01T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.66
722712,Hawksworth Crescent,2023-03-01T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-01T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.2
722712,Hawksworth Crescent,2023-03-01T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.89
722712,Hawksworth Crescent,2023-03-01T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
722712,Hawksworth Crescent,2023-03-01T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-03-01T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.03
722712,Hawksworth Crescent,2023-03-01T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.37
722712,Hawksworth Crescent,2023-03-01T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.95
722712,Hawksworth Crescent,2023-03-01T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
722712,Hawksworth Crescent,2023-03-01T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.0
722712,Hawksworth Crescent,2023-03-01T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
722712,Hawksworth Crescent,2023-03-01T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.5
722712,Hawksworth Crescent,2023-03-01T21:00:00.000+00:00,transformer,,Temperature,C,20.6
722712,Hawksworth Crescent,2023-03-01T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-03-01T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
722712,Hawksworth Crescent,2023-03-01T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722712,Hawksworth Crescent,2023-03-01T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
722712,Hawksworth Crescent,2023-03-01T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722712,Hawksworth Crescent,2023-03-01T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
722712,Hawksworth Crescent,2023-03-01T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-03-01T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
722712,Hawksworth Crescent,2023-03-01T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
722712,Hawksworth Crescent,2023-03-01T21:00:00.000+00:00,busbar,,L3 Active Power,kW,34.43
722712,Hawksworth Crescent,2023-03-01T21:00:00.000+00:00,busbar,,L2 Active Power,kW,70.23
722712,Hawksworth Crescent,2023-03-01T21:00:00.000+00:00,busbar,,L1 Active Power,kW,52.96
722712,Hawksworth Crescent,2023-03-01T21:00:00.000+00:00,busbar,,N Current (RMS),A,135.3
722712,Hawksworth Crescent,2023-03-01T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
722712,Hawksworth Crescent,2023-03-01T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,295.7
722712,Hawksworth Crescent,2023-03-01T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.0
722712,Hawksworth Crescent,2023-03-01T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-03-01T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.19
722712,Hawksworth Crescent,2023-03-01T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.24
722712,Hawksworth Crescent,2023-03-01T20:50:00.000+00:00,feeder,,L3 Active Power,kW,9.58
722712,Hawksworth Crescent,2023-03-01T20:50:00.000+00:00,feeder,,L2 Active Power,kW,47.29
722712,Hawksworth Crescent,2023-03-01T20:50:00.000+00:00,feeder,,L1 Active Power,kW,20.61
722712,Hawksworth Crescent,2023-03-01T20:50:00.000+00:00,feeder,,N Current (RMS),A,131.1
722712,Hawksworth Crescent,2023-03-01T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.5
722712,Hawksworth Crescent,2023-03-01T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,200.8
722712,Hawksworth Crescent,2023-03-01T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,90.3
722712,Hawksworth Crescent,2023-03-01T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-03-01T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-03-01T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.16
722712,Hawksworth Crescent,2023-03-01T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.97
722712,Hawksworth Crescent,2023-03-01T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.56
722712,Hawksworth Crescent,2023-03-01T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.73
722712,Hawksworth Crescent,2023-03-01T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,44.1
722712,Hawksworth Crescent,2023-03-01T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.6
722712,Hawksworth Crescent,2023-03-01T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.7
722712,Hawksworth Crescent,2023-03-01T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.8
722712,Hawksworth Crescent,2023-03-01T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-03-01T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
722712,Hawksworth Crescent,2023-03-01T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-01T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-01T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.64
722712,Hawksworth Crescent,2023-03-01T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-01T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.1
722712,Hawksworth Crescent,2023-03-01T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-01T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.59
722712,Hawksworth Crescent,2023-03-01T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
722712,Hawksworth Crescent,2023-03-01T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-03-01T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.31
722712,Hawksworth Crescent,2023-03-01T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.6
722712,Hawksworth Crescent,2023-03-01T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.15
722712,Hawksworth Crescent,2023-03-01T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
722712,Hawksworth Crescent,2023-03-01T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.5
722712,Hawksworth Crescent,2023-03-01T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
722712,Hawksworth Crescent,2023-03-01T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.9
722712,Hawksworth Crescent,2023-03-01T20:50:00.000+00:00,transformer,,Temperature,C,20.5
722712,Hawksworth Crescent,2023-03-01T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-03-01T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
722712,Hawksworth Crescent,2023-03-01T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722712,Hawksworth Crescent,2023-03-01T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
722712,Hawksworth Crescent,2023-03-01T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722712,Hawksworth Crescent,2023-03-01T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
722712,Hawksworth Crescent,2023-03-01T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
722712,Hawksworth Crescent,2023-03-01T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
722712,Hawksworth Crescent,2023-03-01T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
722712,Hawksworth Crescent,2023-03-01T20:50:00.000+00:00,busbar,,L3 Active Power,kW,32.84
722712,Hawksworth Crescent,2023-03-01T20:50:00.000+00:00,busbar,,L2 Active Power,kW,66.81
722712,Hawksworth Crescent,2023-03-01T20:50:00.000+00:00,busbar,,L1 Active Power,kW,57.54
722712,Hawksworth Crescent,2023-03-01T20:50:00.000+00:00,busbar,,N Current (RMS),A,141.1
722712,Hawksworth Crescent,2023-03-01T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
722712,Hawksworth Crescent,2023-03-01T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,284.1
722712,Hawksworth Crescent,2023-03-01T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,244.2
722712,Hawksworth Crescent,2023-03-01T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
722712,Hawksworth Crescent,2023-03-01T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.1
722712,Hawksworth Crescent,2023-03-01T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.05
722712,Hawksworth Crescent,2023-03-01T20:40:00.000+00:00,feeder,,L3 Active Power,kW,11.41
722712,Hawksworth Crescent,2023-03-01T20:40:00.000+00:00,feeder,,L2 Active Power,kW,45.81
722712,Hawksworth Crescent,2023-03-01T20:40:00.000+00:00,feeder,,L1 Active Power,kW,19.33
722712,Hawksworth Crescent,2023-03-01T20:40:00.000+00:00,feeder,,N Current (RMS),A,118.9
722712,Hawksworth Crescent,2023-03-01T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,48.2
722712,Hawksworth Crescent,2023-03-01T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,193.8
722712,Hawksworth Crescent,2023-03-01T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,83.1
722712,Hawksworth Crescent,2023-03-01T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-03-01T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-03-01T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-01T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.75
722712,Hawksworth Crescent,2023-03-01T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.88
722712,Hawksworth Crescent,2023-03-01T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.97
722712,Hawksworth Crescent,2023-03-01T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,34.0
722712,Hawksworth Crescent,2023-03-01T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.7
722712,Hawksworth Crescent,2023-03-01T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.5
722712,Hawksworth Crescent,2023-03-01T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.4
722712,Hawksworth Crescent,2023-03-01T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
722712,Hawksworth Crescent,2023-03-01T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
722712,Hawksworth Crescent,2023-03-01T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-01T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-01T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.41
722712,Hawksworth Crescent,2023-03-01T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-01T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.5
722712,Hawksworth Crescent,2023-03-01T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
722712,Hawksworth Crescent,2023-03-01T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-03-01T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-03-01T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.37
722712,Hawksworth Crescent,2023-03-01T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.54
722712,Hawksworth Crescent,2023-03-01T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.26
722712,Hawksworth Crescent,2023-03-01T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
722712,Hawksworth Crescent,2023-03-01T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
722712,Hawksworth Crescent,2023-03-01T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
722712,Hawksworth Crescent,2023-03-01T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.3
722712,Hawksworth Crescent,2023-03-01T20:40:00.000+00:00,transformer,,Temperature,C,20.4
722712,Hawksworth Crescent,2023-03-01T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-03-01T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
722712,Hawksworth Crescent,2023-03-01T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722712,Hawksworth Crescent,2023-03-01T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
722712,Hawksworth Crescent,2023-03-01T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722712,Hawksworth Crescent,2023-03-01T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
722712,Hawksworth Crescent,2023-03-01T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-03-01T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
722712,Hawksworth Crescent,2023-03-01T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
722712,Hawksworth Crescent,2023-03-01T20:40:00.000+00:00,busbar,,L3 Active Power,kW,31.54
722712,Hawksworth Crescent,2023-03-01T20:40:00.000+00:00,busbar,,L2 Active Power,kW,65.83
722712,Hawksworth Crescent,2023-03-01T20:40:00.000+00:00,busbar,,L1 Active Power,kW,56.61
722712,Hawksworth Crescent,2023-03-01T20:40:00.000+00:00,busbar,,N Current (RMS),A,141.7
722712,Hawksworth Crescent,2023-03-01T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
722712,Hawksworth Crescent,2023-03-01T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,279.0
722712,Hawksworth Crescent,2023-03-01T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.9
722712,Hawksworth Crescent,2023-03-01T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-03-01T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.36
722712,Hawksworth Crescent,2023-03-01T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.16
722712,Hawksworth Crescent,2023-03-01T20:30:00.000+00:00,feeder,,L3 Active Power,kW,13.45
722712,Hawksworth Crescent,2023-03-01T20:30:00.000+00:00,feeder,,L2 Active Power,kW,48.25
722712,Hawksworth Crescent,2023-03-01T20:30:00.000+00:00,feeder,,L1 Active Power,kW,20.93
722712,Hawksworth Crescent,2023-03-01T20:30:00.000+00:00,feeder,,N Current (RMS),A,123.0
722712,Hawksworth Crescent,2023-03-01T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,56.7
722712,Hawksworth Crescent,2023-03-01T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,203.9
722712,Hawksworth Crescent,2023-03-01T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,89.5
722712,Hawksworth Crescent,2023-03-01T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-03-01T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
722712,Hawksworth Crescent,2023-03-01T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
722712,Hawksworth Crescent,2023-03-01T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.99
722712,Hawksworth Crescent,2023-03-01T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.95
722712,Hawksworth Crescent,2023-03-01T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.06
722712,Hawksworth Crescent,2023-03-01T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,53.6
722712,Hawksworth Crescent,2023-03-01T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.9
722712,Hawksworth Crescent,2023-03-01T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.5
722712,Hawksworth Crescent,2023-03-01T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,105.2
722712,Hawksworth Crescent,2023-03-01T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-03-01T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-03-01T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-01T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-01T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.25
722712,Hawksworth Crescent,2023-03-01T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-01T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.9
722712,Hawksworth Crescent,2023-03-01T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-01T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
722712,Hawksworth Crescent,2023-03-01T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-03-01T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-03-01T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.78
722712,Hawksworth Crescent,2023-03-01T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.78
722712,Hawksworth Crescent,2023-03-01T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.14
722712,Hawksworth Crescent,2023-03-01T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
722712,Hawksworth Crescent,2023-03-01T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.7
722712,Hawksworth Crescent,2023-03-01T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
722712,Hawksworth Crescent,2023-03-01T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.7
722712,Hawksworth Crescent,2023-03-01T20:30:00.000+00:00,transformer,,Temperature,C,20.3
722712,Hawksworth Crescent,2023-03-01T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722712,Hawksworth Crescent,2023-03-01T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
722712,Hawksworth Crescent,2023-03-01T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722712,Hawksworth Crescent,2023-03-01T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
722712,Hawksworth Crescent,2023-03-01T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722712,Hawksworth Crescent,2023-03-01T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
722712,Hawksworth Crescent,2023-03-01T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-03-01T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
722712,Hawksworth Crescent,2023-03-01T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
722712,Hawksworth Crescent,2023-03-01T20:30:00.000+00:00,busbar,,L3 Active Power,kW,32.24
722712,Hawksworth Crescent,2023-03-01T20:30:00.000+00:00,busbar,,L2 Active Power,kW,68.77
722712,Hawksworth Crescent,2023-03-01T20:30:00.000+00:00,busbar,,L1 Active Power,kW,61.2
722712,Hawksworth Crescent,2023-03-01T20:30:00.000+00:00,busbar,,N Current (RMS),A,151.9
722712,Hawksworth Crescent,2023-03-01T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
722712,Hawksworth Crescent,2023-03-01T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,290.8
722712,Hawksworth Crescent,2023-03-01T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,257.3
722712,Hawksworth Crescent,2023-03-01T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-03-01T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.27
722712,Hawksworth Crescent,2023-03-01T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.75
722712,Hawksworth Crescent,2023-03-01T20:20:00.000+00:00,feeder,,L3 Active Power,kW,9.95
722712,Hawksworth Crescent,2023-03-01T20:20:00.000+00:00,feeder,,L2 Active Power,kW,46.46
722712,Hawksworth Crescent,2023-03-01T20:20:00.000+00:00,feeder,,L1 Active Power,kW,21.68
722712,Hawksworth Crescent,2023-03-01T20:20:00.000+00:00,feeder,,N Current (RMS),A,130.4
722712,Hawksworth Crescent,2023-03-01T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.8
722712,Hawksworth Crescent,2023-03-01T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,197.0
722712,Hawksworth Crescent,2023-03-01T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,92.8
722712,Hawksworth Crescent,2023-03-01T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-03-01T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
722712,Hawksworth Crescent,2023-03-01T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-01T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.02
722712,Hawksworth Crescent,2023-03-01T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.2
722712,Hawksworth Crescent,2023-03-01T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.41
722712,Hawksworth Crescent,2023-03-01T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,60.9
722712,Hawksworth Crescent,2023-03-01T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.9
722712,Hawksworth Crescent,2023-03-01T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.3
722712,Hawksworth Crescent,2023-03-01T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,111.2
722712,Hawksworth Crescent,2023-03-01T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-03-01T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-01T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-01T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-01T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.4
722712,Hawksworth Crescent,2023-03-01T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-03-01T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.3
722712,Hawksworth Crescent,2023-03-01T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-01T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
722712,Hawksworth Crescent,2023-03-01T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-03-01T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-03-01T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.83
722712,Hawksworth Crescent,2023-03-01T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.15
722712,Hawksworth Crescent,2023-03-01T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.15
722712,Hawksworth Crescent,2023-03-01T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
722712,Hawksworth Crescent,2023-03-01T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.3
722712,Hawksworth Crescent,2023-03-01T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
722712,Hawksworth Crescent,2023-03-01T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.2
722712,Hawksworth Crescent,2023-03-01T20:20:00.000+00:00,transformer,,Temperature,C,20.2
722712,Hawksworth Crescent,2023-03-01T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-03-01T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
722712,Hawksworth Crescent,2023-03-01T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722712,Hawksworth Crescent,2023-03-01T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
722712,Hawksworth Crescent,2023-03-01T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722712,Hawksworth Crescent,2023-03-01T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
722712,Hawksworth Crescent,2023-03-01T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-03-01T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
722712,Hawksworth Crescent,2023-03-01T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
722712,Hawksworth Crescent,2023-03-01T20:20:00.000+00:00,busbar,,L3 Active Power,kW,29.8
722712,Hawksworth Crescent,2023-03-01T20:20:00.000+00:00,busbar,,L2 Active Power,kW,66.4
722712,Hawksworth Crescent,2023-03-01T20:20:00.000+00:00,busbar,,L1 Active Power,kW,64.32
722712,Hawksworth Crescent,2023-03-01T20:20:00.000+00:00,busbar,,N Current (RMS),A,165.2
722712,Hawksworth Crescent,2023-03-01T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
722712,Hawksworth Crescent,2023-03-01T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,281.8
722712,Hawksworth Crescent,2023-03-01T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,271.1
722712,Hawksworth Crescent,2023-03-01T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-03-01T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.27
722712,Hawksworth Crescent,2023-03-01T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.88
722712,Hawksworth Crescent,2023-03-01T20:10:00.000+00:00,feeder,,L3 Active Power,kW,11.81
722712,Hawksworth Crescent,2023-03-01T20:10:00.000+00:00,feeder,,L2 Active Power,kW,47.97
722712,Hawksworth Crescent,2023-03-01T20:10:00.000+00:00,feeder,,L1 Active Power,kW,21.53
722712,Hawksworth Crescent,2023-03-01T20:10:00.000+00:00,feeder,,N Current (RMS),A,129.5
722712,Hawksworth Crescent,2023-03-01T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,50.2
722712,Hawksworth Crescent,2023-03-01T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,203.5
722712,Hawksworth Crescent,2023-03-01T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,92.4
722712,Hawksworth Crescent,2023-03-01T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-03-01T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-03-01T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.21
722712,Hawksworth Crescent,2023-03-01T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.04
722712,Hawksworth Crescent,2023-03-01T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.59
722712,Hawksworth Crescent,2023-03-01T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.78
722712,Hawksworth Crescent,2023-03-01T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,59.2
722712,Hawksworth Crescent,2023-03-01T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.7
722712,Hawksworth Crescent,2023-03-01T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.7
722712,Hawksworth Crescent,2023-03-01T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,112.7
722712,Hawksworth Crescent,2023-03-01T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-03-01T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
722712,Hawksworth Crescent,2023-03-01T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-01T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-01T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.37
722712,Hawksworth Crescent,2023-03-01T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-03-01T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.1
722712,Hawksworth Crescent,2023-03-01T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-01T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
722712,Hawksworth Crescent,2023-03-01T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-03-01T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-03-01T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.88
722712,Hawksworth Crescent,2023-03-01T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.39
722712,Hawksworth Crescent,2023-03-01T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.19
722712,Hawksworth Crescent,2023-03-01T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
722712,Hawksworth Crescent,2023-03-01T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.1
722712,Hawksworth Crescent,2023-03-01T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.5
722712,Hawksworth Crescent,2023-03-01T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.0
722712,Hawksworth Crescent,2023-03-01T20:10:00.000+00:00,transformer,,Temperature,C,20.0
722712,Hawksworth Crescent,2023-03-01T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-03-01T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
722712,Hawksworth Crescent,2023-03-01T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722712,Hawksworth Crescent,2023-03-01T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
722712,Hawksworth Crescent,2023-03-01T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722712,Hawksworth Crescent,2023-03-01T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
722712,Hawksworth Crescent,2023-03-01T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-03-01T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
722712,Hawksworth Crescent,2023-03-01T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
722712,Hawksworth Crescent,2023-03-01T20:10:00.000+00:00,busbar,,L3 Active Power,kW,32.74
722712,Hawksworth Crescent,2023-03-01T20:10:00.000+00:00,busbar,,L2 Active Power,kW,69.58
722712,Hawksworth Crescent,2023-03-01T20:10:00.000+00:00,busbar,,L1 Active Power,kW,63.58
722712,Hawksworth Crescent,2023-03-01T20:10:00.000+00:00,busbar,,N Current (RMS),A,160.8
722712,Hawksworth Crescent,2023-03-01T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
722712,Hawksworth Crescent,2023-03-01T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,295.5
722712,Hawksworth Crescent,2023-03-01T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,267.9
722712,Hawksworth Crescent,2023-03-01T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-03-01T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.67
722712,Hawksworth Crescent,2023-03-01T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.17
722712,Hawksworth Crescent,2023-03-01T20:00:00.000+00:00,feeder,,L3 Active Power,kW,13.6
722712,Hawksworth Crescent,2023-03-01T20:00:00.000+00:00,feeder,,L2 Active Power,kW,50.11
722712,Hawksworth Crescent,2023-03-01T20:00:00.000+00:00,feeder,,L1 Active Power,kW,22.96
722712,Hawksworth Crescent,2023-03-01T20:00:00.000+00:00,feeder,,N Current (RMS),A,128.6
722712,Hawksworth Crescent,2023-03-01T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,56.4
722712,Hawksworth Crescent,2023-03-01T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,210.5
722712,Hawksworth Crescent,2023-03-01T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,96.8
722712,Hawksworth Crescent,2023-03-01T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-03-01T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
722712,Hawksworth Crescent,2023-03-01T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-01T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.4
722712,Hawksworth Crescent,2023-03-01T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.91
722712,Hawksworth Crescent,2023-03-01T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.65
722712,Hawksworth Crescent,2023-03-01T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,35.2
722712,Hawksworth Crescent,2023-03-01T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.8
722712,Hawksworth Crescent,2023-03-01T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.0
722712,Hawksworth Crescent,2023-03-01T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.7
722712,Hawksworth Crescent,2023-03-01T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-03-01T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
722712,Hawksworth Crescent,2023-03-01T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-01T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-01T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.26
722712,Hawksworth Crescent,2023-03-01T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-01T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.9
722712,Hawksworth Crescent,2023-03-01T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
722712,Hawksworth Crescent,2023-03-01T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-03-01T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-03-01T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.07
722712,Hawksworth Crescent,2023-03-01T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.22
722712,Hawksworth Crescent,2023-03-01T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.67
722712,Hawksworth Crescent,2023-03-01T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
722712,Hawksworth Crescent,2023-03-01T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.5
722712,Hawksworth Crescent,2023-03-01T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.7
722712,Hawksworth Crescent,2023-03-01T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.0
722712,Hawksworth Crescent,2023-03-01T20:00:00.000+00:00,transformer,,Temperature,C,19.9
722712,Hawksworth Crescent,2023-03-01T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722712,Hawksworth Crescent,2023-03-01T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
722712,Hawksworth Crescent,2023-03-01T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722712,Hawksworth Crescent,2023-03-01T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
722712,Hawksworth Crescent,2023-03-01T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722712,Hawksworth Crescent,2023-03-01T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
722712,Hawksworth Crescent,2023-03-01T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-03-01T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
722712,Hawksworth Crescent,2023-03-01T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
722712,Hawksworth Crescent,2023-03-01T20:00:00.000+00:00,busbar,,L3 Active Power,kW,33.11
722712,Hawksworth Crescent,2023-03-01T20:00:00.000+00:00,busbar,,L2 Active Power,kW,72.97
722712,Hawksworth Crescent,2023-03-01T20:00:00.000+00:00,busbar,,L1 Active Power,kW,56.33
722712,Hawksworth Crescent,2023-03-01T20:00:00.000+00:00,busbar,,N Current (RMS),A,150.7
722712,Hawksworth Crescent,2023-03-01T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
722712,Hawksworth Crescent,2023-03-01T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,305.7
722712,Hawksworth Crescent,2023-03-01T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.5
722712,Hawksworth Crescent,2023-03-01T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-01T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.14
722712,Hawksworth Crescent,2023-03-01T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.2
722712,Hawksworth Crescent,2023-03-01T19:50:00.000+00:00,feeder,,L3 Active Power,kW,14.02
722712,Hawksworth Crescent,2023-03-01T19:50:00.000+00:00,feeder,,L2 Active Power,kW,48.38
722712,Hawksworth Crescent,2023-03-01T19:50:00.000+00:00,feeder,,L1 Active Power,kW,21.8
722712,Hawksworth Crescent,2023-03-01T19:50:00.000+00:00,feeder,,N Current (RMS),A,119.3
722712,Hawksworth Crescent,2023-03-01T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,58.4
722712,Hawksworth Crescent,2023-03-01T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,203.0
722712,Hawksworth Crescent,2023-03-01T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,91.9
722712,Hawksworth Crescent,2023-03-01T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-03-01T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-01T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-01T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.9
722712,Hawksworth Crescent,2023-03-01T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.35
722712,Hawksworth Crescent,2023-03-01T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.69
