Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-01T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,36.1
722712,Hawksworth Crescent,2023-03-01T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.4
722712,Hawksworth Crescent,2023-03-01T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.9
722712,Hawksworth Crescent,2023-03-01T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.7
722712,Hawksworth Crescent,2023-03-01T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-03-01T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
722712,Hawksworth Crescent,2023-03-01T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-01T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-01T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.36
722712,Hawksworth Crescent,2023-03-01T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-01T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.0
722712,Hawksworth Crescent,2023-03-01T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
722712,Hawksworth Crescent,2023-03-01T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-03-01T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-03-01T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.07
722712,Hawksworth Crescent,2023-03-01T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.2
722712,Hawksworth Crescent,2023-03-01T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.81
722712,Hawksworth Crescent,2023-03-01T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
722712,Hawksworth Crescent,2023-03-01T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.2
722712,Hawksworth Crescent,2023-03-01T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
722712,Hawksworth Crescent,2023-03-01T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.4
722712,Hawksworth Crescent,2023-03-01T19:50:00.000+00:00,transformer,,Temperature,C,19.8
722712,Hawksworth Crescent,2023-03-01T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722712,Hawksworth Crescent,2023-03-01T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
722712,Hawksworth Crescent,2023-03-01T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722712,Hawksworth Crescent,2023-03-01T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
722712,Hawksworth Crescent,2023-03-01T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722712,Hawksworth Crescent,2023-03-01T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
722712,Hawksworth Crescent,2023-03-01T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
722712,Hawksworth Crescent,2023-03-01T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
722712,Hawksworth Crescent,2023-03-01T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
722712,Hawksworth Crescent,2023-03-01T19:50:00.000+00:00,busbar,,L3 Active Power,kW,31.99
722712,Hawksworth Crescent,2023-03-01T19:50:00.000+00:00,busbar,,L2 Active Power,kW,70.57
722712,Hawksworth Crescent,2023-03-01T19:50:00.000+00:00,busbar,,L1 Active Power,kW,55.35
722712,Hawksworth Crescent,2023-03-01T19:50:00.000+00:00,busbar,,N Current (RMS),A,143.5
722712,Hawksworth Crescent,2023-03-01T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
722712,Hawksworth Crescent,2023-03-01T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,294.7
722712,Hawksworth Crescent,2023-03-01T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.1
722712,Hawksworth Crescent,2023-03-01T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
722712,Hawksworth Crescent,2023-03-01T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.1
722712,Hawksworth Crescent,2023-03-01T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.79
722712,Hawksworth Crescent,2023-03-01T19:40:00.000+00:00,feeder,,L3 Active Power,kW,13.1
722712,Hawksworth Crescent,2023-03-01T19:40:00.000+00:00,feeder,,L2 Active Power,kW,44.26
722712,Hawksworth Crescent,2023-03-01T19:40:00.000+00:00,feeder,,L1 Active Power,kW,20.47
722712,Hawksworth Crescent,2023-03-01T19:40:00.000+00:00,feeder,,N Current (RMS),A,110.8
722712,Hawksworth Crescent,2023-03-01T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,54.4
722712,Hawksworth Crescent,2023-03-01T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,185.9
722712,Hawksworth Crescent,2023-03-01T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,86.6
722712,Hawksworth Crescent,2023-03-01T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-03-01T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
722712,Hawksworth Crescent,2023-03-01T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
722712,Hawksworth Crescent,2023-03-01T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.74
722712,Hawksworth Crescent,2023-03-01T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.07
722712,Hawksworth Crescent,2023-03-01T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.18
722712,Hawksworth Crescent,2023-03-01T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,56.2
722712,Hawksworth Crescent,2023-03-01T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.8
722712,Hawksworth Crescent,2023-03-01T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.9
722712,Hawksworth Crescent,2023-03-01T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,104.3
722712,Hawksworth Crescent,2023-03-01T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-03-01T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
722712,Hawksworth Crescent,2023-03-01T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-01T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-01T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.34
722712,Hawksworth Crescent,2023-03-01T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-01T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.0
722712,Hawksworth Crescent,2023-03-01T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-01T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
722712,Hawksworth Crescent,2023-03-01T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-03-01T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-03-01T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.03
722712,Hawksworth Crescent,2023-03-01T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.11
722712,Hawksworth Crescent,2023-03-01T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.21
722712,Hawksworth Crescent,2023-03-01T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
722712,Hawksworth Crescent,2023-03-01T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.6
722712,Hawksworth Crescent,2023-03-01T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
722712,Hawksworth Crescent,2023-03-01T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.3
722712,Hawksworth Crescent,2023-03-01T19:40:00.000+00:00,transformer,,Temperature,C,19.7
722712,Hawksworth Crescent,2023-03-01T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-03-01T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
722712,Hawksworth Crescent,2023-03-01T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722712,Hawksworth Crescent,2023-03-01T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
722712,Hawksworth Crescent,2023-03-01T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722712,Hawksworth Crescent,2023-03-01T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
722712,Hawksworth Crescent,2023-03-01T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-01T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
722712,Hawksworth Crescent,2023-03-01T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
722712,Hawksworth Crescent,2023-03-01T19:40:00.000+00:00,busbar,,L3 Active Power,kW,30.87
722712,Hawksworth Crescent,2023-03-01T19:40:00.000+00:00,busbar,,L2 Active Power,kW,68.11
722712,Hawksworth Crescent,2023-03-01T19:40:00.000+00:00,busbar,,L1 Active Power,kW,59.93
722712,Hawksworth Crescent,2023-03-01T19:40:00.000+00:00,busbar,,N Current (RMS),A,151.4
722712,Hawksworth Crescent,2023-03-01T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
722712,Hawksworth Crescent,2023-03-01T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,285.5
722712,Hawksworth Crescent,2023-03-01T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,249.1
722712,Hawksworth Crescent,2023-03-01T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
722712,Hawksworth Crescent,2023-03-01T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.81
722712,Hawksworth Crescent,2023-03-01T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.17
722712,Hawksworth Crescent,2023-03-01T19:30:00.000+00:00,feeder,,L3 Active Power,kW,15.26
722712,Hawksworth Crescent,2023-03-01T19:30:00.000+00:00,feeder,,L2 Active Power,kW,42.04
722712,Hawksworth Crescent,2023-03-01T19:30:00.000+00:00,feeder,,L1 Active Power,kW,23.32
722712,Hawksworth Crescent,2023-03-01T19:30:00.000+00:00,feeder,,N Current (RMS),A,96.2
722712,Hawksworth Crescent,2023-03-01T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,63.4
722712,Hawksworth Crescent,2023-03-01T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,176.6
722712,Hawksworth Crescent,2023-03-01T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,98.2
722712,Hawksworth Crescent,2023-03-01T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-03-01T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
722712,Hawksworth Crescent,2023-03-01T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
722712,Hawksworth Crescent,2023-03-01T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.5
722712,Hawksworth Crescent,2023-03-01T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.83
722712,Hawksworth Crescent,2023-03-01T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.88
722712,Hawksworth Crescent,2023-03-01T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,51.1
722712,Hawksworth Crescent,2023-03-01T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.1
722712,Hawksworth Crescent,2023-03-01T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.0
722712,Hawksworth Crescent,2023-03-01T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,102.9
722712,Hawksworth Crescent,2023-03-01T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-03-01T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
722712,Hawksworth Crescent,2023-03-01T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-01T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-01T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.39
722712,Hawksworth Crescent,2023-03-01T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-01T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.3
722712,Hawksworth Crescent,2023-03-01T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-01T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
722712,Hawksworth Crescent,2023-03-01T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-03-01T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-03-01T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.87
722712,Hawksworth Crescent,2023-03-01T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.54
722712,Hawksworth Crescent,2023-03-01T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.21
722712,Hawksworth Crescent,2023-03-01T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
722712,Hawksworth Crescent,2023-03-01T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.0
722712,Hawksworth Crescent,2023-03-01T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
722712,Hawksworth Crescent,2023-03-01T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.9
722712,Hawksworth Crescent,2023-03-01T19:30:00.000+00:00,transformer,,Temperature,C,19.6
722712,Hawksworth Crescent,2023-03-01T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-03-01T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
722712,Hawksworth Crescent,2023-03-01T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722712,Hawksworth Crescent,2023-03-01T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
722712,Hawksworth Crescent,2023-03-01T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722712,Hawksworth Crescent,2023-03-01T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
722712,Hawksworth Crescent,2023-03-01T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
722712,Hawksworth Crescent,2023-03-01T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
722712,Hawksworth Crescent,2023-03-01T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
722712,Hawksworth Crescent,2023-03-01T19:30:00.000+00:00,busbar,,L3 Active Power,kW,34.63
722712,Hawksworth Crescent,2023-03-01T19:30:00.000+00:00,busbar,,L2 Active Power,kW,66.03
722712,Hawksworth Crescent,2023-03-01T19:30:00.000+00:00,busbar,,L1 Active Power,kW,61.46
722712,Hawksworth Crescent,2023-03-01T19:30:00.000+00:00,busbar,,N Current (RMS),A,138.3
722712,Hawksworth Crescent,2023-03-01T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
722712,Hawksworth Crescent,2023-03-01T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,276.3
722712,Hawksworth Crescent,2023-03-01T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,254.9
722712,Hawksworth Crescent,2023-03-01T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.81
722712,Hawksworth Crescent,2023-03-01T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.87
722712,Hawksworth Crescent,2023-03-01T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.15
722712,Hawksworth Crescent,2023-03-01T19:20:00.000+00:00,feeder,,L3 Active Power,kW,17.1
722712,Hawksworth Crescent,2023-03-01T19:20:00.000+00:00,feeder,,L2 Active Power,kW,42.7
722712,Hawksworth Crescent,2023-03-01T19:20:00.000+00:00,feeder,,L1 Active Power,kW,21.1
722712,Hawksworth Crescent,2023-03-01T19:20:00.000+00:00,feeder,,N Current (RMS),A,87.6
722712,Hawksworth Crescent,2023-03-01T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,70.8
722712,Hawksworth Crescent,2023-03-01T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,178.9
722712,Hawksworth Crescent,2023-03-01T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,89.4
722712,Hawksworth Crescent,2023-03-01T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-03-01T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
722712,Hawksworth Crescent,2023-03-01T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-01T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.74
722712,Hawksworth Crescent,2023-03-01T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.99
722712,Hawksworth Crescent,2023-03-01T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.72
722712,Hawksworth Crescent,2023-03-01T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.0
722712,Hawksworth Crescent,2023-03-01T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.8
722712,Hawksworth Crescent,2023-03-01T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.5
722712,Hawksworth Crescent,2023-03-01T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.5
722712,Hawksworth Crescent,2023-03-01T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-03-01T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
722712,Hawksworth Crescent,2023-03-01T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-01T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-01T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.3
722712,Hawksworth Crescent,2023-03-01T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-01T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.9
722712,Hawksworth Crescent,2023-03-01T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
722712,Hawksworth Crescent,2023-03-01T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-03-01T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-03-01T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.9
722712,Hawksworth Crescent,2023-03-01T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.9
722712,Hawksworth Crescent,2023-03-01T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.59
722712,Hawksworth Crescent,2023-03-01T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
722712,Hawksworth Crescent,2023-03-01T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.9
722712,Hawksworth Crescent,2023-03-01T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.1
722712,Hawksworth Crescent,2023-03-01T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.4
722712,Hawksworth Crescent,2023-03-01T19:20:00.000+00:00,transformer,,Temperature,C,19.5
722712,Hawksworth Crescent,2023-03-01T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722712,Hawksworth Crescent,2023-03-01T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
722712,Hawksworth Crescent,2023-03-01T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722712,Hawksworth Crescent,2023-03-01T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
722712,Hawksworth Crescent,2023-03-01T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722712,Hawksworth Crescent,2023-03-01T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
722712,Hawksworth Crescent,2023-03-01T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
722712,Hawksworth Crescent,2023-03-01T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
722712,Hawksworth Crescent,2023-03-01T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
722712,Hawksworth Crescent,2023-03-01T19:20:00.000+00:00,busbar,,L3 Active Power,kW,34.77
722712,Hawksworth Crescent,2023-03-01T19:20:00.000+00:00,busbar,,L2 Active Power,kW,67.29
722712,Hawksworth Crescent,2023-03-01T19:20:00.000+00:00,busbar,,L1 Active Power,kW,55.43
722712,Hawksworth Crescent,2023-03-01T19:20:00.000+00:00,busbar,,N Current (RMS),A,129.7
722712,Hawksworth Crescent,2023-03-01T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
722712,Hawksworth Crescent,2023-03-01T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,281.2
722712,Hawksworth Crescent,2023-03-01T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,231.4
722712,Hawksworth Crescent,2023-03-01T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.53
722712,Hawksworth Crescent,2023-03-01T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.59
722712,Hawksworth Crescent,2023-03-01T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.97
722712,Hawksworth Crescent,2023-03-01T19:10:00.000+00:00,feeder,,L3 Active Power,kW,13.15
722712,Hawksworth Crescent,2023-03-01T19:10:00.000+00:00,feeder,,L2 Active Power,kW,41.97
722712,Hawksworth Crescent,2023-03-01T19:10:00.000+00:00,feeder,,L1 Active Power,kW,21.88
722712,Hawksworth Crescent,2023-03-01T19:10:00.000+00:00,feeder,,N Current (RMS),A,99.6
722712,Hawksworth Crescent,2023-03-01T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,54.7
722712,Hawksworth Crescent,2023-03-01T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,176.8
722712,Hawksworth Crescent,2023-03-01T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,92.2
722712,Hawksworth Crescent,2023-03-01T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-03-01T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
722712,Hawksworth Crescent,2023-03-01T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
722712,Hawksworth Crescent,2023-03-01T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.43
722712,Hawksworth Crescent,2023-03-01T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.47
722712,Hawksworth Crescent,2023-03-01T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.25
722712,Hawksworth Crescent,2023-03-01T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,31.6
722712,Hawksworth Crescent,2023-03-01T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.6
722712,Hawksworth Crescent,2023-03-01T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.4
722712,Hawksworth Crescent,2023-03-01T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.8
722712,Hawksworth Crescent,2023-03-01T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-03-01T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
722712,Hawksworth Crescent,2023-03-01T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-01T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-01T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.18
722712,Hawksworth Crescent,2023-03-01T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-01T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-03-01T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
722712,Hawksworth Crescent,2023-03-01T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-03-01T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-03-01T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.2
722712,Hawksworth Crescent,2023-03-01T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.12
722712,Hawksworth Crescent,2023-03-01T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.07
722712,Hawksworth Crescent,2023-03-01T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
722712,Hawksworth Crescent,2023-03-01T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
722712,Hawksworth Crescent,2023-03-01T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
722712,Hawksworth Crescent,2023-03-01T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.6
722712,Hawksworth Crescent,2023-03-01T19:10:00.000+00:00,transformer,,Temperature,C,19.3
722712,Hawksworth Crescent,2023-03-01T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722712,Hawksworth Crescent,2023-03-01T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
722712,Hawksworth Crescent,2023-03-01T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722712,Hawksworth Crescent,2023-03-01T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
722712,Hawksworth Crescent,2023-03-01T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722712,Hawksworth Crescent,2023-03-01T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
722712,Hawksworth Crescent,2023-03-01T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
722712,Hawksworth Crescent,2023-03-01T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
722712,Hawksworth Crescent,2023-03-01T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
722712,Hawksworth Crescent,2023-03-01T19:10:00.000+00:00,busbar,,L3 Active Power,kW,28.8
722712,Hawksworth Crescent,2023-03-01T19:10:00.000+00:00,busbar,,L2 Active Power,kW,67.37
722712,Hawksworth Crescent,2023-03-01T19:10:00.000+00:00,busbar,,L1 Active Power,kW,54.22
722712,Hawksworth Crescent,2023-03-01T19:10:00.000+00:00,busbar,,N Current (RMS),A,149.5
722712,Hawksworth Crescent,2023-03-01T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
722712,Hawksworth Crescent,2023-03-01T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,283.2
722712,Hawksworth Crescent,2023-03-01T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.8
722712,Hawksworth Crescent,2023-03-01T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.83
722712,Hawksworth Crescent,2023-03-01T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.29
722712,Hawksworth Crescent,2023-03-01T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.71
722712,Hawksworth Crescent,2023-03-01T19:00:00.000+00:00,feeder,,L3 Active Power,kW,15.88
722712,Hawksworth Crescent,2023-03-01T19:00:00.000+00:00,feeder,,L2 Active Power,kW,48.97
722712,Hawksworth Crescent,2023-03-01T19:00:00.000+00:00,feeder,,L1 Active Power,kW,22.74
722712,Hawksworth Crescent,2023-03-01T19:00:00.000+00:00,feeder,,N Current (RMS),A,117.9
722712,Hawksworth Crescent,2023-03-01T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,66.2
722712,Hawksworth Crescent,2023-03-01T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,205.9
722712,Hawksworth Crescent,2023-03-01T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,96.4
722712,Hawksworth Crescent,2023-03-01T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-03-01T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-03-01T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-03-01T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.44
722712,Hawksworth Crescent,2023-03-01T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.27
722712,Hawksworth Crescent,2023-03-01T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.01
722712,Hawksworth Crescent,2023-03-01T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,42.2
722712,Hawksworth Crescent,2023-03-01T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.6
722712,Hawksworth Crescent,2023-03-01T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.0
722712,Hawksworth Crescent,2023-03-01T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.4
722712,Hawksworth Crescent,2023-03-01T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-03-01T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
722712,Hawksworth Crescent,2023-03-01T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-01T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-01T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.26
722712,Hawksworth Crescent,2023-03-01T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-01T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-03-01T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
722712,Hawksworth Crescent,2023-03-01T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-03-01T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
722712,Hawksworth Crescent,2023-03-01T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.84
722712,Hawksworth Crescent,2023-03-01T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.31
722712,Hawksworth Crescent,2023-03-01T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.41
722712,Hawksworth Crescent,2023-03-01T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
722712,Hawksworth Crescent,2023-03-01T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.9
722712,Hawksworth Crescent,2023-03-01T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.3
722712,Hawksworth Crescent,2023-03-01T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.2
722712,Hawksworth Crescent,2023-03-01T19:00:00.000+00:00,transformer,,Temperature,C,19.2
722712,Hawksworth Crescent,2023-03-01T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722712,Hawksworth Crescent,2023-03-01T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
722712,Hawksworth Crescent,2023-03-01T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722712,Hawksworth Crescent,2023-03-01T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
722712,Hawksworth Crescent,2023-03-01T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722712,Hawksworth Crescent,2023-03-01T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
722712,Hawksworth Crescent,2023-03-01T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
722712,Hawksworth Crescent,2023-03-01T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
722712,Hawksworth Crescent,2023-03-01T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
722712,Hawksworth Crescent,2023-03-01T19:00:00.000+00:00,busbar,,L3 Active Power,kW,32.17
722712,Hawksworth Crescent,2023-03-01T19:00:00.000+00:00,busbar,,L2 Active Power,kW,73.28
722712,Hawksworth Crescent,2023-03-01T19:00:00.000+00:00,busbar,,L1 Active Power,kW,59.21
722712,Hawksworth Crescent,2023-03-01T19:00:00.000+00:00,busbar,,N Current (RMS),A,156.2
722712,Hawksworth Crescent,2023-03-01T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
722712,Hawksworth Crescent,2023-03-01T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,307.4
722712,Hawksworth Crescent,2023-03-01T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,246.5
722712,Hawksworth Crescent,2023-03-01T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.88
722712,Hawksworth Crescent,2023-03-01T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.98
722712,Hawksworth Crescent,2023-03-01T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.79
722712,Hawksworth Crescent,2023-03-01T18:50:00.000+00:00,feeder,,L3 Active Power,kW,15.45
722712,Hawksworth Crescent,2023-03-01T18:50:00.000+00:00,feeder,,L2 Active Power,kW,52.07
722712,Hawksworth Crescent,2023-03-01T18:50:00.000+00:00,feeder,,L1 Active Power,kW,19.01
722712,Hawksworth Crescent,2023-03-01T18:50:00.000+00:00,feeder,,N Current (RMS),A,129.3
722712,Hawksworth Crescent,2023-03-01T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,64.8
722712,Hawksworth Crescent,2023-03-01T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,218.8
722712,Hawksworth Crescent,2023-03-01T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,80.9
722712,Hawksworth Crescent,2023-03-01T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-03-01T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
722712,Hawksworth Crescent,2023-03-01T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-03-01T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.58
722712,Hawksworth Crescent,2023-03-01T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.6
722712,Hawksworth Crescent,2023-03-01T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.69
722712,Hawksworth Crescent,2023-03-01T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,44.2
722712,Hawksworth Crescent,2023-03-01T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.3
722712,Hawksworth Crescent,2023-03-01T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.7
722712,Hawksworth Crescent,2023-03-01T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.1
722712,Hawksworth Crescent,2023-03-01T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-03-01T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
722712,Hawksworth Crescent,2023-03-01T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-01T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-01T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.13
722712,Hawksworth Crescent,2023-03-01T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-01T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-03-01T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-01T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.96
722712,Hawksworth Crescent,2023-03-01T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-03-01T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-03-01T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.85
722712,Hawksworth Crescent,2023-03-01T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.73
722712,Hawksworth Crescent,2023-03-01T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.61
722712,Hawksworth Crescent,2023-03-01T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
722712,Hawksworth Crescent,2023-03-01T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.1
722712,Hawksworth Crescent,2023-03-01T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.8
722712,Hawksworth Crescent,2023-03-01T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.8
722712,Hawksworth Crescent,2023-03-01T18:50:00.000+00:00,transformer,,Temperature,C,19.0
722712,Hawksworth Crescent,2023-03-01T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722712,Hawksworth Crescent,2023-03-01T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
722712,Hawksworth Crescent,2023-03-01T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722712,Hawksworth Crescent,2023-03-01T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
722712,Hawksworth Crescent,2023-03-01T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722712,Hawksworth Crescent,2023-03-01T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
722712,Hawksworth Crescent,2023-03-01T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
722712,Hawksworth Crescent,2023-03-01T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
722712,Hawksworth Crescent,2023-03-01T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
722712,Hawksworth Crescent,2023-03-01T18:50:00.000+00:00,busbar,,L3 Active Power,kW,30.9
722712,Hawksworth Crescent,2023-03-01T18:50:00.000+00:00,busbar,,L2 Active Power,kW,74.27
722712,Hawksworth Crescent,2023-03-01T18:50:00.000+00:00,busbar,,L1 Active Power,kW,52.37
722712,Hawksworth Crescent,2023-03-01T18:50:00.000+00:00,busbar,,N Current (RMS),A,153.1
722712,Hawksworth Crescent,2023-03-01T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
722712,Hawksworth Crescent,2023-03-01T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,312.2
722712,Hawksworth Crescent,2023-03-01T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.1
722712,Hawksworth Crescent,2023-03-01T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.87
722712,Hawksworth Crescent,2023-03-01T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.48
722712,Hawksworth Crescent,2023-03-01T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.41
722712,Hawksworth Crescent,2023-03-01T18:40:00.000+00:00,feeder,,L3 Active Power,kW,13.09
722712,Hawksworth Crescent,2023-03-01T18:40:00.000+00:00,feeder,,L2 Active Power,kW,45.26
722712,Hawksworth Crescent,2023-03-01T18:40:00.000+00:00,feeder,,L1 Active Power,kW,21.46
722712,Hawksworth Crescent,2023-03-01T18:40:00.000+00:00,feeder,,N Current (RMS),A,112.1
722712,Hawksworth Crescent,2023-03-01T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,55.4
722712,Hawksworth Crescent,2023-03-01T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,191.1
722712,Hawksworth Crescent,2023-03-01T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,90.8
722712,Hawksworth Crescent,2023-03-01T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-03-01T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
722712,Hawksworth Crescent,2023-03-01T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
722712,Hawksworth Crescent,2023-03-01T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.34
722712,Hawksworth Crescent,2023-03-01T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.29
722712,Hawksworth Crescent,2023-03-01T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.99
722712,Hawksworth Crescent,2023-03-01T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,31.2
722712,Hawksworth Crescent,2023-03-01T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.3
722712,Hawksworth Crescent,2023-03-01T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.7
722712,Hawksworth Crescent,2023-03-01T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.7
722712,Hawksworth Crescent,2023-03-01T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-03-01T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
722712,Hawksworth Crescent,2023-03-01T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-01T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-01T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.31
722712,Hawksworth Crescent,2023-03-01T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-01T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.1
722712,Hawksworth Crescent,2023-03-01T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.83
722712,Hawksworth Crescent,2023-03-01T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-03-01T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
722712,Hawksworth Crescent,2023-03-01T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.02
722712,Hawksworth Crescent,2023-03-01T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.29
722712,Hawksworth Crescent,2023-03-01T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.25
722712,Hawksworth Crescent,2023-03-01T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
722712,Hawksworth Crescent,2023-03-01T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.4
722712,Hawksworth Crescent,2023-03-01T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
722712,Hawksworth Crescent,2023-03-01T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.0
722712,Hawksworth Crescent,2023-03-01T18:40:00.000+00:00,transformer,,Temperature,C,18.8
722712,Hawksworth Crescent,2023-03-01T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722712,Hawksworth Crescent,2023-03-01T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
722712,Hawksworth Crescent,2023-03-01T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722712,Hawksworth Crescent,2023-03-01T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
722712,Hawksworth Crescent,2023-03-01T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722712,Hawksworth Crescent,2023-03-01T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
722712,Hawksworth Crescent,2023-03-01T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
722712,Hawksworth Crescent,2023-03-01T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
722712,Hawksworth Crescent,2023-03-01T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
722712,Hawksworth Crescent,2023-03-01T18:40:00.000+00:00,busbar,,L3 Active Power,kW,32.46
722712,Hawksworth Crescent,2023-03-01T18:40:00.000+00:00,busbar,,L2 Active Power,kW,65.52
722712,Hawksworth Crescent,2023-03-01T18:40:00.000+00:00,busbar,,L1 Active Power,kW,52.75
722712,Hawksworth Crescent,2023-03-01T18:40:00.000+00:00,busbar,,N Current (RMS),A,130.0
722712,Hawksworth Crescent,2023-03-01T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
722712,Hawksworth Crescent,2023-03-01T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,276.8
722712,Hawksworth Crescent,2023-03-01T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.3
722712,Hawksworth Crescent,2023-03-01T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.16
722712,Hawksworth Crescent,2023-03-01T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.33
722712,Hawksworth Crescent,2023-03-01T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.37
722712,Hawksworth Crescent,2023-03-01T18:30:00.000+00:00,feeder,,L3 Active Power,kW,15.19
722712,Hawksworth Crescent,2023-03-01T18:30:00.000+00:00,feeder,,L2 Active Power,kW,44.54
722712,Hawksworth Crescent,2023-03-01T18:30:00.000+00:00,feeder,,L1 Active Power,kW,22.86
722712,Hawksworth Crescent,2023-03-01T18:30:00.000+00:00,feeder,,N Current (RMS),A,101.5
722712,Hawksworth Crescent,2023-03-01T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,62.8
722712,Hawksworth Crescent,2023-03-01T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,185.9
722712,Hawksworth Crescent,2023-03-01T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,95.4
722712,Hawksworth Crescent,2023-03-01T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-03-01T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-03-01T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
722712,Hawksworth Crescent,2023-03-01T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.28
722712,Hawksworth Crescent,2023-03-01T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.84
722712,Hawksworth Crescent,2023-03-01T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.17
722712,Hawksworth Crescent,2023-03-01T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,42.4
722712,Hawksworth Crescent,2023-03-01T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.2
722712,Hawksworth Crescent,2023-03-01T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.2
722712,Hawksworth Crescent,2023-03-01T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.3
722712,Hawksworth Crescent,2023-03-01T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-03-01T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-01T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-01T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-01T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.42
722712,Hawksworth Crescent,2023-03-01T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-01T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.2
722712,Hawksworth Crescent,2023-03-01T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-01T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
722712,Hawksworth Crescent,2023-03-01T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-03-01T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-03-01T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.03
722712,Hawksworth Crescent,2023-03-01T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.56
722712,Hawksworth Crescent,2023-03-01T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.01
722712,Hawksworth Crescent,2023-03-01T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
722712,Hawksworth Crescent,2023-03-01T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.2
722712,Hawksworth Crescent,2023-03-01T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
722712,Hawksworth Crescent,2023-03-01T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.4
722712,Hawksworth Crescent,2023-03-01T18:30:00.000+00:00,transformer,,Temperature,C,18.7
722712,Hawksworth Crescent,2023-03-01T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722712,Hawksworth Crescent,2023-03-01T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
722712,Hawksworth Crescent,2023-03-01T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722712,Hawksworth Crescent,2023-03-01T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
722712,Hawksworth Crescent,2023-03-01T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722712,Hawksworth Crescent,2023-03-01T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
722712,Hawksworth Crescent,2023-03-01T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
722712,Hawksworth Crescent,2023-03-01T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
722712,Hawksworth Crescent,2023-03-01T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
722712,Hawksworth Crescent,2023-03-01T18:30:00.000+00:00,busbar,,L3 Active Power,kW,34.5
722712,Hawksworth Crescent,2023-03-01T18:30:00.000+00:00,busbar,,L2 Active Power,kW,67.52
722712,Hawksworth Crescent,2023-03-01T18:30:00.000+00:00,busbar,,L1 Active Power,kW,60.09
722712,Hawksworth Crescent,2023-03-01T18:30:00.000+00:00,busbar,,N Current (RMS),A,137.9
722712,Hawksworth Crescent,2023-03-01T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
722712,Hawksworth Crescent,2023-03-01T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,281.3
722712,Hawksworth Crescent,2023-03-01T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,248.4
722712,Hawksworth Crescent,2023-03-01T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.14
722712,Hawksworth Crescent,2023-03-01T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.54
722712,Hawksworth Crescent,2023-03-01T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.76
722712,Hawksworth Crescent,2023-03-01T18:20:00.000+00:00,feeder,,L3 Active Power,kW,17.81
722712,Hawksworth Crescent,2023-03-01T18:20:00.000+00:00,feeder,,L2 Active Power,kW,44.73
722712,Hawksworth Crescent,2023-03-01T18:20:00.000+00:00,feeder,,L1 Active Power,kW,24.28
722712,Hawksworth Crescent,2023-03-01T18:20:00.000+00:00,feeder,,N Current (RMS),A,96.0
722712,Hawksworth Crescent,2023-03-01T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,74.4
722712,Hawksworth Crescent,2023-03-01T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,186.6
722712,Hawksworth Crescent,2023-03-01T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,101.9
722712,Hawksworth Crescent,2023-03-01T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-03-01T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-03-01T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
722712,Hawksworth Crescent,2023-03-01T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.49
722712,Hawksworth Crescent,2023-03-01T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.41
722712,Hawksworth Crescent,2023-03-01T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.85
722712,Hawksworth Crescent,2023-03-01T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,57.5
722712,Hawksworth Crescent,2023-03-01T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.3
722712,Hawksworth Crescent,2023-03-01T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.8
