Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-01T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,103.3
722712,Hawksworth Crescent,2023-03-01T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-03-01T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
722712,Hawksworth Crescent,2023-03-01T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-01T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-01T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.51
722712,Hawksworth Crescent,2023-03-01T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-03-01T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.5
722712,Hawksworth Crescent,2023-03-01T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-01T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
722712,Hawksworth Crescent,2023-03-01T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-03-01T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-03-01T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.8
722712,Hawksworth Crescent,2023-03-01T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.46
722712,Hawksworth Crescent,2023-03-01T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.09
722712,Hawksworth Crescent,2023-03-01T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
722712,Hawksworth Crescent,2023-03-01T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.1
722712,Hawksworth Crescent,2023-03-01T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
722712,Hawksworth Crescent,2023-03-01T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.0
722712,Hawksworth Crescent,2023-03-01T18:20:00.000+00:00,transformer,,Temperature,C,18.5
722712,Hawksworth Crescent,2023-03-01T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-03-01T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
722712,Hawksworth Crescent,2023-03-01T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722712,Hawksworth Crescent,2023-03-01T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
722712,Hawksworth Crescent,2023-03-01T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722712,Hawksworth Crescent,2023-03-01T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
722712,Hawksworth Crescent,2023-03-01T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
722712,Hawksworth Crescent,2023-03-01T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
722712,Hawksworth Crescent,2023-03-01T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
722712,Hawksworth Crescent,2023-03-01T18:20:00.000+00:00,busbar,,L3 Active Power,kW,35.11
722712,Hawksworth Crescent,2023-03-01T18:20:00.000+00:00,busbar,,L2 Active Power,kW,66.09
722712,Hawksworth Crescent,2023-03-01T18:20:00.000+00:00,busbar,,L1 Active Power,kW,66.29
722712,Hawksworth Crescent,2023-03-01T18:20:00.000+00:00,busbar,,N Current (RMS),A,150.2
722712,Hawksworth Crescent,2023-03-01T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
722712,Hawksworth Crescent,2023-03-01T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,275.9
722712,Hawksworth Crescent,2023-03-01T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,274.9
722712,Hawksworth Crescent,2023-03-01T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
722712,Hawksworth Crescent,2023-03-01T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.31
722712,Hawksworth Crescent,2023-03-01T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.77
722712,Hawksworth Crescent,2023-03-01T18:10:00.000+00:00,feeder,,L3 Active Power,kW,19.11
722712,Hawksworth Crescent,2023-03-01T18:10:00.000+00:00,feeder,,L2 Active Power,kW,47.69
722712,Hawksworth Crescent,2023-03-01T18:10:00.000+00:00,feeder,,L1 Active Power,kW,21.98
722712,Hawksworth Crescent,2023-03-01T18:10:00.000+00:00,feeder,,N Current (RMS),A,103.0
722712,Hawksworth Crescent,2023-03-01T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,79.0
722712,Hawksworth Crescent,2023-03-01T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,198.7
722712,Hawksworth Crescent,2023-03-01T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,91.8
722712,Hawksworth Crescent,2023-03-01T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-03-01T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-03-01T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
722712,Hawksworth Crescent,2023-03-01T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.26
722712,Hawksworth Crescent,2023-03-01T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.25
722712,Hawksworth Crescent,2023-03-01T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.75
722712,Hawksworth Crescent,2023-03-01T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,59.3
722712,Hawksworth Crescent,2023-03-01T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.5
722712,Hawksworth Crescent,2023-03-01T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.1
722712,Hawksworth Crescent,2023-03-01T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,98.7
722712,Hawksworth Crescent,2023-03-01T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-01T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
722712,Hawksworth Crescent,2023-03-01T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-01T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-01T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.31
722712,Hawksworth Crescent,2023-03-01T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.08
722712,Hawksworth Crescent,2023-03-01T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.1
722712,Hawksworth Crescent,2023-03-01T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-01T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
722712,Hawksworth Crescent,2023-03-01T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
722712,Hawksworth Crescent,2023-03-01T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-03-01T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.83
722712,Hawksworth Crescent,2023-03-01T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.58
722712,Hawksworth Crescent,2023-03-01T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.1
722712,Hawksworth Crescent,2023-03-01T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
722712,Hawksworth Crescent,2023-03-01T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.1
722712,Hawksworth Crescent,2023-03-01T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.1
722712,Hawksworth Crescent,2023-03-01T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
722712,Hawksworth Crescent,2023-03-01T18:10:00.000+00:00,transformer,,Temperature,C,18.4
722712,Hawksworth Crescent,2023-03-01T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722712,Hawksworth Crescent,2023-03-01T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
722712,Hawksworth Crescent,2023-03-01T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722712,Hawksworth Crescent,2023-03-01T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
722712,Hawksworth Crescent,2023-03-01T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722712,Hawksworth Crescent,2023-03-01T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
722712,Hawksworth Crescent,2023-03-01T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
722712,Hawksworth Crescent,2023-03-01T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
722712,Hawksworth Crescent,2023-03-01T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
722712,Hawksworth Crescent,2023-03-01T18:10:00.000+00:00,busbar,,L3 Active Power,kW,35.2
722712,Hawksworth Crescent,2023-03-01T18:10:00.000+00:00,busbar,,L2 Active Power,kW,67.22
722712,Hawksworth Crescent,2023-03-01T18:10:00.000+00:00,busbar,,L1 Active Power,kW,55.91
722712,Hawksworth Crescent,2023-03-01T18:10:00.000+00:00,busbar,,N Current (RMS),A,131.3
722712,Hawksworth Crescent,2023-03-01T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
722712,Hawksworth Crescent,2023-03-01T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,280.7
722712,Hawksworth Crescent,2023-03-01T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.8
722712,Hawksworth Crescent,2023-03-01T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
722712,Hawksworth Crescent,2023-03-01T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.38
722712,Hawksworth Crescent,2023-03-01T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.58
722712,Hawksworth Crescent,2023-03-01T18:00:00.000+00:00,feeder,,L3 Active Power,kW,16.6
722712,Hawksworth Crescent,2023-03-01T18:00:00.000+00:00,feeder,,L2 Active Power,kW,53.23
722712,Hawksworth Crescent,2023-03-01T18:00:00.000+00:00,feeder,,L1 Active Power,kW,21.68
722712,Hawksworth Crescent,2023-03-01T18:00:00.000+00:00,feeder,,N Current (RMS),A,129.9
722712,Hawksworth Crescent,2023-03-01T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,69.8
722712,Hawksworth Crescent,2023-03-01T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,224.6
722712,Hawksworth Crescent,2023-03-01T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,91.7
722712,Hawksworth Crescent,2023-03-01T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-03-01T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-03-01T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-03-01T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.14
722712,Hawksworth Crescent,2023-03-01T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.32
722712,Hawksworth Crescent,2023-03-01T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.06
722712,Hawksworth Crescent,2023-03-01T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.0
722712,Hawksworth Crescent,2023-03-01T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.7
722712,Hawksworth Crescent,2023-03-01T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.2
722712,Hawksworth Crescent,2023-03-01T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.9
722712,Hawksworth Crescent,2023-03-01T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-03-01T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
722712,Hawksworth Crescent,2023-03-01T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-01T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-01T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.3
722712,Hawksworth Crescent,2023-03-01T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-01T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.3
722712,Hawksworth Crescent,2023-03-01T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-01T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
722712,Hawksworth Crescent,2023-03-01T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
722712,Hawksworth Crescent,2023-03-01T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-03-01T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.85
722712,Hawksworth Crescent,2023-03-01T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.2
722712,Hawksworth Crescent,2023-03-01T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.23
722712,Hawksworth Crescent,2023-03-01T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
722712,Hawksworth Crescent,2023-03-01T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.8
722712,Hawksworth Crescent,2023-03-01T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
722712,Hawksworth Crescent,2023-03-01T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
722712,Hawksworth Crescent,2023-03-01T18:00:00.000+00:00,transformer,,Temperature,C,18.3
722712,Hawksworth Crescent,2023-03-01T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-03-01T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
722712,Hawksworth Crescent,2023-03-01T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722712,Hawksworth Crescent,2023-03-01T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
722712,Hawksworth Crescent,2023-03-01T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722712,Hawksworth Crescent,2023-03-01T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
722712,Hawksworth Crescent,2023-03-01T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
722712,Hawksworth Crescent,2023-03-01T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
722712,Hawksworth Crescent,2023-03-01T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
722712,Hawksworth Crescent,2023-03-01T18:00:00.000+00:00,busbar,,L3 Active Power,kW,34.59
722712,Hawksworth Crescent,2023-03-01T18:00:00.000+00:00,busbar,,L2 Active Power,kW,74.45
722712,Hawksworth Crescent,2023-03-01T18:00:00.000+00:00,busbar,,L1 Active Power,kW,49.0
722712,Hawksworth Crescent,2023-03-01T18:00:00.000+00:00,busbar,,N Current (RMS),A,146.9
722712,Hawksworth Crescent,2023-03-01T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
722712,Hawksworth Crescent,2023-03-01T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,314.5
722712,Hawksworth Crescent,2023-03-01T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.5
722712,Hawksworth Crescent,2023-03-01T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
722712,Hawksworth Crescent,2023-03-01T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.21
722712,Hawksworth Crescent,2023-03-01T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.04
722712,Hawksworth Crescent,2023-03-01T17:50:00.000+00:00,feeder,,L3 Active Power,kW,15.4
722712,Hawksworth Crescent,2023-03-01T17:50:00.000+00:00,feeder,,L2 Active Power,kW,50.94
722712,Hawksworth Crescent,2023-03-01T17:50:00.000+00:00,feeder,,L1 Active Power,kW,21.04
722712,Hawksworth Crescent,2023-03-01T17:50:00.000+00:00,feeder,,N Current (RMS),A,128.3
722712,Hawksworth Crescent,2023-03-01T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,65.1
722712,Hawksworth Crescent,2023-03-01T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,215.7
722712,Hawksworth Crescent,2023-03-01T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,89.1
722712,Hawksworth Crescent,2023-03-01T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
722712,Hawksworth Crescent,2023-03-01T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
722712,Hawksworth Crescent,2023-03-01T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
722712,Hawksworth Crescent,2023-03-01T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.38
722712,Hawksworth Crescent,2023-03-01T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.34
722712,Hawksworth Crescent,2023-03-01T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.59
722712,Hawksworth Crescent,2023-03-01T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.9
722712,Hawksworth Crescent,2023-03-01T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.7
722712,Hawksworth Crescent,2023-03-01T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.6
722712,Hawksworth Crescent,2023-03-01T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.8
722712,Hawksworth Crescent,2023-03-01T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-01T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.49
722712,Hawksworth Crescent,2023-03-01T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-01T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-01T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.34
722712,Hawksworth Crescent,2023-03-01T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-01T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.8
722712,Hawksworth Crescent,2023-03-01T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
722712,Hawksworth Crescent,2023-03-01T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
722712,Hawksworth Crescent,2023-03-01T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-03-01T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.27
722712,Hawksworth Crescent,2023-03-01T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.65
722712,Hawksworth Crescent,2023-03-01T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.66
722712,Hawksworth Crescent,2023-03-01T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
722712,Hawksworth Crescent,2023-03-01T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.4
722712,Hawksworth Crescent,2023-03-01T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
722712,Hawksworth Crescent,2023-03-01T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
722712,Hawksworth Crescent,2023-03-01T17:50:00.000+00:00,transformer,,Temperature,C,18.3
722712,Hawksworth Crescent,2023-03-01T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-03-01T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
722712,Hawksworth Crescent,2023-03-01T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
722712,Hawksworth Crescent,2023-03-01T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
722712,Hawksworth Crescent,2023-03-01T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722712,Hawksworth Crescent,2023-03-01T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
722712,Hawksworth Crescent,2023-03-01T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
722712,Hawksworth Crescent,2023-03-01T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
722712,Hawksworth Crescent,2023-03-01T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
722712,Hawksworth Crescent,2023-03-01T17:50:00.000+00:00,busbar,,L3 Active Power,kW,35.03
722712,Hawksworth Crescent,2023-03-01T17:50:00.000+00:00,busbar,,L2 Active Power,kW,71.62
722712,Hawksworth Crescent,2023-03-01T17:50:00.000+00:00,busbar,,L1 Active Power,kW,42.31
722712,Hawksworth Crescent,2023-03-01T17:50:00.000+00:00,busbar,,N Current (RMS),A,138.1
722712,Hawksworth Crescent,2023-03-01T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
722712,Hawksworth Crescent,2023-03-01T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,303.2
722712,Hawksworth Crescent,2023-03-01T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
722712,Hawksworth Crescent,2023-03-01T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
722712,Hawksworth Crescent,2023-03-01T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.15
722712,Hawksworth Crescent,2023-03-01T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
722712,Hawksworth Crescent,2023-03-01T17:40:00.000+00:00,feeder,,L3 Active Power,kW,13.86
722712,Hawksworth Crescent,2023-03-01T17:40:00.000+00:00,feeder,,L2 Active Power,kW,48.2
722712,Hawksworth Crescent,2023-03-01T17:40:00.000+00:00,feeder,,L1 Active Power,kW,17.34
722712,Hawksworth Crescent,2023-03-01T17:40:00.000+00:00,feeder,,N Current (RMS),A,127.6
722712,Hawksworth Crescent,2023-03-01T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,58.1
722712,Hawksworth Crescent,2023-03-01T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,203.8
722712,Hawksworth Crescent,2023-03-01T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,74.5
722712,Hawksworth Crescent,2023-03-01T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
722712,Hawksworth Crescent,2023-03-01T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
722712,Hawksworth Crescent,2023-03-01T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
722712,Hawksworth Crescent,2023-03-01T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.8
722712,Hawksworth Crescent,2023-03-01T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.76
722712,Hawksworth Crescent,2023-03-01T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.28
722712,Hawksworth Crescent,2023-03-01T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,38.1
722712,Hawksworth Crescent,2023-03-01T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.5
722712,Hawksworth Crescent,2023-03-01T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.0
722712,Hawksworth Crescent,2023-03-01T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.7
722712,Hawksworth Crescent,2023-03-01T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-01T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
722712,Hawksworth Crescent,2023-03-01T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-01T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-01T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.38
722712,Hawksworth Crescent,2023-03-01T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-01T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.8
722712,Hawksworth Crescent,2023-03-01T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-01T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
722712,Hawksworth Crescent,2023-03-01T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
722712,Hawksworth Crescent,2023-03-01T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
722712,Hawksworth Crescent,2023-03-01T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.49
722712,Hawksworth Crescent,2023-03-01T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.59
722712,Hawksworth Crescent,2023-03-01T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.53
722712,Hawksworth Crescent,2023-03-01T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
722712,Hawksworth Crescent,2023-03-01T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.6
722712,Hawksworth Crescent,2023-03-01T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
722712,Hawksworth Crescent,2023-03-01T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
722712,Hawksworth Crescent,2023-03-01T17:40:00.000+00:00,transformer,,Temperature,C,18.2
722712,Hawksworth Crescent,2023-03-01T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-03-01T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
722712,Hawksworth Crescent,2023-03-01T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722712,Hawksworth Crescent,2023-03-01T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
722712,Hawksworth Crescent,2023-03-01T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722712,Hawksworth Crescent,2023-03-01T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
722712,Hawksworth Crescent,2023-03-01T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
722712,Hawksworth Crescent,2023-03-01T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
722712,Hawksworth Crescent,2023-03-01T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
722712,Hawksworth Crescent,2023-03-01T17:40:00.000+00:00,busbar,,L3 Active Power,kW,32.14
722712,Hawksworth Crescent,2023-03-01T17:40:00.000+00:00,busbar,,L2 Active Power,kW,69.17
722712,Hawksworth Crescent,2023-03-01T17:40:00.000+00:00,busbar,,L1 Active Power,kW,44.19
722712,Hawksworth Crescent,2023-03-01T17:40:00.000+00:00,busbar,,N Current (RMS),A,137.0
722712,Hawksworth Crescent,2023-03-01T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
722712,Hawksworth Crescent,2023-03-01T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,292.4
722712,Hawksworth Crescent,2023-03-01T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.1
722712,Hawksworth Crescent,2023-03-01T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
722712,Hawksworth Crescent,2023-03-01T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-03-01T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-03-01T17:30:00.000+00:00,feeder,,L3 Active Power,kW,12.74
722712,Hawksworth Crescent,2023-03-01T17:30:00.000+00:00,feeder,,L2 Active Power,kW,51.15
722712,Hawksworth Crescent,2023-03-01T17:30:00.000+00:00,feeder,,L1 Active Power,kW,13.7
722712,Hawksworth Crescent,2023-03-01T17:30:00.000+00:00,feeder,,N Current (RMS),A,146.1
722712,Hawksworth Crescent,2023-03-01T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,53.8
722712,Hawksworth Crescent,2023-03-01T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,215.7
722712,Hawksworth Crescent,2023-03-01T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,58.2
722712,Hawksworth Crescent,2023-03-01T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
722712,Hawksworth Crescent,2023-03-01T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.67
722712,Hawksworth Crescent,2023-03-01T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-01T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.62
722712,Hawksworth Crescent,2023-03-01T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.76
722712,Hawksworth Crescent,2023-03-01T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.44
722712,Hawksworth Crescent,2023-03-01T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,30.8
722712,Hawksworth Crescent,2023-03-01T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.1
722712,Hawksworth Crescent,2023-03-01T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.1
722712,Hawksworth Crescent,2023-03-01T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.1
722712,Hawksworth Crescent,2023-03-01T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-03-01T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.39
722712,Hawksworth Crescent,2023-03-01T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-01T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-01T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.33
722712,Hawksworth Crescent,2023-03-01T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-01T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.5
722712,Hawksworth Crescent,2023-03-01T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.71
722712,Hawksworth Crescent,2023-03-01T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
722712,Hawksworth Crescent,2023-03-01T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
722712,Hawksworth Crescent,2023-03-01T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.72
722712,Hawksworth Crescent,2023-03-01T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.25
722712,Hawksworth Crescent,2023-03-01T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.51
722712,Hawksworth Crescent,2023-03-01T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
722712,Hawksworth Crescent,2023-03-01T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.6
722712,Hawksworth Crescent,2023-03-01T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
722712,Hawksworth Crescent,2023-03-01T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
722712,Hawksworth Crescent,2023-03-01T17:30:00.000+00:00,transformer,,Temperature,C,18.0
722712,Hawksworth Crescent,2023-03-01T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-03-01T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
722712,Hawksworth Crescent,2023-03-01T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722712,Hawksworth Crescent,2023-03-01T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
722712,Hawksworth Crescent,2023-03-01T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722712,Hawksworth Crescent,2023-03-01T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
722712,Hawksworth Crescent,2023-03-01T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
722712,Hawksworth Crescent,2023-03-01T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
722712,Hawksworth Crescent,2023-03-01T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-03-01T17:30:00.000+00:00,busbar,,L3 Active Power,kW,32.08
722712,Hawksworth Crescent,2023-03-01T17:30:00.000+00:00,busbar,,L2 Active Power,kW,69.83
722712,Hawksworth Crescent,2023-03-01T17:30:00.000+00:00,busbar,,L1 Active Power,kW,38.68
722712,Hawksworth Crescent,2023-03-01T17:30:00.000+00:00,busbar,,N Current (RMS),A,140.1
722712,Hawksworth Crescent,2023-03-01T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
722712,Hawksworth Crescent,2023-03-01T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,294.7
722712,Hawksworth Crescent,2023-03-01T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
722712,Hawksworth Crescent,2023-03-01T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
722712,Hawksworth Crescent,2023-03-01T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
722712,Hawksworth Crescent,2023-03-01T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-03-01T17:20:00.000+00:00,feeder,,L3 Active Power,kW,10.18
722712,Hawksworth Crescent,2023-03-01T17:20:00.000+00:00,feeder,,L2 Active Power,kW,45.48
722712,Hawksworth Crescent,2023-03-01T17:20:00.000+00:00,feeder,,L1 Active Power,kW,10.66
722712,Hawksworth Crescent,2023-03-01T17:20:00.000+00:00,feeder,,N Current (RMS),A,134.3
722712,Hawksworth Crescent,2023-03-01T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,43.2
722712,Hawksworth Crescent,2023-03-01T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,192.0
722712,Hawksworth Crescent,2023-03-01T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,46.2
722712,Hawksworth Crescent,2023-03-01T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
722712,Hawksworth Crescent,2023-03-01T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.54
722712,Hawksworth Crescent,2023-03-01T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
722712,Hawksworth Crescent,2023-03-01T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.42
722712,Hawksworth Crescent,2023-03-01T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.11
722712,Hawksworth Crescent,2023-03-01T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.04
722712,Hawksworth Crescent,2023-03-01T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.1
722712,Hawksworth Crescent,2023-03-01T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.9
722712,Hawksworth Crescent,2023-03-01T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.1
722712,Hawksworth Crescent,2023-03-01T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.3
722712,Hawksworth Crescent,2023-03-01T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-03-01T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
722712,Hawksworth Crescent,2023-03-01T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-01T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-01T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.31
722712,Hawksworth Crescent,2023-03-01T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-01T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.4
722712,Hawksworth Crescent,2023-03-01T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
722712,Hawksworth Crescent,2023-03-01T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
722712,Hawksworth Crescent,2023-03-01T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
722712,Hawksworth Crescent,2023-03-01T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.36
722712,Hawksworth Crescent,2023-03-01T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.68
722712,Hawksworth Crescent,2023-03-01T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.45
722712,Hawksworth Crescent,2023-03-01T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
722712,Hawksworth Crescent,2023-03-01T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.4
722712,Hawksworth Crescent,2023-03-01T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
722712,Hawksworth Crescent,2023-03-01T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
722712,Hawksworth Crescent,2023-03-01T17:20:00.000+00:00,transformer,,Temperature,C,17.9
722712,Hawksworth Crescent,2023-03-01T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722712,Hawksworth Crescent,2023-03-01T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
722712,Hawksworth Crescent,2023-03-01T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722712,Hawksworth Crescent,2023-03-01T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
722712,Hawksworth Crescent,2023-03-01T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722712,Hawksworth Crescent,2023-03-01T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
722712,Hawksworth Crescent,2023-03-01T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
722712,Hawksworth Crescent,2023-03-01T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
722712,Hawksworth Crescent,2023-03-01T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
722712,Hawksworth Crescent,2023-03-01T17:20:00.000+00:00,busbar,,L3 Active Power,kW,30.96
722712,Hawksworth Crescent,2023-03-01T17:20:00.000+00:00,busbar,,L2 Active Power,kW,67.97
722712,Hawksworth Crescent,2023-03-01T17:20:00.000+00:00,busbar,,L1 Active Power,kW,32.14
722712,Hawksworth Crescent,2023-03-01T17:20:00.000+00:00,busbar,,N Current (RMS),A,144.5
722712,Hawksworth Crescent,2023-03-01T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
722712,Hawksworth Crescent,2023-03-01T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,286.5
722712,Hawksworth Crescent,2023-03-01T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
722712,Hawksworth Crescent,2023-03-01T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
722712,Hawksworth Crescent,2023-03-01T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.44
722712,Hawksworth Crescent,2023-03-01T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
722712,Hawksworth Crescent,2023-03-01T17:10:00.000+00:00,feeder,,L3 Active Power,kW,8.26
722712,Hawksworth Crescent,2023-03-01T17:10:00.000+00:00,feeder,,L2 Active Power,kW,38.59
722712,Hawksworth Crescent,2023-03-01T17:10:00.000+00:00,feeder,,L1 Active Power,kW,8.64
722712,Hawksworth Crescent,2023-03-01T17:10:00.000+00:00,feeder,,N Current (RMS),A,116.5
722712,Hawksworth Crescent,2023-03-01T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.1
722712,Hawksworth Crescent,2023-03-01T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,163.4
722712,Hawksworth Crescent,2023-03-01T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
722712,Hawksworth Crescent,2023-03-01T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
722712,Hawksworth Crescent,2023-03-01T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.29
722712,Hawksworth Crescent,2023-03-01T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
722712,Hawksworth Crescent,2023-03-01T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.59
722712,Hawksworth Crescent,2023-03-01T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.66
722712,Hawksworth Crescent,2023-03-01T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.35
722712,Hawksworth Crescent,2023-03-01T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.1
722712,Hawksworth Crescent,2023-03-01T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.4
722712,Hawksworth Crescent,2023-03-01T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.8
722712,Hawksworth Crescent,2023-03-01T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.4
722712,Hawksworth Crescent,2023-03-01T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-01T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
722712,Hawksworth Crescent,2023-03-01T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-01T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-01T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.28
722712,Hawksworth Crescent,2023-03-01T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-01T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.3
722712,Hawksworth Crescent,2023-03-01T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
722712,Hawksworth Crescent,2023-03-01T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
722712,Hawksworth Crescent,2023-03-01T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-03-01T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.67
722712,Hawksworth Crescent,2023-03-01T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.83
722712,Hawksworth Crescent,2023-03-01T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.24
722712,Hawksworth Crescent,2023-03-01T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
722712,Hawksworth Crescent,2023-03-01T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.1
722712,Hawksworth Crescent,2023-03-01T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
722712,Hawksworth Crescent,2023-03-01T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
722712,Hawksworth Crescent,2023-03-01T17:10:00.000+00:00,transformer,,Temperature,C,17.9
722712,Hawksworth Crescent,2023-03-01T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-03-01T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
722712,Hawksworth Crescent,2023-03-01T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722712,Hawksworth Crescent,2023-03-01T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
722712,Hawksworth Crescent,2023-03-01T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722712,Hawksworth Crescent,2023-03-01T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
722712,Hawksworth Crescent,2023-03-01T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
722712,Hawksworth Crescent,2023-03-01T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
722712,Hawksworth Crescent,2023-03-01T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
722712,Hawksworth Crescent,2023-03-01T17:10:00.000+00:00,busbar,,L3 Active Power,kW,28.52
722712,Hawksworth Crescent,2023-03-01T17:10:00.000+00:00,busbar,,L2 Active Power,kW,62.81
722712,Hawksworth Crescent,2023-03-01T17:10:00.000+00:00,busbar,,L1 Active Power,kW,30.22
722712,Hawksworth Crescent,2023-03-01T17:10:00.000+00:00,busbar,,N Current (RMS),A,135.0
722712,Hawksworth Crescent,2023-03-01T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
722712,Hawksworth Crescent,2023-03-01T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,265.3
722712,Hawksworth Crescent,2023-03-01T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
722712,Hawksworth Crescent,2023-03-01T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-01T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
722712,Hawksworth Crescent,2023-03-01T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
722712,Hawksworth Crescent,2023-03-01T17:00:00.000+00:00,feeder,,L3 Active Power,kW,10.55
722712,Hawksworth Crescent,2023-03-01T17:00:00.000+00:00,feeder,,L2 Active Power,kW,40.07
722712,Hawksworth Crescent,2023-03-01T17:00:00.000+00:00,feeder,,L1 Active Power,kW,7.93
722712,Hawksworth Crescent,2023-03-01T17:00:00.000+00:00,feeder,,N Current (RMS),A,117.2
722712,Hawksworth Crescent,2023-03-01T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.7
722712,Hawksworth Crescent,2023-03-01T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,168.7
722712,Hawksworth Crescent,2023-03-01T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.0
722712,Hawksworth Crescent,2023-03-01T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
722712,Hawksworth Crescent,2023-03-01T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.81
722712,Hawksworth Crescent,2023-03-01T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
722712,Hawksworth Crescent,2023-03-01T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.2
722712,Hawksworth Crescent,2023-03-01T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.49
722712,Hawksworth Crescent,2023-03-01T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.28
722712,Hawksworth Crescent,2023-03-01T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,43.8
722712,Hawksworth Crescent,2023-03-01T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.3
722712,Hawksworth Crescent,2023-03-01T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.7
722712,Hawksworth Crescent,2023-03-01T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.0
722712,Hawksworth Crescent,2023-03-01T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-01T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.43
722712,Hawksworth Crescent,2023-03-01T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-01T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-01T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.22
722712,Hawksworth Crescent,2023-03-01T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-01T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.4
722712,Hawksworth Crescent,2023-03-01T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
722712,Hawksworth Crescent,2023-03-01T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
722712,Hawksworth Crescent,2023-03-01T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-03-01T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.85
722712,Hawksworth Crescent,2023-03-01T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.97
722712,Hawksworth Crescent,2023-03-01T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.99
722712,Hawksworth Crescent,2023-03-01T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
722712,Hawksworth Crescent,2023-03-01T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.8
722712,Hawksworth Crescent,2023-03-01T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
722712,Hawksworth Crescent,2023-03-01T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
722712,Hawksworth Crescent,2023-03-01T17:00:00.000+00:00,transformer,,Temperature,C,17.8
722712,Hawksworth Crescent,2023-03-01T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722712,Hawksworth Crescent,2023-03-01T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
722712,Hawksworth Crescent,2023-03-01T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722712,Hawksworth Crescent,2023-03-01T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
722712,Hawksworth Crescent,2023-03-01T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722712,Hawksworth Crescent,2023-03-01T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
722712,Hawksworth Crescent,2023-03-01T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-01T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
722712,Hawksworth Crescent,2023-03-01T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
722712,Hawksworth Crescent,2023-03-01T17:00:00.000+00:00,busbar,,L3 Active Power,kW,26.59
722712,Hawksworth Crescent,2023-03-01T17:00:00.000+00:00,busbar,,L2 Active Power,kW,58.31
722712,Hawksworth Crescent,2023-03-01T17:00:00.000+00:00,busbar,,L1 Active Power,kW,33.24
722712,Hawksworth Crescent,2023-03-01T17:00:00.000+00:00,busbar,,N Current (RMS),A,120.2
722712,Hawksworth Crescent,2023-03-01T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
722712,Hawksworth Crescent,2023-03-01T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,245.9
722712,Hawksworth Crescent,2023-03-01T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
722712,Hawksworth Crescent,2023-03-01T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
722712,Hawksworth Crescent,2023-03-01T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
722712,Hawksworth Crescent,2023-03-01T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
722712,Hawksworth Crescent,2023-03-01T16:50:00.000+00:00,feeder,,L3 Active Power,kW,9.22
722712,Hawksworth Crescent,2023-03-01T16:50:00.000+00:00,feeder,,L2 Active Power,kW,41.02
722712,Hawksworth Crescent,2023-03-01T16:50:00.000+00:00,feeder,,L1 Active Power,kW,6.37
722712,Hawksworth Crescent,2023-03-01T16:50:00.000+00:00,feeder,,N Current (RMS),A,125.1
722712,Hawksworth Crescent,2023-03-01T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.0
722712,Hawksworth Crescent,2023-03-01T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,172.1
722712,Hawksworth Crescent,2023-03-01T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
722712,Hawksworth Crescent,2023-03-01T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
722712,Hawksworth Crescent,2023-03-01T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.73
722712,Hawksworth Crescent,2023-03-01T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
722712,Hawksworth Crescent,2023-03-01T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.76
722712,Hawksworth Crescent,2023-03-01T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.75
722712,Hawksworth Crescent,2023-03-01T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.3
722712,Hawksworth Crescent,2023-03-01T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,36.5
722712,Hawksworth Crescent,2023-03-01T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.5
722712,Hawksworth Crescent,2023-03-01T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.8
722712,Hawksworth Crescent,2023-03-01T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.3
722712,Hawksworth Crescent,2023-03-01T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-01T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.56
