Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-01T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-01T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.02
722712,Hawksworth Crescent,2023-03-01T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.49
722712,Hawksworth Crescent,2023-03-01T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-01T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.4
722712,Hawksworth Crescent,2023-03-01T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
722712,Hawksworth Crescent,2023-03-01T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
722712,Hawksworth Crescent,2023-03-01T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-03-01T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.08
722712,Hawksworth Crescent,2023-03-01T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.92
722712,Hawksworth Crescent,2023-03-01T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.89
722712,Hawksworth Crescent,2023-03-01T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
722712,Hawksworth Crescent,2023-03-01T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.0
722712,Hawksworth Crescent,2023-03-01T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
722712,Hawksworth Crescent,2023-03-01T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
722712,Hawksworth Crescent,2023-03-01T16:50:00.000+00:00,transformer,,Temperature,C,17.8
722712,Hawksworth Crescent,2023-03-01T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-03-01T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
722712,Hawksworth Crescent,2023-03-01T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722712,Hawksworth Crescent,2023-03-01T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
722712,Hawksworth Crescent,2023-03-01T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722712,Hawksworth Crescent,2023-03-01T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
722712,Hawksworth Crescent,2023-03-01T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-01T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
722712,Hawksworth Crescent,2023-03-01T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
722712,Hawksworth Crescent,2023-03-01T16:50:00.000+00:00,busbar,,L3 Active Power,kW,28.05
722712,Hawksworth Crescent,2023-03-01T16:50:00.000+00:00,busbar,,L2 Active Power,kW,59.2
722712,Hawksworth Crescent,2023-03-01T16:50:00.000+00:00,busbar,,L1 Active Power,kW,32.6
722712,Hawksworth Crescent,2023-03-01T16:50:00.000+00:00,busbar,,N Current (RMS),A,116.4
722712,Hawksworth Crescent,2023-03-01T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
722712,Hawksworth Crescent,2023-03-01T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,248.6
722712,Hawksworth Crescent,2023-03-01T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
722712,Hawksworth Crescent,2023-03-01T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-03-01T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.17
722712,Hawksworth Crescent,2023-03-01T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-03-01T16:40:00.000+00:00,feeder,,L3 Active Power,kW,4.95
722712,Hawksworth Crescent,2023-03-01T16:40:00.000+00:00,feeder,,L2 Active Power,kW,39.5
722712,Hawksworth Crescent,2023-03-01T16:40:00.000+00:00,feeder,,L1 Active Power,kW,10.39
722712,Hawksworth Crescent,2023-03-01T16:40:00.000+00:00,feeder,,N Current (RMS),A,129.4
722712,Hawksworth Crescent,2023-03-01T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
722712,Hawksworth Crescent,2023-03-01T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,166.2
722712,Hawksworth Crescent,2023-03-01T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,45.0
722712,Hawksworth Crescent,2023-03-01T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-03-01T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-03-01T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-03-01T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.01
722712,Hawksworth Crescent,2023-03-01T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.46
722712,Hawksworth Crescent,2023-03-01T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.54
722712,Hawksworth Crescent,2023-03-01T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.8
722712,Hawksworth Crescent,2023-03-01T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.7
722712,Hawksworth Crescent,2023-03-01T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.4
722712,Hawksworth Crescent,2023-03-01T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.1
722712,Hawksworth Crescent,2023-03-01T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-01T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
722712,Hawksworth Crescent,2023-03-01T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-01T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-01T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.31
722712,Hawksworth Crescent,2023-03-01T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-01T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.5
722712,Hawksworth Crescent,2023-03-01T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-03-01T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
722712,Hawksworth Crescent,2023-03-01T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-03-01T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.24
722712,Hawksworth Crescent,2023-03-01T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.23
722712,Hawksworth Crescent,2023-03-01T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.25
722712,Hawksworth Crescent,2023-03-01T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
722712,Hawksworth Crescent,2023-03-01T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.3
722712,Hawksworth Crescent,2023-03-01T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
722712,Hawksworth Crescent,2023-03-01T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
722712,Hawksworth Crescent,2023-03-01T16:40:00.000+00:00,transformer,,Temperature,C,17.7
722712,Hawksworth Crescent,2023-03-01T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-03-01T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
722712,Hawksworth Crescent,2023-03-01T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
722712,Hawksworth Crescent,2023-03-01T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
722712,Hawksworth Crescent,2023-03-01T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722712,Hawksworth Crescent,2023-03-01T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
722712,Hawksworth Crescent,2023-03-01T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-03-01T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
722712,Hawksworth Crescent,2023-03-01T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
722712,Hawksworth Crescent,2023-03-01T16:40:00.000+00:00,busbar,,L3 Active Power,kW,20.19
722712,Hawksworth Crescent,2023-03-01T16:40:00.000+00:00,busbar,,L2 Active Power,kW,55.88
722712,Hawksworth Crescent,2023-03-01T16:40:00.000+00:00,busbar,,L1 Active Power,kW,28.2
722712,Hawksworth Crescent,2023-03-01T16:40:00.000+00:00,busbar,,N Current (RMS),A,138.3
722712,Hawksworth Crescent,2023-03-01T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
722712,Hawksworth Crescent,2023-03-01T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,236.0
722712,Hawksworth Crescent,2023-03-01T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
722712,Hawksworth Crescent,2023-03-01T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-03-01T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.91
722712,Hawksworth Crescent,2023-03-01T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-03-01T16:30:00.000+00:00,feeder,,L3 Active Power,kW,4.59
722712,Hawksworth Crescent,2023-03-01T16:30:00.000+00:00,feeder,,L2 Active Power,kW,47.26
722712,Hawksworth Crescent,2023-03-01T16:30:00.000+00:00,feeder,,L1 Active Power,kW,8.99
722712,Hawksworth Crescent,2023-03-01T16:30:00.000+00:00,feeder,,N Current (RMS),A,158.5
722712,Hawksworth Crescent,2023-03-01T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
722712,Hawksworth Crescent,2023-03-01T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,200.7
722712,Hawksworth Crescent,2023-03-01T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.6
722712,Hawksworth Crescent,2023-03-01T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
722712,Hawksworth Crescent,2023-03-01T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
722712,Hawksworth Crescent,2023-03-01T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
722712,Hawksworth Crescent,2023-03-01T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.59
722712,Hawksworth Crescent,2023-03-01T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.08
722712,Hawksworth Crescent,2023-03-01T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.51
722712,Hawksworth Crescent,2023-03-01T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,35.1
722712,Hawksworth Crescent,2023-03-01T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.3
722712,Hawksworth Crescent,2023-03-01T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.0
722712,Hawksworth Crescent,2023-03-01T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.8
722712,Hawksworth Crescent,2023-03-01T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-03-01T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
722712,Hawksworth Crescent,2023-03-01T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-01T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-01T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.11
722712,Hawksworth Crescent,2023-03-01T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-01T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-03-01T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
722712,Hawksworth Crescent,2023-03-01T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
722712,Hawksworth Crescent,2023-03-01T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-03-01T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.62
722712,Hawksworth Crescent,2023-03-01T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.01
722712,Hawksworth Crescent,2023-03-01T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.42
722712,Hawksworth Crescent,2023-03-01T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
722712,Hawksworth Crescent,2023-03-01T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.5
722712,Hawksworth Crescent,2023-03-01T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
722712,Hawksworth Crescent,2023-03-01T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
722712,Hawksworth Crescent,2023-03-01T16:30:00.000+00:00,transformer,,Temperature,C,17.6
722712,Hawksworth Crescent,2023-03-01T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722712,Hawksworth Crescent,2023-03-01T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
722712,Hawksworth Crescent,2023-03-01T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722712,Hawksworth Crescent,2023-03-01T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.63
722712,Hawksworth Crescent,2023-03-01T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722712,Hawksworth Crescent,2023-03-01T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
722712,Hawksworth Crescent,2023-03-01T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-03-01T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
722712,Hawksworth Crescent,2023-03-01T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
722712,Hawksworth Crescent,2023-03-01T16:30:00.000+00:00,busbar,,L3 Active Power,kW,18.79
722712,Hawksworth Crescent,2023-03-01T16:30:00.000+00:00,busbar,,L2 Active Power,kW,68.25
722712,Hawksworth Crescent,2023-03-01T16:30:00.000+00:00,busbar,,L1 Active Power,kW,22.91
722712,Hawksworth Crescent,2023-03-01T16:30:00.000+00:00,busbar,,N Current (RMS),A,188.1
722712,Hawksworth Crescent,2023-03-01T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
722712,Hawksworth Crescent,2023-03-01T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,290.1
722712,Hawksworth Crescent,2023-03-01T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
722712,Hawksworth Crescent,2023-03-01T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-03-01T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.3
722712,Hawksworth Crescent,2023-03-01T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-03-01T16:20:00.000+00:00,feeder,,L3 Active Power,kW,5.06
722712,Hawksworth Crescent,2023-03-01T16:20:00.000+00:00,feeder,,L2 Active Power,kW,35.43
722712,Hawksworth Crescent,2023-03-01T16:20:00.000+00:00,feeder,,L1 Active Power,kW,7.87
722712,Hawksworth Crescent,2023-03-01T16:20:00.000+00:00,feeder,,N Current (RMS),A,117.6
722712,Hawksworth Crescent,2023-03-01T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
722712,Hawksworth Crescent,2023-03-01T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,152.0
722712,Hawksworth Crescent,2023-03-01T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
722712,Hawksworth Crescent,2023-03-01T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
722712,Hawksworth Crescent,2023-03-01T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
722712,Hawksworth Crescent,2023-03-01T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
722712,Hawksworth Crescent,2023-03-01T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.01
722712,Hawksworth Crescent,2023-03-01T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.42
722712,Hawksworth Crescent,2023-03-01T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.53
722712,Hawksworth Crescent,2023-03-01T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.9
722712,Hawksworth Crescent,2023-03-01T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.6
722712,Hawksworth Crescent,2023-03-01T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.1
722712,Hawksworth Crescent,2023-03-01T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.8
722712,Hawksworth Crescent,2023-03-01T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-01T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
722712,Hawksworth Crescent,2023-03-01T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-01T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-01T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.12
722712,Hawksworth Crescent,2023-03-01T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-01T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.0
722712,Hawksworth Crescent,2023-03-01T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
722712,Hawksworth Crescent,2023-03-01T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
722712,Hawksworth Crescent,2023-03-01T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-03-01T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.06
722712,Hawksworth Crescent,2023-03-01T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.95
722712,Hawksworth Crescent,2023-03-01T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.81
722712,Hawksworth Crescent,2023-03-01T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
722712,Hawksworth Crescent,2023-03-01T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
722712,Hawksworth Crescent,2023-03-01T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
722712,Hawksworth Crescent,2023-03-01T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
722712,Hawksworth Crescent,2023-03-01T16:20:00.000+00:00,transformer,,Temperature,C,17.5
722712,Hawksworth Crescent,2023-03-01T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-03-01T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
722712,Hawksworth Crescent,2023-03-01T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722712,Hawksworth Crescent,2023-03-01T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
722712,Hawksworth Crescent,2023-03-01T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722712,Hawksworth Crescent,2023-03-01T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
722712,Hawksworth Crescent,2023-03-01T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-03-01T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
722712,Hawksworth Crescent,2023-03-01T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
722712,Hawksworth Crescent,2023-03-01T16:20:00.000+00:00,busbar,,L3 Active Power,kW,21.12
722712,Hawksworth Crescent,2023-03-01T16:20:00.000+00:00,busbar,,L2 Active Power,kW,53.67
722712,Hawksworth Crescent,2023-03-01T16:20:00.000+00:00,busbar,,L1 Active Power,kW,21.2
722712,Hawksworth Crescent,2023-03-01T16:20:00.000+00:00,busbar,,N Current (RMS),A,137.7
722712,Hawksworth Crescent,2023-03-01T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
722712,Hawksworth Crescent,2023-03-01T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,229.7
722712,Hawksworth Crescent,2023-03-01T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
722712,Hawksworth Crescent,2023-03-01T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-03-01T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.16
722712,Hawksworth Crescent,2023-03-01T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-03-01T16:10:00.000+00:00,feeder,,L3 Active Power,kW,5.83
722712,Hawksworth Crescent,2023-03-01T16:10:00.000+00:00,feeder,,L2 Active Power,kW,32.2
722712,Hawksworth Crescent,2023-03-01T16:10:00.000+00:00,feeder,,L1 Active Power,kW,10.34
722712,Hawksworth Crescent,2023-03-01T16:10:00.000+00:00,feeder,,N Current (RMS),A,99.2
722712,Hawksworth Crescent,2023-03-01T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
722712,Hawksworth Crescent,2023-03-01T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,137.6
722712,Hawksworth Crescent,2023-03-01T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,44.4
722712,Hawksworth Crescent,2023-03-01T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
722712,Hawksworth Crescent,2023-03-01T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
722712,Hawksworth Crescent,2023-03-01T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-03-01T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.09
722712,Hawksworth Crescent,2023-03-01T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.83
722712,Hawksworth Crescent,2023-03-01T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.98
722712,Hawksworth Crescent,2023-03-01T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.5
722712,Hawksworth Crescent,2023-03-01T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.8
722712,Hawksworth Crescent,2023-03-01T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.6
722712,Hawksworth Crescent,2023-03-01T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.7
722712,Hawksworth Crescent,2023-03-01T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-01T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.46
722712,Hawksworth Crescent,2023-03-01T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-01T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-01T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.23
722712,Hawksworth Crescent,2023-03-01T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-01T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.5
722712,Hawksworth Crescent,2023-03-01T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
722712,Hawksworth Crescent,2023-03-01T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
722712,Hawksworth Crescent,2023-03-01T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-03-01T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.66
722712,Hawksworth Crescent,2023-03-01T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.26
722712,Hawksworth Crescent,2023-03-01T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.23
722712,Hawksworth Crescent,2023-03-01T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
722712,Hawksworth Crescent,2023-03-01T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.6
722712,Hawksworth Crescent,2023-03-01T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
722712,Hawksworth Crescent,2023-03-01T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
722712,Hawksworth Crescent,2023-03-01T16:10:00.000+00:00,transformer,,Temperature,C,17.5
722712,Hawksworth Crescent,2023-03-01T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722712,Hawksworth Crescent,2023-03-01T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
722712,Hawksworth Crescent,2023-03-01T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
722712,Hawksworth Crescent,2023-03-01T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
722712,Hawksworth Crescent,2023-03-01T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722712,Hawksworth Crescent,2023-03-01T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
722712,Hawksworth Crescent,2023-03-01T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
722712,Hawksworth Crescent,2023-03-01T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
722712,Hawksworth Crescent,2023-03-01T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
722712,Hawksworth Crescent,2023-03-01T16:10:00.000+00:00,busbar,,L3 Active Power,kW,24.57
722712,Hawksworth Crescent,2023-03-01T16:10:00.000+00:00,busbar,,L2 Active Power,kW,48.06
722712,Hawksworth Crescent,2023-03-01T16:10:00.000+00:00,busbar,,L1 Active Power,kW,25.56
722712,Hawksworth Crescent,2023-03-01T16:10:00.000+00:00,busbar,,N Current (RMS),A,101.6
722712,Hawksworth Crescent,2023-03-01T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
722712,Hawksworth Crescent,2023-03-01T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.4
722712,Hawksworth Crescent,2023-03-01T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
722712,Hawksworth Crescent,2023-03-01T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-03-01T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.04
722712,Hawksworth Crescent,2023-03-01T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
722712,Hawksworth Crescent,2023-03-01T16:00:00.000+00:00,feeder,,L3 Active Power,kW,4.19
722712,Hawksworth Crescent,2023-03-01T16:00:00.000+00:00,feeder,,L2 Active Power,kW,31.69
722712,Hawksworth Crescent,2023-03-01T16:00:00.000+00:00,feeder,,L1 Active Power,kW,13.99
722712,Hawksworth Crescent,2023-03-01T16:00:00.000+00:00,feeder,,N Current (RMS),A,105.4
722712,Hawksworth Crescent,2023-03-01T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
722712,Hawksworth Crescent,2023-03-01T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,135.1
722712,Hawksworth Crescent,2023-03-01T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,59.5
722712,Hawksworth Crescent,2023-03-01T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
722712,Hawksworth Crescent,2023-03-01T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-03-01T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-03-01T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.82
722712,Hawksworth Crescent,2023-03-01T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.2
722712,Hawksworth Crescent,2023-03-01T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.25
722712,Hawksworth Crescent,2023-03-01T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.7
722712,Hawksworth Crescent,2023-03-01T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.4
722712,Hawksworth Crescent,2023-03-01T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.3
722712,Hawksworth Crescent,2023-03-01T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.7
722712,Hawksworth Crescent,2023-03-01T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-01T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.53
722712,Hawksworth Crescent,2023-03-01T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-01T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-01T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.26
722712,Hawksworth Crescent,2023-03-01T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-01T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.8
722712,Hawksworth Crescent,2023-03-01T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
722712,Hawksworth Crescent,2023-03-01T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
722712,Hawksworth Crescent,2023-03-01T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-03-01T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.5
722712,Hawksworth Crescent,2023-03-01T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.43
722712,Hawksworth Crescent,2023-03-01T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.14
722712,Hawksworth Crescent,2023-03-01T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
722712,Hawksworth Crescent,2023-03-01T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.7
722712,Hawksworth Crescent,2023-03-01T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
722712,Hawksworth Crescent,2023-03-01T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
722712,Hawksworth Crescent,2023-03-01T16:00:00.000+00:00,transformer,,Temperature,C,17.4
722712,Hawksworth Crescent,2023-03-01T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722712,Hawksworth Crescent,2023-03-01T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
722712,Hawksworth Crescent,2023-03-01T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
722712,Hawksworth Crescent,2023-03-01T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
722712,Hawksworth Crescent,2023-03-01T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722712,Hawksworth Crescent,2023-03-01T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
722712,Hawksworth Crescent,2023-03-01T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
722712,Hawksworth Crescent,2023-03-01T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
722712,Hawksworth Crescent,2023-03-01T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
722712,Hawksworth Crescent,2023-03-01T16:00:00.000+00:00,busbar,,L3 Active Power,kW,24.49
722712,Hawksworth Crescent,2023-03-01T16:00:00.000+00:00,busbar,,L2 Active Power,kW,50.06
722712,Hawksworth Crescent,2023-03-01T16:00:00.000+00:00,busbar,,L1 Active Power,kW,30.4
722712,Hawksworth Crescent,2023-03-01T16:00:00.000+00:00,busbar,,N Current (RMS),A,104.2
722712,Hawksworth Crescent,2023-03-01T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
722712,Hawksworth Crescent,2023-03-01T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.0
722712,Hawksworth Crescent,2023-03-01T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
722712,Hawksworth Crescent,2023-03-01T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-03-01T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.51
722712,Hawksworth Crescent,2023-03-01T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-03-01T15:50:00.000+00:00,feeder,,L3 Active Power,kW,4.17
722712,Hawksworth Crescent,2023-03-01T15:50:00.000+00:00,feeder,,L2 Active Power,kW,34.5
722712,Hawksworth Crescent,2023-03-01T15:50:00.000+00:00,feeder,,L1 Active Power,kW,8.32
722712,Hawksworth Crescent,2023-03-01T15:50:00.000+00:00,feeder,,N Current (RMS),A,112.5
722712,Hawksworth Crescent,2023-03-01T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
722712,Hawksworth Crescent,2023-03-01T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,146.4
722712,Hawksworth Crescent,2023-03-01T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.0
722712,Hawksworth Crescent,2023-03-01T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
722712,Hawksworth Crescent,2023-03-01T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
722712,Hawksworth Crescent,2023-03-01T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-03-01T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.2
722712,Hawksworth Crescent,2023-03-01T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.69
722712,Hawksworth Crescent,2023-03-01T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.44
722712,Hawksworth Crescent,2023-03-01T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,42.7
722712,Hawksworth Crescent,2023-03-01T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.4
722712,Hawksworth Crescent,2023-03-01T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.0
722712,Hawksworth Crescent,2023-03-01T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.9
722712,Hawksworth Crescent,2023-03-01T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-01T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.6
722712,Hawksworth Crescent,2023-03-01T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-01T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-01T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.34
722712,Hawksworth Crescent,2023-03-01T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-01T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.2
722712,Hawksworth Crescent,2023-03-01T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
722712,Hawksworth Crescent,2023-03-01T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
722712,Hawksworth Crescent,2023-03-01T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-03-01T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.67
722712,Hawksworth Crescent,2023-03-01T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.53
722712,Hawksworth Crescent,2023-03-01T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.39
722712,Hawksworth Crescent,2023-03-01T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
722712,Hawksworth Crescent,2023-03-01T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.0
722712,Hawksworth Crescent,2023-03-01T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
722712,Hawksworth Crescent,2023-03-01T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
722712,Hawksworth Crescent,2023-03-01T15:50:00.000+00:00,transformer,,Temperature,C,17.3
722712,Hawksworth Crescent,2023-03-01T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722712,Hawksworth Crescent,2023-03-01T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
722712,Hawksworth Crescent,2023-03-01T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
722712,Hawksworth Crescent,2023-03-01T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
722712,Hawksworth Crescent,2023-03-01T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722712,Hawksworth Crescent,2023-03-01T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
722712,Hawksworth Crescent,2023-03-01T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
722712,Hawksworth Crescent,2023-03-01T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
722712,Hawksworth Crescent,2023-03-01T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
722712,Hawksworth Crescent,2023-03-01T15:50:00.000+00:00,busbar,,L3 Active Power,kW,24.03
722712,Hawksworth Crescent,2023-03-01T15:50:00.000+00:00,busbar,,L2 Active Power,kW,58.39
722712,Hawksworth Crescent,2023-03-01T15:50:00.000+00:00,busbar,,L1 Active Power,kW,23.13
722712,Hawksworth Crescent,2023-03-01T15:50:00.000+00:00,busbar,,N Current (RMS),A,139.4
722712,Hawksworth Crescent,2023-03-01T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
722712,Hawksworth Crescent,2023-03-01T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,247.7
722712,Hawksworth Crescent,2023-03-01T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
722712,Hawksworth Crescent,2023-03-01T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-03-01T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.57
722712,Hawksworth Crescent,2023-03-01T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-03-01T15:40:00.000+00:00,feeder,,L3 Active Power,kW,4.23
722712,Hawksworth Crescent,2023-03-01T15:40:00.000+00:00,feeder,,L2 Active Power,kW,34.09
722712,Hawksworth Crescent,2023-03-01T15:40:00.000+00:00,feeder,,L1 Active Power,kW,12.74
722712,Hawksworth Crescent,2023-03-01T15:40:00.000+00:00,feeder,,N Current (RMS),A,112.3
722712,Hawksworth Crescent,2023-03-01T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
722712,Hawksworth Crescent,2023-03-01T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,144.5
722712,Hawksworth Crescent,2023-03-01T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,55.9
722712,Hawksworth Crescent,2023-03-01T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-03-01T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-03-01T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-03-01T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.3
722712,Hawksworth Crescent,2023-03-01T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.64
722712,Hawksworth Crescent,2023-03-01T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.91
722712,Hawksworth Crescent,2023-03-01T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,53.7
722712,Hawksworth Crescent,2023-03-01T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.5
722712,Hawksworth Crescent,2023-03-01T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,82.7
722712,Hawksworth Crescent,2023-03-01T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.8
722712,Hawksworth Crescent,2023-03-01T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-01T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.55
722712,Hawksworth Crescent,2023-03-01T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
722712,Hawksworth Crescent,2023-03-01T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-01T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.17
722712,Hawksworth Crescent,2023-03-01T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-01T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.7
722712,Hawksworth Crescent,2023-03-01T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-01T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
722712,Hawksworth Crescent,2023-03-01T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
722712,Hawksworth Crescent,2023-03-01T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-03-01T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.57
722712,Hawksworth Crescent,2023-03-01T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.41
722712,Hawksworth Crescent,2023-03-01T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.04
722712,Hawksworth Crescent,2023-03-01T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
722712,Hawksworth Crescent,2023-03-01T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.2
722712,Hawksworth Crescent,2023-03-01T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
722712,Hawksworth Crescent,2023-03-01T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
722712,Hawksworth Crescent,2023-03-01T15:40:00.000+00:00,transformer,,Temperature,C,17.2
722712,Hawksworth Crescent,2023-03-01T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722712,Hawksworth Crescent,2023-03-01T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
722712,Hawksworth Crescent,2023-03-01T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722712,Hawksworth Crescent,2023-03-01T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
722712,Hawksworth Crescent,2023-03-01T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722712,Hawksworth Crescent,2023-03-01T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
722712,Hawksworth Crescent,2023-03-01T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-03-01T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
722712,Hawksworth Crescent,2023-03-01T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
722712,Hawksworth Crescent,2023-03-01T15:40:00.000+00:00,busbar,,L3 Active Power,kW,21.09
722712,Hawksworth Crescent,2023-03-01T15:40:00.000+00:00,busbar,,L2 Active Power,kW,61.97
722712,Hawksworth Crescent,2023-03-01T15:40:00.000+00:00,busbar,,L1 Active Power,kW,26.68
722712,Hawksworth Crescent,2023-03-01T15:40:00.000+00:00,busbar,,N Current (RMS),A,156.8
722712,Hawksworth Crescent,2023-03-01T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
722712,Hawksworth Crescent,2023-03-01T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,261.7
722712,Hawksworth Crescent,2023-03-01T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
722712,Hawksworth Crescent,2023-03-01T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
722712,Hawksworth Crescent,2023-03-01T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
722712,Hawksworth Crescent,2023-03-01T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-03-01T15:30:00.000+00:00,feeder,,L3 Active Power,kW,4.41
722712,Hawksworth Crescent,2023-03-01T15:30:00.000+00:00,feeder,,L2 Active Power,kW,29.99
722712,Hawksworth Crescent,2023-03-01T15:30:00.000+00:00,feeder,,L1 Active Power,kW,6.19
722712,Hawksworth Crescent,2023-03-01T15:30:00.000+00:00,feeder,,N Current (RMS),A,97.9
722712,Hawksworth Crescent,2023-03-01T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
722712,Hawksworth Crescent,2023-03-01T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,127.8
722712,Hawksworth Crescent,2023-03-01T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
722712,Hawksworth Crescent,2023-03-01T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-03-01T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-03-01T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
722712,Hawksworth Crescent,2023-03-01T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.2
722712,Hawksworth Crescent,2023-03-01T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.3
722712,Hawksworth Crescent,2023-03-01T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.51
722712,Hawksworth Crescent,2023-03-01T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,50.6
722712,Hawksworth Crescent,2023-03-01T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.3
722712,Hawksworth Crescent,2023-03-01T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.4
722712,Hawksworth Crescent,2023-03-01T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.8
722712,Hawksworth Crescent,2023-03-01T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-01T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.59
722712,Hawksworth Crescent,2023-03-01T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
722712,Hawksworth Crescent,2023-03-01T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.02
722712,Hawksworth Crescent,2023-03-01T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.26
722712,Hawksworth Crescent,2023-03-01T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-01T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.0
722712,Hawksworth Crescent,2023-03-01T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-01T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.6
722712,Hawksworth Crescent,2023-03-01T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
722712,Hawksworth Crescent,2023-03-01T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-03-01T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.75
722712,Hawksworth Crescent,2023-03-01T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.85
722712,Hawksworth Crescent,2023-03-01T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.21
722712,Hawksworth Crescent,2023-03-01T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
722712,Hawksworth Crescent,2023-03-01T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.2
722712,Hawksworth Crescent,2023-03-01T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
722712,Hawksworth Crescent,2023-03-01T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
722712,Hawksworth Crescent,2023-03-01T15:30:00.000+00:00,transformer,,Temperature,C,17.1
722712,Hawksworth Crescent,2023-03-01T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-03-01T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
722712,Hawksworth Crescent,2023-03-01T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722712,Hawksworth Crescent,2023-03-01T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
722712,Hawksworth Crescent,2023-03-01T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722712,Hawksworth Crescent,2023-03-01T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
722712,Hawksworth Crescent,2023-03-01T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
722712,Hawksworth Crescent,2023-03-01T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
722712,Hawksworth Crescent,2023-03-01T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
722712,Hawksworth Crescent,2023-03-01T15:30:00.000+00:00,busbar,,L3 Active Power,kW,20.35
722712,Hawksworth Crescent,2023-03-01T15:30:00.000+00:00,busbar,,L2 Active Power,kW,54.87
722712,Hawksworth Crescent,2023-03-01T15:30:00.000+00:00,busbar,,L1 Active Power,kW,20.91
722712,Hawksworth Crescent,2023-03-01T15:30:00.000+00:00,busbar,,N Current (RMS),A,139.0
722712,Hawksworth Crescent,2023-03-01T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
722712,Hawksworth Crescent,2023-03-01T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,234.1
722712,Hawksworth Crescent,2023-03-01T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
722712,Hawksworth Crescent,2023-03-01T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-01T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.32
722712,Hawksworth Crescent,2023-03-01T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-03-01T15:20:00.000+00:00,feeder,,L3 Active Power,kW,8.07
722712,Hawksworth Crescent,2023-03-01T15:20:00.000+00:00,feeder,,L2 Active Power,kW,26.98
722712,Hawksworth Crescent,2023-03-01T15:20:00.000+00:00,feeder,,L1 Active Power,kW,5.39
722712,Hawksworth Crescent,2023-03-01T15:20:00.000+00:00,feeder,,N Current (RMS),A,75.5
722712,Hawksworth Crescent,2023-03-01T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.9
722712,Hawksworth Crescent,2023-03-01T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,114.5
722712,Hawksworth Crescent,2023-03-01T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
722712,Hawksworth Crescent,2023-03-01T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-03-01T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-03-01T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-03-01T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.38
722712,Hawksworth Crescent,2023-03-01T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.91
722712,Hawksworth Crescent,2023-03-01T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.06
722712,Hawksworth Crescent,2023-03-01T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,30.7
722712,Hawksworth Crescent,2023-03-01T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
722712,Hawksworth Crescent,2023-03-01T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.1
722712,Hawksworth Crescent,2023-03-01T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.1
722712,Hawksworth Crescent,2023-03-01T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-01T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.62
722712,Hawksworth Crescent,2023-03-01T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-01T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.02
722712,Hawksworth Crescent,2023-03-01T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.24
