Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-01T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-01T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.0
722712,Hawksworth Crescent,2023-03-01T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
722712,Hawksworth Crescent,2023-03-01T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
722712,Hawksworth Crescent,2023-03-01T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-03-01T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.16
722712,Hawksworth Crescent,2023-03-01T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.62
722712,Hawksworth Crescent,2023-03-01T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.02
722712,Hawksworth Crescent,2023-03-01T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
722712,Hawksworth Crescent,2023-03-01T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.3
722712,Hawksworth Crescent,2023-03-01T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
722712,Hawksworth Crescent,2023-03-01T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
722712,Hawksworth Crescent,2023-03-01T15:20:00.000+00:00,transformer,,Temperature,C,17.1
722712,Hawksworth Crescent,2023-03-01T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722712,Hawksworth Crescent,2023-03-01T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
722712,Hawksworth Crescent,2023-03-01T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722712,Hawksworth Crescent,2023-03-01T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
722712,Hawksworth Crescent,2023-03-01T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722712,Hawksworth Crescent,2023-03-01T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
722712,Hawksworth Crescent,2023-03-01T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
722712,Hawksworth Crescent,2023-03-01T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
722712,Hawksworth Crescent,2023-03-01T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
722712,Hawksworth Crescent,2023-03-01T15:20:00.000+00:00,busbar,,L3 Active Power,kW,24.56
722712,Hawksworth Crescent,2023-03-01T15:20:00.000+00:00,busbar,,L2 Active Power,kW,45.24
722712,Hawksworth Crescent,2023-03-01T15:20:00.000+00:00,busbar,,L1 Active Power,kW,21.48
722712,Hawksworth Crescent,2023-03-01T15:20:00.000+00:00,busbar,,N Current (RMS),A,91.7
722712,Hawksworth Crescent,2023-03-01T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
722712,Hawksworth Crescent,2023-03-01T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.9
722712,Hawksworth Crescent,2023-03-01T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
722712,Hawksworth Crescent,2023-03-01T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
722712,Hawksworth Crescent,2023-03-01T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.71
722712,Hawksworth Crescent,2023-03-01T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-03-01T15:10:00.000+00:00,feeder,,L3 Active Power,kW,4.75
722712,Hawksworth Crescent,2023-03-01T15:10:00.000+00:00,feeder,,L2 Active Power,kW,25.97
722712,Hawksworth Crescent,2023-03-01T15:10:00.000+00:00,feeder,,L1 Active Power,kW,5.87
722712,Hawksworth Crescent,2023-03-01T15:10:00.000+00:00,feeder,,N Current (RMS),A,80.7
722712,Hawksworth Crescent,2023-03-01T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
722712,Hawksworth Crescent,2023-03-01T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,109.8
722712,Hawksworth Crescent,2023-03-01T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
722712,Hawksworth Crescent,2023-03-01T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-03-01T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-03-01T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-03-01T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.45
722712,Hawksworth Crescent,2023-03-01T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.04
722712,Hawksworth Crescent,2023-03-01T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.83
722712,Hawksworth Crescent,2023-03-01T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.1
722712,Hawksworth Crescent,2023-03-01T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.6
722712,Hawksworth Crescent,2023-03-01T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.4
722712,Hawksworth Crescent,2023-03-01T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.6
722712,Hawksworth Crescent,2023-03-01T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-01T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.43
722712,Hawksworth Crescent,2023-03-01T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-01T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-01T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.24
722712,Hawksworth Crescent,2023-03-01T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-01T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.4
722712,Hawksworth Crescent,2023-03-01T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.61
722712,Hawksworth Crescent,2023-03-01T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
722712,Hawksworth Crescent,2023-03-01T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-03-01T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.66
722712,Hawksworth Crescent,2023-03-01T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.25
722712,Hawksworth Crescent,2023-03-01T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.16
722712,Hawksworth Crescent,2023-03-01T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
722712,Hawksworth Crescent,2023-03-01T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
722712,Hawksworth Crescent,2023-03-01T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
722712,Hawksworth Crescent,2023-03-01T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
722712,Hawksworth Crescent,2023-03-01T15:10:00.000+00:00,transformer,,Temperature,C,17.1
722712,Hawksworth Crescent,2023-03-01T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722712,Hawksworth Crescent,2023-03-01T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
722712,Hawksworth Crescent,2023-03-01T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722712,Hawksworth Crescent,2023-03-01T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
722712,Hawksworth Crescent,2023-03-01T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722712,Hawksworth Crescent,2023-03-01T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
722712,Hawksworth Crescent,2023-03-01T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
722712,Hawksworth Crescent,2023-03-01T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
722712,Hawksworth Crescent,2023-03-01T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
722712,Hawksworth Crescent,2023-03-01T15:10:00.000+00:00,busbar,,L3 Active Power,kW,20.83
722712,Hawksworth Crescent,2023-03-01T15:10:00.000+00:00,busbar,,L2 Active Power,kW,44.03
722712,Hawksworth Crescent,2023-03-01T15:10:00.000+00:00,busbar,,L1 Active Power,kW,23.87
722712,Hawksworth Crescent,2023-03-01T15:10:00.000+00:00,busbar,,N Current (RMS),A,91.5
722712,Hawksworth Crescent,2023-03-01T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
722712,Hawksworth Crescent,2023-03-01T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.6
722712,Hawksworth Crescent,2023-03-01T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
722712,Hawksworth Crescent,2023-03-01T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
722712,Hawksworth Crescent,2023-03-01T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.09
722712,Hawksworth Crescent,2023-03-01T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-03-01T15:00:00.000+00:00,feeder,,L3 Active Power,kW,4.29
722712,Hawksworth Crescent,2023-03-01T15:00:00.000+00:00,feeder,,L2 Active Power,kW,26.3
722712,Hawksworth Crescent,2023-03-01T15:00:00.000+00:00,feeder,,L1 Active Power,kW,5.8
722712,Hawksworth Crescent,2023-03-01T15:00:00.000+00:00,feeder,,N Current (RMS),A,82.8
722712,Hawksworth Crescent,2023-03-01T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
722712,Hawksworth Crescent,2023-03-01T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,110.5
722712,Hawksworth Crescent,2023-03-01T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
722712,Hawksworth Crescent,2023-03-01T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-03-01T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-03-01T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-03-01T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.62
722712,Hawksworth Crescent,2023-03-01T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.43
722712,Hawksworth Crescent,2023-03-01T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.79
722712,Hawksworth Crescent,2023-03-01T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.9
722712,Hawksworth Crescent,2023-03-01T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.7
722712,Hawksworth Crescent,2023-03-01T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.6
722712,Hawksworth Crescent,2023-03-01T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.6
722712,Hawksworth Crescent,2023-03-01T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-01T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.57
722712,Hawksworth Crescent,2023-03-01T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-01T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.02
722712,Hawksworth Crescent,2023-03-01T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.3
722712,Hawksworth Crescent,2023-03-01T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-01T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.9
722712,Hawksworth Crescent,2023-03-01T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
722712,Hawksworth Crescent,2023-03-01T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
722712,Hawksworth Crescent,2023-03-01T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-03-01T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.91
722712,Hawksworth Crescent,2023-03-01T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.78
722712,Hawksworth Crescent,2023-03-01T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.21
722712,Hawksworth Crescent,2023-03-01T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
722712,Hawksworth Crescent,2023-03-01T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.8
722712,Hawksworth Crescent,2023-03-01T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
722712,Hawksworth Crescent,2023-03-01T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
722712,Hawksworth Crescent,2023-03-01T15:00:00.000+00:00,transformer,,Temperature,C,17.1
722712,Hawksworth Crescent,2023-03-01T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722712,Hawksworth Crescent,2023-03-01T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
722712,Hawksworth Crescent,2023-03-01T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722712,Hawksworth Crescent,2023-03-01T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
722712,Hawksworth Crescent,2023-03-01T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-03-01T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
722712,Hawksworth Crescent,2023-03-01T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-03-01T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
722712,Hawksworth Crescent,2023-03-01T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
722712,Hawksworth Crescent,2023-03-01T15:00:00.000+00:00,busbar,,L3 Active Power,kW,20.8
722712,Hawksworth Crescent,2023-03-01T15:00:00.000+00:00,busbar,,L2 Active Power,kW,43.2
722712,Hawksworth Crescent,2023-03-01T15:00:00.000+00:00,busbar,,L1 Active Power,kW,18.81
722712,Hawksworth Crescent,2023-03-01T15:00:00.000+00:00,busbar,,N Current (RMS),A,93.2
722712,Hawksworth Crescent,2023-03-01T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
722712,Hawksworth Crescent,2023-03-01T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
722712,Hawksworth Crescent,2023-03-01T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
722712,Hawksworth Crescent,2023-03-01T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
722712,Hawksworth Crescent,2023-03-01T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.94
722712,Hawksworth Crescent,2023-03-01T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-03-01T14:50:00.000+00:00,feeder,,L3 Active Power,kW,5.1
722712,Hawksworth Crescent,2023-03-01T14:50:00.000+00:00,feeder,,L2 Active Power,kW,22.65
722712,Hawksworth Crescent,2023-03-01T14:50:00.000+00:00,feeder,,L1 Active Power,kW,5.86
722712,Hawksworth Crescent,2023-03-01T14:50:00.000+00:00,feeder,,N Current (RMS),A,70.1
722712,Hawksworth Crescent,2023-03-01T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
722712,Hawksworth Crescent,2023-03-01T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,96.4
722712,Hawksworth Crescent,2023-03-01T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
722712,Hawksworth Crescent,2023-03-01T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-03-01T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-03-01T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-03-01T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.87
722712,Hawksworth Crescent,2023-03-01T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.82
722712,Hawksworth Crescent,2023-03-01T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.33
722712,Hawksworth Crescent,2023-03-01T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,38.4
722712,Hawksworth Crescent,2023-03-01T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.1
722712,Hawksworth Crescent,2023-03-01T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.4
722712,Hawksworth Crescent,2023-03-01T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.6
722712,Hawksworth Crescent,2023-03-01T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-01T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.69
722712,Hawksworth Crescent,2023-03-01T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-03-01T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.02
722712,Hawksworth Crescent,2023-03-01T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.33
722712,Hawksworth Crescent,2023-03-01T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-01T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.4
722712,Hawksworth Crescent,2023-03-01T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.93
722712,Hawksworth Crescent,2023-03-01T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
722712,Hawksworth Crescent,2023-03-01T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-03-01T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.09
722712,Hawksworth Crescent,2023-03-01T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.26
722712,Hawksworth Crescent,2023-03-01T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.54
722712,Hawksworth Crescent,2023-03-01T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
722712,Hawksworth Crescent,2023-03-01T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.9
722712,Hawksworth Crescent,2023-03-01T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
722712,Hawksworth Crescent,2023-03-01T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
722712,Hawksworth Crescent,2023-03-01T14:50:00.000+00:00,transformer,,Temperature,C,17.0
722712,Hawksworth Crescent,2023-03-01T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722712,Hawksworth Crescent,2023-03-01T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
722712,Hawksworth Crescent,2023-03-01T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722712,Hawksworth Crescent,2023-03-01T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
722712,Hawksworth Crescent,2023-03-01T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-03-01T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
722712,Hawksworth Crescent,2023-03-01T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
722712,Hawksworth Crescent,2023-03-01T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
722712,Hawksworth Crescent,2023-03-01T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
722712,Hawksworth Crescent,2023-03-01T14:50:00.000+00:00,busbar,,L3 Active Power,kW,22.04
722712,Hawksworth Crescent,2023-03-01T14:50:00.000+00:00,busbar,,L2 Active Power,kW,42.4
722712,Hawksworth Crescent,2023-03-01T14:50:00.000+00:00,busbar,,L1 Active Power,kW,13.72
722712,Hawksworth Crescent,2023-03-01T14:50:00.000+00:00,busbar,,N Current (RMS),A,99.1
722712,Hawksworth Crescent,2023-03-01T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
722712,Hawksworth Crescent,2023-03-01T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.8
722712,Hawksworth Crescent,2023-03-01T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
722712,Hawksworth Crescent,2023-03-01T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-03-01T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.07
722712,Hawksworth Crescent,2023-03-01T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-03-01T14:40:00.000+00:00,feeder,,L3 Active Power,kW,4.94
722712,Hawksworth Crescent,2023-03-01T14:40:00.000+00:00,feeder,,L2 Active Power,kW,19.27
722712,Hawksworth Crescent,2023-03-01T14:40:00.000+00:00,feeder,,L1 Active Power,kW,6.29
722712,Hawksworth Crescent,2023-03-01T14:40:00.000+00:00,feeder,,N Current (RMS),A,57.9
722712,Hawksworth Crescent,2023-03-01T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
722712,Hawksworth Crescent,2023-03-01T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,82.3
722712,Hawksworth Crescent,2023-03-01T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
722712,Hawksworth Crescent,2023-03-01T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-03-01T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-03-01T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-03-01T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.76
722712,Hawksworth Crescent,2023-03-01T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.67
722712,Hawksworth Crescent,2023-03-01T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.54
722712,Hawksworth Crescent,2023-03-01T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,58.3
722712,Hawksworth Crescent,2023-03-01T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
722712,Hawksworth Crescent,2023-03-01T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,77.6
722712,Hawksworth Crescent,2023-03-01T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.7
722712,Hawksworth Crescent,2023-03-01T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-01T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.62
722712,Hawksworth Crescent,2023-03-01T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
722712,Hawksworth Crescent,2023-03-01T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.02
722712,Hawksworth Crescent,2023-03-01T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.36
722712,Hawksworth Crescent,2023-03-01T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
722712,Hawksworth Crescent,2023-03-01T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.2
722712,Hawksworth Crescent,2023-03-01T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-01T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.99
722712,Hawksworth Crescent,2023-03-01T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
722712,Hawksworth Crescent,2023-03-01T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-03-01T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.46
722712,Hawksworth Crescent,2023-03-01T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.13
722712,Hawksworth Crescent,2023-03-01T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.62
722712,Hawksworth Crescent,2023-03-01T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
722712,Hawksworth Crescent,2023-03-01T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.2
722712,Hawksworth Crescent,2023-03-01T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
722712,Hawksworth Crescent,2023-03-01T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
722712,Hawksworth Crescent,2023-03-01T14:40:00.000+00:00,transformer,,Temperature,C,17.0
722712,Hawksworth Crescent,2023-03-01T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
722712,Hawksworth Crescent,2023-03-01T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
722712,Hawksworth Crescent,2023-03-01T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722712,Hawksworth Crescent,2023-03-01T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
722712,Hawksworth Crescent,2023-03-01T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-03-01T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
722712,Hawksworth Crescent,2023-03-01T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
722712,Hawksworth Crescent,2023-03-01T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
722712,Hawksworth Crescent,2023-03-01T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
722712,Hawksworth Crescent,2023-03-01T14:40:00.000+00:00,busbar,,L3 Active Power,kW,21.14
722712,Hawksworth Crescent,2023-03-01T14:40:00.000+00:00,busbar,,L2 Active Power,kW,43.7
722712,Hawksworth Crescent,2023-03-01T14:40:00.000+00:00,busbar,,L1 Active Power,kW,15.44
722712,Hawksworth Crescent,2023-03-01T14:40:00.000+00:00,busbar,,N Current (RMS),A,101.8
722712,Hawksworth Crescent,2023-03-01T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
722712,Hawksworth Crescent,2023-03-01T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.1
722712,Hawksworth Crescent,2023-03-01T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
722712,Hawksworth Crescent,2023-03-01T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-03-01T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.26
722712,Hawksworth Crescent,2023-03-01T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-03-01T14:30:00.000+00:00,feeder,,L3 Active Power,kW,4.8
722712,Hawksworth Crescent,2023-03-01T14:30:00.000+00:00,feeder,,L2 Active Power,kW,19.57
722712,Hawksworth Crescent,2023-03-01T14:30:00.000+00:00,feeder,,L1 Active Power,kW,7.31
722712,Hawksworth Crescent,2023-03-01T14:30:00.000+00:00,feeder,,N Current (RMS),A,59.3
722712,Hawksworth Crescent,2023-03-01T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
722712,Hawksworth Crescent,2023-03-01T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,83.8
722712,Hawksworth Crescent,2023-03-01T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
722712,Hawksworth Crescent,2023-03-01T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-03-01T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-03-01T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-03-01T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.62
722712,Hawksworth Crescent,2023-03-01T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.42
722712,Hawksworth Crescent,2023-03-01T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.01
722712,Hawksworth Crescent,2023-03-01T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,54.3
722712,Hawksworth Crescent,2023-03-01T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.3
722712,Hawksworth Crescent,2023-03-01T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,76.7
722712,Hawksworth Crescent,2023-03-01T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.6
722712,Hawksworth Crescent,2023-03-01T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-01T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.78
722712,Hawksworth Crescent,2023-03-01T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
722712,Hawksworth Crescent,2023-03-01T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.03
722712,Hawksworth Crescent,2023-03-01T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.53
722712,Hawksworth Crescent,2023-03-01T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-01T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.2
722712,Hawksworth Crescent,2023-03-01T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-01T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.88
722712,Hawksworth Crescent,2023-03-01T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
722712,Hawksworth Crescent,2023-03-01T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-03-01T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.06
722712,Hawksworth Crescent,2023-03-01T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.25
722712,Hawksworth Crescent,2023-03-01T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.65
722712,Hawksworth Crescent,2023-03-01T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
722712,Hawksworth Crescent,2023-03-01T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.0
722712,Hawksworth Crescent,2023-03-01T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
722712,Hawksworth Crescent,2023-03-01T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
722712,Hawksworth Crescent,2023-03-01T14:30:00.000+00:00,transformer,,Temperature,C,16.9
722712,Hawksworth Crescent,2023-03-01T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
722712,Hawksworth Crescent,2023-03-01T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
722712,Hawksworth Crescent,2023-03-01T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722712,Hawksworth Crescent,2023-03-01T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
722712,Hawksworth Crescent,2023-03-01T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-03-01T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
722712,Hawksworth Crescent,2023-03-01T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-01T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
722712,Hawksworth Crescent,2023-03-01T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
722712,Hawksworth Crescent,2023-03-01T14:30:00.000+00:00,busbar,,L3 Active Power,kW,23.45
722712,Hawksworth Crescent,2023-03-01T14:30:00.000+00:00,busbar,,L2 Active Power,kW,42.71
722712,Hawksworth Crescent,2023-03-01T14:30:00.000+00:00,busbar,,L1 Active Power,kW,22.99
722712,Hawksworth Crescent,2023-03-01T14:30:00.000+00:00,busbar,,N Current (RMS),A,87.4
722712,Hawksworth Crescent,2023-03-01T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
722712,Hawksworth Crescent,2023-03-01T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
722712,Hawksworth Crescent,2023-03-01T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
722712,Hawksworth Crescent,2023-03-01T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
722712,Hawksworth Crescent,2023-03-01T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.99
722712,Hawksworth Crescent,2023-03-01T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
722712,Hawksworth Crescent,2023-03-01T14:20:00.000+00:00,feeder,,L3 Active Power,kW,4.83
722712,Hawksworth Crescent,2023-03-01T14:20:00.000+00:00,feeder,,L2 Active Power,kW,19.15
722712,Hawksworth Crescent,2023-03-01T14:20:00.000+00:00,feeder,,L1 Active Power,kW,6.44
722712,Hawksworth Crescent,2023-03-01T14:20:00.000+00:00,feeder,,N Current (RMS),A,54.8
722712,Hawksworth Crescent,2023-03-01T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
722712,Hawksworth Crescent,2023-03-01T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,82.1
722712,Hawksworth Crescent,2023-03-01T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
722712,Hawksworth Crescent,2023-03-01T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-03-01T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-03-01T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-03-01T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.13
722712,Hawksworth Crescent,2023-03-01T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.26
722712,Hawksworth Crescent,2023-03-01T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.01
722712,Hawksworth Crescent,2023-03-01T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.1
722712,Hawksworth Crescent,2023-03-01T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
722712,Hawksworth Crescent,2023-03-01T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.8
722712,Hawksworth Crescent,2023-03-01T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.4
722712,Hawksworth Crescent,2023-03-01T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-01T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.78
722712,Hawksworth Crescent,2023-03-01T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-03-01T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.03
722712,Hawksworth Crescent,2023-03-01T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.39
722712,Hawksworth Crescent,2023-03-01T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-01T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.9
722712,Hawksworth Crescent,2023-03-01T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-01T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.99
722712,Hawksworth Crescent,2023-03-01T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
722712,Hawksworth Crescent,2023-03-01T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-03-01T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.26
722712,Hawksworth Crescent,2023-03-01T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.15
722712,Hawksworth Crescent,2023-03-01T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
722712,Hawksworth Crescent,2023-03-01T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
722712,Hawksworth Crescent,2023-03-01T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.9
722712,Hawksworth Crescent,2023-03-01T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
722712,Hawksworth Crescent,2023-03-01T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
722712,Hawksworth Crescent,2023-03-01T14:20:00.000+00:00,transformer,,Temperature,C,16.8
722712,Hawksworth Crescent,2023-03-01T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
722712,Hawksworth Crescent,2023-03-01T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
722712,Hawksworth Crescent,2023-03-01T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722712,Hawksworth Crescent,2023-03-01T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
722712,Hawksworth Crescent,2023-03-01T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722712,Hawksworth Crescent,2023-03-01T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
722712,Hawksworth Crescent,2023-03-01T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
722712,Hawksworth Crescent,2023-03-01T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
722712,Hawksworth Crescent,2023-03-01T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
722712,Hawksworth Crescent,2023-03-01T14:20:00.000+00:00,busbar,,L3 Active Power,kW,23.18
722712,Hawksworth Crescent,2023-03-01T14:20:00.000+00:00,busbar,,L2 Active Power,kW,39.19
722712,Hawksworth Crescent,2023-03-01T14:20:00.000+00:00,busbar,,L1 Active Power,kW,24.5
722712,Hawksworth Crescent,2023-03-01T14:20:00.000+00:00,busbar,,N Current (RMS),A,72.9
722712,Hawksworth Crescent,2023-03-01T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
722712,Hawksworth Crescent,2023-03-01T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
722712,Hawksworth Crescent,2023-03-01T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
722712,Hawksworth Crescent,2023-03-01T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
722712,Hawksworth Crescent,2023-03-01T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.48
722712,Hawksworth Crescent,2023-03-01T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
722712,Hawksworth Crescent,2023-03-01T14:10:00.000+00:00,feeder,,L3 Active Power,kW,5.71
722712,Hawksworth Crescent,2023-03-01T14:10:00.000+00:00,feeder,,L2 Active Power,kW,23.97
722712,Hawksworth Crescent,2023-03-01T14:10:00.000+00:00,feeder,,L1 Active Power,kW,7.64
722712,Hawksworth Crescent,2023-03-01T14:10:00.000+00:00,feeder,,N Current (RMS),A,69.2
722712,Hawksworth Crescent,2023-03-01T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.3
722712,Hawksworth Crescent,2023-03-01T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,101.8
722712,Hawksworth Crescent,2023-03-01T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.6
722712,Hawksworth Crescent,2023-03-01T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-03-01T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-03-01T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-03-01T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.81
722712,Hawksworth Crescent,2023-03-01T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.83
722712,Hawksworth Crescent,2023-03-01T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.18
722712,Hawksworth Crescent,2023-03-01T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,36.1
722712,Hawksworth Crescent,2023-03-01T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
722712,Hawksworth Crescent,2023-03-01T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.0
722712,Hawksworth Crescent,2023-03-01T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.3
722712,Hawksworth Crescent,2023-03-01T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-01T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.84
722712,Hawksworth Crescent,2023-03-01T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-03-01T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.03
722712,Hawksworth Crescent,2023-03-01T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.28
722712,Hawksworth Crescent,2023-03-01T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-01T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.9
722712,Hawksworth Crescent,2023-03-01T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-01T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
722712,Hawksworth Crescent,2023-03-01T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
722712,Hawksworth Crescent,2023-03-01T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-03-01T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.68
722712,Hawksworth Crescent,2023-03-01T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.67
722712,Hawksworth Crescent,2023-03-01T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
722712,Hawksworth Crescent,2023-03-01T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
722712,Hawksworth Crescent,2023-03-01T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.1
722712,Hawksworth Crescent,2023-03-01T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
722712,Hawksworth Crescent,2023-03-01T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
722712,Hawksworth Crescent,2023-03-01T14:10:00.000+00:00,transformer,,Temperature,C,16.7
722712,Hawksworth Crescent,2023-03-01T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722712,Hawksworth Crescent,2023-03-01T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
722712,Hawksworth Crescent,2023-03-01T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722712,Hawksworth Crescent,2023-03-01T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
722712,Hawksworth Crescent,2023-03-01T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
722712,Hawksworth Crescent,2023-03-01T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
722712,Hawksworth Crescent,2023-03-01T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
722712,Hawksworth Crescent,2023-03-01T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
722712,Hawksworth Crescent,2023-03-01T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
722712,Hawksworth Crescent,2023-03-01T14:10:00.000+00:00,busbar,,L3 Active Power,kW,24.17
722712,Hawksworth Crescent,2023-03-01T14:10:00.000+00:00,busbar,,L2 Active Power,kW,45.2
722712,Hawksworth Crescent,2023-03-01T14:10:00.000+00:00,busbar,,L1 Active Power,kW,24.86
722712,Hawksworth Crescent,2023-03-01T14:10:00.000+00:00,busbar,,N Current (RMS),A,87.7
722712,Hawksworth Crescent,2023-03-01T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
722712,Hawksworth Crescent,2023-03-01T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.5
722712,Hawksworth Crescent,2023-03-01T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
722712,Hawksworth Crescent,2023-03-01T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
722712,Hawksworth Crescent,2023-03-01T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.52
722712,Hawksworth Crescent,2023-03-01T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-03-01T14:00:00.000+00:00,feeder,,L3 Active Power,kW,5.28
722712,Hawksworth Crescent,2023-03-01T14:00:00.000+00:00,feeder,,L2 Active Power,kW,23.43
722712,Hawksworth Crescent,2023-03-01T14:00:00.000+00:00,feeder,,L1 Active Power,kW,7.26
722712,Hawksworth Crescent,2023-03-01T14:00:00.000+00:00,feeder,,N Current (RMS),A,69.5
722712,Hawksworth Crescent,2023-03-01T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
722712,Hawksworth Crescent,2023-03-01T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,99.0
722712,Hawksworth Crescent,2023-03-01T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.8
722712,Hawksworth Crescent,2023-03-01T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-03-01T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-03-01T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-03-01T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.91
722712,Hawksworth Crescent,2023-03-01T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.2
722712,Hawksworth Crescent,2023-03-01T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.86
722712,Hawksworth Crescent,2023-03-01T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.6
722712,Hawksworth Crescent,2023-03-01T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.5
722712,Hawksworth Crescent,2023-03-01T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.5
722712,Hawksworth Crescent,2023-03-01T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.4
722712,Hawksworth Crescent,2023-03-01T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-01T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.12
722712,Hawksworth Crescent,2023-03-01T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
722712,Hawksworth Crescent,2023-03-01T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.04
722712,Hawksworth Crescent,2023-03-01T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.5
722712,Hawksworth Crescent,2023-03-01T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-01T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.2
722712,Hawksworth Crescent,2023-03-01T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-01T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.6
722712,Hawksworth Crescent,2023-03-01T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
722712,Hawksworth Crescent,2023-03-01T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-03-01T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.61
722712,Hawksworth Crescent,2023-03-01T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.71
722712,Hawksworth Crescent,2023-03-01T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.78
722712,Hawksworth Crescent,2023-03-01T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.9
722712,Hawksworth Crescent,2023-03-01T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.3
722712,Hawksworth Crescent,2023-03-01T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
722712,Hawksworth Crescent,2023-03-01T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
722712,Hawksworth Crescent,2023-03-01T14:00:00.000+00:00,transformer,,Temperature,C,16.7
722712,Hawksworth Crescent,2023-03-01T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722712,Hawksworth Crescent,2023-03-01T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
722712,Hawksworth Crescent,2023-03-01T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722712,Hawksworth Crescent,2023-03-01T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
722712,Hawksworth Crescent,2023-03-01T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722712,Hawksworth Crescent,2023-03-01T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
722712,Hawksworth Crescent,2023-03-01T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-03-01T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
722712,Hawksworth Crescent,2023-03-01T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
722712,Hawksworth Crescent,2023-03-01T14:00:00.000+00:00,busbar,,L3 Active Power,kW,27.76
722712,Hawksworth Crescent,2023-03-01T14:00:00.000+00:00,busbar,,L2 Active Power,kW,42.84
722712,Hawksworth Crescent,2023-03-01T14:00:00.000+00:00,busbar,,L1 Active Power,kW,23.94
722712,Hawksworth Crescent,2023-03-01T14:00:00.000+00:00,busbar,,N Current (RMS),A,74.8
722712,Hawksworth Crescent,2023-03-01T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
722712,Hawksworth Crescent,2023-03-01T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.0
722712,Hawksworth Crescent,2023-03-01T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
722712,Hawksworth Crescent,2023-03-01T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.48
722712,Hawksworth Crescent,2023-03-01T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.84
722712,Hawksworth Crescent,2023-03-01T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-03-01T13:50:00.000+00:00,feeder,,L3 Active Power,kW,5.59
722712,Hawksworth Crescent,2023-03-01T13:50:00.000+00:00,feeder,,L2 Active Power,kW,20.98
722712,Hawksworth Crescent,2023-03-01T13:50:00.000+00:00,feeder,,L1 Active Power,kW,8.48
722712,Hawksworth Crescent,2023-03-01T13:50:00.000+00:00,feeder,,N Current (RMS),A,61.7
722712,Hawksworth Crescent,2023-03-01T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
722712,Hawksworth Crescent,2023-03-01T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,89.8
722712,Hawksworth Crescent,2023-03-01T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.5
722712,Hawksworth Crescent,2023-03-01T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-03-01T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
722712,Hawksworth Crescent,2023-03-01T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-03-01T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.38
722712,Hawksworth Crescent,2023-03-01T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.39
722712,Hawksworth Crescent,2023-03-01T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.43
722712,Hawksworth Crescent,2023-03-01T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,35.2
722712,Hawksworth Crescent,2023-03-01T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.3
722712,Hawksworth Crescent,2023-03-01T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.0
722712,Hawksworth Crescent,2023-03-01T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.3
722712,Hawksworth Crescent,2023-03-01T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-01T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.91
722712,Hawksworth Crescent,2023-03-01T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-01T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.04
722712,Hawksworth Crescent,2023-03-01T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.62
722712,Hawksworth Crescent,2023-03-01T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-01T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.8
