Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-01T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-01T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.71
722712,Hawksworth Crescent,2023-03-01T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
722712,Hawksworth Crescent,2023-03-01T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-03-01T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.0
722712,Hawksworth Crescent,2023-03-01T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.51
722712,Hawksworth Crescent,2023-03-01T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.63
722712,Hawksworth Crescent,2023-03-01T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.6
722712,Hawksworth Crescent,2023-03-01T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.1
722712,Hawksworth Crescent,2023-03-01T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
722712,Hawksworth Crescent,2023-03-01T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
722712,Hawksworth Crescent,2023-03-01T13:50:00.000+00:00,transformer,,Temperature,C,16.8
722712,Hawksworth Crescent,2023-03-01T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
722712,Hawksworth Crescent,2023-03-01T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
722712,Hawksworth Crescent,2023-03-01T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722712,Hawksworth Crescent,2023-03-01T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
722712,Hawksworth Crescent,2023-03-01T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-03-01T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
722712,Hawksworth Crescent,2023-03-01T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
722712,Hawksworth Crescent,2023-03-01T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
722712,Hawksworth Crescent,2023-03-01T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
722712,Hawksworth Crescent,2023-03-01T13:50:00.000+00:00,busbar,,L3 Active Power,kW,26.92
722712,Hawksworth Crescent,2023-03-01T13:50:00.000+00:00,busbar,,L2 Active Power,kW,37.26
722712,Hawksworth Crescent,2023-03-01T13:50:00.000+00:00,busbar,,L1 Active Power,kW,28.59
722712,Hawksworth Crescent,2023-03-01T13:50:00.000+00:00,busbar,,N Current (RMS),A,62.0
722712,Hawksworth Crescent,2023-03-01T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
722712,Hawksworth Crescent,2023-03-01T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
722712,Hawksworth Crescent,2023-03-01T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
722712,Hawksworth Crescent,2023-03-01T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.64
722712,Hawksworth Crescent,2023-03-01T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.54
722712,Hawksworth Crescent,2023-03-01T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-03-01T13:40:00.000+00:00,feeder,,L3 Active Power,kW,8.4
722712,Hawksworth Crescent,2023-03-01T13:40:00.000+00:00,feeder,,L2 Active Power,kW,20.42
722712,Hawksworth Crescent,2023-03-01T13:40:00.000+00:00,feeder,,L1 Active Power,kW,7.15
722712,Hawksworth Crescent,2023-03-01T13:40:00.000+00:00,feeder,,N Current (RMS),A,48.8
722712,Hawksworth Crescent,2023-03-01T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.5
722712,Hawksworth Crescent,2023-03-01T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,86.7
722712,Hawksworth Crescent,2023-03-01T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
722712,Hawksworth Crescent,2023-03-01T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-03-01T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-03-01T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-03-01T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.95
722712,Hawksworth Crescent,2023-03-01T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.83
722712,Hawksworth Crescent,2023-03-01T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.69
722712,Hawksworth Crescent,2023-03-01T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,38.9
722712,Hawksworth Crescent,2023-03-01T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.0
722712,Hawksworth Crescent,2023-03-01T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.2
722712,Hawksworth Crescent,2023-03-01T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.2
722712,Hawksworth Crescent,2023-03-01T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-01T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.6
722712,Hawksworth Crescent,2023-03-01T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-01T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.02
722712,Hawksworth Crescent,2023-03-01T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.34
722712,Hawksworth Crescent,2023-03-01T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-01T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.1
722712,Hawksworth Crescent,2023-03-01T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.6
722712,Hawksworth Crescent,2023-03-01T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
722712,Hawksworth Crescent,2023-03-01T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-03-01T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.08
722712,Hawksworth Crescent,2023-03-01T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.59
722712,Hawksworth Crescent,2023-03-01T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.06
722712,Hawksworth Crescent,2023-03-01T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
722712,Hawksworth Crescent,2023-03-01T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.5
722712,Hawksworth Crescent,2023-03-01T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
722712,Hawksworth Crescent,2023-03-01T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
722712,Hawksworth Crescent,2023-03-01T13:40:00.000+00:00,transformer,,Temperature,C,16.8
722712,Hawksworth Crescent,2023-03-01T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
722712,Hawksworth Crescent,2023-03-01T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
722712,Hawksworth Crescent,2023-03-01T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722712,Hawksworth Crescent,2023-03-01T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
722712,Hawksworth Crescent,2023-03-01T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
722712,Hawksworth Crescent,2023-03-01T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
722712,Hawksworth Crescent,2023-03-01T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
722712,Hawksworth Crescent,2023-03-01T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
722712,Hawksworth Crescent,2023-03-01T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
722712,Hawksworth Crescent,2023-03-01T13:40:00.000+00:00,busbar,,L3 Active Power,kW,26.41
722712,Hawksworth Crescent,2023-03-01T13:40:00.000+00:00,busbar,,L2 Active Power,kW,36.5
722712,Hawksworth Crescent,2023-03-01T13:40:00.000+00:00,busbar,,L1 Active Power,kW,28.94
722712,Hawksworth Crescent,2023-03-01T13:40:00.000+00:00,busbar,,N Current (RMS),A,58.5
722712,Hawksworth Crescent,2023-03-01T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
722712,Hawksworth Crescent,2023-03-01T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
722712,Hawksworth Crescent,2023-03-01T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
722712,Hawksworth Crescent,2023-03-01T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.55
722712,Hawksworth Crescent,2023-03-01T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.07
722712,Hawksworth Crescent,2023-03-01T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-03-01T13:30:00.000+00:00,feeder,,L3 Active Power,kW,8.86
722712,Hawksworth Crescent,2023-03-01T13:30:00.000+00:00,feeder,,L2 Active Power,kW,19.31
722712,Hawksworth Crescent,2023-03-01T13:30:00.000+00:00,feeder,,L1 Active Power,kW,6.37
722712,Hawksworth Crescent,2023-03-01T13:30:00.000+00:00,feeder,,N Current (RMS),A,45.1
722712,Hawksworth Crescent,2023-03-01T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.9
722712,Hawksworth Crescent,2023-03-01T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,82.7
722712,Hawksworth Crescent,2023-03-01T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
722712,Hawksworth Crescent,2023-03-01T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-03-01T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-03-01T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-03-01T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.98
722712,Hawksworth Crescent,2023-03-01T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.72
722712,Hawksworth Crescent,2023-03-01T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.61
722712,Hawksworth Crescent,2023-03-01T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,33.6
722712,Hawksworth Crescent,2023-03-01T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.5
722712,Hawksworth Crescent,2023-03-01T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.7
722712,Hawksworth Crescent,2023-03-01T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.0
722712,Hawksworth Crescent,2023-03-01T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-01T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.49
722712,Hawksworth Crescent,2023-03-01T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-01T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-01T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.29
722712,Hawksworth Crescent,2023-03-01T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-01T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.6
722712,Hawksworth Crescent,2023-03-01T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
722712,Hawksworth Crescent,2023-03-01T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
722712,Hawksworth Crescent,2023-03-01T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-03-01T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.55
722712,Hawksworth Crescent,2023-03-01T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.44
722712,Hawksworth Crescent,2023-03-01T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.44
722712,Hawksworth Crescent,2023-03-01T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
722712,Hawksworth Crescent,2023-03-01T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.3
722712,Hawksworth Crescent,2023-03-01T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
722712,Hawksworth Crescent,2023-03-01T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
722712,Hawksworth Crescent,2023-03-01T13:30:00.000+00:00,transformer,,Temperature,C,16.8
722712,Hawksworth Crescent,2023-03-01T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
722712,Hawksworth Crescent,2023-03-01T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
722712,Hawksworth Crescent,2023-03-01T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722712,Hawksworth Crescent,2023-03-01T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
722712,Hawksworth Crescent,2023-03-01T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-03-01T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
722712,Hawksworth Crescent,2023-03-01T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
722712,Hawksworth Crescent,2023-03-01T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
722712,Hawksworth Crescent,2023-03-01T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
722712,Hawksworth Crescent,2023-03-01T13:30:00.000+00:00,busbar,,L3 Active Power,kW,25.37
722712,Hawksworth Crescent,2023-03-01T13:30:00.000+00:00,busbar,,L2 Active Power,kW,32.18
722712,Hawksworth Crescent,2023-03-01T13:30:00.000+00:00,busbar,,L1 Active Power,kW,24.45
722712,Hawksworth Crescent,2023-03-01T13:30:00.000+00:00,busbar,,N Current (RMS),A,56.3
722712,Hawksworth Crescent,2023-03-01T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
722712,Hawksworth Crescent,2023-03-01T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
722712,Hawksworth Crescent,2023-03-01T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
722712,Hawksworth Crescent,2023-03-01T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.63
722712,Hawksworth Crescent,2023-03-01T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.17
722712,Hawksworth Crescent,2023-03-01T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-03-01T13:20:00.000+00:00,feeder,,L3 Active Power,kW,8.5
722712,Hawksworth Crescent,2023-03-01T13:20:00.000+00:00,feeder,,L2 Active Power,kW,21.17
722712,Hawksworth Crescent,2023-03-01T13:20:00.000+00:00,feeder,,L1 Active Power,kW,7.2
722712,Hawksworth Crescent,2023-03-01T13:20:00.000+00:00,feeder,,N Current (RMS),A,51.9
722712,Hawksworth Crescent,2023-03-01T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.3
722712,Hawksworth Crescent,2023-03-01T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,90.7
722712,Hawksworth Crescent,2023-03-01T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
722712,Hawksworth Crescent,2023-03-01T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-03-01T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-03-01T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-03-01T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.99
722712,Hawksworth Crescent,2023-03-01T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.4
722712,Hawksworth Crescent,2023-03-01T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.93
722712,Hawksworth Crescent,2023-03-01T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.5
722712,Hawksworth Crescent,2023-03-01T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.7
722712,Hawksworth Crescent,2023-03-01T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.3
722712,Hawksworth Crescent,2023-03-01T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.9
722712,Hawksworth Crescent,2023-03-01T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-01T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.39
722712,Hawksworth Crescent,2023-03-01T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-01T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-01T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.18
722712,Hawksworth Crescent,2023-03-01T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-01T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.2
722712,Hawksworth Crescent,2023-03-01T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
722712,Hawksworth Crescent,2023-03-01T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
722712,Hawksworth Crescent,2023-03-01T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-03-01T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.28
722712,Hawksworth Crescent,2023-03-01T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.84
722712,Hawksworth Crescent,2023-03-01T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.94
722712,Hawksworth Crescent,2023-03-01T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
722712,Hawksworth Crescent,2023-03-01T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.2
722712,Hawksworth Crescent,2023-03-01T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
722712,Hawksworth Crescent,2023-03-01T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
722712,Hawksworth Crescent,2023-03-01T13:20:00.000+00:00,transformer,,Temperature,C,16.8
722712,Hawksworth Crescent,2023-03-01T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
722712,Hawksworth Crescent,2023-03-01T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
722712,Hawksworth Crescent,2023-03-01T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722712,Hawksworth Crescent,2023-03-01T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
722712,Hawksworth Crescent,2023-03-01T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722712,Hawksworth Crescent,2023-03-01T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
722712,Hawksworth Crescent,2023-03-01T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
722712,Hawksworth Crescent,2023-03-01T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
722712,Hawksworth Crescent,2023-03-01T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
722712,Hawksworth Crescent,2023-03-01T13:20:00.000+00:00,busbar,,L3 Active Power,kW,21.76
722712,Hawksworth Crescent,2023-03-01T13:20:00.000+00:00,busbar,,L2 Active Power,kW,34.23
722712,Hawksworth Crescent,2023-03-01T13:20:00.000+00:00,busbar,,L1 Active Power,kW,20.09
722712,Hawksworth Crescent,2023-03-01T13:20:00.000+00:00,busbar,,N Current (RMS),A,66.2
722712,Hawksworth Crescent,2023-03-01T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
722712,Hawksworth Crescent,2023-03-01T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
722712,Hawksworth Crescent,2023-03-01T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
722712,Hawksworth Crescent,2023-03-01T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.64
722712,Hawksworth Crescent,2023-03-01T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.01
722712,Hawksworth Crescent,2023-03-01T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-03-01T13:10:00.000+00:00,feeder,,L3 Active Power,kW,6.11
722712,Hawksworth Crescent,2023-03-01T13:10:00.000+00:00,feeder,,L2 Active Power,kW,22.28
722712,Hawksworth Crescent,2023-03-01T13:10:00.000+00:00,feeder,,L1 Active Power,kW,7.2
722712,Hawksworth Crescent,2023-03-01T13:10:00.000+00:00,feeder,,N Current (RMS),A,61.8
722712,Hawksworth Crescent,2023-03-01T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
722712,Hawksworth Crescent,2023-03-01T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,95.0
722712,Hawksworth Crescent,2023-03-01T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.3
722712,Hawksworth Crescent,2023-03-01T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-03-01T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-03-01T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-03-01T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.63
722712,Hawksworth Crescent,2023-03-01T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.4
722712,Hawksworth Crescent,2023-03-01T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.01
722712,Hawksworth Crescent,2023-03-01T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.9
722712,Hawksworth Crescent,2023-03-01T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.1
722712,Hawksworth Crescent,2023-03-01T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.7
722712,Hawksworth Crescent,2023-03-01T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.8
722712,Hawksworth Crescent,2023-03-01T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-01T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
722712,Hawksworth Crescent,2023-03-01T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-01T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-01T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.18
722712,Hawksworth Crescent,2023-03-01T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-01T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-03-01T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
722712,Hawksworth Crescent,2023-03-01T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
722712,Hawksworth Crescent,2023-03-01T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-03-01T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.68
722712,Hawksworth Crescent,2023-03-01T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.53
722712,Hawksworth Crescent,2023-03-01T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.18
722712,Hawksworth Crescent,2023-03-01T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
722712,Hawksworth Crescent,2023-03-01T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.3
722712,Hawksworth Crescent,2023-03-01T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
722712,Hawksworth Crescent,2023-03-01T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
722712,Hawksworth Crescent,2023-03-01T13:10:00.000+00:00,transformer,,Temperature,C,16.8
722712,Hawksworth Crescent,2023-03-01T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
722712,Hawksworth Crescent,2023-03-01T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
722712,Hawksworth Crescent,2023-03-01T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722712,Hawksworth Crescent,2023-03-01T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
722712,Hawksworth Crescent,2023-03-01T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-03-01T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
722712,Hawksworth Crescent,2023-03-01T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
722712,Hawksworth Crescent,2023-03-01T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
722712,Hawksworth Crescent,2023-03-01T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
722712,Hawksworth Crescent,2023-03-01T13:10:00.000+00:00,busbar,,L3 Active Power,kW,17.41
722712,Hawksworth Crescent,2023-03-01T13:10:00.000+00:00,busbar,,L2 Active Power,kW,35.03
722712,Hawksworth Crescent,2023-03-01T13:10:00.000+00:00,busbar,,L1 Active Power,kW,22.42
722712,Hawksworth Crescent,2023-03-01T13:10:00.000+00:00,busbar,,N Current (RMS),A,75.9
722712,Hawksworth Crescent,2023-03-01T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
722712,Hawksworth Crescent,2023-03-01T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
722712,Hawksworth Crescent,2023-03-01T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
722712,Hawksworth Crescent,2023-03-01T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.69
722712,Hawksworth Crescent,2023-03-01T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.25
722712,Hawksworth Crescent,2023-03-01T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
722712,Hawksworth Crescent,2023-03-01T13:00:00.000+00:00,feeder,,L3 Active Power,kW,9.17
722712,Hawksworth Crescent,2023-03-01T13:00:00.000+00:00,feeder,,L2 Active Power,kW,23.69
722712,Hawksworth Crescent,2023-03-01T13:00:00.000+00:00,feeder,,L1 Active Power,kW,7.19
722712,Hawksworth Crescent,2023-03-01T13:00:00.000+00:00,feeder,,N Current (RMS),A,58.1
722712,Hawksworth Crescent,2023-03-01T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.8
722712,Hawksworth Crescent,2023-03-01T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,102.4
722712,Hawksworth Crescent,2023-03-01T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
722712,Hawksworth Crescent,2023-03-01T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-03-01T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
722712,Hawksworth Crescent,2023-03-01T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-03-01T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.66
722712,Hawksworth Crescent,2023-03-01T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.45
722712,Hawksworth Crescent,2023-03-01T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.13
722712,Hawksworth Crescent,2023-03-01T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.2
722712,Hawksworth Crescent,2023-03-01T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
722712,Hawksworth Crescent,2023-03-01T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.8
722712,Hawksworth Crescent,2023-03-01T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.1
722712,Hawksworth Crescent,2023-03-01T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-01T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
722712,Hawksworth Crescent,2023-03-01T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-01T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-01T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.17
722712,Hawksworth Crescent,2023-03-01T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-01T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-03-01T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
722712,Hawksworth Crescent,2023-03-01T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
722712,Hawksworth Crescent,2023-03-01T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-03-01T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.79
722712,Hawksworth Crescent,2023-03-01T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.28
722712,Hawksworth Crescent,2023-03-01T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.23
722712,Hawksworth Crescent,2023-03-01T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
722712,Hawksworth Crescent,2023-03-01T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
722712,Hawksworth Crescent,2023-03-01T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
722712,Hawksworth Crescent,2023-03-01T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
722712,Hawksworth Crescent,2023-03-01T13:00:00.000+00:00,transformer,,Temperature,C,16.8
722712,Hawksworth Crescent,2023-03-01T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722712,Hawksworth Crescent,2023-03-01T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
722712,Hawksworth Crescent,2023-03-01T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722712,Hawksworth Crescent,2023-03-01T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
722712,Hawksworth Crescent,2023-03-01T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-03-01T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
722712,Hawksworth Crescent,2023-03-01T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
722712,Hawksworth Crescent,2023-03-01T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
722712,Hawksworth Crescent,2023-03-01T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
722712,Hawksworth Crescent,2023-03-01T13:00:00.000+00:00,busbar,,L3 Active Power,kW,20.62
722712,Hawksworth Crescent,2023-03-01T13:00:00.000+00:00,busbar,,L2 Active Power,kW,39.25
722712,Hawksworth Crescent,2023-03-01T13:00:00.000+00:00,busbar,,L1 Active Power,kW,23.58
722712,Hawksworth Crescent,2023-03-01T13:00:00.000+00:00,busbar,,N Current (RMS),A,80.9
722712,Hawksworth Crescent,2023-03-01T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
722712,Hawksworth Crescent,2023-03-01T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.1
722712,Hawksworth Crescent,2023-03-01T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
722712,Hawksworth Crescent,2023-03-01T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.83
722712,Hawksworth Crescent,2023-03-01T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.77
722712,Hawksworth Crescent,2023-03-01T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-03-01T12:50:00.000+00:00,feeder,,L3 Active Power,kW,11.49
722712,Hawksworth Crescent,2023-03-01T12:50:00.000+00:00,feeder,,L2 Active Power,kW,26.15
722712,Hawksworth Crescent,2023-03-01T12:50:00.000+00:00,feeder,,L1 Active Power,kW,8.12
722712,Hawksworth Crescent,2023-03-01T12:50:00.000+00:00,feeder,,N Current (RMS),A,60.9
722712,Hawksworth Crescent,2023-03-01T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,48.2
722712,Hawksworth Crescent,2023-03-01T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,112.0
722712,Hawksworth Crescent,2023-03-01T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.0
722712,Hawksworth Crescent,2023-03-01T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-03-01T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
722712,Hawksworth Crescent,2023-03-01T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-03-01T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.65
722712,Hawksworth Crescent,2023-03-01T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.11
722712,Hawksworth Crescent,2023-03-01T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.2
722712,Hawksworth Crescent,2023-03-01T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,40.1
722712,Hawksworth Crescent,2023-03-01T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.2
722712,Hawksworth Crescent,2023-03-01T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.8
722712,Hawksworth Crescent,2023-03-01T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.6
722712,Hawksworth Crescent,2023-03-01T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-01T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
722712,Hawksworth Crescent,2023-03-01T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-01T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-01T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.22
722712,Hawksworth Crescent,2023-03-01T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-01T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-03-01T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
722712,Hawksworth Crescent,2023-03-01T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
722712,Hawksworth Crescent,2023-03-01T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-03-01T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.76
722712,Hawksworth Crescent,2023-03-01T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.3
722712,Hawksworth Crescent,2023-03-01T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.46
722712,Hawksworth Crescent,2023-03-01T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
722712,Hawksworth Crescent,2023-03-01T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
722712,Hawksworth Crescent,2023-03-01T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
722712,Hawksworth Crescent,2023-03-01T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
722712,Hawksworth Crescent,2023-03-01T12:50:00.000+00:00,transformer,,Temperature,C,16.8
722712,Hawksworth Crescent,2023-03-01T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722712,Hawksworth Crescent,2023-03-01T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
722712,Hawksworth Crescent,2023-03-01T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722712,Hawksworth Crescent,2023-03-01T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
722712,Hawksworth Crescent,2023-03-01T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722712,Hawksworth Crescent,2023-03-01T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
722712,Hawksworth Crescent,2023-03-01T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
722712,Hawksworth Crescent,2023-03-01T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
722712,Hawksworth Crescent,2023-03-01T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
722712,Hawksworth Crescent,2023-03-01T12:50:00.000+00:00,busbar,,L3 Active Power,kW,21.91
722712,Hawksworth Crescent,2023-03-01T12:50:00.000+00:00,busbar,,L2 Active Power,kW,45.34
722712,Hawksworth Crescent,2023-03-01T12:50:00.000+00:00,busbar,,L1 Active Power,kW,23.79
722712,Hawksworth Crescent,2023-03-01T12:50:00.000+00:00,busbar,,N Current (RMS),A,94.7
722712,Hawksworth Crescent,2023-03-01T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
722712,Hawksworth Crescent,2023-03-01T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.9
722712,Hawksworth Crescent,2023-03-01T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
722712,Hawksworth Crescent,2023-03-01T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.61
722712,Hawksworth Crescent,2023-03-01T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.16
722712,Hawksworth Crescent,2023-03-01T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-03-01T12:40:00.000+00:00,feeder,,L3 Active Power,kW,9.64
722712,Hawksworth Crescent,2023-03-01T12:40:00.000+00:00,feeder,,L2 Active Power,kW,19.98
722712,Hawksworth Crescent,2023-03-01T12:40:00.000+00:00,feeder,,L1 Active Power,kW,7.54
722712,Hawksworth Crescent,2023-03-01T12:40:00.000+00:00,feeder,,N Current (RMS),A,45.5
722712,Hawksworth Crescent,2023-03-01T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.9
722712,Hawksworth Crescent,2023-03-01T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,86.5
722712,Hawksworth Crescent,2023-03-01T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
722712,Hawksworth Crescent,2023-03-01T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-03-01T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-01T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-03-01T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.59
722712,Hawksworth Crescent,2023-03-01T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.85
722712,Hawksworth Crescent,2023-03-01T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.48
722712,Hawksworth Crescent,2023-03-01T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,42.0
722712,Hawksworth Crescent,2023-03-01T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
722712,Hawksworth Crescent,2023-03-01T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.1
722712,Hawksworth Crescent,2023-03-01T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.6
722712,Hawksworth Crescent,2023-03-01T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-01T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
722712,Hawksworth Crescent,2023-03-01T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-01T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-01T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.16
722712,Hawksworth Crescent,2023-03-01T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-01T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-03-01T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
722712,Hawksworth Crescent,2023-03-01T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
722712,Hawksworth Crescent,2023-03-01T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-03-01T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
722712,Hawksworth Crescent,2023-03-01T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.38
722712,Hawksworth Crescent,2023-03-01T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.05
722712,Hawksworth Crescent,2023-03-01T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
722712,Hawksworth Crescent,2023-03-01T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
722712,Hawksworth Crescent,2023-03-01T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
722712,Hawksworth Crescent,2023-03-01T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
722712,Hawksworth Crescent,2023-03-01T12:40:00.000+00:00,transformer,,Temperature,C,16.8
722712,Hawksworth Crescent,2023-03-01T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-03-01T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
722712,Hawksworth Crescent,2023-03-01T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
722712,Hawksworth Crescent,2023-03-01T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
722712,Hawksworth Crescent,2023-03-01T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722712,Hawksworth Crescent,2023-03-01T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
722712,Hawksworth Crescent,2023-03-01T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
722712,Hawksworth Crescent,2023-03-01T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
722712,Hawksworth Crescent,2023-03-01T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
722712,Hawksworth Crescent,2023-03-01T12:40:00.000+00:00,busbar,,L3 Active Power,kW,20.24
722712,Hawksworth Crescent,2023-03-01T12:40:00.000+00:00,busbar,,L2 Active Power,kW,39.05
722712,Hawksworth Crescent,2023-03-01T12:40:00.000+00:00,busbar,,L1 Active Power,kW,19.06
722712,Hawksworth Crescent,2023-03-01T12:40:00.000+00:00,busbar,,N Current (RMS),A,85.7
722712,Hawksworth Crescent,2023-03-01T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
722712,Hawksworth Crescent,2023-03-01T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
722712,Hawksworth Crescent,2023-03-01T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
722712,Hawksworth Crescent,2023-03-01T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
722712,Hawksworth Crescent,2023-03-01T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.23
722712,Hawksworth Crescent,2023-03-01T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-03-01T12:30:00.000+00:00,feeder,,L3 Active Power,kW,7.9
722712,Hawksworth Crescent,2023-03-01T12:30:00.000+00:00,feeder,,L2 Active Power,kW,22.33
722712,Hawksworth Crescent,2023-03-01T12:30:00.000+00:00,feeder,,L1 Active Power,kW,8.27
722712,Hawksworth Crescent,2023-03-01T12:30:00.000+00:00,feeder,,N Current (RMS),A,59.4
722712,Hawksworth Crescent,2023-03-01T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.9
722712,Hawksworth Crescent,2023-03-01T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,95.9
722712,Hawksworth Crescent,2023-03-01T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.2
722712,Hawksworth Crescent,2023-03-01T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-03-01T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
722712,Hawksworth Crescent,2023-03-01T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-03-01T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.73
722712,Hawksworth Crescent,2023-03-01T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.88
722712,Hawksworth Crescent,2023-03-01T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.71
722712,Hawksworth Crescent,2023-03-01T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,31.1
722712,Hawksworth Crescent,2023-03-01T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.5
722712,Hawksworth Crescent,2023-03-01T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.8
722712,Hawksworth Crescent,2023-03-01T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.2
722712,Hawksworth Crescent,2023-03-01T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-01T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
722712,Hawksworth Crescent,2023-03-01T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-01T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-01T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.25
722712,Hawksworth Crescent,2023-03-01T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-01T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-03-01T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-03-01T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
722712,Hawksworth Crescent,2023-03-01T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-03-01T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.67
722712,Hawksworth Crescent,2023-03-01T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.59
722712,Hawksworth Crescent,2023-03-01T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.1
722712,Hawksworth Crescent,2023-03-01T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
722712,Hawksworth Crescent,2023-03-01T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
722712,Hawksworth Crescent,2023-03-01T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
722712,Hawksworth Crescent,2023-03-01T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
722712,Hawksworth Crescent,2023-03-01T12:30:00.000+00:00,transformer,,Temperature,C,16.8
722712,Hawksworth Crescent,2023-03-01T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722712,Hawksworth Crescent,2023-03-01T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
722712,Hawksworth Crescent,2023-03-01T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722712,Hawksworth Crescent,2023-03-01T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
722712,Hawksworth Crescent,2023-03-01T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722712,Hawksworth Crescent,2023-03-01T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
722712,Hawksworth Crescent,2023-03-01T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-03-01T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
722712,Hawksworth Crescent,2023-03-01T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
722712,Hawksworth Crescent,2023-03-01T12:30:00.000+00:00,busbar,,L3 Active Power,kW,18.3
722712,Hawksworth Crescent,2023-03-01T12:30:00.000+00:00,busbar,,L2 Active Power,kW,36.56
722712,Hawksworth Crescent,2023-03-01T12:30:00.000+00:00,busbar,,L1 Active Power,kW,19.08
722712,Hawksworth Crescent,2023-03-01T12:30:00.000+00:00,busbar,,N Current (RMS),A,82.1
722712,Hawksworth Crescent,2023-03-01T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
722712,Hawksworth Crescent,2023-03-01T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
722712,Hawksworth Crescent,2023-03-01T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
722712,Hawksworth Crescent,2023-03-01T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
722712,Hawksworth Crescent,2023-03-01T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.99
722712,Hawksworth Crescent,2023-03-01T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
722712,Hawksworth Crescent,2023-03-01T12:20:00.000+00:00,feeder,,L3 Active Power,kW,8.0
722712,Hawksworth Crescent,2023-03-01T12:20:00.000+00:00,feeder,,L2 Active Power,kW,20.06
722712,Hawksworth Crescent,2023-03-01T12:20:00.000+00:00,feeder,,L1 Active Power,kW,8.82
722712,Hawksworth Crescent,2023-03-01T12:20:00.000+00:00,feeder,,N Current (RMS),A,51.3
722712,Hawksworth Crescent,2023-03-01T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.2
722712,Hawksworth Crescent,2023-03-01T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,85.9
722712,Hawksworth Crescent,2023-03-01T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.2
722712,Hawksworth Crescent,2023-03-01T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-03-01T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
722712,Hawksworth Crescent,2023-03-01T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-03-01T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.57
722712,Hawksworth Crescent,2023-03-01T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.7
722712,Hawksworth Crescent,2023-03-01T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.92
722712,Hawksworth Crescent,2023-03-01T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.6
722712,Hawksworth Crescent,2023-03-01T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.8
722712,Hawksworth Crescent,2023-03-01T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.3
722712,Hawksworth Crescent,2023-03-01T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.3
722712,Hawksworth Crescent,2023-03-01T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-01T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
722712,Hawksworth Crescent,2023-03-01T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-01T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-01T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.14
722712,Hawksworth Crescent,2023-03-01T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-01T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-03-01T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-03-01T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
722712,Hawksworth Crescent,2023-03-01T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
