Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-01T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.79
722712,Hawksworth Crescent,2023-03-01T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.46
722712,Hawksworth Crescent,2023-03-01T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.99
722712,Hawksworth Crescent,2023-03-01T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
722712,Hawksworth Crescent,2023-03-01T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
722712,Hawksworth Crescent,2023-03-01T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
722712,Hawksworth Crescent,2023-03-01T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
722712,Hawksworth Crescent,2023-03-01T12:20:00.000+00:00,transformer,,Temperature,C,16.8
722712,Hawksworth Crescent,2023-03-01T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722712,Hawksworth Crescent,2023-03-01T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
722712,Hawksworth Crescent,2023-03-01T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722712,Hawksworth Crescent,2023-03-01T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
722712,Hawksworth Crescent,2023-03-01T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-03-01T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
722712,Hawksworth Crescent,2023-03-01T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
722712,Hawksworth Crescent,2023-03-01T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
722712,Hawksworth Crescent,2023-03-01T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
722712,Hawksworth Crescent,2023-03-01T12:20:00.000+00:00,busbar,,L3 Active Power,kW,18.35
722712,Hawksworth Crescent,2023-03-01T12:20:00.000+00:00,busbar,,L2 Active Power,kW,32.07
722712,Hawksworth Crescent,2023-03-01T12:20:00.000+00:00,busbar,,L1 Active Power,kW,17.72
722712,Hawksworth Crescent,2023-03-01T12:20:00.000+00:00,busbar,,N Current (RMS),A,69.1
722712,Hawksworth Crescent,2023-03-01T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
722712,Hawksworth Crescent,2023-03-01T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
722712,Hawksworth Crescent,2023-03-01T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
722712,Hawksworth Crescent,2023-03-01T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-03-01T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.8
722712,Hawksworth Crescent,2023-03-01T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
722712,Hawksworth Crescent,2023-03-01T12:10:00.000+00:00,feeder,,L3 Active Power,kW,8.78
722712,Hawksworth Crescent,2023-03-01T12:10:00.000+00:00,feeder,,L2 Active Power,kW,23.26
722712,Hawksworth Crescent,2023-03-01T12:10:00.000+00:00,feeder,,L1 Active Power,kW,9.97
722712,Hawksworth Crescent,2023-03-01T12:10:00.000+00:00,feeder,,N Current (RMS),A,57.9
722712,Hawksworth Crescent,2023-03-01T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.6
722712,Hawksworth Crescent,2023-03-01T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,98.4
722712,Hawksworth Crescent,2023-03-01T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.6
722712,Hawksworth Crescent,2023-03-01T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-03-01T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-01T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-03-01T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.19
722712,Hawksworth Crescent,2023-03-01T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.76
722712,Hawksworth Crescent,2023-03-01T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.5
722712,Hawksworth Crescent,2023-03-01T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.7
722712,Hawksworth Crescent,2023-03-01T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.9
722712,Hawksworth Crescent,2023-03-01T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.1
722712,Hawksworth Crescent,2023-03-01T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.5
722712,Hawksworth Crescent,2023-03-01T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-01T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
722712,Hawksworth Crescent,2023-03-01T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-01T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-01T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.13
722712,Hawksworth Crescent,2023-03-01T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-01T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-03-01T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-03-01T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
722712,Hawksworth Crescent,2023-03-01T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-03-01T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.52
722712,Hawksworth Crescent,2023-03-01T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.6
722712,Hawksworth Crescent,2023-03-01T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.56
722712,Hawksworth Crescent,2023-03-01T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
722712,Hawksworth Crescent,2023-03-01T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
722712,Hawksworth Crescent,2023-03-01T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
722712,Hawksworth Crescent,2023-03-01T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
722712,Hawksworth Crescent,2023-03-01T12:10:00.000+00:00,transformer,,Temperature,C,16.8
722712,Hawksworth Crescent,2023-03-01T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722712,Hawksworth Crescent,2023-03-01T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
722712,Hawksworth Crescent,2023-03-01T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722712,Hawksworth Crescent,2023-03-01T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
722712,Hawksworth Crescent,2023-03-01T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-03-01T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
722712,Hawksworth Crescent,2023-03-01T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
722712,Hawksworth Crescent,2023-03-01T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
722712,Hawksworth Crescent,2023-03-01T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
722712,Hawksworth Crescent,2023-03-01T12:10:00.000+00:00,busbar,,L3 Active Power,kW,19.49
722712,Hawksworth Crescent,2023-03-01T12:10:00.000+00:00,busbar,,L2 Active Power,kW,37.48
722712,Hawksworth Crescent,2023-03-01T12:10:00.000+00:00,busbar,,L1 Active Power,kW,20.02
722712,Hawksworth Crescent,2023-03-01T12:10:00.000+00:00,busbar,,N Current (RMS),A,79.0
722712,Hawksworth Crescent,2023-03-01T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
722712,Hawksworth Crescent,2023-03-01T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
722712,Hawksworth Crescent,2023-03-01T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
722712,Hawksworth Crescent,2023-03-01T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-03-01T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.81
722712,Hawksworth Crescent,2023-03-01T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
722712,Hawksworth Crescent,2023-03-01T12:00:00.000+00:00,feeder,,L3 Active Power,kW,7.13
722712,Hawksworth Crescent,2023-03-01T12:00:00.000+00:00,feeder,,L2 Active Power,kW,27.05
722712,Hawksworth Crescent,2023-03-01T12:00:00.000+00:00,feeder,,L1 Active Power,kW,7.61
722712,Hawksworth Crescent,2023-03-01T12:00:00.000+00:00,feeder,,N Current (RMS),A,76.7
722712,Hawksworth Crescent,2023-03-01T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
722712,Hawksworth Crescent,2023-03-01T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,113.6
722712,Hawksworth Crescent,2023-03-01T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.9
722712,Hawksworth Crescent,2023-03-01T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
722712,Hawksworth Crescent,2023-03-01T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
722712,Hawksworth Crescent,2023-03-01T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-03-01T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.04
722712,Hawksworth Crescent,2023-03-01T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.4
722712,Hawksworth Crescent,2023-03-01T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.93
722712,Hawksworth Crescent,2023-03-01T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.4
722712,Hawksworth Crescent,2023-03-01T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
722712,Hawksworth Crescent,2023-03-01T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.6
722712,Hawksworth Crescent,2023-03-01T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.9
722712,Hawksworth Crescent,2023-03-01T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-01T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
722712,Hawksworth Crescent,2023-03-01T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-01T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-01T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.12
722712,Hawksworth Crescent,2023-03-01T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-01T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-03-01T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
722712,Hawksworth Crescent,2023-03-01T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
722712,Hawksworth Crescent,2023-03-01T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-03-01T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.94
722712,Hawksworth Crescent,2023-03-01T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.63
722712,Hawksworth Crescent,2023-03-01T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.26
722712,Hawksworth Crescent,2023-03-01T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
722712,Hawksworth Crescent,2023-03-01T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
722712,Hawksworth Crescent,2023-03-01T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
722712,Hawksworth Crescent,2023-03-01T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
722712,Hawksworth Crescent,2023-03-01T12:00:00.000+00:00,transformer,,Temperature,C,16.7
722712,Hawksworth Crescent,2023-03-01T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722712,Hawksworth Crescent,2023-03-01T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
722712,Hawksworth Crescent,2023-03-01T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722712,Hawksworth Crescent,2023-03-01T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
722712,Hawksworth Crescent,2023-03-01T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-03-01T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
722712,Hawksworth Crescent,2023-03-01T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
722712,Hawksworth Crescent,2023-03-01T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
722712,Hawksworth Crescent,2023-03-01T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
722712,Hawksworth Crescent,2023-03-01T12:00:00.000+00:00,busbar,,L3 Active Power,kW,20.12
722712,Hawksworth Crescent,2023-03-01T12:00:00.000+00:00,busbar,,L2 Active Power,kW,46.96
722712,Hawksworth Crescent,2023-03-01T12:00:00.000+00:00,busbar,,L1 Active Power,kW,18.79
722712,Hawksworth Crescent,2023-03-01T12:00:00.000+00:00,busbar,,N Current (RMS),A,110.2
722712,Hawksworth Crescent,2023-03-01T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
722712,Hawksworth Crescent,2023-03-01T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.7
722712,Hawksworth Crescent,2023-03-01T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
722712,Hawksworth Crescent,2023-03-01T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-03-01T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.53
722712,Hawksworth Crescent,2023-03-01T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
722712,Hawksworth Crescent,2023-03-01T11:50:00.000+00:00,feeder,,L3 Active Power,kW,7.86
722712,Hawksworth Crescent,2023-03-01T11:50:00.000+00:00,feeder,,L2 Active Power,kW,25.61
722712,Hawksworth Crescent,2023-03-01T11:50:00.000+00:00,feeder,,L1 Active Power,kW,6.61
722712,Hawksworth Crescent,2023-03-01T11:50:00.000+00:00,feeder,,N Current (RMS),A,71.4
722712,Hawksworth Crescent,2023-03-01T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.5
722712,Hawksworth Crescent,2023-03-01T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,108.0
722712,Hawksworth Crescent,2023-03-01T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.1
722712,Hawksworth Crescent,2023-03-01T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-01T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-03-01T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-03-01T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.74
722712,Hawksworth Crescent,2023-03-01T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.34
722712,Hawksworth Crescent,2023-03-01T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.41
722712,Hawksworth Crescent,2023-03-01T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,39.8
722712,Hawksworth Crescent,2023-03-01T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
722712,Hawksworth Crescent,2023-03-01T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.1
722712,Hawksworth Crescent,2023-03-01T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.3
722712,Hawksworth Crescent,2023-03-01T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-01T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.33
722712,Hawksworth Crescent,2023-03-01T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-01T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-01T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.02
722712,Hawksworth Crescent,2023-03-01T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
722712,Hawksworth Crescent,2023-03-01T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.9
722712,Hawksworth Crescent,2023-03-01T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
722712,Hawksworth Crescent,2023-03-01T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
722712,Hawksworth Crescent,2023-03-01T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-03-01T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.18
722712,Hawksworth Crescent,2023-03-01T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.36
722712,Hawksworth Crescent,2023-03-01T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.44
722712,Hawksworth Crescent,2023-03-01T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
722712,Hawksworth Crescent,2023-03-01T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
722712,Hawksworth Crescent,2023-03-01T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
722712,Hawksworth Crescent,2023-03-01T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
722712,Hawksworth Crescent,2023-03-01T11:50:00.000+00:00,transformer,,Temperature,C,16.7
722712,Hawksworth Crescent,2023-03-01T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
722712,Hawksworth Crescent,2023-03-01T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
722712,Hawksworth Crescent,2023-03-01T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722712,Hawksworth Crescent,2023-03-01T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
722712,Hawksworth Crescent,2023-03-01T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-03-01T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
722712,Hawksworth Crescent,2023-03-01T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-03-01T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
722712,Hawksworth Crescent,2023-03-01T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
722712,Hawksworth Crescent,2023-03-01T11:50:00.000+00:00,busbar,,L3 Active Power,kW,20.79
722712,Hawksworth Crescent,2023-03-01T11:50:00.000+00:00,busbar,,L2 Active Power,kW,48.31
722712,Hawksworth Crescent,2023-03-01T11:50:00.000+00:00,busbar,,L1 Active Power,kW,16.44
722712,Hawksworth Crescent,2023-03-01T11:50:00.000+00:00,busbar,,N Current (RMS),A,118.1
722712,Hawksworth Crescent,2023-03-01T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
722712,Hawksworth Crescent,2023-03-01T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.8
722712,Hawksworth Crescent,2023-03-01T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
722712,Hawksworth Crescent,2023-03-01T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-03-01T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.47
722712,Hawksworth Crescent,2023-03-01T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-03-01T11:40:00.000+00:00,feeder,,L3 Active Power,kW,6.97
722712,Hawksworth Crescent,2023-03-01T11:40:00.000+00:00,feeder,,L2 Active Power,kW,22.29
722712,Hawksworth Crescent,2023-03-01T11:40:00.000+00:00,feeder,,L1 Active Power,kW,7.18
722712,Hawksworth Crescent,2023-03-01T11:40:00.000+00:00,feeder,,N Current (RMS),A,63.7
722712,Hawksworth Crescent,2023-03-01T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
722712,Hawksworth Crescent,2023-03-01T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,94.6
722712,Hawksworth Crescent,2023-03-01T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.9
722712,Hawksworth Crescent,2023-03-01T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-03-01T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-03-01T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-03-01T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.37
722712,Hawksworth Crescent,2023-03-01T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.99
722712,Hawksworth Crescent,2023-03-01T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.75
722712,Hawksworth Crescent,2023-03-01T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,37.9
722712,Hawksworth Crescent,2023-03-01T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.1
722712,Hawksworth Crescent,2023-03-01T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.4
722712,Hawksworth Crescent,2023-03-01T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.2
722712,Hawksworth Crescent,2023-03-01T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-01T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.36
722712,Hawksworth Crescent,2023-03-01T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-01T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-01T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.13
722712,Hawksworth Crescent,2023-03-01T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-01T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.0
722712,Hawksworth Crescent,2023-03-01T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
722712,Hawksworth Crescent,2023-03-01T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
722712,Hawksworth Crescent,2023-03-01T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-03-01T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.1
722712,Hawksworth Crescent,2023-03-01T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.84
722712,Hawksworth Crescent,2023-03-01T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.99
722712,Hawksworth Crescent,2023-03-01T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
722712,Hawksworth Crescent,2023-03-01T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
722712,Hawksworth Crescent,2023-03-01T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
722712,Hawksworth Crescent,2023-03-01T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
722712,Hawksworth Crescent,2023-03-01T11:40:00.000+00:00,transformer,,Temperature,C,16.6
722712,Hawksworth Crescent,2023-03-01T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722712,Hawksworth Crescent,2023-03-01T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
722712,Hawksworth Crescent,2023-03-01T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722712,Hawksworth Crescent,2023-03-01T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
722712,Hawksworth Crescent,2023-03-01T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722712,Hawksworth Crescent,2023-03-01T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
722712,Hawksworth Crescent,2023-03-01T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-03-01T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
722712,Hawksworth Crescent,2023-03-01T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
722712,Hawksworth Crescent,2023-03-01T11:40:00.000+00:00,busbar,,L3 Active Power,kW,19.44
722712,Hawksworth Crescent,2023-03-01T11:40:00.000+00:00,busbar,,L2 Active Power,kW,41.98
722712,Hawksworth Crescent,2023-03-01T11:40:00.000+00:00,busbar,,L1 Active Power,kW,16.92
722712,Hawksworth Crescent,2023-03-01T11:40:00.000+00:00,busbar,,N Current (RMS),A,100.1
722712,Hawksworth Crescent,2023-03-01T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
722712,Hawksworth Crescent,2023-03-01T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.0
722712,Hawksworth Crescent,2023-03-01T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
722712,Hawksworth Crescent,2023-03-01T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-03-01T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.48
722712,Hawksworth Crescent,2023-03-01T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-03-01T11:30:00.000+00:00,feeder,,L3 Active Power,kW,4.23
722712,Hawksworth Crescent,2023-03-01T11:30:00.000+00:00,feeder,,L2 Active Power,kW,21.81
722712,Hawksworth Crescent,2023-03-01T11:30:00.000+00:00,feeder,,L1 Active Power,kW,6.97
722712,Hawksworth Crescent,2023-03-01T11:30:00.000+00:00,feeder,,N Current (RMS),A,68.8
722712,Hawksworth Crescent,2023-03-01T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
722712,Hawksworth Crescent,2023-03-01T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,92.9
722712,Hawksworth Crescent,2023-03-01T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.3
722712,Hawksworth Crescent,2023-03-01T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-03-01T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-03-01T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
722712,Hawksworth Crescent,2023-03-01T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.18
722712,Hawksworth Crescent,2023-03-01T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.67
722712,Hawksworth Crescent,2023-03-01T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.17
722712,Hawksworth Crescent,2023-03-01T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,46.8
722712,Hawksworth Crescent,2023-03-01T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
722712,Hawksworth Crescent,2023-03-01T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.2
722712,Hawksworth Crescent,2023-03-01T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.0
722712,Hawksworth Crescent,2023-03-01T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-01T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
722712,Hawksworth Crescent,2023-03-01T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-03-01T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-01T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-01T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
722712,Hawksworth Crescent,2023-03-01T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-03-01T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
722712,Hawksworth Crescent,2023-03-01T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
722712,Hawksworth Crescent,2023-03-01T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-03-01T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.08
722712,Hawksworth Crescent,2023-03-01T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.43
722712,Hawksworth Crescent,2023-03-01T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.66
722712,Hawksworth Crescent,2023-03-01T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
722712,Hawksworth Crescent,2023-03-01T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
722712,Hawksworth Crescent,2023-03-01T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
722712,Hawksworth Crescent,2023-03-01T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
722712,Hawksworth Crescent,2023-03-01T11:30:00.000+00:00,transformer,,Temperature,C,16.6
722712,Hawksworth Crescent,2023-03-01T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722712,Hawksworth Crescent,2023-03-01T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
722712,Hawksworth Crescent,2023-03-01T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722712,Hawksworth Crescent,2023-03-01T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
722712,Hawksworth Crescent,2023-03-01T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-03-01T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
722712,Hawksworth Crescent,2023-03-01T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-03-01T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
722712,Hawksworth Crescent,2023-03-01T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
722712,Hawksworth Crescent,2023-03-01T11:30:00.000+00:00,busbar,,L3 Active Power,kW,15.49
722712,Hawksworth Crescent,2023-03-01T11:30:00.000+00:00,busbar,,L2 Active Power,kW,44.93
722712,Hawksworth Crescent,2023-03-01T11:30:00.000+00:00,busbar,,L1 Active Power,kW,15.77
722712,Hawksworth Crescent,2023-03-01T11:30:00.000+00:00,busbar,,N Current (RMS),A,121.8
722712,Hawksworth Crescent,2023-03-01T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
722712,Hawksworth Crescent,2023-03-01T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.1
722712,Hawksworth Crescent,2023-03-01T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
722712,Hawksworth Crescent,2023-03-01T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-03-01T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.7
722712,Hawksworth Crescent,2023-03-01T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
722712,Hawksworth Crescent,2023-03-01T11:20:00.000+00:00,feeder,,L3 Active Power,kW,4.63
722712,Hawksworth Crescent,2023-03-01T11:20:00.000+00:00,feeder,,L2 Active Power,kW,23.6
722712,Hawksworth Crescent,2023-03-01T11:20:00.000+00:00,feeder,,L1 Active Power,kW,5.81
722712,Hawksworth Crescent,2023-03-01T11:20:00.000+00:00,feeder,,N Current (RMS),A,75.6
722712,Hawksworth Crescent,2023-03-01T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
722712,Hawksworth Crescent,2023-03-01T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,100.6
722712,Hawksworth Crescent,2023-03-01T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
722712,Hawksworth Crescent,2023-03-01T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
722712,Hawksworth Crescent,2023-03-01T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-03-01T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.23
722712,Hawksworth Crescent,2023-03-01T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.06
722712,Hawksworth Crescent,2023-03-01T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.67
722712,Hawksworth Crescent,2023-03-01T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.43
722712,Hawksworth Crescent,2023-03-01T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.8
722712,Hawksworth Crescent,2023-03-01T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
722712,Hawksworth Crescent,2023-03-01T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.9
722712,Hawksworth Crescent,2023-03-01T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.0
722712,Hawksworth Crescent,2023-03-01T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-01T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
722712,Hawksworth Crescent,2023-03-01T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-01T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-01T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.04
722712,Hawksworth Crescent,2023-03-01T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-01T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-03-01T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
722712,Hawksworth Crescent,2023-03-01T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
722712,Hawksworth Crescent,2023-03-01T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-03-01T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.04
722712,Hawksworth Crescent,2023-03-01T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.95
722712,Hawksworth Crescent,2023-03-01T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.31
722712,Hawksworth Crescent,2023-03-01T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
722712,Hawksworth Crescent,2023-03-01T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
722712,Hawksworth Crescent,2023-03-01T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
722712,Hawksworth Crescent,2023-03-01T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
722712,Hawksworth Crescent,2023-03-01T11:20:00.000+00:00,transformer,,Temperature,C,16.6
722712,Hawksworth Crescent,2023-03-01T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
722712,Hawksworth Crescent,2023-03-01T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
722712,Hawksworth Crescent,2023-03-01T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722712,Hawksworth Crescent,2023-03-01T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
722712,Hawksworth Crescent,2023-03-01T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-03-01T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
722712,Hawksworth Crescent,2023-03-01T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
722712,Hawksworth Crescent,2023-03-01T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
722712,Hawksworth Crescent,2023-03-01T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
722712,Hawksworth Crescent,2023-03-01T11:20:00.000+00:00,busbar,,L3 Active Power,kW,14.74
722712,Hawksworth Crescent,2023-03-01T11:20:00.000+00:00,busbar,,L2 Active Power,kW,39.17
722712,Hawksworth Crescent,2023-03-01T11:20:00.000+00:00,busbar,,L1 Active Power,kW,14.55
722712,Hawksworth Crescent,2023-03-01T11:20:00.000+00:00,busbar,,N Current (RMS),A,105.9
722712,Hawksworth Crescent,2023-03-01T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
722712,Hawksworth Crescent,2023-03-01T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
722712,Hawksworth Crescent,2023-03-01T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
722712,Hawksworth Crescent,2023-03-01T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-03-01T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.14
722712,Hawksworth Crescent,2023-03-01T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
722712,Hawksworth Crescent,2023-03-01T11:10:00.000+00:00,feeder,,L3 Active Power,kW,5.25
722712,Hawksworth Crescent,2023-03-01T11:10:00.000+00:00,feeder,,L2 Active Power,kW,33.38
722712,Hawksworth Crescent,2023-03-01T11:10:00.000+00:00,feeder,,L1 Active Power,kW,4.83
722712,Hawksworth Crescent,2023-03-01T11:10:00.000+00:00,feeder,,N Current (RMS),A,109.1
722712,Hawksworth Crescent,2023-03-01T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.3
722712,Hawksworth Crescent,2023-03-01T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,140.5
722712,Hawksworth Crescent,2023-03-01T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
722712,Hawksworth Crescent,2023-03-01T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
722712,Hawksworth Crescent,2023-03-01T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
722712,Hawksworth Crescent,2023-03-01T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.59
722712,Hawksworth Crescent,2023-03-01T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.73
722712,Hawksworth Crescent,2023-03-01T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.1
722712,Hawksworth Crescent,2023-03-01T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.34
722712,Hawksworth Crescent,2023-03-01T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.4
722712,Hawksworth Crescent,2023-03-01T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.1
722712,Hawksworth Crescent,2023-03-01T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.6
722712,Hawksworth Crescent,2023-03-01T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.8
722712,Hawksworth Crescent,2023-03-01T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-01T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
722712,Hawksworth Crescent,2023-03-01T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-01T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-01T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-01T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-01T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-03-01T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
722712,Hawksworth Crescent,2023-03-01T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
722712,Hawksworth Crescent,2023-03-01T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-03-01T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.11
722712,Hawksworth Crescent,2023-03-01T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.76
722712,Hawksworth Crescent,2023-03-01T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.18
722712,Hawksworth Crescent,2023-03-01T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
722712,Hawksworth Crescent,2023-03-01T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
722712,Hawksworth Crescent,2023-03-01T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
722712,Hawksworth Crescent,2023-03-01T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
722712,Hawksworth Crescent,2023-03-01T11:10:00.000+00:00,transformer,,Temperature,C,16.6
722712,Hawksworth Crescent,2023-03-01T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722712,Hawksworth Crescent,2023-03-01T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
722712,Hawksworth Crescent,2023-03-01T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722712,Hawksworth Crescent,2023-03-01T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
722712,Hawksworth Crescent,2023-03-01T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-03-01T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
722712,Hawksworth Crescent,2023-03-01T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-03-01T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
722712,Hawksworth Crescent,2023-03-01T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
722712,Hawksworth Crescent,2023-03-01T11:10:00.000+00:00,busbar,,L3 Active Power,kW,14.09
722712,Hawksworth Crescent,2023-03-01T11:10:00.000+00:00,busbar,,L2 Active Power,kW,47.28
722712,Hawksworth Crescent,2023-03-01T11:10:00.000+00:00,busbar,,L1 Active Power,kW,13.34
722712,Hawksworth Crescent,2023-03-01T11:10:00.000+00:00,busbar,,N Current (RMS),A,135.8
722712,Hawksworth Crescent,2023-03-01T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
722712,Hawksworth Crescent,2023-03-01T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.4
722712,Hawksworth Crescent,2023-03-01T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
722712,Hawksworth Crescent,2023-03-01T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-03-01T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.98
722712,Hawksworth Crescent,2023-03-01T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
722712,Hawksworth Crescent,2023-03-01T11:00:00.000+00:00,feeder,,L3 Active Power,kW,3.35
722712,Hawksworth Crescent,2023-03-01T11:00:00.000+00:00,feeder,,L2 Active Power,kW,32.84
722712,Hawksworth Crescent,2023-03-01T11:00:00.000+00:00,feeder,,L1 Active Power,kW,7.14
722712,Hawksworth Crescent,2023-03-01T11:00:00.000+00:00,feeder,,N Current (RMS),A,110.1
722712,Hawksworth Crescent,2023-03-01T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
722712,Hawksworth Crescent,2023-03-01T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,138.2
722712,Hawksworth Crescent,2023-03-01T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
722712,Hawksworth Crescent,2023-03-01T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
722712,Hawksworth Crescent,2023-03-01T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
722712,Hawksworth Crescent,2023-03-01T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
722712,Hawksworth Crescent,2023-03-01T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.12
722712,Hawksworth Crescent,2023-03-01T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.19
722712,Hawksworth Crescent,2023-03-01T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.41
722712,Hawksworth Crescent,2023-03-01T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,30.9
722712,Hawksworth Crescent,2023-03-01T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
722712,Hawksworth Crescent,2023-03-01T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.5
722712,Hawksworth Crescent,2023-03-01T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.7
722712,Hawksworth Crescent,2023-03-01T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-01T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
722712,Hawksworth Crescent,2023-03-01T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-01T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-01T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-01T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-01T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-03-01T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-01T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
722712,Hawksworth Crescent,2023-03-01T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-03-01T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.27
722712,Hawksworth Crescent,2023-03-01T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.63
722712,Hawksworth Crescent,2023-03-01T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.55
722712,Hawksworth Crescent,2023-03-01T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
722712,Hawksworth Crescent,2023-03-01T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
722712,Hawksworth Crescent,2023-03-01T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
722712,Hawksworth Crescent,2023-03-01T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
722712,Hawksworth Crescent,2023-03-01T11:00:00.000+00:00,transformer,,Temperature,C,16.6
722712,Hawksworth Crescent,2023-03-01T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722712,Hawksworth Crescent,2023-03-01T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
722712,Hawksworth Crescent,2023-03-01T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722712,Hawksworth Crescent,2023-03-01T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
722712,Hawksworth Crescent,2023-03-01T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-03-01T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
722712,Hawksworth Crescent,2023-03-01T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-03-01T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
722712,Hawksworth Crescent,2023-03-01T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
722712,Hawksworth Crescent,2023-03-01T11:00:00.000+00:00,busbar,,L3 Active Power,kW,12.74
722712,Hawksworth Crescent,2023-03-01T11:00:00.000+00:00,busbar,,L2 Active Power,kW,48.66
722712,Hawksworth Crescent,2023-03-01T11:00:00.000+00:00,busbar,,L1 Active Power,kW,15.08
722712,Hawksworth Crescent,2023-03-01T11:00:00.000+00:00,busbar,,N Current (RMS),A,141.7
722712,Hawksworth Crescent,2023-03-01T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
722712,Hawksworth Crescent,2023-03-01T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.2
722712,Hawksworth Crescent,2023-03-01T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
722712,Hawksworth Crescent,2023-03-01T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-03-01T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
722712,Hawksworth Crescent,2023-03-01T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-03-01T10:50:00.000+00:00,feeder,,L3 Active Power,kW,3.96
722712,Hawksworth Crescent,2023-03-01T10:50:00.000+00:00,feeder,,L2 Active Power,kW,30.99
722712,Hawksworth Crescent,2023-03-01T10:50:00.000+00:00,feeder,,L1 Active Power,kW,8.05
722712,Hawksworth Crescent,2023-03-01T10:50:00.000+00:00,feeder,,N Current (RMS),A,104.2
722712,Hawksworth Crescent,2023-03-01T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
722712,Hawksworth Crescent,2023-03-01T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,131.5
722712,Hawksworth Crescent,2023-03-01T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.2
722712,Hawksworth Crescent,2023-03-01T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
722712,Hawksworth Crescent,2023-03-01T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
722712,Hawksworth Crescent,2023-03-01T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.59
722712,Hawksworth Crescent,2023-03-01T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.74
722712,Hawksworth Crescent,2023-03-01T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.1
722712,Hawksworth Crescent,2023-03-01T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.43
722712,Hawksworth Crescent,2023-03-01T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.8
722712,Hawksworth Crescent,2023-03-01T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.0
722712,Hawksworth Crescent,2023-03-01T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.2
722712,Hawksworth Crescent,2023-03-01T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.0
722712,Hawksworth Crescent,2023-03-01T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-01T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
722712,Hawksworth Crescent,2023-03-01T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-01T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-01T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-03-01T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-01T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-03-01T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-01T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
722712,Hawksworth Crescent,2023-03-01T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-03-01T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.18
722712,Hawksworth Crescent,2023-03-01T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.92
722712,Hawksworth Crescent,2023-03-01T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.54
722712,Hawksworth Crescent,2023-03-01T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
