Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-01T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
722712,Hawksworth Crescent,2023-03-01T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
722712,Hawksworth Crescent,2023-03-01T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
722712,Hawksworth Crescent,2023-03-01T10:50:00.000+00:00,transformer,,Temperature,C,16.6
722712,Hawksworth Crescent,2023-03-01T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722712,Hawksworth Crescent,2023-03-01T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
722712,Hawksworth Crescent,2023-03-01T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722712,Hawksworth Crescent,2023-03-01T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
722712,Hawksworth Crescent,2023-03-01T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-03-01T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
722712,Hawksworth Crescent,2023-03-01T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-03-01T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
722712,Hawksworth Crescent,2023-03-01T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-03-01T10:50:00.000+00:00,busbar,,L3 Active Power,kW,14.9
722712,Hawksworth Crescent,2023-03-01T10:50:00.000+00:00,busbar,,L2 Active Power,kW,50.09
722712,Hawksworth Crescent,2023-03-01T10:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
722712,Hawksworth Crescent,2023-03-01T10:50:00.000+00:00,busbar,,N Current (RMS),A,140.9
722712,Hawksworth Crescent,2023-03-01T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
722712,Hawksworth Crescent,2023-03-01T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.7
722712,Hawksworth Crescent,2023-03-01T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
722712,Hawksworth Crescent,2023-03-01T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-03-01T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
722712,Hawksworth Crescent,2023-03-01T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-03-01T10:40:00.000+00:00,feeder,,L3 Active Power,kW,4.57
722712,Hawksworth Crescent,2023-03-01T10:40:00.000+00:00,feeder,,L2 Active Power,kW,25.27
722712,Hawksworth Crescent,2023-03-01T10:40:00.000+00:00,feeder,,L1 Active Power,kW,8.29
722712,Hawksworth Crescent,2023-03-01T10:40:00.000+00:00,feeder,,N Current (RMS),A,79.9
722712,Hawksworth Crescent,2023-03-01T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
722712,Hawksworth Crescent,2023-03-01T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,107.0
722712,Hawksworth Crescent,2023-03-01T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.2
722712,Hawksworth Crescent,2023-03-01T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
722712,Hawksworth Crescent,2023-03-01T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-03-01T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.34
722712,Hawksworth Crescent,2023-03-01T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.18
722712,Hawksworth Crescent,2023-03-01T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.96
722712,Hawksworth Crescent,2023-03-01T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.28
722712,Hawksworth Crescent,2023-03-01T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.1
722712,Hawksworth Crescent,2023-03-01T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.8
722712,Hawksworth Crescent,2023-03-01T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.1
722712,Hawksworth Crescent,2023-03-01T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.0
722712,Hawksworth Crescent,2023-03-01T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-01T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
722712,Hawksworth Crescent,2023-03-01T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-01T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-01T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-03-01T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-01T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-03-01T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
722712,Hawksworth Crescent,2023-03-01T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
722712,Hawksworth Crescent,2023-03-01T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-03-01T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.08
722712,Hawksworth Crescent,2023-03-01T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.4
722712,Hawksworth Crescent,2023-03-01T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.47
722712,Hawksworth Crescent,2023-03-01T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
722712,Hawksworth Crescent,2023-03-01T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
722712,Hawksworth Crescent,2023-03-01T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
722712,Hawksworth Crescent,2023-03-01T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
722712,Hawksworth Crescent,2023-03-01T10:40:00.000+00:00,transformer,,Temperature,C,16.6
722712,Hawksworth Crescent,2023-03-01T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722712,Hawksworth Crescent,2023-03-01T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
722712,Hawksworth Crescent,2023-03-01T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722712,Hawksworth Crescent,2023-03-01T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
722712,Hawksworth Crescent,2023-03-01T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-03-01T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
722712,Hawksworth Crescent,2023-03-01T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-03-01T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
722712,Hawksworth Crescent,2023-03-01T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-03-01T10:40:00.000+00:00,busbar,,L3 Active Power,kW,14.84
722712,Hawksworth Crescent,2023-03-01T10:40:00.000+00:00,busbar,,L2 Active Power,kW,42.7
722712,Hawksworth Crescent,2023-03-01T10:40:00.000+00:00,busbar,,L1 Active Power,kW,20.03
722712,Hawksworth Crescent,2023-03-01T10:40:00.000+00:00,busbar,,N Current (RMS),A,111.4
722712,Hawksworth Crescent,2023-03-01T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
722712,Hawksworth Crescent,2023-03-01T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
722712,Hawksworth Crescent,2023-03-01T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
722712,Hawksworth Crescent,2023-03-01T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-03-01T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.95
722712,Hawksworth Crescent,2023-03-01T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-03-01T10:30:00.000+00:00,feeder,,L3 Active Power,kW,7.11
722712,Hawksworth Crescent,2023-03-01T10:30:00.000+00:00,feeder,,L2 Active Power,kW,26.06
722712,Hawksworth Crescent,2023-03-01T10:30:00.000+00:00,feeder,,L1 Active Power,kW,8.94
722712,Hawksworth Crescent,2023-03-01T10:30:00.000+00:00,feeder,,N Current (RMS),A,75.6
722712,Hawksworth Crescent,2023-03-01T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
722712,Hawksworth Crescent,2023-03-01T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,110.8
722712,Hawksworth Crescent,2023-03-01T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.3
722712,Hawksworth Crescent,2023-03-01T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
722712,Hawksworth Crescent,2023-03-01T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-03-01T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.4
722712,Hawksworth Crescent,2023-03-01T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.49
722712,Hawksworth Crescent,2023-03-01T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.64
722712,Hawksworth Crescent,2023-03-01T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.54
722712,Hawksworth Crescent,2023-03-01T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.6
722712,Hawksworth Crescent,2023-03-01T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.3
722712,Hawksworth Crescent,2023-03-01T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.2
722712,Hawksworth Crescent,2023-03-01T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.2
722712,Hawksworth Crescent,2023-03-01T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-01T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
722712,Hawksworth Crescent,2023-03-01T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-01T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-01T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.08
722712,Hawksworth Crescent,2023-03-01T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-01T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-03-01T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
722712,Hawksworth Crescent,2023-03-01T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
722712,Hawksworth Crescent,2023-03-01T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
722712,Hawksworth Crescent,2023-03-01T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.89
722712,Hawksworth Crescent,2023-03-01T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.85
722712,Hawksworth Crescent,2023-03-01T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.67
722712,Hawksworth Crescent,2023-03-01T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
722712,Hawksworth Crescent,2023-03-01T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
722712,Hawksworth Crescent,2023-03-01T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
722712,Hawksworth Crescent,2023-03-01T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
722712,Hawksworth Crescent,2023-03-01T10:30:00.000+00:00,transformer,,Temperature,C,16.6
722712,Hawksworth Crescent,2023-03-01T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722712,Hawksworth Crescent,2023-03-01T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
722712,Hawksworth Crescent,2023-03-01T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722712,Hawksworth Crescent,2023-03-01T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
722712,Hawksworth Crescent,2023-03-01T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
722712,Hawksworth Crescent,2023-03-01T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
722712,Hawksworth Crescent,2023-03-01T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-03-01T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
722712,Hawksworth Crescent,2023-03-01T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-03-01T10:30:00.000+00:00,busbar,,L3 Active Power,kW,18.49
722712,Hawksworth Crescent,2023-03-01T10:30:00.000+00:00,busbar,,L2 Active Power,kW,37.47
722712,Hawksworth Crescent,2023-03-01T10:30:00.000+00:00,busbar,,L1 Active Power,kW,20.16
722712,Hawksworth Crescent,2023-03-01T10:30:00.000+00:00,busbar,,N Current (RMS),A,88.1
722712,Hawksworth Crescent,2023-03-01T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
722712,Hawksworth Crescent,2023-03-01T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
722712,Hawksworth Crescent,2023-03-01T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
722712,Hawksworth Crescent,2023-03-01T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-03-01T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.31
722712,Hawksworth Crescent,2023-03-01T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-03-01T10:20:00.000+00:00,feeder,,L3 Active Power,kW,3.66
722712,Hawksworth Crescent,2023-03-01T10:20:00.000+00:00,feeder,,L2 Active Power,kW,27.29
722712,Hawksworth Crescent,2023-03-01T10:20:00.000+00:00,feeder,,L1 Active Power,kW,7.46
722712,Hawksworth Crescent,2023-03-01T10:20:00.000+00:00,feeder,,N Current (RMS),A,90.0
722712,Hawksworth Crescent,2023-03-01T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
722712,Hawksworth Crescent,2023-03-01T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,116.8
722712,Hawksworth Crescent,2023-03-01T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.7
722712,Hawksworth Crescent,2023-03-01T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
722712,Hawksworth Crescent,2023-03-01T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-03-01T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
722712,Hawksworth Crescent,2023-03-01T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.35
722712,Hawksworth Crescent,2023-03-01T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.56
722712,Hawksworth Crescent,2023-03-01T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.65
722712,Hawksworth Crescent,2023-03-01T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.5
722712,Hawksworth Crescent,2023-03-01T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
722712,Hawksworth Crescent,2023-03-01T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.6
722712,Hawksworth Crescent,2023-03-01T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.5
722712,Hawksworth Crescent,2023-03-01T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-01T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
722712,Hawksworth Crescent,2023-03-01T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-01T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-01T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.12
722712,Hawksworth Crescent,2023-03-01T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-01T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-03-01T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-03-01T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
722712,Hawksworth Crescent,2023-03-01T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-03-01T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.5
722712,Hawksworth Crescent,2023-03-01T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.69
722712,Hawksworth Crescent,2023-03-01T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.66
722712,Hawksworth Crescent,2023-03-01T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
722712,Hawksworth Crescent,2023-03-01T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
722712,Hawksworth Crescent,2023-03-01T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
722712,Hawksworth Crescent,2023-03-01T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
722712,Hawksworth Crescent,2023-03-01T10:20:00.000+00:00,transformer,,Temperature,C,16.6
722712,Hawksworth Crescent,2023-03-01T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722712,Hawksworth Crescent,2023-03-01T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
722712,Hawksworth Crescent,2023-03-01T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722712,Hawksworth Crescent,2023-03-01T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
722712,Hawksworth Crescent,2023-03-01T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722712,Hawksworth Crescent,2023-03-01T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
722712,Hawksworth Crescent,2023-03-01T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
722712,Hawksworth Crescent,2023-03-01T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
722712,Hawksworth Crescent,2023-03-01T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
722712,Hawksworth Crescent,2023-03-01T10:20:00.000+00:00,busbar,,L3 Active Power,kW,14.53
722712,Hawksworth Crescent,2023-03-01T10:20:00.000+00:00,busbar,,L2 Active Power,kW,41.66
722712,Hawksworth Crescent,2023-03-01T10:20:00.000+00:00,busbar,,L1 Active Power,kW,16.77
722712,Hawksworth Crescent,2023-03-01T10:20:00.000+00:00,busbar,,N Current (RMS),A,113.1
722712,Hawksworth Crescent,2023-03-01T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
722712,Hawksworth Crescent,2023-03-01T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.4
722712,Hawksworth Crescent,2023-03-01T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
722712,Hawksworth Crescent,2023-03-01T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-03-01T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.65
722712,Hawksworth Crescent,2023-03-01T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-03-01T10:10:00.000+00:00,feeder,,L3 Active Power,kW,3.94
722712,Hawksworth Crescent,2023-03-01T10:10:00.000+00:00,feeder,,L2 Active Power,kW,26.31
722712,Hawksworth Crescent,2023-03-01T10:10:00.000+00:00,feeder,,L1 Active Power,kW,5.96
722712,Hawksworth Crescent,2023-03-01T10:10:00.000+00:00,feeder,,N Current (RMS),A,88.8
722712,Hawksworth Crescent,2023-03-01T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
722712,Hawksworth Crescent,2023-03-01T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,113.1
722712,Hawksworth Crescent,2023-03-01T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
722712,Hawksworth Crescent,2023-03-01T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-03-01T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-03-01T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
722712,Hawksworth Crescent,2023-03-01T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.39
722712,Hawksworth Crescent,2023-03-01T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.21
722712,Hawksworth Crescent,2023-03-01T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.8
722712,Hawksworth Crescent,2023-03-01T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.6
722712,Hawksworth Crescent,2023-03-01T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
722712,Hawksworth Crescent,2023-03-01T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.0
722712,Hawksworth Crescent,2023-03-01T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.0
722712,Hawksworth Crescent,2023-03-01T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-01T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
722712,Hawksworth Crescent,2023-03-01T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-01T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-01T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.13
722712,Hawksworth Crescent,2023-03-01T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-01T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-03-01T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-03-01T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
722712,Hawksworth Crescent,2023-03-01T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
722712,Hawksworth Crescent,2023-03-01T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.64
722712,Hawksworth Crescent,2023-03-01T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.67
722712,Hawksworth Crescent,2023-03-01T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.83
722712,Hawksworth Crescent,2023-03-01T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
722712,Hawksworth Crescent,2023-03-01T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
722712,Hawksworth Crescent,2023-03-01T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
722712,Hawksworth Crescent,2023-03-01T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
722712,Hawksworth Crescent,2023-03-01T10:10:00.000+00:00,transformer,,Temperature,C,16.6
722712,Hawksworth Crescent,2023-03-01T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722712,Hawksworth Crescent,2023-03-01T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
722712,Hawksworth Crescent,2023-03-01T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722712,Hawksworth Crescent,2023-03-01T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
722712,Hawksworth Crescent,2023-03-01T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722712,Hawksworth Crescent,2023-03-01T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
722712,Hawksworth Crescent,2023-03-01T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
722712,Hawksworth Crescent,2023-03-01T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
722712,Hawksworth Crescent,2023-03-01T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
722712,Hawksworth Crescent,2023-03-01T10:10:00.000+00:00,busbar,,L3 Active Power,kW,15.97
722712,Hawksworth Crescent,2023-03-01T10:10:00.000+00:00,busbar,,L2 Active Power,kW,42.35
722712,Hawksworth Crescent,2023-03-01T10:10:00.000+00:00,busbar,,L1 Active Power,kW,16.59
722712,Hawksworth Crescent,2023-03-01T10:10:00.000+00:00,busbar,,N Current (RMS),A,113.9
722712,Hawksworth Crescent,2023-03-01T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
722712,Hawksworth Crescent,2023-03-01T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.2
722712,Hawksworth Crescent,2023-03-01T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
722712,Hawksworth Crescent,2023-03-01T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-03-01T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.7
722712,Hawksworth Crescent,2023-03-01T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-03-01T10:00:00.000+00:00,feeder,,L3 Active Power,kW,4.08
722712,Hawksworth Crescent,2023-03-01T10:00:00.000+00:00,feeder,,L2 Active Power,kW,23.86
722712,Hawksworth Crescent,2023-03-01T10:00:00.000+00:00,feeder,,L1 Active Power,kW,6.11
722712,Hawksworth Crescent,2023-03-01T10:00:00.000+00:00,feeder,,N Current (RMS),A,78.2
722712,Hawksworth Crescent,2023-03-01T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
722712,Hawksworth Crescent,2023-03-01T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,102.8
722712,Hawksworth Crescent,2023-03-01T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
722712,Hawksworth Crescent,2023-03-01T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-03-01T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-03-01T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
722712,Hawksworth Crescent,2023-03-01T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.5
722712,Hawksworth Crescent,2023-03-01T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.44
722712,Hawksworth Crescent,2023-03-01T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.62
722712,Hawksworth Crescent,2023-03-01T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.2
722712,Hawksworth Crescent,2023-03-01T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
722712,Hawksworth Crescent,2023-03-01T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
722712,Hawksworth Crescent,2023-03-01T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.5
722712,Hawksworth Crescent,2023-03-01T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-01T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
722712,Hawksworth Crescent,2023-03-01T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-01T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-01T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-03-01T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-01T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-03-01T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-03-01T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-03-01T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
722712,Hawksworth Crescent,2023-03-01T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.34
722712,Hawksworth Crescent,2023-03-01T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.99
722712,Hawksworth Crescent,2023-03-01T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.84
722712,Hawksworth Crescent,2023-03-01T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
722712,Hawksworth Crescent,2023-03-01T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
722712,Hawksworth Crescent,2023-03-01T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
722712,Hawksworth Crescent,2023-03-01T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
722712,Hawksworth Crescent,2023-03-01T10:00:00.000+00:00,transformer,,Temperature,C,16.6
722712,Hawksworth Crescent,2023-03-01T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722712,Hawksworth Crescent,2023-03-01T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
722712,Hawksworth Crescent,2023-03-01T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722712,Hawksworth Crescent,2023-03-01T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
722712,Hawksworth Crescent,2023-03-01T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722712,Hawksworth Crescent,2023-03-01T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
722712,Hawksworth Crescent,2023-03-01T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
722712,Hawksworth Crescent,2023-03-01T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
722712,Hawksworth Crescent,2023-03-01T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-03-01T10:00:00.000+00:00,busbar,,L3 Active Power,kW,13.93
722712,Hawksworth Crescent,2023-03-01T10:00:00.000+00:00,busbar,,L2 Active Power,kW,36.37
722712,Hawksworth Crescent,2023-03-01T10:00:00.000+00:00,busbar,,L1 Active Power,kW,18.58
722712,Hawksworth Crescent,2023-03-01T10:00:00.000+00:00,busbar,,N Current (RMS),A,98.5
722712,Hawksworth Crescent,2023-03-01T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
722712,Hawksworth Crescent,2023-03-01T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
722712,Hawksworth Crescent,2023-03-01T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
722712,Hawksworth Crescent,2023-03-01T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
722712,Hawksworth Crescent,2023-03-01T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.75
722712,Hawksworth Crescent,2023-03-01T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-03-01T09:50:00.000+00:00,feeder,,L3 Active Power,kW,5.62
722712,Hawksworth Crescent,2023-03-01T09:50:00.000+00:00,feeder,,L2 Active Power,kW,23.65
722712,Hawksworth Crescent,2023-03-01T09:50:00.000+00:00,feeder,,L1 Active Power,kW,6.3
722712,Hawksworth Crescent,2023-03-01T09:50:00.000+00:00,feeder,,N Current (RMS),A,72.0
722712,Hawksworth Crescent,2023-03-01T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
722712,Hawksworth Crescent,2023-03-01T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,102.2
722712,Hawksworth Crescent,2023-03-01T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.1
722712,Hawksworth Crescent,2023-03-01T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-03-01T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-03-01T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
722712,Hawksworth Crescent,2023-03-01T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.78
722712,Hawksworth Crescent,2023-03-01T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.32
722712,Hawksworth Crescent,2023-03-01T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.04
722712,Hawksworth Crescent,2023-03-01T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.8
722712,Hawksworth Crescent,2023-03-01T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.3
722712,Hawksworth Crescent,2023-03-01T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.2
722712,Hawksworth Crescent,2023-03-01T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.7
722712,Hawksworth Crescent,2023-03-01T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-01T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
722712,Hawksworth Crescent,2023-03-01T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-01T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-01T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.09
722712,Hawksworth Crescent,2023-03-01T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-01T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-03-01T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-03-01T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-03-01T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
722712,Hawksworth Crescent,2023-03-01T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.3
722712,Hawksworth Crescent,2023-03-01T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.76
722712,Hawksworth Crescent,2023-03-01T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.34
722712,Hawksworth Crescent,2023-03-01T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
722712,Hawksworth Crescent,2023-03-01T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
722712,Hawksworth Crescent,2023-03-01T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
722712,Hawksworth Crescent,2023-03-01T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
722712,Hawksworth Crescent,2023-03-01T09:50:00.000+00:00,transformer,,Temperature,C,16.6
722712,Hawksworth Crescent,2023-03-01T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722712,Hawksworth Crescent,2023-03-01T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
722712,Hawksworth Crescent,2023-03-01T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722712,Hawksworth Crescent,2023-03-01T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
722712,Hawksworth Crescent,2023-03-01T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-03-01T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
722712,Hawksworth Crescent,2023-03-01T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
722712,Hawksworth Crescent,2023-03-01T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
722712,Hawksworth Crescent,2023-03-01T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-03-01T09:50:00.000+00:00,busbar,,L3 Active Power,kW,13.72
722712,Hawksworth Crescent,2023-03-01T09:50:00.000+00:00,busbar,,L2 Active Power,kW,33.82
722712,Hawksworth Crescent,2023-03-01T09:50:00.000+00:00,busbar,,L1 Active Power,kW,19.7
722712,Hawksworth Crescent,2023-03-01T09:50:00.000+00:00,busbar,,N Current (RMS),A,91.0
722712,Hawksworth Crescent,2023-03-01T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
722712,Hawksworth Crescent,2023-03-01T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
722712,Hawksworth Crescent,2023-03-01T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
722712,Hawksworth Crescent,2023-03-01T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-03-01T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.99
722712,Hawksworth Crescent,2023-03-01T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-03-01T09:40:00.000+00:00,feeder,,L3 Active Power,kW,5.76
722712,Hawksworth Crescent,2023-03-01T09:40:00.000+00:00,feeder,,L2 Active Power,kW,25.31
722712,Hawksworth Crescent,2023-03-01T09:40:00.000+00:00,feeder,,L1 Active Power,kW,7.17
722712,Hawksworth Crescent,2023-03-01T09:40:00.000+00:00,feeder,,N Current (RMS),A,78.0
722712,Hawksworth Crescent,2023-03-01T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
722712,Hawksworth Crescent,2023-03-01T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,109.7
722712,Hawksworth Crescent,2023-03-01T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.8
722712,Hawksworth Crescent,2023-03-01T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-03-01T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-03-01T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-03-01T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.07
722712,Hawksworth Crescent,2023-03-01T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.05
722712,Hawksworth Crescent,2023-03-01T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.45
722712,Hawksworth Crescent,2023-03-01T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,46.7
722712,Hawksworth Crescent,2023-03-01T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.9
722712,Hawksworth Crescent,2023-03-01T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.1
722712,Hawksworth Crescent,2023-03-01T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.9
722712,Hawksworth Crescent,2023-03-01T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-01T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
722712,Hawksworth Crescent,2023-03-01T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-01T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-01T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.12
722712,Hawksworth Crescent,2023-03-01T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
722712,Hawksworth Crescent,2023-03-01T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-03-01T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-03-01T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-03-01T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
722712,Hawksworth Crescent,2023-03-01T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.24
722712,Hawksworth Crescent,2023-03-01T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.18
722712,Hawksworth Crescent,2023-03-01T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.15
722712,Hawksworth Crescent,2023-03-01T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
722712,Hawksworth Crescent,2023-03-01T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
722712,Hawksworth Crescent,2023-03-01T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
722712,Hawksworth Crescent,2023-03-01T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
722712,Hawksworth Crescent,2023-03-01T09:40:00.000+00:00,transformer,,Temperature,C,16.6
722712,Hawksworth Crescent,2023-03-01T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722712,Hawksworth Crescent,2023-03-01T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
722712,Hawksworth Crescent,2023-03-01T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722712,Hawksworth Crescent,2023-03-01T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
722712,Hawksworth Crescent,2023-03-01T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-03-01T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
722712,Hawksworth Crescent,2023-03-01T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
722712,Hawksworth Crescent,2023-03-01T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
722712,Hawksworth Crescent,2023-03-01T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
722712,Hawksworth Crescent,2023-03-01T09:40:00.000+00:00,busbar,,L3 Active Power,kW,13.11
722712,Hawksworth Crescent,2023-03-01T09:40:00.000+00:00,busbar,,L2 Active Power,kW,44.67
722712,Hawksworth Crescent,2023-03-01T09:40:00.000+00:00,busbar,,L1 Active Power,kW,19.76
722712,Hawksworth Crescent,2023-03-01T09:40:00.000+00:00,busbar,,N Current (RMS),A,132.4
722712,Hawksworth Crescent,2023-03-01T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
722712,Hawksworth Crescent,2023-03-01T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.5
722712,Hawksworth Crescent,2023-03-01T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
722712,Hawksworth Crescent,2023-03-01T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
722712,Hawksworth Crescent,2023-03-01T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.65
722712,Hawksworth Crescent,2023-03-01T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-03-01T09:30:00.000+00:00,feeder,,L3 Active Power,kW,7.08
722712,Hawksworth Crescent,2023-03-01T09:30:00.000+00:00,feeder,,L2 Active Power,kW,24.0
722712,Hawksworth Crescent,2023-03-01T09:30:00.000+00:00,feeder,,L1 Active Power,kW,8.69
722712,Hawksworth Crescent,2023-03-01T09:30:00.000+00:00,feeder,,N Current (RMS),A,69.3
722712,Hawksworth Crescent,2023-03-01T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.1
722712,Hawksworth Crescent,2023-03-01T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,103.8
722712,Hawksworth Crescent,2023-03-01T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.4
722712,Hawksworth Crescent,2023-03-01T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-03-01T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-03-01T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-03-01T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.95
722712,Hawksworth Crescent,2023-03-01T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.93
722712,Hawksworth Crescent,2023-03-01T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.41
722712,Hawksworth Crescent,2023-03-01T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,59.1
722712,Hawksworth Crescent,2023-03-01T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
722712,Hawksworth Crescent,2023-03-01T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,80.4
722712,Hawksworth Crescent,2023-03-01T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.2
722712,Hawksworth Crescent,2023-03-01T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-01T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
722712,Hawksworth Crescent,2023-03-01T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-03-01T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-01T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-01T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
722712,Hawksworth Crescent,2023-03-01T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-03-01T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-01T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-03-01T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
722712,Hawksworth Crescent,2023-03-01T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-03-01T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.19
722712,Hawksworth Crescent,2023-03-01T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.43
722712,Hawksworth Crescent,2023-03-01T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.67
722712,Hawksworth Crescent,2023-03-01T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
722712,Hawksworth Crescent,2023-03-01T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
722712,Hawksworth Crescent,2023-03-01T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
722712,Hawksworth Crescent,2023-03-01T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
722712,Hawksworth Crescent,2023-03-01T09:30:00.000+00:00,transformer,,Temperature,C,16.6
722712,Hawksworth Crescent,2023-03-01T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722712,Hawksworth Crescent,2023-03-01T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
722712,Hawksworth Crescent,2023-03-01T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722712,Hawksworth Crescent,2023-03-01T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
722712,Hawksworth Crescent,2023-03-01T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722712,Hawksworth Crescent,2023-03-01T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
722712,Hawksworth Crescent,2023-03-01T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
722712,Hawksworth Crescent,2023-03-01T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
722712,Hawksworth Crescent,2023-03-01T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
722712,Hawksworth Crescent,2023-03-01T09:30:00.000+00:00,busbar,,L3 Active Power,kW,14.23
722712,Hawksworth Crescent,2023-03-01T09:30:00.000+00:00,busbar,,L2 Active Power,kW,48.4
722712,Hawksworth Crescent,2023-03-01T09:30:00.000+00:00,busbar,,L1 Active Power,kW,20.74
722712,Hawksworth Crescent,2023-03-01T09:30:00.000+00:00,busbar,,N Current (RMS),A,135.8
722712,Hawksworth Crescent,2023-03-01T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
722712,Hawksworth Crescent,2023-03-01T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.4
722712,Hawksworth Crescent,2023-03-01T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
722712,Hawksworth Crescent,2023-03-01T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-03-01T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.15
722712,Hawksworth Crescent,2023-03-01T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-03-01T09:20:00.000+00:00,feeder,,L3 Active Power,kW,7.73
722712,Hawksworth Crescent,2023-03-01T09:20:00.000+00:00,feeder,,L2 Active Power,kW,27.23
722712,Hawksworth Crescent,2023-03-01T09:20:00.000+00:00,feeder,,L1 Active Power,kW,9.18
722712,Hawksworth Crescent,2023-03-01T09:20:00.000+00:00,feeder,,N Current (RMS),A,76.1
722712,Hawksworth Crescent,2023-03-01T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.6
722712,Hawksworth Crescent,2023-03-01T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,116.6
722712,Hawksworth Crescent,2023-03-01T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.9
722712,Hawksworth Crescent,2023-03-01T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
722712,Hawksworth Crescent,2023-03-01T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-03-01T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
722712,Hawksworth Crescent,2023-03-01T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.21
722712,Hawksworth Crescent,2023-03-01T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.86
722712,Hawksworth Crescent,2023-03-01T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.61
722712,Hawksworth Crescent,2023-03-01T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.7
722712,Hawksworth Crescent,2023-03-01T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.9
722712,Hawksworth Crescent,2023-03-01T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.5
722712,Hawksworth Crescent,2023-03-01T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.4
722712,Hawksworth Crescent,2023-03-01T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-01T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
722712,Hawksworth Crescent,2023-03-01T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-01T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-01T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.1
722712,Hawksworth Crescent,2023-03-01T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-01T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-03-01T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-03-01T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
722712,Hawksworth Crescent,2023-03-01T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
722712,Hawksworth Crescent,2023-03-01T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.56
722712,Hawksworth Crescent,2023-03-01T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.74
722712,Hawksworth Crescent,2023-03-01T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.52
722712,Hawksworth Crescent,2023-03-01T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
722712,Hawksworth Crescent,2023-03-01T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
722712,Hawksworth Crescent,2023-03-01T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
722712,Hawksworth Crescent,2023-03-01T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
722712,Hawksworth Crescent,2023-03-01T09:20:00.000+00:00,transformer,,Temperature,C,16.6
