Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-01T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-03-01T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
722712,Hawksworth Crescent,2023-03-01T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722712,Hawksworth Crescent,2023-03-01T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
722712,Hawksworth Crescent,2023-03-01T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722712,Hawksworth Crescent,2023-03-01T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
722712,Hawksworth Crescent,2023-03-01T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
722712,Hawksworth Crescent,2023-03-01T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
722712,Hawksworth Crescent,2023-03-01T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
722712,Hawksworth Crescent,2023-03-01T09:20:00.000+00:00,busbar,,L3 Active Power,kW,18.51
722712,Hawksworth Crescent,2023-03-01T09:20:00.000+00:00,busbar,,L2 Active Power,kW,45.73
722712,Hawksworth Crescent,2023-03-01T09:20:00.000+00:00,busbar,,L1 Active Power,kW,23.31
722712,Hawksworth Crescent,2023-03-01T09:20:00.000+00:00,busbar,,N Current (RMS),A,113.1
722712,Hawksworth Crescent,2023-03-01T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
722712,Hawksworth Crescent,2023-03-01T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.1
722712,Hawksworth Crescent,2023-03-01T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
722712,Hawksworth Crescent,2023-03-01T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
722712,Hawksworth Crescent,2023-03-01T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.95
722712,Hawksworth Crescent,2023-03-01T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-03-01T09:10:00.000+00:00,feeder,,L3 Active Power,kW,5.44
722712,Hawksworth Crescent,2023-03-01T09:10:00.000+00:00,feeder,,L2 Active Power,kW,24.78
722712,Hawksworth Crescent,2023-03-01T09:10:00.000+00:00,feeder,,L1 Active Power,kW,9.82
722712,Hawksworth Crescent,2023-03-01T09:10:00.000+00:00,feeder,,N Current (RMS),A,70.6
722712,Hawksworth Crescent,2023-03-01T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
722712,Hawksworth Crescent,2023-03-01T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,106.2
722712,Hawksworth Crescent,2023-03-01T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.7
722712,Hawksworth Crescent,2023-03-01T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-03-01T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-03-01T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
722712,Hawksworth Crescent,2023-03-01T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.21
722712,Hawksworth Crescent,2023-03-01T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.89
722712,Hawksworth Crescent,2023-03-01T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.58
722712,Hawksworth Crescent,2023-03-01T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.7
722712,Hawksworth Crescent,2023-03-01T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
722712,Hawksworth Crescent,2023-03-01T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.4
722712,Hawksworth Crescent,2023-03-01T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.2
722712,Hawksworth Crescent,2023-03-01T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-01T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
722712,Hawksworth Crescent,2023-03-01T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-01T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-01T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.31
722712,Hawksworth Crescent,2023-03-01T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-01T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.2
722712,Hawksworth Crescent,2023-03-01T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-03-01T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
722712,Hawksworth Crescent,2023-03-01T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
722712,Hawksworth Crescent,2023-03-01T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.25
722712,Hawksworth Crescent,2023-03-01T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.99
722712,Hawksworth Crescent,2023-03-01T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.05
722712,Hawksworth Crescent,2023-03-01T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
722712,Hawksworth Crescent,2023-03-01T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
722712,Hawksworth Crescent,2023-03-01T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
722712,Hawksworth Crescent,2023-03-01T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
722712,Hawksworth Crescent,2023-03-01T09:10:00.000+00:00,transformer,,Temperature,C,16.6
722712,Hawksworth Crescent,2023-03-01T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-03-01T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
722712,Hawksworth Crescent,2023-03-01T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722712,Hawksworth Crescent,2023-03-01T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
722712,Hawksworth Crescent,2023-03-01T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722712,Hawksworth Crescent,2023-03-01T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
722712,Hawksworth Crescent,2023-03-01T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
722712,Hawksworth Crescent,2023-03-01T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
722712,Hawksworth Crescent,2023-03-01T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-03-01T09:10:00.000+00:00,busbar,,L3 Active Power,kW,17.89
722712,Hawksworth Crescent,2023-03-01T09:10:00.000+00:00,busbar,,L2 Active Power,kW,34.34
722712,Hawksworth Crescent,2023-03-01T09:10:00.000+00:00,busbar,,L1 Active Power,kW,26.48
722712,Hawksworth Crescent,2023-03-01T09:10:00.000+00:00,busbar,,N Current (RMS),A,79.2
722712,Hawksworth Crescent,2023-03-01T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
722712,Hawksworth Crescent,2023-03-01T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
722712,Hawksworth Crescent,2023-03-01T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
722712,Hawksworth Crescent,2023-03-01T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
722712,Hawksworth Crescent,2023-03-01T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.92
722712,Hawksworth Crescent,2023-03-01T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-03-01T09:00:00.000+00:00,feeder,,L3 Active Power,kW,3.88
722712,Hawksworth Crescent,2023-03-01T09:00:00.000+00:00,feeder,,L2 Active Power,kW,27.51
722712,Hawksworth Crescent,2023-03-01T09:00:00.000+00:00,feeder,,L1 Active Power,kW,8.76
722712,Hawksworth Crescent,2023-03-01T09:00:00.000+00:00,feeder,,N Current (RMS),A,86.8
722712,Hawksworth Crescent,2023-03-01T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
722712,Hawksworth Crescent,2023-03-01T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,117.0
722712,Hawksworth Crescent,2023-03-01T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.9
722712,Hawksworth Crescent,2023-03-01T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-03-01T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-03-01T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.22
722712,Hawksworth Crescent,2023-03-01T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.99
722712,Hawksworth Crescent,2023-03-01T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.4
722712,Hawksworth Crescent,2023-03-01T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.34
722712,Hawksworth Crescent,2023-03-01T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.4
722712,Hawksworth Crescent,2023-03-01T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
722712,Hawksworth Crescent,2023-03-01T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.6
722712,Hawksworth Crescent,2023-03-01T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.4
722712,Hawksworth Crescent,2023-03-01T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-01T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
722712,Hawksworth Crescent,2023-03-01T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-01T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-01T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.24
722712,Hawksworth Crescent,2023-03-01T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-01T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.9
722712,Hawksworth Crescent,2023-03-01T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-03-01T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
722712,Hawksworth Crescent,2023-03-01T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
722712,Hawksworth Crescent,2023-03-01T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.68
722712,Hawksworth Crescent,2023-03-01T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.98
722712,Hawksworth Crescent,2023-03-01T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.44
722712,Hawksworth Crescent,2023-03-01T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
722712,Hawksworth Crescent,2023-03-01T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
722712,Hawksworth Crescent,2023-03-01T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
722712,Hawksworth Crescent,2023-03-01T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
722712,Hawksworth Crescent,2023-03-01T09:00:00.000+00:00,transformer,,Temperature,C,16.6
722712,Hawksworth Crescent,2023-03-01T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-03-01T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
722712,Hawksworth Crescent,2023-03-01T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722712,Hawksworth Crescent,2023-03-01T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
722712,Hawksworth Crescent,2023-03-01T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722712,Hawksworth Crescent,2023-03-01T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
722712,Hawksworth Crescent,2023-03-01T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
722712,Hawksworth Crescent,2023-03-01T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
722712,Hawksworth Crescent,2023-03-01T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-03-01T09:00:00.000+00:00,busbar,,L3 Active Power,kW,14.53
722712,Hawksworth Crescent,2023-03-01T09:00:00.000+00:00,busbar,,L2 Active Power,kW,37.65
722712,Hawksworth Crescent,2023-03-01T09:00:00.000+00:00,busbar,,L1 Active Power,kW,27.58
722712,Hawksworth Crescent,2023-03-01T09:00:00.000+00:00,busbar,,N Current (RMS),A,99.6
722712,Hawksworth Crescent,2023-03-01T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
722712,Hawksworth Crescent,2023-03-01T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
722712,Hawksworth Crescent,2023-03-01T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
722712,Hawksworth Crescent,2023-03-01T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-03-01T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
722712,Hawksworth Crescent,2023-03-01T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-03-01T08:50:00.000+00:00,feeder,,L3 Active Power,kW,4.68
722712,Hawksworth Crescent,2023-03-01T08:50:00.000+00:00,feeder,,L2 Active Power,kW,26.04
722712,Hawksworth Crescent,2023-03-01T08:50:00.000+00:00,feeder,,L1 Active Power,kW,6.75
722712,Hawksworth Crescent,2023-03-01T08:50:00.000+00:00,feeder,,N Current (RMS),A,80.6
722712,Hawksworth Crescent,2023-03-01T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
722712,Hawksworth Crescent,2023-03-01T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,110.3
722712,Hawksworth Crescent,2023-03-01T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.7
722712,Hawksworth Crescent,2023-03-01T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-03-01T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
722712,Hawksworth Crescent,2023-03-01T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.28
722712,Hawksworth Crescent,2023-03-01T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.31
722712,Hawksworth Crescent,2023-03-01T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.72
722712,Hawksworth Crescent,2023-03-01T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.16
722712,Hawksworth Crescent,2023-03-01T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,37.8
722712,Hawksworth Crescent,2023-03-01T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.3
722712,Hawksworth Crescent,2023-03-01T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.5
722712,Hawksworth Crescent,2023-03-01T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.7
722712,Hawksworth Crescent,2023-03-01T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-01T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
722712,Hawksworth Crescent,2023-03-01T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-01T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-01T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.22
722712,Hawksworth Crescent,2023-03-01T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-01T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-03-01T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-03-01T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
722712,Hawksworth Crescent,2023-03-01T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
722712,Hawksworth Crescent,2023-03-01T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.44
722712,Hawksworth Crescent,2023-03-01T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.09
722712,Hawksworth Crescent,2023-03-01T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.19
722712,Hawksworth Crescent,2023-03-01T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
722712,Hawksworth Crescent,2023-03-01T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
722712,Hawksworth Crescent,2023-03-01T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
722712,Hawksworth Crescent,2023-03-01T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
722712,Hawksworth Crescent,2023-03-01T08:50:00.000+00:00,transformer,,Temperature,C,16.6
722712,Hawksworth Crescent,2023-03-01T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722712,Hawksworth Crescent,2023-03-01T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
722712,Hawksworth Crescent,2023-03-01T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
722712,Hawksworth Crescent,2023-03-01T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
722712,Hawksworth Crescent,2023-03-01T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722712,Hawksworth Crescent,2023-03-01T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
722712,Hawksworth Crescent,2023-03-01T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
722712,Hawksworth Crescent,2023-03-01T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
722712,Hawksworth Crescent,2023-03-01T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-03-01T08:50:00.000+00:00,busbar,,L3 Active Power,kW,16.42
722712,Hawksworth Crescent,2023-03-01T08:50:00.000+00:00,busbar,,L2 Active Power,kW,34.63
722712,Hawksworth Crescent,2023-03-01T08:50:00.000+00:00,busbar,,L1 Active Power,kW,28.14
722712,Hawksworth Crescent,2023-03-01T08:50:00.000+00:00,busbar,,N Current (RMS),A,84.4
722712,Hawksworth Crescent,2023-03-01T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
722712,Hawksworth Crescent,2023-03-01T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
722712,Hawksworth Crescent,2023-03-01T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
722712,Hawksworth Crescent,2023-03-01T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
722712,Hawksworth Crescent,2023-03-01T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
722712,Hawksworth Crescent,2023-03-01T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-03-01T08:40:00.000+00:00,feeder,,L3 Active Power,kW,4.36
722712,Hawksworth Crescent,2023-03-01T08:40:00.000+00:00,feeder,,L2 Active Power,kW,33.13
722712,Hawksworth Crescent,2023-03-01T08:40:00.000+00:00,feeder,,L1 Active Power,kW,7.79
722712,Hawksworth Crescent,2023-03-01T08:40:00.000+00:00,feeder,,N Current (RMS),A,109.1
722712,Hawksworth Crescent,2023-03-01T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
722712,Hawksworth Crescent,2023-03-01T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,142.1
722712,Hawksworth Crescent,2023-03-01T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.2
722712,Hawksworth Crescent,2023-03-01T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-03-01T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-03-01T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.27
722712,Hawksworth Crescent,2023-03-01T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.17
722712,Hawksworth Crescent,2023-03-01T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.87
722712,Hawksworth Crescent,2023-03-01T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.01
722712,Hawksworth Crescent,2023-03-01T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,40.7
722712,Hawksworth Crescent,2023-03-01T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.3
722712,Hawksworth Crescent,2023-03-01T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.7
722712,Hawksworth Crescent,2023-03-01T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.6
722712,Hawksworth Crescent,2023-03-01T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-01T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
722712,Hawksworth Crescent,2023-03-01T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-01T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-01T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.28
722712,Hawksworth Crescent,2023-03-01T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-01T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.9
722712,Hawksworth Crescent,2023-03-01T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-03-01T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
722712,Hawksworth Crescent,2023-03-01T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
722712,Hawksworth Crescent,2023-03-01T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.5
722712,Hawksworth Crescent,2023-03-01T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.79
722712,Hawksworth Crescent,2023-03-01T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.83
722712,Hawksworth Crescent,2023-03-01T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
722712,Hawksworth Crescent,2023-03-01T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
722712,Hawksworth Crescent,2023-03-01T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
722712,Hawksworth Crescent,2023-03-01T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
722712,Hawksworth Crescent,2023-03-01T08:40:00.000+00:00,transformer,,Temperature,C,16.6
722712,Hawksworth Crescent,2023-03-01T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722712,Hawksworth Crescent,2023-03-01T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
722712,Hawksworth Crescent,2023-03-01T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722712,Hawksworth Crescent,2023-03-01T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
722712,Hawksworth Crescent,2023-03-01T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722712,Hawksworth Crescent,2023-03-01T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
722712,Hawksworth Crescent,2023-03-01T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
722712,Hawksworth Crescent,2023-03-01T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
722712,Hawksworth Crescent,2023-03-01T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-03-01T08:40:00.000+00:00,busbar,,L3 Active Power,kW,16.02
722712,Hawksworth Crescent,2023-03-01T08:40:00.000+00:00,busbar,,L2 Active Power,kW,42.5
722712,Hawksworth Crescent,2023-03-01T08:40:00.000+00:00,busbar,,L1 Active Power,kW,30.69
722712,Hawksworth Crescent,2023-03-01T08:40:00.000+00:00,busbar,,N Current (RMS),A,108.3
722712,Hawksworth Crescent,2023-03-01T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
722712,Hawksworth Crescent,2023-03-01T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.6
722712,Hawksworth Crescent,2023-03-01T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
722712,Hawksworth Crescent,2023-03-01T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
722712,Hawksworth Crescent,2023-03-01T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
722712,Hawksworth Crescent,2023-03-01T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-03-01T08:30:00.000+00:00,feeder,,L3 Active Power,kW,4.33
722712,Hawksworth Crescent,2023-03-01T08:30:00.000+00:00,feeder,,L2 Active Power,kW,42.3
722712,Hawksworth Crescent,2023-03-01T08:30:00.000+00:00,feeder,,L1 Active Power,kW,8.64
722712,Hawksworth Crescent,2023-03-01T08:30:00.000+00:00,feeder,,N Current (RMS),A,145.2
722712,Hawksworth Crescent,2023-03-01T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
722712,Hawksworth Crescent,2023-03-01T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,182.0
722712,Hawksworth Crescent,2023-03-01T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.0
722712,Hawksworth Crescent,2023-03-01T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
722712,Hawksworth Crescent,2023-03-01T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-03-01T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.51
722712,Hawksworth Crescent,2023-03-01T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.25
722712,Hawksworth Crescent,2023-03-01T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.55
722712,Hawksworth Crescent,2023-03-01T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.75
722712,Hawksworth Crescent,2023-03-01T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,52.6
722712,Hawksworth Crescent,2023-03-01T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.5
722712,Hawksworth Crescent,2023-03-01T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.6
722712,Hawksworth Crescent,2023-03-01T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.5
722712,Hawksworth Crescent,2023-03-01T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-03-01T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
722712,Hawksworth Crescent,2023-03-01T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-01T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-01T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.22
722712,Hawksworth Crescent,2023-03-01T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-01T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-03-01T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-01T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-03-01T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-03-01T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-03-01T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.62
722712,Hawksworth Crescent,2023-03-01T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.81
722712,Hawksworth Crescent,2023-03-01T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.9
722712,Hawksworth Crescent,2023-03-01T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
722712,Hawksworth Crescent,2023-03-01T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
722712,Hawksworth Crescent,2023-03-01T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
722712,Hawksworth Crescent,2023-03-01T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
722712,Hawksworth Crescent,2023-03-01T08:30:00.000+00:00,transformer,,Temperature,C,16.6
722712,Hawksworth Crescent,2023-03-01T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722712,Hawksworth Crescent,2023-03-01T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
722712,Hawksworth Crescent,2023-03-01T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722712,Hawksworth Crescent,2023-03-01T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
722712,Hawksworth Crescent,2023-03-01T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722712,Hawksworth Crescent,2023-03-01T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
722712,Hawksworth Crescent,2023-03-01T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-03-01T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
722712,Hawksworth Crescent,2023-03-01T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-03-01T08:30:00.000+00:00,busbar,,L3 Active Power,kW,14.2
722712,Hawksworth Crescent,2023-03-01T08:30:00.000+00:00,busbar,,L2 Active Power,kW,51.43
722712,Hawksworth Crescent,2023-03-01T08:30:00.000+00:00,busbar,,L1 Active Power,kW,34.34
722712,Hawksworth Crescent,2023-03-01T08:30:00.000+00:00,busbar,,N Current (RMS),A,142.8
722712,Hawksworth Crescent,2023-03-01T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
722712,Hawksworth Crescent,2023-03-01T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,221.3
722712,Hawksworth Crescent,2023-03-01T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
722712,Hawksworth Crescent,2023-03-01T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-03-01T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.69
722712,Hawksworth Crescent,2023-03-01T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-03-01T08:20:00.000+00:00,feeder,,L3 Active Power,kW,4.19
722712,Hawksworth Crescent,2023-03-01T08:20:00.000+00:00,feeder,,L2 Active Power,kW,31.47
722712,Hawksworth Crescent,2023-03-01T08:20:00.000+00:00,feeder,,L1 Active Power,kW,9.13
722712,Hawksworth Crescent,2023-03-01T08:20:00.000+00:00,feeder,,N Current (RMS),A,102.0
722712,Hawksworth Crescent,2023-03-01T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
722712,Hawksworth Crescent,2023-03-01T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,133.2
722712,Hawksworth Crescent,2023-03-01T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.9
722712,Hawksworth Crescent,2023-03-01T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-03-01T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-03-01T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
722712,Hawksworth Crescent,2023-03-01T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.59
722712,Hawksworth Crescent,2023-03-01T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.94
722712,Hawksworth Crescent,2023-03-01T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.42
722712,Hawksworth Crescent,2023-03-01T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,45.0
722712,Hawksworth Crescent,2023-03-01T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.3
722712,Hawksworth Crescent,2023-03-01T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.2
722712,Hawksworth Crescent,2023-03-01T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.4
722712,Hawksworth Crescent,2023-03-01T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-01T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.42
722712,Hawksworth Crescent,2023-03-01T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-01T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.02
722712,Hawksworth Crescent,2023-03-01T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.28
722712,Hawksworth Crescent,2023-03-01T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-01T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.4
722712,Hawksworth Crescent,2023-03-01T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
722712,Hawksworth Crescent,2023-03-01T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
722712,Hawksworth Crescent,2023-03-01T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
722712,Hawksworth Crescent,2023-03-01T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.34
722712,Hawksworth Crescent,2023-03-01T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.65
722712,Hawksworth Crescent,2023-03-01T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.28
722712,Hawksworth Crescent,2023-03-01T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
722712,Hawksworth Crescent,2023-03-01T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.7
722712,Hawksworth Crescent,2023-03-01T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
722712,Hawksworth Crescent,2023-03-01T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
722712,Hawksworth Crescent,2023-03-01T08:20:00.000+00:00,transformer,,Temperature,C,16.6
722712,Hawksworth Crescent,2023-03-01T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-03-01T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
722712,Hawksworth Crescent,2023-03-01T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722712,Hawksworth Crescent,2023-03-01T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
722712,Hawksworth Crescent,2023-03-01T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722712,Hawksworth Crescent,2023-03-01T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
722712,Hawksworth Crescent,2023-03-01T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-03-01T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
722712,Hawksworth Crescent,2023-03-01T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-03-01T08:20:00.000+00:00,busbar,,L3 Active Power,kW,19.1
722712,Hawksworth Crescent,2023-03-01T08:20:00.000+00:00,busbar,,L2 Active Power,kW,44.79
722712,Hawksworth Crescent,2023-03-01T08:20:00.000+00:00,busbar,,L1 Active Power,kW,32.89
722712,Hawksworth Crescent,2023-03-01T08:20:00.000+00:00,busbar,,N Current (RMS),A,106.2
722712,Hawksworth Crescent,2023-03-01T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
722712,Hawksworth Crescent,2023-03-01T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.1
722712,Hawksworth Crescent,2023-03-01T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
722712,Hawksworth Crescent,2023-03-01T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
722712,Hawksworth Crescent,2023-03-01T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.54
722712,Hawksworth Crescent,2023-03-01T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-03-01T08:10:00.000+00:00,feeder,,L3 Active Power,kW,3.7
722712,Hawksworth Crescent,2023-03-01T08:10:00.000+00:00,feeder,,L2 Active Power,kW,24.79
722712,Hawksworth Crescent,2023-03-01T08:10:00.000+00:00,feeder,,L1 Active Power,kW,8.71
722712,Hawksworth Crescent,2023-03-01T08:10:00.000+00:00,feeder,,N Current (RMS),A,80.5
722712,Hawksworth Crescent,2023-03-01T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
722712,Hawksworth Crescent,2023-03-01T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,105.6
722712,Hawksworth Crescent,2023-03-01T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.4
722712,Hawksworth Crescent,2023-03-01T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-03-01T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-03-01T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
722712,Hawksworth Crescent,2023-03-01T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.87
722712,Hawksworth Crescent,2023-03-01T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.25
722712,Hawksworth Crescent,2023-03-01T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.04
722712,Hawksworth Crescent,2023-03-01T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,35.5
722712,Hawksworth Crescent,2023-03-01T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
722712,Hawksworth Crescent,2023-03-01T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.7
722712,Hawksworth Crescent,2023-03-01T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.0
722712,Hawksworth Crescent,2023-03-01T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-01T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
722712,Hawksworth Crescent,2023-03-01T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-01T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-01T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.24
722712,Hawksworth Crescent,2023-03-01T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-01T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.0
722712,Hawksworth Crescent,2023-03-01T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
722712,Hawksworth Crescent,2023-03-01T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
722712,Hawksworth Crescent,2023-03-01T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-03-01T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.5
722712,Hawksworth Crescent,2023-03-01T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.64
722712,Hawksworth Crescent,2023-03-01T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.89
722712,Hawksworth Crescent,2023-03-01T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
722712,Hawksworth Crescent,2023-03-01T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
722712,Hawksworth Crescent,2023-03-01T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
722712,Hawksworth Crescent,2023-03-01T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
722712,Hawksworth Crescent,2023-03-01T08:10:00.000+00:00,transformer,,Temperature,C,16.6
722712,Hawksworth Crescent,2023-03-01T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722712,Hawksworth Crescent,2023-03-01T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
722712,Hawksworth Crescent,2023-03-01T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722712,Hawksworth Crescent,2023-03-01T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
722712,Hawksworth Crescent,2023-03-01T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722712,Hawksworth Crescent,2023-03-01T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
722712,Hawksworth Crescent,2023-03-01T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-03-01T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
722712,Hawksworth Crescent,2023-03-01T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
722712,Hawksworth Crescent,2023-03-01T08:10:00.000+00:00,busbar,,L3 Active Power,kW,15.06
722712,Hawksworth Crescent,2023-03-01T08:10:00.000+00:00,busbar,,L2 Active Power,kW,39.45
722712,Hawksworth Crescent,2023-03-01T08:10:00.000+00:00,busbar,,L1 Active Power,kW,30.69
722712,Hawksworth Crescent,2023-03-01T08:10:00.000+00:00,busbar,,N Current (RMS),A,103.1
722712,Hawksworth Crescent,2023-03-01T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
722712,Hawksworth Crescent,2023-03-01T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.2
722712,Hawksworth Crescent,2023-03-01T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
722712,Hawksworth Crescent,2023-03-01T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-01T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.33
722712,Hawksworth Crescent,2023-03-01T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-03-01T08:00:00.000+00:00,feeder,,L3 Active Power,kW,4.54
722712,Hawksworth Crescent,2023-03-01T08:00:00.000+00:00,feeder,,L2 Active Power,kW,25.21
722712,Hawksworth Crescent,2023-03-01T08:00:00.000+00:00,feeder,,L1 Active Power,kW,8.12
722712,Hawksworth Crescent,2023-03-01T08:00:00.000+00:00,feeder,,N Current (RMS),A,79.2
722712,Hawksworth Crescent,2023-03-01T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
722712,Hawksworth Crescent,2023-03-01T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,107.6
722712,Hawksworth Crescent,2023-03-01T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.3
722712,Hawksworth Crescent,2023-03-01T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
722712,Hawksworth Crescent,2023-03-01T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-03-01T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
722712,Hawksworth Crescent,2023-03-01T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.74
722712,Hawksworth Crescent,2023-03-01T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.05
722712,Hawksworth Crescent,2023-03-01T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.12
722712,Hawksworth Crescent,2023-03-01T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,34.6
722712,Hawksworth Crescent,2023-03-01T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
722712,Hawksworth Crescent,2023-03-01T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.1
722712,Hawksworth Crescent,2023-03-01T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.6
722712,Hawksworth Crescent,2023-03-01T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-01T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
722712,Hawksworth Crescent,2023-03-01T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-01T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-01T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-01T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-01T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-03-01T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-03-01T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-03-01T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-03-01T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.68
722712,Hawksworth Crescent,2023-03-01T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.69
722712,Hawksworth Crescent,2023-03-01T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.56
722712,Hawksworth Crescent,2023-03-01T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
722712,Hawksworth Crescent,2023-03-01T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
722712,Hawksworth Crescent,2023-03-01T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
722712,Hawksworth Crescent,2023-03-01T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
722712,Hawksworth Crescent,2023-03-01T08:00:00.000+00:00,transformer,,Temperature,C,16.6
722712,Hawksworth Crescent,2023-03-01T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722712,Hawksworth Crescent,2023-03-01T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
722712,Hawksworth Crescent,2023-03-01T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
722712,Hawksworth Crescent,2023-03-01T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
722712,Hawksworth Crescent,2023-03-01T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722712,Hawksworth Crescent,2023-03-01T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
722712,Hawksworth Crescent,2023-03-01T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-03-01T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
722712,Hawksworth Crescent,2023-03-01T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
722712,Hawksworth Crescent,2023-03-01T08:00:00.000+00:00,busbar,,L3 Active Power,kW,11.97
722712,Hawksworth Crescent,2023-03-01T08:00:00.000+00:00,busbar,,L2 Active Power,kW,39.97
722712,Hawksworth Crescent,2023-03-01T08:00:00.000+00:00,busbar,,L1 Active Power,kW,28.83
722712,Hawksworth Crescent,2023-03-01T08:00:00.000+00:00,busbar,,N Current (RMS),A,111.7
722712,Hawksworth Crescent,2023-03-01T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
722712,Hawksworth Crescent,2023-03-01T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
722712,Hawksworth Crescent,2023-03-01T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
722712,Hawksworth Crescent,2023-03-01T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
722712,Hawksworth Crescent,2023-03-01T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.71
722712,Hawksworth Crescent,2023-03-01T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-03-01T07:50:00.000+00:00,feeder,,L3 Active Power,kW,6.88
722712,Hawksworth Crescent,2023-03-01T07:50:00.000+00:00,feeder,,L2 Active Power,kW,29.03
722712,Hawksworth Crescent,2023-03-01T07:50:00.000+00:00,feeder,,L1 Active Power,kW,10.53
722712,Hawksworth Crescent,2023-03-01T07:50:00.000+00:00,feeder,,N Current (RMS),A,86.8
722712,Hawksworth Crescent,2023-03-01T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.3
722712,Hawksworth Crescent,2023-03-01T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,123.0
722712,Hawksworth Crescent,2023-03-01T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,46.3
722712,Hawksworth Crescent,2023-03-01T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
722712,Hawksworth Crescent,2023-03-01T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-03-01T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
722712,Hawksworth Crescent,2023-03-01T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.66
722712,Hawksworth Crescent,2023-03-01T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.89
722712,Hawksworth Crescent,2023-03-01T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.83
722712,Hawksworth Crescent,2023-03-01T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,51.5
722712,Hawksworth Crescent,2023-03-01T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.3
722712,Hawksworth Crescent,2023-03-01T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.8
722712,Hawksworth Crescent,2023-03-01T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.2
722712,Hawksworth Crescent,2023-03-01T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-01T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-03-01T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-01T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-01T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.06
722712,Hawksworth Crescent,2023-03-01T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-01T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-03-01T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-01T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-03-01T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
722712,Hawksworth Crescent,2023-03-01T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-03-01T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.66
722712,Hawksworth Crescent,2023-03-01T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.12
722712,Hawksworth Crescent,2023-03-01T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.24
722712,Hawksworth Crescent,2023-03-01T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
722712,Hawksworth Crescent,2023-03-01T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
722712,Hawksworth Crescent,2023-03-01T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
722712,Hawksworth Crescent,2023-03-01T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
722712,Hawksworth Crescent,2023-03-01T07:50:00.000+00:00,transformer,,Temperature,C,16.6
722712,Hawksworth Crescent,2023-03-01T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722712,Hawksworth Crescent,2023-03-01T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
722712,Hawksworth Crescent,2023-03-01T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
722712,Hawksworth Crescent,2023-03-01T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
