Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-01T04:50:00.000+00:00,busbar,,N Current (RMS),A,112.1
722712,Hawksworth Crescent,2023-03-01T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
722712,Hawksworth Crescent,2023-03-01T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
722712,Hawksworth Crescent,2023-03-01T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
722712,Hawksworth Crescent,2023-03-01T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-03-01T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.21
722712,Hawksworth Crescent,2023-03-01T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.93
722712,Hawksworth Crescent,2023-03-01T04:40:00.000+00:00,feeder,,L3 Active Power,kW,3.19
722712,Hawksworth Crescent,2023-03-01T04:40:00.000+00:00,feeder,,L2 Active Power,kW,28.29
722712,Hawksworth Crescent,2023-03-01T04:40:00.000+00:00,feeder,,L1 Active Power,kW,11.98
722712,Hawksworth Crescent,2023-03-01T04:40:00.000+00:00,feeder,,N Current (RMS),A,87.9
722712,Hawksworth Crescent,2023-03-01T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
722712,Hawksworth Crescent,2023-03-01T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,120.5
722712,Hawksworth Crescent,2023-03-01T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,52.2
722712,Hawksworth Crescent,2023-03-01T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-03-01T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-03-01T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
722712,Hawksworth Crescent,2023-03-01T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.42
722712,Hawksworth Crescent,2023-03-01T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.87
722712,Hawksworth Crescent,2023-03-01T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.51
722712,Hawksworth Crescent,2023-03-01T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.0
722712,Hawksworth Crescent,2023-03-01T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.9
722712,Hawksworth Crescent,2023-03-01T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.9
722712,Hawksworth Crescent,2023-03-01T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.7
722712,Hawksworth Crescent,2023-03-01T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-01T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
722712,Hawksworth Crescent,2023-03-01T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-01T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-01T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.15
722712,Hawksworth Crescent,2023-03-01T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-01T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-03-01T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-03-01T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
722712,Hawksworth Crescent,2023-03-01T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
722712,Hawksworth Crescent,2023-03-01T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.45
722712,Hawksworth Crescent,2023-03-01T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.22
722712,Hawksworth Crescent,2023-03-01T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.61
722712,Hawksworth Crescent,2023-03-01T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
722712,Hawksworth Crescent,2023-03-01T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
722712,Hawksworth Crescent,2023-03-01T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
722712,Hawksworth Crescent,2023-03-01T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
722712,Hawksworth Crescent,2023-03-01T04:40:00.000+00:00,transformer,,Temperature,C,17.4
722712,Hawksworth Crescent,2023-03-01T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-03-01T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
722712,Hawksworth Crescent,2023-03-01T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
722712,Hawksworth Crescent,2023-03-01T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
722712,Hawksworth Crescent,2023-03-01T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722712,Hawksworth Crescent,2023-03-01T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
722712,Hawksworth Crescent,2023-03-01T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
722712,Hawksworth Crescent,2023-03-01T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
722712,Hawksworth Crescent,2023-03-01T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
722712,Hawksworth Crescent,2023-03-01T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.06
722712,Hawksworth Crescent,2023-03-01T04:40:00.000+00:00,busbar,,L2 Active Power,kW,36.53
722712,Hawksworth Crescent,2023-03-01T04:40:00.000+00:00,busbar,,L1 Active Power,kW,24.13
722712,Hawksworth Crescent,2023-03-01T04:40:00.000+00:00,busbar,,N Current (RMS),A,107.8
722712,Hawksworth Crescent,2023-03-01T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
722712,Hawksworth Crescent,2023-03-01T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
722712,Hawksworth Crescent,2023-03-01T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
722712,Hawksworth Crescent,2023-03-01T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-03-01T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.38
722712,Hawksworth Crescent,2023-03-01T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.17
722712,Hawksworth Crescent,2023-03-01T04:30:00.000+00:00,feeder,,L3 Active Power,kW,3.47
722712,Hawksworth Crescent,2023-03-01T04:30:00.000+00:00,feeder,,L2 Active Power,kW,27.76
722712,Hawksworth Crescent,2023-03-01T04:30:00.000+00:00,feeder,,L1 Active Power,kW,12.0
722712,Hawksworth Crescent,2023-03-01T04:30:00.000+00:00,feeder,,N Current (RMS),A,84.4
722712,Hawksworth Crescent,2023-03-01T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
722712,Hawksworth Crescent,2023-03-01T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,118.7
722712,Hawksworth Crescent,2023-03-01T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,52.7
722712,Hawksworth Crescent,2023-03-01T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-03-01T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-03-01T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-03-01T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.35
722712,Hawksworth Crescent,2023-03-01T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.97
722712,Hawksworth Crescent,2023-03-01T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.4
722712,Hawksworth Crescent,2023-03-01T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
722712,Hawksworth Crescent,2023-03-01T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.9
722712,Hawksworth Crescent,2023-03-01T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.9
722712,Hawksworth Crescent,2023-03-01T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.2
722712,Hawksworth Crescent,2023-03-01T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-01T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
722712,Hawksworth Crescent,2023-03-01T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-01T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-01T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.16
722712,Hawksworth Crescent,2023-03-01T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-01T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-03-01T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-03-01T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
722712,Hawksworth Crescent,2023-03-01T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
722712,Hawksworth Crescent,2023-03-01T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.77
722712,Hawksworth Crescent,2023-03-01T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.92
722712,Hawksworth Crescent,2023-03-01T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.67
722712,Hawksworth Crescent,2023-03-01T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
722712,Hawksworth Crescent,2023-03-01T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
722712,Hawksworth Crescent,2023-03-01T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
722712,Hawksworth Crescent,2023-03-01T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
722712,Hawksworth Crescent,2023-03-01T04:30:00.000+00:00,transformer,,Temperature,C,17.5
722712,Hawksworth Crescent,2023-03-01T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-03-01T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
722712,Hawksworth Crescent,2023-03-01T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
722712,Hawksworth Crescent,2023-03-01T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
722712,Hawksworth Crescent,2023-03-01T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722712,Hawksworth Crescent,2023-03-01T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
722712,Hawksworth Crescent,2023-03-01T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
722712,Hawksworth Crescent,2023-03-01T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
722712,Hawksworth Crescent,2023-03-01T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
722712,Hawksworth Crescent,2023-03-01T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.6
722712,Hawksworth Crescent,2023-03-01T04:30:00.000+00:00,busbar,,L2 Active Power,kW,36.81
722712,Hawksworth Crescent,2023-03-01T04:30:00.000+00:00,busbar,,L1 Active Power,kW,24.1
722712,Hawksworth Crescent,2023-03-01T04:30:00.000+00:00,busbar,,N Current (RMS),A,105.3
722712,Hawksworth Crescent,2023-03-01T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
722712,Hawksworth Crescent,2023-03-01T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
722712,Hawksworth Crescent,2023-03-01T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
722712,Hawksworth Crescent,2023-03-01T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-03-01T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.93
722712,Hawksworth Crescent,2023-03-01T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
722712,Hawksworth Crescent,2023-03-01T04:20:00.000+00:00,feeder,,L3 Active Power,kW,2.9
722712,Hawksworth Crescent,2023-03-01T04:20:00.000+00:00,feeder,,L2 Active Power,kW,28.54
722712,Hawksworth Crescent,2023-03-01T04:20:00.000+00:00,feeder,,L1 Active Power,kW,11.87
722712,Hawksworth Crescent,2023-03-01T04:20:00.000+00:00,feeder,,N Current (RMS),A,88.4
722712,Hawksworth Crescent,2023-03-01T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
722712,Hawksworth Crescent,2023-03-01T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,121.9
722712,Hawksworth Crescent,2023-03-01T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,52.0
722712,Hawksworth Crescent,2023-03-01T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-03-01T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-03-01T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
722712,Hawksworth Crescent,2023-03-01T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.14
722712,Hawksworth Crescent,2023-03-01T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.28
722712,Hawksworth Crescent,2023-03-01T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.31
722712,Hawksworth Crescent,2023-03-01T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.7
722712,Hawksworth Crescent,2023-03-01T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.3
722712,Hawksworth Crescent,2023-03-01T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.2
722712,Hawksworth Crescent,2023-03-01T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.9
722712,Hawksworth Crescent,2023-03-01T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-01T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-03-01T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-01T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-01T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.15
722712,Hawksworth Crescent,2023-03-01T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-01T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-03-01T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-03-01T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
722712,Hawksworth Crescent,2023-03-01T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
722712,Hawksworth Crescent,2023-03-01T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.03
722712,Hawksworth Crescent,2023-03-01T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.05
722712,Hawksworth Crescent,2023-03-01T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.59
722712,Hawksworth Crescent,2023-03-01T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
722712,Hawksworth Crescent,2023-03-01T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
722712,Hawksworth Crescent,2023-03-01T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
722712,Hawksworth Crescent,2023-03-01T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
722712,Hawksworth Crescent,2023-03-01T04:20:00.000+00:00,transformer,,Temperature,C,17.5
722712,Hawksworth Crescent,2023-03-01T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722712,Hawksworth Crescent,2023-03-01T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
722712,Hawksworth Crescent,2023-03-01T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
722712,Hawksworth Crescent,2023-03-01T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
722712,Hawksworth Crescent,2023-03-01T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722712,Hawksworth Crescent,2023-03-01T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
722712,Hawksworth Crescent,2023-03-01T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
722712,Hawksworth Crescent,2023-03-01T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
722712,Hawksworth Crescent,2023-03-01T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
722712,Hawksworth Crescent,2023-03-01T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.08
722712,Hawksworth Crescent,2023-03-01T04:20:00.000+00:00,busbar,,L2 Active Power,kW,38.03
722712,Hawksworth Crescent,2023-03-01T04:20:00.000+00:00,busbar,,L1 Active Power,kW,23.78
722712,Hawksworth Crescent,2023-03-01T04:20:00.000+00:00,busbar,,N Current (RMS),A,109.6
722712,Hawksworth Crescent,2023-03-01T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
722712,Hawksworth Crescent,2023-03-01T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
722712,Hawksworth Crescent,2023-03-01T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
722712,Hawksworth Crescent,2023-03-01T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-03-01T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.16
722712,Hawksworth Crescent,2023-03-01T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.04
722712,Hawksworth Crescent,2023-03-01T04:10:00.000+00:00,feeder,,L3 Active Power,kW,2.77
722712,Hawksworth Crescent,2023-03-01T04:10:00.000+00:00,feeder,,L2 Active Power,kW,28.83
722712,Hawksworth Crescent,2023-03-01T04:10:00.000+00:00,feeder,,L1 Active Power,kW,11.93
722712,Hawksworth Crescent,2023-03-01T04:10:00.000+00:00,feeder,,N Current (RMS),A,89.6
722712,Hawksworth Crescent,2023-03-01T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
722712,Hawksworth Crescent,2023-03-01T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,122.9
722712,Hawksworth Crescent,2023-03-01T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,52.1
722712,Hawksworth Crescent,2023-03-01T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-03-01T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-03-01T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-03-01T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.3
722712,Hawksworth Crescent,2023-03-01T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.47
722712,Hawksworth Crescent,2023-03-01T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.16
722712,Hawksworth Crescent,2023-03-01T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.9
722712,Hawksworth Crescent,2023-03-01T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.8
722712,Hawksworth Crescent,2023-03-01T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.3
722712,Hawksworth Crescent,2023-03-01T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.2
722712,Hawksworth Crescent,2023-03-01T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-01T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-01T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-01T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-01T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-01T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-01T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-03-01T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-03-01T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
722712,Hawksworth Crescent,2023-03-01T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-03-01T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
722712,Hawksworth Crescent,2023-03-01T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.83
722712,Hawksworth Crescent,2023-03-01T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.8
722712,Hawksworth Crescent,2023-03-01T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
722712,Hawksworth Crescent,2023-03-01T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
722712,Hawksworth Crescent,2023-03-01T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
722712,Hawksworth Crescent,2023-03-01T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
722712,Hawksworth Crescent,2023-03-01T04:10:00.000+00:00,transformer,,Temperature,C,17.6
722712,Hawksworth Crescent,2023-03-01T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-03-01T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
722712,Hawksworth Crescent,2023-03-01T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
722712,Hawksworth Crescent,2023-03-01T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
722712,Hawksworth Crescent,2023-03-01T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722712,Hawksworth Crescent,2023-03-01T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
722712,Hawksworth Crescent,2023-03-01T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
722712,Hawksworth Crescent,2023-03-01T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
722712,Hawksworth Crescent,2023-03-01T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
722712,Hawksworth Crescent,2023-03-01T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.07
722712,Hawksworth Crescent,2023-03-01T04:10:00.000+00:00,busbar,,L2 Active Power,kW,36.12
722712,Hawksworth Crescent,2023-03-01T04:10:00.000+00:00,busbar,,L1 Active Power,kW,23.92
722712,Hawksworth Crescent,2023-03-01T04:10:00.000+00:00,busbar,,N Current (RMS),A,102.3
722712,Hawksworth Crescent,2023-03-01T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
722712,Hawksworth Crescent,2023-03-01T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
722712,Hawksworth Crescent,2023-03-01T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
722712,Hawksworth Crescent,2023-03-01T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-03-01T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.13
722712,Hawksworth Crescent,2023-03-01T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.87
722712,Hawksworth Crescent,2023-03-01T04:00:00.000+00:00,feeder,,L3 Active Power,kW,2.76
722712,Hawksworth Crescent,2023-03-01T04:00:00.000+00:00,feeder,,L2 Active Power,kW,28.31
722712,Hawksworth Crescent,2023-03-01T04:00:00.000+00:00,feeder,,L1 Active Power,kW,11.95
722712,Hawksworth Crescent,2023-03-01T04:00:00.000+00:00,feeder,,N Current (RMS),A,88.7
722712,Hawksworth Crescent,2023-03-01T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
722712,Hawksworth Crescent,2023-03-01T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,120.6
722712,Hawksworth Crescent,2023-03-01T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,51.9
722712,Hawksworth Crescent,2023-03-01T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-03-01T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
722712,Hawksworth Crescent,2023-03-01T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-03-01T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.66
722712,Hawksworth Crescent,2023-03-01T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.5
722712,Hawksworth Crescent,2023-03-01T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.07
722712,Hawksworth Crescent,2023-03-01T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
722712,Hawksworth Crescent,2023-03-01T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.8
722712,Hawksworth Crescent,2023-03-01T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.4
722712,Hawksworth Crescent,2023-03-01T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.8
722712,Hawksworth Crescent,2023-03-01T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-01T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
722712,Hawksworth Crescent,2023-03-01T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-01T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-01T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-03-01T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-01T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-01T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-03-01T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-03-01T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-03-01T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.69
722712,Hawksworth Crescent,2023-03-01T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.24
722712,Hawksworth Crescent,2023-03-01T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.01
722712,Hawksworth Crescent,2023-03-01T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
722712,Hawksworth Crescent,2023-03-01T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
722712,Hawksworth Crescent,2023-03-01T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
722712,Hawksworth Crescent,2023-03-01T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
722712,Hawksworth Crescent,2023-03-01T04:00:00.000+00:00,transformer,,Temperature,C,17.7
722712,Hawksworth Crescent,2023-03-01T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-03-01T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
722712,Hawksworth Crescent,2023-03-01T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
722712,Hawksworth Crescent,2023-03-01T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
722712,Hawksworth Crescent,2023-03-01T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722712,Hawksworth Crescent,2023-03-01T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
722712,Hawksworth Crescent,2023-03-01T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
722712,Hawksworth Crescent,2023-03-01T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
722712,Hawksworth Crescent,2023-03-01T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
722712,Hawksworth Crescent,2023-03-01T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.1
722712,Hawksworth Crescent,2023-03-01T04:00:00.000+00:00,busbar,,L2 Active Power,kW,36.12
722712,Hawksworth Crescent,2023-03-01T04:00:00.000+00:00,busbar,,L1 Active Power,kW,22.06
722712,Hawksworth Crescent,2023-03-01T04:00:00.000+00:00,busbar,,N Current (RMS),A,105.0
722712,Hawksworth Crescent,2023-03-01T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
722712,Hawksworth Crescent,2023-03-01T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
722712,Hawksworth Crescent,2023-03-01T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
722712,Hawksworth Crescent,2023-03-01T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-03-01T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.52
722712,Hawksworth Crescent,2023-03-01T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.88
722712,Hawksworth Crescent,2023-03-01T03:50:00.000+00:00,feeder,,L3 Active Power,kW,2.72
722712,Hawksworth Crescent,2023-03-01T03:50:00.000+00:00,feeder,,L2 Active Power,kW,29.19
722712,Hawksworth Crescent,2023-03-01T03:50:00.000+00:00,feeder,,L1 Active Power,kW,11.96
722712,Hawksworth Crescent,2023-03-01T03:50:00.000+00:00,feeder,,N Current (RMS),A,89.8
722712,Hawksworth Crescent,2023-03-01T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
722712,Hawksworth Crescent,2023-03-01T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,123.6
722712,Hawksworth Crescent,2023-03-01T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,52.0
722712,Hawksworth Crescent,2023-03-01T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-03-01T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-03-01T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
722712,Hawksworth Crescent,2023-03-01T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.68
722712,Hawksworth Crescent,2023-03-01T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.72
722712,Hawksworth Crescent,2023-03-01T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.38
722712,Hawksworth Crescent,2023-03-01T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.7
722712,Hawksworth Crescent,2023-03-01T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.9
722712,Hawksworth Crescent,2023-03-01T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
722712,Hawksworth Crescent,2023-03-01T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.2
722712,Hawksworth Crescent,2023-03-01T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-01T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
722712,Hawksworth Crescent,2023-03-01T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-01T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-01T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.08
722712,Hawksworth Crescent,2023-03-01T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-01T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-01T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-03-01T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-03-01T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-03-01T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.61
722712,Hawksworth Crescent,2023-03-01T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.19
722712,Hawksworth Crescent,2023-03-01T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.96
722712,Hawksworth Crescent,2023-03-01T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
722712,Hawksworth Crescent,2023-03-01T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
722712,Hawksworth Crescent,2023-03-01T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
722712,Hawksworth Crescent,2023-03-01T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
722712,Hawksworth Crescent,2023-03-01T03:50:00.000+00:00,transformer,,Temperature,C,17.8
722712,Hawksworth Crescent,2023-03-01T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722712,Hawksworth Crescent,2023-03-01T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
722712,Hawksworth Crescent,2023-03-01T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
722712,Hawksworth Crescent,2023-03-01T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
722712,Hawksworth Crescent,2023-03-01T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722712,Hawksworth Crescent,2023-03-01T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
722712,Hawksworth Crescent,2023-03-01T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
722712,Hawksworth Crescent,2023-03-01T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
722712,Hawksworth Crescent,2023-03-01T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
722712,Hawksworth Crescent,2023-03-01T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.02
722712,Hawksworth Crescent,2023-03-01T03:50:00.000+00:00,busbar,,L2 Active Power,kW,37.18
722712,Hawksworth Crescent,2023-03-01T03:50:00.000+00:00,busbar,,L1 Active Power,kW,21.31
722712,Hawksworth Crescent,2023-03-01T03:50:00.000+00:00,busbar,,N Current (RMS),A,106.7
722712,Hawksworth Crescent,2023-03-01T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
722712,Hawksworth Crescent,2023-03-01T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
722712,Hawksworth Crescent,2023-03-01T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
722712,Hawksworth Crescent,2023-03-01T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-03-01T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.06
722712,Hawksworth Crescent,2023-03-01T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.23
722712,Hawksworth Crescent,2023-03-01T03:40:00.000+00:00,feeder,,L3 Active Power,kW,2.57
722712,Hawksworth Crescent,2023-03-01T03:40:00.000+00:00,feeder,,L2 Active Power,kW,30.58
722712,Hawksworth Crescent,2023-03-01T03:40:00.000+00:00,feeder,,L1 Active Power,kW,12.41
722712,Hawksworth Crescent,2023-03-01T03:40:00.000+00:00,feeder,,N Current (RMS),A,94.4
722712,Hawksworth Crescent,2023-03-01T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
722712,Hawksworth Crescent,2023-03-01T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,129.4
722712,Hawksworth Crescent,2023-03-01T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,54.1
722712,Hawksworth Crescent,2023-03-01T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-03-01T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
722712,Hawksworth Crescent,2023-03-01T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
722712,Hawksworth Crescent,2023-03-01T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.85
722712,Hawksworth Crescent,2023-03-01T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.52
722712,Hawksworth Crescent,2023-03-01T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.55
722712,Hawksworth Crescent,2023-03-01T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.9
722712,Hawksworth Crescent,2023-03-01T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.7
722712,Hawksworth Crescent,2023-03-01T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.7
722712,Hawksworth Crescent,2023-03-01T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.9
722712,Hawksworth Crescent,2023-03-01T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-01T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
722712,Hawksworth Crescent,2023-03-01T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-01T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-01T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-01T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-01T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-01T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-03-01T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-03-01T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
722712,Hawksworth Crescent,2023-03-01T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.58
722712,Hawksworth Crescent,2023-03-01T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.75
722712,Hawksworth Crescent,2023-03-01T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.87
722712,Hawksworth Crescent,2023-03-01T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
722712,Hawksworth Crescent,2023-03-01T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
722712,Hawksworth Crescent,2023-03-01T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.9
722712,Hawksworth Crescent,2023-03-01T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
722712,Hawksworth Crescent,2023-03-01T03:40:00.000+00:00,transformer,,Temperature,C,17.8
722712,Hawksworth Crescent,2023-03-01T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-03-01T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
722712,Hawksworth Crescent,2023-03-01T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
722712,Hawksworth Crescent,2023-03-01T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
722712,Hawksworth Crescent,2023-03-01T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722712,Hawksworth Crescent,2023-03-01T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
722712,Hawksworth Crescent,2023-03-01T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
722712,Hawksworth Crescent,2023-03-01T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
722712,Hawksworth Crescent,2023-03-01T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
722712,Hawksworth Crescent,2023-03-01T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.01
722712,Hawksworth Crescent,2023-03-01T03:40:00.000+00:00,busbar,,L2 Active Power,kW,37.9
722712,Hawksworth Crescent,2023-03-01T03:40:00.000+00:00,busbar,,L1 Active Power,kW,21.85
722712,Hawksworth Crescent,2023-03-01T03:40:00.000+00:00,busbar,,N Current (RMS),A,109.3
722712,Hawksworth Crescent,2023-03-01T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
722712,Hawksworth Crescent,2023-03-01T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
722712,Hawksworth Crescent,2023-03-01T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
722712,Hawksworth Crescent,2023-03-01T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-03-01T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.18
722712,Hawksworth Crescent,2023-03-01T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.94
722712,Hawksworth Crescent,2023-03-01T03:30:00.000+00:00,feeder,,L3 Active Power,kW,2.55
722712,Hawksworth Crescent,2023-03-01T03:30:00.000+00:00,feeder,,L2 Active Power,kW,31.05
722712,Hawksworth Crescent,2023-03-01T03:30:00.000+00:00,feeder,,L1 Active Power,kW,12.91
722712,Hawksworth Crescent,2023-03-01T03:30:00.000+00:00,feeder,,N Current (RMS),A,97.4
722712,Hawksworth Crescent,2023-03-01T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
722712,Hawksworth Crescent,2023-03-01T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,131.6
722712,Hawksworth Crescent,2023-03-01T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,55.6
722712,Hawksworth Crescent,2023-03-01T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-03-01T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-03-01T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
722712,Hawksworth Crescent,2023-03-01T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.73
722712,Hawksworth Crescent,2023-03-01T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.42
722712,Hawksworth Crescent,2023-03-01T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.38
722712,Hawksworth Crescent,2023-03-01T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.9
722712,Hawksworth Crescent,2023-03-01T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.2
722712,Hawksworth Crescent,2023-03-01T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.2
722712,Hawksworth Crescent,2023-03-01T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.2
722712,Hawksworth Crescent,2023-03-01T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-01T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
722712,Hawksworth Crescent,2023-03-01T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-01T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-01T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.18
722712,Hawksworth Crescent,2023-03-01T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-01T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-03-01T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-03-01T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
722712,Hawksworth Crescent,2023-03-01T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
722712,Hawksworth Crescent,2023-03-01T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.4
722712,Hawksworth Crescent,2023-03-01T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.59
722712,Hawksworth Crescent,2023-03-01T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.73
722712,Hawksworth Crescent,2023-03-01T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
722712,Hawksworth Crescent,2023-03-01T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
722712,Hawksworth Crescent,2023-03-01T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
722712,Hawksworth Crescent,2023-03-01T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
722712,Hawksworth Crescent,2023-03-01T03:30:00.000+00:00,transformer,,Temperature,C,17.9
722712,Hawksworth Crescent,2023-03-01T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-03-01T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
722712,Hawksworth Crescent,2023-03-01T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
722712,Hawksworth Crescent,2023-03-01T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
722712,Hawksworth Crescent,2023-03-01T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722712,Hawksworth Crescent,2023-03-01T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
722712,Hawksworth Crescent,2023-03-01T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
722712,Hawksworth Crescent,2023-03-01T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
722712,Hawksworth Crescent,2023-03-01T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
722712,Hawksworth Crescent,2023-03-01T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.69
722712,Hawksworth Crescent,2023-03-01T03:30:00.000+00:00,busbar,,L2 Active Power,kW,40.25
722712,Hawksworth Crescent,2023-03-01T03:30:00.000+00:00,busbar,,L1 Active Power,kW,22.03
722712,Hawksworth Crescent,2023-03-01T03:30:00.000+00:00,busbar,,N Current (RMS),A,118.7
722712,Hawksworth Crescent,2023-03-01T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
722712,Hawksworth Crescent,2023-03-01T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
722712,Hawksworth Crescent,2023-03-01T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
722712,Hawksworth Crescent,2023-03-01T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-03-01T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.74
722712,Hawksworth Crescent,2023-03-01T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.82
722712,Hawksworth Crescent,2023-03-01T03:20:00.000+00:00,feeder,,L3 Active Power,kW,2.79
722712,Hawksworth Crescent,2023-03-01T03:20:00.000+00:00,feeder,,L2 Active Power,kW,34.13
722712,Hawksworth Crescent,2023-03-01T03:20:00.000+00:00,feeder,,L1 Active Power,kW,13.57
722712,Hawksworth Crescent,2023-03-01T03:20:00.000+00:00,feeder,,N Current (RMS),A,106.5
722712,Hawksworth Crescent,2023-03-01T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
722712,Hawksworth Crescent,2023-03-01T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,144.1
722712,Hawksworth Crescent,2023-03-01T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,58.1
722712,Hawksworth Crescent,2023-03-01T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-03-01T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-03-01T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
722712,Hawksworth Crescent,2023-03-01T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
722712,Hawksworth Crescent,2023-03-01T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.31
722712,Hawksworth Crescent,2023-03-01T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.2
722712,Hawksworth Crescent,2023-03-01T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.5
722712,Hawksworth Crescent,2023-03-01T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
722712,Hawksworth Crescent,2023-03-01T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.1
722712,Hawksworth Crescent,2023-03-01T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.6
722712,Hawksworth Crescent,2023-03-01T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-01T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
722712,Hawksworth Crescent,2023-03-01T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-01T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-01T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.08
722712,Hawksworth Crescent,2023-03-01T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-01T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-03-01T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-03-01T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
722712,Hawksworth Crescent,2023-03-01T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-03-01T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.71
722712,Hawksworth Crescent,2023-03-01T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.34
722712,Hawksworth Crescent,2023-03-01T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.8
722712,Hawksworth Crescent,2023-03-01T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
722712,Hawksworth Crescent,2023-03-01T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
722712,Hawksworth Crescent,2023-03-01T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
722712,Hawksworth Crescent,2023-03-01T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
722712,Hawksworth Crescent,2023-03-01T03:20:00.000+00:00,transformer,,Temperature,C,17.9
722712,Hawksworth Crescent,2023-03-01T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-03-01T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
722712,Hawksworth Crescent,2023-03-01T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
722712,Hawksworth Crescent,2023-03-01T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
722712,Hawksworth Crescent,2023-03-01T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722712,Hawksworth Crescent,2023-03-01T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
722712,Hawksworth Crescent,2023-03-01T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
722712,Hawksworth Crescent,2023-03-01T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
722712,Hawksworth Crescent,2023-03-01T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
722712,Hawksworth Crescent,2023-03-01T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.5
722712,Hawksworth Crescent,2023-03-01T03:20:00.000+00:00,busbar,,L2 Active Power,kW,44.86
722712,Hawksworth Crescent,2023-03-01T03:20:00.000+00:00,busbar,,L1 Active Power,kW,22.58
722712,Hawksworth Crescent,2023-03-01T03:20:00.000+00:00,busbar,,N Current (RMS),A,129.3
722712,Hawksworth Crescent,2023-03-01T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
722712,Hawksworth Crescent,2023-03-01T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.8
722712,Hawksworth Crescent,2023-03-01T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
