Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-01T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-03-01T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.82
722712,Hawksworth Crescent,2023-03-01T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.77
722712,Hawksworth Crescent,2023-03-01T03:10:00.000+00:00,feeder,,L3 Active Power,kW,2.4
722712,Hawksworth Crescent,2023-03-01T03:10:00.000+00:00,feeder,,L2 Active Power,kW,31.51
722712,Hawksworth Crescent,2023-03-01T03:10:00.000+00:00,feeder,,L1 Active Power,kW,12.59
722712,Hawksworth Crescent,2023-03-01T03:10:00.000+00:00,feeder,,N Current (RMS),A,100.0
722712,Hawksworth Crescent,2023-03-01T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
722712,Hawksworth Crescent,2023-03-01T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,133.4
722712,Hawksworth Crescent,2023-03-01T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,54.3
722712,Hawksworth Crescent,2023-03-01T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
722712,Hawksworth Crescent,2023-03-01T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-03-01T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-03-01T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.72
722712,Hawksworth Crescent,2023-03-01T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.85
722712,Hawksworth Crescent,2023-03-01T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.44
722712,Hawksworth Crescent,2023-03-01T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.9
722712,Hawksworth Crescent,2023-03-01T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.9
722712,Hawksworth Crescent,2023-03-01T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.1
722712,Hawksworth Crescent,2023-03-01T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.4
722712,Hawksworth Crescent,2023-03-01T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-01T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
722712,Hawksworth Crescent,2023-03-01T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-01T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-01T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-01T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-01T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-01T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-03-01T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
722712,Hawksworth Crescent,2023-03-01T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-03-01T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.78
722712,Hawksworth Crescent,2023-03-01T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.56
722712,Hawksworth Crescent,2023-03-01T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.74
722712,Hawksworth Crescent,2023-03-01T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
722712,Hawksworth Crescent,2023-03-01T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
722712,Hawksworth Crescent,2023-03-01T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
722712,Hawksworth Crescent,2023-03-01T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
722712,Hawksworth Crescent,2023-03-01T03:10:00.000+00:00,transformer,,Temperature,C,18.0
722712,Hawksworth Crescent,2023-03-01T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722712,Hawksworth Crescent,2023-03-01T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
722712,Hawksworth Crescent,2023-03-01T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
722712,Hawksworth Crescent,2023-03-01T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
722712,Hawksworth Crescent,2023-03-01T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722712,Hawksworth Crescent,2023-03-01T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
722712,Hawksworth Crescent,2023-03-01T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
722712,Hawksworth Crescent,2023-03-01T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
722712,Hawksworth Crescent,2023-03-01T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
722712,Hawksworth Crescent,2023-03-01T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.91
722712,Hawksworth Crescent,2023-03-01T03:10:00.000+00:00,busbar,,L2 Active Power,kW,43.95
722712,Hawksworth Crescent,2023-03-01T03:10:00.000+00:00,busbar,,L1 Active Power,kW,21.79
722712,Hawksworth Crescent,2023-03-01T03:10:00.000+00:00,busbar,,N Current (RMS),A,127.9
722712,Hawksworth Crescent,2023-03-01T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
722712,Hawksworth Crescent,2023-03-01T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.7
722712,Hawksworth Crescent,2023-03-01T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
722712,Hawksworth Crescent,2023-03-01T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-03-01T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.59
722712,Hawksworth Crescent,2023-03-01T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.95
722712,Hawksworth Crescent,2023-03-01T03:00:00.000+00:00,feeder,,L3 Active Power,kW,2.37
722712,Hawksworth Crescent,2023-03-01T03:00:00.000+00:00,feeder,,L2 Active Power,kW,31.83
722712,Hawksworth Crescent,2023-03-01T03:00:00.000+00:00,feeder,,L1 Active Power,kW,11.68
722712,Hawksworth Crescent,2023-03-01T03:00:00.000+00:00,feeder,,N Current (RMS),A,100.3
722712,Hawksworth Crescent,2023-03-01T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
722712,Hawksworth Crescent,2023-03-01T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,134.5
722712,Hawksworth Crescent,2023-03-01T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,50.8
722712,Hawksworth Crescent,2023-03-01T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-03-01T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-03-01T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-03-01T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.01
722712,Hawksworth Crescent,2023-03-01T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.94
722712,Hawksworth Crescent,2023-03-01T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.44
722712,Hawksworth Crescent,2023-03-01T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.5
722712,Hawksworth Crescent,2023-03-01T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.3
722712,Hawksworth Crescent,2023-03-01T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.5
722712,Hawksworth Crescent,2023-03-01T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.4
722712,Hawksworth Crescent,2023-03-01T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-01T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
722712,Hawksworth Crescent,2023-03-01T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-01T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-01T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-03-01T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-01T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-01T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-03-01T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
722712,Hawksworth Crescent,2023-03-01T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-03-01T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.94
722712,Hawksworth Crescent,2023-03-01T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.47
722712,Hawksworth Crescent,2023-03-01T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.97
722712,Hawksworth Crescent,2023-03-01T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
722712,Hawksworth Crescent,2023-03-01T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
722712,Hawksworth Crescent,2023-03-01T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
722712,Hawksworth Crescent,2023-03-01T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
722712,Hawksworth Crescent,2023-03-01T03:00:00.000+00:00,transformer,,Temperature,C,18.0
722712,Hawksworth Crescent,2023-03-01T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722712,Hawksworth Crescent,2023-03-01T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
722712,Hawksworth Crescent,2023-03-01T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722712,Hawksworth Crescent,2023-03-01T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
722712,Hawksworth Crescent,2023-03-01T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722712,Hawksworth Crescent,2023-03-01T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
722712,Hawksworth Crescent,2023-03-01T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
722712,Hawksworth Crescent,2023-03-01T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
722712,Hawksworth Crescent,2023-03-01T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
722712,Hawksworth Crescent,2023-03-01T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.33
722712,Hawksworth Crescent,2023-03-01T03:00:00.000+00:00,busbar,,L2 Active Power,kW,45.31
722712,Hawksworth Crescent,2023-03-01T03:00:00.000+00:00,busbar,,L1 Active Power,kW,21.09
722712,Hawksworth Crescent,2023-03-01T03:00:00.000+00:00,busbar,,N Current (RMS),A,130.9
722712,Hawksworth Crescent,2023-03-01T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
722712,Hawksworth Crescent,2023-03-01T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.1
722712,Hawksworth Crescent,2023-03-01T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
722712,Hawksworth Crescent,2023-03-01T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-03-01T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.11
722712,Hawksworth Crescent,2023-03-01T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.69
722712,Hawksworth Crescent,2023-03-01T02:50:00.000+00:00,feeder,,L3 Active Power,kW,2.35
722712,Hawksworth Crescent,2023-03-01T02:50:00.000+00:00,feeder,,L2 Active Power,kW,31.38
722712,Hawksworth Crescent,2023-03-01T02:50:00.000+00:00,feeder,,L1 Active Power,kW,12.13
722712,Hawksworth Crescent,2023-03-01T02:50:00.000+00:00,feeder,,N Current (RMS),A,98.6
722712,Hawksworth Crescent,2023-03-01T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
722712,Hawksworth Crescent,2023-03-01T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,132.6
722712,Hawksworth Crescent,2023-03-01T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,52.4
722712,Hawksworth Crescent,2023-03-01T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-03-01T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-03-01T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-03-01T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.71
722712,Hawksworth Crescent,2023-03-01T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
722712,Hawksworth Crescent,2023-03-01T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.39
722712,Hawksworth Crescent,2023-03-01T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.8
722712,Hawksworth Crescent,2023-03-01T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.2
722712,Hawksworth Crescent,2023-03-01T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.7
722712,Hawksworth Crescent,2023-03-01T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.4
722712,Hawksworth Crescent,2023-03-01T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-01T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
722712,Hawksworth Crescent,2023-03-01T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-01T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-01T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.08
722712,Hawksworth Crescent,2023-03-01T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-01T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-03-01T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-03-01T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-03-01T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-03-01T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.75
722712,Hawksworth Crescent,2023-03-01T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.42
722712,Hawksworth Crescent,2023-03-01T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.01
722712,Hawksworth Crescent,2023-03-01T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
722712,Hawksworth Crescent,2023-03-01T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
722712,Hawksworth Crescent,2023-03-01T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
722712,Hawksworth Crescent,2023-03-01T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
722712,Hawksworth Crescent,2023-03-01T02:50:00.000+00:00,transformer,,Temperature,C,18.1
722712,Hawksworth Crescent,2023-03-01T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-03-01T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
722712,Hawksworth Crescent,2023-03-01T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722712,Hawksworth Crescent,2023-03-01T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
722712,Hawksworth Crescent,2023-03-01T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722712,Hawksworth Crescent,2023-03-01T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
722712,Hawksworth Crescent,2023-03-01T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
722712,Hawksworth Crescent,2023-03-01T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
722712,Hawksworth Crescent,2023-03-01T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
722712,Hawksworth Crescent,2023-03-01T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.82
722712,Hawksworth Crescent,2023-03-01T02:50:00.000+00:00,busbar,,L2 Active Power,kW,44.88
722712,Hawksworth Crescent,2023-03-01T02:50:00.000+00:00,busbar,,L1 Active Power,kW,21.52
722712,Hawksworth Crescent,2023-03-01T02:50:00.000+00:00,busbar,,N Current (RMS),A,131.0
722712,Hawksworth Crescent,2023-03-01T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
722712,Hawksworth Crescent,2023-03-01T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.0
722712,Hawksworth Crescent,2023-03-01T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
722712,Hawksworth Crescent,2023-03-01T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-03-01T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.02
722712,Hawksworth Crescent,2023-03-01T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.9
722712,Hawksworth Crescent,2023-03-01T02:40:00.000+00:00,feeder,,L3 Active Power,kW,2.49
722712,Hawksworth Crescent,2023-03-01T02:40:00.000+00:00,feeder,,L2 Active Power,kW,30.29
722712,Hawksworth Crescent,2023-03-01T02:40:00.000+00:00,feeder,,L1 Active Power,kW,12.01
722712,Hawksworth Crescent,2023-03-01T02:40:00.000+00:00,feeder,,N Current (RMS),A,95.3
722712,Hawksworth Crescent,2023-03-01T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
722712,Hawksworth Crescent,2023-03-01T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,128.4
722712,Hawksworth Crescent,2023-03-01T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,52.1
722712,Hawksworth Crescent,2023-03-01T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-03-01T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-03-01T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
722712,Hawksworth Crescent,2023-03-01T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.26
722712,Hawksworth Crescent,2023-03-01T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.29
722712,Hawksworth Crescent,2023-03-01T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.54
722712,Hawksworth Crescent,2023-03-01T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.1
722712,Hawksworth Crescent,2023-03-01T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
722712,Hawksworth Crescent,2023-03-01T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
722712,Hawksworth Crescent,2023-03-01T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.0
722712,Hawksworth Crescent,2023-03-01T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-01T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
722712,Hawksworth Crescent,2023-03-01T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-01T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-01T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-01T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-01T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-01T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-03-01T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
722712,Hawksworth Crescent,2023-03-01T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-03-01T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.79
722712,Hawksworth Crescent,2023-03-01T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.88
722712,Hawksworth Crescent,2023-03-01T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.57
722712,Hawksworth Crescent,2023-03-01T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
722712,Hawksworth Crescent,2023-03-01T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
722712,Hawksworth Crescent,2023-03-01T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
722712,Hawksworth Crescent,2023-03-01T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
722712,Hawksworth Crescent,2023-03-01T02:40:00.000+00:00,transformer,,Temperature,C,18.2
722712,Hawksworth Crescent,2023-03-01T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722712,Hawksworth Crescent,2023-03-01T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
722712,Hawksworth Crescent,2023-03-01T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
722712,Hawksworth Crescent,2023-03-01T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
722712,Hawksworth Crescent,2023-03-01T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722712,Hawksworth Crescent,2023-03-01T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
722712,Hawksworth Crescent,2023-03-01T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
722712,Hawksworth Crescent,2023-03-01T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
722712,Hawksworth Crescent,2023-03-01T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
722712,Hawksworth Crescent,2023-03-01T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.55
722712,Hawksworth Crescent,2023-03-01T02:40:00.000+00:00,busbar,,L2 Active Power,kW,38.51
722712,Hawksworth Crescent,2023-03-01T02:40:00.000+00:00,busbar,,L1 Active Power,kW,21.14
722712,Hawksworth Crescent,2023-03-01T02:40:00.000+00:00,busbar,,N Current (RMS),A,109.2
722712,Hawksworth Crescent,2023-03-01T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
722712,Hawksworth Crescent,2023-03-01T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
722712,Hawksworth Crescent,2023-03-01T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
722712,Hawksworth Crescent,2023-03-01T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-03-01T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.97
722712,Hawksworth Crescent,2023-03-01T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.11
722712,Hawksworth Crescent,2023-03-01T02:30:00.000+00:00,feeder,,L3 Active Power,kW,2.66
722712,Hawksworth Crescent,2023-03-01T02:30:00.000+00:00,feeder,,L2 Active Power,kW,29.86
722712,Hawksworth Crescent,2023-03-01T02:30:00.000+00:00,feeder,,L1 Active Power,kW,12.29
722712,Hawksworth Crescent,2023-03-01T02:30:00.000+00:00,feeder,,N Current (RMS),A,92.5
722712,Hawksworth Crescent,2023-03-01T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
722712,Hawksworth Crescent,2023-03-01T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,126.5
722712,Hawksworth Crescent,2023-03-01T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,53.4
722712,Hawksworth Crescent,2023-03-01T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-03-01T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-03-01T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
722712,Hawksworth Crescent,2023-03-01T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.33
722712,Hawksworth Crescent,2023-03-01T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.22
722712,Hawksworth Crescent,2023-03-01T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.64
722712,Hawksworth Crescent,2023-03-01T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.1
722712,Hawksworth Crescent,2023-03-01T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.7
722712,Hawksworth Crescent,2023-03-01T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.0
722712,Hawksworth Crescent,2023-03-01T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.4
722712,Hawksworth Crescent,2023-03-01T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-01T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
722712,Hawksworth Crescent,2023-03-01T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-01T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-01T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-03-01T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-01T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-03-01T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-03-01T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
722712,Hawksworth Crescent,2023-03-01T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
722712,Hawksworth Crescent,2023-03-01T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.66
722712,Hawksworth Crescent,2023-03-01T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.37
722712,Hawksworth Crescent,2023-03-01T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.77
722712,Hawksworth Crescent,2023-03-01T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
722712,Hawksworth Crescent,2023-03-01T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
722712,Hawksworth Crescent,2023-03-01T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
722712,Hawksworth Crescent,2023-03-01T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
722712,Hawksworth Crescent,2023-03-01T02:30:00.000+00:00,transformer,,Temperature,C,18.3
722712,Hawksworth Crescent,2023-03-01T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722712,Hawksworth Crescent,2023-03-01T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
722712,Hawksworth Crescent,2023-03-01T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
722712,Hawksworth Crescent,2023-03-01T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
722712,Hawksworth Crescent,2023-03-01T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722712,Hawksworth Crescent,2023-03-01T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
722712,Hawksworth Crescent,2023-03-01T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
722712,Hawksworth Crescent,2023-03-01T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
722712,Hawksworth Crescent,2023-03-01T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
722712,Hawksworth Crescent,2023-03-01T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.66
722712,Hawksworth Crescent,2023-03-01T02:30:00.000+00:00,busbar,,L2 Active Power,kW,37.52
722712,Hawksworth Crescent,2023-03-01T02:30:00.000+00:00,busbar,,L1 Active Power,kW,21.72
722712,Hawksworth Crescent,2023-03-01T02:30:00.000+00:00,busbar,,N Current (RMS),A,105.1
722712,Hawksworth Crescent,2023-03-01T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
722712,Hawksworth Crescent,2023-03-01T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
722712,Hawksworth Crescent,2023-03-01T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
722712,Hawksworth Crescent,2023-03-01T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-03-01T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.82
722712,Hawksworth Crescent,2023-03-01T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.98
722712,Hawksworth Crescent,2023-03-01T02:20:00.000+00:00,feeder,,L3 Active Power,kW,2.72
722712,Hawksworth Crescent,2023-03-01T02:20:00.000+00:00,feeder,,L2 Active Power,kW,28.87
722712,Hawksworth Crescent,2023-03-01T02:20:00.000+00:00,feeder,,L1 Active Power,kW,12.55
722712,Hawksworth Crescent,2023-03-01T02:20:00.000+00:00,feeder,,N Current (RMS),A,88.6
722712,Hawksworth Crescent,2023-03-01T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
722712,Hawksworth Crescent,2023-03-01T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,121.2
722712,Hawksworth Crescent,2023-03-01T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,53.8
722712,Hawksworth Crescent,2023-03-01T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-03-01T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-03-01T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
722712,Hawksworth Crescent,2023-03-01T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.25
722712,Hawksworth Crescent,2023-03-01T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.32
722712,Hawksworth Crescent,2023-03-01T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.93
722712,Hawksworth Crescent,2023-03-01T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.0
722712,Hawksworth Crescent,2023-03-01T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
722712,Hawksworth Crescent,2023-03-01T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.2
722712,Hawksworth Crescent,2023-03-01T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.2
722712,Hawksworth Crescent,2023-03-01T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-01T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
722712,Hawksworth Crescent,2023-03-01T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-01T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-01T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-01T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-01T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-01T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-03-01T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
722712,Hawksworth Crescent,2023-03-01T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-03-01T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.77
722712,Hawksworth Crescent,2023-03-01T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.09
722712,Hawksworth Crescent,2023-03-01T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.87
722712,Hawksworth Crescent,2023-03-01T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
722712,Hawksworth Crescent,2023-03-01T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
722712,Hawksworth Crescent,2023-03-01T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
722712,Hawksworth Crescent,2023-03-01T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
722712,Hawksworth Crescent,2023-03-01T02:20:00.000+00:00,transformer,,Temperature,C,18.4
722712,Hawksworth Crescent,2023-03-01T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-03-01T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
722712,Hawksworth Crescent,2023-03-01T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
722712,Hawksworth Crescent,2023-03-01T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
722712,Hawksworth Crescent,2023-03-01T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722712,Hawksworth Crescent,2023-03-01T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
722712,Hawksworth Crescent,2023-03-01T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
722712,Hawksworth Crescent,2023-03-01T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
722712,Hawksworth Crescent,2023-03-01T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
722712,Hawksworth Crescent,2023-03-01T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.75
722712,Hawksworth Crescent,2023-03-01T02:20:00.000+00:00,busbar,,L2 Active Power,kW,36.32
722712,Hawksworth Crescent,2023-03-01T02:20:00.000+00:00,busbar,,L1 Active Power,kW,22.37
722712,Hawksworth Crescent,2023-03-01T02:20:00.000+00:00,busbar,,N Current (RMS),A,101.6
722712,Hawksworth Crescent,2023-03-01T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
722712,Hawksworth Crescent,2023-03-01T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
722712,Hawksworth Crescent,2023-03-01T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
722712,Hawksworth Crescent,2023-03-01T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-03-01T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.94
722712,Hawksworth Crescent,2023-03-01T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.31
722712,Hawksworth Crescent,2023-03-01T02:10:00.000+00:00,feeder,,L3 Active Power,kW,2.89
722712,Hawksworth Crescent,2023-03-01T02:10:00.000+00:00,feeder,,L2 Active Power,kW,29.05
722712,Hawksworth Crescent,2023-03-01T02:10:00.000+00:00,feeder,,L1 Active Power,kW,12.33
722712,Hawksworth Crescent,2023-03-01T02:10:00.000+00:00,feeder,,N Current (RMS),A,86.9
722712,Hawksworth Crescent,2023-03-01T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
722712,Hawksworth Crescent,2023-03-01T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,121.3
722712,Hawksworth Crescent,2023-03-01T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,52.9
722712,Hawksworth Crescent,2023-03-01T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-03-01T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-03-01T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
722712,Hawksworth Crescent,2023-03-01T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.78
722712,Hawksworth Crescent,2023-03-01T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.77
722712,Hawksworth Crescent,2023-03-01T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.84
722712,Hawksworth Crescent,2023-03-01T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.0
722712,Hawksworth Crescent,2023-03-01T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.2
722712,Hawksworth Crescent,2023-03-01T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.8
722712,Hawksworth Crescent,2023-03-01T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.9
722712,Hawksworth Crescent,2023-03-01T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-01T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
722712,Hawksworth Crescent,2023-03-01T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-01T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-01T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.08
722712,Hawksworth Crescent,2023-03-01T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-01T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-03-01T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-03-01T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
722712,Hawksworth Crescent,2023-03-01T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-03-01T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.81
722712,Hawksworth Crescent,2023-03-01T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.7
722712,Hawksworth Crescent,2023-03-01T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.27
722712,Hawksworth Crescent,2023-03-01T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
722712,Hawksworth Crescent,2023-03-01T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
722712,Hawksworth Crescent,2023-03-01T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
722712,Hawksworth Crescent,2023-03-01T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
722712,Hawksworth Crescent,2023-03-01T02:10:00.000+00:00,transformer,,Temperature,C,18.5
722712,Hawksworth Crescent,2023-03-01T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-03-01T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
722712,Hawksworth Crescent,2023-03-01T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
722712,Hawksworth Crescent,2023-03-01T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
722712,Hawksworth Crescent,2023-03-01T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722712,Hawksworth Crescent,2023-03-01T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
722712,Hawksworth Crescent,2023-03-01T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
722712,Hawksworth Crescent,2023-03-01T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
722712,Hawksworth Crescent,2023-03-01T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
722712,Hawksworth Crescent,2023-03-01T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.49
722712,Hawksworth Crescent,2023-03-01T02:10:00.000+00:00,busbar,,L2 Active Power,kW,37.6
722712,Hawksworth Crescent,2023-03-01T02:10:00.000+00:00,busbar,,L1 Active Power,kW,22.46
722712,Hawksworth Crescent,2023-03-01T02:10:00.000+00:00,busbar,,N Current (RMS),A,105.3
722712,Hawksworth Crescent,2023-03-01T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
722712,Hawksworth Crescent,2023-03-01T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
722712,Hawksworth Crescent,2023-03-01T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
722712,Hawksworth Crescent,2023-03-01T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-03-01T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.75
722712,Hawksworth Crescent,2023-03-01T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.22
722712,Hawksworth Crescent,2023-03-01T02:00:00.000+00:00,feeder,,L3 Active Power,kW,2.86
722712,Hawksworth Crescent,2023-03-01T02:00:00.000+00:00,feeder,,L2 Active Power,kW,29.22
722712,Hawksworth Crescent,2023-03-01T02:00:00.000+00:00,feeder,,L1 Active Power,kW,12.51
722712,Hawksworth Crescent,2023-03-01T02:00:00.000+00:00,feeder,,N Current (RMS),A,87.6
722712,Hawksworth Crescent,2023-03-01T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
722712,Hawksworth Crescent,2023-03-01T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,121.8
722712,Hawksworth Crescent,2023-03-01T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,53.5
722712,Hawksworth Crescent,2023-03-01T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-03-01T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
722712,Hawksworth Crescent,2023-03-01T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-03-01T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.12
722712,Hawksworth Crescent,2023-03-01T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.86
722712,Hawksworth Crescent,2023-03-01T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.74
722712,Hawksworth Crescent,2023-03-01T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.2
722712,Hawksworth Crescent,2023-03-01T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
722712,Hawksworth Crescent,2023-03-01T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
722712,Hawksworth Crescent,2023-03-01T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.5
722712,Hawksworth Crescent,2023-03-01T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-01T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
722712,Hawksworth Crescent,2023-03-01T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-01T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-01T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.17
722712,Hawksworth Crescent,2023-03-01T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-01T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-03-01T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-03-01T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
722712,Hawksworth Crescent,2023-03-01T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-03-01T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.87
722712,Hawksworth Crescent,2023-03-01T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.4
722712,Hawksworth Crescent,2023-03-01T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.31
722712,Hawksworth Crescent,2023-03-01T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
722712,Hawksworth Crescent,2023-03-01T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
722712,Hawksworth Crescent,2023-03-01T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
722712,Hawksworth Crescent,2023-03-01T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
722712,Hawksworth Crescent,2023-03-01T02:00:00.000+00:00,transformer,,Temperature,C,18.6
722712,Hawksworth Crescent,2023-03-01T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-03-01T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
722712,Hawksworth Crescent,2023-03-01T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
722712,Hawksworth Crescent,2023-03-01T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
722712,Hawksworth Crescent,2023-03-01T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722712,Hawksworth Crescent,2023-03-01T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
722712,Hawksworth Crescent,2023-03-01T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
722712,Hawksworth Crescent,2023-03-01T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
722712,Hawksworth Crescent,2023-03-01T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
722712,Hawksworth Crescent,2023-03-01T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.86
722712,Hawksworth Crescent,2023-03-01T02:00:00.000+00:00,busbar,,L2 Active Power,kW,39.64
722712,Hawksworth Crescent,2023-03-01T02:00:00.000+00:00,busbar,,L1 Active Power,kW,22.57
722712,Hawksworth Crescent,2023-03-01T02:00:00.000+00:00,busbar,,N Current (RMS),A,110.0
722712,Hawksworth Crescent,2023-03-01T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
722712,Hawksworth Crescent,2023-03-01T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
722712,Hawksworth Crescent,2023-03-01T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
722712,Hawksworth Crescent,2023-03-01T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-03-01T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.58
722712,Hawksworth Crescent,2023-03-01T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.24
722712,Hawksworth Crescent,2023-03-01T01:50:00.000+00:00,feeder,,L3 Active Power,kW,3.01
722712,Hawksworth Crescent,2023-03-01T01:50:00.000+00:00,feeder,,L2 Active Power,kW,28.55
722712,Hawksworth Crescent,2023-03-01T01:50:00.000+00:00,feeder,,L1 Active Power,kW,12.17
722712,Hawksworth Crescent,2023-03-01T01:50:00.000+00:00,feeder,,N Current (RMS),A,87.3
722712,Hawksworth Crescent,2023-03-01T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
722712,Hawksworth Crescent,2023-03-01T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,120.1
722712,Hawksworth Crescent,2023-03-01T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,52.4
722712,Hawksworth Crescent,2023-03-01T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-03-01T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-03-01T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-03-01T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.66
722712,Hawksworth Crescent,2023-03-01T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.11
722712,Hawksworth Crescent,2023-03-01T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.3
722712,Hawksworth Crescent,2023-03-01T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.6
722712,Hawksworth Crescent,2023-03-01T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.8
722712,Hawksworth Crescent,2023-03-01T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.6
722712,Hawksworth Crescent,2023-03-01T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.1
722712,Hawksworth Crescent,2023-03-01T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-01T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
722712,Hawksworth Crescent,2023-03-01T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-01T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-01T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-01T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-01T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-01T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-03-01T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
722712,Hawksworth Crescent,2023-03-01T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
722712,Hawksworth Crescent,2023-03-01T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.84
722712,Hawksworth Crescent,2023-03-01T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
722712,Hawksworth Crescent,2023-03-01T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.86
722712,Hawksworth Crescent,2023-03-01T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
722712,Hawksworth Crescent,2023-03-01T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
722712,Hawksworth Crescent,2023-03-01T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
722712,Hawksworth Crescent,2023-03-01T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
722712,Hawksworth Crescent,2023-03-01T01:50:00.000+00:00,transformer,,Temperature,C,18.6
722712,Hawksworth Crescent,2023-03-01T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-03-01T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
722712,Hawksworth Crescent,2023-03-01T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
722712,Hawksworth Crescent,2023-03-01T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
722712,Hawksworth Crescent,2023-03-01T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722712,Hawksworth Crescent,2023-03-01T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
722712,Hawksworth Crescent,2023-03-01T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
722712,Hawksworth Crescent,2023-03-01T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.33
722712,Hawksworth Crescent,2023-03-01T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
722712,Hawksworth Crescent,2023-03-01T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.51
722712,Hawksworth Crescent,2023-03-01T01:50:00.000+00:00,busbar,,L2 Active Power,kW,36.72
722712,Hawksworth Crescent,2023-03-01T01:50:00.000+00:00,busbar,,L1 Active Power,kW,21.35
722712,Hawksworth Crescent,2023-03-01T01:50:00.000+00:00,busbar,,N Current (RMS),A,103.7
722712,Hawksworth Crescent,2023-03-01T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
722712,Hawksworth Crescent,2023-03-01T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
722712,Hawksworth Crescent,2023-03-01T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
722712,Hawksworth Crescent,2023-03-01T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-03-01T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.34
722712,Hawksworth Crescent,2023-03-01T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.26
722712,Hawksworth Crescent,2023-03-01T01:40:00.000+00:00,feeder,,L3 Active Power,kW,3.27
