Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-01T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,130.2
722712,Hawksworth Crescent,2023-03-01T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,54.2
722712,Hawksworth Crescent,2023-03-01T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-03-01T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
722712,Hawksworth Crescent,2023-03-01T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
722712,Hawksworth Crescent,2023-03-01T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.84
722712,Hawksworth Crescent,2023-03-01T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.6
722712,Hawksworth Crescent,2023-03-01T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.42
722712,Hawksworth Crescent,2023-03-01T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.4
722712,Hawksworth Crescent,2023-03-01T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.5
722712,Hawksworth Crescent,2023-03-01T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.5
722712,Hawksworth Crescent,2023-03-01T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.4
722712,Hawksworth Crescent,2023-03-01T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-01T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
722712,Hawksworth Crescent,2023-03-01T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-01T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-01T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-01T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-01T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-03-01T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-03-01T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
722712,Hawksworth Crescent,2023-03-01T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-03-01T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.81
722712,Hawksworth Crescent,2023-03-01T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.18
722712,Hawksworth Crescent,2023-03-01T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.46
722712,Hawksworth Crescent,2023-03-01T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
722712,Hawksworth Crescent,2023-03-01T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
722712,Hawksworth Crescent,2023-03-01T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.9
722712,Hawksworth Crescent,2023-03-01T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
722712,Hawksworth Crescent,2023-03-01T00:10:00.000+00:00,transformer,,Temperature,C,19.5
722712,Hawksworth Crescent,2023-03-01T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722712,Hawksworth Crescent,2023-03-01T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
722712,Hawksworth Crescent,2023-03-01T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
722712,Hawksworth Crescent,2023-03-01T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
722712,Hawksworth Crescent,2023-03-01T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
722712,Hawksworth Crescent,2023-03-01T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
722712,Hawksworth Crescent,2023-03-01T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
722712,Hawksworth Crescent,2023-03-01T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
722712,Hawksworth Crescent,2023-03-01T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
722712,Hawksworth Crescent,2023-03-01T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.79
722712,Hawksworth Crescent,2023-03-01T00:10:00.000+00:00,busbar,,L2 Active Power,kW,39.0
722712,Hawksworth Crescent,2023-03-01T00:10:00.000+00:00,busbar,,L1 Active Power,kW,27.47
722712,Hawksworth Crescent,2023-03-01T00:10:00.000+00:00,busbar,,N Current (RMS),A,106.6
722712,Hawksworth Crescent,2023-03-01T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
722712,Hawksworth Crescent,2023-03-01T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
722712,Hawksworth Crescent,2023-03-01T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
722712,Hawksworth Crescent,2023-03-01T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-03-01T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.77
722712,Hawksworth Crescent,2023-03-01T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.33
722712,Hawksworth Crescent,2023-03-01T00:00:00.000+00:00,feeder,,L3 Active Power,kW,3.45
722712,Hawksworth Crescent,2023-03-01T00:00:00.000+00:00,feeder,,L2 Active Power,kW,38.41
722712,Hawksworth Crescent,2023-03-01T00:00:00.000+00:00,feeder,,L1 Active Power,kW,12.67
722712,Hawksworth Crescent,2023-03-01T00:00:00.000+00:00,feeder,,N Current (RMS),A,117.3
722712,Hawksworth Crescent,2023-03-01T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
722712,Hawksworth Crescent,2023-03-01T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,159.2
722712,Hawksworth Crescent,2023-03-01T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,54.6
722712,Hawksworth Crescent,2023-03-01T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-03-01T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-03-01T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
722712,Hawksworth Crescent,2023-03-01T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.69
722712,Hawksworth Crescent,2023-03-01T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.88
722712,Hawksworth Crescent,2023-03-01T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.31
722712,Hawksworth Crescent,2023-03-01T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,30.4
722712,Hawksworth Crescent,2023-03-01T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
722712,Hawksworth Crescent,2023-03-01T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.9
722712,Hawksworth Crescent,2023-03-01T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.7
722712,Hawksworth Crescent,2023-03-01T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-01T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
722712,Hawksworth Crescent,2023-03-01T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-01T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-01T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.04
722712,Hawksworth Crescent,2023-03-01T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-01T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-03-01T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-01T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
722712,Hawksworth Crescent,2023-03-01T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
722712,Hawksworth Crescent,2023-03-01T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-03-01T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.09
722712,Hawksworth Crescent,2023-03-01T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.22
722712,Hawksworth Crescent,2023-03-01T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.63
722712,Hawksworth Crescent,2023-03-01T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
722712,Hawksworth Crescent,2023-03-01T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
722712,Hawksworth Crescent,2023-03-01T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
722712,Hawksworth Crescent,2023-03-01T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
722712,Hawksworth Crescent,2023-03-01T00:00:00.000+00:00,transformer,,Temperature,C,19.6
722712,Hawksworth Crescent,2023-03-01T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722712,Hawksworth Crescent,2023-03-01T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
722712,Hawksworth Crescent,2023-03-01T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
722712,Hawksworth Crescent,2023-03-01T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
722712,Hawksworth Crescent,2023-03-01T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
722712,Hawksworth Crescent,2023-03-01T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
722712,Hawksworth Crescent,2023-03-01T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
722712,Hawksworth Crescent,2023-03-01T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
722712,Hawksworth Crescent,2023-03-01T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
722712,Hawksworth Crescent,2023-03-01T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.22
722712,Hawksworth Crescent,2023-03-01T00:00:00.000+00:00,busbar,,L2 Active Power,kW,46.46
722712,Hawksworth Crescent,2023-03-01T00:00:00.000+00:00,busbar,,L1 Active Power,kW,27.64
722712,Hawksworth Crescent,2023-03-01T00:00:00.000+00:00,busbar,,N Current (RMS),A,124.3
722712,Hawksworth Crescent,2023-03-01T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
722712,Hawksworth Crescent,2023-03-01T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.7
722712,Hawksworth Crescent,2023-03-01T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
722712,Hawksworth Crescent,2023-03-02T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-03-02T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.08
722712,Hawksworth Crescent,2023-03-02T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.86
722712,Hawksworth Crescent,2023-03-02T23:50:00.000+00:00,feeder,,L3 Active Power,kW,4.58
722712,Hawksworth Crescent,2023-03-02T23:50:00.000+00:00,feeder,,L2 Active Power,kW,25.75
722712,Hawksworth Crescent,2023-03-02T23:50:00.000+00:00,feeder,,L1 Active Power,kW,15.97
722712,Hawksworth Crescent,2023-03-02T23:50:00.000+00:00,feeder,,N Current (RMS),A,80.0
722712,Hawksworth Crescent,2023-03-02T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
722712,Hawksworth Crescent,2023-03-02T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,109.0
722712,Hawksworth Crescent,2023-03-02T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,67.4
722712,Hawksworth Crescent,2023-03-02T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-03-02T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-03-02T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-03-02T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.6
722712,Hawksworth Crescent,2023-03-02T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.97
722712,Hawksworth Crescent,2023-03-02T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.77
722712,Hawksworth Crescent,2023-03-02T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.6
722712,Hawksworth Crescent,2023-03-02T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.9
722712,Hawksworth Crescent,2023-03-02T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
722712,Hawksworth Crescent,2023-03-02T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.0
722712,Hawksworth Crescent,2023-03-02T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-02T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
722712,Hawksworth Crescent,2023-03-02T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-02T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-02T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.15
722712,Hawksworth Crescent,2023-03-02T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-02T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-03-02T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-03-02T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
722712,Hawksworth Crescent,2023-03-02T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-03-02T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.9
722712,Hawksworth Crescent,2023-03-02T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.25
722712,Hawksworth Crescent,2023-03-02T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.93
722712,Hawksworth Crescent,2023-03-02T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
722712,Hawksworth Crescent,2023-03-02T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
722712,Hawksworth Crescent,2023-03-02T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
722712,Hawksworth Crescent,2023-03-02T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
722712,Hawksworth Crescent,2023-03-02T23:50:00.000+00:00,transformer,,Temperature,C,19.5
722712,Hawksworth Crescent,2023-03-02T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722712,Hawksworth Crescent,2023-03-02T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
722712,Hawksworth Crescent,2023-03-02T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
722712,Hawksworth Crescent,2023-03-02T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
722712,Hawksworth Crescent,2023-03-02T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722712,Hawksworth Crescent,2023-03-02T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
722712,Hawksworth Crescent,2023-03-02T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
722712,Hawksworth Crescent,2023-03-02T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
722712,Hawksworth Crescent,2023-03-02T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
722712,Hawksworth Crescent,2023-03-02T23:50:00.000+00:00,busbar,,L3 Active Power,kW,16.07
722712,Hawksworth Crescent,2023-03-02T23:50:00.000+00:00,busbar,,L2 Active Power,kW,34.82
722712,Hawksworth Crescent,2023-03-02T23:50:00.000+00:00,busbar,,L1 Active Power,kW,29.71
722712,Hawksworth Crescent,2023-03-02T23:50:00.000+00:00,busbar,,N Current (RMS),A,92.2
722712,Hawksworth Crescent,2023-03-02T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
722712,Hawksworth Crescent,2023-03-02T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
722712,Hawksworth Crescent,2023-03-02T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
722712,Hawksworth Crescent,2023-03-02T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-03-02T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.91
722712,Hawksworth Crescent,2023-03-02T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.3
722712,Hawksworth Crescent,2023-03-02T23:40:00.000+00:00,feeder,,L3 Active Power,kW,4.4
722712,Hawksworth Crescent,2023-03-02T23:40:00.000+00:00,feeder,,L2 Active Power,kW,25.34
722712,Hawksworth Crescent,2023-03-02T23:40:00.000+00:00,feeder,,L1 Active Power,kW,13.12
722712,Hawksworth Crescent,2023-03-02T23:40:00.000+00:00,feeder,,N Current (RMS),A,75.6
722712,Hawksworth Crescent,2023-03-02T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
722712,Hawksworth Crescent,2023-03-02T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,107.2
722712,Hawksworth Crescent,2023-03-02T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,56.6
722712,Hawksworth Crescent,2023-03-02T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-03-02T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-03-02T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-03-02T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.42
722712,Hawksworth Crescent,2023-03-02T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.89
722712,Hawksworth Crescent,2023-03-02T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.08
722712,Hawksworth Crescent,2023-03-02T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.9
722712,Hawksworth Crescent,2023-03-02T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
722712,Hawksworth Crescent,2023-03-02T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
722712,Hawksworth Crescent,2023-03-02T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.6
722712,Hawksworth Crescent,2023-03-02T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-02T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
722712,Hawksworth Crescent,2023-03-02T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-02T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-02T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.19
722712,Hawksworth Crescent,2023-03-02T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-02T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-03-02T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
722712,Hawksworth Crescent,2023-03-02T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
722712,Hawksworth Crescent,2023-03-02T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-03-02T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.83
722712,Hawksworth Crescent,2023-03-02T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.35
722712,Hawksworth Crescent,2023-03-02T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.05
722712,Hawksworth Crescent,2023-03-02T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
722712,Hawksworth Crescent,2023-03-02T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
722712,Hawksworth Crescent,2023-03-02T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
722712,Hawksworth Crescent,2023-03-02T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
722712,Hawksworth Crescent,2023-03-02T23:40:00.000+00:00,transformer,,Temperature,C,19.6
722712,Hawksworth Crescent,2023-03-02T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722712,Hawksworth Crescent,2023-03-02T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
722712,Hawksworth Crescent,2023-03-02T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
722712,Hawksworth Crescent,2023-03-02T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
722712,Hawksworth Crescent,2023-03-02T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722712,Hawksworth Crescent,2023-03-02T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
722712,Hawksworth Crescent,2023-03-02T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
722712,Hawksworth Crescent,2023-03-02T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
722712,Hawksworth Crescent,2023-03-02T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
722712,Hawksworth Crescent,2023-03-02T23:40:00.000+00:00,busbar,,L3 Active Power,kW,16.64
722712,Hawksworth Crescent,2023-03-02T23:40:00.000+00:00,busbar,,L2 Active Power,kW,34.4
722712,Hawksworth Crescent,2023-03-02T23:40:00.000+00:00,busbar,,L1 Active Power,kW,24.26
722712,Hawksworth Crescent,2023-03-02T23:40:00.000+00:00,busbar,,N Current (RMS),A,80.0
722712,Hawksworth Crescent,2023-03-02T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
722712,Hawksworth Crescent,2023-03-02T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
722712,Hawksworth Crescent,2023-03-02T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
722712,Hawksworth Crescent,2023-03-02T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-03-02T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.12
722712,Hawksworth Crescent,2023-03-02T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.57
722712,Hawksworth Crescent,2023-03-02T23:30:00.000+00:00,feeder,,L3 Active Power,kW,4.77
722712,Hawksworth Crescent,2023-03-02T23:30:00.000+00:00,feeder,,L2 Active Power,kW,25.61
722712,Hawksworth Crescent,2023-03-02T23:30:00.000+00:00,feeder,,L1 Active Power,kW,13.33
722712,Hawksworth Crescent,2023-03-02T23:30:00.000+00:00,feeder,,N Current (RMS),A,75.3
722712,Hawksworth Crescent,2023-03-02T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
722712,Hawksworth Crescent,2023-03-02T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,108.4
722712,Hawksworth Crescent,2023-03-02T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,57.7
722712,Hawksworth Crescent,2023-03-02T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-03-02T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-03-02T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-03-02T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.5
722712,Hawksworth Crescent,2023-03-02T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.94
722712,Hawksworth Crescent,2023-03-02T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.95
722712,Hawksworth Crescent,2023-03-02T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.0
722712,Hawksworth Crescent,2023-03-02T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
722712,Hawksworth Crescent,2023-03-02T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.1
722712,Hawksworth Crescent,2023-03-02T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.8
722712,Hawksworth Crescent,2023-03-02T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-02T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
722712,Hawksworth Crescent,2023-03-02T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-02T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.02
722712,Hawksworth Crescent,2023-03-02T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.34
722712,Hawksworth Crescent,2023-03-02T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-02T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.3
722712,Hawksworth Crescent,2023-03-02T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
722712,Hawksworth Crescent,2023-03-02T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
722712,Hawksworth Crescent,2023-03-02T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-03-02T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.68
722712,Hawksworth Crescent,2023-03-02T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.03
722712,Hawksworth Crescent,2023-03-02T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.27
722712,Hawksworth Crescent,2023-03-02T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
722712,Hawksworth Crescent,2023-03-02T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
722712,Hawksworth Crescent,2023-03-02T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
722712,Hawksworth Crescent,2023-03-02T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
722712,Hawksworth Crescent,2023-03-02T23:30:00.000+00:00,transformer,,Temperature,C,19.7
722712,Hawksworth Crescent,2023-03-02T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722712,Hawksworth Crescent,2023-03-02T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
722712,Hawksworth Crescent,2023-03-02T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
722712,Hawksworth Crescent,2023-03-02T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
722712,Hawksworth Crescent,2023-03-02T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722712,Hawksworth Crescent,2023-03-02T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
722712,Hawksworth Crescent,2023-03-02T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
722712,Hawksworth Crescent,2023-03-02T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
722712,Hawksworth Crescent,2023-03-02T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
722712,Hawksworth Crescent,2023-03-02T23:30:00.000+00:00,busbar,,L3 Active Power,kW,17.92
722712,Hawksworth Crescent,2023-03-02T23:30:00.000+00:00,busbar,,L2 Active Power,kW,32.24
722712,Hawksworth Crescent,2023-03-02T23:30:00.000+00:00,busbar,,L1 Active Power,kW,26.58
722712,Hawksworth Crescent,2023-03-02T23:30:00.000+00:00,busbar,,N Current (RMS),A,75.1
722712,Hawksworth Crescent,2023-03-02T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
722712,Hawksworth Crescent,2023-03-02T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
722712,Hawksworth Crescent,2023-03-02T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
722712,Hawksworth Crescent,2023-03-02T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-03-02T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.21
722712,Hawksworth Crescent,2023-03-02T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.29
722712,Hawksworth Crescent,2023-03-02T23:20:00.000+00:00,feeder,,L3 Active Power,kW,6.99
722712,Hawksworth Crescent,2023-03-02T23:20:00.000+00:00,feeder,,L2 Active Power,kW,23.94
722712,Hawksworth Crescent,2023-03-02T23:20:00.000+00:00,feeder,,L1 Active Power,kW,14.03
722712,Hawksworth Crescent,2023-03-02T23:20:00.000+00:00,feeder,,N Current (RMS),A,64.8
722712,Hawksworth Crescent,2023-03-02T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
722712,Hawksworth Crescent,2023-03-02T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,102.0
722712,Hawksworth Crescent,2023-03-02T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,60.2
722712,Hawksworth Crescent,2023-03-02T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-03-02T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-03-02T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-03-02T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.37
722712,Hawksworth Crescent,2023-03-02T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.11
722712,Hawksworth Crescent,2023-03-02T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.72
722712,Hawksworth Crescent,2023-03-02T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,43.8
722712,Hawksworth Crescent,2023-03-02T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
722712,Hawksworth Crescent,2023-03-02T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.8
722712,Hawksworth Crescent,2023-03-02T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.0
722712,Hawksworth Crescent,2023-03-02T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-02T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.46
722712,Hawksworth Crescent,2023-03-02T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-02T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.02
722712,Hawksworth Crescent,2023-03-02T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.28
722712,Hawksworth Crescent,2023-03-02T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-02T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.4
722712,Hawksworth Crescent,2023-03-02T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
722712,Hawksworth Crescent,2023-03-02T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
722712,Hawksworth Crescent,2023-03-02T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-03-02T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.4
722712,Hawksworth Crescent,2023-03-02T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.08
722712,Hawksworth Crescent,2023-03-02T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.56
722712,Hawksworth Crescent,2023-03-02T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
722712,Hawksworth Crescent,2023-03-02T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
722712,Hawksworth Crescent,2023-03-02T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
722712,Hawksworth Crescent,2023-03-02T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
722712,Hawksworth Crescent,2023-03-02T23:20:00.000+00:00,transformer,,Temperature,C,19.8
722712,Hawksworth Crescent,2023-03-02T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722712,Hawksworth Crescent,2023-03-02T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
722712,Hawksworth Crescent,2023-03-02T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
722712,Hawksworth Crescent,2023-03-02T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
722712,Hawksworth Crescent,2023-03-02T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722712,Hawksworth Crescent,2023-03-02T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
722712,Hawksworth Crescent,2023-03-02T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
722712,Hawksworth Crescent,2023-03-02T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
722712,Hawksworth Crescent,2023-03-02T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
722712,Hawksworth Crescent,2023-03-02T23:20:00.000+00:00,busbar,,L3 Active Power,kW,20.74
722712,Hawksworth Crescent,2023-03-02T23:20:00.000+00:00,busbar,,L2 Active Power,kW,31.85
722712,Hawksworth Crescent,2023-03-02T23:20:00.000+00:00,busbar,,L1 Active Power,kW,33.37
722712,Hawksworth Crescent,2023-03-02T23:20:00.000+00:00,busbar,,N Current (RMS),A,81.4
722712,Hawksworth Crescent,2023-03-02T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
722712,Hawksworth Crescent,2023-03-02T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
722712,Hawksworth Crescent,2023-03-02T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
722712,Hawksworth Crescent,2023-03-02T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-03-02T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.87
722712,Hawksworth Crescent,2023-03-02T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.32
722712,Hawksworth Crescent,2023-03-02T23:10:00.000+00:00,feeder,,L3 Active Power,kW,5.66
722712,Hawksworth Crescent,2023-03-02T23:10:00.000+00:00,feeder,,L2 Active Power,kW,25.18
722712,Hawksworth Crescent,2023-03-02T23:10:00.000+00:00,feeder,,L1 Active Power,kW,14.74
722712,Hawksworth Crescent,2023-03-02T23:10:00.000+00:00,feeder,,N Current (RMS),A,74.5
722712,Hawksworth Crescent,2023-03-02T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
722712,Hawksworth Crescent,2023-03-02T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,107.9
722712,Hawksworth Crescent,2023-03-02T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,63.5
722712,Hawksworth Crescent,2023-03-02T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-03-02T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
722712,Hawksworth Crescent,2023-03-02T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-03-02T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.78
722712,Hawksworth Crescent,2023-03-02T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.14
722712,Hawksworth Crescent,2023-03-02T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.47
722712,Hawksworth Crescent,2023-03-02T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,61.3
722712,Hawksworth Crescent,2023-03-02T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.3
722712,Hawksworth Crescent,2023-03-02T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.0
722712,Hawksworth Crescent,2023-03-02T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.4
722712,Hawksworth Crescent,2023-03-02T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-02T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.42
722712,Hawksworth Crescent,2023-03-02T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-02T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.02
722712,Hawksworth Crescent,2023-03-02T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.32
722712,Hawksworth Crescent,2023-03-02T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.08
722712,Hawksworth Crescent,2023-03-02T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.4
722712,Hawksworth Crescent,2023-03-02T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-02T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
722712,Hawksworth Crescent,2023-03-02T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
722712,Hawksworth Crescent,2023-03-02T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-03-02T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.08
722712,Hawksworth Crescent,2023-03-02T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.58
722712,Hawksworth Crescent,2023-03-02T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.56
722712,Hawksworth Crescent,2023-03-02T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
722712,Hawksworth Crescent,2023-03-02T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
722712,Hawksworth Crescent,2023-03-02T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
722712,Hawksworth Crescent,2023-03-02T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
722712,Hawksworth Crescent,2023-03-02T23:10:00.000+00:00,transformer,,Temperature,C,19.9
722712,Hawksworth Crescent,2023-03-02T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-03-02T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
722712,Hawksworth Crescent,2023-03-02T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
722712,Hawksworth Crescent,2023-03-02T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
722712,Hawksworth Crescent,2023-03-02T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722712,Hawksworth Crescent,2023-03-02T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
722712,Hawksworth Crescent,2023-03-02T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
722712,Hawksworth Crescent,2023-03-02T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.35
722712,Hawksworth Crescent,2023-03-02T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
722712,Hawksworth Crescent,2023-03-02T23:10:00.000+00:00,busbar,,L3 Active Power,kW,20.51
722712,Hawksworth Crescent,2023-03-02T23:10:00.000+00:00,busbar,,L2 Active Power,kW,32.6
722712,Hawksworth Crescent,2023-03-02T23:10:00.000+00:00,busbar,,L1 Active Power,kW,39.86
722712,Hawksworth Crescent,2023-03-02T23:10:00.000+00:00,busbar,,N Current (RMS),A,102.4
722712,Hawksworth Crescent,2023-03-02T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
722712,Hawksworth Crescent,2023-03-02T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
722712,Hawksworth Crescent,2023-03-02T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
722712,Hawksworth Crescent,2023-03-02T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-03-02T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.86
722712,Hawksworth Crescent,2023-03-02T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.19
722712,Hawksworth Crescent,2023-03-02T23:00:00.000+00:00,feeder,,L3 Active Power,kW,5.48
722712,Hawksworth Crescent,2023-03-02T23:00:00.000+00:00,feeder,,L2 Active Power,kW,24.15
722712,Hawksworth Crescent,2023-03-02T23:00:00.000+00:00,feeder,,L1 Active Power,kW,15.22
722712,Hawksworth Crescent,2023-03-02T23:00:00.000+00:00,feeder,,N Current (RMS),A,75.0
722712,Hawksworth Crescent,2023-03-02T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
722712,Hawksworth Crescent,2023-03-02T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,103.8
722712,Hawksworth Crescent,2023-03-02T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,65.2
722712,Hawksworth Crescent,2023-03-02T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-03-02T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-03-02T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-03-02T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.28
722712,Hawksworth Crescent,2023-03-02T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.16
722712,Hawksworth Crescent,2023-03-02T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.14
722712,Hawksworth Crescent,2023-03-02T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,52.2
722712,Hawksworth Crescent,2023-03-02T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
722712,Hawksworth Crescent,2023-03-02T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.9
722712,Hawksworth Crescent,2023-03-02T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.2
722712,Hawksworth Crescent,2023-03-02T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-02T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
722712,Hawksworth Crescent,2023-03-02T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-02T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.02
722712,Hawksworth Crescent,2023-03-02T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.28
722712,Hawksworth Crescent,2023-03-02T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-03-02T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.1
722712,Hawksworth Crescent,2023-03-02T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-02T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
722712,Hawksworth Crescent,2023-03-02T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
722712,Hawksworth Crescent,2023-03-02T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-03-02T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.2
722712,Hawksworth Crescent,2023-03-02T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.47
722712,Hawksworth Crescent,2023-03-02T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.95
722712,Hawksworth Crescent,2023-03-02T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
722712,Hawksworth Crescent,2023-03-02T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
722712,Hawksworth Crescent,2023-03-02T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
722712,Hawksworth Crescent,2023-03-02T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
722712,Hawksworth Crescent,2023-03-02T23:00:00.000+00:00,transformer,,Temperature,C,20.0
722712,Hawksworth Crescent,2023-03-02T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722712,Hawksworth Crescent,2023-03-02T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
722712,Hawksworth Crescent,2023-03-02T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
722712,Hawksworth Crescent,2023-03-02T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
722712,Hawksworth Crescent,2023-03-02T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
722712,Hawksworth Crescent,2023-03-02T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
722712,Hawksworth Crescent,2023-03-02T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
722712,Hawksworth Crescent,2023-03-02T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.08
722712,Hawksworth Crescent,2023-03-02T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
722712,Hawksworth Crescent,2023-03-02T23:00:00.000+00:00,busbar,,L3 Active Power,kW,18.95
722712,Hawksworth Crescent,2023-03-02T23:00:00.000+00:00,busbar,,L2 Active Power,kW,31.5
722712,Hawksworth Crescent,2023-03-02T23:00:00.000+00:00,busbar,,L1 Active Power,kW,37.38
722712,Hawksworth Crescent,2023-03-02T23:00:00.000+00:00,busbar,,N Current (RMS),A,101.0
722712,Hawksworth Crescent,2023-03-02T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
722712,Hawksworth Crescent,2023-03-02T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
722712,Hawksworth Crescent,2023-03-02T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
722712,Hawksworth Crescent,2023-03-02T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-03-02T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.9
722712,Hawksworth Crescent,2023-03-02T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.93
722712,Hawksworth Crescent,2023-03-02T22:50:00.000+00:00,feeder,,L3 Active Power,kW,7.69
722712,Hawksworth Crescent,2023-03-02T22:50:00.000+00:00,feeder,,L2 Active Power,kW,24.74
722712,Hawksworth Crescent,2023-03-02T22:50:00.000+00:00,feeder,,L1 Active Power,kW,16.61
722712,Hawksworth Crescent,2023-03-02T22:50:00.000+00:00,feeder,,N Current (RMS),A,72.6
722712,Hawksworth Crescent,2023-03-02T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.4
722712,Hawksworth Crescent,2023-03-02T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,106.6
722712,Hawksworth Crescent,2023-03-02T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,70.7
722712,Hawksworth Crescent,2023-03-02T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-03-02T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-03-02T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-03-02T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.34
722712,Hawksworth Crescent,2023-03-02T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.18
722712,Hawksworth Crescent,2023-03-02T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.38
722712,Hawksworth Crescent,2023-03-02T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,43.8
722712,Hawksworth Crescent,2023-03-02T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
722712,Hawksworth Crescent,2023-03-02T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.1
722712,Hawksworth Crescent,2023-03-02T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.0
722712,Hawksworth Crescent,2023-03-02T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-02T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
722712,Hawksworth Crescent,2023-03-02T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-02T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-02T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.17
722712,Hawksworth Crescent,2023-03-02T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-02T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-03-02T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
722712,Hawksworth Crescent,2023-03-02T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
722712,Hawksworth Crescent,2023-03-02T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-03-02T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.19
722712,Hawksworth Crescent,2023-03-02T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.47
722712,Hawksworth Crescent,2023-03-02T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.09
722712,Hawksworth Crescent,2023-03-02T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
722712,Hawksworth Crescent,2023-03-02T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
722712,Hawksworth Crescent,2023-03-02T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
722712,Hawksworth Crescent,2023-03-02T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
722712,Hawksworth Crescent,2023-03-02T22:50:00.000+00:00,transformer,,Temperature,C,20.1
722712,Hawksworth Crescent,2023-03-02T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722712,Hawksworth Crescent,2023-03-02T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
722712,Hawksworth Crescent,2023-03-02T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
722712,Hawksworth Crescent,2023-03-02T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
722712,Hawksworth Crescent,2023-03-02T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722712,Hawksworth Crescent,2023-03-02T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
722712,Hawksworth Crescent,2023-03-02T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
722712,Hawksworth Crescent,2023-03-02T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.2
722712,Hawksworth Crescent,2023-03-02T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
722712,Hawksworth Crescent,2023-03-02T22:50:00.000+00:00,busbar,,L3 Active Power,kW,20.22
722712,Hawksworth Crescent,2023-03-02T22:50:00.000+00:00,busbar,,L2 Active Power,kW,33.22
722712,Hawksworth Crescent,2023-03-02T22:50:00.000+00:00,busbar,,L1 Active Power,kW,37.14
722712,Hawksworth Crescent,2023-03-02T22:50:00.000+00:00,busbar,,N Current (RMS),A,98.4
722712,Hawksworth Crescent,2023-03-02T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
722712,Hawksworth Crescent,2023-03-02T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
722712,Hawksworth Crescent,2023-03-02T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
722712,Hawksworth Crescent,2023-03-02T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-03-02T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.51
722712,Hawksworth Crescent,2023-03-02T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.03
722712,Hawksworth Crescent,2023-03-02T22:40:00.000+00:00,feeder,,L3 Active Power,kW,7.55
722712,Hawksworth Crescent,2023-03-02T22:40:00.000+00:00,feeder,,L2 Active Power,kW,26.42
722712,Hawksworth Crescent,2023-03-02T22:40:00.000+00:00,feeder,,L1 Active Power,kW,18.51
722712,Hawksworth Crescent,2023-03-02T22:40:00.000+00:00,feeder,,N Current (RMS),A,78.7
722712,Hawksworth Crescent,2023-03-02T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.4
722712,Hawksworth Crescent,2023-03-02T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,113.0
722712,Hawksworth Crescent,2023-03-02T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,78.5
722712,Hawksworth Crescent,2023-03-02T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-03-02T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
