Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-02T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-03-02T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.73
722712,Hawksworth Crescent,2023-03-02T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.23
722712,Hawksworth Crescent,2023-03-02T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.47
722712,Hawksworth Crescent,2023-03-02T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,36.9
722712,Hawksworth Crescent,2023-03-02T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.5
722712,Hawksworth Crescent,2023-03-02T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.3
722712,Hawksworth Crescent,2023-03-02T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.2
722712,Hawksworth Crescent,2023-03-02T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-02T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
722712,Hawksworth Crescent,2023-03-02T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-02T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-02T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.29
722712,Hawksworth Crescent,2023-03-02T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-02T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.9
722712,Hawksworth Crescent,2023-03-02T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
722712,Hawksworth Crescent,2023-03-02T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
722712,Hawksworth Crescent,2023-03-02T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
722712,Hawksworth Crescent,2023-03-02T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.79
722712,Hawksworth Crescent,2023-03-02T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.45
722712,Hawksworth Crescent,2023-03-02T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.63
722712,Hawksworth Crescent,2023-03-02T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
722712,Hawksworth Crescent,2023-03-02T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.7
722712,Hawksworth Crescent,2023-03-02T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
722712,Hawksworth Crescent,2023-03-02T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
722712,Hawksworth Crescent,2023-03-02T22:40:00.000+00:00,transformer,,Temperature,C,20.2
722712,Hawksworth Crescent,2023-03-02T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722712,Hawksworth Crescent,2023-03-02T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
722712,Hawksworth Crescent,2023-03-02T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
722712,Hawksworth Crescent,2023-03-02T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
722712,Hawksworth Crescent,2023-03-02T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722712,Hawksworth Crescent,2023-03-02T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
722712,Hawksworth Crescent,2023-03-02T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
722712,Hawksworth Crescent,2023-03-02T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
722712,Hawksworth Crescent,2023-03-02T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
722712,Hawksworth Crescent,2023-03-02T22:40:00.000+00:00,busbar,,L3 Active Power,kW,20.07
722712,Hawksworth Crescent,2023-03-02T22:40:00.000+00:00,busbar,,L2 Active Power,kW,35.8
722712,Hawksworth Crescent,2023-03-02T22:40:00.000+00:00,busbar,,L1 Active Power,kW,39.67
722712,Hawksworth Crescent,2023-03-02T22:40:00.000+00:00,busbar,,N Current (RMS),A,105.6
722712,Hawksworth Crescent,2023-03-02T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
722712,Hawksworth Crescent,2023-03-02T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
722712,Hawksworth Crescent,2023-03-02T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
722712,Hawksworth Crescent,2023-03-02T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-03-02T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.8
722712,Hawksworth Crescent,2023-03-02T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.06
722712,Hawksworth Crescent,2023-03-02T22:30:00.000+00:00,feeder,,L3 Active Power,kW,6.41
722712,Hawksworth Crescent,2023-03-02T22:30:00.000+00:00,feeder,,L2 Active Power,kW,27.97
722712,Hawksworth Crescent,2023-03-02T22:30:00.000+00:00,feeder,,L1 Active Power,kW,17.76
722712,Hawksworth Crescent,2023-03-02T22:30:00.000+00:00,feeder,,N Current (RMS),A,82.2
722712,Hawksworth Crescent,2023-03-02T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.5
722712,Hawksworth Crescent,2023-03-02T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,118.9
722712,Hawksworth Crescent,2023-03-02T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,75.7
722712,Hawksworth Crescent,2023-03-02T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-03-02T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-03-02T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-03-02T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.15
722712,Hawksworth Crescent,2023-03-02T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.49
722712,Hawksworth Crescent,2023-03-02T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.39
722712,Hawksworth Crescent,2023-03-02T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,34.0
722712,Hawksworth Crescent,2023-03-02T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.1
722712,Hawksworth Crescent,2023-03-02T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.2
722712,Hawksworth Crescent,2023-03-02T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.0
722712,Hawksworth Crescent,2023-03-02T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-02T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
722712,Hawksworth Crescent,2023-03-02T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-02T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-02T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.28
722712,Hawksworth Crescent,2023-03-02T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-02T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-03-02T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
722712,Hawksworth Crescent,2023-03-02T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
722712,Hawksworth Crescent,2023-03-02T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
722712,Hawksworth Crescent,2023-03-02T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.71
722712,Hawksworth Crescent,2023-03-02T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.01
722712,Hawksworth Crescent,2023-03-02T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.98
722712,Hawksworth Crescent,2023-03-02T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
722712,Hawksworth Crescent,2023-03-02T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.3
722712,Hawksworth Crescent,2023-03-02T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
722712,Hawksworth Crescent,2023-03-02T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
722712,Hawksworth Crescent,2023-03-02T22:30:00.000+00:00,transformer,,Temperature,C,20.3
722712,Hawksworth Crescent,2023-03-02T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722712,Hawksworth Crescent,2023-03-02T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
722712,Hawksworth Crescent,2023-03-02T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
722712,Hawksworth Crescent,2023-03-02T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
722712,Hawksworth Crescent,2023-03-02T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722712,Hawksworth Crescent,2023-03-02T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
722712,Hawksworth Crescent,2023-03-02T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
722712,Hawksworth Crescent,2023-03-02T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
722712,Hawksworth Crescent,2023-03-02T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
722712,Hawksworth Crescent,2023-03-02T22:30:00.000+00:00,busbar,,L3 Active Power,kW,20.27
722712,Hawksworth Crescent,2023-03-02T22:30:00.000+00:00,busbar,,L2 Active Power,kW,43.19
722712,Hawksworth Crescent,2023-03-02T22:30:00.000+00:00,busbar,,L1 Active Power,kW,40.17
722712,Hawksworth Crescent,2023-03-02T22:30:00.000+00:00,busbar,,N Current (RMS),A,111.8
722712,Hawksworth Crescent,2023-03-02T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
722712,Hawksworth Crescent,2023-03-02T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.6
722712,Hawksworth Crescent,2023-03-02T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
722712,Hawksworth Crescent,2023-03-02T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-03-02T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.72
722712,Hawksworth Crescent,2023-03-02T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.47
722712,Hawksworth Crescent,2023-03-02T22:20:00.000+00:00,feeder,,L3 Active Power,kW,9.15
722712,Hawksworth Crescent,2023-03-02T22:20:00.000+00:00,feeder,,L2 Active Power,kW,31.97
722712,Hawksworth Crescent,2023-03-02T22:20:00.000+00:00,feeder,,L1 Active Power,kW,17.77
722712,Hawksworth Crescent,2023-03-02T22:20:00.000+00:00,feeder,,N Current (RMS),A,84.3
722712,Hawksworth Crescent,2023-03-02T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.7
722712,Hawksworth Crescent,2023-03-02T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,135.1
722712,Hawksworth Crescent,2023-03-02T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,76.2
722712,Hawksworth Crescent,2023-03-02T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-03-02T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-03-02T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-03-02T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.01
722712,Hawksworth Crescent,2023-03-02T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.58
722712,Hawksworth Crescent,2023-03-02T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.83
722712,Hawksworth Crescent,2023-03-02T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,66.2
722712,Hawksworth Crescent,2023-03-02T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.5
722712,Hawksworth Crescent,2023-03-02T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.2
722712,Hawksworth Crescent,2023-03-02T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,107.2
722712,Hawksworth Crescent,2023-03-02T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-02T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
722712,Hawksworth Crescent,2023-03-02T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-02T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-02T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.21
722712,Hawksworth Crescent,2023-03-02T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.08
722712,Hawksworth Crescent,2023-03-02T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-03-02T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-02T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
722712,Hawksworth Crescent,2023-03-02T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
722712,Hawksworth Crescent,2023-03-02T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-03-02T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.03
722712,Hawksworth Crescent,2023-03-02T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.5
722712,Hawksworth Crescent,2023-03-02T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.84
722712,Hawksworth Crescent,2023-03-02T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
722712,Hawksworth Crescent,2023-03-02T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
722712,Hawksworth Crescent,2023-03-02T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
722712,Hawksworth Crescent,2023-03-02T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
722712,Hawksworth Crescent,2023-03-02T22:20:00.000+00:00,transformer,,Temperature,C,20.3
722712,Hawksworth Crescent,2023-03-02T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-03-02T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
722712,Hawksworth Crescent,2023-03-02T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
722712,Hawksworth Crescent,2023-03-02T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
722712,Hawksworth Crescent,2023-03-02T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722712,Hawksworth Crescent,2023-03-02T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
722712,Hawksworth Crescent,2023-03-02T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
722712,Hawksworth Crescent,2023-03-02T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
722712,Hawksworth Crescent,2023-03-02T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
722712,Hawksworth Crescent,2023-03-02T22:20:00.000+00:00,busbar,,L3 Active Power,kW,22.19
722712,Hawksworth Crescent,2023-03-02T22:20:00.000+00:00,busbar,,L2 Active Power,kW,48.83
722712,Hawksworth Crescent,2023-03-02T22:20:00.000+00:00,busbar,,L1 Active Power,kW,50.52
722712,Hawksworth Crescent,2023-03-02T22:20:00.000+00:00,busbar,,N Current (RMS),A,133.1
722712,Hawksworth Crescent,2023-03-02T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
722712,Hawksworth Crescent,2023-03-02T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.7
722712,Hawksworth Crescent,2023-03-02T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.4
722712,Hawksworth Crescent,2023-03-02T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-03-02T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.95
722712,Hawksworth Crescent,2023-03-02T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.72
722712,Hawksworth Crescent,2023-03-02T22:10:00.000+00:00,feeder,,L3 Active Power,kW,9.33
722712,Hawksworth Crescent,2023-03-02T22:10:00.000+00:00,feeder,,L2 Active Power,kW,35.98
722712,Hawksworth Crescent,2023-03-02T22:10:00.000+00:00,feeder,,L1 Active Power,kW,17.9
722712,Hawksworth Crescent,2023-03-02T22:10:00.000+00:00,feeder,,N Current (RMS),A,93.6
722712,Hawksworth Crescent,2023-03-02T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.8
722712,Hawksworth Crescent,2023-03-02T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,150.3
722712,Hawksworth Crescent,2023-03-02T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,76.5
722712,Hawksworth Crescent,2023-03-02T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-03-02T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-03-02T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-03-02T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.22
722712,Hawksworth Crescent,2023-03-02T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.38
722712,Hawksworth Crescent,2023-03-02T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.39
722712,Hawksworth Crescent,2023-03-02T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,73.0
722712,Hawksworth Crescent,2023-03-02T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.3
722712,Hawksworth Crescent,2023-03-02T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.2
722712,Hawksworth Crescent,2023-03-02T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,117.0
722712,Hawksworth Crescent,2023-03-02T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-02T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
722712,Hawksworth Crescent,2023-03-02T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-02T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-02T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.16
722712,Hawksworth Crescent,2023-03-02T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.09
722712,Hawksworth Crescent,2023-03-02T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-03-02T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-02T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
722712,Hawksworth Crescent,2023-03-02T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
722712,Hawksworth Crescent,2023-03-02T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-03-02T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.62
722712,Hawksworth Crescent,2023-03-02T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.16
722712,Hawksworth Crescent,2023-03-02T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.03
722712,Hawksworth Crescent,2023-03-02T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
722712,Hawksworth Crescent,2023-03-02T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
722712,Hawksworth Crescent,2023-03-02T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
722712,Hawksworth Crescent,2023-03-02T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
722712,Hawksworth Crescent,2023-03-02T22:10:00.000+00:00,transformer,,Temperature,C,20.4
722712,Hawksworth Crescent,2023-03-02T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-03-02T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
722712,Hawksworth Crescent,2023-03-02T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722712,Hawksworth Crescent,2023-03-02T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
722712,Hawksworth Crescent,2023-03-02T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722712,Hawksworth Crescent,2023-03-02T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
722712,Hawksworth Crescent,2023-03-02T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
722712,Hawksworth Crescent,2023-03-02T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
722712,Hawksworth Crescent,2023-03-02T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
722712,Hawksworth Crescent,2023-03-02T22:10:00.000+00:00,busbar,,L3 Active Power,kW,22.15
722712,Hawksworth Crescent,2023-03-02T22:10:00.000+00:00,busbar,,L2 Active Power,kW,54.37
722712,Hawksworth Crescent,2023-03-02T22:10:00.000+00:00,busbar,,L1 Active Power,kW,52.41
722712,Hawksworth Crescent,2023-03-02T22:10:00.000+00:00,busbar,,N Current (RMS),A,142.1
722712,Hawksworth Crescent,2023-03-02T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
722712,Hawksworth Crescent,2023-03-02T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,227.7
722712,Hawksworth Crescent,2023-03-02T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.1
722712,Hawksworth Crescent,2023-03-02T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-03-02T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.14
722712,Hawksworth Crescent,2023-03-02T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.35
722712,Hawksworth Crescent,2023-03-02T22:00:00.000+00:00,feeder,,L3 Active Power,kW,8.31
722712,Hawksworth Crescent,2023-03-02T22:00:00.000+00:00,feeder,,L2 Active Power,kW,39.78
722712,Hawksworth Crescent,2023-03-02T22:00:00.000+00:00,feeder,,L1 Active Power,kW,20.87
722712,Hawksworth Crescent,2023-03-02T22:00:00.000+00:00,feeder,,N Current (RMS),A,110.8
722712,Hawksworth Crescent,2023-03-02T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.7
722712,Hawksworth Crescent,2023-03-02T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,165.4
722712,Hawksworth Crescent,2023-03-02T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,87.7
722712,Hawksworth Crescent,2023-03-02T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-03-02T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-03-02T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
722712,Hawksworth Crescent,2023-03-02T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.38
722712,Hawksworth Crescent,2023-03-02T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.34
722712,Hawksworth Crescent,2023-03-02T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.24
722712,Hawksworth Crescent,2023-03-02T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,73.2
722712,Hawksworth Crescent,2023-03-02T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.7
722712,Hawksworth Crescent,2023-03-02T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.5
722712,Hawksworth Crescent,2023-03-02T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,120.0
722712,Hawksworth Crescent,2023-03-02T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-02T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
722712,Hawksworth Crescent,2023-03-02T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-02T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-02T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.04
722712,Hawksworth Crescent,2023-03-02T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.09
722712,Hawksworth Crescent,2023-03-02T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-03-02T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-02T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
722712,Hawksworth Crescent,2023-03-02T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
722712,Hawksworth Crescent,2023-03-02T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-03-02T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
722712,Hawksworth Crescent,2023-03-02T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.94
722712,Hawksworth Crescent,2023-03-02T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.06
722712,Hawksworth Crescent,2023-03-02T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
722712,Hawksworth Crescent,2023-03-02T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
722712,Hawksworth Crescent,2023-03-02T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
722712,Hawksworth Crescent,2023-03-02T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
722712,Hawksworth Crescent,2023-03-02T22:00:00.000+00:00,transformer,,Temperature,C,20.4
722712,Hawksworth Crescent,2023-03-02T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722712,Hawksworth Crescent,2023-03-02T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
722712,Hawksworth Crescent,2023-03-02T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722712,Hawksworth Crescent,2023-03-02T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
722712,Hawksworth Crescent,2023-03-02T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722712,Hawksworth Crescent,2023-03-02T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
722712,Hawksworth Crescent,2023-03-02T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
722712,Hawksworth Crescent,2023-03-02T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
722712,Hawksworth Crescent,2023-03-02T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
722712,Hawksworth Crescent,2023-03-02T22:00:00.000+00:00,busbar,,L3 Active Power,kW,21.68
722712,Hawksworth Crescent,2023-03-02T22:00:00.000+00:00,busbar,,L2 Active Power,kW,58.02
722712,Hawksworth Crescent,2023-03-02T22:00:00.000+00:00,busbar,,L1 Active Power,kW,55.26
722712,Hawksworth Crescent,2023-03-02T22:00:00.000+00:00,busbar,,N Current (RMS),A,157.6
722712,Hawksworth Crescent,2023-03-02T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
722712,Hawksworth Crescent,2023-03-02T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,241.8
722712,Hawksworth Crescent,2023-03-02T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,228.4
722712,Hawksworth Crescent,2023-03-02T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-03-02T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.03
722712,Hawksworth Crescent,2023-03-02T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.07
722712,Hawksworth Crescent,2023-03-02T21:50:00.000+00:00,feeder,,L3 Active Power,kW,6.99
722712,Hawksworth Crescent,2023-03-02T21:50:00.000+00:00,feeder,,L2 Active Power,kW,40.75
722712,Hawksworth Crescent,2023-03-02T21:50:00.000+00:00,feeder,,L1 Active Power,kW,23.81
722712,Hawksworth Crescent,2023-03-02T21:50:00.000+00:00,feeder,,N Current (RMS),A,121.1
722712,Hawksworth Crescent,2023-03-02T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.8
722712,Hawksworth Crescent,2023-03-02T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,169.5
722712,Hawksworth Crescent,2023-03-02T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,101.2
722712,Hawksworth Crescent,2023-03-02T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-03-02T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-03-02T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
722712,Hawksworth Crescent,2023-03-02T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.21
722712,Hawksworth Crescent,2023-03-02T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.66
722712,Hawksworth Crescent,2023-03-02T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.08
722712,Hawksworth Crescent,2023-03-02T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,78.4
722712,Hawksworth Crescent,2023-03-02T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.2
722712,Hawksworth Crescent,2023-03-02T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.5
722712,Hawksworth Crescent,2023-03-02T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,119.4
722712,Hawksworth Crescent,2023-03-02T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-02T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
722712,Hawksworth Crescent,2023-03-02T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-02T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-02T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.11
722712,Hawksworth Crescent,2023-03-02T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.11
722712,Hawksworth Crescent,2023-03-02T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-03-02T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.7
722712,Hawksworth Crescent,2023-03-02T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-03-02T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
722712,Hawksworth Crescent,2023-03-02T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-03-02T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.6
722712,Hawksworth Crescent,2023-03-02T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.34
722712,Hawksworth Crescent,2023-03-02T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.38
722712,Hawksworth Crescent,2023-03-02T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
722712,Hawksworth Crescent,2023-03-02T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
722712,Hawksworth Crescent,2023-03-02T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
722712,Hawksworth Crescent,2023-03-02T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
722712,Hawksworth Crescent,2023-03-02T21:50:00.000+00:00,transformer,,Temperature,C,20.4
722712,Hawksworth Crescent,2023-03-02T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-03-02T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
722712,Hawksworth Crescent,2023-03-02T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
722712,Hawksworth Crescent,2023-03-02T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
722712,Hawksworth Crescent,2023-03-02T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722712,Hawksworth Crescent,2023-03-02T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
722712,Hawksworth Crescent,2023-03-02T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
722712,Hawksworth Crescent,2023-03-02T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
722712,Hawksworth Crescent,2023-03-02T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
722712,Hawksworth Crescent,2023-03-02T21:50:00.000+00:00,busbar,,L3 Active Power,kW,17.8
722712,Hawksworth Crescent,2023-03-02T21:50:00.000+00:00,busbar,,L2 Active Power,kW,57.87
722712,Hawksworth Crescent,2023-03-02T21:50:00.000+00:00,busbar,,L1 Active Power,kW,58.38
722712,Hawksworth Crescent,2023-03-02T21:50:00.000+00:00,busbar,,N Current (RMS),A,177.4
722712,Hawksworth Crescent,2023-03-02T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
722712,Hawksworth Crescent,2023-03-02T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,241.4
722712,Hawksworth Crescent,2023-03-02T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,242.1
722712,Hawksworth Crescent,2023-03-02T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-03-02T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.16
722712,Hawksworth Crescent,2023-03-02T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.21
722712,Hawksworth Crescent,2023-03-02T21:40:00.000+00:00,feeder,,L3 Active Power,kW,7.21
722712,Hawksworth Crescent,2023-03-02T21:40:00.000+00:00,feeder,,L2 Active Power,kW,39.81
722712,Hawksworth Crescent,2023-03-02T21:40:00.000+00:00,feeder,,L1 Active Power,kW,18.38
722712,Hawksworth Crescent,2023-03-02T21:40:00.000+00:00,feeder,,N Current (RMS),A,113.6
722712,Hawksworth Crescent,2023-03-02T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.6
722712,Hawksworth Crescent,2023-03-02T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,166.1
722712,Hawksworth Crescent,2023-03-02T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,77.6
722712,Hawksworth Crescent,2023-03-02T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-03-02T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-03-02T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
722712,Hawksworth Crescent,2023-03-02T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.71
722712,Hawksworth Crescent,2023-03-02T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.53
722712,Hawksworth Crescent,2023-03-02T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.18
722712,Hawksworth Crescent,2023-03-02T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,63.8
722712,Hawksworth Crescent,2023-03-02T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.1
722712,Hawksworth Crescent,2023-03-02T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.4
722712,Hawksworth Crescent,2023-03-02T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.6
722712,Hawksworth Crescent,2023-03-02T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-02T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
722712,Hawksworth Crescent,2023-03-02T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-02T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-02T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-02T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.08
722712,Hawksworth Crescent,2023-03-02T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-03-02T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-02T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
722712,Hawksworth Crescent,2023-03-02T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-03-02T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-03-02T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.31
722712,Hawksworth Crescent,2023-03-02T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.81
722712,Hawksworth Crescent,2023-03-02T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.75
722712,Hawksworth Crescent,2023-03-02T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
722712,Hawksworth Crescent,2023-03-02T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
722712,Hawksworth Crescent,2023-03-02T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
722712,Hawksworth Crescent,2023-03-02T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
722712,Hawksworth Crescent,2023-03-02T21:40:00.000+00:00,transformer,,Temperature,C,20.5
722712,Hawksworth Crescent,2023-03-02T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722712,Hawksworth Crescent,2023-03-02T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
722712,Hawksworth Crescent,2023-03-02T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722712,Hawksworth Crescent,2023-03-02T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
722712,Hawksworth Crescent,2023-03-02T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722712,Hawksworth Crescent,2023-03-02T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
722712,Hawksworth Crescent,2023-03-02T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
722712,Hawksworth Crescent,2023-03-02T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
722712,Hawksworth Crescent,2023-03-02T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
722712,Hawksworth Crescent,2023-03-02T21:40:00.000+00:00,busbar,,L3 Active Power,kW,19.22
722712,Hawksworth Crescent,2023-03-02T21:40:00.000+00:00,busbar,,L2 Active Power,kW,53.21
722712,Hawksworth Crescent,2023-03-02T21:40:00.000+00:00,busbar,,L1 Active Power,kW,46.38
722712,Hawksworth Crescent,2023-03-02T21:40:00.000+00:00,busbar,,N Current (RMS),A,139.0
722712,Hawksworth Crescent,2023-03-02T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
722712,Hawksworth Crescent,2023-03-02T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,223.2
722712,Hawksworth Crescent,2023-03-02T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.6
722712,Hawksworth Crescent,2023-03-02T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-03-02T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.58
722712,Hawksworth Crescent,2023-03-02T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.48
722712,Hawksworth Crescent,2023-03-02T21:30:00.000+00:00,feeder,,L3 Active Power,kW,8.92
722712,Hawksworth Crescent,2023-03-02T21:30:00.000+00:00,feeder,,L2 Active Power,kW,40.96
722712,Hawksworth Crescent,2023-03-02T21:30:00.000+00:00,feeder,,L1 Active Power,kW,19.42
722712,Hawksworth Crescent,2023-03-02T21:30:00.000+00:00,feeder,,N Current (RMS),A,111.5
722712,Hawksworth Crescent,2023-03-02T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.0
722712,Hawksworth Crescent,2023-03-02T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,170.8
722712,Hawksworth Crescent,2023-03-02T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,82.2
722712,Hawksworth Crescent,2023-03-02T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-03-02T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-03-02T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-03-02T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.38
722712,Hawksworth Crescent,2023-03-02T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.72
722712,Hawksworth Crescent,2023-03-02T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.95
722712,Hawksworth Crescent,2023-03-02T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,42.6
722712,Hawksworth Crescent,2023-03-02T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.9
722712,Hawksworth Crescent,2023-03-02T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.0
722712,Hawksworth Crescent,2023-03-02T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.9
722712,Hawksworth Crescent,2023-03-02T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-02T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.32
722712,Hawksworth Crescent,2023-03-02T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-02T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-02T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.07
722712,Hawksworth Crescent,2023-03-02T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-02T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-03-02T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-03-02T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
722712,Hawksworth Crescent,2023-03-02T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-03-02T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.72
722712,Hawksworth Crescent,2023-03-02T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.85
722712,Hawksworth Crescent,2023-03-02T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.94
722712,Hawksworth Crescent,2023-03-02T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
722712,Hawksworth Crescent,2023-03-02T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.7
722712,Hawksworth Crescent,2023-03-02T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
722712,Hawksworth Crescent,2023-03-02T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
722712,Hawksworth Crescent,2023-03-02T21:30:00.000+00:00,transformer,,Temperature,C,20.5
722712,Hawksworth Crescent,2023-03-02T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-03-02T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
722712,Hawksworth Crescent,2023-03-02T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
722712,Hawksworth Crescent,2023-03-02T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
722712,Hawksworth Crescent,2023-03-02T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722712,Hawksworth Crescent,2023-03-02T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
722712,Hawksworth Crescent,2023-03-02T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
722712,Hawksworth Crescent,2023-03-02T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
722712,Hawksworth Crescent,2023-03-02T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
722712,Hawksworth Crescent,2023-03-02T21:30:00.000+00:00,busbar,,L3 Active Power,kW,23.03
722712,Hawksworth Crescent,2023-03-02T21:30:00.000+00:00,busbar,,L2 Active Power,kW,53.47
722712,Hawksworth Crescent,2023-03-02T21:30:00.000+00:00,busbar,,L1 Active Power,kW,42.36
722712,Hawksworth Crescent,2023-03-02T21:30:00.000+00:00,busbar,,N Current (RMS),A,121.4
722712,Hawksworth Crescent,2023-03-02T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
722712,Hawksworth Crescent,2023-03-02T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,224.4
722712,Hawksworth Crescent,2023-03-02T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.6
722712,Hawksworth Crescent,2023-03-02T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-03-02T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.05
722712,Hawksworth Crescent,2023-03-02T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.25
722712,Hawksworth Crescent,2023-03-02T21:20:00.000+00:00,feeder,,L3 Active Power,kW,9.57
722712,Hawksworth Crescent,2023-03-02T21:20:00.000+00:00,feeder,,L2 Active Power,kW,44.29
722712,Hawksworth Crescent,2023-03-02T21:20:00.000+00:00,feeder,,L1 Active Power,kW,17.25
722712,Hawksworth Crescent,2023-03-02T21:20:00.000+00:00,feeder,,N Current (RMS),A,121.0
722712,Hawksworth Crescent,2023-03-02T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,40.5
722712,Hawksworth Crescent,2023-03-02T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,185.1
722712,Hawksworth Crescent,2023-03-02T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,73.9
722712,Hawksworth Crescent,2023-03-02T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-03-02T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-03-02T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-03-02T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.87
722712,Hawksworth Crescent,2023-03-02T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.51
722712,Hawksworth Crescent,2023-03-02T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.82
722712,Hawksworth Crescent,2023-03-02T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,51.6
722712,Hawksworth Crescent,2023-03-02T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.0
722712,Hawksworth Crescent,2023-03-02T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.4
722712,Hawksworth Crescent,2023-03-02T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.2
722712,Hawksworth Crescent,2023-03-02T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-02T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
722712,Hawksworth Crescent,2023-03-02T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-02T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-02T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.15
722712,Hawksworth Crescent,2023-03-02T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-02T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.1
722712,Hawksworth Crescent,2023-03-02T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-02T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-02T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
722712,Hawksworth Crescent,2023-03-02T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-03-02T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.68
722712,Hawksworth Crescent,2023-03-02T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.49
722712,Hawksworth Crescent,2023-03-02T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.98
722712,Hawksworth Crescent,2023-03-02T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
722712,Hawksworth Crescent,2023-03-02T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.5
722712,Hawksworth Crescent,2023-03-02T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.3
722712,Hawksworth Crescent,2023-03-02T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
722712,Hawksworth Crescent,2023-03-02T21:20:00.000+00:00,transformer,,Temperature,C,20.5
722712,Hawksworth Crescent,2023-03-02T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-03-02T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
722712,Hawksworth Crescent,2023-03-02T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722712,Hawksworth Crescent,2023-03-02T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
722712,Hawksworth Crescent,2023-03-02T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722712,Hawksworth Crescent,2023-03-02T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
722712,Hawksworth Crescent,2023-03-02T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
722712,Hawksworth Crescent,2023-03-02T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
722712,Hawksworth Crescent,2023-03-02T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
722712,Hawksworth Crescent,2023-03-02T21:20:00.000+00:00,busbar,,L3 Active Power,kW,26.11
722712,Hawksworth Crescent,2023-03-02T21:20:00.000+00:00,busbar,,L2 Active Power,kW,63.14
722712,Hawksworth Crescent,2023-03-02T21:20:00.000+00:00,busbar,,L1 Active Power,kW,47.12
722712,Hawksworth Crescent,2023-03-02T21:20:00.000+00:00,busbar,,N Current (RMS),A,138.7
722712,Hawksworth Crescent,2023-03-02T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
722712,Hawksworth Crescent,2023-03-02T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,264.3
722712,Hawksworth Crescent,2023-03-02T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.6
722712,Hawksworth Crescent,2023-03-02T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-03-02T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.32
722712,Hawksworth Crescent,2023-03-02T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.9
722712,Hawksworth Crescent,2023-03-02T21:10:00.000+00:00,feeder,,L3 Active Power,kW,9.84
722712,Hawksworth Crescent,2023-03-02T21:10:00.000+00:00,feeder,,L2 Active Power,kW,48.58
722712,Hawksworth Crescent,2023-03-02T21:10:00.000+00:00,feeder,,L1 Active Power,kW,19.5
722712,Hawksworth Crescent,2023-03-02T21:10:00.000+00:00,feeder,,N Current (RMS),A,134.8
722712,Hawksworth Crescent,2023-03-02T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.4
722712,Hawksworth Crescent,2023-03-02T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,202.8
722712,Hawksworth Crescent,2023-03-02T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,83.0
722712,Hawksworth Crescent,2023-03-02T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-03-02T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-03-02T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-03-02T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.94
722712,Hawksworth Crescent,2023-03-02T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.62
