Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-02T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.49
722712,Hawksworth Crescent,2023-03-02T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,46.3
722712,Hawksworth Crescent,2023-03-02T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.0
722712,Hawksworth Crescent,2023-03-02T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.8
722712,Hawksworth Crescent,2023-03-02T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,101.2
722712,Hawksworth Crescent,2023-03-02T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-02T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
722712,Hawksworth Crescent,2023-03-02T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-02T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-02T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.21
722712,Hawksworth Crescent,2023-03-02T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-02T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.1
722712,Hawksworth Crescent,2023-03-02T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-02T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
722712,Hawksworth Crescent,2023-03-02T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-03-02T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-03-02T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.25
722712,Hawksworth Crescent,2023-03-02T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.02
722712,Hawksworth Crescent,2023-03-02T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.68
722712,Hawksworth Crescent,2023-03-02T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
722712,Hawksworth Crescent,2023-03-02T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.7
722712,Hawksworth Crescent,2023-03-02T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
722712,Hawksworth Crescent,2023-03-02T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
722712,Hawksworth Crescent,2023-03-02T21:10:00.000+00:00,transformer,,Temperature,C,20.4
722712,Hawksworth Crescent,2023-03-02T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-03-02T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
722712,Hawksworth Crescent,2023-03-02T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722712,Hawksworth Crescent,2023-03-02T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
722712,Hawksworth Crescent,2023-03-02T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722712,Hawksworth Crescent,2023-03-02T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
722712,Hawksworth Crescent,2023-03-02T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-03-02T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
722712,Hawksworth Crescent,2023-03-02T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
722712,Hawksworth Crescent,2023-03-02T21:10:00.000+00:00,busbar,,L3 Active Power,kW,30.03
722712,Hawksworth Crescent,2023-03-02T21:10:00.000+00:00,busbar,,L2 Active Power,kW,68.0
722712,Hawksworth Crescent,2023-03-02T21:10:00.000+00:00,busbar,,L1 Active Power,kW,50.73
722712,Hawksworth Crescent,2023-03-02T21:10:00.000+00:00,busbar,,N Current (RMS),A,140.7
722712,Hawksworth Crescent,2023-03-02T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
722712,Hawksworth Crescent,2023-03-02T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,284.2
722712,Hawksworth Crescent,2023-03-02T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.6
722712,Hawksworth Crescent,2023-03-02T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-03-02T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.12
722712,Hawksworth Crescent,2023-03-02T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.96
722712,Hawksworth Crescent,2023-03-02T21:00:00.000+00:00,feeder,,L3 Active Power,kW,10.72
722712,Hawksworth Crescent,2023-03-02T21:00:00.000+00:00,feeder,,L2 Active Power,kW,46.62
722712,Hawksworth Crescent,2023-03-02T21:00:00.000+00:00,feeder,,L1 Active Power,kW,21.32
722712,Hawksworth Crescent,2023-03-02T21:00:00.000+00:00,feeder,,N Current (RMS),A,124.8
722712,Hawksworth Crescent,2023-03-02T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,45.1
722712,Hawksworth Crescent,2023-03-02T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,195.1
722712,Hawksworth Crescent,2023-03-02T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,90.3
722712,Hawksworth Crescent,2023-03-02T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-03-02T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-03-02T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-02T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.09
722712,Hawksworth Crescent,2023-03-02T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.32
722712,Hawksworth Crescent,2023-03-02T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.43
722712,Hawksworth Crescent,2023-03-02T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.8
722712,Hawksworth Crescent,2023-03-02T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.5
722712,Hawksworth Crescent,2023-03-02T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.6
722712,Hawksworth Crescent,2023-03-02T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.1
722712,Hawksworth Crescent,2023-03-02T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-02T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
722712,Hawksworth Crescent,2023-03-02T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-02T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-02T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.13
722712,Hawksworth Crescent,2023-03-02T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-02T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.1
722712,Hawksworth Crescent,2023-03-02T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
722712,Hawksworth Crescent,2023-03-02T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
722712,Hawksworth Crescent,2023-03-02T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-03-02T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.67
722712,Hawksworth Crescent,2023-03-02T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.4
722712,Hawksworth Crescent,2023-03-02T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.74
722712,Hawksworth Crescent,2023-03-02T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
722712,Hawksworth Crescent,2023-03-02T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.5
722712,Hawksworth Crescent,2023-03-02T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
722712,Hawksworth Crescent,2023-03-02T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
722712,Hawksworth Crescent,2023-03-02T21:00:00.000+00:00,transformer,,Temperature,C,20.4
722712,Hawksworth Crescent,2023-03-02T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-03-02T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
722712,Hawksworth Crescent,2023-03-02T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722712,Hawksworth Crescent,2023-03-02T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
722712,Hawksworth Crescent,2023-03-02T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722712,Hawksworth Crescent,2023-03-02T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
722712,Hawksworth Crescent,2023-03-02T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-03-02T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
722712,Hawksworth Crescent,2023-03-02T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
722712,Hawksworth Crescent,2023-03-02T21:00:00.000+00:00,busbar,,L3 Active Power,kW,32.48
722712,Hawksworth Crescent,2023-03-02T21:00:00.000+00:00,busbar,,L2 Active Power,kW,67.21
722712,Hawksworth Crescent,2023-03-02T21:00:00.000+00:00,busbar,,L1 Active Power,kW,44.51
722712,Hawksworth Crescent,2023-03-02T21:00:00.000+00:00,busbar,,N Current (RMS),A,130.1
722712,Hawksworth Crescent,2023-03-02T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
722712,Hawksworth Crescent,2023-03-02T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,281.5
722712,Hawksworth Crescent,2023-03-02T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.8
722712,Hawksworth Crescent,2023-03-02T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-03-02T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.32
722712,Hawksworth Crescent,2023-03-02T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.57
722712,Hawksworth Crescent,2023-03-02T20:50:00.000+00:00,feeder,,L3 Active Power,kW,14.21
722712,Hawksworth Crescent,2023-03-02T20:50:00.000+00:00,feeder,,L2 Active Power,kW,44.93
722712,Hawksworth Crescent,2023-03-02T20:50:00.000+00:00,feeder,,L1 Active Power,kW,17.82
722712,Hawksworth Crescent,2023-03-02T20:50:00.000+00:00,feeder,,N Current (RMS),A,107.8
722712,Hawksworth Crescent,2023-03-02T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,59.4
722712,Hawksworth Crescent,2023-03-02T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,188.2
722712,Hawksworth Crescent,2023-03-02T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,76.6
722712,Hawksworth Crescent,2023-03-02T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
722712,Hawksworth Crescent,2023-03-02T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-03-02T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
722712,Hawksworth Crescent,2023-03-02T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.74
722712,Hawksworth Crescent,2023-03-02T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.56
722712,Hawksworth Crescent,2023-03-02T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.83
722712,Hawksworth Crescent,2023-03-02T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.2
722712,Hawksworth Crescent,2023-03-02T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.7
722712,Hawksworth Crescent,2023-03-02T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.6
722712,Hawksworth Crescent,2023-03-02T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.1
722712,Hawksworth Crescent,2023-03-02T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-02T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.49
722712,Hawksworth Crescent,2023-03-02T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-02T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-02T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.23
722712,Hawksworth Crescent,2023-03-02T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-02T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.6
722712,Hawksworth Crescent,2023-03-02T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
722712,Hawksworth Crescent,2023-03-02T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
722712,Hawksworth Crescent,2023-03-02T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-03-02T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.29
722712,Hawksworth Crescent,2023-03-02T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.85
722712,Hawksworth Crescent,2023-03-02T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.16
722712,Hawksworth Crescent,2023-03-02T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
722712,Hawksworth Crescent,2023-03-02T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
722712,Hawksworth Crescent,2023-03-02T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
722712,Hawksworth Crescent,2023-03-02T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
722712,Hawksworth Crescent,2023-03-02T20:50:00.000+00:00,transformer,,Temperature,C,20.4
722712,Hawksworth Crescent,2023-03-02T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722712,Hawksworth Crescent,2023-03-02T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
722712,Hawksworth Crescent,2023-03-02T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722712,Hawksworth Crescent,2023-03-02T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
722712,Hawksworth Crescent,2023-03-02T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722712,Hawksworth Crescent,2023-03-02T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
722712,Hawksworth Crescent,2023-03-02T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-03-02T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
722712,Hawksworth Crescent,2023-03-02T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
722712,Hawksworth Crescent,2023-03-02T20:50:00.000+00:00,busbar,,L3 Active Power,kW,36.24
722712,Hawksworth Crescent,2023-03-02T20:50:00.000+00:00,busbar,,L2 Active Power,kW,65.11
722712,Hawksworth Crescent,2023-03-02T20:50:00.000+00:00,busbar,,L1 Active Power,kW,38.82
722712,Hawksworth Crescent,2023-03-02T20:50:00.000+00:00,busbar,,N Current (RMS),A,115.9
722712,Hawksworth Crescent,2023-03-02T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
722712,Hawksworth Crescent,2023-03-02T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,272.9
722712,Hawksworth Crescent,2023-03-02T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
722712,Hawksworth Crescent,2023-03-02T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-03-02T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.49
722712,Hawksworth Crescent,2023-03-02T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.05
722712,Hawksworth Crescent,2023-03-02T20:40:00.000+00:00,feeder,,L3 Active Power,kW,10.35
722712,Hawksworth Crescent,2023-03-02T20:40:00.000+00:00,feeder,,L2 Active Power,kW,42.87
722712,Hawksworth Crescent,2023-03-02T20:40:00.000+00:00,feeder,,L1 Active Power,kW,17.52
722712,Hawksworth Crescent,2023-03-02T20:40:00.000+00:00,feeder,,N Current (RMS),A,110.1
722712,Hawksworth Crescent,2023-03-02T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.6
722712,Hawksworth Crescent,2023-03-02T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,179.5
722712,Hawksworth Crescent,2023-03-02T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,75.4
722712,Hawksworth Crescent,2023-03-02T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-03-02T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
722712,Hawksworth Crescent,2023-03-02T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
722712,Hawksworth Crescent,2023-03-02T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.0
722712,Hawksworth Crescent,2023-03-02T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.67
722712,Hawksworth Crescent,2023-03-02T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.44
722712,Hawksworth Crescent,2023-03-02T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.3
722712,Hawksworth Crescent,2023-03-02T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.6
722712,Hawksworth Crescent,2023-03-02T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.0
722712,Hawksworth Crescent,2023-03-02T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.6
722712,Hawksworth Crescent,2023-03-02T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-02T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.5
722712,Hawksworth Crescent,2023-03-02T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-02T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-02T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.16
722712,Hawksworth Crescent,2023-03-02T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-02T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.5
722712,Hawksworth Crescent,2023-03-02T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-02T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
722712,Hawksworth Crescent,2023-03-02T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-03-02T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.56
722712,Hawksworth Crescent,2023-03-02T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.93
722712,Hawksworth Crescent,2023-03-02T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.19
722712,Hawksworth Crescent,2023-03-02T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
722712,Hawksworth Crescent,2023-03-02T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.8
722712,Hawksworth Crescent,2023-03-02T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
722712,Hawksworth Crescent,2023-03-02T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
722712,Hawksworth Crescent,2023-03-02T20:40:00.000+00:00,transformer,,Temperature,C,20.4
722712,Hawksworth Crescent,2023-03-02T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-03-02T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
722712,Hawksworth Crescent,2023-03-02T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722712,Hawksworth Crescent,2023-03-02T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
722712,Hawksworth Crescent,2023-03-02T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722712,Hawksworth Crescent,2023-03-02T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
722712,Hawksworth Crescent,2023-03-02T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
722712,Hawksworth Crescent,2023-03-02T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
722712,Hawksworth Crescent,2023-03-02T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
722712,Hawksworth Crescent,2023-03-02T20:40:00.000+00:00,busbar,,L3 Active Power,kW,33.9
722712,Hawksworth Crescent,2023-03-02T20:40:00.000+00:00,busbar,,L2 Active Power,kW,65.3
722712,Hawksworth Crescent,2023-03-02T20:40:00.000+00:00,busbar,,L1 Active Power,kW,39.13
722712,Hawksworth Crescent,2023-03-02T20:40:00.000+00:00,busbar,,N Current (RMS),A,120.3
722712,Hawksworth Crescent,2023-03-02T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
722712,Hawksworth Crescent,2023-03-02T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,273.0
722712,Hawksworth Crescent,2023-03-02T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
722712,Hawksworth Crescent,2023-03-02T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
722712,Hawksworth Crescent,2023-03-02T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.81
722712,Hawksworth Crescent,2023-03-02T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.55
722712,Hawksworth Crescent,2023-03-02T20:30:00.000+00:00,feeder,,L3 Active Power,kW,9.43
722712,Hawksworth Crescent,2023-03-02T20:30:00.000+00:00,feeder,,L2 Active Power,kW,43.17
722712,Hawksworth Crescent,2023-03-02T20:30:00.000+00:00,feeder,,L1 Active Power,kW,18.06
722712,Hawksworth Crescent,2023-03-02T20:30:00.000+00:00,feeder,,N Current (RMS),A,116.2
722712,Hawksworth Crescent,2023-03-02T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.5
722712,Hawksworth Crescent,2023-03-02T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,180.8
722712,Hawksworth Crescent,2023-03-02T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,77.4
722712,Hawksworth Crescent,2023-03-02T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
722712,Hawksworth Crescent,2023-03-02T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
722712,Hawksworth Crescent,2023-03-02T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
722712,Hawksworth Crescent,2023-03-02T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.04
722712,Hawksworth Crescent,2023-03-02T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.04
722712,Hawksworth Crescent,2023-03-02T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.84
722712,Hawksworth Crescent,2023-03-02T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,48.0
722712,Hawksworth Crescent,2023-03-02T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.2
722712,Hawksworth Crescent,2023-03-02T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.8
722712,Hawksworth Crescent,2023-03-02T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,99.5
722712,Hawksworth Crescent,2023-03-02T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-02T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.52
722712,Hawksworth Crescent,2023-03-02T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-02T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-02T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.22
722712,Hawksworth Crescent,2023-03-02T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-02T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.7
722712,Hawksworth Crescent,2023-03-02T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
722712,Hawksworth Crescent,2023-03-02T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
722712,Hawksworth Crescent,2023-03-02T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-03-02T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.91
722712,Hawksworth Crescent,2023-03-02T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.65
722712,Hawksworth Crescent,2023-03-02T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.3
722712,Hawksworth Crescent,2023-03-02T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
722712,Hawksworth Crescent,2023-03-02T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.6
722712,Hawksworth Crescent,2023-03-02T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
722712,Hawksworth Crescent,2023-03-02T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
722712,Hawksworth Crescent,2023-03-02T20:30:00.000+00:00,transformer,,Temperature,C,20.4
722712,Hawksworth Crescent,2023-03-02T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722712,Hawksworth Crescent,2023-03-02T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
722712,Hawksworth Crescent,2023-03-02T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722712,Hawksworth Crescent,2023-03-02T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
722712,Hawksworth Crescent,2023-03-02T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722712,Hawksworth Crescent,2023-03-02T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
722712,Hawksworth Crescent,2023-03-02T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-03-02T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
722712,Hawksworth Crescent,2023-03-02T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
722712,Hawksworth Crescent,2023-03-02T20:30:00.000+00:00,busbar,,L3 Active Power,kW,34.38
722712,Hawksworth Crescent,2023-03-02T20:30:00.000+00:00,busbar,,L2 Active Power,kW,63.63
722712,Hawksworth Crescent,2023-03-02T20:30:00.000+00:00,busbar,,L1 Active Power,kW,49.24
722712,Hawksworth Crescent,2023-03-02T20:30:00.000+00:00,busbar,,N Current (RMS),A,119.5
722712,Hawksworth Crescent,2023-03-02T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
722712,Hawksworth Crescent,2023-03-02T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,266.9
722712,Hawksworth Crescent,2023-03-02T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.7
722712,Hawksworth Crescent,2023-03-02T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-03-02T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.16
722712,Hawksworth Crescent,2023-03-02T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.44
722712,Hawksworth Crescent,2023-03-02T20:20:00.000+00:00,feeder,,L3 Active Power,kW,10.06
722712,Hawksworth Crescent,2023-03-02T20:20:00.000+00:00,feeder,,L2 Active Power,kW,47.07
722712,Hawksworth Crescent,2023-03-02T20:20:00.000+00:00,feeder,,L1 Active Power,kW,17.97
722712,Hawksworth Crescent,2023-03-02T20:20:00.000+00:00,feeder,,N Current (RMS),A,127.4
722712,Hawksworth Crescent,2023-03-02T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,42.4
722712,Hawksworth Crescent,2023-03-02T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,196.9
722712,Hawksworth Crescent,2023-03-02T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,77.2
722712,Hawksworth Crescent,2023-03-02T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-03-02T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-02T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
722712,Hawksworth Crescent,2023-03-02T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.93
722712,Hawksworth Crescent,2023-03-02T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.91
722712,Hawksworth Crescent,2023-03-02T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.41
722712,Hawksworth Crescent,2023-03-02T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,42.5
722712,Hawksworth Crescent,2023-03-02T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.2
722712,Hawksworth Crescent,2023-03-02T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.6
722712,Hawksworth Crescent,2023-03-02T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.9
722712,Hawksworth Crescent,2023-03-02T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-02T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.56
722712,Hawksworth Crescent,2023-03-02T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-02T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.02
722712,Hawksworth Crescent,2023-03-02T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.39
722712,Hawksworth Crescent,2023-03-02T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-02T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.1
722712,Hawksworth Crescent,2023-03-02T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
722712,Hawksworth Crescent,2023-03-02T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
722712,Hawksworth Crescent,2023-03-02T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
722712,Hawksworth Crescent,2023-03-02T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.31
722712,Hawksworth Crescent,2023-03-02T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.2
722712,Hawksworth Crescent,2023-03-02T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.41
722712,Hawksworth Crescent,2023-03-02T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
722712,Hawksworth Crescent,2023-03-02T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.5
722712,Hawksworth Crescent,2023-03-02T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
722712,Hawksworth Crescent,2023-03-02T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
722712,Hawksworth Crescent,2023-03-02T20:20:00.000+00:00,transformer,,Temperature,C,20.3
722712,Hawksworth Crescent,2023-03-02T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722712,Hawksworth Crescent,2023-03-02T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
722712,Hawksworth Crescent,2023-03-02T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722712,Hawksworth Crescent,2023-03-02T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
722712,Hawksworth Crescent,2023-03-02T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722712,Hawksworth Crescent,2023-03-02T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
722712,Hawksworth Crescent,2023-03-02T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-03-02T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
722712,Hawksworth Crescent,2023-03-02T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
722712,Hawksworth Crescent,2023-03-02T20:20:00.000+00:00,busbar,,L3 Active Power,kW,34.27
722712,Hawksworth Crescent,2023-03-02T20:20:00.000+00:00,busbar,,L2 Active Power,kW,63.79
722712,Hawksworth Crescent,2023-03-02T20:20:00.000+00:00,busbar,,L1 Active Power,kW,47.84
722712,Hawksworth Crescent,2023-03-02T20:20:00.000+00:00,busbar,,N Current (RMS),A,116.5
722712,Hawksworth Crescent,2023-03-02T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
722712,Hawksworth Crescent,2023-03-02T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,267.7
722712,Hawksworth Crescent,2023-03-02T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.4
722712,Hawksworth Crescent,2023-03-02T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-03-02T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.22
722712,Hawksworth Crescent,2023-03-02T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.66
722712,Hawksworth Crescent,2023-03-02T20:10:00.000+00:00,feeder,,L3 Active Power,kW,8.83
722712,Hawksworth Crescent,2023-03-02T20:10:00.000+00:00,feeder,,L2 Active Power,kW,46.84
722712,Hawksworth Crescent,2023-03-02T20:10:00.000+00:00,feeder,,L1 Active Power,kW,17.04
722712,Hawksworth Crescent,2023-03-02T20:10:00.000+00:00,feeder,,N Current (RMS),A,129.1
722712,Hawksworth Crescent,2023-03-02T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.2
722712,Hawksworth Crescent,2023-03-02T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,196.2
722712,Hawksworth Crescent,2023-03-02T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,73.2
722712,Hawksworth Crescent,2023-03-02T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-03-02T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
722712,Hawksworth Crescent,2023-03-02T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
722712,Hawksworth Crescent,2023-03-02T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.73
722712,Hawksworth Crescent,2023-03-02T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.3
722712,Hawksworth Crescent,2023-03-02T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.9
722712,Hawksworth Crescent,2023-03-02T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,35.0
722712,Hawksworth Crescent,2023-03-02T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.4
722712,Hawksworth Crescent,2023-03-02T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.0
722712,Hawksworth Crescent,2023-03-02T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.3
722712,Hawksworth Crescent,2023-03-02T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-02T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.58
722712,Hawksworth Crescent,2023-03-02T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-02T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.02
722712,Hawksworth Crescent,2023-03-02T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.3
722712,Hawksworth Crescent,2023-03-02T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-02T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.0
722712,Hawksworth Crescent,2023-03-02T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
722712,Hawksworth Crescent,2023-03-02T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
722712,Hawksworth Crescent,2023-03-02T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
722712,Hawksworth Crescent,2023-03-02T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.36
722712,Hawksworth Crescent,2023-03-02T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.81
722712,Hawksworth Crescent,2023-03-02T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.16
722712,Hawksworth Crescent,2023-03-02T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
722712,Hawksworth Crescent,2023-03-02T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.6
722712,Hawksworth Crescent,2023-03-02T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
722712,Hawksworth Crescent,2023-03-02T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
722712,Hawksworth Crescent,2023-03-02T20:10:00.000+00:00,transformer,,Temperature,C,20.3
722712,Hawksworth Crescent,2023-03-02T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722712,Hawksworth Crescent,2023-03-02T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
722712,Hawksworth Crescent,2023-03-02T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722712,Hawksworth Crescent,2023-03-02T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
722712,Hawksworth Crescent,2023-03-02T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722712,Hawksworth Crescent,2023-03-02T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
722712,Hawksworth Crescent,2023-03-02T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-03-02T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
722712,Hawksworth Crescent,2023-03-02T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
722712,Hawksworth Crescent,2023-03-02T20:10:00.000+00:00,busbar,,L3 Active Power,kW,29.91
722712,Hawksworth Crescent,2023-03-02T20:10:00.000+00:00,busbar,,L2 Active Power,kW,61.65
722712,Hawksworth Crescent,2023-03-02T20:10:00.000+00:00,busbar,,L1 Active Power,kW,41.14
722712,Hawksworth Crescent,2023-03-02T20:10:00.000+00:00,busbar,,N Current (RMS),A,120.7
722712,Hawksworth Crescent,2023-03-02T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
722712,Hawksworth Crescent,2023-03-02T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,259.5
722712,Hawksworth Crescent,2023-03-02T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
722712,Hawksworth Crescent,2023-03-02T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-03-02T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.39
722712,Hawksworth Crescent,2023-03-02T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.67
722712,Hawksworth Crescent,2023-03-02T20:00:00.000+00:00,feeder,,L3 Active Power,kW,8.05
722712,Hawksworth Crescent,2023-03-02T20:00:00.000+00:00,feeder,,L2 Active Power,kW,49.65
722712,Hawksworth Crescent,2023-03-02T20:00:00.000+00:00,feeder,,L1 Active Power,kW,16.4
722712,Hawksworth Crescent,2023-03-02T20:00:00.000+00:00,feeder,,N Current (RMS),A,138.1
722712,Hawksworth Crescent,2023-03-02T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.7
722712,Hawksworth Crescent,2023-03-02T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,207.9
722712,Hawksworth Crescent,2023-03-02T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,70.8
722712,Hawksworth Crescent,2023-03-02T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-03-02T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
722712,Hawksworth Crescent,2023-03-02T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-03-02T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.56
722712,Hawksworth Crescent,2023-03-02T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.07
722712,Hawksworth Crescent,2023-03-02T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.98
722712,Hawksworth Crescent,2023-03-02T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.1
722712,Hawksworth Crescent,2023-03-02T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.7
722712,Hawksworth Crescent,2023-03-02T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.8
722712,Hawksworth Crescent,2023-03-02T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.3
722712,Hawksworth Crescent,2023-03-02T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-02T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.47
722712,Hawksworth Crescent,2023-03-02T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-02T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-02T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-02T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-02T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.3
722712,Hawksworth Crescent,2023-03-02T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
722712,Hawksworth Crescent,2023-03-02T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
722712,Hawksworth Crescent,2023-03-02T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-03-02T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.17
722712,Hawksworth Crescent,2023-03-02T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.66
722712,Hawksworth Crescent,2023-03-02T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.06
722712,Hawksworth Crescent,2023-03-02T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
722712,Hawksworth Crescent,2023-03-02T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
722712,Hawksworth Crescent,2023-03-02T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
722712,Hawksworth Crescent,2023-03-02T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
722712,Hawksworth Crescent,2023-03-02T20:00:00.000+00:00,transformer,,Temperature,C,20.2
722712,Hawksworth Crescent,2023-03-02T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722712,Hawksworth Crescent,2023-03-02T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
722712,Hawksworth Crescent,2023-03-02T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722712,Hawksworth Crescent,2023-03-02T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
722712,Hawksworth Crescent,2023-03-02T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722712,Hawksworth Crescent,2023-03-02T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
722712,Hawksworth Crescent,2023-03-02T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-03-02T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
722712,Hawksworth Crescent,2023-03-02T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
722712,Hawksworth Crescent,2023-03-02T20:00:00.000+00:00,busbar,,L3 Active Power,kW,25.78
722712,Hawksworth Crescent,2023-03-02T20:00:00.000+00:00,busbar,,L2 Active Power,kW,67.38
722712,Hawksworth Crescent,2023-03-02T20:00:00.000+00:00,busbar,,L1 Active Power,kW,32.46
722712,Hawksworth Crescent,2023-03-02T20:00:00.000+00:00,busbar,,N Current (RMS),A,149.7
722712,Hawksworth Crescent,2023-03-02T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
722712,Hawksworth Crescent,2023-03-02T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,282.8
722712,Hawksworth Crescent,2023-03-02T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
722712,Hawksworth Crescent,2023-03-02T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-03-02T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.32
722712,Hawksworth Crescent,2023-03-02T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.64
722712,Hawksworth Crescent,2023-03-02T19:50:00.000+00:00,feeder,,L3 Active Power,kW,8.97
722712,Hawksworth Crescent,2023-03-02T19:50:00.000+00:00,feeder,,L2 Active Power,kW,50.2
722712,Hawksworth Crescent,2023-03-02T19:50:00.000+00:00,feeder,,L1 Active Power,kW,19.76
722712,Hawksworth Crescent,2023-03-02T19:50:00.000+00:00,feeder,,N Current (RMS),A,138.1
722712,Hawksworth Crescent,2023-03-02T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.0
722712,Hawksworth Crescent,2023-03-02T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,211.1
722712,Hawksworth Crescent,2023-03-02T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,84.7
722712,Hawksworth Crescent,2023-03-02T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-03-02T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
722712,Hawksworth Crescent,2023-03-02T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
722712,Hawksworth Crescent,2023-03-02T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.28
722712,Hawksworth Crescent,2023-03-02T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.8
722712,Hawksworth Crescent,2023-03-02T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.44
722712,Hawksworth Crescent,2023-03-02T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.3
722712,Hawksworth Crescent,2023-03-02T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.8
722712,Hawksworth Crescent,2023-03-02T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.2
722712,Hawksworth Crescent,2023-03-02T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.5
722712,Hawksworth Crescent,2023-03-02T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-02T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.51
722712,Hawksworth Crescent,2023-03-02T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-02T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-02T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-02T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-02T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.6
722712,Hawksworth Crescent,2023-03-02T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
722712,Hawksworth Crescent,2023-03-02T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
722712,Hawksworth Crescent,2023-03-02T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-03-02T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.88
722712,Hawksworth Crescent,2023-03-02T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.32
722712,Hawksworth Crescent,2023-03-02T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.87
722712,Hawksworth Crescent,2023-03-02T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
722712,Hawksworth Crescent,2023-03-02T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.1
722712,Hawksworth Crescent,2023-03-02T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.0
722712,Hawksworth Crescent,2023-03-02T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
722712,Hawksworth Crescent,2023-03-02T19:50:00.000+00:00,transformer,,Temperature,C,20.1
722712,Hawksworth Crescent,2023-03-02T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722712,Hawksworth Crescent,2023-03-02T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
722712,Hawksworth Crescent,2023-03-02T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722712,Hawksworth Crescent,2023-03-02T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
722712,Hawksworth Crescent,2023-03-02T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722712,Hawksworth Crescent,2023-03-02T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
722712,Hawksworth Crescent,2023-03-02T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-03-02T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
722712,Hawksworth Crescent,2023-03-02T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
722712,Hawksworth Crescent,2023-03-02T19:50:00.000+00:00,busbar,,L3 Active Power,kW,28.11
722712,Hawksworth Crescent,2023-03-02T19:50:00.000+00:00,busbar,,L2 Active Power,kW,75.34
722712,Hawksworth Crescent,2023-03-02T19:50:00.000+00:00,busbar,,L1 Active Power,kW,41.09
722712,Hawksworth Crescent,2023-03-02T19:50:00.000+00:00,busbar,,N Current (RMS),A,165.8
722712,Hawksworth Crescent,2023-03-02T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
722712,Hawksworth Crescent,2023-03-02T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,317.2
722712,Hawksworth Crescent,2023-03-02T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
722712,Hawksworth Crescent,2023-03-02T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-02T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.24
722712,Hawksworth Crescent,2023-03-02T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.29
722712,Hawksworth Crescent,2023-03-02T19:40:00.000+00:00,feeder,,L3 Active Power,kW,9.91
722712,Hawksworth Crescent,2023-03-02T19:40:00.000+00:00,feeder,,L2 Active Power,kW,51.9
722712,Hawksworth Crescent,2023-03-02T19:40:00.000+00:00,feeder,,L1 Active Power,kW,21.93
722712,Hawksworth Crescent,2023-03-02T19:40:00.000+00:00,feeder,,N Current (RMS),A,142.0
722712,Hawksworth Crescent,2023-03-02T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.5
722712,Hawksworth Crescent,2023-03-02T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,217.3
722712,Hawksworth Crescent,2023-03-02T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,93.8
722712,Hawksworth Crescent,2023-03-02T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-03-02T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-03-02T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
722712,Hawksworth Crescent,2023-03-02T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.55
722712,Hawksworth Crescent,2023-03-02T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.79
722712,Hawksworth Crescent,2023-03-02T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.76
722712,Hawksworth Crescent,2023-03-02T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,40.1
722712,Hawksworth Crescent,2023-03-02T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.7
