Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-02T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.0
722712,Hawksworth Crescent,2023-03-02T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.7
722712,Hawksworth Crescent,2023-03-02T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-02T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.57
722712,Hawksworth Crescent,2023-03-02T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-02T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-02T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.02
722712,Hawksworth Crescent,2023-03-02T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-02T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.8
722712,Hawksworth Crescent,2023-03-02T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-02T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
722712,Hawksworth Crescent,2023-03-02T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
722712,Hawksworth Crescent,2023-03-02T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
722712,Hawksworth Crescent,2023-03-02T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.06
722712,Hawksworth Crescent,2023-03-02T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.58
722712,Hawksworth Crescent,2023-03-02T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.1
722712,Hawksworth Crescent,2023-03-02T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
722712,Hawksworth Crescent,2023-03-02T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.7
722712,Hawksworth Crescent,2023-03-02T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.5
722712,Hawksworth Crescent,2023-03-02T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
722712,Hawksworth Crescent,2023-03-02T19:40:00.000+00:00,transformer,,Temperature,C,20.0
722712,Hawksworth Crescent,2023-03-02T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722712,Hawksworth Crescent,2023-03-02T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
722712,Hawksworth Crescent,2023-03-02T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722712,Hawksworth Crescent,2023-03-02T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
722712,Hawksworth Crescent,2023-03-02T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722712,Hawksworth Crescent,2023-03-02T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
722712,Hawksworth Crescent,2023-03-02T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
722712,Hawksworth Crescent,2023-03-02T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
722712,Hawksworth Crescent,2023-03-02T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
722712,Hawksworth Crescent,2023-03-02T19:40:00.000+00:00,busbar,,L3 Active Power,kW,30.51
722712,Hawksworth Crescent,2023-03-02T19:40:00.000+00:00,busbar,,L2 Active Power,kW,74.26
722712,Hawksworth Crescent,2023-03-02T19:40:00.000+00:00,busbar,,L1 Active Power,kW,48.84
722712,Hawksworth Crescent,2023-03-02T19:40:00.000+00:00,busbar,,N Current (RMS),A,155.9
722712,Hawksworth Crescent,2023-03-02T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
722712,Hawksworth Crescent,2023-03-02T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,311.4
722712,Hawksworth Crescent,2023-03-02T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.7
722712,Hawksworth Crescent,2023-03-02T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
722712,Hawksworth Crescent,2023-03-02T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.69
722712,Hawksworth Crescent,2023-03-02T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.96
722712,Hawksworth Crescent,2023-03-02T19:30:00.000+00:00,feeder,,L3 Active Power,kW,10.14
722712,Hawksworth Crescent,2023-03-02T19:30:00.000+00:00,feeder,,L2 Active Power,kW,51.82
722712,Hawksworth Crescent,2023-03-02T19:30:00.000+00:00,feeder,,L1 Active Power,kW,23.79
722712,Hawksworth Crescent,2023-03-02T19:30:00.000+00:00,feeder,,N Current (RMS),A,145.3
722712,Hawksworth Crescent,2023-03-02T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.5
722712,Hawksworth Crescent,2023-03-02T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,217.4
722712,Hawksworth Crescent,2023-03-02T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,100.8
722712,Hawksworth Crescent,2023-03-02T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-03-02T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
722712,Hawksworth Crescent,2023-03-02T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
722712,Hawksworth Crescent,2023-03-02T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.77
722712,Hawksworth Crescent,2023-03-02T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.84
722712,Hawksworth Crescent,2023-03-02T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.47
722712,Hawksworth Crescent,2023-03-02T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,57.4
722712,Hawksworth Crescent,2023-03-02T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.8
722712,Hawksworth Crescent,2023-03-02T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.3
722712,Hawksworth Crescent,2023-03-02T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,110.9
722712,Hawksworth Crescent,2023-03-02T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-02T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.56
722712,Hawksworth Crescent,2023-03-02T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
722712,Hawksworth Crescent,2023-03-02T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-02T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.24
722712,Hawksworth Crescent,2023-03-02T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-03-02T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.9
722712,Hawksworth Crescent,2023-03-02T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-02T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
722712,Hawksworth Crescent,2023-03-02T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
722712,Hawksworth Crescent,2023-03-02T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-03-02T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.59
722712,Hawksworth Crescent,2023-03-02T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.67
722712,Hawksworth Crescent,2023-03-02T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.7
722712,Hawksworth Crescent,2023-03-02T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
722712,Hawksworth Crescent,2023-03-02T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.0
722712,Hawksworth Crescent,2023-03-02T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.6
722712,Hawksworth Crescent,2023-03-02T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
722712,Hawksworth Crescent,2023-03-02T19:30:00.000+00:00,transformer,,Temperature,C,19.8
722712,Hawksworth Crescent,2023-03-02T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722712,Hawksworth Crescent,2023-03-02T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
722712,Hawksworth Crescent,2023-03-02T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722712,Hawksworth Crescent,2023-03-02T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
722712,Hawksworth Crescent,2023-03-02T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722712,Hawksworth Crescent,2023-03-02T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
722712,Hawksworth Crescent,2023-03-02T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
722712,Hawksworth Crescent,2023-03-02T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
722712,Hawksworth Crescent,2023-03-02T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
722712,Hawksworth Crescent,2023-03-02T19:30:00.000+00:00,busbar,,L3 Active Power,kW,30.49
722712,Hawksworth Crescent,2023-03-02T19:30:00.000+00:00,busbar,,L2 Active Power,kW,86.57
722712,Hawksworth Crescent,2023-03-02T19:30:00.000+00:00,busbar,,L1 Active Power,kW,58.03
722712,Hawksworth Crescent,2023-03-02T19:30:00.000+00:00,busbar,,N Current (RMS),A,198.2
722712,Hawksworth Crescent,2023-03-02T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
722712,Hawksworth Crescent,2023-03-02T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,363.0
722712,Hawksworth Crescent,2023-03-02T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,242.5
722712,Hawksworth Crescent,2023-03-02T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
722712,Hawksworth Crescent,2023-03-02T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.5
722712,Hawksworth Crescent,2023-03-02T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.84
722712,Hawksworth Crescent,2023-03-02T19:20:00.000+00:00,feeder,,L3 Active Power,kW,10.4
722712,Hawksworth Crescent,2023-03-02T19:20:00.000+00:00,feeder,,L2 Active Power,kW,54.4
722712,Hawksworth Crescent,2023-03-02T19:20:00.000+00:00,feeder,,L1 Active Power,kW,21.15
722712,Hawksworth Crescent,2023-03-02T19:20:00.000+00:00,feeder,,N Current (RMS),A,154.1
722712,Hawksworth Crescent,2023-03-02T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,44.2
722712,Hawksworth Crescent,2023-03-02T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,228.1
722712,Hawksworth Crescent,2023-03-02T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,89.6
722712,Hawksworth Crescent,2023-03-02T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-03-02T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
722712,Hawksworth Crescent,2023-03-02T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-02T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.1
722712,Hawksworth Crescent,2023-03-02T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.33
722712,Hawksworth Crescent,2023-03-02T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.28
722712,Hawksworth Crescent,2023-03-02T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,48.1
722712,Hawksworth Crescent,2023-03-02T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.2
722712,Hawksworth Crescent,2023-03-02T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.2
722712,Hawksworth Crescent,2023-03-02T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.9
722712,Hawksworth Crescent,2023-03-02T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-02T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
722712,Hawksworth Crescent,2023-03-02T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
722712,Hawksworth Crescent,2023-03-02T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-02T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-02T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-02T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.0
722712,Hawksworth Crescent,2023-03-02T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-02T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
722712,Hawksworth Crescent,2023-03-02T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
722712,Hawksworth Crescent,2023-03-02T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
722712,Hawksworth Crescent,2023-03-02T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.87
722712,Hawksworth Crescent,2023-03-02T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.19
722712,Hawksworth Crescent,2023-03-02T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.68
722712,Hawksworth Crescent,2023-03-02T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
722712,Hawksworth Crescent,2023-03-02T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.5
722712,Hawksworth Crescent,2023-03-02T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.8
722712,Hawksworth Crescent,2023-03-02T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
722712,Hawksworth Crescent,2023-03-02T19:20:00.000+00:00,transformer,,Temperature,C,19.7
722712,Hawksworth Crescent,2023-03-02T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722712,Hawksworth Crescent,2023-03-02T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
722712,Hawksworth Crescent,2023-03-02T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722712,Hawksworth Crescent,2023-03-02T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
722712,Hawksworth Crescent,2023-03-02T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722712,Hawksworth Crescent,2023-03-02T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
722712,Hawksworth Crescent,2023-03-02T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
722712,Hawksworth Crescent,2023-03-02T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
722712,Hawksworth Crescent,2023-03-02T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
722712,Hawksworth Crescent,2023-03-02T19:20:00.000+00:00,busbar,,L3 Active Power,kW,29.38
722712,Hawksworth Crescent,2023-03-02T19:20:00.000+00:00,busbar,,L2 Active Power,kW,84.95
722712,Hawksworth Crescent,2023-03-02T19:20:00.000+00:00,busbar,,L1 Active Power,kW,55.17
722712,Hawksworth Crescent,2023-03-02T19:20:00.000+00:00,busbar,,N Current (RMS),A,195.0
722712,Hawksworth Crescent,2023-03-02T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
722712,Hawksworth Crescent,2023-03-02T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,356.4
722712,Hawksworth Crescent,2023-03-02T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.8
722712,Hawksworth Crescent,2023-03-02T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-03-02T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.88
722712,Hawksworth Crescent,2023-03-02T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.87
722712,Hawksworth Crescent,2023-03-02T19:10:00.000+00:00,feeder,,L3 Active Power,kW,8.85
722712,Hawksworth Crescent,2023-03-02T19:10:00.000+00:00,feeder,,L2 Active Power,kW,52.96
722712,Hawksworth Crescent,2023-03-02T19:10:00.000+00:00,feeder,,L1 Active Power,kW,22.47
722712,Hawksworth Crescent,2023-03-02T19:10:00.000+00:00,feeder,,N Current (RMS),A,151.2
722712,Hawksworth Crescent,2023-03-02T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.4
722712,Hawksworth Crescent,2023-03-02T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,221.9
722712,Hawksworth Crescent,2023-03-02T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,94.9
722712,Hawksworth Crescent,2023-03-02T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-03-02T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-03-02T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-03-02T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.01
722712,Hawksworth Crescent,2023-03-02T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.3
722712,Hawksworth Crescent,2023-03-02T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.59
722712,Hawksworth Crescent,2023-03-02T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,31.9
722712,Hawksworth Crescent,2023-03-02T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.9
722712,Hawksworth Crescent,2023-03-02T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.8
722712,Hawksworth Crescent,2023-03-02T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.2
722712,Hawksworth Crescent,2023-03-02T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-03-02T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
722712,Hawksworth Crescent,2023-03-02T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
722712,Hawksworth Crescent,2023-03-02T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-02T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.13
722712,Hawksworth Crescent,2023-03-02T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-02T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.3
722712,Hawksworth Crescent,2023-03-02T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-02T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
722712,Hawksworth Crescent,2023-03-02T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
722712,Hawksworth Crescent,2023-03-02T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
722712,Hawksworth Crescent,2023-03-02T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.17
722712,Hawksworth Crescent,2023-03-02T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.65
722712,Hawksworth Crescent,2023-03-02T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.94
722712,Hawksworth Crescent,2023-03-02T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
722712,Hawksworth Crescent,2023-03-02T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.9
722712,Hawksworth Crescent,2023-03-02T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.1
722712,Hawksworth Crescent,2023-03-02T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.3
722712,Hawksworth Crescent,2023-03-02T19:10:00.000+00:00,transformer,,Temperature,C,19.5
722712,Hawksworth Crescent,2023-03-02T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722712,Hawksworth Crescent,2023-03-02T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
722712,Hawksworth Crescent,2023-03-02T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722712,Hawksworth Crescent,2023-03-02T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
722712,Hawksworth Crescent,2023-03-02T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722712,Hawksworth Crescent,2023-03-02T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
722712,Hawksworth Crescent,2023-03-02T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-03-02T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
722712,Hawksworth Crescent,2023-03-02T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
722712,Hawksworth Crescent,2023-03-02T19:10:00.000+00:00,busbar,,L3 Active Power,kW,28.02
722712,Hawksworth Crescent,2023-03-02T19:10:00.000+00:00,busbar,,L2 Active Power,kW,79.78
722712,Hawksworth Crescent,2023-03-02T19:10:00.000+00:00,busbar,,L1 Active Power,kW,45.02
722712,Hawksworth Crescent,2023-03-02T19:10:00.000+00:00,busbar,,N Current (RMS),A,184.2
722712,Hawksworth Crescent,2023-03-02T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
722712,Hawksworth Crescent,2023-03-02T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,334.7
722712,Hawksworth Crescent,2023-03-02T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.6
722712,Hawksworth Crescent,2023-03-02T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-03-02T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.23
722712,Hawksworth Crescent,2023-03-02T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.01
722712,Hawksworth Crescent,2023-03-02T19:00:00.000+00:00,feeder,,L3 Active Power,kW,9.46
722712,Hawksworth Crescent,2023-03-02T19:00:00.000+00:00,feeder,,L2 Active Power,kW,48.49
722712,Hawksworth Crescent,2023-03-02T19:00:00.000+00:00,feeder,,L1 Active Power,kW,23.45
722712,Hawksworth Crescent,2023-03-02T19:00:00.000+00:00,feeder,,N Current (RMS),A,134.0
722712,Hawksworth Crescent,2023-03-02T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.8
722712,Hawksworth Crescent,2023-03-02T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,203.3
722712,Hawksworth Crescent,2023-03-02T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,99.1
722712,Hawksworth Crescent,2023-03-02T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-03-02T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-03-02T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-03-02T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.1
722712,Hawksworth Crescent,2023-03-02T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.7
722712,Hawksworth Crescent,2023-03-02T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.9
722712,Hawksworth Crescent,2023-03-02T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.6
722712,Hawksworth Crescent,2023-03-02T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.9
722712,Hawksworth Crescent,2023-03-02T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.2
722712,Hawksworth Crescent,2023-03-02T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.8
722712,Hawksworth Crescent,2023-03-02T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-03-02T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
722712,Hawksworth Crescent,2023-03-02T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-02T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-02T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.26
722712,Hawksworth Crescent,2023-03-02T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-02T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.0
722712,Hawksworth Crescent,2023-03-02T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-02T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
722712,Hawksworth Crescent,2023-03-02T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-03-02T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
722712,Hawksworth Crescent,2023-03-02T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.7
722712,Hawksworth Crescent,2023-03-02T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.97
722712,Hawksworth Crescent,2023-03-02T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.52
722712,Hawksworth Crescent,2023-03-02T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
722712,Hawksworth Crescent,2023-03-02T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.8
722712,Hawksworth Crescent,2023-03-02T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.1
722712,Hawksworth Crescent,2023-03-02T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.4
722712,Hawksworth Crescent,2023-03-02T19:00:00.000+00:00,transformer,,Temperature,C,19.4
722712,Hawksworth Crescent,2023-03-02T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722712,Hawksworth Crescent,2023-03-02T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
722712,Hawksworth Crescent,2023-03-02T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722712,Hawksworth Crescent,2023-03-02T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
722712,Hawksworth Crescent,2023-03-02T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722712,Hawksworth Crescent,2023-03-02T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
722712,Hawksworth Crescent,2023-03-02T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-03-02T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
722712,Hawksworth Crescent,2023-03-02T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
722712,Hawksworth Crescent,2023-03-02T19:00:00.000+00:00,busbar,,L3 Active Power,kW,28.25
722712,Hawksworth Crescent,2023-03-02T19:00:00.000+00:00,busbar,,L2 Active Power,kW,71.91
722712,Hawksworth Crescent,2023-03-02T19:00:00.000+00:00,busbar,,L1 Active Power,kW,47.89
722712,Hawksworth Crescent,2023-03-02T19:00:00.000+00:00,busbar,,N Current (RMS),A,159.8
722712,Hawksworth Crescent,2023-03-02T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
722712,Hawksworth Crescent,2023-03-02T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,301.9
722712,Hawksworth Crescent,2023-03-02T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.1
722712,Hawksworth Crescent,2023-03-02T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-03-02T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.64
722712,Hawksworth Crescent,2023-03-02T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.33
722712,Hawksworth Crescent,2023-03-02T18:50:00.000+00:00,feeder,,L3 Active Power,kW,9.82
722712,Hawksworth Crescent,2023-03-02T18:50:00.000+00:00,feeder,,L2 Active Power,kW,48.16
722712,Hawksworth Crescent,2023-03-02T18:50:00.000+00:00,feeder,,L1 Active Power,kW,24.38
722712,Hawksworth Crescent,2023-03-02T18:50:00.000+00:00,feeder,,N Current (RMS),A,130.9
722712,Hawksworth Crescent,2023-03-02T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,41.3
722712,Hawksworth Crescent,2023-03-02T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,202.2
722712,Hawksworth Crescent,2023-03-02T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,102.9
722712,Hawksworth Crescent,2023-03-02T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-03-02T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-03-02T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-03-02T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.47
722712,Hawksworth Crescent,2023-03-02T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.97
722712,Hawksworth Crescent,2023-03-02T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.49
722712,Hawksworth Crescent,2023-03-02T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.9
722712,Hawksworth Crescent,2023-03-02T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.4
722712,Hawksworth Crescent,2023-03-02T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.5
722712,Hawksworth Crescent,2023-03-02T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.8
722712,Hawksworth Crescent,2023-03-02T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-03-02T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
722712,Hawksworth Crescent,2023-03-02T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-02T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-02T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.4
722712,Hawksworth Crescent,2023-03-02T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-02T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.5
722712,Hawksworth Crescent,2023-03-02T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
722712,Hawksworth Crescent,2023-03-02T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
722712,Hawksworth Crescent,2023-03-02T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
722712,Hawksworth Crescent,2023-03-02T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.77
722712,Hawksworth Crescent,2023-03-02T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.05
722712,Hawksworth Crescent,2023-03-02T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.83
722712,Hawksworth Crescent,2023-03-02T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
722712,Hawksworth Crescent,2023-03-02T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.4
722712,Hawksworth Crescent,2023-03-02T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
722712,Hawksworth Crescent,2023-03-02T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.2
722712,Hawksworth Crescent,2023-03-02T18:50:00.000+00:00,transformer,,Temperature,C,19.4
722712,Hawksworth Crescent,2023-03-02T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722712,Hawksworth Crescent,2023-03-02T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
722712,Hawksworth Crescent,2023-03-02T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722712,Hawksworth Crescent,2023-03-02T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
722712,Hawksworth Crescent,2023-03-02T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722712,Hawksworth Crescent,2023-03-02T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
722712,Hawksworth Crescent,2023-03-02T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-03-02T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
722712,Hawksworth Crescent,2023-03-02T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
722712,Hawksworth Crescent,2023-03-02T18:50:00.000+00:00,busbar,,L3 Active Power,kW,31.06
722712,Hawksworth Crescent,2023-03-02T18:50:00.000+00:00,busbar,,L2 Active Power,kW,69.78
722712,Hawksworth Crescent,2023-03-02T18:50:00.000+00:00,busbar,,L1 Active Power,kW,50.73
722712,Hawksworth Crescent,2023-03-02T18:50:00.000+00:00,busbar,,N Current (RMS),A,145.9
722712,Hawksworth Crescent,2023-03-02T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
722712,Hawksworth Crescent,2023-03-02T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,293.1
722712,Hawksworth Crescent,2023-03-02T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.3
722712,Hawksworth Crescent,2023-03-02T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-03-02T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.25
722712,Hawksworth Crescent,2023-03-02T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.12
722712,Hawksworth Crescent,2023-03-02T18:40:00.000+00:00,feeder,,L3 Active Power,kW,11.04
722712,Hawksworth Crescent,2023-03-02T18:40:00.000+00:00,feeder,,L2 Active Power,kW,56.1
722712,Hawksworth Crescent,2023-03-02T18:40:00.000+00:00,feeder,,L1 Active Power,kW,26.06
722712,Hawksworth Crescent,2023-03-02T18:40:00.000+00:00,feeder,,N Current (RMS),A,155.2
722712,Hawksworth Crescent,2023-03-02T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,46.2
722712,Hawksworth Crescent,2023-03-02T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,236.3
722712,Hawksworth Crescent,2023-03-02T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,110.1
722712,Hawksworth Crescent,2023-03-02T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-03-02T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-03-02T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
722712,Hawksworth Crescent,2023-03-02T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.17
722712,Hawksworth Crescent,2023-03-02T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.75
722712,Hawksworth Crescent,2023-03-02T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.42
722712,Hawksworth Crescent,2023-03-02T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.6
722712,Hawksworth Crescent,2023-03-02T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.3
722712,Hawksworth Crescent,2023-03-02T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.9
722712,Hawksworth Crescent,2023-03-02T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.0
722712,Hawksworth Crescent,2023-03-02T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-02T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
722712,Hawksworth Crescent,2023-03-02T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-02T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-02T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.06
722712,Hawksworth Crescent,2023-03-02T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-02T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.1
722712,Hawksworth Crescent,2023-03-02T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
722712,Hawksworth Crescent,2023-03-02T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
722712,Hawksworth Crescent,2023-03-02T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
722712,Hawksworth Crescent,2023-03-02T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.5
722712,Hawksworth Crescent,2023-03-02T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.93
722712,Hawksworth Crescent,2023-03-02T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.5
722712,Hawksworth Crescent,2023-03-02T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
722712,Hawksworth Crescent,2023-03-02T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.9
722712,Hawksworth Crescent,2023-03-02T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
722712,Hawksworth Crescent,2023-03-02T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
722712,Hawksworth Crescent,2023-03-02T18:40:00.000+00:00,transformer,,Temperature,C,19.2
722712,Hawksworth Crescent,2023-03-02T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722712,Hawksworth Crescent,2023-03-02T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
722712,Hawksworth Crescent,2023-03-02T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722712,Hawksworth Crescent,2023-03-02T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
722712,Hawksworth Crescent,2023-03-02T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722712,Hawksworth Crescent,2023-03-02T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
722712,Hawksworth Crescent,2023-03-02T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-03-02T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
722712,Hawksworth Crescent,2023-03-02T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
722712,Hawksworth Crescent,2023-03-02T18:40:00.000+00:00,busbar,,L3 Active Power,kW,29.71
722712,Hawksworth Crescent,2023-03-02T18:40:00.000+00:00,busbar,,L2 Active Power,kW,80.72
722712,Hawksworth Crescent,2023-03-02T18:40:00.000+00:00,busbar,,L1 Active Power,kW,51.03
722712,Hawksworth Crescent,2023-03-02T18:40:00.000+00:00,busbar,,N Current (RMS),A,182.0
722712,Hawksworth Crescent,2023-03-02T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
722712,Hawksworth Crescent,2023-03-02T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,339.7
722712,Hawksworth Crescent,2023-03-02T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.0
722712,Hawksworth Crescent,2023-03-02T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
722712,Hawksworth Crescent,2023-03-02T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.45
722712,Hawksworth Crescent,2023-03-02T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.07
722712,Hawksworth Crescent,2023-03-02T18:30:00.000+00:00,feeder,,L3 Active Power,kW,9.19
722712,Hawksworth Crescent,2023-03-02T18:30:00.000+00:00,feeder,,L2 Active Power,kW,71.45
722712,Hawksworth Crescent,2023-03-02T18:30:00.000+00:00,feeder,,L1 Active Power,kW,31.1
722712,Hawksworth Crescent,2023-03-02T18:30:00.000+00:00,feeder,,N Current (RMS),A,213.7
722712,Hawksworth Crescent,2023-03-02T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.0
722712,Hawksworth Crescent,2023-03-02T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,301.3
722712,Hawksworth Crescent,2023-03-02T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,131.2
722712,Hawksworth Crescent,2023-03-02T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-03-02T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
722712,Hawksworth Crescent,2023-03-02T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.24
722712,Hawksworth Crescent,2023-03-02T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.59
722712,Hawksworth Crescent,2023-03-02T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.75
722712,Hawksworth Crescent,2023-03-02T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.97
722712,Hawksworth Crescent,2023-03-02T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.0
722712,Hawksworth Crescent,2023-03-02T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.2
722712,Hawksworth Crescent,2023-03-02T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.6
722712,Hawksworth Crescent,2023-03-02T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.0
722712,Hawksworth Crescent,2023-03-02T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-02T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.48
722712,Hawksworth Crescent,2023-03-02T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-03-02T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-02T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.06
722712,Hawksworth Crescent,2023-03-02T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-02T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.4
722712,Hawksworth Crescent,2023-03-02T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-02T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
722712,Hawksworth Crescent,2023-03-02T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
722712,Hawksworth Crescent,2023-03-02T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-03-02T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.13
722712,Hawksworth Crescent,2023-03-02T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.92
722712,Hawksworth Crescent,2023-03-02T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.93
722712,Hawksworth Crescent,2023-03-02T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
722712,Hawksworth Crescent,2023-03-02T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.8
722712,Hawksworth Crescent,2023-03-02T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.3
722712,Hawksworth Crescent,2023-03-02T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
722712,Hawksworth Crescent,2023-03-02T18:30:00.000+00:00,transformer,,Temperature,C,18.9
722712,Hawksworth Crescent,2023-03-02T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722712,Hawksworth Crescent,2023-03-02T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
722712,Hawksworth Crescent,2023-03-02T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722712,Hawksworth Crescent,2023-03-02T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
722712,Hawksworth Crescent,2023-03-02T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722712,Hawksworth Crescent,2023-03-02T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
722712,Hawksworth Crescent,2023-03-02T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-03-02T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
722712,Hawksworth Crescent,2023-03-02T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
722712,Hawksworth Crescent,2023-03-02T18:30:00.000+00:00,busbar,,L3 Active Power,kW,28.89
722712,Hawksworth Crescent,2023-03-02T18:30:00.000+00:00,busbar,,L2 Active Power,kW,98.06
722712,Hawksworth Crescent,2023-03-02T18:30:00.000+00:00,busbar,,L1 Active Power,kW,56.04
722712,Hawksworth Crescent,2023-03-02T18:30:00.000+00:00,busbar,,N Current (RMS),A,238.0
722712,Hawksworth Crescent,2023-03-02T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
722712,Hawksworth Crescent,2023-03-02T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,413.3
722712,Hawksworth Crescent,2023-03-02T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,234.8
722712,Hawksworth Crescent,2023-03-02T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
722712,Hawksworth Crescent,2023-03-02T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.2
722712,Hawksworth Crescent,2023-03-02T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.37
722712,Hawksworth Crescent,2023-03-02T18:20:00.000+00:00,feeder,,L3 Active Power,kW,9.34
722712,Hawksworth Crescent,2023-03-02T18:20:00.000+00:00,feeder,,L2 Active Power,kW,68.87
722712,Hawksworth Crescent,2023-03-02T18:20:00.000+00:00,feeder,,L1 Active Power,kW,30.88
722712,Hawksworth Crescent,2023-03-02T18:20:00.000+00:00,feeder,,N Current (RMS),A,205.9
722712,Hawksworth Crescent,2023-03-02T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.6
722712,Hawksworth Crescent,2023-03-02T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,291.0
722712,Hawksworth Crescent,2023-03-02T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,129.6
722712,Hawksworth Crescent,2023-03-02T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-03-02T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
722712,Hawksworth Crescent,2023-03-02T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-03-02T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.08
722712,Hawksworth Crescent,2023-03-02T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.15
722712,Hawksworth Crescent,2023-03-02T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.12
722712,Hawksworth Crescent,2023-03-02T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.3
722712,Hawksworth Crescent,2023-03-02T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.8
722712,Hawksworth Crescent,2023-03-02T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.0
722712,Hawksworth Crescent,2023-03-02T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.7
722712,Hawksworth Crescent,2023-03-02T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-03-02T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.46
722712,Hawksworth Crescent,2023-03-02T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-03-02T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.02
722712,Hawksworth Crescent,2023-03-02T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.22
722712,Hawksworth Crescent,2023-03-02T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-02T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.5
722712,Hawksworth Crescent,2023-03-02T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-02T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
722712,Hawksworth Crescent,2023-03-02T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
722712,Hawksworth Crescent,2023-03-02T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-03-02T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.43
722712,Hawksworth Crescent,2023-03-02T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.65
722712,Hawksworth Crescent,2023-03-02T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.41
722712,Hawksworth Crescent,2023-03-02T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
722712,Hawksworth Crescent,2023-03-02T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.8
722712,Hawksworth Crescent,2023-03-02T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.9
722712,Hawksworth Crescent,2023-03-02T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.3
722712,Hawksworth Crescent,2023-03-02T18:20:00.000+00:00,transformer,,Temperature,C,18.6
722712,Hawksworth Crescent,2023-03-02T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722712,Hawksworth Crescent,2023-03-02T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
722712,Hawksworth Crescent,2023-03-02T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722712,Hawksworth Crescent,2023-03-02T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
722712,Hawksworth Crescent,2023-03-02T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722712,Hawksworth Crescent,2023-03-02T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
722712,Hawksworth Crescent,2023-03-02T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-02T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
722712,Hawksworth Crescent,2023-03-02T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
722712,Hawksworth Crescent,2023-03-02T18:20:00.000+00:00,busbar,,L3 Active Power,kW,29.83
722712,Hawksworth Crescent,2023-03-02T18:20:00.000+00:00,busbar,,L2 Active Power,kW,94.46
722712,Hawksworth Crescent,2023-03-02T18:20:00.000+00:00,busbar,,L1 Active Power,kW,57.45
722712,Hawksworth Crescent,2023-03-02T18:20:00.000+00:00,busbar,,N Current (RMS),A,219.8
722712,Hawksworth Crescent,2023-03-02T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
722712,Hawksworth Crescent,2023-03-02T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,398.2
722712,Hawksworth Crescent,2023-03-02T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,239.9
722712,Hawksworth Crescent,2023-03-02T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
722712,Hawksworth Crescent,2023-03-02T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.54
722712,Hawksworth Crescent,2023-03-02T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.94
722712,Hawksworth Crescent,2023-03-02T18:10:00.000+00:00,feeder,,L3 Active Power,kW,10.31
722712,Hawksworth Crescent,2023-03-02T18:10:00.000+00:00,feeder,,L2 Active Power,kW,61.63
722712,Hawksworth Crescent,2023-03-02T18:10:00.000+00:00,feeder,,L1 Active Power,kW,23.58
722712,Hawksworth Crescent,2023-03-02T18:10:00.000+00:00,feeder,,N Current (RMS),A,180.0
722712,Hawksworth Crescent,2023-03-02T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,43.2
722712,Hawksworth Crescent,2023-03-02T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,259.0
722712,Hawksworth Crescent,2023-03-02T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,100.9
722712,Hawksworth Crescent,2023-03-02T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-03-02T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-03-02T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
722712,Hawksworth Crescent,2023-03-02T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.37
722712,Hawksworth Crescent,2023-03-02T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.99
722712,Hawksworth Crescent,2023-03-02T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.75
722712,Hawksworth Crescent,2023-03-02T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.6
722712,Hawksworth Crescent,2023-03-02T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.9
722712,Hawksworth Crescent,2023-03-02T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.5
722712,Hawksworth Crescent,2023-03-02T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.7
722712,Hawksworth Crescent,2023-03-02T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
