Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-02T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
722712,Hawksworth Crescent,2023-03-02T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
722712,Hawksworth Crescent,2023-03-02T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-02T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.21
722712,Hawksworth Crescent,2023-03-02T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-02T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.1
722712,Hawksworth Crescent,2023-03-02T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-02T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
722712,Hawksworth Crescent,2023-03-02T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-03-02T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-03-02T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.09
722712,Hawksworth Crescent,2023-03-02T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.33
722712,Hawksworth Crescent,2023-03-02T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.39
722712,Hawksworth Crescent,2023-03-02T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
722712,Hawksworth Crescent,2023-03-02T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.8
722712,Hawksworth Crescent,2023-03-02T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
722712,Hawksworth Crescent,2023-03-02T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
722712,Hawksworth Crescent,2023-03-02T18:10:00.000+00:00,transformer,,Temperature,C,18.3
722712,Hawksworth Crescent,2023-03-02T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722712,Hawksworth Crescent,2023-03-02T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
722712,Hawksworth Crescent,2023-03-02T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722712,Hawksworth Crescent,2023-03-02T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
722712,Hawksworth Crescent,2023-03-02T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722712,Hawksworth Crescent,2023-03-02T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
722712,Hawksworth Crescent,2023-03-02T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
722712,Hawksworth Crescent,2023-03-02T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
722712,Hawksworth Crescent,2023-03-02T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
722712,Hawksworth Crescent,2023-03-02T18:10:00.000+00:00,busbar,,L3 Active Power,kW,27.76
722712,Hawksworth Crescent,2023-03-02T18:10:00.000+00:00,busbar,,L2 Active Power,kW,88.73
722712,Hawksworth Crescent,2023-03-02T18:10:00.000+00:00,busbar,,L1 Active Power,kW,51.75
722712,Hawksworth Crescent,2023-03-02T18:10:00.000+00:00,busbar,,N Current (RMS),A,210.2
722712,Hawksworth Crescent,2023-03-02T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
722712,Hawksworth Crescent,2023-03-02T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,372.7
722712,Hawksworth Crescent,2023-03-02T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.8
722712,Hawksworth Crescent,2023-03-02T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-03-02T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.51
722712,Hawksworth Crescent,2023-03-02T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.4
722712,Hawksworth Crescent,2023-03-02T18:00:00.000+00:00,feeder,,L3 Active Power,kW,10.57
722712,Hawksworth Crescent,2023-03-02T18:00:00.000+00:00,feeder,,L2 Active Power,kW,53.44
722712,Hawksworth Crescent,2023-03-02T18:00:00.000+00:00,feeder,,L1 Active Power,kW,21.26
722712,Hawksworth Crescent,2023-03-02T18:00:00.000+00:00,feeder,,N Current (RMS),A,155.0
722712,Hawksworth Crescent,2023-03-02T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.3
722712,Hawksworth Crescent,2023-03-02T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,224.5
722712,Hawksworth Crescent,2023-03-02T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,90.1
722712,Hawksworth Crescent,2023-03-02T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-03-02T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
722712,Hawksworth Crescent,2023-03-02T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.37
722712,Hawksworth Crescent,2023-03-02T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.14
722712,Hawksworth Crescent,2023-03-02T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.84
722712,Hawksworth Crescent,2023-03-02T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.34
722712,Hawksworth Crescent,2023-03-02T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,44.3
722712,Hawksworth Crescent,2023-03-02T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.5
722712,Hawksworth Crescent,2023-03-02T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.0
722712,Hawksworth Crescent,2023-03-02T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,101.4
722712,Hawksworth Crescent,2023-03-02T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-02T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
722712,Hawksworth Crescent,2023-03-02T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-02T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-02T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.07
722712,Hawksworth Crescent,2023-03-02T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-02T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-03-02T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-02T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
722712,Hawksworth Crescent,2023-03-02T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
722712,Hawksworth Crescent,2023-03-02T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-03-02T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.95
722712,Hawksworth Crescent,2023-03-02T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.54
722712,Hawksworth Crescent,2023-03-02T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.29
722712,Hawksworth Crescent,2023-03-02T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
722712,Hawksworth Crescent,2023-03-02T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
722712,Hawksworth Crescent,2023-03-02T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
722712,Hawksworth Crescent,2023-03-02T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
722712,Hawksworth Crescent,2023-03-02T18:00:00.000+00:00,transformer,,Temperature,C,18.1
722712,Hawksworth Crescent,2023-03-02T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722712,Hawksworth Crescent,2023-03-02T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
722712,Hawksworth Crescent,2023-03-02T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722712,Hawksworth Crescent,2023-03-02T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
722712,Hawksworth Crescent,2023-03-02T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722712,Hawksworth Crescent,2023-03-02T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
722712,Hawksworth Crescent,2023-03-02T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-03-02T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
722712,Hawksworth Crescent,2023-03-02T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
722712,Hawksworth Crescent,2023-03-02T18:00:00.000+00:00,busbar,,L3 Active Power,kW,29.66
722712,Hawksworth Crescent,2023-03-02T18:00:00.000+00:00,busbar,,L2 Active Power,kW,80.75
722712,Hawksworth Crescent,2023-03-02T18:00:00.000+00:00,busbar,,L1 Active Power,kW,53.93
722712,Hawksworth Crescent,2023-03-02T18:00:00.000+00:00,busbar,,N Current (RMS),A,184.2
722712,Hawksworth Crescent,2023-03-02T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
722712,Hawksworth Crescent,2023-03-02T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,339.2
722712,Hawksworth Crescent,2023-03-02T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.9
722712,Hawksworth Crescent,2023-03-02T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-03-02T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.05
722712,Hawksworth Crescent,2023-03-02T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.26
722712,Hawksworth Crescent,2023-03-02T17:50:00.000+00:00,feeder,,L3 Active Power,kW,5.47
722712,Hawksworth Crescent,2023-03-02T17:50:00.000+00:00,feeder,,L2 Active Power,kW,46.82
722712,Hawksworth Crescent,2023-03-02T17:50:00.000+00:00,feeder,,L1 Active Power,kW,20.0
722712,Hawksworth Crescent,2023-03-02T17:50:00.000+00:00,feeder,,N Current (RMS),A,148.0
722712,Hawksworth Crescent,2023-03-02T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
722712,Hawksworth Crescent,2023-03-02T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,198.3
722712,Hawksworth Crescent,2023-03-02T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,85.4
722712,Hawksworth Crescent,2023-03-02T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-03-02T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
722712,Hawksworth Crescent,2023-03-02T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.56
722712,Hawksworth Crescent,2023-03-02T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.4
722712,Hawksworth Crescent,2023-03-02T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.19
722712,Hawksworth Crescent,2023-03-02T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.92
722712,Hawksworth Crescent,2023-03-02T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,63.0
722712,Hawksworth Crescent,2023-03-02T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.6
722712,Hawksworth Crescent,2023-03-02T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.8
722712,Hawksworth Crescent,2023-03-02T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,122.4
722712,Hawksworth Crescent,2023-03-02T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-02T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-02T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-02T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-02T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-02T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-03-02T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-03-02T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-02T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
722712,Hawksworth Crescent,2023-03-02T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
722712,Hawksworth Crescent,2023-03-02T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-03-02T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.06
722712,Hawksworth Crescent,2023-03-02T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.02
722712,Hawksworth Crescent,2023-03-02T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.57
722712,Hawksworth Crescent,2023-03-02T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
722712,Hawksworth Crescent,2023-03-02T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
722712,Hawksworth Crescent,2023-03-02T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.5
722712,Hawksworth Crescent,2023-03-02T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
722712,Hawksworth Crescent,2023-03-02T17:50:00.000+00:00,transformer,,Temperature,C,17.8
722712,Hawksworth Crescent,2023-03-02T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-03-02T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
722712,Hawksworth Crescent,2023-03-02T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722712,Hawksworth Crescent,2023-03-02T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
722712,Hawksworth Crescent,2023-03-02T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722712,Hawksworth Crescent,2023-03-02T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
722712,Hawksworth Crescent,2023-03-02T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-03-02T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
722712,Hawksworth Crescent,2023-03-02T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
722712,Hawksworth Crescent,2023-03-02T17:50:00.000+00:00,busbar,,L3 Active Power,kW,21.94
722712,Hawksworth Crescent,2023-03-02T17:50:00.000+00:00,busbar,,L2 Active Power,kW,74.04
722712,Hawksworth Crescent,2023-03-02T17:50:00.000+00:00,busbar,,L1 Active Power,kW,58.55
722712,Hawksworth Crescent,2023-03-02T17:50:00.000+00:00,busbar,,N Current (RMS),A,199.9
722712,Hawksworth Crescent,2023-03-02T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
722712,Hawksworth Crescent,2023-03-02T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,313.4
722712,Hawksworth Crescent,2023-03-02T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,246.5
722712,Hawksworth Crescent,2023-03-02T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-03-02T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.35
722712,Hawksworth Crescent,2023-03-02T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
722712,Hawksworth Crescent,2023-03-02T17:40:00.000+00:00,feeder,,L3 Active Power,kW,5.51
722712,Hawksworth Crescent,2023-03-02T17:40:00.000+00:00,feeder,,L2 Active Power,kW,45.1
722712,Hawksworth Crescent,2023-03-02T17:40:00.000+00:00,feeder,,L1 Active Power,kW,17.49
722712,Hawksworth Crescent,2023-03-02T17:40:00.000+00:00,feeder,,N Current (RMS),A,146.9
722712,Hawksworth Crescent,2023-03-02T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
722712,Hawksworth Crescent,2023-03-02T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,193.1
722712,Hawksworth Crescent,2023-03-02T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,77.0
722712,Hawksworth Crescent,2023-03-02T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-03-02T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.36
722712,Hawksworth Crescent,2023-03-02T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.36
722712,Hawksworth Crescent,2023-03-02T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.04
722712,Hawksworth Crescent,2023-03-02T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.22
722712,Hawksworth Crescent,2023-03-02T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.85
722712,Hawksworth Crescent,2023-03-02T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,74.1
722712,Hawksworth Crescent,2023-03-02T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.2
722712,Hawksworth Crescent,2023-03-02T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.2
722712,Hawksworth Crescent,2023-03-02T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,130.6
722712,Hawksworth Crescent,2023-03-02T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-02T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
722712,Hawksworth Crescent,2023-03-02T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-02T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-02T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.08
722712,Hawksworth Crescent,2023-03-02T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.08
722712,Hawksworth Crescent,2023-03-02T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-03-02T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-02T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
722712,Hawksworth Crescent,2023-03-02T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
722712,Hawksworth Crescent,2023-03-02T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
722712,Hawksworth Crescent,2023-03-02T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.84
722712,Hawksworth Crescent,2023-03-02T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.86
722712,Hawksworth Crescent,2023-03-02T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.39
722712,Hawksworth Crescent,2023-03-02T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
722712,Hawksworth Crescent,2023-03-02T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
722712,Hawksworth Crescent,2023-03-02T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
722712,Hawksworth Crescent,2023-03-02T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
722712,Hawksworth Crescent,2023-03-02T17:40:00.000+00:00,transformer,,Temperature,C,17.7
722712,Hawksworth Crescent,2023-03-02T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-03-02T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
722712,Hawksworth Crescent,2023-03-02T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
722712,Hawksworth Crescent,2023-03-02T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.28
722712,Hawksworth Crescent,2023-03-02T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722712,Hawksworth Crescent,2023-03-02T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
722712,Hawksworth Crescent,2023-03-02T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-03-02T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
722712,Hawksworth Crescent,2023-03-02T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-03-02T17:40:00.000+00:00,busbar,,L3 Active Power,kW,22.38
722712,Hawksworth Crescent,2023-03-02T17:40:00.000+00:00,busbar,,L2 Active Power,kW,71.1
722712,Hawksworth Crescent,2023-03-02T17:40:00.000+00:00,busbar,,L1 Active Power,kW,58.82
722712,Hawksworth Crescent,2023-03-02T17:40:00.000+00:00,busbar,,N Current (RMS),A,194.6
722712,Hawksworth Crescent,2023-03-02T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
722712,Hawksworth Crescent,2023-03-02T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,303.7
722712,Hawksworth Crescent,2023-03-02T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,250.3
722712,Hawksworth Crescent,2023-03-02T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-03-02T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.87
722712,Hawksworth Crescent,2023-03-02T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-03-02T17:30:00.000+00:00,feeder,,L3 Active Power,kW,6.3
722712,Hawksworth Crescent,2023-03-02T17:30:00.000+00:00,feeder,,L2 Active Power,kW,37.0
722712,Hawksworth Crescent,2023-03-02T17:30:00.000+00:00,feeder,,L1 Active Power,kW,14.25
722712,Hawksworth Crescent,2023-03-02T17:30:00.000+00:00,feeder,,N Current (RMS),A,119.2
722712,Hawksworth Crescent,2023-03-02T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
722712,Hawksworth Crescent,2023-03-02T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,158.0
722712,Hawksworth Crescent,2023-03-02T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,61.2
722712,Hawksworth Crescent,2023-03-02T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
722712,Hawksworth Crescent,2023-03-02T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.71
722712,Hawksworth Crescent,2023-03-02T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
722712,Hawksworth Crescent,2023-03-02T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.39
722712,Hawksworth Crescent,2023-03-02T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.76
722712,Hawksworth Crescent,2023-03-02T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.31
722712,Hawksworth Crescent,2023-03-02T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,50.8
722712,Hawksworth Crescent,2023-03-02T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.8
722712,Hawksworth Crescent,2023-03-02T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.2
722712,Hawksworth Crescent,2023-03-02T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,104.4
722712,Hawksworth Crescent,2023-03-02T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-02T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
722712,Hawksworth Crescent,2023-03-02T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-02T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-02T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.07
722712,Hawksworth Crescent,2023-03-02T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-02T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-03-02T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-02T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
722712,Hawksworth Crescent,2023-03-02T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-03-02T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
722712,Hawksworth Crescent,2023-03-02T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.64
722712,Hawksworth Crescent,2023-03-02T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.27
722712,Hawksworth Crescent,2023-03-02T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.75
722712,Hawksworth Crescent,2023-03-02T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
722712,Hawksworth Crescent,2023-03-02T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
722712,Hawksworth Crescent,2023-03-02T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.7
722712,Hawksworth Crescent,2023-03-02T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
722712,Hawksworth Crescent,2023-03-02T17:30:00.000+00:00,transformer,,Temperature,C,17.5
722712,Hawksworth Crescent,2023-03-02T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722712,Hawksworth Crescent,2023-03-02T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
722712,Hawksworth Crescent,2023-03-02T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722712,Hawksworth Crescent,2023-03-02T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
722712,Hawksworth Crescent,2023-03-02T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722712,Hawksworth Crescent,2023-03-02T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
722712,Hawksworth Crescent,2023-03-02T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-03-02T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
722712,Hawksworth Crescent,2023-03-02T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
722712,Hawksworth Crescent,2023-03-02T17:30:00.000+00:00,busbar,,L3 Active Power,kW,22.33
722712,Hawksworth Crescent,2023-03-02T17:30:00.000+00:00,busbar,,L2 Active Power,kW,61.97
722712,Hawksworth Crescent,2023-03-02T17:30:00.000+00:00,busbar,,L1 Active Power,kW,46.36
722712,Hawksworth Crescent,2023-03-02T17:30:00.000+00:00,busbar,,N Current (RMS),A,153.9
722712,Hawksworth Crescent,2023-03-02T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
722712,Hawksworth Crescent,2023-03-02T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,264.4
722712,Hawksworth Crescent,2023-03-02T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.4
722712,Hawksworth Crescent,2023-03-02T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-03-02T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
722712,Hawksworth Crescent,2023-03-02T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-03-02T17:20:00.000+00:00,feeder,,L3 Active Power,kW,5.52
722712,Hawksworth Crescent,2023-03-02T17:20:00.000+00:00,feeder,,L2 Active Power,kW,36.68
722712,Hawksworth Crescent,2023-03-02T17:20:00.000+00:00,feeder,,L1 Active Power,kW,10.47
722712,Hawksworth Crescent,2023-03-02T17:20:00.000+00:00,feeder,,N Current (RMS),A,119.0
722712,Hawksworth Crescent,2023-03-02T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
722712,Hawksworth Crescent,2023-03-02T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,156.3
722712,Hawksworth Crescent,2023-03-02T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,45.4
722712,Hawksworth Crescent,2023-03-02T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-03-02T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.59
722712,Hawksworth Crescent,2023-03-02T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
722712,Hawksworth Crescent,2023-03-02T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.81
722712,Hawksworth Crescent,2023-03-02T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.14
722712,Hawksworth Crescent,2023-03-02T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.18
722712,Hawksworth Crescent,2023-03-02T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.9
722712,Hawksworth Crescent,2023-03-02T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.4
722712,Hawksworth Crescent,2023-03-02T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.6
722712,Hawksworth Crescent,2023-03-02T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.6
722712,Hawksworth Crescent,2023-03-02T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-02T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
722712,Hawksworth Crescent,2023-03-02T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-02T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-02T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.16
722712,Hawksworth Crescent,2023-03-02T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-02T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-03-02T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-02T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
722712,Hawksworth Crescent,2023-03-02T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-03-02T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-02T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.45
722712,Hawksworth Crescent,2023-03-02T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.89
722712,Hawksworth Crescent,2023-03-02T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.49
722712,Hawksworth Crescent,2023-03-02T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
722712,Hawksworth Crescent,2023-03-02T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
722712,Hawksworth Crescent,2023-03-02T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
722712,Hawksworth Crescent,2023-03-02T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
722712,Hawksworth Crescent,2023-03-02T17:20:00.000+00:00,transformer,,Temperature,C,17.4
722712,Hawksworth Crescent,2023-03-02T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722712,Hawksworth Crescent,2023-03-02T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
722712,Hawksworth Crescent,2023-03-02T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722712,Hawksworth Crescent,2023-03-02T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
722712,Hawksworth Crescent,2023-03-02T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722712,Hawksworth Crescent,2023-03-02T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
722712,Hawksworth Crescent,2023-03-02T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-03-02T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
722712,Hawksworth Crescent,2023-03-02T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-03-02T17:20:00.000+00:00,busbar,,L3 Active Power,kW,22.79
722712,Hawksworth Crescent,2023-03-02T17:20:00.000+00:00,busbar,,L2 Active Power,kW,63.55
722712,Hawksworth Crescent,2023-03-02T17:20:00.000+00:00,busbar,,L1 Active Power,kW,38.15
722712,Hawksworth Crescent,2023-03-02T17:20:00.000+00:00,busbar,,N Current (RMS),A,153.2
722712,Hawksworth Crescent,2023-03-02T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
722712,Hawksworth Crescent,2023-03-02T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,270.5
722712,Hawksworth Crescent,2023-03-02T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
722712,Hawksworth Crescent,2023-03-02T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-03-02T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
722712,Hawksworth Crescent,2023-03-02T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-03-02T17:10:00.000+00:00,feeder,,L3 Active Power,kW,7.48
722712,Hawksworth Crescent,2023-03-02T17:10:00.000+00:00,feeder,,L2 Active Power,kW,33.16
722712,Hawksworth Crescent,2023-03-02T17:10:00.000+00:00,feeder,,L1 Active Power,kW,8.44
722712,Hawksworth Crescent,2023-03-02T17:10:00.000+00:00,feeder,,N Current (RMS),A,102.6
722712,Hawksworth Crescent,2023-03-02T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.7
722712,Hawksworth Crescent,2023-03-02T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,143.2
722712,Hawksworth Crescent,2023-03-02T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.0
722712,Hawksworth Crescent,2023-03-02T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-03-02T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.65
722712,Hawksworth Crescent,2023-03-02T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.3
722712,Hawksworth Crescent,2023-03-02T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.3
722712,Hawksworth Crescent,2023-03-02T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.28
722712,Hawksworth Crescent,2023-03-02T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.72
722712,Hawksworth Crescent,2023-03-02T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,40.0
722712,Hawksworth Crescent,2023-03-02T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.1
722712,Hawksworth Crescent,2023-03-02T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,77.8
722712,Hawksworth Crescent,2023-03-02T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.1
722712,Hawksworth Crescent,2023-03-02T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-03-02T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
722712,Hawksworth Crescent,2023-03-02T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-03-02T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-02T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.14
722712,Hawksworth Crescent,2023-03-02T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-02T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-03-02T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
722712,Hawksworth Crescent,2023-03-02T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-03-02T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
722712,Hawksworth Crescent,2023-03-02T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.02
722712,Hawksworth Crescent,2023-03-02T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.66
722712,Hawksworth Crescent,2023-03-02T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.5
722712,Hawksworth Crescent,2023-03-02T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
722712,Hawksworth Crescent,2023-03-02T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.9
722712,Hawksworth Crescent,2023-03-02T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
722712,Hawksworth Crescent,2023-03-02T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
722712,Hawksworth Crescent,2023-03-02T17:10:00.000+00:00,transformer,,Temperature,C,17.3
722712,Hawksworth Crescent,2023-03-02T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-03-02T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
722712,Hawksworth Crescent,2023-03-02T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722712,Hawksworth Crescent,2023-03-02T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
722712,Hawksworth Crescent,2023-03-02T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722712,Hawksworth Crescent,2023-03-02T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
722712,Hawksworth Crescent,2023-03-02T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-03-02T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
722712,Hawksworth Crescent,2023-03-02T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-03-02T17:10:00.000+00:00,busbar,,L3 Active Power,kW,24.82
722712,Hawksworth Crescent,2023-03-02T17:10:00.000+00:00,busbar,,L2 Active Power,kW,62.97
722712,Hawksworth Crescent,2023-03-02T17:10:00.000+00:00,busbar,,L1 Active Power,kW,35.66
722712,Hawksworth Crescent,2023-03-02T17:10:00.000+00:00,busbar,,N Current (RMS),A,145.7
722712,Hawksworth Crescent,2023-03-02T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
722712,Hawksworth Crescent,2023-03-02T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,267.9
722712,Hawksworth Crescent,2023-03-02T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
722712,Hawksworth Crescent,2023-03-02T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-03-02T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.23
722712,Hawksworth Crescent,2023-03-02T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-03-02T17:00:00.000+00:00,feeder,,L3 Active Power,kW,5.36
722712,Hawksworth Crescent,2023-03-02T17:00:00.000+00:00,feeder,,L2 Active Power,kW,29.12
722712,Hawksworth Crescent,2023-03-02T17:00:00.000+00:00,feeder,,L1 Active Power,kW,10.3
722712,Hawksworth Crescent,2023-03-02T17:00:00.000+00:00,feeder,,N Current (RMS),A,89.4
722712,Hawksworth Crescent,2023-03-02T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
722712,Hawksworth Crescent,2023-03-02T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,124.3
722712,Hawksworth Crescent,2023-03-02T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.5
722712,Hawksworth Crescent,2023-03-02T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-03-02T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.88
722712,Hawksworth Crescent,2023-03-02T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.13
722712,Hawksworth Crescent,2023-03-02T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.48
722712,Hawksworth Crescent,2023-03-02T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.22
722712,Hawksworth Crescent,2023-03-02T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.62
722712,Hawksworth Crescent,2023-03-02T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,54.3
722712,Hawksworth Crescent,2023-03-02T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.8
722712,Hawksworth Crescent,2023-03-02T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,89.8
722712,Hawksworth Crescent,2023-03-02T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.7
722712,Hawksworth Crescent,2023-03-02T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-02T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
722712,Hawksworth Crescent,2023-03-02T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-03-02T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-02T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.28
722712,Hawksworth Crescent,2023-03-02T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-02T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-03-02T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-02T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
722712,Hawksworth Crescent,2023-03-02T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-03-02T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-03-02T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.21
722712,Hawksworth Crescent,2023-03-02T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.84
722712,Hawksworth Crescent,2023-03-02T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.16
722712,Hawksworth Crescent,2023-03-02T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
722712,Hawksworth Crescent,2023-03-02T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
722712,Hawksworth Crescent,2023-03-02T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
722712,Hawksworth Crescent,2023-03-02T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
722712,Hawksworth Crescent,2023-03-02T17:00:00.000+00:00,transformer,,Temperature,C,17.2
722712,Hawksworth Crescent,2023-03-02T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-03-02T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
722712,Hawksworth Crescent,2023-03-02T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722712,Hawksworth Crescent,2023-03-02T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
722712,Hawksworth Crescent,2023-03-02T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722712,Hawksworth Crescent,2023-03-02T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
722712,Hawksworth Crescent,2023-03-02T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-03-02T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
722712,Hawksworth Crescent,2023-03-02T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-03-02T17:00:00.000+00:00,busbar,,L3 Active Power,kW,22.06
722712,Hawksworth Crescent,2023-03-02T17:00:00.000+00:00,busbar,,L2 Active Power,kW,58.9
722712,Hawksworth Crescent,2023-03-02T17:00:00.000+00:00,busbar,,L1 Active Power,kW,43.11
722712,Hawksworth Crescent,2023-03-02T17:00:00.000+00:00,busbar,,N Current (RMS),A,140.9
722712,Hawksworth Crescent,2023-03-02T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
722712,Hawksworth Crescent,2023-03-02T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,249.6
722712,Hawksworth Crescent,2023-03-02T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.9
722712,Hawksworth Crescent,2023-03-02T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
722712,Hawksworth Crescent,2023-03-02T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.74
722712,Hawksworth Crescent,2023-03-02T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
722712,Hawksworth Crescent,2023-03-02T16:50:00.000+00:00,feeder,,L3 Active Power,kW,6.61
722712,Hawksworth Crescent,2023-03-02T16:50:00.000+00:00,feeder,,L2 Active Power,kW,25.46
722712,Hawksworth Crescent,2023-03-02T16:50:00.000+00:00,feeder,,L1 Active Power,kW,10.1
722712,Hawksworth Crescent,2023-03-02T16:50:00.000+00:00,feeder,,N Current (RMS),A,75.8
722712,Hawksworth Crescent,2023-03-02T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.9
722712,Hawksworth Crescent,2023-03-02T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,109.3
722712,Hawksworth Crescent,2023-03-02T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,43.1
722712,Hawksworth Crescent,2023-03-02T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
722712,Hawksworth Crescent,2023-03-02T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.62
722712,Hawksworth Crescent,2023-03-02T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.34
722712,Hawksworth Crescent,2023-03-02T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.65
722712,Hawksworth Crescent,2023-03-02T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.96
722712,Hawksworth Crescent,2023-03-02T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.14
722712,Hawksworth Crescent,2023-03-02T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,71.8
722712,Hawksworth Crescent,2023-03-02T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.7
722712,Hawksworth Crescent,2023-03-02T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,76.0
722712,Hawksworth Crescent,2023-03-02T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,126.9
722712,Hawksworth Crescent,2023-03-02T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-02T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
722712,Hawksworth Crescent,2023-03-02T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-02T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-02T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.43
722712,Hawksworth Crescent,2023-03-02T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-03-02T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.4
722712,Hawksworth Crescent,2023-03-02T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-02T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
722712,Hawksworth Crescent,2023-03-02T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
722712,Hawksworth Crescent,2023-03-02T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-03-02T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.4
722712,Hawksworth Crescent,2023-03-02T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.1
722712,Hawksworth Crescent,2023-03-02T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.06
722712,Hawksworth Crescent,2023-03-02T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
722712,Hawksworth Crescent,2023-03-02T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.2
722712,Hawksworth Crescent,2023-03-02T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
722712,Hawksworth Crescent,2023-03-02T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
722712,Hawksworth Crescent,2023-03-02T16:50:00.000+00:00,transformer,,Temperature,C,17.1
722712,Hawksworth Crescent,2023-03-02T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722712,Hawksworth Crescent,2023-03-02T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
722712,Hawksworth Crescent,2023-03-02T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
722712,Hawksworth Crescent,2023-03-02T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
722712,Hawksworth Crescent,2023-03-02T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722712,Hawksworth Crescent,2023-03-02T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
722712,Hawksworth Crescent,2023-03-02T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
722712,Hawksworth Crescent,2023-03-02T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
722712,Hawksworth Crescent,2023-03-02T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-03-02T16:50:00.000+00:00,busbar,,L3 Active Power,kW,25.65
722712,Hawksworth Crescent,2023-03-02T16:50:00.000+00:00,busbar,,L2 Active Power,kW,50.08
722712,Hawksworth Crescent,2023-03-02T16:50:00.000+00:00,busbar,,L1 Active Power,kW,51.35
722712,Hawksworth Crescent,2023-03-02T16:50:00.000+00:00,busbar,,N Current (RMS),A,127.1
722712,Hawksworth Crescent,2023-03-02T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
722712,Hawksworth Crescent,2023-03-02T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,212.7
722712,Hawksworth Crescent,2023-03-02T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.3
722712,Hawksworth Crescent,2023-03-02T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
722712,Hawksworth Crescent,2023-03-02T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.02
722712,Hawksworth Crescent,2023-03-02T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
722712,Hawksworth Crescent,2023-03-02T16:40:00.000+00:00,feeder,,L3 Active Power,kW,5.36
722712,Hawksworth Crescent,2023-03-02T16:40:00.000+00:00,feeder,,L2 Active Power,kW,25.99
722712,Hawksworth Crescent,2023-03-02T16:40:00.000+00:00,feeder,,L1 Active Power,kW,11.82
722712,Hawksworth Crescent,2023-03-02T16:40:00.000+00:00,feeder,,N Current (RMS),A,80.3
722712,Hawksworth Crescent,2023-03-02T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
722712,Hawksworth Crescent,2023-03-02T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,111.5
722712,Hawksworth Crescent,2023-03-02T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,51.9
722712,Hawksworth Crescent,2023-03-02T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-02T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-02T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.53
722712,Hawksworth Crescent,2023-03-02T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.25
722712,Hawksworth Crescent,2023-03-02T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.57
722712,Hawksworth Crescent,2023-03-02T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.36
722712,Hawksworth Crescent,2023-03-02T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,43.3
722712,Hawksworth Crescent,2023-03-02T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.5
722712,Hawksworth Crescent,2023-03-02T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.2
722712,Hawksworth Crescent,2023-03-02T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.5
722712,Hawksworth Crescent,2023-03-02T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-02T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
722712,Hawksworth Crescent,2023-03-02T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-02T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
