Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-02T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.26
722712,Hawksworth Crescent,2023-03-02T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-02T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-03-02T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
722712,Hawksworth Crescent,2023-03-02T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
722712,Hawksworth Crescent,2023-03-02T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-03-02T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.34
722712,Hawksworth Crescent,2023-03-02T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.11
722712,Hawksworth Crescent,2023-03-02T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.67
722712,Hawksworth Crescent,2023-03-02T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
722712,Hawksworth Crescent,2023-03-02T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
722712,Hawksworth Crescent,2023-03-02T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
722712,Hawksworth Crescent,2023-03-02T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
722712,Hawksworth Crescent,2023-03-02T16:40:00.000+00:00,transformer,,Temperature,C,17.0
722712,Hawksworth Crescent,2023-03-02T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-03-02T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
722712,Hawksworth Crescent,2023-03-02T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722712,Hawksworth Crescent,2023-03-02T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
722712,Hawksworth Crescent,2023-03-02T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722712,Hawksworth Crescent,2023-03-02T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
722712,Hawksworth Crescent,2023-03-02T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
722712,Hawksworth Crescent,2023-03-02T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
722712,Hawksworth Crescent,2023-03-02T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-03-02T16:40:00.000+00:00,busbar,,L3 Active Power,kW,22.95
722712,Hawksworth Crescent,2023-03-02T16:40:00.000+00:00,busbar,,L2 Active Power,kW,46.42
722712,Hawksworth Crescent,2023-03-02T16:40:00.000+00:00,busbar,,L1 Active Power,kW,41.91
722712,Hawksworth Crescent,2023-03-02T16:40:00.000+00:00,busbar,,N Current (RMS),A,111.9
722712,Hawksworth Crescent,2023-03-02T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
722712,Hawksworth Crescent,2023-03-02T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.4
722712,Hawksworth Crescent,2023-03-02T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.1
722712,Hawksworth Crescent,2023-03-02T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-03-02T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.22
722712,Hawksworth Crescent,2023-03-02T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-03-02T16:30:00.000+00:00,feeder,,L3 Active Power,kW,8.21
722712,Hawksworth Crescent,2023-03-02T16:30:00.000+00:00,feeder,,L2 Active Power,kW,26.75
722712,Hawksworth Crescent,2023-03-02T16:30:00.000+00:00,feeder,,L1 Active Power,kW,10.53
722712,Hawksworth Crescent,2023-03-02T16:30:00.000+00:00,feeder,,N Current (RMS),A,72.2
722712,Hawksworth Crescent,2023-03-02T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.3
722712,Hawksworth Crescent,2023-03-02T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,114.2
722712,Hawksworth Crescent,2023-03-02T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.8
722712,Hawksworth Crescent,2023-03-02T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-03-02T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-02T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.28
722712,Hawksworth Crescent,2023-03-02T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.91
722712,Hawksworth Crescent,2023-03-02T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.79
722712,Hawksworth Crescent,2023-03-02T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.84
722712,Hawksworth Crescent,2023-03-02T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,36.0
722712,Hawksworth Crescent,2023-03-02T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.3
722712,Hawksworth Crescent,2023-03-02T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.1
722712,Hawksworth Crescent,2023-03-02T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.9
722712,Hawksworth Crescent,2023-03-02T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-02T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
722712,Hawksworth Crescent,2023-03-02T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-02T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-02T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.28
722712,Hawksworth Crescent,2023-03-02T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-02T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-03-02T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-02T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-03-02T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-03-02T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.05
722712,Hawksworth Crescent,2023-03-02T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
722712,Hawksworth Crescent,2023-03-02T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.15
722712,Hawksworth Crescent,2023-03-02T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
722712,Hawksworth Crescent,2023-03-02T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
722712,Hawksworth Crescent,2023-03-02T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
722712,Hawksworth Crescent,2023-03-02T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.3
722712,Hawksworth Crescent,2023-03-02T16:30:00.000+00:00,transformer,,Temperature,C,17.0
722712,Hawksworth Crescent,2023-03-02T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-03-02T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
722712,Hawksworth Crescent,2023-03-02T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
722712,Hawksworth Crescent,2023-03-02T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
722712,Hawksworth Crescent,2023-03-02T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722712,Hawksworth Crescent,2023-03-02T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
722712,Hawksworth Crescent,2023-03-02T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-03-02T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
722712,Hawksworth Crescent,2023-03-02T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-03-02T16:30:00.000+00:00,busbar,,L3 Active Power,kW,23.16
722712,Hawksworth Crescent,2023-03-02T16:30:00.000+00:00,busbar,,L2 Active Power,kW,46.26
722712,Hawksworth Crescent,2023-03-02T16:30:00.000+00:00,busbar,,L1 Active Power,kW,37.54
722712,Hawksworth Crescent,2023-03-02T16:30:00.000+00:00,busbar,,N Current (RMS),A,99.9
722712,Hawksworth Crescent,2023-03-02T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
722712,Hawksworth Crescent,2023-03-02T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.5
722712,Hawksworth Crescent,2023-03-02T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
722712,Hawksworth Crescent,2023-03-02T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-03-02T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
722712,Hawksworth Crescent,2023-03-02T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-03-02T16:20:00.000+00:00,feeder,,L3 Active Power,kW,7.37
722712,Hawksworth Crescent,2023-03-02T16:20:00.000+00:00,feeder,,L2 Active Power,kW,25.97
722712,Hawksworth Crescent,2023-03-02T16:20:00.000+00:00,feeder,,L1 Active Power,kW,9.09
722712,Hawksworth Crescent,2023-03-02T16:20:00.000+00:00,feeder,,N Current (RMS),A,72.7
722712,Hawksworth Crescent,2023-03-02T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.4
722712,Hawksworth Crescent,2023-03-02T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,110.6
722712,Hawksworth Crescent,2023-03-02T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.0
722712,Hawksworth Crescent,2023-03-02T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-03-02T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.36
722712,Hawksworth Crescent,2023-03-02T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-02T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.41
722712,Hawksworth Crescent,2023-03-02T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.34
722712,Hawksworth Crescent,2023-03-02T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.63
722712,Hawksworth Crescent,2023-03-02T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,44.3
722712,Hawksworth Crescent,2023-03-02T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.3
722712,Hawksworth Crescent,2023-03-02T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.0
722712,Hawksworth Crescent,2023-03-02T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.2
722712,Hawksworth Crescent,2023-03-02T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-02T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
722712,Hawksworth Crescent,2023-03-02T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-02T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-02T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.12
722712,Hawksworth Crescent,2023-03-02T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-02T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-03-02T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
722712,Hawksworth Crescent,2023-03-02T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
722712,Hawksworth Crescent,2023-03-02T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-03-02T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.82
722712,Hawksworth Crescent,2023-03-02T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.03
722712,Hawksworth Crescent,2023-03-02T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.21
722712,Hawksworth Crescent,2023-03-02T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
722712,Hawksworth Crescent,2023-03-02T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.3
722712,Hawksworth Crescent,2023-03-02T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
722712,Hawksworth Crescent,2023-03-02T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
722712,Hawksworth Crescent,2023-03-02T16:20:00.000+00:00,transformer,,Temperature,C,17.0
722712,Hawksworth Crescent,2023-03-02T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722712,Hawksworth Crescent,2023-03-02T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
722712,Hawksworth Crescent,2023-03-02T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
722712,Hawksworth Crescent,2023-03-02T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
722712,Hawksworth Crescent,2023-03-02T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722712,Hawksworth Crescent,2023-03-02T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
722712,Hawksworth Crescent,2023-03-02T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-03-02T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
722712,Hawksworth Crescent,2023-03-02T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
722712,Hawksworth Crescent,2023-03-02T16:20:00.000+00:00,busbar,,L3 Active Power,kW,22.6
722712,Hawksworth Crescent,2023-03-02T16:20:00.000+00:00,busbar,,L2 Active Power,kW,43.21
722712,Hawksworth Crescent,2023-03-02T16:20:00.000+00:00,busbar,,L1 Active Power,kW,34.98
722712,Hawksworth Crescent,2023-03-02T16:20:00.000+00:00,busbar,,N Current (RMS),A,89.1
722712,Hawksworth Crescent,2023-03-02T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
722712,Hawksworth Crescent,2023-03-02T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.6
722712,Hawksworth Crescent,2023-03-02T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
722712,Hawksworth Crescent,2023-03-02T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-03-02T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.22
722712,Hawksworth Crescent,2023-03-02T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-03-02T16:10:00.000+00:00,feeder,,L3 Active Power,kW,7.91
722712,Hawksworth Crescent,2023-03-02T16:10:00.000+00:00,feeder,,L2 Active Power,kW,27.96
722712,Hawksworth Crescent,2023-03-02T16:10:00.000+00:00,feeder,,L1 Active Power,kW,6.87
722712,Hawksworth Crescent,2023-03-02T16:10:00.000+00:00,feeder,,N Current (RMS),A,78.9
722712,Hawksworth Crescent,2023-03-02T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.2
722712,Hawksworth Crescent,2023-03-02T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,118.8
722712,Hawksworth Crescent,2023-03-02T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
722712,Hawksworth Crescent,2023-03-02T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-03-02T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
722712,Hawksworth Crescent,2023-03-02T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
722712,Hawksworth Crescent,2023-03-02T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.03
722712,Hawksworth Crescent,2023-03-02T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.88
722712,Hawksworth Crescent,2023-03-02T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.28
722712,Hawksworth Crescent,2023-03-02T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,45.9
722712,Hawksworth Crescent,2023-03-02T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.8
722712,Hawksworth Crescent,2023-03-02T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.3
722712,Hawksworth Crescent,2023-03-02T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.4
722712,Hawksworth Crescent,2023-03-02T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-03-02T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
722712,Hawksworth Crescent,2023-03-02T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-02T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-02T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.24
722712,Hawksworth Crescent,2023-03-02T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-02T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-03-02T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
722712,Hawksworth Crescent,2023-03-02T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
722712,Hawksworth Crescent,2023-03-02T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-03-02T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.2
722712,Hawksworth Crescent,2023-03-02T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.07
722712,Hawksworth Crescent,2023-03-02T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.25
722712,Hawksworth Crescent,2023-03-02T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
722712,Hawksworth Crescent,2023-03-02T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.1
722712,Hawksworth Crescent,2023-03-02T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
722712,Hawksworth Crescent,2023-03-02T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
722712,Hawksworth Crescent,2023-03-02T16:10:00.000+00:00,transformer,,Temperature,C,17.0
722712,Hawksworth Crescent,2023-03-02T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-03-02T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
722712,Hawksworth Crescent,2023-03-02T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
722712,Hawksworth Crescent,2023-03-02T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
722712,Hawksworth Crescent,2023-03-02T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722712,Hawksworth Crescent,2023-03-02T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
722712,Hawksworth Crescent,2023-03-02T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-03-02T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
722712,Hawksworth Crescent,2023-03-02T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
722712,Hawksworth Crescent,2023-03-02T16:10:00.000+00:00,busbar,,L3 Active Power,kW,24.14
722712,Hawksworth Crescent,2023-03-02T16:10:00.000+00:00,busbar,,L2 Active Power,kW,43.67
722712,Hawksworth Crescent,2023-03-02T16:10:00.000+00:00,busbar,,L1 Active Power,kW,36.45
722712,Hawksworth Crescent,2023-03-02T16:10:00.000+00:00,busbar,,N Current (RMS),A,88.7
722712,Hawksworth Crescent,2023-03-02T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
722712,Hawksworth Crescent,2023-03-02T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.5
722712,Hawksworth Crescent,2023-03-02T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
722712,Hawksworth Crescent,2023-03-02T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-03-02T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.87
722712,Hawksworth Crescent,2023-03-02T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-03-02T16:00:00.000+00:00,feeder,,L3 Active Power,kW,5.82
722712,Hawksworth Crescent,2023-03-02T16:00:00.000+00:00,feeder,,L2 Active Power,kW,27.31
722712,Hawksworth Crescent,2023-03-02T16:00:00.000+00:00,feeder,,L1 Active Power,kW,6.3
722712,Hawksworth Crescent,2023-03-02T16:00:00.000+00:00,feeder,,N Current (RMS),A,83.8
722712,Hawksworth Crescent,2023-03-02T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
722712,Hawksworth Crescent,2023-03-02T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,116.0
722712,Hawksworth Crescent,2023-03-02T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.7
722712,Hawksworth Crescent,2023-03-02T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-03-02T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-02T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
722712,Hawksworth Crescent,2023-03-02T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.12
722712,Hawksworth Crescent,2023-03-02T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.63
722712,Hawksworth Crescent,2023-03-02T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.44
722712,Hawksworth Crescent,2023-03-02T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.1
722712,Hawksworth Crescent,2023-03-02T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.9
722712,Hawksworth Crescent,2023-03-02T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.1
722712,Hawksworth Crescent,2023-03-02T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.8
722712,Hawksworth Crescent,2023-03-02T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-03-02T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.65
722712,Hawksworth Crescent,2023-03-02T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-02T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.03
722712,Hawksworth Crescent,2023-03-02T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.66
722712,Hawksworth Crescent,2023-03-02T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-02T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.1
722712,Hawksworth Crescent,2023-03-02T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
722712,Hawksworth Crescent,2023-03-02T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
722712,Hawksworth Crescent,2023-03-02T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-03-02T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.86
722712,Hawksworth Crescent,2023-03-02T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.62
722712,Hawksworth Crescent,2023-03-02T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.25
722712,Hawksworth Crescent,2023-03-02T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
722712,Hawksworth Crescent,2023-03-02T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.4
722712,Hawksworth Crescent,2023-03-02T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
722712,Hawksworth Crescent,2023-03-02T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
722712,Hawksworth Crescent,2023-03-02T16:00:00.000+00:00,transformer,,Temperature,C,17.0
722712,Hawksworth Crescent,2023-03-02T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722712,Hawksworth Crescent,2023-03-02T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
722712,Hawksworth Crescent,2023-03-02T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
722712,Hawksworth Crescent,2023-03-02T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
722712,Hawksworth Crescent,2023-03-02T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722712,Hawksworth Crescent,2023-03-02T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
722712,Hawksworth Crescent,2023-03-02T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-03-02T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
722712,Hawksworth Crescent,2023-03-02T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
722712,Hawksworth Crescent,2023-03-02T16:00:00.000+00:00,busbar,,L3 Active Power,kW,26.77
722712,Hawksworth Crescent,2023-03-02T16:00:00.000+00:00,busbar,,L2 Active Power,kW,40.9
722712,Hawksworth Crescent,2023-03-02T16:00:00.000+00:00,busbar,,L1 Active Power,kW,23.99
722712,Hawksworth Crescent,2023-03-02T16:00:00.000+00:00,busbar,,N Current (RMS),A,78.0
722712,Hawksworth Crescent,2023-03-02T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
722712,Hawksworth Crescent,2023-03-02T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.9
722712,Hawksworth Crescent,2023-03-02T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
722712,Hawksworth Crescent,2023-03-02T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-03-02T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.26
722712,Hawksworth Crescent,2023-03-02T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-03-02T15:50:00.000+00:00,feeder,,L3 Active Power,kW,6.98
722712,Hawksworth Crescent,2023-03-02T15:50:00.000+00:00,feeder,,L2 Active Power,kW,23.72
722712,Hawksworth Crescent,2023-03-02T15:50:00.000+00:00,feeder,,L1 Active Power,kW,6.91
722712,Hawksworth Crescent,2023-03-02T15:50:00.000+00:00,feeder,,N Current (RMS),A,67.6
722712,Hawksworth Crescent,2023-03-02T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.1
722712,Hawksworth Crescent,2023-03-02T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,102.0
722712,Hawksworth Crescent,2023-03-02T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.5
722712,Hawksworth Crescent,2023-03-02T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
722712,Hawksworth Crescent,2023-03-02T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
722712,Hawksworth Crescent,2023-03-02T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-03-02T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.26
722712,Hawksworth Crescent,2023-03-02T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.5
722712,Hawksworth Crescent,2023-03-02T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.78
722712,Hawksworth Crescent,2023-03-02T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.4
722712,Hawksworth Crescent,2023-03-02T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.6
722712,Hawksworth Crescent,2023-03-02T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.2
722712,Hawksworth Crescent,2023-03-02T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.8
722712,Hawksworth Crescent,2023-03-02T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-02T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.61
722712,Hawksworth Crescent,2023-03-02T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-02T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.02
722712,Hawksworth Crescent,2023-03-02T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.61
722712,Hawksworth Crescent,2023-03-02T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-02T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.8
722712,Hawksworth Crescent,2023-03-02T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
722712,Hawksworth Crescent,2023-03-02T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
722712,Hawksworth Crescent,2023-03-02T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-03-02T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.77
722712,Hawksworth Crescent,2023-03-02T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.46
722712,Hawksworth Crescent,2023-03-02T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.64
722712,Hawksworth Crescent,2023-03-02T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
722712,Hawksworth Crescent,2023-03-02T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.0
722712,Hawksworth Crescent,2023-03-02T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
722712,Hawksworth Crescent,2023-03-02T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
722712,Hawksworth Crescent,2023-03-02T15:50:00.000+00:00,transformer,,Temperature,C,16.9
722712,Hawksworth Crescent,2023-03-02T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722712,Hawksworth Crescent,2023-03-02T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
722712,Hawksworth Crescent,2023-03-02T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722712,Hawksworth Crescent,2023-03-02T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
722712,Hawksworth Crescent,2023-03-02T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722712,Hawksworth Crescent,2023-03-02T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
722712,Hawksworth Crescent,2023-03-02T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-03-02T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
722712,Hawksworth Crescent,2023-03-02T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
722712,Hawksworth Crescent,2023-03-02T15:50:00.000+00:00,busbar,,L3 Active Power,kW,26.99
722712,Hawksworth Crescent,2023-03-02T15:50:00.000+00:00,busbar,,L2 Active Power,kW,38.05
722712,Hawksworth Crescent,2023-03-02T15:50:00.000+00:00,busbar,,L1 Active Power,kW,21.34
722712,Hawksworth Crescent,2023-03-02T15:50:00.000+00:00,busbar,,N Current (RMS),A,70.4
722712,Hawksworth Crescent,2023-03-02T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
722712,Hawksworth Crescent,2023-03-02T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
722712,Hawksworth Crescent,2023-03-02T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
722712,Hawksworth Crescent,2023-03-02T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-03-02T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.28
722712,Hawksworth Crescent,2023-03-02T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-03-02T15:40:00.000+00:00,feeder,,L3 Active Power,kW,5.25
722712,Hawksworth Crescent,2023-03-02T15:40:00.000+00:00,feeder,,L2 Active Power,kW,24.58
722712,Hawksworth Crescent,2023-03-02T15:40:00.000+00:00,feeder,,L1 Active Power,kW,5.06
722712,Hawksworth Crescent,2023-03-02T15:40:00.000+00:00,feeder,,N Current (RMS),A,75.1
722712,Hawksworth Crescent,2023-03-02T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
722712,Hawksworth Crescent,2023-03-02T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,104.2
722712,Hawksworth Crescent,2023-03-02T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
722712,Hawksworth Crescent,2023-03-02T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
722712,Hawksworth Crescent,2023-03-02T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
722712,Hawksworth Crescent,2023-03-02T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-03-02T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.22
722712,Hawksworth Crescent,2023-03-02T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.62
722712,Hawksworth Crescent,2023-03-02T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.4
722712,Hawksworth Crescent,2023-03-02T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.9
722712,Hawksworth Crescent,2023-03-02T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.1
722712,Hawksworth Crescent,2023-03-02T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.8
722712,Hawksworth Crescent,2023-03-02T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.3
722712,Hawksworth Crescent,2023-03-02T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-02T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.77
722712,Hawksworth Crescent,2023-03-02T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-02T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.03
722712,Hawksworth Crescent,2023-03-02T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.67
722712,Hawksworth Crescent,2023-03-02T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-02T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.4
722712,Hawksworth Crescent,2023-03-02T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
722712,Hawksworth Crescent,2023-03-02T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
722712,Hawksworth Crescent,2023-03-02T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-03-02T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.4
722712,Hawksworth Crescent,2023-03-02T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.48
722712,Hawksworth Crescent,2023-03-02T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.74
722712,Hawksworth Crescent,2023-03-02T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
722712,Hawksworth Crescent,2023-03-02T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.3
722712,Hawksworth Crescent,2023-03-02T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
722712,Hawksworth Crescent,2023-03-02T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
722712,Hawksworth Crescent,2023-03-02T15:40:00.000+00:00,transformer,,Temperature,C,16.9
722712,Hawksworth Crescent,2023-03-02T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-03-02T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
722712,Hawksworth Crescent,2023-03-02T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722712,Hawksworth Crescent,2023-03-02T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
722712,Hawksworth Crescent,2023-03-02T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722712,Hawksworth Crescent,2023-03-02T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
722712,Hawksworth Crescent,2023-03-02T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-03-02T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
722712,Hawksworth Crescent,2023-03-02T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
722712,Hawksworth Crescent,2023-03-02T15:40:00.000+00:00,busbar,,L3 Active Power,kW,27.83
722712,Hawksworth Crescent,2023-03-02T15:40:00.000+00:00,busbar,,L2 Active Power,kW,40.0
722712,Hawksworth Crescent,2023-03-02T15:40:00.000+00:00,busbar,,L1 Active Power,kW,24.21
722712,Hawksworth Crescent,2023-03-02T15:40:00.000+00:00,busbar,,N Current (RMS),A,66.7
722712,Hawksworth Crescent,2023-03-02T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
722712,Hawksworth Crescent,2023-03-02T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
722712,Hawksworth Crescent,2023-03-02T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
722712,Hawksworth Crescent,2023-03-02T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-03-02T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.89
722712,Hawksworth Crescent,2023-03-02T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
722712,Hawksworth Crescent,2023-03-02T15:30:00.000+00:00,feeder,,L3 Active Power,kW,4.48
722712,Hawksworth Crescent,2023-03-02T15:30:00.000+00:00,feeder,,L2 Active Power,kW,20.5
722712,Hawksworth Crescent,2023-03-02T15:30:00.000+00:00,feeder,,L1 Active Power,kW,8.32
722712,Hawksworth Crescent,2023-03-02T15:30:00.000+00:00,feeder,,N Current (RMS),A,66.2
722712,Hawksworth Crescent,2023-03-02T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
722712,Hawksworth Crescent,2023-03-02T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,88.0
722712,Hawksworth Crescent,2023-03-02T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.8
722712,Hawksworth Crescent,2023-03-02T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-03-02T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
722712,Hawksworth Crescent,2023-03-02T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-03-02T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.81
722712,Hawksworth Crescent,2023-03-02T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.84
722712,Hawksworth Crescent,2023-03-02T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.17
722712,Hawksworth Crescent,2023-03-02T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,38.5
722712,Hawksworth Crescent,2023-03-02T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.2
722712,Hawksworth Crescent,2023-03-02T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.5
722712,Hawksworth Crescent,2023-03-02T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.0
722712,Hawksworth Crescent,2023-03-02T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-02T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.33
722712,Hawksworth Crescent,2023-03-02T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-02T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-02T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.35
722712,Hawksworth Crescent,2023-03-02T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-02T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.7
722712,Hawksworth Crescent,2023-03-02T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-02T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
722712,Hawksworth Crescent,2023-03-02T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-03-02T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.33
722712,Hawksworth Crescent,2023-03-02T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.47
722712,Hawksworth Crescent,2023-03-02T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.94
722712,Hawksworth Crescent,2023-03-02T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
722712,Hawksworth Crescent,2023-03-02T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.9
722712,Hawksworth Crescent,2023-03-02T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
722712,Hawksworth Crescent,2023-03-02T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
722712,Hawksworth Crescent,2023-03-02T15:30:00.000+00:00,transformer,,Temperature,C,17.0
722712,Hawksworth Crescent,2023-03-02T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-03-02T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
722712,Hawksworth Crescent,2023-03-02T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722712,Hawksworth Crescent,2023-03-02T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
722712,Hawksworth Crescent,2023-03-02T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722712,Hawksworth Crescent,2023-03-02T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
722712,Hawksworth Crescent,2023-03-02T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-03-02T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
722712,Hawksworth Crescent,2023-03-02T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
722712,Hawksworth Crescent,2023-03-02T15:30:00.000+00:00,busbar,,L3 Active Power,kW,20.61
722712,Hawksworth Crescent,2023-03-02T15:30:00.000+00:00,busbar,,L2 Active Power,kW,38.47
722712,Hawksworth Crescent,2023-03-02T15:30:00.000+00:00,busbar,,L1 Active Power,kW,33.47
722712,Hawksworth Crescent,2023-03-02T15:30:00.000+00:00,busbar,,N Current (RMS),A,88.9
722712,Hawksworth Crescent,2023-03-02T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
722712,Hawksworth Crescent,2023-03-02T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.7
722712,Hawksworth Crescent,2023-03-02T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
722712,Hawksworth Crescent,2023-03-02T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-03-02T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.91
722712,Hawksworth Crescent,2023-03-02T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
722712,Hawksworth Crescent,2023-03-02T15:20:00.000+00:00,feeder,,L3 Active Power,kW,3.98
722712,Hawksworth Crescent,2023-03-02T15:20:00.000+00:00,feeder,,L2 Active Power,kW,16.44
722712,Hawksworth Crescent,2023-03-02T15:20:00.000+00:00,feeder,,L1 Active Power,kW,10.04
722712,Hawksworth Crescent,2023-03-02T15:20:00.000+00:00,feeder,,N Current (RMS),A,57.0
722712,Hawksworth Crescent,2023-03-02T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
722712,Hawksworth Crescent,2023-03-02T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,72.3
722712,Hawksworth Crescent,2023-03-02T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.3
722712,Hawksworth Crescent,2023-03-02T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-03-02T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-03-02T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
722712,Hawksworth Crescent,2023-03-02T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.63
722712,Hawksworth Crescent,2023-03-02T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.03
722712,Hawksworth Crescent,2023-03-02T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.05
722712,Hawksworth Crescent,2023-03-02T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,30.8
722712,Hawksworth Crescent,2023-03-02T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
722712,Hawksworth Crescent,2023-03-02T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.5
722712,Hawksworth Crescent,2023-03-02T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.8
722712,Hawksworth Crescent,2023-03-02T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-02T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
722712,Hawksworth Crescent,2023-03-02T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-02T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-02T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.21
722712,Hawksworth Crescent,2023-03-02T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-02T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-03-02T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-03-02T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
722712,Hawksworth Crescent,2023-03-02T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-03-02T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.99
722712,Hawksworth Crescent,2023-03-02T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.36
722712,Hawksworth Crescent,2023-03-02T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.46
722712,Hawksworth Crescent,2023-03-02T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
722712,Hawksworth Crescent,2023-03-02T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
722712,Hawksworth Crescent,2023-03-02T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
722712,Hawksworth Crescent,2023-03-02T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
722712,Hawksworth Crescent,2023-03-02T15:20:00.000+00:00,transformer,,Temperature,C,17.0
722712,Hawksworth Crescent,2023-03-02T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722712,Hawksworth Crescent,2023-03-02T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
722712,Hawksworth Crescent,2023-03-02T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
722712,Hawksworth Crescent,2023-03-02T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
722712,Hawksworth Crescent,2023-03-02T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722712,Hawksworth Crescent,2023-03-02T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
722712,Hawksworth Crescent,2023-03-02T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-03-02T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
722712,Hawksworth Crescent,2023-03-02T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
722712,Hawksworth Crescent,2023-03-02T15:20:00.000+00:00,busbar,,L3 Active Power,kW,15.6
722712,Hawksworth Crescent,2023-03-02T15:20:00.000+00:00,busbar,,L2 Active Power,kW,30.61
722712,Hawksworth Crescent,2023-03-02T15:20:00.000+00:00,busbar,,L1 Active Power,kW,29.57
722712,Hawksworth Crescent,2023-03-02T15:20:00.000+00:00,busbar,,N Current (RMS),A,87.3
722712,Hawksworth Crescent,2023-03-02T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
722712,Hawksworth Crescent,2023-03-02T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
722712,Hawksworth Crescent,2023-03-02T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
722712,Hawksworth Crescent,2023-03-02T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-03-02T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.58
722712,Hawksworth Crescent,2023-03-02T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-03-02T15:10:00.000+00:00,feeder,,L3 Active Power,kW,4.63
722712,Hawksworth Crescent,2023-03-02T15:10:00.000+00:00,feeder,,L2 Active Power,kW,22.88
722712,Hawksworth Crescent,2023-03-02T15:10:00.000+00:00,feeder,,L1 Active Power,kW,9.44
722712,Hawksworth Crescent,2023-03-02T15:10:00.000+00:00,feeder,,N Current (RMS),A,71.0
722712,Hawksworth Crescent,2023-03-02T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
722712,Hawksworth Crescent,2023-03-02T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,98.9
722712,Hawksworth Crescent,2023-03-02T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.2
722712,Hawksworth Crescent,2023-03-02T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
722712,Hawksworth Crescent,2023-03-02T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-03-02T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-03-02T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.46
722712,Hawksworth Crescent,2023-03-02T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.36
722712,Hawksworth Crescent,2023-03-02T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.99
722712,Hawksworth Crescent,2023-03-02T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.0
722712,Hawksworth Crescent,2023-03-02T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.8
722712,Hawksworth Crescent,2023-03-02T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.2
722712,Hawksworth Crescent,2023-03-02T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.4
722712,Hawksworth Crescent,2023-03-02T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-02T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
722712,Hawksworth Crescent,2023-03-02T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-02T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-02T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.32
722712,Hawksworth Crescent,2023-03-02T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-02T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
