Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-02T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-03-02T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.72
722712,Hawksworth Crescent,2023-03-02T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.29
722712,Hawksworth Crescent,2023-03-02T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.44
722712,Hawksworth Crescent,2023-03-02T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
722712,Hawksworth Crescent,2023-03-02T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
722712,Hawksworth Crescent,2023-03-02T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
722712,Hawksworth Crescent,2023-03-02T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
722712,Hawksworth Crescent,2023-03-02T13:40:00.000+00:00,transformer,,Temperature,C,16.2
722712,Hawksworth Crescent,2023-03-02T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
722712,Hawksworth Crescent,2023-03-02T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
722712,Hawksworth Crescent,2023-03-02T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722712,Hawksworth Crescent,2023-03-02T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
722712,Hawksworth Crescent,2023-03-02T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-03-02T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
722712,Hawksworth Crescent,2023-03-02T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-03-02T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
722712,Hawksworth Crescent,2023-03-02T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
722712,Hawksworth Crescent,2023-03-02T13:40:00.000+00:00,busbar,,L3 Active Power,kW,14.35
722712,Hawksworth Crescent,2023-03-02T13:40:00.000+00:00,busbar,,L2 Active Power,kW,38.82
722712,Hawksworth Crescent,2023-03-02T13:40:00.000+00:00,busbar,,L1 Active Power,kW,19.96
722712,Hawksworth Crescent,2023-03-02T13:40:00.000+00:00,busbar,,N Current (RMS),A,96.1
722712,Hawksworth Crescent,2023-03-02T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
722712,Hawksworth Crescent,2023-03-02T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
722712,Hawksworth Crescent,2023-03-02T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
722712,Hawksworth Crescent,2023-03-02T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-03-02T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.18
722712,Hawksworth Crescent,2023-03-02T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
722712,Hawksworth Crescent,2023-03-02T13:30:00.000+00:00,feeder,,L3 Active Power,kW,6.42
722712,Hawksworth Crescent,2023-03-02T13:30:00.000+00:00,feeder,,L2 Active Power,kW,15.41
722712,Hawksworth Crescent,2023-03-02T13:30:00.000+00:00,feeder,,L1 Active Power,kW,12.12
722712,Hawksworth Crescent,2023-03-02T13:30:00.000+00:00,feeder,,N Current (RMS),A,48.1
722712,Hawksworth Crescent,2023-03-02T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
722712,Hawksworth Crescent,2023-03-02T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,67.0
722712,Hawksworth Crescent,2023-03-02T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,50.7
722712,Hawksworth Crescent,2023-03-02T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-03-02T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-03-02T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
722712,Hawksworth Crescent,2023-03-02T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.14
722712,Hawksworth Crescent,2023-03-02T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.33
722712,Hawksworth Crescent,2023-03-02T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.11
722712,Hawksworth Crescent,2023-03-02T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.6
722712,Hawksworth Crescent,2023-03-02T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
722712,Hawksworth Crescent,2023-03-02T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.7
722712,Hawksworth Crescent,2023-03-02T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.9
722712,Hawksworth Crescent,2023-03-02T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-02T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
722712,Hawksworth Crescent,2023-03-02T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-02T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-02T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-02T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-02T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-03-02T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
722712,Hawksworth Crescent,2023-03-02T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-03-02T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-03-02T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.69
722712,Hawksworth Crescent,2023-03-02T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.62
722712,Hawksworth Crescent,2023-03-02T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.26
722712,Hawksworth Crescent,2023-03-02T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
722712,Hawksworth Crescent,2023-03-02T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
722712,Hawksworth Crescent,2023-03-02T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
722712,Hawksworth Crescent,2023-03-02T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
722712,Hawksworth Crescent,2023-03-02T13:30:00.000+00:00,transformer,,Temperature,C,16.1
722712,Hawksworth Crescent,2023-03-02T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
722712,Hawksworth Crescent,2023-03-02T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
722712,Hawksworth Crescent,2023-03-02T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722712,Hawksworth Crescent,2023-03-02T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
722712,Hawksworth Crescent,2023-03-02T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
722712,Hawksworth Crescent,2023-03-02T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
722712,Hawksworth Crescent,2023-03-02T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-03-02T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
722712,Hawksworth Crescent,2023-03-02T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
722712,Hawksworth Crescent,2023-03-02T13:30:00.000+00:00,busbar,,L3 Active Power,kW,16.25
722712,Hawksworth Crescent,2023-03-02T13:30:00.000+00:00,busbar,,L2 Active Power,kW,33.45
722712,Hawksworth Crescent,2023-03-02T13:30:00.000+00:00,busbar,,L1 Active Power,kW,23.46
722712,Hawksworth Crescent,2023-03-02T13:30:00.000+00:00,busbar,,N Current (RMS),A,79.3
722712,Hawksworth Crescent,2023-03-02T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
722712,Hawksworth Crescent,2023-03-02T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
722712,Hawksworth Crescent,2023-03-02T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
722712,Hawksworth Crescent,2023-03-02T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-03-02T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.88
722712,Hawksworth Crescent,2023-03-02T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-03-02T13:20:00.000+00:00,feeder,,L3 Active Power,kW,4.8
722712,Hawksworth Crescent,2023-03-02T13:20:00.000+00:00,feeder,,L2 Active Power,kW,17.71
722712,Hawksworth Crescent,2023-03-02T13:20:00.000+00:00,feeder,,L1 Active Power,kW,11.9
722712,Hawksworth Crescent,2023-03-02T13:20:00.000+00:00,feeder,,N Current (RMS),A,59.6
722712,Hawksworth Crescent,2023-03-02T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
722712,Hawksworth Crescent,2023-03-02T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,76.3
722712,Hawksworth Crescent,2023-03-02T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,50.0
722712,Hawksworth Crescent,2023-03-02T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-03-02T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
722712,Hawksworth Crescent,2023-03-02T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
722712,Hawksworth Crescent,2023-03-02T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.02
722712,Hawksworth Crescent,2023-03-02T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.53
722712,Hawksworth Crescent,2023-03-02T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.85
722712,Hawksworth Crescent,2023-03-02T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.5
722712,Hawksworth Crescent,2023-03-02T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
722712,Hawksworth Crescent,2023-03-02T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.8
722712,Hawksworth Crescent,2023-03-02T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.5
722712,Hawksworth Crescent,2023-03-02T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-02T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
722712,Hawksworth Crescent,2023-03-02T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-02T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-02T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.02
722712,Hawksworth Crescent,2023-03-02T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-02T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-03-02T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
722712,Hawksworth Crescent,2023-03-02T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-03-02T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-03-02T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.95
722712,Hawksworth Crescent,2023-03-02T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.57
722712,Hawksworth Crescent,2023-03-02T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.6
722712,Hawksworth Crescent,2023-03-02T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
722712,Hawksworth Crescent,2023-03-02T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
722712,Hawksworth Crescent,2023-03-02T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
722712,Hawksworth Crescent,2023-03-02T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
722712,Hawksworth Crescent,2023-03-02T13:20:00.000+00:00,transformer,,Temperature,C,16.1
722712,Hawksworth Crescent,2023-03-02T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
722712,Hawksworth Crescent,2023-03-02T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
722712,Hawksworth Crescent,2023-03-02T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722712,Hawksworth Crescent,2023-03-02T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
722712,Hawksworth Crescent,2023-03-02T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
722712,Hawksworth Crescent,2023-03-02T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
722712,Hawksworth Crescent,2023-03-02T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-03-02T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
722712,Hawksworth Crescent,2023-03-02T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
722712,Hawksworth Crescent,2023-03-02T13:20:00.000+00:00,busbar,,L3 Active Power,kW,15.74
722712,Hawksworth Crescent,2023-03-02T13:20:00.000+00:00,busbar,,L2 Active Power,kW,33.74
722712,Hawksworth Crescent,2023-03-02T13:20:00.000+00:00,busbar,,L1 Active Power,kW,27.35
722712,Hawksworth Crescent,2023-03-02T13:20:00.000+00:00,busbar,,N Current (RMS),A,84.7
722712,Hawksworth Crescent,2023-03-02T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
722712,Hawksworth Crescent,2023-03-02T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
722712,Hawksworth Crescent,2023-03-02T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
722712,Hawksworth Crescent,2023-03-02T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-03-02T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.85
722712,Hawksworth Crescent,2023-03-02T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-03-02T13:10:00.000+00:00,feeder,,L3 Active Power,kW,3.97
722712,Hawksworth Crescent,2023-03-02T13:10:00.000+00:00,feeder,,L2 Active Power,kW,17.15
722712,Hawksworth Crescent,2023-03-02T13:10:00.000+00:00,feeder,,L1 Active Power,kW,12.17
722712,Hawksworth Crescent,2023-03-02T13:10:00.000+00:00,feeder,,N Current (RMS),A,60.0
722712,Hawksworth Crescent,2023-03-02T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
722712,Hawksworth Crescent,2023-03-02T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,73.7
722712,Hawksworth Crescent,2023-03-02T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,51.4
722712,Hawksworth Crescent,2023-03-02T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-03-02T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
722712,Hawksworth Crescent,2023-03-02T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
722712,Hawksworth Crescent,2023-03-02T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.18
722712,Hawksworth Crescent,2023-03-02T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.62
722712,Hawksworth Crescent,2023-03-02T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.57
722712,Hawksworth Crescent,2023-03-02T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.5
722712,Hawksworth Crescent,2023-03-02T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
722712,Hawksworth Crescent,2023-03-02T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.0
722712,Hawksworth Crescent,2023-03-02T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.1
722712,Hawksworth Crescent,2023-03-02T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-02T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-02T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-02T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-02T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.09
722712,Hawksworth Crescent,2023-03-02T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-02T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-03-02T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
722712,Hawksworth Crescent,2023-03-02T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
722712,Hawksworth Crescent,2023-03-02T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-03-02T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.88
722712,Hawksworth Crescent,2023-03-02T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.99
722712,Hawksworth Crescent,2023-03-02T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.59
722712,Hawksworth Crescent,2023-03-02T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
722712,Hawksworth Crescent,2023-03-02T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
722712,Hawksworth Crescent,2023-03-02T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
722712,Hawksworth Crescent,2023-03-02T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
722712,Hawksworth Crescent,2023-03-02T13:10:00.000+00:00,transformer,,Temperature,C,16.0
722712,Hawksworth Crescent,2023-03-02T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
722712,Hawksworth Crescent,2023-03-02T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
722712,Hawksworth Crescent,2023-03-02T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722712,Hawksworth Crescent,2023-03-02T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
722712,Hawksworth Crescent,2023-03-02T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-03-02T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
722712,Hawksworth Crescent,2023-03-02T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
722712,Hawksworth Crescent,2023-03-02T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
722712,Hawksworth Crescent,2023-03-02T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-03-02T13:10:00.000+00:00,busbar,,L3 Active Power,kW,12.03
722712,Hawksworth Crescent,2023-03-02T13:10:00.000+00:00,busbar,,L2 Active Power,kW,28.67
722712,Hawksworth Crescent,2023-03-02T13:10:00.000+00:00,busbar,,L1 Active Power,kW,31.37
722712,Hawksworth Crescent,2023-03-02T13:10:00.000+00:00,busbar,,N Current (RMS),A,97.0
722712,Hawksworth Crescent,2023-03-02T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
722712,Hawksworth Crescent,2023-03-02T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
722712,Hawksworth Crescent,2023-03-02T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
722712,Hawksworth Crescent,2023-03-02T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-03-02T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.87
722712,Hawksworth Crescent,2023-03-02T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-03-02T13:00:00.000+00:00,feeder,,L3 Active Power,kW,3.28
722712,Hawksworth Crescent,2023-03-02T13:00:00.000+00:00,feeder,,L2 Active Power,kW,19.94
722712,Hawksworth Crescent,2023-03-02T13:00:00.000+00:00,feeder,,L1 Active Power,kW,14.34
722712,Hawksworth Crescent,2023-03-02T13:00:00.000+00:00,feeder,,N Current (RMS),A,72.3
722712,Hawksworth Crescent,2023-03-02T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
722712,Hawksworth Crescent,2023-03-02T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,85.6
722712,Hawksworth Crescent,2023-03-02T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,60.3
722712,Hawksworth Crescent,2023-03-02T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-03-02T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-03-02T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.52
722712,Hawksworth Crescent,2023-03-02T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.02
722712,Hawksworth Crescent,2023-03-02T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.98
722712,Hawksworth Crescent,2023-03-02T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.54
722712,Hawksworth Crescent,2023-03-02T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.2
722712,Hawksworth Crescent,2023-03-02T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
722712,Hawksworth Crescent,2023-03-02T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.5
722712,Hawksworth Crescent,2023-03-02T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.6
722712,Hawksworth Crescent,2023-03-02T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-02T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
722712,Hawksworth Crescent,2023-03-02T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-02T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-02T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-02T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-02T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-02T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-03-02T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
722712,Hawksworth Crescent,2023-03-02T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-03-02T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.76
722712,Hawksworth Crescent,2023-03-02T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.13
722712,Hawksworth Crescent,2023-03-02T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.64
722712,Hawksworth Crescent,2023-03-02T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
722712,Hawksworth Crescent,2023-03-02T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
722712,Hawksworth Crescent,2023-03-02T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
722712,Hawksworth Crescent,2023-03-02T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
722712,Hawksworth Crescent,2023-03-02T13:00:00.000+00:00,transformer,,Temperature,C,16.0
722712,Hawksworth Crescent,2023-03-02T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
722712,Hawksworth Crescent,2023-03-02T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
722712,Hawksworth Crescent,2023-03-02T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722712,Hawksworth Crescent,2023-03-02T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
722712,Hawksworth Crescent,2023-03-02T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-03-02T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
722712,Hawksworth Crescent,2023-03-02T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
722712,Hawksworth Crescent,2023-03-02T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
722712,Hawksworth Crescent,2023-03-02T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-03-02T13:00:00.000+00:00,busbar,,L3 Active Power,kW,10.05
722712,Hawksworth Crescent,2023-03-02T13:00:00.000+00:00,busbar,,L2 Active Power,kW,30.05
722712,Hawksworth Crescent,2023-03-02T13:00:00.000+00:00,busbar,,L1 Active Power,kW,31.56
722712,Hawksworth Crescent,2023-03-02T13:00:00.000+00:00,busbar,,N Current (RMS),A,105.9
722712,Hawksworth Crescent,2023-03-02T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
722712,Hawksworth Crescent,2023-03-02T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
722712,Hawksworth Crescent,2023-03-02T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
722712,Hawksworth Crescent,2023-03-02T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
722712,Hawksworth Crescent,2023-03-02T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.56
722712,Hawksworth Crescent,2023-03-02T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-03-02T12:50:00.000+00:00,feeder,,L3 Active Power,kW,4.31
722712,Hawksworth Crescent,2023-03-02T12:50:00.000+00:00,feeder,,L2 Active Power,kW,19.16
722712,Hawksworth Crescent,2023-03-02T12:50:00.000+00:00,feeder,,L1 Active Power,kW,15.37
722712,Hawksworth Crescent,2023-03-02T12:50:00.000+00:00,feeder,,N Current (RMS),A,69.7
722712,Hawksworth Crescent,2023-03-02T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
722712,Hawksworth Crescent,2023-03-02T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,82.6
722712,Hawksworth Crescent,2023-03-02T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,64.2
722712,Hawksworth Crescent,2023-03-02T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-03-02T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-03-02T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.63
722712,Hawksworth Crescent,2023-03-02T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.83
722712,Hawksworth Crescent,2023-03-02T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.33
722712,Hawksworth Crescent,2023-03-02T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.45
722712,Hawksworth Crescent,2023-03-02T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.8
722712,Hawksworth Crescent,2023-03-02T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.7
722712,Hawksworth Crescent,2023-03-02T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.0
722712,Hawksworth Crescent,2023-03-02T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.6
722712,Hawksworth Crescent,2023-03-02T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-02T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
722712,Hawksworth Crescent,2023-03-02T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-02T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-02T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-02T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-02T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-03-02T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-03-02T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
722712,Hawksworth Crescent,2023-03-02T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-03-02T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.26
722712,Hawksworth Crescent,2023-03-02T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.98
722712,Hawksworth Crescent,2023-03-02T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.92
722712,Hawksworth Crescent,2023-03-02T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
722712,Hawksworth Crescent,2023-03-02T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
722712,Hawksworth Crescent,2023-03-02T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
722712,Hawksworth Crescent,2023-03-02T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
722712,Hawksworth Crescent,2023-03-02T12:50:00.000+00:00,transformer,,Temperature,C,15.9
722712,Hawksworth Crescent,2023-03-02T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
722712,Hawksworth Crescent,2023-03-02T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
722712,Hawksworth Crescent,2023-03-02T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722712,Hawksworth Crescent,2023-03-02T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
722712,Hawksworth Crescent,2023-03-02T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-03-02T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
722712,Hawksworth Crescent,2023-03-02T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
722712,Hawksworth Crescent,2023-03-02T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
722712,Hawksworth Crescent,2023-03-02T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-03-02T12:50:00.000+00:00,busbar,,L3 Active Power,kW,10.4
722712,Hawksworth Crescent,2023-03-02T12:50:00.000+00:00,busbar,,L2 Active Power,kW,33.48
722712,Hawksworth Crescent,2023-03-02T12:50:00.000+00:00,busbar,,L1 Active Power,kW,28.75
722712,Hawksworth Crescent,2023-03-02T12:50:00.000+00:00,busbar,,N Current (RMS),A,108.3
722712,Hawksworth Crescent,2023-03-02T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
722712,Hawksworth Crescent,2023-03-02T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
722712,Hawksworth Crescent,2023-03-02T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
722712,Hawksworth Crescent,2023-03-02T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
722712,Hawksworth Crescent,2023-03-02T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.47
722712,Hawksworth Crescent,2023-03-02T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-03-02T12:40:00.000+00:00,feeder,,L3 Active Power,kW,3.89
722712,Hawksworth Crescent,2023-03-02T12:40:00.000+00:00,feeder,,L2 Active Power,kW,17.93
722712,Hawksworth Crescent,2023-03-02T12:40:00.000+00:00,feeder,,L1 Active Power,kW,11.74
722712,Hawksworth Crescent,2023-03-02T12:40:00.000+00:00,feeder,,N Current (RMS),A,62.1
722712,Hawksworth Crescent,2023-03-02T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
722712,Hawksworth Crescent,2023-03-02T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,77.9
722712,Hawksworth Crescent,2023-03-02T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,50.2
722712,Hawksworth Crescent,2023-03-02T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-03-02T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
722712,Hawksworth Crescent,2023-03-02T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.4
722712,Hawksworth Crescent,2023-03-02T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.18
722712,Hawksworth Crescent,2023-03-02T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.01
722712,Hawksworth Crescent,2023-03-02T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.33
722712,Hawksworth Crescent,2023-03-02T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.5
722712,Hawksworth Crescent,2023-03-02T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.3
722712,Hawksworth Crescent,2023-03-02T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.3
722712,Hawksworth Crescent,2023-03-02T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.7
722712,Hawksworth Crescent,2023-03-02T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-02T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-02T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-02T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-02T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.17
722712,Hawksworth Crescent,2023-03-02T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-02T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-03-02T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-03-02T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
722712,Hawksworth Crescent,2023-03-02T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-03-02T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.47
722712,Hawksworth Crescent,2023-03-02T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.41
722712,Hawksworth Crescent,2023-03-02T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.89
722712,Hawksworth Crescent,2023-03-02T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
722712,Hawksworth Crescent,2023-03-02T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
722712,Hawksworth Crescent,2023-03-02T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
722712,Hawksworth Crescent,2023-03-02T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
722712,Hawksworth Crescent,2023-03-02T12:40:00.000+00:00,transformer,,Temperature,C,15.9
722712,Hawksworth Crescent,2023-03-02T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
722712,Hawksworth Crescent,2023-03-02T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
722712,Hawksworth Crescent,2023-03-02T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722712,Hawksworth Crescent,2023-03-02T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
722712,Hawksworth Crescent,2023-03-02T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
722712,Hawksworth Crescent,2023-03-02T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
722712,Hawksworth Crescent,2023-03-02T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
722712,Hawksworth Crescent,2023-03-02T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
722712,Hawksworth Crescent,2023-03-02T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
722712,Hawksworth Crescent,2023-03-02T12:40:00.000+00:00,busbar,,L3 Active Power,kW,11.54
722712,Hawksworth Crescent,2023-03-02T12:40:00.000+00:00,busbar,,L2 Active Power,kW,33.51
722712,Hawksworth Crescent,2023-03-02T12:40:00.000+00:00,busbar,,L1 Active Power,kW,23.98
722712,Hawksworth Crescent,2023-03-02T12:40:00.000+00:00,busbar,,N Current (RMS),A,96.3
722712,Hawksworth Crescent,2023-03-02T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
722712,Hawksworth Crescent,2023-03-02T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
722712,Hawksworth Crescent,2023-03-02T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
722712,Hawksworth Crescent,2023-03-02T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
722712,Hawksworth Crescent,2023-03-02T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.03
722712,Hawksworth Crescent,2023-03-02T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-03-02T12:30:00.000+00:00,feeder,,L3 Active Power,kW,4.1
722712,Hawksworth Crescent,2023-03-02T12:30:00.000+00:00,feeder,,L2 Active Power,kW,19.12
722712,Hawksworth Crescent,2023-03-02T12:30:00.000+00:00,feeder,,L1 Active Power,kW,10.44
722712,Hawksworth Crescent,2023-03-02T12:30:00.000+00:00,feeder,,N Current (RMS),A,60.3
722712,Hawksworth Crescent,2023-03-02T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
722712,Hawksworth Crescent,2023-03-02T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,82.3
722712,Hawksworth Crescent,2023-03-02T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,44.2
722712,Hawksworth Crescent,2023-03-02T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-03-02T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-03-02T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-02T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.54
722712,Hawksworth Crescent,2023-03-02T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.59
722712,Hawksworth Crescent,2023-03-02T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.67
722712,Hawksworth Crescent,2023-03-02T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,29.8
722712,Hawksworth Crescent,2023-03-02T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.5
722712,Hawksworth Crescent,2023-03-02T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.1
722712,Hawksworth Crescent,2023-03-02T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.9
722712,Hawksworth Crescent,2023-03-02T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-02T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-02T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-02T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-02T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.11
722712,Hawksworth Crescent,2023-03-02T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-02T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-03-02T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-03-02T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
722712,Hawksworth Crescent,2023-03-02T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-03-02T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.91
722712,Hawksworth Crescent,2023-03-02T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.73
722712,Hawksworth Crescent,2023-03-02T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.75
722712,Hawksworth Crescent,2023-03-02T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
722712,Hawksworth Crescent,2023-03-02T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
722712,Hawksworth Crescent,2023-03-02T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
722712,Hawksworth Crescent,2023-03-02T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
722712,Hawksworth Crescent,2023-03-02T12:30:00.000+00:00,transformer,,Temperature,C,15.9
722712,Hawksworth Crescent,2023-03-02T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
722712,Hawksworth Crescent,2023-03-02T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
722712,Hawksworth Crescent,2023-03-02T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722712,Hawksworth Crescent,2023-03-02T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
722712,Hawksworth Crescent,2023-03-02T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
722712,Hawksworth Crescent,2023-03-02T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
722712,Hawksworth Crescent,2023-03-02T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
722712,Hawksworth Crescent,2023-03-02T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
722712,Hawksworth Crescent,2023-03-02T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
722712,Hawksworth Crescent,2023-03-02T12:30:00.000+00:00,busbar,,L3 Active Power,kW,12.55
722712,Hawksworth Crescent,2023-03-02T12:30:00.000+00:00,busbar,,L2 Active Power,kW,33.54
722712,Hawksworth Crescent,2023-03-02T12:30:00.000+00:00,busbar,,L1 Active Power,kW,27.9
722712,Hawksworth Crescent,2023-03-02T12:30:00.000+00:00,busbar,,N Current (RMS),A,95.1
722712,Hawksworth Crescent,2023-03-02T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
722712,Hawksworth Crescent,2023-03-02T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
722712,Hawksworth Crescent,2023-03-02T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
722712,Hawksworth Crescent,2023-03-02T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
722712,Hawksworth Crescent,2023-03-02T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.33
722712,Hawksworth Crescent,2023-03-02T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-03-02T12:20:00.000+00:00,feeder,,L3 Active Power,kW,5.08
722712,Hawksworth Crescent,2023-03-02T12:20:00.000+00:00,feeder,,L2 Active Power,kW,18.76
722712,Hawksworth Crescent,2023-03-02T12:20:00.000+00:00,feeder,,L1 Active Power,kW,9.98
722712,Hawksworth Crescent,2023-03-02T12:20:00.000+00:00,feeder,,N Current (RMS),A,56.2
722712,Hawksworth Crescent,2023-03-02T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
722712,Hawksworth Crescent,2023-03-02T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,80.9
722712,Hawksworth Crescent,2023-03-02T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.6
722712,Hawksworth Crescent,2023-03-02T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
722712,Hawksworth Crescent,2023-03-02T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-03-02T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-03-02T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.27
722712,Hawksworth Crescent,2023-03-02T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.66
722712,Hawksworth Crescent,2023-03-02T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.97
722712,Hawksworth Crescent,2023-03-02T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.0
722712,Hawksworth Crescent,2023-03-02T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.4
722712,Hawksworth Crescent,2023-03-02T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.9
722712,Hawksworth Crescent,2023-03-02T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.1
722712,Hawksworth Crescent,2023-03-02T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-02T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
722712,Hawksworth Crescent,2023-03-02T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-02T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-02T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.04
722712,Hawksworth Crescent,2023-03-02T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-02T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-03-02T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-03-02T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-03-02T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-03-02T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.65
722712,Hawksworth Crescent,2023-03-02T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.67
722712,Hawksworth Crescent,2023-03-02T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.89
722712,Hawksworth Crescent,2023-03-02T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
722712,Hawksworth Crescent,2023-03-02T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
722712,Hawksworth Crescent,2023-03-02T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
722712,Hawksworth Crescent,2023-03-02T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
722712,Hawksworth Crescent,2023-03-02T12:20:00.000+00:00,transformer,,Temperature,C,15.9
722712,Hawksworth Crescent,2023-03-02T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
722712,Hawksworth Crescent,2023-03-02T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
722712,Hawksworth Crescent,2023-03-02T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722712,Hawksworth Crescent,2023-03-02T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
722712,Hawksworth Crescent,2023-03-02T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-03-02T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
722712,Hawksworth Crescent,2023-03-02T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-03-02T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
722712,Hawksworth Crescent,2023-03-02T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
722712,Hawksworth Crescent,2023-03-02T12:20:00.000+00:00,busbar,,L3 Active Power,kW,15.01
722712,Hawksworth Crescent,2023-03-02T12:20:00.000+00:00,busbar,,L2 Active Power,kW,33.06
722712,Hawksworth Crescent,2023-03-02T12:20:00.000+00:00,busbar,,L1 Active Power,kW,28.87
722712,Hawksworth Crescent,2023-03-02T12:20:00.000+00:00,busbar,,N Current (RMS),A,92.1
722712,Hawksworth Crescent,2023-03-02T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
722712,Hawksworth Crescent,2023-03-02T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
722712,Hawksworth Crescent,2023-03-02T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
722712,Hawksworth Crescent,2023-03-02T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-03-02T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.37
722712,Hawksworth Crescent,2023-03-02T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-03-02T12:10:00.000+00:00,feeder,,L3 Active Power,kW,5.15
722712,Hawksworth Crescent,2023-03-02T12:10:00.000+00:00,feeder,,L2 Active Power,kW,20.5
722712,Hawksworth Crescent,2023-03-02T12:10:00.000+00:00,feeder,,L1 Active Power,kW,7.09
722712,Hawksworth Crescent,2023-03-02T12:10:00.000+00:00,feeder,,N Current (RMS),A,60.6
722712,Hawksworth Crescent,2023-03-02T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
722712,Hawksworth Crescent,2023-03-02T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,87.4
722712,Hawksworth Crescent,2023-03-02T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
722712,Hawksworth Crescent,2023-03-02T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-03-02T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-03-02T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-03-02T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.72
722712,Hawksworth Crescent,2023-03-02T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.5
722712,Hawksworth Crescent,2023-03-02T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.51
722712,Hawksworth Crescent,2023-03-02T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.9
722712,Hawksworth Crescent,2023-03-02T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.6
722712,Hawksworth Crescent,2023-03-02T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.4
722712,Hawksworth Crescent,2023-03-02T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.0
722712,Hawksworth Crescent,2023-03-02T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-02T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-02T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-02T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-02T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.13
722712,Hawksworth Crescent,2023-03-02T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-02T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-03-02T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-03-02T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-03-02T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-03-02T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.57
722712,Hawksworth Crescent,2023-03-02T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.83
722712,Hawksworth Crescent,2023-03-02T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.8
