Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-02T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
722712,Hawksworth Crescent,2023-03-02T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
722712,Hawksworth Crescent,2023-03-02T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
722712,Hawksworth Crescent,2023-03-02T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
722712,Hawksworth Crescent,2023-03-02T12:10:00.000+00:00,transformer,,Temperature,C,15.8
722712,Hawksworth Crescent,2023-03-02T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
722712,Hawksworth Crescent,2023-03-02T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
722712,Hawksworth Crescent,2023-03-02T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722712,Hawksworth Crescent,2023-03-02T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
722712,Hawksworth Crescent,2023-03-02T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-03-02T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
722712,Hawksworth Crescent,2023-03-02T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
722712,Hawksworth Crescent,2023-03-02T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
722712,Hawksworth Crescent,2023-03-02T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
722712,Hawksworth Crescent,2023-03-02T12:10:00.000+00:00,busbar,,L3 Active Power,kW,15.45
722712,Hawksworth Crescent,2023-03-02T12:10:00.000+00:00,busbar,,L2 Active Power,kW,31.71
722712,Hawksworth Crescent,2023-03-02T12:10:00.000+00:00,busbar,,L1 Active Power,kW,23.42
722712,Hawksworth Crescent,2023-03-02T12:10:00.000+00:00,busbar,,N Current (RMS),A,77.2
722712,Hawksworth Crescent,2023-03-02T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
722712,Hawksworth Crescent,2023-03-02T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
722712,Hawksworth Crescent,2023-03-02T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
722712,Hawksworth Crescent,2023-03-02T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-03-02T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.93
722712,Hawksworth Crescent,2023-03-02T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-03-02T12:00:00.000+00:00,feeder,,L3 Active Power,kW,3.85
722712,Hawksworth Crescent,2023-03-02T12:00:00.000+00:00,feeder,,L2 Active Power,kW,18.22
722712,Hawksworth Crescent,2023-03-02T12:00:00.000+00:00,feeder,,L1 Active Power,kW,7.21
722712,Hawksworth Crescent,2023-03-02T12:00:00.000+00:00,feeder,,N Current (RMS),A,56.8
722712,Hawksworth Crescent,2023-03-02T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
722712,Hawksworth Crescent,2023-03-02T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,78.4
722712,Hawksworth Crescent,2023-03-02T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.1
722712,Hawksworth Crescent,2023-03-02T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
722712,Hawksworth Crescent,2023-03-02T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-03-02T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-03-02T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.61
722712,Hawksworth Crescent,2023-03-02T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.29
722712,Hawksworth Crescent,2023-03-02T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.25
722712,Hawksworth Crescent,2023-03-02T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.6
722712,Hawksworth Crescent,2023-03-02T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.7
722712,Hawksworth Crescent,2023-03-02T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.5
722712,Hawksworth Crescent,2023-03-02T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.1
722712,Hawksworth Crescent,2023-03-02T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-02T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
722712,Hawksworth Crescent,2023-03-02T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-02T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-02T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.17
722712,Hawksworth Crescent,2023-03-02T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
722712,Hawksworth Crescent,2023-03-02T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-03-02T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-03-02T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-03-02T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-03-02T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.72
722712,Hawksworth Crescent,2023-03-02T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.03
722712,Hawksworth Crescent,2023-03-02T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.49
722712,Hawksworth Crescent,2023-03-02T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
722712,Hawksworth Crescent,2023-03-02T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
722712,Hawksworth Crescent,2023-03-02T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
722712,Hawksworth Crescent,2023-03-02T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
722712,Hawksworth Crescent,2023-03-02T12:00:00.000+00:00,transformer,,Temperature,C,15.8
722712,Hawksworth Crescent,2023-03-02T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
722712,Hawksworth Crescent,2023-03-02T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
722712,Hawksworth Crescent,2023-03-02T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722712,Hawksworth Crescent,2023-03-02T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
722712,Hawksworth Crescent,2023-03-02T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722712,Hawksworth Crescent,2023-03-02T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
722712,Hawksworth Crescent,2023-03-02T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
722712,Hawksworth Crescent,2023-03-02T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
722712,Hawksworth Crescent,2023-03-02T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
722712,Hawksworth Crescent,2023-03-02T12:00:00.000+00:00,busbar,,L3 Active Power,kW,13.19
722712,Hawksworth Crescent,2023-03-02T12:00:00.000+00:00,busbar,,L2 Active Power,kW,34.37
722712,Hawksworth Crescent,2023-03-02T12:00:00.000+00:00,busbar,,L1 Active Power,kW,16.94
722712,Hawksworth Crescent,2023-03-02T12:00:00.000+00:00,busbar,,N Current (RMS),A,85.6
722712,Hawksworth Crescent,2023-03-02T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
722712,Hawksworth Crescent,2023-03-02T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
722712,Hawksworth Crescent,2023-03-02T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
722712,Hawksworth Crescent,2023-03-02T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-03-02T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.85
722712,Hawksworth Crescent,2023-03-02T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
722712,Hawksworth Crescent,2023-03-02T11:50:00.000+00:00,feeder,,L3 Active Power,kW,3.92
722712,Hawksworth Crescent,2023-03-02T11:50:00.000+00:00,feeder,,L2 Active Power,kW,17.89
722712,Hawksworth Crescent,2023-03-02T11:50:00.000+00:00,feeder,,L1 Active Power,kW,5.72
722712,Hawksworth Crescent,2023-03-02T11:50:00.000+00:00,feeder,,N Current (RMS),A,55.2
722712,Hawksworth Crescent,2023-03-02T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
722712,Hawksworth Crescent,2023-03-02T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,77.4
722712,Hawksworth Crescent,2023-03-02T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
722712,Hawksworth Crescent,2023-03-02T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-03-02T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
722712,Hawksworth Crescent,2023-03-02T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-03-02T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.63
722712,Hawksworth Crescent,2023-03-02T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.33
722712,Hawksworth Crescent,2023-03-02T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.91
722712,Hawksworth Crescent,2023-03-02T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,39.7
722712,Hawksworth Crescent,2023-03-02T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
722712,Hawksworth Crescent,2023-03-02T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.4
722712,Hawksworth Crescent,2023-03-02T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.9
722712,Hawksworth Crescent,2023-03-02T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-02T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
722712,Hawksworth Crescent,2023-03-02T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-02T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-02T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.11
722712,Hawksworth Crescent,2023-03-02T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
722712,Hawksworth Crescent,2023-03-02T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-03-02T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
722712,Hawksworth Crescent,2023-03-02T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
722712,Hawksworth Crescent,2023-03-02T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-03-02T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.84
722712,Hawksworth Crescent,2023-03-02T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.85
722712,Hawksworth Crescent,2023-03-02T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.43
722712,Hawksworth Crescent,2023-03-02T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
722712,Hawksworth Crescent,2023-03-02T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
722712,Hawksworth Crescent,2023-03-02T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
722712,Hawksworth Crescent,2023-03-02T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
722712,Hawksworth Crescent,2023-03-02T11:50:00.000+00:00,transformer,,Temperature,C,15.7
722712,Hawksworth Crescent,2023-03-02T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
722712,Hawksworth Crescent,2023-03-02T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
722712,Hawksworth Crescent,2023-03-02T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722712,Hawksworth Crescent,2023-03-02T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
722712,Hawksworth Crescent,2023-03-02T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722712,Hawksworth Crescent,2023-03-02T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
722712,Hawksworth Crescent,2023-03-02T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
722712,Hawksworth Crescent,2023-03-02T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
722712,Hawksworth Crescent,2023-03-02T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
722712,Hawksworth Crescent,2023-03-02T11:50:00.000+00:00,busbar,,L3 Active Power,kW,13.41
722712,Hawksworth Crescent,2023-03-02T11:50:00.000+00:00,busbar,,L2 Active Power,kW,35.97
722712,Hawksworth Crescent,2023-03-02T11:50:00.000+00:00,busbar,,L1 Active Power,kW,15.04
722712,Hawksworth Crescent,2023-03-02T11:50:00.000+00:00,busbar,,N Current (RMS),A,92.6
722712,Hawksworth Crescent,2023-03-02T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
722712,Hawksworth Crescent,2023-03-02T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
722712,Hawksworth Crescent,2023-03-02T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
722712,Hawksworth Crescent,2023-03-02T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-03-02T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.04
722712,Hawksworth Crescent,2023-03-02T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
722712,Hawksworth Crescent,2023-03-02T11:40:00.000+00:00,feeder,,L3 Active Power,kW,5.42
722712,Hawksworth Crescent,2023-03-02T11:40:00.000+00:00,feeder,,L2 Active Power,kW,17.7
722712,Hawksworth Crescent,2023-03-02T11:40:00.000+00:00,feeder,,L1 Active Power,kW,7.64
722712,Hawksworth Crescent,2023-03-02T11:40:00.000+00:00,feeder,,N Current (RMS),A,50.8
722712,Hawksworth Crescent,2023-03-02T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
722712,Hawksworth Crescent,2023-03-02T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,76.8
722712,Hawksworth Crescent,2023-03-02T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
722712,Hawksworth Crescent,2023-03-02T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
722712,Hawksworth Crescent,2023-03-02T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
722712,Hawksworth Crescent,2023-03-02T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-03-02T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.45
722712,Hawksworth Crescent,2023-03-02T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.66
722712,Hawksworth Crescent,2023-03-02T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.14
722712,Hawksworth Crescent,2023-03-02T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.8
722712,Hawksworth Crescent,2023-03-02T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
722712,Hawksworth Crescent,2023-03-02T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.0
722712,Hawksworth Crescent,2023-03-02T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.9
722712,Hawksworth Crescent,2023-03-02T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-02T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
722712,Hawksworth Crescent,2023-03-02T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-02T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-02T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.15
722712,Hawksworth Crescent,2023-03-02T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-02T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-03-02T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-03-02T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-03-02T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-03-02T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.18
722712,Hawksworth Crescent,2023-03-02T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.37
722712,Hawksworth Crescent,2023-03-02T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.8
722712,Hawksworth Crescent,2023-03-02T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
722712,Hawksworth Crescent,2023-03-02T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
722712,Hawksworth Crescent,2023-03-02T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
722712,Hawksworth Crescent,2023-03-02T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
722712,Hawksworth Crescent,2023-03-02T11:40:00.000+00:00,transformer,,Temperature,C,15.7
722712,Hawksworth Crescent,2023-03-02T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
722712,Hawksworth Crescent,2023-03-02T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
722712,Hawksworth Crescent,2023-03-02T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722712,Hawksworth Crescent,2023-03-02T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
722712,Hawksworth Crescent,2023-03-02T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722712,Hawksworth Crescent,2023-03-02T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
722712,Hawksworth Crescent,2023-03-02T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
722712,Hawksworth Crescent,2023-03-02T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
722712,Hawksworth Crescent,2023-03-02T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
722712,Hawksworth Crescent,2023-03-02T11:40:00.000+00:00,busbar,,L3 Active Power,kW,15.05
722712,Hawksworth Crescent,2023-03-02T11:40:00.000+00:00,busbar,,L2 Active Power,kW,33.57
722712,Hawksworth Crescent,2023-03-02T11:40:00.000+00:00,busbar,,L1 Active Power,kW,20.58
722712,Hawksworth Crescent,2023-03-02T11:40:00.000+00:00,busbar,,N Current (RMS),A,80.8
722712,Hawksworth Crescent,2023-03-02T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
722712,Hawksworth Crescent,2023-03-02T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
722712,Hawksworth Crescent,2023-03-02T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
722712,Hawksworth Crescent,2023-03-02T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-03-02T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.58
722712,Hawksworth Crescent,2023-03-02T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-03-02T11:30:00.000+00:00,feeder,,L3 Active Power,kW,5.62
722712,Hawksworth Crescent,2023-03-02T11:30:00.000+00:00,feeder,,L2 Active Power,kW,20.5
722712,Hawksworth Crescent,2023-03-02T11:30:00.000+00:00,feeder,,L1 Active Power,kW,7.13
722712,Hawksworth Crescent,2023-03-02T11:30:00.000+00:00,feeder,,N Current (RMS),A,60.9
722712,Hawksworth Crescent,2023-03-02T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
722712,Hawksworth Crescent,2023-03-02T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,88.2
722712,Hawksworth Crescent,2023-03-02T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
722712,Hawksworth Crescent,2023-03-02T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-03-02T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-03-02T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
722712,Hawksworth Crescent,2023-03-02T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.2
722712,Hawksworth Crescent,2023-03-02T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.79
722712,Hawksworth Crescent,2023-03-02T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.76
722712,Hawksworth Crescent,2023-03-02T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.4
722712,Hawksworth Crescent,2023-03-02T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
722712,Hawksworth Crescent,2023-03-02T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.1
722712,Hawksworth Crescent,2023-03-02T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.1
722712,Hawksworth Crescent,2023-03-02T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-02T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-02T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-02T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-02T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-02T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-02T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-03-02T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-03-02T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-03-02T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-03-02T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.79
722712,Hawksworth Crescent,2023-03-02T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.94
722712,Hawksworth Crescent,2023-03-02T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.24
722712,Hawksworth Crescent,2023-03-02T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
722712,Hawksworth Crescent,2023-03-02T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
722712,Hawksworth Crescent,2023-03-02T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
722712,Hawksworth Crescent,2023-03-02T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
722712,Hawksworth Crescent,2023-03-02T11:30:00.000+00:00,transformer,,Temperature,C,15.7
722712,Hawksworth Crescent,2023-03-02T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
722712,Hawksworth Crescent,2023-03-02T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
722712,Hawksworth Crescent,2023-03-02T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722712,Hawksworth Crescent,2023-03-02T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
722712,Hawksworth Crescent,2023-03-02T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-03-02T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
722712,Hawksworth Crescent,2023-03-02T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
722712,Hawksworth Crescent,2023-03-02T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
722712,Hawksworth Crescent,2023-03-02T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
722712,Hawksworth Crescent,2023-03-02T11:30:00.000+00:00,busbar,,L3 Active Power,kW,13.62
722712,Hawksworth Crescent,2023-03-02T11:30:00.000+00:00,busbar,,L2 Active Power,kW,36.23
722712,Hawksworth Crescent,2023-03-02T11:30:00.000+00:00,busbar,,L1 Active Power,kW,23.14
722712,Hawksworth Crescent,2023-03-02T11:30:00.000+00:00,busbar,,N Current (RMS),A,92.0
722712,Hawksworth Crescent,2023-03-02T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
722712,Hawksworth Crescent,2023-03-02T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
722712,Hawksworth Crescent,2023-03-02T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
722712,Hawksworth Crescent,2023-03-02T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-03-02T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.59
722712,Hawksworth Crescent,2023-03-02T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-03-02T11:20:00.000+00:00,feeder,,L3 Active Power,kW,5.92
722712,Hawksworth Crescent,2023-03-02T11:20:00.000+00:00,feeder,,L2 Active Power,kW,18.55
722712,Hawksworth Crescent,2023-03-02T11:20:00.000+00:00,feeder,,L1 Active Power,kW,7.26
722712,Hawksworth Crescent,2023-03-02T11:20:00.000+00:00,feeder,,N Current (RMS),A,55.2
722712,Hawksworth Crescent,2023-03-02T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
722712,Hawksworth Crescent,2023-03-02T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,80.6
722712,Hawksworth Crescent,2023-03-02T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.9
722712,Hawksworth Crescent,2023-03-02T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-03-02T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-03-02T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
722712,Hawksworth Crescent,2023-03-02T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.22
722712,Hawksworth Crescent,2023-03-02T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.6
722712,Hawksworth Crescent,2023-03-02T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.84
722712,Hawksworth Crescent,2023-03-02T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.5
722712,Hawksworth Crescent,2023-03-02T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.3
722712,Hawksworth Crescent,2023-03-02T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.7
722712,Hawksworth Crescent,2023-03-02T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.7
722712,Hawksworth Crescent,2023-03-02T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-02T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-02T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-02T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-02T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-02T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-02T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-03-02T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-03-02T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
722712,Hawksworth Crescent,2023-03-02T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-03-02T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.87
722712,Hawksworth Crescent,2023-03-02T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.68
722712,Hawksworth Crescent,2023-03-02T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.98
722712,Hawksworth Crescent,2023-03-02T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
722712,Hawksworth Crescent,2023-03-02T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
722712,Hawksworth Crescent,2023-03-02T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
722712,Hawksworth Crescent,2023-03-02T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
722712,Hawksworth Crescent,2023-03-02T11:20:00.000+00:00,transformer,,Temperature,C,15.6
722712,Hawksworth Crescent,2023-03-02T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
722712,Hawksworth Crescent,2023-03-02T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
722712,Hawksworth Crescent,2023-03-02T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722712,Hawksworth Crescent,2023-03-02T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
722712,Hawksworth Crescent,2023-03-02T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
722712,Hawksworth Crescent,2023-03-02T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
722712,Hawksworth Crescent,2023-03-02T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
722712,Hawksworth Crescent,2023-03-02T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
722712,Hawksworth Crescent,2023-03-02T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
722712,Hawksworth Crescent,2023-03-02T11:20:00.000+00:00,busbar,,L3 Active Power,kW,15.02
722712,Hawksworth Crescent,2023-03-02T11:20:00.000+00:00,busbar,,L2 Active Power,kW,34.87
722712,Hawksworth Crescent,2023-03-02T11:20:00.000+00:00,busbar,,L1 Active Power,kW,22.08
722712,Hawksworth Crescent,2023-03-02T11:20:00.000+00:00,busbar,,N Current (RMS),A,87.4
722712,Hawksworth Crescent,2023-03-02T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
722712,Hawksworth Crescent,2023-03-02T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
722712,Hawksworth Crescent,2023-03-02T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
722712,Hawksworth Crescent,2023-03-02T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-03-02T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.04
722712,Hawksworth Crescent,2023-03-02T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-03-02T11:10:00.000+00:00,feeder,,L3 Active Power,kW,3.73
722712,Hawksworth Crescent,2023-03-02T11:10:00.000+00:00,feeder,,L2 Active Power,kW,21.08
722712,Hawksworth Crescent,2023-03-02T11:10:00.000+00:00,feeder,,L1 Active Power,kW,6.67
722712,Hawksworth Crescent,2023-03-02T11:10:00.000+00:00,feeder,,N Current (RMS),A,70.7
722712,Hawksworth Crescent,2023-03-02T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
722712,Hawksworth Crescent,2023-03-02T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,93.0
722712,Hawksworth Crescent,2023-03-02T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
722712,Hawksworth Crescent,2023-03-02T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-03-02T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
722712,Hawksworth Crescent,2023-03-02T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
722712,Hawksworth Crescent,2023-03-02T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.69
722712,Hawksworth Crescent,2023-03-02T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.26
722712,Hawksworth Crescent,2023-03-02T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.03
722712,Hawksworth Crescent,2023-03-02T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.1
722712,Hawksworth Crescent,2023-03-02T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.0
722712,Hawksworth Crescent,2023-03-02T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.4
722712,Hawksworth Crescent,2023-03-02T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.7
722712,Hawksworth Crescent,2023-03-02T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-02T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-02T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-02T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-02T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.14
722712,Hawksworth Crescent,2023-03-02T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
722712,Hawksworth Crescent,2023-03-02T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-03-02T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-03-02T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
722712,Hawksworth Crescent,2023-03-02T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-03-02T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.18
722712,Hawksworth Crescent,2023-03-02T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.13
722712,Hawksworth Crescent,2023-03-02T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.47
722712,Hawksworth Crescent,2023-03-02T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
722712,Hawksworth Crescent,2023-03-02T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
722712,Hawksworth Crescent,2023-03-02T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
722712,Hawksworth Crescent,2023-03-02T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
722712,Hawksworth Crescent,2023-03-02T11:10:00.000+00:00,transformer,,Temperature,C,15.6
722712,Hawksworth Crescent,2023-03-02T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
722712,Hawksworth Crescent,2023-03-02T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
722712,Hawksworth Crescent,2023-03-02T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722712,Hawksworth Crescent,2023-03-02T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
722712,Hawksworth Crescent,2023-03-02T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
722712,Hawksworth Crescent,2023-03-02T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
722712,Hawksworth Crescent,2023-03-02T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
722712,Hawksworth Crescent,2023-03-02T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
722712,Hawksworth Crescent,2023-03-02T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
722712,Hawksworth Crescent,2023-03-02T11:10:00.000+00:00,busbar,,L3 Active Power,kW,13.61
722712,Hawksworth Crescent,2023-03-02T11:10:00.000+00:00,busbar,,L2 Active Power,kW,35.33
722712,Hawksworth Crescent,2023-03-02T11:10:00.000+00:00,busbar,,L1 Active Power,kW,17.15
722712,Hawksworth Crescent,2023-03-02T11:10:00.000+00:00,busbar,,N Current (RMS),A,91.5
722712,Hawksworth Crescent,2023-03-02T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
722712,Hawksworth Crescent,2023-03-02T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
722712,Hawksworth Crescent,2023-03-02T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
722712,Hawksworth Crescent,2023-03-02T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-03-02T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.3
722712,Hawksworth Crescent,2023-03-02T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
722712,Hawksworth Crescent,2023-03-02T11:00:00.000+00:00,feeder,,L3 Active Power,kW,6.01
722712,Hawksworth Crescent,2023-03-02T11:00:00.000+00:00,feeder,,L2 Active Power,kW,16.5
722712,Hawksworth Crescent,2023-03-02T11:00:00.000+00:00,feeder,,L1 Active Power,kW,6.85
722712,Hawksworth Crescent,2023-03-02T11:00:00.000+00:00,feeder,,N Current (RMS),A,46.0
722712,Hawksworth Crescent,2023-03-02T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
722712,Hawksworth Crescent,2023-03-02T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,72.3
722712,Hawksworth Crescent,2023-03-02T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
722712,Hawksworth Crescent,2023-03-02T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
722712,Hawksworth Crescent,2023-03-02T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
722712,Hawksworth Crescent,2023-03-02T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
722712,Hawksworth Crescent,2023-03-02T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.22
722712,Hawksworth Crescent,2023-03-02T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.52
722712,Hawksworth Crescent,2023-03-02T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.97
722712,Hawksworth Crescent,2023-03-02T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.4
722712,Hawksworth Crescent,2023-03-02T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.1
722712,Hawksworth Crescent,2023-03-02T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.2
722712,Hawksworth Crescent,2023-03-02T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.8
722712,Hawksworth Crescent,2023-03-02T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-02T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-02T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-02T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-02T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.11
722712,Hawksworth Crescent,2023-03-02T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.03
722712,Hawksworth Crescent,2023-03-02T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-03-02T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-03-02T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-03-02T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-03-02T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.29
722712,Hawksworth Crescent,2023-03-02T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.51
722712,Hawksworth Crescent,2023-03-02T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.42
722712,Hawksworth Crescent,2023-03-02T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
722712,Hawksworth Crescent,2023-03-02T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
722712,Hawksworth Crescent,2023-03-02T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
722712,Hawksworth Crescent,2023-03-02T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
722712,Hawksworth Crescent,2023-03-02T11:00:00.000+00:00,transformer,,Temperature,C,15.7
722712,Hawksworth Crescent,2023-03-02T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
722712,Hawksworth Crescent,2023-03-02T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
722712,Hawksworth Crescent,2023-03-02T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722712,Hawksworth Crescent,2023-03-02T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
722712,Hawksworth Crescent,2023-03-02T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
722712,Hawksworth Crescent,2023-03-02T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
722712,Hawksworth Crescent,2023-03-02T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
722712,Hawksworth Crescent,2023-03-02T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
722712,Hawksworth Crescent,2023-03-02T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
722712,Hawksworth Crescent,2023-03-02T11:00:00.000+00:00,busbar,,L3 Active Power,kW,18.54
722712,Hawksworth Crescent,2023-03-02T11:00:00.000+00:00,busbar,,L2 Active Power,kW,34.47
722712,Hawksworth Crescent,2023-03-02T11:00:00.000+00:00,busbar,,L1 Active Power,kW,19.22
722712,Hawksworth Crescent,2023-03-02T11:00:00.000+00:00,busbar,,N Current (RMS),A,74.5
722712,Hawksworth Crescent,2023-03-02T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
722712,Hawksworth Crescent,2023-03-02T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
722712,Hawksworth Crescent,2023-03-02T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
722712,Hawksworth Crescent,2023-03-02T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-03-02T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.51
722712,Hawksworth Crescent,2023-03-02T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-03-02T10:50:00.000+00:00,feeder,,L3 Active Power,kW,4.84
722712,Hawksworth Crescent,2023-03-02T10:50:00.000+00:00,feeder,,L2 Active Power,kW,14.66
722712,Hawksworth Crescent,2023-03-02T10:50:00.000+00:00,feeder,,L1 Active Power,kW,6.51
722712,Hawksworth Crescent,2023-03-02T10:50:00.000+00:00,feeder,,N Current (RMS),A,45.3
722712,Hawksworth Crescent,2023-03-02T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
722712,Hawksworth Crescent,2023-03-02T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,65.3
722712,Hawksworth Crescent,2023-03-02T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.9
722712,Hawksworth Crescent,2023-03-02T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-03-02T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
722712,Hawksworth Crescent,2023-03-02T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
722712,Hawksworth Crescent,2023-03-02T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.74
722712,Hawksworth Crescent,2023-03-02T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.15
722712,Hawksworth Crescent,2023-03-02T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.08
722712,Hawksworth Crescent,2023-03-02T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.7
722712,Hawksworth Crescent,2023-03-02T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.9
722712,Hawksworth Crescent,2023-03-02T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.0
722712,Hawksworth Crescent,2023-03-02T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.6
722712,Hawksworth Crescent,2023-03-02T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-02T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
722712,Hawksworth Crescent,2023-03-02T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-02T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-02T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.08
722712,Hawksworth Crescent,2023-03-02T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-02T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-03-02T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-03-02T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-03-02T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-03-02T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.46
722712,Hawksworth Crescent,2023-03-02T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.67
722712,Hawksworth Crescent,2023-03-02T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.25
722712,Hawksworth Crescent,2023-03-02T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
722712,Hawksworth Crescent,2023-03-02T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
722712,Hawksworth Crescent,2023-03-02T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
722712,Hawksworth Crescent,2023-03-02T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
722712,Hawksworth Crescent,2023-03-02T10:50:00.000+00:00,transformer,,Temperature,C,15.7
722712,Hawksworth Crescent,2023-03-02T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
722712,Hawksworth Crescent,2023-03-02T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
722712,Hawksworth Crescent,2023-03-02T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722712,Hawksworth Crescent,2023-03-02T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
722712,Hawksworth Crescent,2023-03-02T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
722712,Hawksworth Crescent,2023-03-02T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
722712,Hawksworth Crescent,2023-03-02T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
722712,Hawksworth Crescent,2023-03-02T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
722712,Hawksworth Crescent,2023-03-02T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
722712,Hawksworth Crescent,2023-03-02T10:50:00.000+00:00,busbar,,L3 Active Power,kW,16.05
722712,Hawksworth Crescent,2023-03-02T10:50:00.000+00:00,busbar,,L2 Active Power,kW,26.4
722712,Hawksworth Crescent,2023-03-02T10:50:00.000+00:00,busbar,,L1 Active Power,kW,23.83
722712,Hawksworth Crescent,2023-03-02T10:50:00.000+00:00,busbar,,N Current (RMS),A,70.2
722712,Hawksworth Crescent,2023-03-02T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
722712,Hawksworth Crescent,2023-03-02T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
722712,Hawksworth Crescent,2023-03-02T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
722712,Hawksworth Crescent,2023-03-02T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-03-02T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.02
722712,Hawksworth Crescent,2023-03-02T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-03-02T10:40:00.000+00:00,feeder,,L3 Active Power,kW,3.92
722712,Hawksworth Crescent,2023-03-02T10:40:00.000+00:00,feeder,,L2 Active Power,kW,17.99
722712,Hawksworth Crescent,2023-03-02T10:40:00.000+00:00,feeder,,L1 Active Power,kW,5.18
722712,Hawksworth Crescent,2023-03-02T10:40:00.000+00:00,feeder,,N Current (RMS),A,56.4
722712,Hawksworth Crescent,2023-03-02T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
722712,Hawksworth Crescent,2023-03-02T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,78.0
722712,Hawksworth Crescent,2023-03-02T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
722712,Hawksworth Crescent,2023-03-02T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-03-02T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-03-02T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
722712,Hawksworth Crescent,2023-03-02T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.31
722712,Hawksworth Crescent,2023-03-02T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.1
722712,Hawksworth Crescent,2023-03-02T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.51
722712,Hawksworth Crescent,2023-03-02T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,35.4
722712,Hawksworth Crescent,2023-03-02T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.1
722712,Hawksworth Crescent,2023-03-02T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.7
722712,Hawksworth Crescent,2023-03-02T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.4
722712,Hawksworth Crescent,2023-03-02T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-02T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-03-02T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-02T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-02T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.17
722712,Hawksworth Crescent,2023-03-02T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-02T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-03-02T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
722712,Hawksworth Crescent,2023-03-02T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
722712,Hawksworth Crescent,2023-03-02T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-03-02T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.69
722712,Hawksworth Crescent,2023-03-02T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.27
722712,Hawksworth Crescent,2023-03-02T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.02
722712,Hawksworth Crescent,2023-03-02T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
722712,Hawksworth Crescent,2023-03-02T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
722712,Hawksworth Crescent,2023-03-02T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
722712,Hawksworth Crescent,2023-03-02T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
