Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-02T10:40:00.000+00:00,transformer,,Temperature,C,15.8
722712,Hawksworth Crescent,2023-03-02T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
722712,Hawksworth Crescent,2023-03-02T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
722712,Hawksworth Crescent,2023-03-02T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722712,Hawksworth Crescent,2023-03-02T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
722712,Hawksworth Crescent,2023-03-02T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-03-02T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
722712,Hawksworth Crescent,2023-03-02T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
722712,Hawksworth Crescent,2023-03-02T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
722712,Hawksworth Crescent,2023-03-02T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
722712,Hawksworth Crescent,2023-03-02T10:40:00.000+00:00,busbar,,L3 Active Power,kW,15.92
722712,Hawksworth Crescent,2023-03-02T10:40:00.000+00:00,busbar,,L2 Active Power,kW,26.18
722712,Hawksworth Crescent,2023-03-02T10:40:00.000+00:00,busbar,,L1 Active Power,kW,25.72
722712,Hawksworth Crescent,2023-03-02T10:40:00.000+00:00,busbar,,N Current (RMS),A,71.3
722712,Hawksworth Crescent,2023-03-02T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
722712,Hawksworth Crescent,2023-03-02T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
722712,Hawksworth Crescent,2023-03-02T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
722712,Hawksworth Crescent,2023-03-02T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-03-02T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.99
722712,Hawksworth Crescent,2023-03-02T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-03-02T10:30:00.000+00:00,feeder,,L3 Active Power,kW,4.54
722712,Hawksworth Crescent,2023-03-02T10:30:00.000+00:00,feeder,,L2 Active Power,kW,19.26
722712,Hawksworth Crescent,2023-03-02T10:30:00.000+00:00,feeder,,L1 Active Power,kW,5.59
722712,Hawksworth Crescent,2023-03-02T10:30:00.000+00:00,feeder,,N Current (RMS),A,60.2
722712,Hawksworth Crescent,2023-03-02T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
722712,Hawksworth Crescent,2023-03-02T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,83.3
722712,Hawksworth Crescent,2023-03-02T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.9
722712,Hawksworth Crescent,2023-03-02T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-03-02T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-03-02T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
722712,Hawksworth Crescent,2023-03-02T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.5
722712,Hawksworth Crescent,2023-03-02T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.41
722712,Hawksworth Crescent,2023-03-02T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.46
722712,Hawksworth Crescent,2023-03-02T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,34.0
722712,Hawksworth Crescent,2023-03-02T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
722712,Hawksworth Crescent,2023-03-02T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.5
722712,Hawksworth Crescent,2023-03-02T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.7
722712,Hawksworth Crescent,2023-03-02T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-02T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-03-02T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-02T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-02T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.09
722712,Hawksworth Crescent,2023-03-02T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-02T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-03-02T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-02T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
722712,Hawksworth Crescent,2023-03-02T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-03-02T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.72
722712,Hawksworth Crescent,2023-03-02T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.35
722712,Hawksworth Crescent,2023-03-02T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.04
722712,Hawksworth Crescent,2023-03-02T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
722712,Hawksworth Crescent,2023-03-02T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
722712,Hawksworth Crescent,2023-03-02T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
722712,Hawksworth Crescent,2023-03-02T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
722712,Hawksworth Crescent,2023-03-02T10:30:00.000+00:00,transformer,,Temperature,C,15.8
722712,Hawksworth Crescent,2023-03-02T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
722712,Hawksworth Crescent,2023-03-02T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
722712,Hawksworth Crescent,2023-03-02T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722712,Hawksworth Crescent,2023-03-02T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
722712,Hawksworth Crescent,2023-03-02T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
722712,Hawksworth Crescent,2023-03-02T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
722712,Hawksworth Crescent,2023-03-02T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-03-02T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
722712,Hawksworth Crescent,2023-03-02T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
722712,Hawksworth Crescent,2023-03-02T10:30:00.000+00:00,busbar,,L3 Active Power,kW,12.75
722712,Hawksworth Crescent,2023-03-02T10:30:00.000+00:00,busbar,,L2 Active Power,kW,26.93
722712,Hawksworth Crescent,2023-03-02T10:30:00.000+00:00,busbar,,L1 Active Power,kW,23.13
722712,Hawksworth Crescent,2023-03-02T10:30:00.000+00:00,busbar,,N Current (RMS),A,76.4
722712,Hawksworth Crescent,2023-03-02T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
722712,Hawksworth Crescent,2023-03-02T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
722712,Hawksworth Crescent,2023-03-02T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
722712,Hawksworth Crescent,2023-03-02T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-03-02T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.29
722712,Hawksworth Crescent,2023-03-02T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-03-02T10:20:00.000+00:00,feeder,,L3 Active Power,kW,4.98
722712,Hawksworth Crescent,2023-03-02T10:20:00.000+00:00,feeder,,L2 Active Power,kW,16.9
722712,Hawksworth Crescent,2023-03-02T10:20:00.000+00:00,feeder,,L1 Active Power,kW,6.83
722712,Hawksworth Crescent,2023-03-02T10:20:00.000+00:00,feeder,,N Current (RMS),A,51.4
722712,Hawksworth Crescent,2023-03-02T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
722712,Hawksworth Crescent,2023-03-02T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,73.9
722712,Hawksworth Crescent,2023-03-02T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
722712,Hawksworth Crescent,2023-03-02T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-03-02T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-03-02T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-02T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.29
722712,Hawksworth Crescent,2023-03-02T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.22
722712,Hawksworth Crescent,2023-03-02T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.04
722712,Hawksworth Crescent,2023-03-02T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.5
722712,Hawksworth Crescent,2023-03-02T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
722712,Hawksworth Crescent,2023-03-02T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.0
722712,Hawksworth Crescent,2023-03-02T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.9
722712,Hawksworth Crescent,2023-03-02T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-02T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-02T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-02T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-02T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.04
722712,Hawksworth Crescent,2023-03-02T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-02T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-03-02T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
722712,Hawksworth Crescent,2023-03-02T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
722712,Hawksworth Crescent,2023-03-02T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-03-02T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.84
722712,Hawksworth Crescent,2023-03-02T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.14
722712,Hawksworth Crescent,2023-03-02T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.96
722712,Hawksworth Crescent,2023-03-02T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
722712,Hawksworth Crescent,2023-03-02T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
722712,Hawksworth Crescent,2023-03-02T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
722712,Hawksworth Crescent,2023-03-02T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
722712,Hawksworth Crescent,2023-03-02T10:20:00.000+00:00,transformer,,Temperature,C,15.8
722712,Hawksworth Crescent,2023-03-02T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
722712,Hawksworth Crescent,2023-03-02T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
722712,Hawksworth Crescent,2023-03-02T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722712,Hawksworth Crescent,2023-03-02T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
722712,Hawksworth Crescent,2023-03-02T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
722712,Hawksworth Crescent,2023-03-02T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
722712,Hawksworth Crescent,2023-03-02T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-03-02T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
722712,Hawksworth Crescent,2023-03-02T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
722712,Hawksworth Crescent,2023-03-02T10:20:00.000+00:00,busbar,,L3 Active Power,kW,12.12
722712,Hawksworth Crescent,2023-03-02T10:20:00.000+00:00,busbar,,L2 Active Power,kW,25.22
722712,Hawksworth Crescent,2023-03-02T10:20:00.000+00:00,busbar,,L1 Active Power,kW,20.86
722712,Hawksworth Crescent,2023-03-02T10:20:00.000+00:00,busbar,,N Current (RMS),A,73.4
722712,Hawksworth Crescent,2023-03-02T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
722712,Hawksworth Crescent,2023-03-02T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
722712,Hawksworth Crescent,2023-03-02T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
722712,Hawksworth Crescent,2023-03-02T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-03-02T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.11
722712,Hawksworth Crescent,2023-03-02T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-03-02T10:10:00.000+00:00,feeder,,L3 Active Power,kW,6.38
722712,Hawksworth Crescent,2023-03-02T10:10:00.000+00:00,feeder,,L2 Active Power,kW,19.93
722712,Hawksworth Crescent,2023-03-02T10:10:00.000+00:00,feeder,,L1 Active Power,kW,7.83
722712,Hawksworth Crescent,2023-03-02T10:10:00.000+00:00,feeder,,N Current (RMS),A,57.2
722712,Hawksworth Crescent,2023-03-02T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
722712,Hawksworth Crescent,2023-03-02T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,85.7
722712,Hawksworth Crescent,2023-03-02T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.5
722712,Hawksworth Crescent,2023-03-02T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-03-02T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-03-02T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-03-02T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.28
722712,Hawksworth Crescent,2023-03-02T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.55
722712,Hawksworth Crescent,2023-03-02T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.0
722712,Hawksworth Crescent,2023-03-02T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.0
722712,Hawksworth Crescent,2023-03-02T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
722712,Hawksworth Crescent,2023-03-02T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.0
722712,Hawksworth Crescent,2023-03-02T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.7
722712,Hawksworth Crescent,2023-03-02T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-02T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
722712,Hawksworth Crescent,2023-03-02T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-02T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-02T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-02T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-02T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-03-02T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-03-02T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
722712,Hawksworth Crescent,2023-03-02T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-03-02T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.21
722712,Hawksworth Crescent,2023-03-02T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.16
722712,Hawksworth Crescent,2023-03-02T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.22
722712,Hawksworth Crescent,2023-03-02T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
722712,Hawksworth Crescent,2023-03-02T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
722712,Hawksworth Crescent,2023-03-02T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
722712,Hawksworth Crescent,2023-03-02T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
722712,Hawksworth Crescent,2023-03-02T10:10:00.000+00:00,transformer,,Temperature,C,15.8
722712,Hawksworth Crescent,2023-03-02T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
722712,Hawksworth Crescent,2023-03-02T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
722712,Hawksworth Crescent,2023-03-02T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722712,Hawksworth Crescent,2023-03-02T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
722712,Hawksworth Crescent,2023-03-02T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-03-02T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
722712,Hawksworth Crescent,2023-03-02T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
722712,Hawksworth Crescent,2023-03-02T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
722712,Hawksworth Crescent,2023-03-02T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
722712,Hawksworth Crescent,2023-03-02T10:10:00.000+00:00,busbar,,L3 Active Power,kW,12.88
722712,Hawksworth Crescent,2023-03-02T10:10:00.000+00:00,busbar,,L2 Active Power,kW,33.66
722712,Hawksworth Crescent,2023-03-02T10:10:00.000+00:00,busbar,,L1 Active Power,kW,24.05
722712,Hawksworth Crescent,2023-03-02T10:10:00.000+00:00,busbar,,N Current (RMS),A,91.9
722712,Hawksworth Crescent,2023-03-02T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
722712,Hawksworth Crescent,2023-03-02T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
722712,Hawksworth Crescent,2023-03-02T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
722712,Hawksworth Crescent,2023-03-02T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-03-02T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.8
722712,Hawksworth Crescent,2023-03-02T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-03-02T10:00:00.000+00:00,feeder,,L3 Active Power,kW,6.28
722712,Hawksworth Crescent,2023-03-02T10:00:00.000+00:00,feeder,,L2 Active Power,kW,23.44
722712,Hawksworth Crescent,2023-03-02T10:00:00.000+00:00,feeder,,L1 Active Power,kW,6.43
722712,Hawksworth Crescent,2023-03-02T10:00:00.000+00:00,feeder,,N Current (RMS),A,71.9
722712,Hawksworth Crescent,2023-03-02T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
722712,Hawksworth Crescent,2023-03-02T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,99.9
722712,Hawksworth Crescent,2023-03-02T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
722712,Hawksworth Crescent,2023-03-02T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-03-02T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
722712,Hawksworth Crescent,2023-03-02T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-03-02T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.46
722712,Hawksworth Crescent,2023-03-02T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.17
722712,Hawksworth Crescent,2023-03-02T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.98
722712,Hawksworth Crescent,2023-03-02T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,35.8
722712,Hawksworth Crescent,2023-03-02T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
722712,Hawksworth Crescent,2023-03-02T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.2
722712,Hawksworth Crescent,2023-03-02T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.4
722712,Hawksworth Crescent,2023-03-02T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-02T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-02T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-02T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-02T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-02T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-02T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-03-02T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-03-02T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
722712,Hawksworth Crescent,2023-03-02T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-03-02T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.43
722712,Hawksworth Crescent,2023-03-02T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.48
722712,Hawksworth Crescent,2023-03-02T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.3
722712,Hawksworth Crescent,2023-03-02T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
722712,Hawksworth Crescent,2023-03-02T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
722712,Hawksworth Crescent,2023-03-02T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
722712,Hawksworth Crescent,2023-03-02T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
722712,Hawksworth Crescent,2023-03-02T10:00:00.000+00:00,transformer,,Temperature,C,15.8
722712,Hawksworth Crescent,2023-03-02T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
722712,Hawksworth Crescent,2023-03-02T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
722712,Hawksworth Crescent,2023-03-02T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722712,Hawksworth Crescent,2023-03-02T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
722712,Hawksworth Crescent,2023-03-02T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-03-02T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
722712,Hawksworth Crescent,2023-03-02T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
722712,Hawksworth Crescent,2023-03-02T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
722712,Hawksworth Crescent,2023-03-02T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
722712,Hawksworth Crescent,2023-03-02T10:00:00.000+00:00,busbar,,L3 Active Power,kW,14.18
722712,Hawksworth Crescent,2023-03-02T10:00:00.000+00:00,busbar,,L2 Active Power,kW,39.08
722712,Hawksworth Crescent,2023-03-02T10:00:00.000+00:00,busbar,,L1 Active Power,kW,26.74
722712,Hawksworth Crescent,2023-03-02T10:00:00.000+00:00,busbar,,N Current (RMS),A,98.8
722712,Hawksworth Crescent,2023-03-02T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
722712,Hawksworth Crescent,2023-03-02T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
722712,Hawksworth Crescent,2023-03-02T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
722712,Hawksworth Crescent,2023-03-02T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-03-02T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.45
722712,Hawksworth Crescent,2023-03-02T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-03-02T09:50:00.000+00:00,feeder,,L3 Active Power,kW,3.27
722712,Hawksworth Crescent,2023-03-02T09:50:00.000+00:00,feeder,,L2 Active Power,kW,23.7
722712,Hawksworth Crescent,2023-03-02T09:50:00.000+00:00,feeder,,L1 Active Power,kW,5.6
722712,Hawksworth Crescent,2023-03-02T09:50:00.000+00:00,feeder,,N Current (RMS),A,80.3
722712,Hawksworth Crescent,2023-03-02T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
722712,Hawksworth Crescent,2023-03-02T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,100.4
722712,Hawksworth Crescent,2023-03-02T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
722712,Hawksworth Crescent,2023-03-02T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-03-02T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
722712,Hawksworth Crescent,2023-03-02T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-03-02T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.62
722712,Hawksworth Crescent,2023-03-02T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.53
722712,Hawksworth Crescent,2023-03-02T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.56
722712,Hawksworth Crescent,2023-03-02T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.7
722712,Hawksworth Crescent,2023-03-02T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.9
722712,Hawksworth Crescent,2023-03-02T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.7
722712,Hawksworth Crescent,2023-03-02T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.2
722712,Hawksworth Crescent,2023-03-02T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-02T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
722712,Hawksworth Crescent,2023-03-02T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-02T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-02T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-02T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-02T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-03-02T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-03-02T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
722712,Hawksworth Crescent,2023-03-02T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-03-02T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.28
722712,Hawksworth Crescent,2023-03-02T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.36
722712,Hawksworth Crescent,2023-03-02T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.68
722712,Hawksworth Crescent,2023-03-02T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
722712,Hawksworth Crescent,2023-03-02T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
722712,Hawksworth Crescent,2023-03-02T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
722712,Hawksworth Crescent,2023-03-02T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
722712,Hawksworth Crescent,2023-03-02T09:50:00.000+00:00,transformer,,Temperature,C,15.8
722712,Hawksworth Crescent,2023-03-02T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
722712,Hawksworth Crescent,2023-03-02T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
722712,Hawksworth Crescent,2023-03-02T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722712,Hawksworth Crescent,2023-03-02T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
722712,Hawksworth Crescent,2023-03-02T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
722712,Hawksworth Crescent,2023-03-02T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
722712,Hawksworth Crescent,2023-03-02T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
722712,Hawksworth Crescent,2023-03-02T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
722712,Hawksworth Crescent,2023-03-02T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
722712,Hawksworth Crescent,2023-03-02T09:50:00.000+00:00,busbar,,L3 Active Power,kW,12.17
722712,Hawksworth Crescent,2023-03-02T09:50:00.000+00:00,busbar,,L2 Active Power,kW,40.63
722712,Hawksworth Crescent,2023-03-02T09:50:00.000+00:00,busbar,,L1 Active Power,kW,23.88
722712,Hawksworth Crescent,2023-03-02T09:50:00.000+00:00,busbar,,N Current (RMS),A,105.9
722712,Hawksworth Crescent,2023-03-02T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
722712,Hawksworth Crescent,2023-03-02T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.8
722712,Hawksworth Crescent,2023-03-02T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
722712,Hawksworth Crescent,2023-03-02T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-03-02T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.96
722712,Hawksworth Crescent,2023-03-02T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-03-02T09:40:00.000+00:00,feeder,,L3 Active Power,kW,3.17
722712,Hawksworth Crescent,2023-03-02T09:40:00.000+00:00,feeder,,L2 Active Power,kW,19.46
722712,Hawksworth Crescent,2023-03-02T09:40:00.000+00:00,feeder,,L1 Active Power,kW,6.44
722712,Hawksworth Crescent,2023-03-02T09:40:00.000+00:00,feeder,,N Current (RMS),A,65.7
722712,Hawksworth Crescent,2023-03-02T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
722712,Hawksworth Crescent,2023-03-02T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,84.4
722712,Hawksworth Crescent,2023-03-02T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.7
722712,Hawksworth Crescent,2023-03-02T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
722712,Hawksworth Crescent,2023-03-02T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-03-02T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-03-02T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.45
722712,Hawksworth Crescent,2023-03-02T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.31
722712,Hawksworth Crescent,2023-03-02T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.88
722712,Hawksworth Crescent,2023-03-02T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.6
722712,Hawksworth Crescent,2023-03-02T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
722712,Hawksworth Crescent,2023-03-02T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.2
722712,Hawksworth Crescent,2023-03-02T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.4
722712,Hawksworth Crescent,2023-03-02T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-02T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-02T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-02T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-02T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-02T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-02T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-02T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-03-02T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-03-02T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
722712,Hawksworth Crescent,2023-03-02T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.07
722712,Hawksworth Crescent,2023-03-02T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.95
722712,Hawksworth Crescent,2023-03-02T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.61
722712,Hawksworth Crescent,2023-03-02T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
722712,Hawksworth Crescent,2023-03-02T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
722712,Hawksworth Crescent,2023-03-02T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
722712,Hawksworth Crescent,2023-03-02T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
722712,Hawksworth Crescent,2023-03-02T09:40:00.000+00:00,transformer,,Temperature,C,15.8
722712,Hawksworth Crescent,2023-03-02T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
722712,Hawksworth Crescent,2023-03-02T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
722712,Hawksworth Crescent,2023-03-02T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722712,Hawksworth Crescent,2023-03-02T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
722712,Hawksworth Crescent,2023-03-02T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
722712,Hawksworth Crescent,2023-03-02T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
722712,Hawksworth Crescent,2023-03-02T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
722712,Hawksworth Crescent,2023-03-02T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
722712,Hawksworth Crescent,2023-03-02T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
722712,Hawksworth Crescent,2023-03-02T09:40:00.000+00:00,busbar,,L3 Active Power,kW,9.7
722712,Hawksworth Crescent,2023-03-02T09:40:00.000+00:00,busbar,,L2 Active Power,kW,31.74
722712,Hawksworth Crescent,2023-03-02T09:40:00.000+00:00,busbar,,L1 Active Power,kW,21.95
722712,Hawksworth Crescent,2023-03-02T09:40:00.000+00:00,busbar,,N Current (RMS),A,88.1
722712,Hawksworth Crescent,2023-03-02T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
722712,Hawksworth Crescent,2023-03-02T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
722712,Hawksworth Crescent,2023-03-02T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
722712,Hawksworth Crescent,2023-03-02T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-03-02T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.23
722712,Hawksworth Crescent,2023-03-02T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-03-02T09:30:00.000+00:00,feeder,,L3 Active Power,kW,3.7
722712,Hawksworth Crescent,2023-03-02T09:30:00.000+00:00,feeder,,L2 Active Power,kW,16.66
722712,Hawksworth Crescent,2023-03-02T09:30:00.000+00:00,feeder,,L1 Active Power,kW,7.12
722712,Hawksworth Crescent,2023-03-02T09:30:00.000+00:00,feeder,,N Current (RMS),A,55.0
722712,Hawksworth Crescent,2023-03-02T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
722712,Hawksworth Crescent,2023-03-02T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,72.9
722712,Hawksworth Crescent,2023-03-02T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.3
722712,Hawksworth Crescent,2023-03-02T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-03-02T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-03-02T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-03-02T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.72
722712,Hawksworth Crescent,2023-03-02T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.92
722712,Hawksworth Crescent,2023-03-02T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.52
722712,Hawksworth Crescent,2023-03-02T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
722712,Hawksworth Crescent,2023-03-02T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
722712,Hawksworth Crescent,2023-03-02T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.5
722712,Hawksworth Crescent,2023-03-02T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.0
722712,Hawksworth Crescent,2023-03-02T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-02T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
722712,Hawksworth Crescent,2023-03-02T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-02T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-02T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.13
722712,Hawksworth Crescent,2023-03-02T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-02T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-03-02T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
722712,Hawksworth Crescent,2023-03-02T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-03-02T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-03-02T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.1
722712,Hawksworth Crescent,2023-03-02T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.87
722712,Hawksworth Crescent,2023-03-02T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.57
722712,Hawksworth Crescent,2023-03-02T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
722712,Hawksworth Crescent,2023-03-02T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
722712,Hawksworth Crescent,2023-03-02T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
722712,Hawksworth Crescent,2023-03-02T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
722712,Hawksworth Crescent,2023-03-02T09:30:00.000+00:00,transformer,,Temperature,C,15.8
722712,Hawksworth Crescent,2023-03-02T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
722712,Hawksworth Crescent,2023-03-02T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
722712,Hawksworth Crescent,2023-03-02T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722712,Hawksworth Crescent,2023-03-02T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
722712,Hawksworth Crescent,2023-03-02T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-03-02T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
722712,Hawksworth Crescent,2023-03-02T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
722712,Hawksworth Crescent,2023-03-02T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
722712,Hawksworth Crescent,2023-03-02T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
722712,Hawksworth Crescent,2023-03-02T09:30:00.000+00:00,busbar,,L3 Active Power,kW,11.53
722712,Hawksworth Crescent,2023-03-02T09:30:00.000+00:00,busbar,,L2 Active Power,kW,30.58
722712,Hawksworth Crescent,2023-03-02T09:30:00.000+00:00,busbar,,L1 Active Power,kW,18.21
722712,Hawksworth Crescent,2023-03-02T09:30:00.000+00:00,busbar,,N Current (RMS),A,79.9
722712,Hawksworth Crescent,2023-03-02T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
722712,Hawksworth Crescent,2023-03-02T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
722712,Hawksworth Crescent,2023-03-02T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
722712,Hawksworth Crescent,2023-03-02T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
722712,Hawksworth Crescent,2023-03-02T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.49
722712,Hawksworth Crescent,2023-03-02T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-03-02T09:20:00.000+00:00,feeder,,L3 Active Power,kW,5.09
722712,Hawksworth Crescent,2023-03-02T09:20:00.000+00:00,feeder,,L2 Active Power,kW,18.62
722712,Hawksworth Crescent,2023-03-02T09:20:00.000+00:00,feeder,,L1 Active Power,kW,9.81
722712,Hawksworth Crescent,2023-03-02T09:20:00.000+00:00,feeder,,N Current (RMS),A,56.8
722712,Hawksworth Crescent,2023-03-02T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
722712,Hawksworth Crescent,2023-03-02T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,81.0
722712,Hawksworth Crescent,2023-03-02T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.7
722712,Hawksworth Crescent,2023-03-02T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-03-02T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-03-02T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-03-02T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.69
722712,Hawksworth Crescent,2023-03-02T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.81
722712,Hawksworth Crescent,2023-03-02T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.17
722712,Hawksworth Crescent,2023-03-02T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.6
722712,Hawksworth Crescent,2023-03-02T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.6
722712,Hawksworth Crescent,2023-03-02T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.8
722712,Hawksworth Crescent,2023-03-02T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.0
722712,Hawksworth Crescent,2023-03-02T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-02T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
722712,Hawksworth Crescent,2023-03-02T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-02T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-02T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.05
722712,Hawksworth Crescent,2023-03-02T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-02T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-03-02T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-03-02T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
722712,Hawksworth Crescent,2023-03-02T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-03-02T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.71
722712,Hawksworth Crescent,2023-03-02T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.18
722712,Hawksworth Crescent,2023-03-02T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.35
722712,Hawksworth Crescent,2023-03-02T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
722712,Hawksworth Crescent,2023-03-02T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
722712,Hawksworth Crescent,2023-03-02T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
722712,Hawksworth Crescent,2023-03-02T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
722712,Hawksworth Crescent,2023-03-02T09:20:00.000+00:00,transformer,,Temperature,C,15.9
722712,Hawksworth Crescent,2023-03-02T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
722712,Hawksworth Crescent,2023-03-02T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
722712,Hawksworth Crescent,2023-03-02T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722712,Hawksworth Crescent,2023-03-02T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
722712,Hawksworth Crescent,2023-03-02T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
722712,Hawksworth Crescent,2023-03-02T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
722712,Hawksworth Crescent,2023-03-02T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-03-02T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
722712,Hawksworth Crescent,2023-03-02T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
722712,Hawksworth Crescent,2023-03-02T09:20:00.000+00:00,busbar,,L3 Active Power,kW,15.49
722712,Hawksworth Crescent,2023-03-02T09:20:00.000+00:00,busbar,,L2 Active Power,kW,34.57
722712,Hawksworth Crescent,2023-03-02T09:20:00.000+00:00,busbar,,L1 Active Power,kW,26.35
722712,Hawksworth Crescent,2023-03-02T09:20:00.000+00:00,busbar,,N Current (RMS),A,85.1
722712,Hawksworth Crescent,2023-03-02T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
722712,Hawksworth Crescent,2023-03-02T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
722712,Hawksworth Crescent,2023-03-02T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
722712,Hawksworth Crescent,2023-03-02T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
722712,Hawksworth Crescent,2023-03-02T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.19
722712,Hawksworth Crescent,2023-03-02T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-03-02T09:10:00.000+00:00,feeder,,L3 Active Power,kW,6.9
722712,Hawksworth Crescent,2023-03-02T09:10:00.000+00:00,feeder,,L2 Active Power,kW,18.82
722712,Hawksworth Crescent,2023-03-02T09:10:00.000+00:00,feeder,,L1 Active Power,kW,9.45
722712,Hawksworth Crescent,2023-03-02T09:10:00.000+00:00,feeder,,N Current (RMS),A,50.6
722712,Hawksworth Crescent,2023-03-02T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.7
722712,Hawksworth Crescent,2023-03-02T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,81.8
722712,Hawksworth Crescent,2023-03-02T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.2
722712,Hawksworth Crescent,2023-03-02T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-03-02T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-03-02T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-03-02T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.94
722712,Hawksworth Crescent,2023-03-02T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.66
722712,Hawksworth Crescent,2023-03-02T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.18
722712,Hawksworth Crescent,2023-03-02T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.3
722712,Hawksworth Crescent,2023-03-02T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.1
722712,Hawksworth Crescent,2023-03-02T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.1
722712,Hawksworth Crescent,2023-03-02T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.8
722712,Hawksworth Crescent,2023-03-02T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-02T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
722712,Hawksworth Crescent,2023-03-02T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-02T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-02T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-02T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-02T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-03-02T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-03-02T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
722712,Hawksworth Crescent,2023-03-02T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
722712,Hawksworth Crescent,2023-03-02T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.38
722712,Hawksworth Crescent,2023-03-02T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.27
722712,Hawksworth Crescent,2023-03-02T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.72
722712,Hawksworth Crescent,2023-03-02T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
722712,Hawksworth Crescent,2023-03-02T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
722712,Hawksworth Crescent,2023-03-02T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
722712,Hawksworth Crescent,2023-03-02T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
722712,Hawksworth Crescent,2023-03-02T09:10:00.000+00:00,transformer,,Temperature,C,15.9
722712,Hawksworth Crescent,2023-03-02T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
722712,Hawksworth Crescent,2023-03-02T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
722712,Hawksworth Crescent,2023-03-02T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
