Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-02T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
722712,Hawksworth Crescent,2023-03-02T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
722712,Hawksworth Crescent,2023-03-02T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
722712,Hawksworth Crescent,2023-03-02T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-03-02T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
722712,Hawksworth Crescent,2023-03-02T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
722712,Hawksworth Crescent,2023-03-02T09:10:00.000+00:00,busbar,,L3 Active Power,kW,16.24
722712,Hawksworth Crescent,2023-03-02T09:10:00.000+00:00,busbar,,L2 Active Power,kW,34.76
722712,Hawksworth Crescent,2023-03-02T09:10:00.000+00:00,busbar,,L1 Active Power,kW,31.38
722712,Hawksworth Crescent,2023-03-02T09:10:00.000+00:00,busbar,,N Current (RMS),A,90.2
722712,Hawksworth Crescent,2023-03-02T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
722712,Hawksworth Crescent,2023-03-02T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
722712,Hawksworth Crescent,2023-03-02T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
722712,Hawksworth Crescent,2023-03-02T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-02T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.92
722712,Hawksworth Crescent,2023-03-02T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-03-02T09:00:00.000+00:00,feeder,,L3 Active Power,kW,5.72
722712,Hawksworth Crescent,2023-03-02T09:00:00.000+00:00,feeder,,L2 Active Power,kW,27.28
722712,Hawksworth Crescent,2023-03-02T09:00:00.000+00:00,feeder,,L1 Active Power,kW,6.44
722712,Hawksworth Crescent,2023-03-02T09:00:00.000+00:00,feeder,,N Current (RMS),A,82.7
722712,Hawksworth Crescent,2023-03-02T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
722712,Hawksworth Crescent,2023-03-02T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,116.6
722712,Hawksworth Crescent,2023-03-02T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
722712,Hawksworth Crescent,2023-03-02T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
722712,Hawksworth Crescent,2023-03-02T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-03-02T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
722712,Hawksworth Crescent,2023-03-02T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.44
722712,Hawksworth Crescent,2023-03-02T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.01
722712,Hawksworth Crescent,2023-03-02T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.72
722712,Hawksworth Crescent,2023-03-02T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,37.2
722712,Hawksworth Crescent,2023-03-02T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.8
722712,Hawksworth Crescent,2023-03-02T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.2
722712,Hawksworth Crescent,2023-03-02T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.0
722712,Hawksworth Crescent,2023-03-02T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-02T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
722712,Hawksworth Crescent,2023-03-02T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-02T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-02T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-02T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-02T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-03-02T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-03-02T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-03-02T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
722712,Hawksworth Crescent,2023-03-02T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.36
722712,Hawksworth Crescent,2023-03-02T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.44
722712,Hawksworth Crescent,2023-03-02T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.56
722712,Hawksworth Crescent,2023-03-02T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
722712,Hawksworth Crescent,2023-03-02T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
722712,Hawksworth Crescent,2023-03-02T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
722712,Hawksworth Crescent,2023-03-02T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
722712,Hawksworth Crescent,2023-03-02T09:00:00.000+00:00,transformer,,Temperature,C,15.9
722712,Hawksworth Crescent,2023-03-02T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
722712,Hawksworth Crescent,2023-03-02T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
722712,Hawksworth Crescent,2023-03-02T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722712,Hawksworth Crescent,2023-03-02T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
722712,Hawksworth Crescent,2023-03-02T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
722712,Hawksworth Crescent,2023-03-02T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
722712,Hawksworth Crescent,2023-03-02T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-03-02T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
722712,Hawksworth Crescent,2023-03-02T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
722712,Hawksworth Crescent,2023-03-02T09:00:00.000+00:00,busbar,,L3 Active Power,kW,15.53
722712,Hawksworth Crescent,2023-03-02T09:00:00.000+00:00,busbar,,L2 Active Power,kW,43.76
722712,Hawksworth Crescent,2023-03-02T09:00:00.000+00:00,busbar,,L1 Active Power,kW,32.75
722712,Hawksworth Crescent,2023-03-02T09:00:00.000+00:00,busbar,,N Current (RMS),A,109.5
722712,Hawksworth Crescent,2023-03-02T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
722712,Hawksworth Crescent,2023-03-02T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.9
722712,Hawksworth Crescent,2023-03-02T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
722712,Hawksworth Crescent,2023-03-02T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-02T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.83
722712,Hawksworth Crescent,2023-03-02T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-03-02T08:50:00.000+00:00,feeder,,L3 Active Power,kW,6.78
722712,Hawksworth Crescent,2023-03-02T08:50:00.000+00:00,feeder,,L2 Active Power,kW,23.12
722712,Hawksworth Crescent,2023-03-02T08:50:00.000+00:00,feeder,,L1 Active Power,kW,6.27
722712,Hawksworth Crescent,2023-03-02T08:50:00.000+00:00,feeder,,N Current (RMS),A,67.5
722712,Hawksworth Crescent,2023-03-02T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
722712,Hawksworth Crescent,2023-03-02T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,99.5
722712,Hawksworth Crescent,2023-03-02T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
722712,Hawksworth Crescent,2023-03-02T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-03-02T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-03-02T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-03-02T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.47
722712,Hawksworth Crescent,2023-03-02T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.2
722712,Hawksworth Crescent,2023-03-02T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.65
722712,Hawksworth Crescent,2023-03-02T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,39.2
722712,Hawksworth Crescent,2023-03-02T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.7
722712,Hawksworth Crescent,2023-03-02T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
722712,Hawksworth Crescent,2023-03-02T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.6
722712,Hawksworth Crescent,2023-03-02T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-02T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
722712,Hawksworth Crescent,2023-03-02T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-02T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-02T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.02
722712,Hawksworth Crescent,2023-03-02T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-02T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-03-02T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-03-02T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-03-02T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-03-02T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.48
722712,Hawksworth Crescent,2023-03-02T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.72
722712,Hawksworth Crescent,2023-03-02T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.5
722712,Hawksworth Crescent,2023-03-02T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
722712,Hawksworth Crescent,2023-03-02T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
722712,Hawksworth Crescent,2023-03-02T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
722712,Hawksworth Crescent,2023-03-02T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
722712,Hawksworth Crescent,2023-03-02T08:50:00.000+00:00,transformer,,Temperature,C,15.9
722712,Hawksworth Crescent,2023-03-02T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
722712,Hawksworth Crescent,2023-03-02T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
722712,Hawksworth Crescent,2023-03-02T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722712,Hawksworth Crescent,2023-03-02T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
722712,Hawksworth Crescent,2023-03-02T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-03-02T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
722712,Hawksworth Crescent,2023-03-02T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-03-02T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
722712,Hawksworth Crescent,2023-03-02T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
722712,Hawksworth Crescent,2023-03-02T08:50:00.000+00:00,busbar,,L3 Active Power,kW,15.75
722712,Hawksworth Crescent,2023-03-02T08:50:00.000+00:00,busbar,,L2 Active Power,kW,34.04
722712,Hawksworth Crescent,2023-03-02T08:50:00.000+00:00,busbar,,L1 Active Power,kW,28.45
722712,Hawksworth Crescent,2023-03-02T08:50:00.000+00:00,busbar,,N Current (RMS),A,84.0
722712,Hawksworth Crescent,2023-03-02T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
722712,Hawksworth Crescent,2023-03-02T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
722712,Hawksworth Crescent,2023-03-02T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
722712,Hawksworth Crescent,2023-03-02T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
722712,Hawksworth Crescent,2023-03-02T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.1
722712,Hawksworth Crescent,2023-03-02T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-03-02T08:40:00.000+00:00,feeder,,L3 Active Power,kW,7.98
722712,Hawksworth Crescent,2023-03-02T08:40:00.000+00:00,feeder,,L2 Active Power,kW,25.33
722712,Hawksworth Crescent,2023-03-02T08:40:00.000+00:00,feeder,,L1 Active Power,kW,5.89
722712,Hawksworth Crescent,2023-03-02T08:40:00.000+00:00,feeder,,N Current (RMS),A,72.4
722712,Hawksworth Crescent,2023-03-02T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.4
722712,Hawksworth Crescent,2023-03-02T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,109.3
722712,Hawksworth Crescent,2023-03-02T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
722712,Hawksworth Crescent,2023-03-02T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-03-02T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-02T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-03-02T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.99
722712,Hawksworth Crescent,2023-03-02T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.06
722712,Hawksworth Crescent,2023-03-02T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.24
722712,Hawksworth Crescent,2023-03-02T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,62.5
722712,Hawksworth Crescent,2023-03-02T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.5
722712,Hawksworth Crescent,2023-03-02T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.0
722712,Hawksworth Crescent,2023-03-02T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.1
722712,Hawksworth Crescent,2023-03-02T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-02T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
722712,Hawksworth Crescent,2023-03-02T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-02T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-02T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.05
722712,Hawksworth Crescent,2023-03-02T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-03-02T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-03-02T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-02T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-03-02T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
722712,Hawksworth Crescent,2023-03-02T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-03-02T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.04
722712,Hawksworth Crescent,2023-03-02T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.31
722712,Hawksworth Crescent,2023-03-02T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.47
722712,Hawksworth Crescent,2023-03-02T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
722712,Hawksworth Crescent,2023-03-02T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
722712,Hawksworth Crescent,2023-03-02T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
722712,Hawksworth Crescent,2023-03-02T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
722712,Hawksworth Crescent,2023-03-02T08:40:00.000+00:00,transformer,,Temperature,C,16.0
722712,Hawksworth Crescent,2023-03-02T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722712,Hawksworth Crescent,2023-03-02T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
722712,Hawksworth Crescent,2023-03-02T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722712,Hawksworth Crescent,2023-03-02T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
722712,Hawksworth Crescent,2023-03-02T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722712,Hawksworth Crescent,2023-03-02T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
722712,Hawksworth Crescent,2023-03-02T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
722712,Hawksworth Crescent,2023-03-02T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
722712,Hawksworth Crescent,2023-03-02T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
722712,Hawksworth Crescent,2023-03-02T08:40:00.000+00:00,busbar,,L3 Active Power,kW,16.02
722712,Hawksworth Crescent,2023-03-02T08:40:00.000+00:00,busbar,,L2 Active Power,kW,34.64
722712,Hawksworth Crescent,2023-03-02T08:40:00.000+00:00,busbar,,L1 Active Power,kW,33.67
722712,Hawksworth Crescent,2023-03-02T08:40:00.000+00:00,busbar,,N Current (RMS),A,94.4
722712,Hawksworth Crescent,2023-03-02T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
722712,Hawksworth Crescent,2023-03-02T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
722712,Hawksworth Crescent,2023-03-02T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
722712,Hawksworth Crescent,2023-03-02T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-03-02T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.68
722712,Hawksworth Crescent,2023-03-02T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-03-02T08:30:00.000+00:00,feeder,,L3 Active Power,kW,5.75
722712,Hawksworth Crescent,2023-03-02T08:30:00.000+00:00,feeder,,L2 Active Power,kW,22.57
722712,Hawksworth Crescent,2023-03-02T08:30:00.000+00:00,feeder,,L1 Active Power,kW,6.56
722712,Hawksworth Crescent,2023-03-02T08:30:00.000+00:00,feeder,,N Current (RMS),A,67.9
722712,Hawksworth Crescent,2023-03-02T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
722712,Hawksworth Crescent,2023-03-02T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,96.8
722712,Hawksworth Crescent,2023-03-02T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.1
722712,Hawksworth Crescent,2023-03-02T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-03-02T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-02T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
722712,Hawksworth Crescent,2023-03-02T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.18
722712,Hawksworth Crescent,2023-03-02T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.99
722712,Hawksworth Crescent,2023-03-02T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.12
722712,Hawksworth Crescent,2023-03-02T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,72.7
722712,Hawksworth Crescent,2023-03-02T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.3
722712,Hawksworth Crescent,2023-03-02T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
722712,Hawksworth Crescent,2023-03-02T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,101.3
722712,Hawksworth Crescent,2023-03-02T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-02T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-03-02T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-02T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-02T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-02T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.08
722712,Hawksworth Crescent,2023-03-02T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-03-02T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-02T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-03-02T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-03-02T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
722712,Hawksworth Crescent,2023-03-02T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.05
722712,Hawksworth Crescent,2023-03-02T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.1
722712,Hawksworth Crescent,2023-03-02T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.66
722712,Hawksworth Crescent,2023-03-02T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
722712,Hawksworth Crescent,2023-03-02T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
722712,Hawksworth Crescent,2023-03-02T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
722712,Hawksworth Crescent,2023-03-02T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
722712,Hawksworth Crescent,2023-03-02T08:30:00.000+00:00,transformer,,Temperature,C,16.0
722712,Hawksworth Crescent,2023-03-02T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722712,Hawksworth Crescent,2023-03-02T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
722712,Hawksworth Crescent,2023-03-02T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722712,Hawksworth Crescent,2023-03-02T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
722712,Hawksworth Crescent,2023-03-02T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722712,Hawksworth Crescent,2023-03-02T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
722712,Hawksworth Crescent,2023-03-02T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
722712,Hawksworth Crescent,2023-03-02T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
722712,Hawksworth Crescent,2023-03-02T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
722712,Hawksworth Crescent,2023-03-02T08:30:00.000+00:00,busbar,,L3 Active Power,kW,14.99
722712,Hawksworth Crescent,2023-03-02T08:30:00.000+00:00,busbar,,L2 Active Power,kW,32.67
722712,Hawksworth Crescent,2023-03-02T08:30:00.000+00:00,busbar,,L1 Active Power,kW,37.42
722712,Hawksworth Crescent,2023-03-02T08:30:00.000+00:00,busbar,,N Current (RMS),A,104.2
722712,Hawksworth Crescent,2023-03-02T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
722712,Hawksworth Crescent,2023-03-02T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
722712,Hawksworth Crescent,2023-03-02T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
722712,Hawksworth Crescent,2023-03-02T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-03-02T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.48
722712,Hawksworth Crescent,2023-03-02T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-03-02T08:20:00.000+00:00,feeder,,L3 Active Power,kW,4.0
722712,Hawksworth Crescent,2023-03-02T08:20:00.000+00:00,feeder,,L2 Active Power,kW,25.88
722712,Hawksworth Crescent,2023-03-02T08:20:00.000+00:00,feeder,,L1 Active Power,kW,8.33
722712,Hawksworth Crescent,2023-03-02T08:20:00.000+00:00,feeder,,N Current (RMS),A,83.7
722712,Hawksworth Crescent,2023-03-02T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
722712,Hawksworth Crescent,2023-03-02T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,109.4
722712,Hawksworth Crescent,2023-03-02T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.7
722712,Hawksworth Crescent,2023-03-02T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-03-02T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
722712,Hawksworth Crescent,2023-03-02T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
722712,Hawksworth Crescent,2023-03-02T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.61
722712,Hawksworth Crescent,2023-03-02T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.03
722712,Hawksworth Crescent,2023-03-02T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.55
722712,Hawksworth Crescent,2023-03-02T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,63.8
722712,Hawksworth Crescent,2023-03-02T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.6
722712,Hawksworth Crescent,2023-03-02T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.3
722712,Hawksworth Crescent,2023-03-02T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.5
722712,Hawksworth Crescent,2023-03-02T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-02T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
722712,Hawksworth Crescent,2023-03-02T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-02T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-02T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.03
722712,Hawksworth Crescent,2023-03-02T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-03-02T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-03-02T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-02T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-03-02T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-03-02T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
722712,Hawksworth Crescent,2023-03-02T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.63
722712,Hawksworth Crescent,2023-03-02T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.43
722712,Hawksworth Crescent,2023-03-02T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.67
722712,Hawksworth Crescent,2023-03-02T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
722712,Hawksworth Crescent,2023-03-02T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
722712,Hawksworth Crescent,2023-03-02T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
722712,Hawksworth Crescent,2023-03-02T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
722712,Hawksworth Crescent,2023-03-02T08:20:00.000+00:00,transformer,,Temperature,C,16.0
722712,Hawksworth Crescent,2023-03-02T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722712,Hawksworth Crescent,2023-03-02T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
722712,Hawksworth Crescent,2023-03-02T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722712,Hawksworth Crescent,2023-03-02T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
722712,Hawksworth Crescent,2023-03-02T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722712,Hawksworth Crescent,2023-03-02T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
722712,Hawksworth Crescent,2023-03-02T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
722712,Hawksworth Crescent,2023-03-02T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
722712,Hawksworth Crescent,2023-03-02T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
722712,Hawksworth Crescent,2023-03-02T08:20:00.000+00:00,busbar,,L3 Active Power,kW,13.24
722712,Hawksworth Crescent,2023-03-02T08:20:00.000+00:00,busbar,,L2 Active Power,kW,34.32
722712,Hawksworth Crescent,2023-03-02T08:20:00.000+00:00,busbar,,L1 Active Power,kW,36.61
722712,Hawksworth Crescent,2023-03-02T08:20:00.000+00:00,busbar,,N Current (RMS),A,106.2
722712,Hawksworth Crescent,2023-03-02T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
722712,Hawksworth Crescent,2023-03-02T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
722712,Hawksworth Crescent,2023-03-02T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
722712,Hawksworth Crescent,2023-03-02T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-03-02T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.26
722712,Hawksworth Crescent,2023-03-02T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-03-02T08:10:00.000+00:00,feeder,,L3 Active Power,kW,3.9
722712,Hawksworth Crescent,2023-03-02T08:10:00.000+00:00,feeder,,L2 Active Power,kW,22.13
722712,Hawksworth Crescent,2023-03-02T08:10:00.000+00:00,feeder,,L1 Active Power,kW,7.28
722712,Hawksworth Crescent,2023-03-02T08:10:00.000+00:00,feeder,,N Current (RMS),A,70.3
722712,Hawksworth Crescent,2023-03-02T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
722712,Hawksworth Crescent,2023-03-02T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,94.3
722712,Hawksworth Crescent,2023-03-02T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.4
722712,Hawksworth Crescent,2023-03-02T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-03-02T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-03-02T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
722712,Hawksworth Crescent,2023-03-02T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.62
722712,Hawksworth Crescent,2023-03-02T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
722712,Hawksworth Crescent,2023-03-02T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.96
722712,Hawksworth Crescent,2023-03-02T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,46.4
722712,Hawksworth Crescent,2023-03-02T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.9
722712,Hawksworth Crescent,2023-03-02T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.0
722712,Hawksworth Crescent,2023-03-02T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.9
722712,Hawksworth Crescent,2023-03-02T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-02T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
722712,Hawksworth Crescent,2023-03-02T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-02T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-02T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.06
722712,Hawksworth Crescent,2023-03-02T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-02T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-03-02T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-03-02T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-03-02T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-03-02T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.08
722712,Hawksworth Crescent,2023-03-02T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.84
722712,Hawksworth Crescent,2023-03-02T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.88
722712,Hawksworth Crescent,2023-03-02T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
722712,Hawksworth Crescent,2023-03-02T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
722712,Hawksworth Crescent,2023-03-02T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
722712,Hawksworth Crescent,2023-03-02T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
722712,Hawksworth Crescent,2023-03-02T08:10:00.000+00:00,transformer,,Temperature,C,16.0
722712,Hawksworth Crescent,2023-03-02T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722712,Hawksworth Crescent,2023-03-02T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
722712,Hawksworth Crescent,2023-03-02T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722712,Hawksworth Crescent,2023-03-02T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
722712,Hawksworth Crescent,2023-03-02T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722712,Hawksworth Crescent,2023-03-02T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
722712,Hawksworth Crescent,2023-03-02T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
722712,Hawksworth Crescent,2023-03-02T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
722712,Hawksworth Crescent,2023-03-02T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
722712,Hawksworth Crescent,2023-03-02T08:10:00.000+00:00,busbar,,L3 Active Power,kW,11.6
722712,Hawksworth Crescent,2023-03-02T08:10:00.000+00:00,busbar,,L2 Active Power,kW,33.92
722712,Hawksworth Crescent,2023-03-02T08:10:00.000+00:00,busbar,,L1 Active Power,kW,33.18
722712,Hawksworth Crescent,2023-03-02T08:10:00.000+00:00,busbar,,N Current (RMS),A,101.7
722712,Hawksworth Crescent,2023-03-02T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
722712,Hawksworth Crescent,2023-03-02T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
722712,Hawksworth Crescent,2023-03-02T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
722712,Hawksworth Crescent,2023-03-02T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-03-02T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.75
722712,Hawksworth Crescent,2023-03-02T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-03-02T08:00:00.000+00:00,feeder,,L3 Active Power,kW,4.86
722712,Hawksworth Crescent,2023-03-02T08:00:00.000+00:00,feeder,,L2 Active Power,kW,21.06
722712,Hawksworth Crescent,2023-03-02T08:00:00.000+00:00,feeder,,L1 Active Power,kW,11.45
722712,Hawksworth Crescent,2023-03-02T08:00:00.000+00:00,feeder,,N Current (RMS),A,66.6
722712,Hawksworth Crescent,2023-03-02T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
722712,Hawksworth Crescent,2023-03-02T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,90.3
722712,Hawksworth Crescent,2023-03-02T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,49.2
722712,Hawksworth Crescent,2023-03-02T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-03-02T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
722712,Hawksworth Crescent,2023-03-02T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-03-02T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.4
722712,Hawksworth Crescent,2023-03-02T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.91
722712,Hawksworth Crescent,2023-03-02T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.69
722712,Hawksworth Crescent,2023-03-02T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,57.5
722712,Hawksworth Crescent,2023-03-02T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.9
722712,Hawksworth Crescent,2023-03-02T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.1
722712,Hawksworth Crescent,2023-03-02T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,103.6
722712,Hawksworth Crescent,2023-03-02T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-02T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-02T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-02T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-02T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-02T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-03-02T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-03-02T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-02T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
722712,Hawksworth Crescent,2023-03-02T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-03-02T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-03-02T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.08
722712,Hawksworth Crescent,2023-03-02T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.68
722712,Hawksworth Crescent,2023-03-02T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.44
722712,Hawksworth Crescent,2023-03-02T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
722712,Hawksworth Crescent,2023-03-02T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
722712,Hawksworth Crescent,2023-03-02T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
722712,Hawksworth Crescent,2023-03-02T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
722712,Hawksworth Crescent,2023-03-02T08:00:00.000+00:00,transformer,,Temperature,C,16.0
722712,Hawksworth Crescent,2023-03-02T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
722712,Hawksworth Crescent,2023-03-02T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
722712,Hawksworth Crescent,2023-03-02T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722712,Hawksworth Crescent,2023-03-02T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
722712,Hawksworth Crescent,2023-03-02T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
722712,Hawksworth Crescent,2023-03-02T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
722712,Hawksworth Crescent,2023-03-02T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
722712,Hawksworth Crescent,2023-03-02T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
722712,Hawksworth Crescent,2023-03-02T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
722712,Hawksworth Crescent,2023-03-02T08:00:00.000+00:00,busbar,,L3 Active Power,kW,16.36
722712,Hawksworth Crescent,2023-03-02T08:00:00.000+00:00,busbar,,L2 Active Power,kW,41.72
722712,Hawksworth Crescent,2023-03-02T08:00:00.000+00:00,busbar,,L1 Active Power,kW,43.65
722712,Hawksworth Crescent,2023-03-02T08:00:00.000+00:00,busbar,,N Current (RMS),A,122.0
722712,Hawksworth Crescent,2023-03-02T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
722712,Hawksworth Crescent,2023-03-02T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.1
722712,Hawksworth Crescent,2023-03-02T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.3
722712,Hawksworth Crescent,2023-03-02T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-03-02T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
722712,Hawksworth Crescent,2023-03-02T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
722712,Hawksworth Crescent,2023-03-02T07:50:00.000+00:00,feeder,,L3 Active Power,kW,5.61
722712,Hawksworth Crescent,2023-03-02T07:50:00.000+00:00,feeder,,L2 Active Power,kW,23.85
722712,Hawksworth Crescent,2023-03-02T07:50:00.000+00:00,feeder,,L1 Active Power,kW,10.03
722712,Hawksworth Crescent,2023-03-02T07:50:00.000+00:00,feeder,,N Current (RMS),A,68.5
722712,Hawksworth Crescent,2023-03-02T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
722712,Hawksworth Crescent,2023-03-02T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,100.9
722712,Hawksworth Crescent,2023-03-02T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.9
722712,Hawksworth Crescent,2023-03-02T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-03-02T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
722712,Hawksworth Crescent,2023-03-02T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-02T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.2
722712,Hawksworth Crescent,2023-03-02T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.96
722712,Hawksworth Crescent,2023-03-02T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.49
722712,Hawksworth Crescent,2023-03-02T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,69.2
722712,Hawksworth Crescent,2023-03-02T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.2
722712,Hawksworth Crescent,2023-03-02T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.2
722712,Hawksworth Crescent,2023-03-02T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,118.5
722712,Hawksworth Crescent,2023-03-02T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-02T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
722712,Hawksworth Crescent,2023-03-02T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-02T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-02T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.13
722712,Hawksworth Crescent,2023-03-02T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.08
722712,Hawksworth Crescent,2023-03-02T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-03-02T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-02T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
722712,Hawksworth Crescent,2023-03-02T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
722712,Hawksworth Crescent,2023-03-02T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-03-02T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.62
722712,Hawksworth Crescent,2023-03-02T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.25
722712,Hawksworth Crescent,2023-03-02T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.86
722712,Hawksworth Crescent,2023-03-02T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
722712,Hawksworth Crescent,2023-03-02T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
722712,Hawksworth Crescent,2023-03-02T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
722712,Hawksworth Crescent,2023-03-02T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
722712,Hawksworth Crescent,2023-03-02T07:50:00.000+00:00,transformer,,Temperature,C,16.0
722712,Hawksworth Crescent,2023-03-02T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722712,Hawksworth Crescent,2023-03-02T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
722712,Hawksworth Crescent,2023-03-02T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722712,Hawksworth Crescent,2023-03-02T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
722712,Hawksworth Crescent,2023-03-02T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-03-02T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
722712,Hawksworth Crescent,2023-03-02T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
722712,Hawksworth Crescent,2023-03-02T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
722712,Hawksworth Crescent,2023-03-02T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
722712,Hawksworth Crescent,2023-03-02T07:50:00.000+00:00,busbar,,L3 Active Power,kW,19.44
722712,Hawksworth Crescent,2023-03-02T07:50:00.000+00:00,busbar,,L2 Active Power,kW,44.19
722712,Hawksworth Crescent,2023-03-02T07:50:00.000+00:00,busbar,,L1 Active Power,kW,42.46
722712,Hawksworth Crescent,2023-03-02T07:50:00.000+00:00,busbar,,N Current (RMS),A,108.3
722712,Hawksworth Crescent,2023-03-02T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
722712,Hawksworth Crescent,2023-03-02T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.0
722712,Hawksworth Crescent,2023-03-02T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.1
722712,Hawksworth Crescent,2023-03-02T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-03-02T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
722712,Hawksworth Crescent,2023-03-02T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
722712,Hawksworth Crescent,2023-03-02T07:40:00.000+00:00,feeder,,L3 Active Power,kW,5.34
722712,Hawksworth Crescent,2023-03-02T07:40:00.000+00:00,feeder,,L2 Active Power,kW,28.87
722712,Hawksworth Crescent,2023-03-02T07:40:00.000+00:00,feeder,,L1 Active Power,kW,13.5
722712,Hawksworth Crescent,2023-03-02T07:40:00.000+00:00,feeder,,N Current (RMS),A,86.1
722712,Hawksworth Crescent,2023-03-02T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
722712,Hawksworth Crescent,2023-03-02T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,123.4
722712,Hawksworth Crescent,2023-03-02T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,59.4
722712,Hawksworth Crescent,2023-03-02T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-03-02T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-03-02T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.4
722712,Hawksworth Crescent,2023-03-02T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.7
722712,Hawksworth Crescent,2023-03-02T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.53
722712,Hawksworth Crescent,2023-03-02T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.62
722712,Hawksworth Crescent,2023-03-02T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,64.8
722712,Hawksworth Crescent,2023-03-02T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.2
722712,Hawksworth Crescent,2023-03-02T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.5
722712,Hawksworth Crescent,2023-03-02T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,106.5
722712,Hawksworth Crescent,2023-03-02T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-02T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
722712,Hawksworth Crescent,2023-03-02T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-02T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-02T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.29
722712,Hawksworth Crescent,2023-03-02T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.08
722712,Hawksworth Crescent,2023-03-02T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-03-02T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-02T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-03-02T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
722712,Hawksworth Crescent,2023-03-02T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
722712,Hawksworth Crescent,2023-03-02T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.56
722712,Hawksworth Crescent,2023-03-02T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.74
722712,Hawksworth Crescent,2023-03-02T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.47
722712,Hawksworth Crescent,2023-03-02T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
722712,Hawksworth Crescent,2023-03-02T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
722712,Hawksworth Crescent,2023-03-02T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
722712,Hawksworth Crescent,2023-03-02T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
722712,Hawksworth Crescent,2023-03-02T07:40:00.000+00:00,transformer,,Temperature,C,16.0
722712,Hawksworth Crescent,2023-03-02T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-03-02T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
722712,Hawksworth Crescent,2023-03-02T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722712,Hawksworth Crescent,2023-03-02T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
722712,Hawksworth Crescent,2023-03-02T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-03-02T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
722712,Hawksworth Crescent,2023-03-02T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
