Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-02T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
722712,Hawksworth Crescent,2023-03-02T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-03-02T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.24
722712,Hawksworth Crescent,2023-03-02T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.94
722712,Hawksworth Crescent,2023-03-02T04:30:00.000+00:00,feeder,,L3 Active Power,kW,3.18
722712,Hawksworth Crescent,2023-03-02T04:30:00.000+00:00,feeder,,L2 Active Power,kW,23.74
722712,Hawksworth Crescent,2023-03-02T04:30:00.000+00:00,feeder,,L1 Active Power,kW,12.44
722712,Hawksworth Crescent,2023-03-02T04:30:00.000+00:00,feeder,,N Current (RMS),A,74.9
722712,Hawksworth Crescent,2023-03-02T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
722712,Hawksworth Crescent,2023-03-02T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,102.3
722712,Hawksworth Crescent,2023-03-02T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,54.0
722712,Hawksworth Crescent,2023-03-02T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-03-02T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-03-02T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-03-02T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.68
722712,Hawksworth Crescent,2023-03-02T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.11
722712,Hawksworth Crescent,2023-03-02T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.77
722712,Hawksworth Crescent,2023-03-02T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.9
722712,Hawksworth Crescent,2023-03-02T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.0
722712,Hawksworth Crescent,2023-03-02T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.5
722712,Hawksworth Crescent,2023-03-02T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.7
722712,Hawksworth Crescent,2023-03-02T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-02T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-03-02T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-02T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-02T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-02T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-02T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.8
722712,Hawksworth Crescent,2023-03-02T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-03-02T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
722712,Hawksworth Crescent,2023-03-02T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-03-02T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.18
722712,Hawksworth Crescent,2023-03-02T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.2
722712,Hawksworth Crescent,2023-03-02T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.03
722712,Hawksworth Crescent,2023-03-02T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
722712,Hawksworth Crescent,2023-03-02T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
722712,Hawksworth Crescent,2023-03-02T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
722712,Hawksworth Crescent,2023-03-02T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
722712,Hawksworth Crescent,2023-03-02T04:30:00.000+00:00,transformer,,Temperature,C,16.9
722712,Hawksworth Crescent,2023-03-02T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722712,Hawksworth Crescent,2023-03-02T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
722712,Hawksworth Crescent,2023-03-02T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
722712,Hawksworth Crescent,2023-03-02T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
722712,Hawksworth Crescent,2023-03-02T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722712,Hawksworth Crescent,2023-03-02T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
722712,Hawksworth Crescent,2023-03-02T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
722712,Hawksworth Crescent,2023-03-02T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.85
722712,Hawksworth Crescent,2023-03-02T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
722712,Hawksworth Crescent,2023-03-02T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.05
722712,Hawksworth Crescent,2023-03-02T04:30:00.000+00:00,busbar,,L2 Active Power,kW,32.11
722712,Hawksworth Crescent,2023-03-02T04:30:00.000+00:00,busbar,,L1 Active Power,kW,24.27
722712,Hawksworth Crescent,2023-03-02T04:30:00.000+00:00,busbar,,N Current (RMS),A,94.7
722712,Hawksworth Crescent,2023-03-02T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
722712,Hawksworth Crescent,2023-03-02T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
722712,Hawksworth Crescent,2023-03-02T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
722712,Hawksworth Crescent,2023-03-02T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-03-02T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.71
722712,Hawksworth Crescent,2023-03-02T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.97
722712,Hawksworth Crescent,2023-03-02T04:20:00.000+00:00,feeder,,L3 Active Power,kW,3.3
722712,Hawksworth Crescent,2023-03-02T04:20:00.000+00:00,feeder,,L2 Active Power,kW,25.11
722712,Hawksworth Crescent,2023-03-02T04:20:00.000+00:00,feeder,,L1 Active Power,kW,12.76
722712,Hawksworth Crescent,2023-03-02T04:20:00.000+00:00,feeder,,N Current (RMS),A,77.6
722712,Hawksworth Crescent,2023-03-02T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
722712,Hawksworth Crescent,2023-03-02T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,107.7
722712,Hawksworth Crescent,2023-03-02T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,55.4
722712,Hawksworth Crescent,2023-03-02T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-03-02T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-03-02T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
722712,Hawksworth Crescent,2023-03-02T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.46
722712,Hawksworth Crescent,2023-03-02T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.17
722712,Hawksworth Crescent,2023-03-02T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.74
722712,Hawksworth Crescent,2023-03-02T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.1
722712,Hawksworth Crescent,2023-03-02T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.2
722712,Hawksworth Crescent,2023-03-02T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.7
722712,Hawksworth Crescent,2023-03-02T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.5
722712,Hawksworth Crescent,2023-03-02T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-02T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-03-02T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-02T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-02T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-02T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-02T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.8
722712,Hawksworth Crescent,2023-03-02T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-03-02T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
722712,Hawksworth Crescent,2023-03-02T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-03-02T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.28
722712,Hawksworth Crescent,2023-03-02T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.14
722712,Hawksworth Crescent,2023-03-02T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.03
722712,Hawksworth Crescent,2023-03-02T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
722712,Hawksworth Crescent,2023-03-02T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
722712,Hawksworth Crescent,2023-03-02T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
722712,Hawksworth Crescent,2023-03-02T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
722712,Hawksworth Crescent,2023-03-02T04:20:00.000+00:00,transformer,,Temperature,C,17.0
722712,Hawksworth Crescent,2023-03-02T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722712,Hawksworth Crescent,2023-03-02T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
722712,Hawksworth Crescent,2023-03-02T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
722712,Hawksworth Crescent,2023-03-02T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
722712,Hawksworth Crescent,2023-03-02T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722712,Hawksworth Crescent,2023-03-02T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
722712,Hawksworth Crescent,2023-03-02T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
722712,Hawksworth Crescent,2023-03-02T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
722712,Hawksworth Crescent,2023-03-02T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
722712,Hawksworth Crescent,2023-03-02T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.04
722712,Hawksworth Crescent,2023-03-02T04:20:00.000+00:00,busbar,,L2 Active Power,kW,39.47
722712,Hawksworth Crescent,2023-03-02T04:20:00.000+00:00,busbar,,L1 Active Power,kW,24.54
722712,Hawksworth Crescent,2023-03-02T04:20:00.000+00:00,busbar,,N Current (RMS),A,111.4
722712,Hawksworth Crescent,2023-03-02T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
722712,Hawksworth Crescent,2023-03-02T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.7
722712,Hawksworth Crescent,2023-03-02T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
722712,Hawksworth Crescent,2023-03-02T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-03-02T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.71
722712,Hawksworth Crescent,2023-03-02T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.96
722712,Hawksworth Crescent,2023-03-02T04:10:00.000+00:00,feeder,,L3 Active Power,kW,3.39
722712,Hawksworth Crescent,2023-03-02T04:10:00.000+00:00,feeder,,L2 Active Power,kW,23.67
722712,Hawksworth Crescent,2023-03-02T04:10:00.000+00:00,feeder,,L1 Active Power,kW,12.79
722712,Hawksworth Crescent,2023-03-02T04:10:00.000+00:00,feeder,,N Current (RMS),A,74.0
722712,Hawksworth Crescent,2023-03-02T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
722712,Hawksworth Crescent,2023-03-02T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,101.5
722712,Hawksworth Crescent,2023-03-02T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,56.1
722712,Hawksworth Crescent,2023-03-02T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-03-02T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-03-02T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-03-02T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.5
722712,Hawksworth Crescent,2023-03-02T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.66
722712,Hawksworth Crescent,2023-03-02T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.55
722712,Hawksworth Crescent,2023-03-02T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.6
722712,Hawksworth Crescent,2023-03-02T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.5
722712,Hawksworth Crescent,2023-03-02T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.4
722712,Hawksworth Crescent,2023-03-02T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.0
722712,Hawksworth Crescent,2023-03-02T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-02T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-03-02T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-02T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-02T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-02T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-02T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.8
722712,Hawksworth Crescent,2023-03-02T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-03-02T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
722712,Hawksworth Crescent,2023-03-02T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-03-02T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.41
722712,Hawksworth Crescent,2023-03-02T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.79
722712,Hawksworth Crescent,2023-03-02T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.36
722712,Hawksworth Crescent,2023-03-02T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
722712,Hawksworth Crescent,2023-03-02T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
722712,Hawksworth Crescent,2023-03-02T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
722712,Hawksworth Crescent,2023-03-02T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
722712,Hawksworth Crescent,2023-03-02T04:10:00.000+00:00,transformer,,Temperature,C,17.1
722712,Hawksworth Crescent,2023-03-02T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722712,Hawksworth Crescent,2023-03-02T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
722712,Hawksworth Crescent,2023-03-02T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
722712,Hawksworth Crescent,2023-03-02T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
722712,Hawksworth Crescent,2023-03-02T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722712,Hawksworth Crescent,2023-03-02T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
722712,Hawksworth Crescent,2023-03-02T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
722712,Hawksworth Crescent,2023-03-02T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
722712,Hawksworth Crescent,2023-03-02T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
722712,Hawksworth Crescent,2023-03-02T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.3
722712,Hawksworth Crescent,2023-03-02T04:10:00.000+00:00,busbar,,L2 Active Power,kW,37.15
722712,Hawksworth Crescent,2023-03-02T04:10:00.000+00:00,busbar,,L1 Active Power,kW,25.72
722712,Hawksworth Crescent,2023-03-02T04:10:00.000+00:00,busbar,,N Current (RMS),A,107.1
722712,Hawksworth Crescent,2023-03-02T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
722712,Hawksworth Crescent,2023-03-02T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
722712,Hawksworth Crescent,2023-03-02T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
722712,Hawksworth Crescent,2023-03-02T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-03-02T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.93
722712,Hawksworth Crescent,2023-03-02T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.88
722712,Hawksworth Crescent,2023-03-02T04:00:00.000+00:00,feeder,,L3 Active Power,kW,3.59
722712,Hawksworth Crescent,2023-03-02T04:00:00.000+00:00,feeder,,L2 Active Power,kW,23.45
722712,Hawksworth Crescent,2023-03-02T04:00:00.000+00:00,feeder,,L1 Active Power,kW,11.84
722712,Hawksworth Crescent,2023-03-02T04:00:00.000+00:00,feeder,,N Current (RMS),A,71.9
722712,Hawksworth Crescent,2023-03-02T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
722712,Hawksworth Crescent,2023-03-02T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,100.7
722712,Hawksworth Crescent,2023-03-02T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,51.4
722712,Hawksworth Crescent,2023-03-02T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-03-02T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-03-02T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-03-02T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.32
722712,Hawksworth Crescent,2023-03-02T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.61
722712,Hawksworth Crescent,2023-03-02T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.03
722712,Hawksworth Crescent,2023-03-02T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,34.2
722712,Hawksworth Crescent,2023-03-02T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.8
722712,Hawksworth Crescent,2023-03-02T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.2
722712,Hawksworth Crescent,2023-03-02T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.3
722712,Hawksworth Crescent,2023-03-02T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-02T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
722712,Hawksworth Crescent,2023-03-02T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-02T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-02T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-02T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-02T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.8
722712,Hawksworth Crescent,2023-03-02T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-03-02T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
722712,Hawksworth Crescent,2023-03-02T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-03-02T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.25
722712,Hawksworth Crescent,2023-03-02T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.54
722712,Hawksworth Crescent,2023-03-02T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.36
722712,Hawksworth Crescent,2023-03-02T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
722712,Hawksworth Crescent,2023-03-02T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
722712,Hawksworth Crescent,2023-03-02T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
722712,Hawksworth Crescent,2023-03-02T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
722712,Hawksworth Crescent,2023-03-02T04:00:00.000+00:00,transformer,,Temperature,C,17.2
722712,Hawksworth Crescent,2023-03-02T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722712,Hawksworth Crescent,2023-03-02T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
722712,Hawksworth Crescent,2023-03-02T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
722712,Hawksworth Crescent,2023-03-02T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
722712,Hawksworth Crescent,2023-03-02T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722712,Hawksworth Crescent,2023-03-02T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
722712,Hawksworth Crescent,2023-03-02T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
722712,Hawksworth Crescent,2023-03-02T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
722712,Hawksworth Crescent,2023-03-02T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
722712,Hawksworth Crescent,2023-03-02T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.16
722712,Hawksworth Crescent,2023-03-02T04:00:00.000+00:00,busbar,,L2 Active Power,kW,36.63
722712,Hawksworth Crescent,2023-03-02T04:00:00.000+00:00,busbar,,L1 Active Power,kW,30.28
722712,Hawksworth Crescent,2023-03-02T04:00:00.000+00:00,busbar,,N Current (RMS),A,113.2
722712,Hawksworth Crescent,2023-03-02T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
722712,Hawksworth Crescent,2023-03-02T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
722712,Hawksworth Crescent,2023-03-02T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
722712,Hawksworth Crescent,2023-03-02T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-03-02T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.93
722712,Hawksworth Crescent,2023-03-02T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.03
722712,Hawksworth Crescent,2023-03-02T03:50:00.000+00:00,feeder,,L3 Active Power,kW,3.53
722712,Hawksworth Crescent,2023-03-02T03:50:00.000+00:00,feeder,,L2 Active Power,kW,22.51
722712,Hawksworth Crescent,2023-03-02T03:50:00.000+00:00,feeder,,L1 Active Power,kW,11.83
722712,Hawksworth Crescent,2023-03-02T03:50:00.000+00:00,feeder,,N Current (RMS),A,68.5
722712,Hawksworth Crescent,2023-03-02T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
722712,Hawksworth Crescent,2023-03-02T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,96.4
722712,Hawksworth Crescent,2023-03-02T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,51.3
722712,Hawksworth Crescent,2023-03-02T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-03-02T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-03-02T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-03-02T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.68
722712,Hawksworth Crescent,2023-03-02T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.95
722712,Hawksworth Crescent,2023-03-02T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.68
722712,Hawksworth Crescent,2023-03-02T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.4
722712,Hawksworth Crescent,2023-03-02T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.9
722712,Hawksworth Crescent,2023-03-02T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.3
722712,Hawksworth Crescent,2023-03-02T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.5
722712,Hawksworth Crescent,2023-03-02T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-02T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-03-02T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-02T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-02T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.12
722712,Hawksworth Crescent,2023-03-02T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-02T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-03-02T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-03-02T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
722712,Hawksworth Crescent,2023-03-02T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-03-02T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.3
722712,Hawksworth Crescent,2023-03-02T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.21
722712,Hawksworth Crescent,2023-03-02T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.25
722712,Hawksworth Crescent,2023-03-02T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
722712,Hawksworth Crescent,2023-03-02T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
722712,Hawksworth Crescent,2023-03-02T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
722712,Hawksworth Crescent,2023-03-02T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
722712,Hawksworth Crescent,2023-03-02T03:50:00.000+00:00,transformer,,Temperature,C,17.3
722712,Hawksworth Crescent,2023-03-02T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722712,Hawksworth Crescent,2023-03-02T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
722712,Hawksworth Crescent,2023-03-02T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
722712,Hawksworth Crescent,2023-03-02T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
722712,Hawksworth Crescent,2023-03-02T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722712,Hawksworth Crescent,2023-03-02T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
722712,Hawksworth Crescent,2023-03-02T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
722712,Hawksworth Crescent,2023-03-02T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
722712,Hawksworth Crescent,2023-03-02T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
722712,Hawksworth Crescent,2023-03-02T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.52
722712,Hawksworth Crescent,2023-03-02T03:50:00.000+00:00,busbar,,L2 Active Power,kW,31.8
722712,Hawksworth Crescent,2023-03-02T03:50:00.000+00:00,busbar,,L1 Active Power,kW,26.8
722712,Hawksworth Crescent,2023-03-02T03:50:00.000+00:00,busbar,,N Current (RMS),A,95.6
722712,Hawksworth Crescent,2023-03-02T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
722712,Hawksworth Crescent,2023-03-02T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
722712,Hawksworth Crescent,2023-03-02T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
722712,Hawksworth Crescent,2023-03-02T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-03-02T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.19
722712,Hawksworth Crescent,2023-03-02T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.19
722712,Hawksworth Crescent,2023-03-02T03:40:00.000+00:00,feeder,,L3 Active Power,kW,3.19
722712,Hawksworth Crescent,2023-03-02T03:40:00.000+00:00,feeder,,L2 Active Power,kW,21.51
722712,Hawksworth Crescent,2023-03-02T03:40:00.000+00:00,feeder,,L1 Active Power,kW,12.1
722712,Hawksworth Crescent,2023-03-02T03:40:00.000+00:00,feeder,,N Current (RMS),A,66.9
722712,Hawksworth Crescent,2023-03-02T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
722712,Hawksworth Crescent,2023-03-02T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,92.4
722712,Hawksworth Crescent,2023-03-02T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,52.4
722712,Hawksworth Crescent,2023-03-02T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-03-02T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-03-02T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-03-02T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.78
722712,Hawksworth Crescent,2023-03-02T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.08
722712,Hawksworth Crescent,2023-03-02T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.39
722712,Hawksworth Crescent,2023-03-02T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.1
722712,Hawksworth Crescent,2023-03-02T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.5
722712,Hawksworth Crescent,2023-03-02T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.4
722712,Hawksworth Crescent,2023-03-02T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.0
722712,Hawksworth Crescent,2023-03-02T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-02T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-03-02T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-02T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-02T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.1
722712,Hawksworth Crescent,2023-03-02T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-02T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-02T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-03-02T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
722712,Hawksworth Crescent,2023-03-02T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-03-02T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.08
722712,Hawksworth Crescent,2023-03-02T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.65
722712,Hawksworth Crescent,2023-03-02T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.15
722712,Hawksworth Crescent,2023-03-02T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
722712,Hawksworth Crescent,2023-03-02T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
722712,Hawksworth Crescent,2023-03-02T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
722712,Hawksworth Crescent,2023-03-02T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
722712,Hawksworth Crescent,2023-03-02T03:40:00.000+00:00,transformer,,Temperature,C,17.4
722712,Hawksworth Crescent,2023-03-02T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722712,Hawksworth Crescent,2023-03-02T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
722712,Hawksworth Crescent,2023-03-02T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
722712,Hawksworth Crescent,2023-03-02T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
722712,Hawksworth Crescent,2023-03-02T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722712,Hawksworth Crescent,2023-03-02T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
722712,Hawksworth Crescent,2023-03-02T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
722712,Hawksworth Crescent,2023-03-02T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
722712,Hawksworth Crescent,2023-03-02T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
722712,Hawksworth Crescent,2023-03-02T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.06
722712,Hawksworth Crescent,2023-03-02T03:40:00.000+00:00,busbar,,L2 Active Power,kW,29.34
722712,Hawksworth Crescent,2023-03-02T03:40:00.000+00:00,busbar,,L1 Active Power,kW,23.67
722712,Hawksworth Crescent,2023-03-02T03:40:00.000+00:00,busbar,,N Current (RMS),A,85.1
722712,Hawksworth Crescent,2023-03-02T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
722712,Hawksworth Crescent,2023-03-02T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
722712,Hawksworth Crescent,2023-03-02T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
722712,Hawksworth Crescent,2023-03-02T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-03-02T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.12
722712,Hawksworth Crescent,2023-03-02T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.94
722712,Hawksworth Crescent,2023-03-02T03:30:00.000+00:00,feeder,,L3 Active Power,kW,3.33
722712,Hawksworth Crescent,2023-03-02T03:30:00.000+00:00,feeder,,L2 Active Power,kW,21.26
722712,Hawksworth Crescent,2023-03-02T03:30:00.000+00:00,feeder,,L1 Active Power,kW,12.57
722712,Hawksworth Crescent,2023-03-02T03:30:00.000+00:00,feeder,,N Current (RMS),A,66.2
722712,Hawksworth Crescent,2023-03-02T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
722712,Hawksworth Crescent,2023-03-02T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,91.4
722712,Hawksworth Crescent,2023-03-02T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,54.0
722712,Hawksworth Crescent,2023-03-02T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-03-02T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-03-02T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-03-02T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.53
722712,Hawksworth Crescent,2023-03-02T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.97
722712,Hawksworth Crescent,2023-03-02T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.18
722712,Hawksworth Crescent,2023-03-02T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.6
722712,Hawksworth Crescent,2023-03-02T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.2
722712,Hawksworth Crescent,2023-03-02T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.0
722712,Hawksworth Crescent,2023-03-02T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.8
722712,Hawksworth Crescent,2023-03-02T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-02T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-02T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-02T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-02T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-02T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-02T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.8
722712,Hawksworth Crescent,2023-03-02T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-03-02T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
722712,Hawksworth Crescent,2023-03-02T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-03-02T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.23
722712,Hawksworth Crescent,2023-03-02T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.04
722712,Hawksworth Crescent,2023-03-02T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.12
722712,Hawksworth Crescent,2023-03-02T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
722712,Hawksworth Crescent,2023-03-02T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
722712,Hawksworth Crescent,2023-03-02T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
722712,Hawksworth Crescent,2023-03-02T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
722712,Hawksworth Crescent,2023-03-02T03:30:00.000+00:00,transformer,,Temperature,C,17.5
722712,Hawksworth Crescent,2023-03-02T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722712,Hawksworth Crescent,2023-03-02T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
722712,Hawksworth Crescent,2023-03-02T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
722712,Hawksworth Crescent,2023-03-02T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
722712,Hawksworth Crescent,2023-03-02T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722712,Hawksworth Crescent,2023-03-02T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
722712,Hawksworth Crescent,2023-03-02T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
722712,Hawksworth Crescent,2023-03-02T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
722712,Hawksworth Crescent,2023-03-02T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
722712,Hawksworth Crescent,2023-03-02T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.1
722712,Hawksworth Crescent,2023-03-02T03:30:00.000+00:00,busbar,,L2 Active Power,kW,28.31
722712,Hawksworth Crescent,2023-03-02T03:30:00.000+00:00,busbar,,L1 Active Power,kW,21.88
722712,Hawksworth Crescent,2023-03-02T03:30:00.000+00:00,busbar,,N Current (RMS),A,74.8
722712,Hawksworth Crescent,2023-03-02T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
722712,Hawksworth Crescent,2023-03-02T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
722712,Hawksworth Crescent,2023-03-02T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
722712,Hawksworth Crescent,2023-03-02T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-03-02T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.47
722712,Hawksworth Crescent,2023-03-02T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.83
722712,Hawksworth Crescent,2023-03-02T03:20:00.000+00:00,feeder,,L3 Active Power,kW,3.31
722712,Hawksworth Crescent,2023-03-02T03:20:00.000+00:00,feeder,,L2 Active Power,kW,22.19
722712,Hawksworth Crescent,2023-03-02T03:20:00.000+00:00,feeder,,L1 Active Power,kW,14.32
722712,Hawksworth Crescent,2023-03-02T03:20:00.000+00:00,feeder,,N Current (RMS),A,70.1
722712,Hawksworth Crescent,2023-03-02T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
722712,Hawksworth Crescent,2023-03-02T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,95.0
722712,Hawksworth Crescent,2023-03-02T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,61.4
722712,Hawksworth Crescent,2023-03-02T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-03-02T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-03-02T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
722712,Hawksworth Crescent,2023-03-02T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.97
722712,Hawksworth Crescent,2023-03-02T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.91
722712,Hawksworth Crescent,2023-03-02T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.22
722712,Hawksworth Crescent,2023-03-02T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.0
722712,Hawksworth Crescent,2023-03-02T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.8
722712,Hawksworth Crescent,2023-03-02T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.0
722712,Hawksworth Crescent,2023-03-02T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.4
722712,Hawksworth Crescent,2023-03-02T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-02T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-02T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-02T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-02T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-02T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-02T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.8
722712,Hawksworth Crescent,2023-03-02T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-03-02T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
722712,Hawksworth Crescent,2023-03-02T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-03-02T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.2
722712,Hawksworth Crescent,2023-03-02T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.21
722712,Hawksworth Crescent,2023-03-02T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.17
722712,Hawksworth Crescent,2023-03-02T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
722712,Hawksworth Crescent,2023-03-02T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
722712,Hawksworth Crescent,2023-03-02T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
722712,Hawksworth Crescent,2023-03-02T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
722712,Hawksworth Crescent,2023-03-02T03:20:00.000+00:00,transformer,,Temperature,C,17.6
722712,Hawksworth Crescent,2023-03-02T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722712,Hawksworth Crescent,2023-03-02T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
722712,Hawksworth Crescent,2023-03-02T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
722712,Hawksworth Crescent,2023-03-02T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
722712,Hawksworth Crescent,2023-03-02T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722712,Hawksworth Crescent,2023-03-02T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
722712,Hawksworth Crescent,2023-03-02T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
722712,Hawksworth Crescent,2023-03-02T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
722712,Hawksworth Crescent,2023-03-02T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
722712,Hawksworth Crescent,2023-03-02T03:20:00.000+00:00,busbar,,L3 Active Power,kW,11.49
722712,Hawksworth Crescent,2023-03-02T03:20:00.000+00:00,busbar,,L2 Active Power,kW,29.38
722712,Hawksworth Crescent,2023-03-02T03:20:00.000+00:00,busbar,,L1 Active Power,kW,25.73
722712,Hawksworth Crescent,2023-03-02T03:20:00.000+00:00,busbar,,N Current (RMS),A,82.0
722712,Hawksworth Crescent,2023-03-02T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
722712,Hawksworth Crescent,2023-03-02T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
722712,Hawksworth Crescent,2023-03-02T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
722712,Hawksworth Crescent,2023-03-02T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-03-02T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.91
722712,Hawksworth Crescent,2023-03-02T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.93
722712,Hawksworth Crescent,2023-03-02T03:10:00.000+00:00,feeder,,L3 Active Power,kW,3.16
722712,Hawksworth Crescent,2023-03-02T03:10:00.000+00:00,feeder,,L2 Active Power,kW,22.38
722712,Hawksworth Crescent,2023-03-02T03:10:00.000+00:00,feeder,,L1 Active Power,kW,14.66
722712,Hawksworth Crescent,2023-03-02T03:10:00.000+00:00,feeder,,N Current (RMS),A,73.2
722712,Hawksworth Crescent,2023-03-02T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
722712,Hawksworth Crescent,2023-03-02T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,96.1
722712,Hawksworth Crescent,2023-03-02T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,63.3
722712,Hawksworth Crescent,2023-03-02T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-03-02T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-03-02T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-03-02T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.64
722712,Hawksworth Crescent,2023-03-02T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.05
722712,Hawksworth Crescent,2023-03-02T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.92
722712,Hawksworth Crescent,2023-03-02T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.2
722712,Hawksworth Crescent,2023-03-02T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.9
722712,Hawksworth Crescent,2023-03-02T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.4
722712,Hawksworth Crescent,2023-03-02T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.3
722712,Hawksworth Crescent,2023-03-02T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-02T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
722712,Hawksworth Crescent,2023-03-02T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-02T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-02T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-02T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-02T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.8
722712,Hawksworth Crescent,2023-03-02T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-03-02T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
722712,Hawksworth Crescent,2023-03-02T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-03-02T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.22
722712,Hawksworth Crescent,2023-03-02T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.5
722712,Hawksworth Crescent,2023-03-02T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.24
722712,Hawksworth Crescent,2023-03-02T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
722712,Hawksworth Crescent,2023-03-02T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
722712,Hawksworth Crescent,2023-03-02T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
722712,Hawksworth Crescent,2023-03-02T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
722712,Hawksworth Crescent,2023-03-02T03:10:00.000+00:00,transformer,,Temperature,C,17.7
722712,Hawksworth Crescent,2023-03-02T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722712,Hawksworth Crescent,2023-03-02T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
722712,Hawksworth Crescent,2023-03-02T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
722712,Hawksworth Crescent,2023-03-02T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
722712,Hawksworth Crescent,2023-03-02T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722712,Hawksworth Crescent,2023-03-02T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
722712,Hawksworth Crescent,2023-03-02T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
722712,Hawksworth Crescent,2023-03-02T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
722712,Hawksworth Crescent,2023-03-02T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
722712,Hawksworth Crescent,2023-03-02T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.02
722712,Hawksworth Crescent,2023-03-02T03:10:00.000+00:00,busbar,,L2 Active Power,kW,28.93
722712,Hawksworth Crescent,2023-03-02T03:10:00.000+00:00,busbar,,L1 Active Power,kW,29.86
722712,Hawksworth Crescent,2023-03-02T03:10:00.000+00:00,busbar,,N Current (RMS),A,99.4
722712,Hawksworth Crescent,2023-03-02T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
722712,Hawksworth Crescent,2023-03-02T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
722712,Hawksworth Crescent,2023-03-02T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
722712,Hawksworth Crescent,2023-03-02T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-03-02T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.89
722712,Hawksworth Crescent,2023-03-02T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.2
