Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-02T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
722712,Hawksworth Crescent,2023-03-02T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,102.7
722712,Hawksworth Crescent,2023-03-02T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,59.3
722712,Hawksworth Crescent,2023-03-02T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-03-02T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-03-02T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-03-02T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.97
722712,Hawksworth Crescent,2023-03-02T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.32
722712,Hawksworth Crescent,2023-03-02T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.99
722712,Hawksworth Crescent,2023-03-02T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,28.3
722712,Hawksworth Crescent,2023-03-02T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.7
722712,Hawksworth Crescent,2023-03-02T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.9
722712,Hawksworth Crescent,2023-03-02T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.6
722712,Hawksworth Crescent,2023-03-02T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-02T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-02T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-02T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-02T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-02T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-02T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.8
722712,Hawksworth Crescent,2023-03-02T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-03-02T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
722712,Hawksworth Crescent,2023-03-02T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
722712,Hawksworth Crescent,2023-03-02T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.69
722712,Hawksworth Crescent,2023-03-02T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.41
722712,Hawksworth Crescent,2023-03-02T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.29
722712,Hawksworth Crescent,2023-03-02T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
722712,Hawksworth Crescent,2023-03-02T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
722712,Hawksworth Crescent,2023-03-02T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
722712,Hawksworth Crescent,2023-03-02T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
722712,Hawksworth Crescent,2023-03-02T01:30:00.000+00:00,transformer,,Temperature,C,18.9
722712,Hawksworth Crescent,2023-03-02T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722712,Hawksworth Crescent,2023-03-02T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
722712,Hawksworth Crescent,2023-03-02T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
722712,Hawksworth Crescent,2023-03-02T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
722712,Hawksworth Crescent,2023-03-02T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722712,Hawksworth Crescent,2023-03-02T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
722712,Hawksworth Crescent,2023-03-02T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
722712,Hawksworth Crescent,2023-03-02T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
722712,Hawksworth Crescent,2023-03-02T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
722712,Hawksworth Crescent,2023-03-02T01:30:00.000+00:00,busbar,,L3 Active Power,kW,12.16
722712,Hawksworth Crescent,2023-03-02T01:30:00.000+00:00,busbar,,L2 Active Power,kW,34.84
722712,Hawksworth Crescent,2023-03-02T01:30:00.000+00:00,busbar,,L1 Active Power,kW,30.11
722712,Hawksworth Crescent,2023-03-02T01:30:00.000+00:00,busbar,,N Current (RMS),A,97.0
722712,Hawksworth Crescent,2023-03-02T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
722712,Hawksworth Crescent,2023-03-02T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
722712,Hawksworth Crescent,2023-03-02T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
722712,Hawksworth Crescent,2023-03-02T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-03-02T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.99
722712,Hawksworth Crescent,2023-03-02T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.07
722712,Hawksworth Crescent,2023-03-02T01:20:00.000+00:00,feeder,,L3 Active Power,kW,3.29
722712,Hawksworth Crescent,2023-03-02T01:20:00.000+00:00,feeder,,L2 Active Power,kW,24.49
722712,Hawksworth Crescent,2023-03-02T01:20:00.000+00:00,feeder,,L1 Active Power,kW,14.26
722712,Hawksworth Crescent,2023-03-02T01:20:00.000+00:00,feeder,,N Current (RMS),A,76.0
722712,Hawksworth Crescent,2023-03-02T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
722712,Hawksworth Crescent,2023-03-02T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,104.7
722712,Hawksworth Crescent,2023-03-02T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,61.3
722712,Hawksworth Crescent,2023-03-02T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-03-02T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-03-02T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-03-02T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.81
722712,Hawksworth Crescent,2023-03-02T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.58
722712,Hawksworth Crescent,2023-03-02T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.62
722712,Hawksworth Crescent,2023-03-02T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.7
722712,Hawksworth Crescent,2023-03-02T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.9
722712,Hawksworth Crescent,2023-03-02T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.9
722712,Hawksworth Crescent,2023-03-02T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.5
722712,Hawksworth Crescent,2023-03-02T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-02T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-02T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-02T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-02T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-02T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-02T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-02T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-03-02T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-03-02T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
722712,Hawksworth Crescent,2023-03-02T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.4
722712,Hawksworth Crescent,2023-03-02T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.05
722712,Hawksworth Crescent,2023-03-02T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.45
722712,Hawksworth Crescent,2023-03-02T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
722712,Hawksworth Crescent,2023-03-02T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
722712,Hawksworth Crescent,2023-03-02T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
722712,Hawksworth Crescent,2023-03-02T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
722712,Hawksworth Crescent,2023-03-02T01:20:00.000+00:00,transformer,,Temperature,C,19.0
722712,Hawksworth Crescent,2023-03-02T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722712,Hawksworth Crescent,2023-03-02T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
722712,Hawksworth Crescent,2023-03-02T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
722712,Hawksworth Crescent,2023-03-02T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
722712,Hawksworth Crescent,2023-03-02T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722712,Hawksworth Crescent,2023-03-02T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
722712,Hawksworth Crescent,2023-03-02T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
722712,Hawksworth Crescent,2023-03-02T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
722712,Hawksworth Crescent,2023-03-02T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
722712,Hawksworth Crescent,2023-03-02T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.5
722712,Hawksworth Crescent,2023-03-02T01:20:00.000+00:00,busbar,,L2 Active Power,kW,38.15
722712,Hawksworth Crescent,2023-03-02T01:20:00.000+00:00,busbar,,L1 Active Power,kW,23.33
722712,Hawksworth Crescent,2023-03-02T01:20:00.000+00:00,busbar,,N Current (RMS),A,104.6
722712,Hawksworth Crescent,2023-03-02T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
722712,Hawksworth Crescent,2023-03-02T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
722712,Hawksworth Crescent,2023-03-02T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
722712,Hawksworth Crescent,2023-03-02T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-03-02T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.36
722712,Hawksworth Crescent,2023-03-02T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.13
722712,Hawksworth Crescent,2023-03-02T01:10:00.000+00:00,feeder,,L3 Active Power,kW,3.43
722712,Hawksworth Crescent,2023-03-02T01:10:00.000+00:00,feeder,,L2 Active Power,kW,24.85
722712,Hawksworth Crescent,2023-03-02T01:10:00.000+00:00,feeder,,L1 Active Power,kW,13.52
722712,Hawksworth Crescent,2023-03-02T01:10:00.000+00:00,feeder,,N Current (RMS),A,76.3
722712,Hawksworth Crescent,2023-03-02T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
722712,Hawksworth Crescent,2023-03-02T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,106.5
722712,Hawksworth Crescent,2023-03-02T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,58.4
722712,Hawksworth Crescent,2023-03-02T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-03-02T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-03-02T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-03-02T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.27
722712,Hawksworth Crescent,2023-03-02T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.56
722712,Hawksworth Crescent,2023-03-02T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.36
722712,Hawksworth Crescent,2023-03-02T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.5
722712,Hawksworth Crescent,2023-03-02T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
722712,Hawksworth Crescent,2023-03-02T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.9
722712,Hawksworth Crescent,2023-03-02T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.5
722712,Hawksworth Crescent,2023-03-02T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-02T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-02T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-02T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-02T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-02T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-02T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-02T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-03-02T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
722712,Hawksworth Crescent,2023-03-02T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
722712,Hawksworth Crescent,2023-03-02T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.41
722712,Hawksworth Crescent,2023-03-02T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.2
722712,Hawksworth Crescent,2023-03-02T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.4
722712,Hawksworth Crescent,2023-03-02T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
722712,Hawksworth Crescent,2023-03-02T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
722712,Hawksworth Crescent,2023-03-02T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
722712,Hawksworth Crescent,2023-03-02T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
722712,Hawksworth Crescent,2023-03-02T01:10:00.000+00:00,transformer,,Temperature,C,19.2
722712,Hawksworth Crescent,2023-03-02T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722712,Hawksworth Crescent,2023-03-02T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
722712,Hawksworth Crescent,2023-03-02T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
722712,Hawksworth Crescent,2023-03-02T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
722712,Hawksworth Crescent,2023-03-02T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
722712,Hawksworth Crescent,2023-03-02T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
722712,Hawksworth Crescent,2023-03-02T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
722712,Hawksworth Crescent,2023-03-02T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
722712,Hawksworth Crescent,2023-03-02T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
722712,Hawksworth Crescent,2023-03-02T01:10:00.000+00:00,busbar,,L3 Active Power,kW,10.11
722712,Hawksworth Crescent,2023-03-02T01:10:00.000+00:00,busbar,,L2 Active Power,kW,38.64
722712,Hawksworth Crescent,2023-03-02T01:10:00.000+00:00,busbar,,L1 Active Power,kW,22.28
722712,Hawksworth Crescent,2023-03-02T01:10:00.000+00:00,busbar,,N Current (RMS),A,103.5
722712,Hawksworth Crescent,2023-03-02T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
722712,Hawksworth Crescent,2023-03-02T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
722712,Hawksworth Crescent,2023-03-02T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
722712,Hawksworth Crescent,2023-03-02T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-03-02T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.84
722712,Hawksworth Crescent,2023-03-02T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.16
722712,Hawksworth Crescent,2023-03-02T01:00:00.000+00:00,feeder,,L3 Active Power,kW,3.09
722712,Hawksworth Crescent,2023-03-02T01:00:00.000+00:00,feeder,,L2 Active Power,kW,26.59
722712,Hawksworth Crescent,2023-03-02T01:00:00.000+00:00,feeder,,L1 Active Power,kW,14.2
722712,Hawksworth Crescent,2023-03-02T01:00:00.000+00:00,feeder,,N Current (RMS),A,82.6
722712,Hawksworth Crescent,2023-03-02T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
722712,Hawksworth Crescent,2023-03-02T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,113.6
722712,Hawksworth Crescent,2023-03-02T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,61.3
722712,Hawksworth Crescent,2023-03-02T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-03-02T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-03-02T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-03-02T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.26
722712,Hawksworth Crescent,2023-03-02T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.52
722712,Hawksworth Crescent,2023-03-02T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.38
722712,Hawksworth Crescent,2023-03-02T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.4
722712,Hawksworth Crescent,2023-03-02T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.5
722712,Hawksworth Crescent,2023-03-02T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.0
722712,Hawksworth Crescent,2023-03-02T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.4
722712,Hawksworth Crescent,2023-03-02T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-02T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-03-02T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-02T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-02T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-02T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-02T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-02T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-03-02T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
722712,Hawksworth Crescent,2023-03-02T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-03-02T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.12
722712,Hawksworth Crescent,2023-03-02T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.31
722712,Hawksworth Crescent,2023-03-02T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.36
722712,Hawksworth Crescent,2023-03-02T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
722712,Hawksworth Crescent,2023-03-02T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
722712,Hawksworth Crescent,2023-03-02T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
722712,Hawksworth Crescent,2023-03-02T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
722712,Hawksworth Crescent,2023-03-02T01:00:00.000+00:00,transformer,,Temperature,C,19.3
722712,Hawksworth Crescent,2023-03-02T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722712,Hawksworth Crescent,2023-03-02T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
722712,Hawksworth Crescent,2023-03-02T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
722712,Hawksworth Crescent,2023-03-02T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
722712,Hawksworth Crescent,2023-03-02T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
722712,Hawksworth Crescent,2023-03-02T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
722712,Hawksworth Crescent,2023-03-02T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
722712,Hawksworth Crescent,2023-03-02T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
722712,Hawksworth Crescent,2023-03-02T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
722712,Hawksworth Crescent,2023-03-02T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.48
722712,Hawksworth Crescent,2023-03-02T01:00:00.000+00:00,busbar,,L2 Active Power,kW,38.5
722712,Hawksworth Crescent,2023-03-02T01:00:00.000+00:00,busbar,,L1 Active Power,kW,24.95
722712,Hawksworth Crescent,2023-03-02T01:00:00.000+00:00,busbar,,N Current (RMS),A,109.4
722712,Hawksworth Crescent,2023-03-02T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
722712,Hawksworth Crescent,2023-03-02T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
722712,Hawksworth Crescent,2023-03-02T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
722712,Hawksworth Crescent,2023-03-02T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-03-02T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.57
722712,Hawksworth Crescent,2023-03-02T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.99
722712,Hawksworth Crescent,2023-03-02T00:50:00.000+00:00,feeder,,L3 Active Power,kW,3.78
722712,Hawksworth Crescent,2023-03-02T00:50:00.000+00:00,feeder,,L2 Active Power,kW,27.65
722712,Hawksworth Crescent,2023-03-02T00:50:00.000+00:00,feeder,,L1 Active Power,kW,13.55
722712,Hawksworth Crescent,2023-03-02T00:50:00.000+00:00,feeder,,N Current (RMS),A,84.7
722712,Hawksworth Crescent,2023-03-02T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
722712,Hawksworth Crescent,2023-03-02T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,118.3
722712,Hawksworth Crescent,2023-03-02T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,58.9
722712,Hawksworth Crescent,2023-03-02T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-03-02T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-03-02T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-03-02T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.75
722712,Hawksworth Crescent,2023-03-02T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.8
722712,Hawksworth Crescent,2023-03-02T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.8
722712,Hawksworth Crescent,2023-03-02T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.9
722712,Hawksworth Crescent,2023-03-02T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.9
722712,Hawksworth Crescent,2023-03-02T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.3
722712,Hawksworth Crescent,2023-03-02T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.4
722712,Hawksworth Crescent,2023-03-02T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-02T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-03-02T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-02T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-02T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-02T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-02T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-02T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-03-02T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
722712,Hawksworth Crescent,2023-03-02T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-03-02T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.41
722712,Hawksworth Crescent,2023-03-02T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.74
722712,Hawksworth Crescent,2023-03-02T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.39
722712,Hawksworth Crescent,2023-03-02T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
722712,Hawksworth Crescent,2023-03-02T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
722712,Hawksworth Crescent,2023-03-02T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
722712,Hawksworth Crescent,2023-03-02T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
722712,Hawksworth Crescent,2023-03-02T00:50:00.000+00:00,transformer,,Temperature,C,19.4
722712,Hawksworth Crescent,2023-03-02T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722712,Hawksworth Crescent,2023-03-02T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
722712,Hawksworth Crescent,2023-03-02T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
722712,Hawksworth Crescent,2023-03-02T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
722712,Hawksworth Crescent,2023-03-02T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
722712,Hawksworth Crescent,2023-03-02T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
722712,Hawksworth Crescent,2023-03-02T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
722712,Hawksworth Crescent,2023-03-02T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
722712,Hawksworth Crescent,2023-03-02T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
722712,Hawksworth Crescent,2023-03-02T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.94
722712,Hawksworth Crescent,2023-03-02T00:50:00.000+00:00,busbar,,L2 Active Power,kW,35.2
722712,Hawksworth Crescent,2023-03-02T00:50:00.000+00:00,busbar,,L1 Active Power,kW,28.78
722712,Hawksworth Crescent,2023-03-02T00:50:00.000+00:00,busbar,,N Current (RMS),A,104.3
722712,Hawksworth Crescent,2023-03-02T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
722712,Hawksworth Crescent,2023-03-02T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
722712,Hawksworth Crescent,2023-03-02T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
722712,Hawksworth Crescent,2023-03-02T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-03-02T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.68
722712,Hawksworth Crescent,2023-03-02T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.14
722712,Hawksworth Crescent,2023-03-02T00:40:00.000+00:00,feeder,,L3 Active Power,kW,3.28
722712,Hawksworth Crescent,2023-03-02T00:40:00.000+00:00,feeder,,L2 Active Power,kW,27.04
722712,Hawksworth Crescent,2023-03-02T00:40:00.000+00:00,feeder,,L1 Active Power,kW,12.35
722712,Hawksworth Crescent,2023-03-02T00:40:00.000+00:00,feeder,,N Current (RMS),A,83.3
722712,Hawksworth Crescent,2023-03-02T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
722712,Hawksworth Crescent,2023-03-02T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,116.0
722712,Hawksworth Crescent,2023-03-02T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,54.0
722712,Hawksworth Crescent,2023-03-02T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-03-02T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-03-02T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-03-02T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.97
722712,Hawksworth Crescent,2023-03-02T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.88
722712,Hawksworth Crescent,2023-03-02T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.97
722712,Hawksworth Crescent,2023-03-02T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.0
722712,Hawksworth Crescent,2023-03-02T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.7
722712,Hawksworth Crescent,2023-03-02T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
722712,Hawksworth Crescent,2023-03-02T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.8
722712,Hawksworth Crescent,2023-03-02T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-02T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-02T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-02T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-02T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-02T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-02T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-02T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-03-02T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
722712,Hawksworth Crescent,2023-03-02T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-03-02T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.75
722712,Hawksworth Crescent,2023-03-02T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.28
722712,Hawksworth Crescent,2023-03-02T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.72
722712,Hawksworth Crescent,2023-03-02T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
722712,Hawksworth Crescent,2023-03-02T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
722712,Hawksworth Crescent,2023-03-02T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
722712,Hawksworth Crescent,2023-03-02T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
722712,Hawksworth Crescent,2023-03-02T00:40:00.000+00:00,transformer,,Temperature,C,19.5
722712,Hawksworth Crescent,2023-03-02T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722712,Hawksworth Crescent,2023-03-02T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
722712,Hawksworth Crescent,2023-03-02T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
722712,Hawksworth Crescent,2023-03-02T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
722712,Hawksworth Crescent,2023-03-02T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722712,Hawksworth Crescent,2023-03-02T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
722712,Hawksworth Crescent,2023-03-02T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
722712,Hawksworth Crescent,2023-03-02T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
722712,Hawksworth Crescent,2023-03-02T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
722712,Hawksworth Crescent,2023-03-02T00:40:00.000+00:00,busbar,,L3 Active Power,kW,10.01
722712,Hawksworth Crescent,2023-03-02T00:40:00.000+00:00,busbar,,L2 Active Power,kW,35.22
722712,Hawksworth Crescent,2023-03-02T00:40:00.000+00:00,busbar,,L1 Active Power,kW,24.06
722712,Hawksworth Crescent,2023-03-02T00:40:00.000+00:00,busbar,,N Current (RMS),A,98.6
722712,Hawksworth Crescent,2023-03-02T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
722712,Hawksworth Crescent,2023-03-02T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
722712,Hawksworth Crescent,2023-03-02T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
722712,Hawksworth Crescent,2023-03-02T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-03-02T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.53
722712,Hawksworth Crescent,2023-03-02T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.34
722712,Hawksworth Crescent,2023-03-02T00:30:00.000+00:00,feeder,,L3 Active Power,kW,3.19
722712,Hawksworth Crescent,2023-03-02T00:30:00.000+00:00,feeder,,L2 Active Power,kW,24.42
722712,Hawksworth Crescent,2023-03-02T00:30:00.000+00:00,feeder,,L1 Active Power,kW,12.28
722712,Hawksworth Crescent,2023-03-02T00:30:00.000+00:00,feeder,,N Current (RMS),A,77.1
722712,Hawksworth Crescent,2023-03-02T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
722712,Hawksworth Crescent,2023-03-02T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,105.8
722712,Hawksworth Crescent,2023-03-02T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,54.0
722712,Hawksworth Crescent,2023-03-02T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-03-02T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-03-02T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-03-02T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.16
722712,Hawksworth Crescent,2023-03-02T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.61
722712,Hawksworth Crescent,2023-03-02T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.16
722712,Hawksworth Crescent,2023-03-02T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.8
722712,Hawksworth Crescent,2023-03-02T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
722712,Hawksworth Crescent,2023-03-02T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.4
722712,Hawksworth Crescent,2023-03-02T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.1
722712,Hawksworth Crescent,2023-03-02T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-02T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-02T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-02T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-02T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-02T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-02T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-02T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-03-02T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
722712,Hawksworth Crescent,2023-03-02T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-03-02T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.86
722712,Hawksworth Crescent,2023-03-02T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.43
722712,Hawksworth Crescent,2023-03-02T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.57
722712,Hawksworth Crescent,2023-03-02T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
722712,Hawksworth Crescent,2023-03-02T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
722712,Hawksworth Crescent,2023-03-02T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
722712,Hawksworth Crescent,2023-03-02T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
722712,Hawksworth Crescent,2023-03-02T00:30:00.000+00:00,transformer,,Temperature,C,19.7
722712,Hawksworth Crescent,2023-03-02T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722712,Hawksworth Crescent,2023-03-02T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
722712,Hawksworth Crescent,2023-03-02T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
722712,Hawksworth Crescent,2023-03-02T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
722712,Hawksworth Crescent,2023-03-02T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
722712,Hawksworth Crescent,2023-03-02T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
722712,Hawksworth Crescent,2023-03-02T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
722712,Hawksworth Crescent,2023-03-02T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
722712,Hawksworth Crescent,2023-03-02T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
722712,Hawksworth Crescent,2023-03-02T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.22
722712,Hawksworth Crescent,2023-03-02T00:30:00.000+00:00,busbar,,L2 Active Power,kW,33.5
722712,Hawksworth Crescent,2023-03-02T00:30:00.000+00:00,busbar,,L1 Active Power,kW,22.03
722712,Hawksworth Crescent,2023-03-02T00:30:00.000+00:00,busbar,,N Current (RMS),A,92.3
722712,Hawksworth Crescent,2023-03-02T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
722712,Hawksworth Crescent,2023-03-02T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
722712,Hawksworth Crescent,2023-03-02T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
722712,Hawksworth Crescent,2023-03-02T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-03-02T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.9
722712,Hawksworth Crescent,2023-03-02T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.28
722712,Hawksworth Crescent,2023-03-02T00:20:00.000+00:00,feeder,,L3 Active Power,kW,3.21
722712,Hawksworth Crescent,2023-03-02T00:20:00.000+00:00,feeder,,L2 Active Power,kW,25.68
722712,Hawksworth Crescent,2023-03-02T00:20:00.000+00:00,feeder,,L1 Active Power,kW,12.39
722712,Hawksworth Crescent,2023-03-02T00:20:00.000+00:00,feeder,,N Current (RMS),A,78.6
722712,Hawksworth Crescent,2023-03-02T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
722712,Hawksworth Crescent,2023-03-02T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,110.2
722712,Hawksworth Crescent,2023-03-02T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,54.6
722712,Hawksworth Crescent,2023-03-02T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-03-02T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-03-02T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-03-02T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.07
722712,Hawksworth Crescent,2023-03-02T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.74
722712,Hawksworth Crescent,2023-03-02T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.63
722712,Hawksworth Crescent,2023-03-02T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.7
722712,Hawksworth Crescent,2023-03-02T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
722712,Hawksworth Crescent,2023-03-02T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.1
722712,Hawksworth Crescent,2023-03-02T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.8
722712,Hawksworth Crescent,2023-03-02T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-02T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
722712,Hawksworth Crescent,2023-03-02T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-02T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-02T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.02
722712,Hawksworth Crescent,2023-03-02T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-02T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-03-02T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-03-02T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
722712,Hawksworth Crescent,2023-03-02T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-03-02T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.63
722712,Hawksworth Crescent,2023-03-02T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.19
722712,Hawksworth Crescent,2023-03-02T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.07
722712,Hawksworth Crescent,2023-03-02T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
722712,Hawksworth Crescent,2023-03-02T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
722712,Hawksworth Crescent,2023-03-02T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
722712,Hawksworth Crescent,2023-03-02T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
722712,Hawksworth Crescent,2023-03-02T00:20:00.000+00:00,transformer,,Temperature,C,19.8
722712,Hawksworth Crescent,2023-03-02T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722712,Hawksworth Crescent,2023-03-02T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
722712,Hawksworth Crescent,2023-03-02T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
722712,Hawksworth Crescent,2023-03-02T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
722712,Hawksworth Crescent,2023-03-02T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
722712,Hawksworth Crescent,2023-03-02T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
722712,Hawksworth Crescent,2023-03-02T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
722712,Hawksworth Crescent,2023-03-02T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
722712,Hawksworth Crescent,2023-03-02T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
722712,Hawksworth Crescent,2023-03-02T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.92
722712,Hawksworth Crescent,2023-03-02T00:20:00.000+00:00,busbar,,L2 Active Power,kW,32.6
722712,Hawksworth Crescent,2023-03-02T00:20:00.000+00:00,busbar,,L1 Active Power,kW,19.12
722712,Hawksworth Crescent,2023-03-02T00:20:00.000+00:00,busbar,,N Current (RMS),A,88.3
722712,Hawksworth Crescent,2023-03-02T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
722712,Hawksworth Crescent,2023-03-02T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
722712,Hawksworth Crescent,2023-03-02T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
722712,Hawksworth Crescent,2023-03-02T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-03-02T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.82
722712,Hawksworth Crescent,2023-03-02T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.31
722712,Hawksworth Crescent,2023-03-02T00:10:00.000+00:00,feeder,,L3 Active Power,kW,3.09
722712,Hawksworth Crescent,2023-03-02T00:10:00.000+00:00,feeder,,L2 Active Power,kW,30.01
722712,Hawksworth Crescent,2023-03-02T00:10:00.000+00:00,feeder,,L1 Active Power,kW,12.64
722712,Hawksworth Crescent,2023-03-02T00:10:00.000+00:00,feeder,,N Current (RMS),A,91.9
722712,Hawksworth Crescent,2023-03-02T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
722712,Hawksworth Crescent,2023-03-02T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,127.4
722712,Hawksworth Crescent,2023-03-02T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,55.4
722712,Hawksworth Crescent,2023-03-02T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-03-02T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-03-02T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-03-02T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.14
722712,Hawksworth Crescent,2023-03-02T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.5
722712,Hawksworth Crescent,2023-03-02T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.59
722712,Hawksworth Crescent,2023-03-02T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.7
722712,Hawksworth Crescent,2023-03-02T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.3
722712,Hawksworth Crescent,2023-03-02T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.3
722712,Hawksworth Crescent,2023-03-02T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.7
722712,Hawksworth Crescent,2023-03-02T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-02T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
722712,Hawksworth Crescent,2023-03-02T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-02T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-02T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.03
722712,Hawksworth Crescent,2023-03-02T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-02T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-03-02T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-02T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-03-02T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
722712,Hawksworth Crescent,2023-03-02T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-03-02T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.39
722712,Hawksworth Crescent,2023-03-02T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.92
722712,Hawksworth Crescent,2023-03-02T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.18
722712,Hawksworth Crescent,2023-03-02T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
722712,Hawksworth Crescent,2023-03-02T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
722712,Hawksworth Crescent,2023-03-02T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
722712,Hawksworth Crescent,2023-03-02T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
722712,Hawksworth Crescent,2023-03-02T00:10:00.000+00:00,transformer,,Temperature,C,19.9
722712,Hawksworth Crescent,2023-03-02T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722712,Hawksworth Crescent,2023-03-02T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
722712,Hawksworth Crescent,2023-03-02T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
722712,Hawksworth Crescent,2023-03-02T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
722712,Hawksworth Crescent,2023-03-02T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
722712,Hawksworth Crescent,2023-03-02T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
722712,Hawksworth Crescent,2023-03-02T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
722712,Hawksworth Crescent,2023-03-02T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
722712,Hawksworth Crescent,2023-03-02T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
722712,Hawksworth Crescent,2023-03-02T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.62
722712,Hawksworth Crescent,2023-03-02T00:10:00.000+00:00,busbar,,L2 Active Power,kW,37.4
722712,Hawksworth Crescent,2023-03-02T00:10:00.000+00:00,busbar,,L1 Active Power,kW,23.44
722712,Hawksworth Crescent,2023-03-02T00:10:00.000+00:00,busbar,,N Current (RMS),A,101.9
722712,Hawksworth Crescent,2023-03-02T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
722712,Hawksworth Crescent,2023-03-02T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
722712,Hawksworth Crescent,2023-03-02T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
722712,Hawksworth Crescent,2023-03-02T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-03-02T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.99
722712,Hawksworth Crescent,2023-03-02T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.03
722712,Hawksworth Crescent,2023-03-02T00:00:00.000+00:00,feeder,,L3 Active Power,kW,4.6
722712,Hawksworth Crescent,2023-03-02T00:00:00.000+00:00,feeder,,L2 Active Power,kW,29.44
722712,Hawksworth Crescent,2023-03-02T00:00:00.000+00:00,feeder,,L1 Active Power,kW,13.37
722712,Hawksworth Crescent,2023-03-02T00:00:00.000+00:00,feeder,,N Current (RMS),A,88.7
722712,Hawksworth Crescent,2023-03-02T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
722712,Hawksworth Crescent,2023-03-02T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,125.0
722712,Hawksworth Crescent,2023-03-02T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,58.0
722712,Hawksworth Crescent,2023-03-02T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
