Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-03T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.56
722712,Hawksworth Crescent,2023-03-03T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,31.9
722712,Hawksworth Crescent,2023-03-03T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.4
722712,Hawksworth Crescent,2023-03-03T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.9
722712,Hawksworth Crescent,2023-03-03T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.9
722712,Hawksworth Crescent,2023-03-03T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-03T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
722712,Hawksworth Crescent,2023-03-03T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-03T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-03T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.1
722712,Hawksworth Crescent,2023-03-03T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-03T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-03T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-03T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-03-03T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-03T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
722712,Hawksworth Crescent,2023-03-03T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
722712,Hawksworth Crescent,2023-03-03T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-03-03T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.59
722712,Hawksworth Crescent,2023-03-03T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.44
722712,Hawksworth Crescent,2023-03-03T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.88
722712,Hawksworth Crescent,2023-03-03T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
722712,Hawksworth Crescent,2023-03-03T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
722712,Hawksworth Crescent,2023-03-03T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
722712,Hawksworth Crescent,2023-03-03T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
722712,Hawksworth Crescent,2023-03-03T22:30:00.000+00:00,transformer,,Temperature,C,20.4
722712,Hawksworth Crescent,2023-03-03T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722712,Hawksworth Crescent,2023-03-03T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
722712,Hawksworth Crescent,2023-03-03T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722712,Hawksworth Crescent,2023-03-03T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
722712,Hawksworth Crescent,2023-03-03T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722712,Hawksworth Crescent,2023-03-03T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
722712,Hawksworth Crescent,2023-03-03T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
722712,Hawksworth Crescent,2023-03-03T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
722712,Hawksworth Crescent,2023-03-03T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
722712,Hawksworth Crescent,2023-03-03T22:30:00.000+00:00,busbar,,L3 Active Power,kW,19.47
722712,Hawksworth Crescent,2023-03-03T22:30:00.000+00:00,busbar,,L2 Active Power,kW,60.89
722712,Hawksworth Crescent,2023-03-03T22:30:00.000+00:00,busbar,,L1 Active Power,kW,30.22
722712,Hawksworth Crescent,2023-03-03T22:30:00.000+00:00,busbar,,N Current (RMS),A,148.5
722712,Hawksworth Crescent,2023-03-03T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
722712,Hawksworth Crescent,2023-03-03T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,255.6
722712,Hawksworth Crescent,2023-03-03T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
722712,Hawksworth Crescent,2023-03-03T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-03-03T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.63
722712,Hawksworth Crescent,2023-03-03T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.6
722712,Hawksworth Crescent,2023-03-03T22:20:00.000+00:00,feeder,,L3 Active Power,kW,8.07
722712,Hawksworth Crescent,2023-03-03T22:20:00.000+00:00,feeder,,L2 Active Power,kW,45.07
722712,Hawksworth Crescent,2023-03-03T22:20:00.000+00:00,feeder,,L1 Active Power,kW,17.63
722712,Hawksworth Crescent,2023-03-03T22:20:00.000+00:00,feeder,,N Current (RMS),A,124.6
722712,Hawksworth Crescent,2023-03-03T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.1
722712,Hawksworth Crescent,2023-03-03T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,188.1
722712,Hawksworth Crescent,2023-03-03T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,75.2
722712,Hawksworth Crescent,2023-03-03T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-03-03T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-03-03T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-03-03T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.71
722712,Hawksworth Crescent,2023-03-03T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.99
722712,Hawksworth Crescent,2023-03-03T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.89
722712,Hawksworth Crescent,2023-03-03T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.8
722712,Hawksworth Crescent,2023-03-03T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.5
722712,Hawksworth Crescent,2023-03-03T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.5
722712,Hawksworth Crescent,2023-03-03T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.2
722712,Hawksworth Crescent,2023-03-03T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-03T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
722712,Hawksworth Crescent,2023-03-03T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-03T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-03T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.02
722712,Hawksworth Crescent,2023-03-03T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-03T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-03T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-03T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-03-03T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-03T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
722712,Hawksworth Crescent,2023-03-03T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
722712,Hawksworth Crescent,2023-03-03T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
722712,Hawksworth Crescent,2023-03-03T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.79
722712,Hawksworth Crescent,2023-03-03T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.82
722712,Hawksworth Crescent,2023-03-03T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.43
722712,Hawksworth Crescent,2023-03-03T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
722712,Hawksworth Crescent,2023-03-03T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
722712,Hawksworth Crescent,2023-03-03T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
722712,Hawksworth Crescent,2023-03-03T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
722712,Hawksworth Crescent,2023-03-03T22:20:00.000+00:00,transformer,,Temperature,C,20.4
722712,Hawksworth Crescent,2023-03-03T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722712,Hawksworth Crescent,2023-03-03T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
722712,Hawksworth Crescent,2023-03-03T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722712,Hawksworth Crescent,2023-03-03T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
722712,Hawksworth Crescent,2023-03-03T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722712,Hawksworth Crescent,2023-03-03T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
722712,Hawksworth Crescent,2023-03-03T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
722712,Hawksworth Crescent,2023-03-03T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
722712,Hawksworth Crescent,2023-03-03T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
722712,Hawksworth Crescent,2023-03-03T22:20:00.000+00:00,busbar,,L3 Active Power,kW,19.58
722712,Hawksworth Crescent,2023-03-03T22:20:00.000+00:00,busbar,,L2 Active Power,kW,66.87
722712,Hawksworth Crescent,2023-03-03T22:20:00.000+00:00,busbar,,L1 Active Power,kW,31.95
722712,Hawksworth Crescent,2023-03-03T22:20:00.000+00:00,busbar,,N Current (RMS),A,165.6
722712,Hawksworth Crescent,2023-03-03T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
722712,Hawksworth Crescent,2023-03-03T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,279.6
722712,Hawksworth Crescent,2023-03-03T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
722712,Hawksworth Crescent,2023-03-03T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-03-03T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.9
722712,Hawksworth Crescent,2023-03-03T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.88
722712,Hawksworth Crescent,2023-03-03T22:10:00.000+00:00,feeder,,L3 Active Power,kW,7.41
722712,Hawksworth Crescent,2023-03-03T22:10:00.000+00:00,feeder,,L2 Active Power,kW,43.38
722712,Hawksworth Crescent,2023-03-03T22:10:00.000+00:00,feeder,,L1 Active Power,kW,17.19
722712,Hawksworth Crescent,2023-03-03T22:10:00.000+00:00,feeder,,N Current (RMS),A,119.4
722712,Hawksworth Crescent,2023-03-03T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.1
722712,Hawksworth Crescent,2023-03-03T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,180.9
722712,Hawksworth Crescent,2023-03-03T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,73.7
722712,Hawksworth Crescent,2023-03-03T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-03-03T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-03-03T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-03-03T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.37
722712,Hawksworth Crescent,2023-03-03T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.33
722712,Hawksworth Crescent,2023-03-03T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.54
722712,Hawksworth Crescent,2023-03-03T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.6
722712,Hawksworth Crescent,2023-03-03T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.0
722712,Hawksworth Crescent,2023-03-03T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.7
722712,Hawksworth Crescent,2023-03-03T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.3
722712,Hawksworth Crescent,2023-03-03T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-03T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
722712,Hawksworth Crescent,2023-03-03T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-03T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-03T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.11
722712,Hawksworth Crescent,2023-03-03T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-03T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-03T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-03T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-03-03T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-03T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
722712,Hawksworth Crescent,2023-03-03T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
722712,Hawksworth Crescent,2023-03-03T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
722712,Hawksworth Crescent,2023-03-03T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.97
722712,Hawksworth Crescent,2023-03-03T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.89
722712,Hawksworth Crescent,2023-03-03T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.19
722712,Hawksworth Crescent,2023-03-03T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
722712,Hawksworth Crescent,2023-03-03T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
722712,Hawksworth Crescent,2023-03-03T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
722712,Hawksworth Crescent,2023-03-03T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
722712,Hawksworth Crescent,2023-03-03T22:10:00.000+00:00,transformer,,Temperature,C,20.4
722712,Hawksworth Crescent,2023-03-03T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722712,Hawksworth Crescent,2023-03-03T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
722712,Hawksworth Crescent,2023-03-03T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722712,Hawksworth Crescent,2023-03-03T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
722712,Hawksworth Crescent,2023-03-03T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722712,Hawksworth Crescent,2023-03-03T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
722712,Hawksworth Crescent,2023-03-03T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
722712,Hawksworth Crescent,2023-03-03T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
722712,Hawksworth Crescent,2023-03-03T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
722712,Hawksworth Crescent,2023-03-03T22:10:00.000+00:00,busbar,,L3 Active Power,kW,21.75
722712,Hawksworth Crescent,2023-03-03T22:10:00.000+00:00,busbar,,L2 Active Power,kW,63.5
722712,Hawksworth Crescent,2023-03-03T22:10:00.000+00:00,busbar,,L1 Active Power,kW,39.95
722712,Hawksworth Crescent,2023-03-03T22:10:00.000+00:00,busbar,,N Current (RMS),A,148.2
722712,Hawksworth Crescent,2023-03-03T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
722712,Hawksworth Crescent,2023-03-03T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,265.5
722712,Hawksworth Crescent,2023-03-03T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
722712,Hawksworth Crescent,2023-03-03T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-03-03T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.81
722712,Hawksworth Crescent,2023-03-03T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.76
722712,Hawksworth Crescent,2023-03-03T22:00:00.000+00:00,feeder,,L3 Active Power,kW,6.32
722712,Hawksworth Crescent,2023-03-03T22:00:00.000+00:00,feeder,,L2 Active Power,kW,42.77
722712,Hawksworth Crescent,2023-03-03T22:00:00.000+00:00,feeder,,L1 Active Power,kW,17.9
722712,Hawksworth Crescent,2023-03-03T22:00:00.000+00:00,feeder,,N Current (RMS),A,122.6
722712,Hawksworth Crescent,2023-03-03T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
722712,Hawksworth Crescent,2023-03-03T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,178.7
722712,Hawksworth Crescent,2023-03-03T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,76.7
722712,Hawksworth Crescent,2023-03-03T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-03-03T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-03-03T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-03-03T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.72
722712,Hawksworth Crescent,2023-03-03T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.82
722712,Hawksworth Crescent,2023-03-03T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.03
722712,Hawksworth Crescent,2023-03-03T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.4
722712,Hawksworth Crescent,2023-03-03T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.2
722712,Hawksworth Crescent,2023-03-03T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.1
722712,Hawksworth Crescent,2023-03-03T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.4
722712,Hawksworth Crescent,2023-03-03T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-03T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
722712,Hawksworth Crescent,2023-03-03T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-03T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-03T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.22
722712,Hawksworth Crescent,2023-03-03T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-03T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-03T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-03T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-03-03T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-03T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
722712,Hawksworth Crescent,2023-03-03T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
722712,Hawksworth Crescent,2023-03-03T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-03-03T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.88
722712,Hawksworth Crescent,2023-03-03T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.33
722712,Hawksworth Crescent,2023-03-03T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.69
722712,Hawksworth Crescent,2023-03-03T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
722712,Hawksworth Crescent,2023-03-03T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
722712,Hawksworth Crescent,2023-03-03T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
722712,Hawksworth Crescent,2023-03-03T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
722712,Hawksworth Crescent,2023-03-03T22:00:00.000+00:00,transformer,,Temperature,C,20.4
722712,Hawksworth Crescent,2023-03-03T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722712,Hawksworth Crescent,2023-03-03T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
722712,Hawksworth Crescent,2023-03-03T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
722712,Hawksworth Crescent,2023-03-03T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
722712,Hawksworth Crescent,2023-03-03T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722712,Hawksworth Crescent,2023-03-03T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
722712,Hawksworth Crescent,2023-03-03T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
722712,Hawksworth Crescent,2023-03-03T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
722712,Hawksworth Crescent,2023-03-03T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
722712,Hawksworth Crescent,2023-03-03T22:00:00.000+00:00,busbar,,L3 Active Power,kW,21.92
722712,Hawksworth Crescent,2023-03-03T22:00:00.000+00:00,busbar,,L2 Active Power,kW,62.7
722712,Hawksworth Crescent,2023-03-03T22:00:00.000+00:00,busbar,,L1 Active Power,kW,41.64
722712,Hawksworth Crescent,2023-03-03T22:00:00.000+00:00,busbar,,N Current (RMS),A,146.0
722712,Hawksworth Crescent,2023-03-03T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
722712,Hawksworth Crescent,2023-03-03T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,262.9
722712,Hawksworth Crescent,2023-03-03T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.4
722712,Hawksworth Crescent,2023-03-03T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-03-03T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.98
722712,Hawksworth Crescent,2023-03-03T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.86
722712,Hawksworth Crescent,2023-03-03T21:50:00.000+00:00,feeder,,L3 Active Power,kW,5.57
722712,Hawksworth Crescent,2023-03-03T21:50:00.000+00:00,feeder,,L2 Active Power,kW,44.56
722712,Hawksworth Crescent,2023-03-03T21:50:00.000+00:00,feeder,,L1 Active Power,kW,16.76
722712,Hawksworth Crescent,2023-03-03T21:50:00.000+00:00,feeder,,N Current (RMS),A,130.4
722712,Hawksworth Crescent,2023-03-03T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
722712,Hawksworth Crescent,2023-03-03T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,185.9
722712,Hawksworth Crescent,2023-03-03T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,71.9
722712,Hawksworth Crescent,2023-03-03T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-03-03T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-03-03T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
722712,Hawksworth Crescent,2023-03-03T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.54
722712,Hawksworth Crescent,2023-03-03T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.61
722712,Hawksworth Crescent,2023-03-03T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.02
722712,Hawksworth Crescent,2023-03-03T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.0
722712,Hawksworth Crescent,2023-03-03T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.4
722712,Hawksworth Crescent,2023-03-03T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.8
722712,Hawksworth Crescent,2023-03-03T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.4
722712,Hawksworth Crescent,2023-03-03T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-03T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
722712,Hawksworth Crescent,2023-03-03T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-03T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-03T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.24
722712,Hawksworth Crescent,2023-03-03T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-03T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-03T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-03T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.0
722712,Hawksworth Crescent,2023-03-03T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-03T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
722712,Hawksworth Crescent,2023-03-03T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
722712,Hawksworth Crescent,2023-03-03T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-03-03T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.96
722712,Hawksworth Crescent,2023-03-03T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.76
722712,Hawksworth Crescent,2023-03-03T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.72
722712,Hawksworth Crescent,2023-03-03T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
722712,Hawksworth Crescent,2023-03-03T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.7
722712,Hawksworth Crescent,2023-03-03T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
722712,Hawksworth Crescent,2023-03-03T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
722712,Hawksworth Crescent,2023-03-03T21:50:00.000+00:00,transformer,,Temperature,C,20.4
722712,Hawksworth Crescent,2023-03-03T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722712,Hawksworth Crescent,2023-03-03T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
722712,Hawksworth Crescent,2023-03-03T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722712,Hawksworth Crescent,2023-03-03T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
722712,Hawksworth Crescent,2023-03-03T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722712,Hawksworth Crescent,2023-03-03T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
722712,Hawksworth Crescent,2023-03-03T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
722712,Hawksworth Crescent,2023-03-03T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
722712,Hawksworth Crescent,2023-03-03T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
722712,Hawksworth Crescent,2023-03-03T21:50:00.000+00:00,busbar,,L3 Active Power,kW,21.07
722712,Hawksworth Crescent,2023-03-03T21:50:00.000+00:00,busbar,,L2 Active Power,kW,63.69
722712,Hawksworth Crescent,2023-03-03T21:50:00.000+00:00,busbar,,L1 Active Power,kW,33.51
722712,Hawksworth Crescent,2023-03-03T21:50:00.000+00:00,busbar,,N Current (RMS),A,151.5
722712,Hawksworth Crescent,2023-03-03T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
722712,Hawksworth Crescent,2023-03-03T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,266.8
722712,Hawksworth Crescent,2023-03-03T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
722712,Hawksworth Crescent,2023-03-03T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-03-03T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.82
722712,Hawksworth Crescent,2023-03-03T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.74
722712,Hawksworth Crescent,2023-03-03T21:40:00.000+00:00,feeder,,L3 Active Power,kW,10.17
722712,Hawksworth Crescent,2023-03-03T21:40:00.000+00:00,feeder,,L2 Active Power,kW,49.8
722712,Hawksworth Crescent,2023-03-03T21:40:00.000+00:00,feeder,,L1 Active Power,kW,16.51
722712,Hawksworth Crescent,2023-03-03T21:40:00.000+00:00,feeder,,N Current (RMS),A,136.7
722712,Hawksworth Crescent,2023-03-03T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.3
722712,Hawksworth Crescent,2023-03-03T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,207.7
722712,Hawksworth Crescent,2023-03-03T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,71.5
722712,Hawksworth Crescent,2023-03-03T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-03-03T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-03-03T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-03T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.76
722712,Hawksworth Crescent,2023-03-03T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.45
722712,Hawksworth Crescent,2023-03-03T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.8
722712,Hawksworth Crescent,2023-03-03T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.4
722712,Hawksworth Crescent,2023-03-03T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.3
722712,Hawksworth Crescent,2023-03-03T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.7
722712,Hawksworth Crescent,2023-03-03T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.6
722712,Hawksworth Crescent,2023-03-03T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-03T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
722712,Hawksworth Crescent,2023-03-03T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-03T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-03T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.21
722712,Hawksworth Crescent,2023-03-03T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-03T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-03T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-03T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.0
722712,Hawksworth Crescent,2023-03-03T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-03T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
722712,Hawksworth Crescent,2023-03-03T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
722712,Hawksworth Crescent,2023-03-03T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-03-03T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.08
722712,Hawksworth Crescent,2023-03-03T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.44
722712,Hawksworth Crescent,2023-03-03T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.2
722712,Hawksworth Crescent,2023-03-03T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
722712,Hawksworth Crescent,2023-03-03T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
722712,Hawksworth Crescent,2023-03-03T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
722712,Hawksworth Crescent,2023-03-03T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
722712,Hawksworth Crescent,2023-03-03T21:40:00.000+00:00,transformer,,Temperature,C,20.4
722712,Hawksworth Crescent,2023-03-03T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722712,Hawksworth Crescent,2023-03-03T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
722712,Hawksworth Crescent,2023-03-03T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722712,Hawksworth Crescent,2023-03-03T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
722712,Hawksworth Crescent,2023-03-03T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722712,Hawksworth Crescent,2023-03-03T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
722712,Hawksworth Crescent,2023-03-03T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
722712,Hawksworth Crescent,2023-03-03T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
722712,Hawksworth Crescent,2023-03-03T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
722712,Hawksworth Crescent,2023-03-03T21:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
722712,Hawksworth Crescent,2023-03-03T21:40:00.000+00:00,busbar,,L2 Active Power,kW,67.49
722712,Hawksworth Crescent,2023-03-03T21:40:00.000+00:00,busbar,,L1 Active Power,kW,34.52
722712,Hawksworth Crescent,2023-03-03T21:40:00.000+00:00,busbar,,N Current (RMS),A,150.3
722712,Hawksworth Crescent,2023-03-03T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
722712,Hawksworth Crescent,2023-03-03T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,282.8
722712,Hawksworth Crescent,2023-03-03T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
722712,Hawksworth Crescent,2023-03-03T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-03-03T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.51
722712,Hawksworth Crescent,2023-03-03T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.44
722712,Hawksworth Crescent,2023-03-03T21:30:00.000+00:00,feeder,,L3 Active Power,kW,9.86
722712,Hawksworth Crescent,2023-03-03T21:30:00.000+00:00,feeder,,L2 Active Power,kW,46.97
722712,Hawksworth Crescent,2023-03-03T21:30:00.000+00:00,feeder,,L1 Active Power,kW,19.11
722712,Hawksworth Crescent,2023-03-03T21:30:00.000+00:00,feeder,,N Current (RMS),A,127.2
722712,Hawksworth Crescent,2023-03-03T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,41.5
722712,Hawksworth Crescent,2023-03-03T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,196.5
722712,Hawksworth Crescent,2023-03-03T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,81.5
722712,Hawksworth Crescent,2023-03-03T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-03-03T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-03-03T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
722712,Hawksworth Crescent,2023-03-03T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.88
722712,Hawksworth Crescent,2023-03-03T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.66
722712,Hawksworth Crescent,2023-03-03T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.05
722712,Hawksworth Crescent,2023-03-03T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,31.2
722712,Hawksworth Crescent,2023-03-03T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.8
722712,Hawksworth Crescent,2023-03-03T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.8
722712,Hawksworth Crescent,2023-03-03T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.4
722712,Hawksworth Crescent,2023-03-03T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-03T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
722712,Hawksworth Crescent,2023-03-03T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-03T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-03T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.15
722712,Hawksworth Crescent,2023-03-03T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-03T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-03T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-03T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.3
722712,Hawksworth Crescent,2023-03-03T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-03T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
722712,Hawksworth Crescent,2023-03-03T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
722712,Hawksworth Crescent,2023-03-03T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-03-03T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.52
722712,Hawksworth Crescent,2023-03-03T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.39
722712,Hawksworth Crescent,2023-03-03T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.46
722712,Hawksworth Crescent,2023-03-03T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
722712,Hawksworth Crescent,2023-03-03T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
722712,Hawksworth Crescent,2023-03-03T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
722712,Hawksworth Crescent,2023-03-03T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
722712,Hawksworth Crescent,2023-03-03T21:30:00.000+00:00,transformer,,Temperature,C,20.3
722712,Hawksworth Crescent,2023-03-03T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722712,Hawksworth Crescent,2023-03-03T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
722712,Hawksworth Crescent,2023-03-03T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722712,Hawksworth Crescent,2023-03-03T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
722712,Hawksworth Crescent,2023-03-03T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722712,Hawksworth Crescent,2023-03-03T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
722712,Hawksworth Crescent,2023-03-03T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
722712,Hawksworth Crescent,2023-03-03T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
722712,Hawksworth Crescent,2023-03-03T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
722712,Hawksworth Crescent,2023-03-03T21:30:00.000+00:00,busbar,,L3 Active Power,kW,27.25
722712,Hawksworth Crescent,2023-03-03T21:30:00.000+00:00,busbar,,L2 Active Power,kW,67.87
722712,Hawksworth Crescent,2023-03-03T21:30:00.000+00:00,busbar,,L1 Active Power,kW,41.66
722712,Hawksworth Crescent,2023-03-03T21:30:00.000+00:00,busbar,,N Current (RMS),A,148.0
722712,Hawksworth Crescent,2023-03-03T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
722712,Hawksworth Crescent,2023-03-03T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,284.8
722712,Hawksworth Crescent,2023-03-03T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.8
722712,Hawksworth Crescent,2023-03-03T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-03-03T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.29
722712,Hawksworth Crescent,2023-03-03T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.07
722712,Hawksworth Crescent,2023-03-03T21:20:00.000+00:00,feeder,,L3 Active Power,kW,8.03
722712,Hawksworth Crescent,2023-03-03T21:20:00.000+00:00,feeder,,L2 Active Power,kW,47.36
722712,Hawksworth Crescent,2023-03-03T21:20:00.000+00:00,feeder,,L1 Active Power,kW,20.78
722712,Hawksworth Crescent,2023-03-03T21:20:00.000+00:00,feeder,,N Current (RMS),A,132.9
722712,Hawksworth Crescent,2023-03-03T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.2
722712,Hawksworth Crescent,2023-03-03T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,198.5
722712,Hawksworth Crescent,2023-03-03T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,88.4
722712,Hawksworth Crescent,2023-03-03T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-03-03T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-03-03T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
722712,Hawksworth Crescent,2023-03-03T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.77
722712,Hawksworth Crescent,2023-03-03T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.73
722712,Hawksworth Crescent,2023-03-03T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.12
722712,Hawksworth Crescent,2023-03-03T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,44.9
722712,Hawksworth Crescent,2023-03-03T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.5
722712,Hawksworth Crescent,2023-03-03T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.9
722712,Hawksworth Crescent,2023-03-03T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.0
722712,Hawksworth Crescent,2023-03-03T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-03T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
722712,Hawksworth Crescent,2023-03-03T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-03T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-03T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-03T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-03T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-03T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-03T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-03-03T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-03T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
722712,Hawksworth Crescent,2023-03-03T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
722712,Hawksworth Crescent,2023-03-03T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-03-03T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.74
722712,Hawksworth Crescent,2023-03-03T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.87
722712,Hawksworth Crescent,2023-03-03T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.45
722712,Hawksworth Crescent,2023-03-03T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
722712,Hawksworth Crescent,2023-03-03T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
722712,Hawksworth Crescent,2023-03-03T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
722712,Hawksworth Crescent,2023-03-03T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
722712,Hawksworth Crescent,2023-03-03T21:20:00.000+00:00,transformer,,Temperature,C,20.2
722712,Hawksworth Crescent,2023-03-03T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722712,Hawksworth Crescent,2023-03-03T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
722712,Hawksworth Crescent,2023-03-03T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722712,Hawksworth Crescent,2023-03-03T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
722712,Hawksworth Crescent,2023-03-03T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722712,Hawksworth Crescent,2023-03-03T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
722712,Hawksworth Crescent,2023-03-03T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-03-03T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
722712,Hawksworth Crescent,2023-03-03T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
722712,Hawksworth Crescent,2023-03-03T21:20:00.000+00:00,busbar,,L3 Active Power,kW,24.54
722712,Hawksworth Crescent,2023-03-03T21:20:00.000+00:00,busbar,,L2 Active Power,kW,73.01
722712,Hawksworth Crescent,2023-03-03T21:20:00.000+00:00,busbar,,L1 Active Power,kW,48.39
722712,Hawksworth Crescent,2023-03-03T21:20:00.000+00:00,busbar,,N Current (RMS),A,173.1
722712,Hawksworth Crescent,2023-03-03T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
722712,Hawksworth Crescent,2023-03-03T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,306.3
722712,Hawksworth Crescent,2023-03-03T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.7
722712,Hawksworth Crescent,2023-03-03T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-03-03T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.66
722712,Hawksworth Crescent,2023-03-03T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.46
722712,Hawksworth Crescent,2023-03-03T21:10:00.000+00:00,feeder,,L3 Active Power,kW,10.08
722712,Hawksworth Crescent,2023-03-03T21:10:00.000+00:00,feeder,,L2 Active Power,kW,48.01
722712,Hawksworth Crescent,2023-03-03T21:10:00.000+00:00,feeder,,L1 Active Power,kW,24.19
722712,Hawksworth Crescent,2023-03-03T21:10:00.000+00:00,feeder,,N Current (RMS),A,130.6
722712,Hawksworth Crescent,2023-03-03T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,42.0
722712,Hawksworth Crescent,2023-03-03T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,201.4
722712,Hawksworth Crescent,2023-03-03T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,103.8
722712,Hawksworth Crescent,2023-03-03T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-03-03T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-03-03T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-03-03T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.75
722712,Hawksworth Crescent,2023-03-03T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.66
722712,Hawksworth Crescent,2023-03-03T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.01
722712,Hawksworth Crescent,2023-03-03T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,41.6
722712,Hawksworth Crescent,2023-03-03T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.5
722712,Hawksworth Crescent,2023-03-03T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.4
722712,Hawksworth Crescent,2023-03-03T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.6
722712,Hawksworth Crescent,2023-03-03T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-03T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.39
722712,Hawksworth Crescent,2023-03-03T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-03T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-03T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.15
722712,Hawksworth Crescent,2023-03-03T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-03T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-03T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-03T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.3
722712,Hawksworth Crescent,2023-03-03T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-03T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
722712,Hawksworth Crescent,2023-03-03T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
722712,Hawksworth Crescent,2023-03-03T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-03-03T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.42
722712,Hawksworth Crescent,2023-03-03T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.93
722712,Hawksworth Crescent,2023-03-03T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.39
722712,Hawksworth Crescent,2023-03-03T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
722712,Hawksworth Crescent,2023-03-03T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.8
722712,Hawksworth Crescent,2023-03-03T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
722712,Hawksworth Crescent,2023-03-03T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
722712,Hawksworth Crescent,2023-03-03T21:10:00.000+00:00,transformer,,Temperature,C,20.1
722712,Hawksworth Crescent,2023-03-03T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722712,Hawksworth Crescent,2023-03-03T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
722712,Hawksworth Crescent,2023-03-03T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722712,Hawksworth Crescent,2023-03-03T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
722712,Hawksworth Crescent,2023-03-03T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722712,Hawksworth Crescent,2023-03-03T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
722712,Hawksworth Crescent,2023-03-03T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-03-03T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
722712,Hawksworth Crescent,2023-03-03T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
722712,Hawksworth Crescent,2023-03-03T21:10:00.000+00:00,busbar,,L3 Active Power,kW,28.23
722712,Hawksworth Crescent,2023-03-03T21:10:00.000+00:00,busbar,,L2 Active Power,kW,69.45
722712,Hawksworth Crescent,2023-03-03T21:10:00.000+00:00,busbar,,L1 Active Power,kW,51.64
722712,Hawksworth Crescent,2023-03-03T21:10:00.000+00:00,busbar,,N Current (RMS),A,151.8
722712,Hawksworth Crescent,2023-03-03T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
722712,Hawksworth Crescent,2023-03-03T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,292.0
722712,Hawksworth Crescent,2023-03-03T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.7
722712,Hawksworth Crescent,2023-03-03T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-03-03T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.27
722712,Hawksworth Crescent,2023-03-03T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.85
722712,Hawksworth Crescent,2023-03-03T21:00:00.000+00:00,feeder,,L3 Active Power,kW,9.79
722712,Hawksworth Crescent,2023-03-03T21:00:00.000+00:00,feeder,,L2 Active Power,kW,54.36
722712,Hawksworth Crescent,2023-03-03T21:00:00.000+00:00,feeder,,L1 Active Power,kW,18.33
722712,Hawksworth Crescent,2023-03-03T21:00:00.000+00:00,feeder,,N Current (RMS),A,154.3
722712,Hawksworth Crescent,2023-03-03T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.7
722712,Hawksworth Crescent,2023-03-03T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,227.5
722712,Hawksworth Crescent,2023-03-03T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,79.2
722712,Hawksworth Crescent,2023-03-03T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-03-03T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-03-03T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-03-03T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.97
722712,Hawksworth Crescent,2023-03-03T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.08
722712,Hawksworth Crescent,2023-03-03T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.64
722712,Hawksworth Crescent,2023-03-03T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.2
722712,Hawksworth Crescent,2023-03-03T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.6
