Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-03T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.4
722712,Hawksworth Crescent,2023-03-03T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.6
722712,Hawksworth Crescent,2023-03-03T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-03-03T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.39
722712,Hawksworth Crescent,2023-03-03T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-03T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-03T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.26
722712,Hawksworth Crescent,2023-03-03T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-03T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-03T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-03T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.4
722712,Hawksworth Crescent,2023-03-03T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-03T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
722712,Hawksworth Crescent,2023-03-03T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
722712,Hawksworth Crescent,2023-03-03T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-03-03T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.4
722712,Hawksworth Crescent,2023-03-03T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.43
722712,Hawksworth Crescent,2023-03-03T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.48
722712,Hawksworth Crescent,2023-03-03T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
722712,Hawksworth Crescent,2023-03-03T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.5
722712,Hawksworth Crescent,2023-03-03T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
722712,Hawksworth Crescent,2023-03-03T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
722712,Hawksworth Crescent,2023-03-03T21:00:00.000+00:00,transformer,,Temperature,C,20.1
722712,Hawksworth Crescent,2023-03-03T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722712,Hawksworth Crescent,2023-03-03T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
722712,Hawksworth Crescent,2023-03-03T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722712,Hawksworth Crescent,2023-03-03T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
722712,Hawksworth Crescent,2023-03-03T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722712,Hawksworth Crescent,2023-03-03T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
722712,Hawksworth Crescent,2023-03-03T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-03-03T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
722712,Hawksworth Crescent,2023-03-03T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
722712,Hawksworth Crescent,2023-03-03T21:00:00.000+00:00,busbar,,L3 Active Power,kW,30.16
722712,Hawksworth Crescent,2023-03-03T21:00:00.000+00:00,busbar,,L2 Active Power,kW,74.61
722712,Hawksworth Crescent,2023-03-03T21:00:00.000+00:00,busbar,,L1 Active Power,kW,39.47
722712,Hawksworth Crescent,2023-03-03T21:00:00.000+00:00,busbar,,N Current (RMS),A,157.9
722712,Hawksworth Crescent,2023-03-03T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
722712,Hawksworth Crescent,2023-03-03T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,313.0
722712,Hawksworth Crescent,2023-03-03T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
722712,Hawksworth Crescent,2023-03-03T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-03-03T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.58
722712,Hawksworth Crescent,2023-03-03T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.39
722712,Hawksworth Crescent,2023-03-03T20:50:00.000+00:00,feeder,,L3 Active Power,kW,5.93
722712,Hawksworth Crescent,2023-03-03T20:50:00.000+00:00,feeder,,L2 Active Power,kW,55.38
722712,Hawksworth Crescent,2023-03-03T20:50:00.000+00:00,feeder,,L1 Active Power,kW,19.8
722712,Hawksworth Crescent,2023-03-03T20:50:00.000+00:00,feeder,,N Current (RMS),A,168.1
722712,Hawksworth Crescent,2023-03-03T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
722712,Hawksworth Crescent,2023-03-03T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,231.5
722712,Hawksworth Crescent,2023-03-03T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,84.8
722712,Hawksworth Crescent,2023-03-03T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
722712,Hawksworth Crescent,2023-03-03T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-03-03T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
722712,Hawksworth Crescent,2023-03-03T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.69
722712,Hawksworth Crescent,2023-03-03T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.43
722712,Hawksworth Crescent,2023-03-03T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.22
722712,Hawksworth Crescent,2023-03-03T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.0
722712,Hawksworth Crescent,2023-03-03T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.5
722712,Hawksworth Crescent,2023-03-03T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.5
722712,Hawksworth Crescent,2023-03-03T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.4
722712,Hawksworth Crescent,2023-03-03T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-03-03T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
722712,Hawksworth Crescent,2023-03-03T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-03T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-03T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.25
722712,Hawksworth Crescent,2023-03-03T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-03T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-03T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-03T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.5
722712,Hawksworth Crescent,2023-03-03T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-03T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.79
722712,Hawksworth Crescent,2023-03-03T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
722712,Hawksworth Crescent,2023-03-03T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-03-03T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
722712,Hawksworth Crescent,2023-03-03T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.19
722712,Hawksworth Crescent,2023-03-03T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.59
722712,Hawksworth Crescent,2023-03-03T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
722712,Hawksworth Crescent,2023-03-03T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.3
722712,Hawksworth Crescent,2023-03-03T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
722712,Hawksworth Crescent,2023-03-03T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
722712,Hawksworth Crescent,2023-03-03T20:50:00.000+00:00,transformer,,Temperature,C,20.0
722712,Hawksworth Crescent,2023-03-03T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722712,Hawksworth Crescent,2023-03-03T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
722712,Hawksworth Crescent,2023-03-03T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722712,Hawksworth Crescent,2023-03-03T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
722712,Hawksworth Crescent,2023-03-03T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722712,Hawksworth Crescent,2023-03-03T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
722712,Hawksworth Crescent,2023-03-03T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
722712,Hawksworth Crescent,2023-03-03T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
722712,Hawksworth Crescent,2023-03-03T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
722712,Hawksworth Crescent,2023-03-03T20:50:00.000+00:00,busbar,,L3 Active Power,kW,28.61
722712,Hawksworth Crescent,2023-03-03T20:50:00.000+00:00,busbar,,L2 Active Power,kW,76.76
722712,Hawksworth Crescent,2023-03-03T20:50:00.000+00:00,busbar,,L1 Active Power,kW,39.62
722712,Hawksworth Crescent,2023-03-03T20:50:00.000+00:00,busbar,,N Current (RMS),A,167.8
722712,Hawksworth Crescent,2023-03-03T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
722712,Hawksworth Crescent,2023-03-03T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,321.6
722712,Hawksworth Crescent,2023-03-03T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
722712,Hawksworth Crescent,2023-03-03T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-03-03T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.68
722712,Hawksworth Crescent,2023-03-03T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.13
722712,Hawksworth Crescent,2023-03-03T20:40:00.000+00:00,feeder,,L3 Active Power,kW,6.48
722712,Hawksworth Crescent,2023-03-03T20:40:00.000+00:00,feeder,,L2 Active Power,kW,58.11
722712,Hawksworth Crescent,2023-03-03T20:40:00.000+00:00,feeder,,L1 Active Power,kW,21.41
722712,Hawksworth Crescent,2023-03-03T20:40:00.000+00:00,feeder,,N Current (RMS),A,175.3
722712,Hawksworth Crescent,2023-03-03T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
722712,Hawksworth Crescent,2023-03-03T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,243.6
722712,Hawksworth Crescent,2023-03-03T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,90.6
722712,Hawksworth Crescent,2023-03-03T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
722712,Hawksworth Crescent,2023-03-03T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
722712,Hawksworth Crescent,2023-03-03T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
722712,Hawksworth Crescent,2023-03-03T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.37
722712,Hawksworth Crescent,2023-03-03T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.67
722712,Hawksworth Crescent,2023-03-03T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.22
722712,Hawksworth Crescent,2023-03-03T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.0
722712,Hawksworth Crescent,2023-03-03T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.6
722712,Hawksworth Crescent,2023-03-03T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.9
722712,Hawksworth Crescent,2023-03-03T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.2
722712,Hawksworth Crescent,2023-03-03T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-03T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.65
722712,Hawksworth Crescent,2023-03-03T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-03T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-03T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.19
722712,Hawksworth Crescent,2023-03-03T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-03T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-03T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-03T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.1
722712,Hawksworth Crescent,2023-03-03T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-03T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
722712,Hawksworth Crescent,2023-03-03T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
722712,Hawksworth Crescent,2023-03-03T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-03-03T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.05
722712,Hawksworth Crescent,2023-03-03T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.09
722712,Hawksworth Crescent,2023-03-03T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.93
722712,Hawksworth Crescent,2023-03-03T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
722712,Hawksworth Crescent,2023-03-03T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.6
722712,Hawksworth Crescent,2023-03-03T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
722712,Hawksworth Crescent,2023-03-03T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
722712,Hawksworth Crescent,2023-03-03T20:40:00.000+00:00,transformer,,Temperature,C,19.9
722712,Hawksworth Crescent,2023-03-03T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722712,Hawksworth Crescent,2023-03-03T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
722712,Hawksworth Crescent,2023-03-03T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722712,Hawksworth Crescent,2023-03-03T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
722712,Hawksworth Crescent,2023-03-03T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722712,Hawksworth Crescent,2023-03-03T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
722712,Hawksworth Crescent,2023-03-03T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
722712,Hawksworth Crescent,2023-03-03T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
722712,Hawksworth Crescent,2023-03-03T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
722712,Hawksworth Crescent,2023-03-03T20:40:00.000+00:00,busbar,,L3 Active Power,kW,32.89
722712,Hawksworth Crescent,2023-03-03T20:40:00.000+00:00,busbar,,L2 Active Power,kW,82.68
722712,Hawksworth Crescent,2023-03-03T20:40:00.000+00:00,busbar,,L1 Active Power,kW,38.56
722712,Hawksworth Crescent,2023-03-03T20:40:00.000+00:00,busbar,,N Current (RMS),A,181.3
722712,Hawksworth Crescent,2023-03-03T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
722712,Hawksworth Crescent,2023-03-03T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,347.2
722712,Hawksworth Crescent,2023-03-03T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
722712,Hawksworth Crescent,2023-03-03T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-03-03T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.8
722712,Hawksworth Crescent,2023-03-03T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.84
722712,Hawksworth Crescent,2023-03-03T20:30:00.000+00:00,feeder,,L3 Active Power,kW,9.95
722712,Hawksworth Crescent,2023-03-03T20:30:00.000+00:00,feeder,,L2 Active Power,kW,55.22
722712,Hawksworth Crescent,2023-03-03T20:30:00.000+00:00,feeder,,L1 Active Power,kW,22.41
722712,Hawksworth Crescent,2023-03-03T20:30:00.000+00:00,feeder,,N Current (RMS),A,155.9
722712,Hawksworth Crescent,2023-03-03T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.0
722712,Hawksworth Crescent,2023-03-03T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,231.7
722712,Hawksworth Crescent,2023-03-03T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,94.8
722712,Hawksworth Crescent,2023-03-03T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-03-03T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-03-03T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
722712,Hawksworth Crescent,2023-03-03T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.16
722712,Hawksworth Crescent,2023-03-03T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.8
722712,Hawksworth Crescent,2023-03-03T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.65
722712,Hawksworth Crescent,2023-03-03T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,28.4
722712,Hawksworth Crescent,2023-03-03T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.7
722712,Hawksworth Crescent,2023-03-03T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.8
722712,Hawksworth Crescent,2023-03-03T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.3
722712,Hawksworth Crescent,2023-03-03T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-03T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.63
722712,Hawksworth Crescent,2023-03-03T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-03T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-03T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.16
722712,Hawksworth Crescent,2023-03-03T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-03T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-03T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-03T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.0
722712,Hawksworth Crescent,2023-03-03T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-03T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
722712,Hawksworth Crescent,2023-03-03T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
722712,Hawksworth Crescent,2023-03-03T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-03-03T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.39
722712,Hawksworth Crescent,2023-03-03T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.57
722712,Hawksworth Crescent,2023-03-03T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.89
722712,Hawksworth Crescent,2023-03-03T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
722712,Hawksworth Crescent,2023-03-03T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.7
722712,Hawksworth Crescent,2023-03-03T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
722712,Hawksworth Crescent,2023-03-03T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
722712,Hawksworth Crescent,2023-03-03T20:30:00.000+00:00,transformer,,Temperature,C,19.8
722712,Hawksworth Crescent,2023-03-03T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722712,Hawksworth Crescent,2023-03-03T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
722712,Hawksworth Crescent,2023-03-03T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722712,Hawksworth Crescent,2023-03-03T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
722712,Hawksworth Crescent,2023-03-03T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722712,Hawksworth Crescent,2023-03-03T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
722712,Hawksworth Crescent,2023-03-03T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-03-03T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
722712,Hawksworth Crescent,2023-03-03T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
722712,Hawksworth Crescent,2023-03-03T20:30:00.000+00:00,busbar,,L3 Active Power,kW,33.5
722712,Hawksworth Crescent,2023-03-03T20:30:00.000+00:00,busbar,,L2 Active Power,kW,79.47
722712,Hawksworth Crescent,2023-03-03T20:30:00.000+00:00,busbar,,L1 Active Power,kW,40.96
722712,Hawksworth Crescent,2023-03-03T20:30:00.000+00:00,busbar,,N Current (RMS),A,169.3
722712,Hawksworth Crescent,2023-03-03T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
722712,Hawksworth Crescent,2023-03-03T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,334.0
722712,Hawksworth Crescent,2023-03-03T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.4
722712,Hawksworth Crescent,2023-03-03T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-03-03T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.11
722712,Hawksworth Crescent,2023-03-03T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.12
722712,Hawksworth Crescent,2023-03-03T20:20:00.000+00:00,feeder,,L3 Active Power,kW,9.69
722712,Hawksworth Crescent,2023-03-03T20:20:00.000+00:00,feeder,,L2 Active Power,kW,55.98
722712,Hawksworth Crescent,2023-03-03T20:20:00.000+00:00,feeder,,L1 Active Power,kW,23.05
722712,Hawksworth Crescent,2023-03-03T20:20:00.000+00:00,feeder,,N Current (RMS),A,158.1
722712,Hawksworth Crescent,2023-03-03T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,40.9
722712,Hawksworth Crescent,2023-03-03T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,234.8
722712,Hawksworth Crescent,2023-03-03T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,97.8
722712,Hawksworth Crescent,2023-03-03T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-03-03T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-03-03T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.31
722712,Hawksworth Crescent,2023-03-03T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.91
722712,Hawksworth Crescent,2023-03-03T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.98
722712,Hawksworth Crescent,2023-03-03T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.98
722712,Hawksworth Crescent,2023-03-03T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.9
722712,Hawksworth Crescent,2023-03-03T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.4
722712,Hawksworth Crescent,2023-03-03T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.5
722712,Hawksworth Crescent,2023-03-03T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.1
722712,Hawksworth Crescent,2023-03-03T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-03T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
722712,Hawksworth Crescent,2023-03-03T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-03T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-03T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.04
722712,Hawksworth Crescent,2023-03-03T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-03T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-03T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-03T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.3
722712,Hawksworth Crescent,2023-03-03T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-03T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
722712,Hawksworth Crescent,2023-03-03T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
722712,Hawksworth Crescent,2023-03-03T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-03-03T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.4
722712,Hawksworth Crescent,2023-03-03T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.69
722712,Hawksworth Crescent,2023-03-03T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.87
722712,Hawksworth Crescent,2023-03-03T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
722712,Hawksworth Crescent,2023-03-03T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
722712,Hawksworth Crescent,2023-03-03T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
722712,Hawksworth Crescent,2023-03-03T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
722712,Hawksworth Crescent,2023-03-03T20:20:00.000+00:00,transformer,,Temperature,C,19.7
722712,Hawksworth Crescent,2023-03-03T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722712,Hawksworth Crescent,2023-03-03T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
722712,Hawksworth Crescent,2023-03-03T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722712,Hawksworth Crescent,2023-03-03T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
722712,Hawksworth Crescent,2023-03-03T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722712,Hawksworth Crescent,2023-03-03T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
722712,Hawksworth Crescent,2023-03-03T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-03-03T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
722712,Hawksworth Crescent,2023-03-03T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
722712,Hawksworth Crescent,2023-03-03T20:20:00.000+00:00,busbar,,L3 Active Power,kW,30.99
722712,Hawksworth Crescent,2023-03-03T20:20:00.000+00:00,busbar,,L2 Active Power,kW,75.6
722712,Hawksworth Crescent,2023-03-03T20:20:00.000+00:00,busbar,,L1 Active Power,kW,46.94
722712,Hawksworth Crescent,2023-03-03T20:20:00.000+00:00,busbar,,N Current (RMS),A,159.7
722712,Hawksworth Crescent,2023-03-03T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
722712,Hawksworth Crescent,2023-03-03T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,318.0
722712,Hawksworth Crescent,2023-03-03T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.7
722712,Hawksworth Crescent,2023-03-03T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-03-03T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.81
722712,Hawksworth Crescent,2023-03-03T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.39
722712,Hawksworth Crescent,2023-03-03T20:10:00.000+00:00,feeder,,L3 Active Power,kW,8.61
722712,Hawksworth Crescent,2023-03-03T20:10:00.000+00:00,feeder,,L2 Active Power,kW,54.57
722712,Hawksworth Crescent,2023-03-03T20:10:00.000+00:00,feeder,,L1 Active Power,kW,21.33
722712,Hawksworth Crescent,2023-03-03T20:10:00.000+00:00,feeder,,N Current (RMS),A,157.1
722712,Hawksworth Crescent,2023-03-03T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.8
722712,Hawksworth Crescent,2023-03-03T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,229.8
722712,Hawksworth Crescent,2023-03-03T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,91.0
722712,Hawksworth Crescent,2023-03-03T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-03-03T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-03-03T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.38
722712,Hawksworth Crescent,2023-03-03T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.99
722712,Hawksworth Crescent,2023-03-03T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.94
722712,Hawksworth Crescent,2023-03-03T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.01
722712,Hawksworth Crescent,2023-03-03T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.3
722712,Hawksworth Crescent,2023-03-03T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.8
722712,Hawksworth Crescent,2023-03-03T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.8
722712,Hawksworth Crescent,2023-03-03T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.2
722712,Hawksworth Crescent,2023-03-03T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-03T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.33
722712,Hawksworth Crescent,2023-03-03T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-03T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-03T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.14
722712,Hawksworth Crescent,2023-03-03T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-03T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-03T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-03T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.0
722712,Hawksworth Crescent,2023-03-03T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-03T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
722712,Hawksworth Crescent,2023-03-03T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
722712,Hawksworth Crescent,2023-03-03T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-03-03T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.24
722712,Hawksworth Crescent,2023-03-03T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.33
722712,Hawksworth Crescent,2023-03-03T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.25
722712,Hawksworth Crescent,2023-03-03T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
722712,Hawksworth Crescent,2023-03-03T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.3
722712,Hawksworth Crescent,2023-03-03T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
722712,Hawksworth Crescent,2023-03-03T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
722712,Hawksworth Crescent,2023-03-03T20:10:00.000+00:00,transformer,,Temperature,C,19.6
722712,Hawksworth Crescent,2023-03-03T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722712,Hawksworth Crescent,2023-03-03T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
722712,Hawksworth Crescent,2023-03-03T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722712,Hawksworth Crescent,2023-03-03T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
722712,Hawksworth Crescent,2023-03-03T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722712,Hawksworth Crescent,2023-03-03T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
722712,Hawksworth Crescent,2023-03-03T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-03-03T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
722712,Hawksworth Crescent,2023-03-03T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
722712,Hawksworth Crescent,2023-03-03T20:10:00.000+00:00,busbar,,L3 Active Power,kW,27.82
722712,Hawksworth Crescent,2023-03-03T20:10:00.000+00:00,busbar,,L2 Active Power,kW,73.7
722712,Hawksworth Crescent,2023-03-03T20:10:00.000+00:00,busbar,,L1 Active Power,kW,44.62
722712,Hawksworth Crescent,2023-03-03T20:10:00.000+00:00,busbar,,N Current (RMS),A,163.6
722712,Hawksworth Crescent,2023-03-03T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
722712,Hawksworth Crescent,2023-03-03T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,311.0
722712,Hawksworth Crescent,2023-03-03T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.7
722712,Hawksworth Crescent,2023-03-03T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-03-03T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.94
722712,Hawksworth Crescent,2023-03-03T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.56
722712,Hawksworth Crescent,2023-03-03T20:00:00.000+00:00,feeder,,L3 Active Power,kW,8.38
722712,Hawksworth Crescent,2023-03-03T20:00:00.000+00:00,feeder,,L2 Active Power,kW,50.38
722712,Hawksworth Crescent,2023-03-03T20:00:00.000+00:00,feeder,,L1 Active Power,kW,20.52
722712,Hawksworth Crescent,2023-03-03T20:00:00.000+00:00,feeder,,N Current (RMS),A,144.8
722712,Hawksworth Crescent,2023-03-03T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.8
722712,Hawksworth Crescent,2023-03-03T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,212.5
722712,Hawksworth Crescent,2023-03-03T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,87.9
722712,Hawksworth Crescent,2023-03-03T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-03-03T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-03-03T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.21
722712,Hawksworth Crescent,2023-03-03T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.55
722712,Hawksworth Crescent,2023-03-03T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.16
722712,Hawksworth Crescent,2023-03-03T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.78
722712,Hawksworth Crescent,2023-03-03T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.3
722712,Hawksworth Crescent,2023-03-03T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.2
722712,Hawksworth Crescent,2023-03-03T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.6
722712,Hawksworth Crescent,2023-03-03T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.6
722712,Hawksworth Crescent,2023-03-03T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-03T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
722712,Hawksworth Crescent,2023-03-03T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-03T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-03T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.12
722712,Hawksworth Crescent,2023-03-03T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-03T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-03T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-03T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.2
722712,Hawksworth Crescent,2023-03-03T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-03T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.61
722712,Hawksworth Crescent,2023-03-03T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
722712,Hawksworth Crescent,2023-03-03T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-03-03T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.03
722712,Hawksworth Crescent,2023-03-03T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.36
722712,Hawksworth Crescent,2023-03-03T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.74
722712,Hawksworth Crescent,2023-03-03T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
722712,Hawksworth Crescent,2023-03-03T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.5
722712,Hawksworth Crescent,2023-03-03T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.7
722712,Hawksworth Crescent,2023-03-03T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
722712,Hawksworth Crescent,2023-03-03T20:00:00.000+00:00,transformer,,Temperature,C,19.5
722712,Hawksworth Crescent,2023-03-03T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722712,Hawksworth Crescent,2023-03-03T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
722712,Hawksworth Crescent,2023-03-03T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722712,Hawksworth Crescent,2023-03-03T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
722712,Hawksworth Crescent,2023-03-03T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722712,Hawksworth Crescent,2023-03-03T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
722712,Hawksworth Crescent,2023-03-03T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-03-03T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
722712,Hawksworth Crescent,2023-03-03T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
722712,Hawksworth Crescent,2023-03-03T20:00:00.000+00:00,busbar,,L3 Active Power,kW,28.96
722712,Hawksworth Crescent,2023-03-03T20:00:00.000+00:00,busbar,,L2 Active Power,kW,69.79
722712,Hawksworth Crescent,2023-03-03T20:00:00.000+00:00,busbar,,L1 Active Power,kW,42.07
722712,Hawksworth Crescent,2023-03-03T20:00:00.000+00:00,busbar,,N Current (RMS),A,148.0
722712,Hawksworth Crescent,2023-03-03T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
722712,Hawksworth Crescent,2023-03-03T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,295.4
722712,Hawksworth Crescent,2023-03-03T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
722712,Hawksworth Crescent,2023-03-03T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-03-03T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.04
722712,Hawksworth Crescent,2023-03-03T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.45
722712,Hawksworth Crescent,2023-03-03T19:50:00.000+00:00,feeder,,L3 Active Power,kW,6.61
722712,Hawksworth Crescent,2023-03-03T19:50:00.000+00:00,feeder,,L2 Active Power,kW,51.72
722712,Hawksworth Crescent,2023-03-03T19:50:00.000+00:00,feeder,,L1 Active Power,kW,23.32
722712,Hawksworth Crescent,2023-03-03T19:50:00.000+00:00,feeder,,N Current (RMS),A,154.4
722712,Hawksworth Crescent,2023-03-03T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.9
722712,Hawksworth Crescent,2023-03-03T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,215.9
722712,Hawksworth Crescent,2023-03-03T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,99.1
722712,Hawksworth Crescent,2023-03-03T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-03-03T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-03-03T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.63
722712,Hawksworth Crescent,2023-03-03T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.13
722712,Hawksworth Crescent,2023-03-03T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.34
722712,Hawksworth Crescent,2023-03-03T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.6
722712,Hawksworth Crescent,2023-03-03T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,39.3
722712,Hawksworth Crescent,2023-03-03T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.3
722712,Hawksworth Crescent,2023-03-03T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.9
722712,Hawksworth Crescent,2023-03-03T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.7
722712,Hawksworth Crescent,2023-03-03T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-03T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
722712,Hawksworth Crescent,2023-03-03T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-03T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-03T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.23
722712,Hawksworth Crescent,2023-03-03T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-03T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-03T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-03T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.2
722712,Hawksworth Crescent,2023-03-03T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-03T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.7
722712,Hawksworth Crescent,2023-03-03T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
722712,Hawksworth Crescent,2023-03-03T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-03-03T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.7
722712,Hawksworth Crescent,2023-03-03T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.01
722712,Hawksworth Crescent,2023-03-03T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.56
722712,Hawksworth Crescent,2023-03-03T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
722712,Hawksworth Crescent,2023-03-03T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
722712,Hawksworth Crescent,2023-03-03T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
722712,Hawksworth Crescent,2023-03-03T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
722712,Hawksworth Crescent,2023-03-03T19:50:00.000+00:00,transformer,,Temperature,C,19.4
722712,Hawksworth Crescent,2023-03-03T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722712,Hawksworth Crescent,2023-03-03T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
722712,Hawksworth Crescent,2023-03-03T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722712,Hawksworth Crescent,2023-03-03T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
722712,Hawksworth Crescent,2023-03-03T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722712,Hawksworth Crescent,2023-03-03T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
722712,Hawksworth Crescent,2023-03-03T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
722712,Hawksworth Crescent,2023-03-03T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
722712,Hawksworth Crescent,2023-03-03T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
722712,Hawksworth Crescent,2023-03-03T19:50:00.000+00:00,busbar,,L3 Active Power,kW,26.43
722712,Hawksworth Crescent,2023-03-03T19:50:00.000+00:00,busbar,,L2 Active Power,kW,66.84
722712,Hawksworth Crescent,2023-03-03T19:50:00.000+00:00,busbar,,L1 Active Power,kW,48.52
722712,Hawksworth Crescent,2023-03-03T19:50:00.000+00:00,busbar,,N Current (RMS),A,151.8
722712,Hawksworth Crescent,2023-03-03T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
722712,Hawksworth Crescent,2023-03-03T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,280.5
722712,Hawksworth Crescent,2023-03-03T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.8
722712,Hawksworth Crescent,2023-03-03T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-03-03T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.64
722712,Hawksworth Crescent,2023-03-03T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.15
722712,Hawksworth Crescent,2023-03-03T19:40:00.000+00:00,feeder,,L3 Active Power,kW,5.97
722712,Hawksworth Crescent,2023-03-03T19:40:00.000+00:00,feeder,,L2 Active Power,kW,55.15
722712,Hawksworth Crescent,2023-03-03T19:40:00.000+00:00,feeder,,L1 Active Power,kW,20.93
722712,Hawksworth Crescent,2023-03-03T19:40:00.000+00:00,feeder,,N Current (RMS),A,170.3
722712,Hawksworth Crescent,2023-03-03T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
722712,Hawksworth Crescent,2023-03-03T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,229.9
722712,Hawksworth Crescent,2023-03-03T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,88.7
722712,Hawksworth Crescent,2023-03-03T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-03-03T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-03-03T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.83
722712,Hawksworth Crescent,2023-03-03T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.44
722712,Hawksworth Crescent,2023-03-03T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.97
722712,Hawksworth Crescent,2023-03-03T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.96
722712,Hawksworth Crescent,2023-03-03T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,54.6
722712,Hawksworth Crescent,2023-03-03T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.4
722712,Hawksworth Crescent,2023-03-03T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.8
722712,Hawksworth Crescent,2023-03-03T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.3
722712,Hawksworth Crescent,2023-03-03T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-03-03T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
722712,Hawksworth Crescent,2023-03-03T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-03T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.02
722712,Hawksworth Crescent,2023-03-03T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.41
722712,Hawksworth Crescent,2023-03-03T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-03-03T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-03T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-03T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.4
722712,Hawksworth Crescent,2023-03-03T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-03T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.07
722712,Hawksworth Crescent,2023-03-03T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
722712,Hawksworth Crescent,2023-03-03T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-03-03T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.59
722712,Hawksworth Crescent,2023-03-03T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.88
722712,Hawksworth Crescent,2023-03-03T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.86
722712,Hawksworth Crescent,2023-03-03T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
722712,Hawksworth Crescent,2023-03-03T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.3
722712,Hawksworth Crescent,2023-03-03T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
722712,Hawksworth Crescent,2023-03-03T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
722712,Hawksworth Crescent,2023-03-03T19:40:00.000+00:00,transformer,,Temperature,C,19.3
722712,Hawksworth Crescent,2023-03-03T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722712,Hawksworth Crescent,2023-03-03T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
722712,Hawksworth Crescent,2023-03-03T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722712,Hawksworth Crescent,2023-03-03T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
722712,Hawksworth Crescent,2023-03-03T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722712,Hawksworth Crescent,2023-03-03T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
722712,Hawksworth Crescent,2023-03-03T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
722712,Hawksworth Crescent,2023-03-03T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
722712,Hawksworth Crescent,2023-03-03T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
722712,Hawksworth Crescent,2023-03-03T19:40:00.000+00:00,busbar,,L3 Active Power,kW,24.99
722712,Hawksworth Crescent,2023-03-03T19:40:00.000+00:00,busbar,,L2 Active Power,kW,69.59
722712,Hawksworth Crescent,2023-03-03T19:40:00.000+00:00,busbar,,L1 Active Power,kW,52.82
722712,Hawksworth Crescent,2023-03-03T19:40:00.000+00:00,busbar,,N Current (RMS),A,169.2
722712,Hawksworth Crescent,2023-03-03T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
722712,Hawksworth Crescent,2023-03-03T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,292.0
722712,Hawksworth Crescent,2023-03-03T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.4
722712,Hawksworth Crescent,2023-03-03T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-03-03T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.27
722712,Hawksworth Crescent,2023-03-03T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.72
722712,Hawksworth Crescent,2023-03-03T19:30:00.000+00:00,feeder,,L3 Active Power,kW,7.28
722712,Hawksworth Crescent,2023-03-03T19:30:00.000+00:00,feeder,,L2 Active Power,kW,56.24
722712,Hawksworth Crescent,2023-03-03T19:30:00.000+00:00,feeder,,L1 Active Power,kW,17.25
722712,Hawksworth Crescent,2023-03-03T19:30:00.000+00:00,feeder,,N Current (RMS),A,170.5
722712,Hawksworth Crescent,2023-03-03T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.6
722712,Hawksworth Crescent,2023-03-03T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,235.1
722712,Hawksworth Crescent,2023-03-03T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,73.5
722712,Hawksworth Crescent,2023-03-03T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-03-03T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-03-03T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.84
722712,Hawksworth Crescent,2023-03-03T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.16
722712,Hawksworth Crescent,2023-03-03T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.92
722712,Hawksworth Crescent,2023-03-03T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.16
722712,Hawksworth Crescent,2023-03-03T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,41.5
722712,Hawksworth Crescent,2023-03-03T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.4
722712,Hawksworth Crescent,2023-03-03T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.4
722712,Hawksworth Crescent,2023-03-03T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.2
722712,Hawksworth Crescent,2023-03-03T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
