Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-03T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
722712,Hawksworth Crescent,2023-03-03T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-03T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-03T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.42
722712,Hawksworth Crescent,2023-03-03T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-03T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-03T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-03T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.5
722712,Hawksworth Crescent,2023-03-03T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-03T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.93
722712,Hawksworth Crescent,2023-03-03T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
722712,Hawksworth Crescent,2023-03-03T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-03-03T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.53
722712,Hawksworth Crescent,2023-03-03T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.66
722712,Hawksworth Crescent,2023-03-03T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.54
722712,Hawksworth Crescent,2023-03-03T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
722712,Hawksworth Crescent,2023-03-03T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.4
722712,Hawksworth Crescent,2023-03-03T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
722712,Hawksworth Crescent,2023-03-03T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
722712,Hawksworth Crescent,2023-03-03T19:30:00.000+00:00,transformer,,Temperature,C,19.1
722712,Hawksworth Crescent,2023-03-03T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722712,Hawksworth Crescent,2023-03-03T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
722712,Hawksworth Crescent,2023-03-03T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722712,Hawksworth Crescent,2023-03-03T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
722712,Hawksworth Crescent,2023-03-03T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722712,Hawksworth Crescent,2023-03-03T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
722712,Hawksworth Crescent,2023-03-03T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
722712,Hawksworth Crescent,2023-03-03T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
722712,Hawksworth Crescent,2023-03-03T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
722712,Hawksworth Crescent,2023-03-03T19:30:00.000+00:00,busbar,,L3 Active Power,kW,27.96
722712,Hawksworth Crescent,2023-03-03T19:30:00.000+00:00,busbar,,L2 Active Power,kW,75.41
722712,Hawksworth Crescent,2023-03-03T19:30:00.000+00:00,busbar,,L1 Active Power,kW,49.0
722712,Hawksworth Crescent,2023-03-03T19:30:00.000+00:00,busbar,,N Current (RMS),A,169.3
722712,Hawksworth Crescent,2023-03-03T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
722712,Hawksworth Crescent,2023-03-03T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,316.2
722712,Hawksworth Crescent,2023-03-03T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.3
722712,Hawksworth Crescent,2023-03-03T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
722712,Hawksworth Crescent,2023-03-03T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.59
722712,Hawksworth Crescent,2023-03-03T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.79
722712,Hawksworth Crescent,2023-03-03T19:20:00.000+00:00,feeder,,L3 Active Power,kW,6.64
722712,Hawksworth Crescent,2023-03-03T19:20:00.000+00:00,feeder,,L2 Active Power,kW,58.76
722712,Hawksworth Crescent,2023-03-03T19:20:00.000+00:00,feeder,,L1 Active Power,kW,19.31
722712,Hawksworth Crescent,2023-03-03T19:20:00.000+00:00,feeder,,N Current (RMS),A,176.8
722712,Hawksworth Crescent,2023-03-03T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
722712,Hawksworth Crescent,2023-03-03T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,244.7
722712,Hawksworth Crescent,2023-03-03T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,82.0
722712,Hawksworth Crescent,2023-03-03T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-03-03T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
722712,Hawksworth Crescent,2023-03-03T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.67
722712,Hawksworth Crescent,2023-03-03T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.66
722712,Hawksworth Crescent,2023-03-03T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.43
722712,Hawksworth Crescent,2023-03-03T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.68
722712,Hawksworth Crescent,2023-03-03T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.3
722712,Hawksworth Crescent,2023-03-03T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.9
722712,Hawksworth Crescent,2023-03-03T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.5
722712,Hawksworth Crescent,2023-03-03T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.8
722712,Hawksworth Crescent,2023-03-03T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-03-03T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
722712,Hawksworth Crescent,2023-03-03T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-03-03T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-03T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.28
722712,Hawksworth Crescent,2023-03-03T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-03T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-03T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-03T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.0
722712,Hawksworth Crescent,2023-03-03T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-03T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
722712,Hawksworth Crescent,2023-03-03T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
722712,Hawksworth Crescent,2023-03-03T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-03-03T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.37
722712,Hawksworth Crescent,2023-03-03T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.7
722712,Hawksworth Crescent,2023-03-03T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.89
722712,Hawksworth Crescent,2023-03-03T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
722712,Hawksworth Crescent,2023-03-03T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.2
722712,Hawksworth Crescent,2023-03-03T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
722712,Hawksworth Crescent,2023-03-03T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
722712,Hawksworth Crescent,2023-03-03T19:20:00.000+00:00,transformer,,Temperature,C,19.0
722712,Hawksworth Crescent,2023-03-03T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722712,Hawksworth Crescent,2023-03-03T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
722712,Hawksworth Crescent,2023-03-03T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722712,Hawksworth Crescent,2023-03-03T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
722712,Hawksworth Crescent,2023-03-03T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722712,Hawksworth Crescent,2023-03-03T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
722712,Hawksworth Crescent,2023-03-03T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
722712,Hawksworth Crescent,2023-03-03T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
722712,Hawksworth Crescent,2023-03-03T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
722712,Hawksworth Crescent,2023-03-03T19:20:00.000+00:00,busbar,,L3 Active Power,kW,23.66
722712,Hawksworth Crescent,2023-03-03T19:20:00.000+00:00,busbar,,L2 Active Power,kW,80.62
722712,Hawksworth Crescent,2023-03-03T19:20:00.000+00:00,busbar,,L1 Active Power,kW,46.92
722712,Hawksworth Crescent,2023-03-03T19:20:00.000+00:00,busbar,,N Current (RMS),A,196.0
722712,Hawksworth Crescent,2023-03-03T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
722712,Hawksworth Crescent,2023-03-03T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,336.5
722712,Hawksworth Crescent,2023-03-03T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.4
722712,Hawksworth Crescent,2023-03-03T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-03-03T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.44
722712,Hawksworth Crescent,2023-03-03T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.01
722712,Hawksworth Crescent,2023-03-03T19:10:00.000+00:00,feeder,,L3 Active Power,kW,6.61
722712,Hawksworth Crescent,2023-03-03T19:10:00.000+00:00,feeder,,L2 Active Power,kW,60.19
722712,Hawksworth Crescent,2023-03-03T19:10:00.000+00:00,feeder,,L1 Active Power,kW,21.19
722712,Hawksworth Crescent,2023-03-03T19:10:00.000+00:00,feeder,,N Current (RMS),A,180.3
722712,Hawksworth Crescent,2023-03-03T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.3
722712,Hawksworth Crescent,2023-03-03T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,250.3
722712,Hawksworth Crescent,2023-03-03T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,89.8
722712,Hawksworth Crescent,2023-03-03T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-03-03T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-03-03T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
722712,Hawksworth Crescent,2023-03-03T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.98
722712,Hawksworth Crescent,2023-03-03T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.29
722712,Hawksworth Crescent,2023-03-03T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.41
722712,Hawksworth Crescent,2023-03-03T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.2
722712,Hawksworth Crescent,2023-03-03T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.2
722712,Hawksworth Crescent,2023-03-03T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.1
722712,Hawksworth Crescent,2023-03-03T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.9
722712,Hawksworth Crescent,2023-03-03T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-03-03T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
722712,Hawksworth Crescent,2023-03-03T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-03T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-03T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.33
722712,Hawksworth Crescent,2023-03-03T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-03T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-03T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-03T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.0
722712,Hawksworth Crescent,2023-03-03T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-03T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
722712,Hawksworth Crescent,2023-03-03T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
722712,Hawksworth Crescent,2023-03-03T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-03-03T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.35
722712,Hawksworth Crescent,2023-03-03T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.61
722712,Hawksworth Crescent,2023-03-03T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.3
722712,Hawksworth Crescent,2023-03-03T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
722712,Hawksworth Crescent,2023-03-03T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.9
722712,Hawksworth Crescent,2023-03-03T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
722712,Hawksworth Crescent,2023-03-03T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.7
722712,Hawksworth Crescent,2023-03-03T19:10:00.000+00:00,transformer,,Temperature,C,18.8
722712,Hawksworth Crescent,2023-03-03T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722712,Hawksworth Crescent,2023-03-03T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
722712,Hawksworth Crescent,2023-03-03T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722712,Hawksworth Crescent,2023-03-03T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
722712,Hawksworth Crescent,2023-03-03T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722712,Hawksworth Crescent,2023-03-03T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
722712,Hawksworth Crescent,2023-03-03T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-03-03T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
722712,Hawksworth Crescent,2023-03-03T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
722712,Hawksworth Crescent,2023-03-03T19:10:00.000+00:00,busbar,,L3 Active Power,kW,23.93
722712,Hawksworth Crescent,2023-03-03T19:10:00.000+00:00,busbar,,L2 Active Power,kW,75.77
722712,Hawksworth Crescent,2023-03-03T19:10:00.000+00:00,busbar,,L1 Active Power,kW,51.95
722712,Hawksworth Crescent,2023-03-03T19:10:00.000+00:00,busbar,,N Current (RMS),A,183.1
722712,Hawksworth Crescent,2023-03-03T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
722712,Hawksworth Crescent,2023-03-03T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,316.6
722712,Hawksworth Crescent,2023-03-03T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.6
722712,Hawksworth Crescent,2023-03-03T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
722712,Hawksworth Crescent,2023-03-03T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.88
722712,Hawksworth Crescent,2023-03-03T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.42
722712,Hawksworth Crescent,2023-03-03T19:00:00.000+00:00,feeder,,L3 Active Power,kW,7.71
722712,Hawksworth Crescent,2023-03-03T19:00:00.000+00:00,feeder,,L2 Active Power,kW,55.84
722712,Hawksworth Crescent,2023-03-03T19:00:00.000+00:00,feeder,,L1 Active Power,kW,18.4
722712,Hawksworth Crescent,2023-03-03T19:00:00.000+00:00,feeder,,N Current (RMS),A,162.7
722712,Hawksworth Crescent,2023-03-03T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.8
722712,Hawksworth Crescent,2023-03-03T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,232.1
722712,Hawksworth Crescent,2023-03-03T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,78.4
722712,Hawksworth Crescent,2023-03-03T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-03-03T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-03-03T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.51
722712,Hawksworth Crescent,2023-03-03T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.59
722712,Hawksworth Crescent,2023-03-03T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.55
722712,Hawksworth Crescent,2023-03-03T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.57
722712,Hawksworth Crescent,2023-03-03T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,48.8
722712,Hawksworth Crescent,2023-03-03T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.8
722712,Hawksworth Crescent,2023-03-03T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.4
722712,Hawksworth Crescent,2023-03-03T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.6
722712,Hawksworth Crescent,2023-03-03T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-03-03T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
722712,Hawksworth Crescent,2023-03-03T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-03T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-03T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.36
722712,Hawksworth Crescent,2023-03-03T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-03T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-03T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-03T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.1
722712,Hawksworth Crescent,2023-03-03T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-03T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
722712,Hawksworth Crescent,2023-03-03T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
722712,Hawksworth Crescent,2023-03-03T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-03-03T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.62
722712,Hawksworth Crescent,2023-03-03T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.63
722712,Hawksworth Crescent,2023-03-03T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.54
722712,Hawksworth Crescent,2023-03-03T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
722712,Hawksworth Crescent,2023-03-03T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
722712,Hawksworth Crescent,2023-03-03T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
722712,Hawksworth Crescent,2023-03-03T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.2
722712,Hawksworth Crescent,2023-03-03T19:00:00.000+00:00,transformer,,Temperature,C,18.7
722712,Hawksworth Crescent,2023-03-03T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722712,Hawksworth Crescent,2023-03-03T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
722712,Hawksworth Crescent,2023-03-03T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722712,Hawksworth Crescent,2023-03-03T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
722712,Hawksworth Crescent,2023-03-03T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722712,Hawksworth Crescent,2023-03-03T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
722712,Hawksworth Crescent,2023-03-03T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-03-03T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
722712,Hawksworth Crescent,2023-03-03T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
722712,Hawksworth Crescent,2023-03-03T19:00:00.000+00:00,busbar,,L3 Active Power,kW,23.91
722712,Hawksworth Crescent,2023-03-03T19:00:00.000+00:00,busbar,,L2 Active Power,kW,71.66
722712,Hawksworth Crescent,2023-03-03T19:00:00.000+00:00,busbar,,L1 Active Power,kW,51.58
722712,Hawksworth Crescent,2023-03-03T19:00:00.000+00:00,busbar,,N Current (RMS),A,170.1
722712,Hawksworth Crescent,2023-03-03T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
722712,Hawksworth Crescent,2023-03-03T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,299.2
722712,Hawksworth Crescent,2023-03-03T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.7
722712,Hawksworth Crescent,2023-03-03T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
722712,Hawksworth Crescent,2023-03-03T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.3
722712,Hawksworth Crescent,2023-03-03T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.21
722712,Hawksworth Crescent,2023-03-03T18:50:00.000+00:00,feeder,,L3 Active Power,kW,6.57
722712,Hawksworth Crescent,2023-03-03T18:50:00.000+00:00,feeder,,L2 Active Power,kW,63.12
722712,Hawksworth Crescent,2023-03-03T18:50:00.000+00:00,feeder,,L1 Active Power,kW,19.0
722712,Hawksworth Crescent,2023-03-03T18:50:00.000+00:00,feeder,,N Current (RMS),A,192.4
722712,Hawksworth Crescent,2023-03-03T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
722712,Hawksworth Crescent,2023-03-03T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,262.9
722712,Hawksworth Crescent,2023-03-03T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,80.8
722712,Hawksworth Crescent,2023-03-03T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-03-03T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
722712,Hawksworth Crescent,2023-03-03T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.86
722712,Hawksworth Crescent,2023-03-03T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.06
722712,Hawksworth Crescent,2023-03-03T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.73
722712,Hawksworth Crescent,2023-03-03T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.4
722712,Hawksworth Crescent,2023-03-03T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,59.6
722712,Hawksworth Crescent,2023-03-03T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.6
722712,Hawksworth Crescent,2023-03-03T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.8
722712,Hawksworth Crescent,2023-03-03T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.1
722712,Hawksworth Crescent,2023-03-03T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-03-03T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-03T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-03T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-03T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.15
722712,Hawksworth Crescent,2023-03-03T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.08
722712,Hawksworth Crescent,2023-03-03T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-03T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-03T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-03-03T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-03T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
722712,Hawksworth Crescent,2023-03-03T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
722712,Hawksworth Crescent,2023-03-03T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-03-03T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.36
722712,Hawksworth Crescent,2023-03-03T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.33
722712,Hawksworth Crescent,2023-03-03T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.11
722712,Hawksworth Crescent,2023-03-03T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
722712,Hawksworth Crescent,2023-03-03T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
722712,Hawksworth Crescent,2023-03-03T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.3
722712,Hawksworth Crescent,2023-03-03T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
722712,Hawksworth Crescent,2023-03-03T18:50:00.000+00:00,transformer,,Temperature,C,18.6
722712,Hawksworth Crescent,2023-03-03T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722712,Hawksworth Crescent,2023-03-03T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
722712,Hawksworth Crescent,2023-03-03T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722712,Hawksworth Crescent,2023-03-03T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
722712,Hawksworth Crescent,2023-03-03T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722712,Hawksworth Crescent,2023-03-03T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
722712,Hawksworth Crescent,2023-03-03T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-03-03T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
722712,Hawksworth Crescent,2023-03-03T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
722712,Hawksworth Crescent,2023-03-03T18:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
722712,Hawksworth Crescent,2023-03-03T18:50:00.000+00:00,busbar,,L2 Active Power,kW,78.04
722712,Hawksworth Crescent,2023-03-03T18:50:00.000+00:00,busbar,,L1 Active Power,kW,52.55
722712,Hawksworth Crescent,2023-03-03T18:50:00.000+00:00,busbar,,N Current (RMS),A,204.6
722712,Hawksworth Crescent,2023-03-03T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
722712,Hawksworth Crescent,2023-03-03T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,326.1
722712,Hawksworth Crescent,2023-03-03T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.3
722712,Hawksworth Crescent,2023-03-03T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-03T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.34
722712,Hawksworth Crescent,2023-03-03T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.82
722712,Hawksworth Crescent,2023-03-03T18:40:00.000+00:00,feeder,,L3 Active Power,kW,6.7
722712,Hawksworth Crescent,2023-03-03T18:40:00.000+00:00,feeder,,L2 Active Power,kW,66.46
722712,Hawksworth Crescent,2023-03-03T18:40:00.000+00:00,feeder,,L1 Active Power,kW,20.79
722712,Hawksworth Crescent,2023-03-03T18:40:00.000+00:00,feeder,,N Current (RMS),A,201.4
722712,Hawksworth Crescent,2023-03-03T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
722712,Hawksworth Crescent,2023-03-03T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,276.6
722712,Hawksworth Crescent,2023-03-03T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,88.2
722712,Hawksworth Crescent,2023-03-03T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-03-03T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-03-03T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
722712,Hawksworth Crescent,2023-03-03T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.43
722712,Hawksworth Crescent,2023-03-03T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.52
722712,Hawksworth Crescent,2023-03-03T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.45
722712,Hawksworth Crescent,2023-03-03T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,54.4
722712,Hawksworth Crescent,2023-03-03T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.3
722712,Hawksworth Crescent,2023-03-03T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.7
722712,Hawksworth Crescent,2023-03-03T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.5
722712,Hawksworth Crescent,2023-03-03T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-03-03T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
722712,Hawksworth Crescent,2023-03-03T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-03T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-03T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.4
722712,Hawksworth Crescent,2023-03-03T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-03-03T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-03T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-03T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.3
722712,Hawksworth Crescent,2023-03-03T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-03T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
722712,Hawksworth Crescent,2023-03-03T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
722712,Hawksworth Crescent,2023-03-03T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
722712,Hawksworth Crescent,2023-03-03T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.8
722712,Hawksworth Crescent,2023-03-03T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.66
722712,Hawksworth Crescent,2023-03-03T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.98
722712,Hawksworth Crescent,2023-03-03T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
722712,Hawksworth Crescent,2023-03-03T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.1
722712,Hawksworth Crescent,2023-03-03T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
722712,Hawksworth Crescent,2023-03-03T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.7
722712,Hawksworth Crescent,2023-03-03T18:40:00.000+00:00,transformer,,Temperature,C,18.5
722712,Hawksworth Crescent,2023-03-03T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722712,Hawksworth Crescent,2023-03-03T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
722712,Hawksworth Crescent,2023-03-03T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722712,Hawksworth Crescent,2023-03-03T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
722712,Hawksworth Crescent,2023-03-03T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722712,Hawksworth Crescent,2023-03-03T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
722712,Hawksworth Crescent,2023-03-03T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
722712,Hawksworth Crescent,2023-03-03T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
722712,Hawksworth Crescent,2023-03-03T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
722712,Hawksworth Crescent,2023-03-03T18:40:00.000+00:00,busbar,,L3 Active Power,kW,25.9
722712,Hawksworth Crescent,2023-03-03T18:40:00.000+00:00,busbar,,L2 Active Power,kW,77.27
722712,Hawksworth Crescent,2023-03-03T18:40:00.000+00:00,busbar,,L1 Active Power,kW,53.28
722712,Hawksworth Crescent,2023-03-03T18:40:00.000+00:00,busbar,,N Current (RMS),A,184.1
722712,Hawksworth Crescent,2023-03-03T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
722712,Hawksworth Crescent,2023-03-03T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,323.0
722712,Hawksworth Crescent,2023-03-03T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.8
722712,Hawksworth Crescent,2023-03-03T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
722712,Hawksworth Crescent,2023-03-03T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
722712,Hawksworth Crescent,2023-03-03T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.02
722712,Hawksworth Crescent,2023-03-03T18:30:00.000+00:00,feeder,,L3 Active Power,kW,7.36
722712,Hawksworth Crescent,2023-03-03T18:30:00.000+00:00,feeder,,L2 Active Power,kW,73.38
722712,Hawksworth Crescent,2023-03-03T18:30:00.000+00:00,feeder,,L1 Active Power,kW,22.75
722712,Hawksworth Crescent,2023-03-03T18:30:00.000+00:00,feeder,,N Current (RMS),A,223.2
722712,Hawksworth Crescent,2023-03-03T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
722712,Hawksworth Crescent,2023-03-03T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,306.1
722712,Hawksworth Crescent,2023-03-03T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,96.1
722712,Hawksworth Crescent,2023-03-03T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-03-03T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-03-03T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.44
722712,Hawksworth Crescent,2023-03-03T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.66
722712,Hawksworth Crescent,2023-03-03T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.24
722712,Hawksworth Crescent,2023-03-03T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.74
722712,Hawksworth Crescent,2023-03-03T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.2
722712,Hawksworth Crescent,2023-03-03T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.1
722712,Hawksworth Crescent,2023-03-03T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.9
722712,Hawksworth Crescent,2023-03-03T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.5
722712,Hawksworth Crescent,2023-03-03T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-03-03T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.43
722712,Hawksworth Crescent,2023-03-03T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-03T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.02
722712,Hawksworth Crescent,2023-03-03T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.26
722712,Hawksworth Crescent,2023-03-03T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-03T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-03T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-03T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.6
722712,Hawksworth Crescent,2023-03-03T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-03T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
722712,Hawksworth Crescent,2023-03-03T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
722712,Hawksworth Crescent,2023-03-03T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-03-03T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.8
722712,Hawksworth Crescent,2023-03-03T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.64
722712,Hawksworth Crescent,2023-03-03T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.04
722712,Hawksworth Crescent,2023-03-03T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
722712,Hawksworth Crescent,2023-03-03T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.6
722712,Hawksworth Crescent,2023-03-03T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
722712,Hawksworth Crescent,2023-03-03T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
722712,Hawksworth Crescent,2023-03-03T18:30:00.000+00:00,transformer,,Temperature,C,18.2
722712,Hawksworth Crescent,2023-03-03T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722712,Hawksworth Crescent,2023-03-03T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
722712,Hawksworth Crescent,2023-03-03T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722712,Hawksworth Crescent,2023-03-03T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
722712,Hawksworth Crescent,2023-03-03T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722712,Hawksworth Crescent,2023-03-03T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
722712,Hawksworth Crescent,2023-03-03T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-03-03T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
722712,Hawksworth Crescent,2023-03-03T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
722712,Hawksworth Crescent,2023-03-03T18:30:00.000+00:00,busbar,,L3 Active Power,kW,25.8
722712,Hawksworth Crescent,2023-03-03T18:30:00.000+00:00,busbar,,L2 Active Power,kW,90.0
722712,Hawksworth Crescent,2023-03-03T18:30:00.000+00:00,busbar,,L1 Active Power,kW,42.55
722712,Hawksworth Crescent,2023-03-03T18:30:00.000+00:00,busbar,,N Current (RMS),A,219.0
722712,Hawksworth Crescent,2023-03-03T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
722712,Hawksworth Crescent,2023-03-03T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,377.2
722712,Hawksworth Crescent,2023-03-03T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.6
722712,Hawksworth Crescent,2023-03-03T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-03T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.11
722712,Hawksworth Crescent,2023-03-03T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.7
722712,Hawksworth Crescent,2023-03-03T18:20:00.000+00:00,feeder,,L3 Active Power,kW,9.13
722712,Hawksworth Crescent,2023-03-03T18:20:00.000+00:00,feeder,,L2 Active Power,kW,74.6
722712,Hawksworth Crescent,2023-03-03T18:20:00.000+00:00,feeder,,L1 Active Power,kW,26.75
722712,Hawksworth Crescent,2023-03-03T18:20:00.000+00:00,feeder,,N Current (RMS),A,222.9
722712,Hawksworth Crescent,2023-03-03T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.8
722712,Hawksworth Crescent,2023-03-03T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,312.2
722712,Hawksworth Crescent,2023-03-03T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,112.9
722712,Hawksworth Crescent,2023-03-03T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-03-03T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-03-03T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.35
722712,Hawksworth Crescent,2023-03-03T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.61
722712,Hawksworth Crescent,2023-03-03T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.92
722712,Hawksworth Crescent,2023-03-03T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.91
722712,Hawksworth Crescent,2023-03-03T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.1
722712,Hawksworth Crescent,2023-03-03T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.8
722712,Hawksworth Crescent,2023-03-03T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.9
722712,Hawksworth Crescent,2023-03-03T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.0
722712,Hawksworth Crescent,2023-03-03T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-03-03T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
722712,Hawksworth Crescent,2023-03-03T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
722712,Hawksworth Crescent,2023-03-03T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.02
722712,Hawksworth Crescent,2023-03-03T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.34
722712,Hawksworth Crescent,2023-03-03T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-03T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-03T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-03T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.5
722712,Hawksworth Crescent,2023-03-03T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-03T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
722712,Hawksworth Crescent,2023-03-03T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
722712,Hawksworth Crescent,2023-03-03T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-03-03T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.81
722712,Hawksworth Crescent,2023-03-03T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.32
722712,Hawksworth Crescent,2023-03-03T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
722712,Hawksworth Crescent,2023-03-03T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
722712,Hawksworth Crescent,2023-03-03T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.3
722712,Hawksworth Crescent,2023-03-03T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
722712,Hawksworth Crescent,2023-03-03T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
722712,Hawksworth Crescent,2023-03-03T18:20:00.000+00:00,transformer,,Temperature,C,17.8
722712,Hawksworth Crescent,2023-03-03T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722712,Hawksworth Crescent,2023-03-03T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
722712,Hawksworth Crescent,2023-03-03T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722712,Hawksworth Crescent,2023-03-03T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
722712,Hawksworth Crescent,2023-03-03T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722712,Hawksworth Crescent,2023-03-03T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
722712,Hawksworth Crescent,2023-03-03T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-03-03T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
722712,Hawksworth Crescent,2023-03-03T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
722712,Hawksworth Crescent,2023-03-03T18:20:00.000+00:00,busbar,,L3 Active Power,kW,27.52
722712,Hawksworth Crescent,2023-03-03T18:20:00.000+00:00,busbar,,L2 Active Power,kW,95.49
722712,Hawksworth Crescent,2023-03-03T18:20:00.000+00:00,busbar,,L1 Active Power,kW,51.68
722712,Hawksworth Crescent,2023-03-03T18:20:00.000+00:00,busbar,,N Current (RMS),A,231.1
722712,Hawksworth Crescent,2023-03-03T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
722712,Hawksworth Crescent,2023-03-03T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,400.4
722712,Hawksworth Crescent,2023-03-03T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.2
722712,Hawksworth Crescent,2023-03-03T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
722712,Hawksworth Crescent,2023-03-03T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.4
722712,Hawksworth Crescent,2023-03-03T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.73
722712,Hawksworth Crescent,2023-03-03T18:10:00.000+00:00,feeder,,L3 Active Power,kW,12.72
722712,Hawksworth Crescent,2023-03-03T18:10:00.000+00:00,feeder,,L2 Active Power,kW,67.5
722712,Hawksworth Crescent,2023-03-03T18:10:00.000+00:00,feeder,,L1 Active Power,kW,28.68
722712,Hawksworth Crescent,2023-03-03T18:10:00.000+00:00,feeder,,N Current (RMS),A,186.6
722712,Hawksworth Crescent,2023-03-03T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,54.0
722712,Hawksworth Crescent,2023-03-03T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,282.8
722712,Hawksworth Crescent,2023-03-03T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,121.2
722712,Hawksworth Crescent,2023-03-03T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-03-03T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-03-03T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.23
722712,Hawksworth Crescent,2023-03-03T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.76
722712,Hawksworth Crescent,2023-03-03T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.95
722712,Hawksworth Crescent,2023-03-03T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.78
722712,Hawksworth Crescent,2023-03-03T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,51.5
722712,Hawksworth Crescent,2023-03-03T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.4
722712,Hawksworth Crescent,2023-03-03T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.2
722712,Hawksworth Crescent,2023-03-03T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,103.8
722712,Hawksworth Crescent,2023-03-03T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-03-03T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.39
722712,Hawksworth Crescent,2023-03-03T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-03T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.02
722712,Hawksworth Crescent,2023-03-03T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.34
722712,Hawksworth Crescent,2023-03-03T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.08
722712,Hawksworth Crescent,2023-03-03T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-03T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-03T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.6
722712,Hawksworth Crescent,2023-03-03T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-03T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
722712,Hawksworth Crescent,2023-03-03T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
722712,Hawksworth Crescent,2023-03-03T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-03-03T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.11
722712,Hawksworth Crescent,2023-03-03T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.22
722712,Hawksworth Crescent,2023-03-03T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.21
722712,Hawksworth Crescent,2023-03-03T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
722712,Hawksworth Crescent,2023-03-03T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.0
722712,Hawksworth Crescent,2023-03-03T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
722712,Hawksworth Crescent,2023-03-03T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
722712,Hawksworth Crescent,2023-03-03T18:10:00.000+00:00,transformer,,Temperature,C,17.6
722712,Hawksworth Crescent,2023-03-03T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722712,Hawksworth Crescent,2023-03-03T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
722712,Hawksworth Crescent,2023-03-03T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722712,Hawksworth Crescent,2023-03-03T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
722712,Hawksworth Crescent,2023-03-03T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722712,Hawksworth Crescent,2023-03-03T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
722712,Hawksworth Crescent,2023-03-03T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
722712,Hawksworth Crescent,2023-03-03T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
722712,Hawksworth Crescent,2023-03-03T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
722712,Hawksworth Crescent,2023-03-03T18:10:00.000+00:00,busbar,,L3 Active Power,kW,31.58
722712,Hawksworth Crescent,2023-03-03T18:10:00.000+00:00,busbar,,L2 Active Power,kW,87.33
722712,Hawksworth Crescent,2023-03-03T18:10:00.000+00:00,busbar,,L1 Active Power,kW,61.74
722712,Hawksworth Crescent,2023-03-03T18:10:00.000+00:00,busbar,,N Current (RMS),A,195.8
722712,Hawksworth Crescent,2023-03-03T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
722712,Hawksworth Crescent,2023-03-03T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,366.9
722712,Hawksworth Crescent,2023-03-03T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,258.7
722712,Hawksworth Crescent,2023-03-03T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
722712,Hawksworth Crescent,2023-03-03T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.69
722712,Hawksworth Crescent,2023-03-03T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.02
722712,Hawksworth Crescent,2023-03-03T18:00:00.000+00:00,feeder,,L3 Active Power,kW,14.34
722712,Hawksworth Crescent,2023-03-03T18:00:00.000+00:00,feeder,,L2 Active Power,kW,62.85
722712,Hawksworth Crescent,2023-03-03T18:00:00.000+00:00,feeder,,L1 Active Power,kW,26.07
722712,Hawksworth Crescent,2023-03-03T18:00:00.000+00:00,feeder,,N Current (RMS),A,165.5
722712,Hawksworth Crescent,2023-03-03T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,59.9
722712,Hawksworth Crescent,2023-03-03T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,263.5
722712,Hawksworth Crescent,2023-03-03T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,111.8
722712,Hawksworth Crescent,2023-03-03T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-03-03T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-03-03T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.23
722712,Hawksworth Crescent,2023-03-03T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.19
722712,Hawksworth Crescent,2023-03-03T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.42
722712,Hawksworth Crescent,2023-03-03T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.83
722712,Hawksworth Crescent,2023-03-03T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,51.7
722712,Hawksworth Crescent,2023-03-03T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.1
722712,Hawksworth Crescent,2023-03-03T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.6
722712,Hawksworth Crescent,2023-03-03T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,107.9
722712,Hawksworth Crescent,2023-03-03T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-03-03T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.45
722712,Hawksworth Crescent,2023-03-03T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-03T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.02
