Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-03T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.36
722712,Hawksworth Crescent,2023-03-03T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.08
722712,Hawksworth Crescent,2023-03-03T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-03T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-03T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.9
722712,Hawksworth Crescent,2023-03-03T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-03T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
722712,Hawksworth Crescent,2023-03-03T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
722712,Hawksworth Crescent,2023-03-03T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-03-03T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.63
722712,Hawksworth Crescent,2023-03-03T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.23
722712,Hawksworth Crescent,2023-03-03T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.18
722712,Hawksworth Crescent,2023-03-03T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
722712,Hawksworth Crescent,2023-03-03T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.1
722712,Hawksworth Crescent,2023-03-03T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
722712,Hawksworth Crescent,2023-03-03T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
722712,Hawksworth Crescent,2023-03-03T18:00:00.000+00:00,transformer,,Temperature,C,17.3
722712,Hawksworth Crescent,2023-03-03T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722712,Hawksworth Crescent,2023-03-03T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
722712,Hawksworth Crescent,2023-03-03T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722712,Hawksworth Crescent,2023-03-03T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
722712,Hawksworth Crescent,2023-03-03T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722712,Hawksworth Crescent,2023-03-03T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
722712,Hawksworth Crescent,2023-03-03T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
722712,Hawksworth Crescent,2023-03-03T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
722712,Hawksworth Crescent,2023-03-03T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
722712,Hawksworth Crescent,2023-03-03T18:00:00.000+00:00,busbar,,L3 Active Power,kW,35.15
722712,Hawksworth Crescent,2023-03-03T18:00:00.000+00:00,busbar,,L2 Active Power,kW,84.14
722712,Hawksworth Crescent,2023-03-03T18:00:00.000+00:00,busbar,,L1 Active Power,kW,61.16
722712,Hawksworth Crescent,2023-03-03T18:00:00.000+00:00,busbar,,N Current (RMS),A,175.1
722712,Hawksworth Crescent,2023-03-03T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
722712,Hawksworth Crescent,2023-03-03T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,353.3
722712,Hawksworth Crescent,2023-03-03T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,257.1
722712,Hawksworth Crescent,2023-03-03T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
722712,Hawksworth Crescent,2023-03-03T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.47
722712,Hawksworth Crescent,2023-03-03T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.67
722712,Hawksworth Crescent,2023-03-03T17:50:00.000+00:00,feeder,,L3 Active Power,kW,17.01
722712,Hawksworth Crescent,2023-03-03T17:50:00.000+00:00,feeder,,L2 Active Power,kW,55.79
722712,Hawksworth Crescent,2023-03-03T17:50:00.000+00:00,feeder,,L1 Active Power,kW,25.48
722712,Hawksworth Crescent,2023-03-03T17:50:00.000+00:00,feeder,,N Current (RMS),A,133.8
722712,Hawksworth Crescent,2023-03-03T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,71.7
722712,Hawksworth Crescent,2023-03-03T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,234.3
722712,Hawksworth Crescent,2023-03-03T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,108.1
722712,Hawksworth Crescent,2023-03-03T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
722712,Hawksworth Crescent,2023-03-03T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-03-03T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
722712,Hawksworth Crescent,2023-03-03T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.48
722712,Hawksworth Crescent,2023-03-03T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.73
722712,Hawksworth Crescent,2023-03-03T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.88
722712,Hawksworth Crescent,2023-03-03T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.2
722712,Hawksworth Crescent,2023-03-03T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.7
722712,Hawksworth Crescent,2023-03-03T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.8
722712,Hawksworth Crescent,2023-03-03T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.4
722712,Hawksworth Crescent,2023-03-03T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-03-03T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.63
722712,Hawksworth Crescent,2023-03-03T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-03T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-03T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.53
722712,Hawksworth Crescent,2023-03-03T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-03T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-03T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-03T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.7
722712,Hawksworth Crescent,2023-03-03T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-03T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-03T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
722712,Hawksworth Crescent,2023-03-03T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
722712,Hawksworth Crescent,2023-03-03T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.72
722712,Hawksworth Crescent,2023-03-03T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.71
722712,Hawksworth Crescent,2023-03-03T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.38
722712,Hawksworth Crescent,2023-03-03T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
722712,Hawksworth Crescent,2023-03-03T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.5
722712,Hawksworth Crescent,2023-03-03T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
722712,Hawksworth Crescent,2023-03-03T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
722712,Hawksworth Crescent,2023-03-03T17:50:00.000+00:00,transformer,,Temperature,C,17.1
722712,Hawksworth Crescent,2023-03-03T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
722712,Hawksworth Crescent,2023-03-03T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
722712,Hawksworth Crescent,2023-03-03T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722712,Hawksworth Crescent,2023-03-03T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
722712,Hawksworth Crescent,2023-03-03T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722712,Hawksworth Crescent,2023-03-03T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
722712,Hawksworth Crescent,2023-03-03T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
722712,Hawksworth Crescent,2023-03-03T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
722712,Hawksworth Crescent,2023-03-03T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
722712,Hawksworth Crescent,2023-03-03T17:50:00.000+00:00,busbar,,L3 Active Power,kW,42.2
722712,Hawksworth Crescent,2023-03-03T17:50:00.000+00:00,busbar,,L2 Active Power,kW,77.69
722712,Hawksworth Crescent,2023-03-03T17:50:00.000+00:00,busbar,,L1 Active Power,kW,47.76
722712,Hawksworth Crescent,2023-03-03T17:50:00.000+00:00,busbar,,N Current (RMS),A,136.9
722712,Hawksworth Crescent,2023-03-03T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.9
722712,Hawksworth Crescent,2023-03-03T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,326.5
722712,Hawksworth Crescent,2023-03-03T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.3
722712,Hawksworth Crescent,2023-03-03T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
722712,Hawksworth Crescent,2023-03-03T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.86
722712,Hawksworth Crescent,2023-03-03T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
722712,Hawksworth Crescent,2023-03-03T17:40:00.000+00:00,feeder,,L3 Active Power,kW,15.9
722712,Hawksworth Crescent,2023-03-03T17:40:00.000+00:00,feeder,,L2 Active Power,kW,48.68
722712,Hawksworth Crescent,2023-03-03T17:40:00.000+00:00,feeder,,L1 Active Power,kW,16.11
722712,Hawksworth Crescent,2023-03-03T17:40:00.000+00:00,feeder,,N Current (RMS),A,121.9
722712,Hawksworth Crescent,2023-03-03T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,67.5
722712,Hawksworth Crescent,2023-03-03T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,206.5
722712,Hawksworth Crescent,2023-03-03T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,71.6
722712,Hawksworth Crescent,2023-03-03T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
722712,Hawksworth Crescent,2023-03-03T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-03-03T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
722712,Hawksworth Crescent,2023-03-03T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.51
722712,Hawksworth Crescent,2023-03-03T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.91
722712,Hawksworth Crescent,2023-03-03T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.09
722712,Hawksworth Crescent,2023-03-03T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,42.5
722712,Hawksworth Crescent,2023-03-03T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.0
722712,Hawksworth Crescent,2023-03-03T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.2
722712,Hawksworth Crescent,2023-03-03T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.3
722712,Hawksworth Crescent,2023-03-03T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-03-03T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.51
722712,Hawksworth Crescent,2023-03-03T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-03T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-03T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.57
722712,Hawksworth Crescent,2023-03-03T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
722712,Hawksworth Crescent,2023-03-03T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-03T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-03T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.5
722712,Hawksworth Crescent,2023-03-03T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-03T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
722712,Hawksworth Crescent,2023-03-03T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
722712,Hawksworth Crescent,2023-03-03T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
722712,Hawksworth Crescent,2023-03-03T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.09
722712,Hawksworth Crescent,2023-03-03T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.85
722712,Hawksworth Crescent,2023-03-03T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.34
722712,Hawksworth Crescent,2023-03-03T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
722712,Hawksworth Crescent,2023-03-03T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.9
722712,Hawksworth Crescent,2023-03-03T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
722712,Hawksworth Crescent,2023-03-03T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.6
722712,Hawksworth Crescent,2023-03-03T17:40:00.000+00:00,transformer,,Temperature,C,17.0
722712,Hawksworth Crescent,2023-03-03T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722712,Hawksworth Crescent,2023-03-03T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
722712,Hawksworth Crescent,2023-03-03T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722712,Hawksworth Crescent,2023-03-03T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.51
722712,Hawksworth Crescent,2023-03-03T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722712,Hawksworth Crescent,2023-03-03T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
722712,Hawksworth Crescent,2023-03-03T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-03T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
722712,Hawksworth Crescent,2023-03-03T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
722712,Hawksworth Crescent,2023-03-03T17:40:00.000+00:00,busbar,,L3 Active Power,kW,40.5
722712,Hawksworth Crescent,2023-03-03T17:40:00.000+00:00,busbar,,L2 Active Power,kW,70.87
722712,Hawksworth Crescent,2023-03-03T17:40:00.000+00:00,busbar,,L1 Active Power,kW,34.51
722712,Hawksworth Crescent,2023-03-03T17:40:00.000+00:00,busbar,,N Current (RMS),A,132.4
722712,Hawksworth Crescent,2023-03-03T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
722712,Hawksworth Crescent,2023-03-03T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,301.1
722712,Hawksworth Crescent,2023-03-03T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
722712,Hawksworth Crescent,2023-03-03T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
722712,Hawksworth Crescent,2023-03-03T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-03-03T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
722712,Hawksworth Crescent,2023-03-03T17:30:00.000+00:00,feeder,,L3 Active Power,kW,13.17
722712,Hawksworth Crescent,2023-03-03T17:30:00.000+00:00,feeder,,L2 Active Power,kW,46.92
722712,Hawksworth Crescent,2023-03-03T17:30:00.000+00:00,feeder,,L1 Active Power,kW,12.38
722712,Hawksworth Crescent,2023-03-03T17:30:00.000+00:00,feeder,,N Current (RMS),A,126.9
722712,Hawksworth Crescent,2023-03-03T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,56.2
722712,Hawksworth Crescent,2023-03-03T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,199.3
722712,Hawksworth Crescent,2023-03-03T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,53.8
722712,Hawksworth Crescent,2023-03-03T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
722712,Hawksworth Crescent,2023-03-03T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
722712,Hawksworth Crescent,2023-03-03T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-03-03T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.16
722712,Hawksworth Crescent,2023-03-03T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.27
722712,Hawksworth Crescent,2023-03-03T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.04
722712,Hawksworth Crescent,2023-03-03T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,40.0
722712,Hawksworth Crescent,2023-03-03T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.0
722712,Hawksworth Crescent,2023-03-03T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.7
722712,Hawksworth Crescent,2023-03-03T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.9
722712,Hawksworth Crescent,2023-03-03T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-03-03T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
722712,Hawksworth Crescent,2023-03-03T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-03T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-03T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.47
722712,Hawksworth Crescent,2023-03-03T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.03
722712,Hawksworth Crescent,2023-03-03T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-03T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-03T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.9
722712,Hawksworth Crescent,2023-03-03T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-03T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.03
722712,Hawksworth Crescent,2023-03-03T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
722712,Hawksworth Crescent,2023-03-03T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
722712,Hawksworth Crescent,2023-03-03T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.62
722712,Hawksworth Crescent,2023-03-03T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.25
722712,Hawksworth Crescent,2023-03-03T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.23
722712,Hawksworth Crescent,2023-03-03T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
722712,Hawksworth Crescent,2023-03-03T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.0
722712,Hawksworth Crescent,2023-03-03T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
722712,Hawksworth Crescent,2023-03-03T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.0
722712,Hawksworth Crescent,2023-03-03T17:30:00.000+00:00,transformer,,Temperature,C,16.9
722712,Hawksworth Crescent,2023-03-03T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722712,Hawksworth Crescent,2023-03-03T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
722712,Hawksworth Crescent,2023-03-03T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722712,Hawksworth Crescent,2023-03-03T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
722712,Hawksworth Crescent,2023-03-03T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722712,Hawksworth Crescent,2023-03-03T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
722712,Hawksworth Crescent,2023-03-03T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
722712,Hawksworth Crescent,2023-03-03T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
722712,Hawksworth Crescent,2023-03-03T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
722712,Hawksworth Crescent,2023-03-03T17:30:00.000+00:00,busbar,,L3 Active Power,kW,35.96
722712,Hawksworth Crescent,2023-03-03T17:30:00.000+00:00,busbar,,L2 Active Power,kW,69.98
722712,Hawksworth Crescent,2023-03-03T17:30:00.000+00:00,busbar,,L1 Active Power,kW,30.63
722712,Hawksworth Crescent,2023-03-03T17:30:00.000+00:00,busbar,,N Current (RMS),A,140.8
722712,Hawksworth Crescent,2023-03-03T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
722712,Hawksworth Crescent,2023-03-03T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,297.4
722712,Hawksworth Crescent,2023-03-03T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
722712,Hawksworth Crescent,2023-03-03T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
722712,Hawksworth Crescent,2023-03-03T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
722712,Hawksworth Crescent,2023-03-03T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
722712,Hawksworth Crescent,2023-03-03T17:20:00.000+00:00,feeder,,L3 Active Power,kW,14.34
722712,Hawksworth Crescent,2023-03-03T17:20:00.000+00:00,feeder,,L2 Active Power,kW,48.25
722712,Hawksworth Crescent,2023-03-03T17:20:00.000+00:00,feeder,,L1 Active Power,kW,11.16
722712,Hawksworth Crescent,2023-03-03T17:20:00.000+00:00,feeder,,N Current (RMS),A,134.0
722712,Hawksworth Crescent,2023-03-03T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,60.9
722712,Hawksworth Crescent,2023-03-03T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,204.2
722712,Hawksworth Crescent,2023-03-03T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,48.8
722712,Hawksworth Crescent,2023-03-03T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-03-03T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
722712,Hawksworth Crescent,2023-03-03T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-03-03T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.87
722712,Hawksworth Crescent,2023-03-03T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.72
722712,Hawksworth Crescent,2023-03-03T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.0
722712,Hawksworth Crescent,2023-03-03T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.8
722712,Hawksworth Crescent,2023-03-03T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.1
722712,Hawksworth Crescent,2023-03-03T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.9
722712,Hawksworth Crescent,2023-03-03T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.4
722712,Hawksworth Crescent,2023-03-03T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-03-03T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
722712,Hawksworth Crescent,2023-03-03T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-03T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-03T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.12
722712,Hawksworth Crescent,2023-03-03T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-03T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-03T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-03T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-03-03T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-03T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
722712,Hawksworth Crescent,2023-03-03T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
722712,Hawksworth Crescent,2023-03-03T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-03-03T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.12
722712,Hawksworth Crescent,2023-03-03T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.06
722712,Hawksworth Crescent,2023-03-03T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.83
722712,Hawksworth Crescent,2023-03-03T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
722712,Hawksworth Crescent,2023-03-03T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.3
722712,Hawksworth Crescent,2023-03-03T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
722712,Hawksworth Crescent,2023-03-03T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
722712,Hawksworth Crescent,2023-03-03T17:20:00.000+00:00,transformer,,Temperature,C,16.7
722712,Hawksworth Crescent,2023-03-03T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722712,Hawksworth Crescent,2023-03-03T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
722712,Hawksworth Crescent,2023-03-03T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722712,Hawksworth Crescent,2023-03-03T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
722712,Hawksworth Crescent,2023-03-03T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722712,Hawksworth Crescent,2023-03-03T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
722712,Hawksworth Crescent,2023-03-03T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
722712,Hawksworth Crescent,2023-03-03T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
722712,Hawksworth Crescent,2023-03-03T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
722712,Hawksworth Crescent,2023-03-03T17:20:00.000+00:00,busbar,,L3 Active Power,kW,30.34
722712,Hawksworth Crescent,2023-03-03T17:20:00.000+00:00,busbar,,L2 Active Power,kW,73.91
722712,Hawksworth Crescent,2023-03-03T17:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
722712,Hawksworth Crescent,2023-03-03T17:20:00.000+00:00,busbar,,N Current (RMS),A,163.8
722712,Hawksworth Crescent,2023-03-03T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
722712,Hawksworth Crescent,2023-03-03T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,313.6
722712,Hawksworth Crescent,2023-03-03T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
722712,Hawksworth Crescent,2023-03-03T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-03T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
722712,Hawksworth Crescent,2023-03-03T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-03-03T17:10:00.000+00:00,feeder,,L3 Active Power,kW,13.12
722712,Hawksworth Crescent,2023-03-03T17:10:00.000+00:00,feeder,,L2 Active Power,kW,42.63
722712,Hawksworth Crescent,2023-03-03T17:10:00.000+00:00,feeder,,L1 Active Power,kW,13.8
722712,Hawksworth Crescent,2023-03-03T17:10:00.000+00:00,feeder,,N Current (RMS),A,114.4
722712,Hawksworth Crescent,2023-03-03T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,55.3
722712,Hawksworth Crescent,2023-03-03T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,181.3
722712,Hawksworth Crescent,2023-03-03T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,59.6
722712,Hawksworth Crescent,2023-03-03T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-03-03T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
722712,Hawksworth Crescent,2023-03-03T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-03-03T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.3
722712,Hawksworth Crescent,2023-03-03T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.48
722712,Hawksworth Crescent,2023-03-03T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.72
722712,Hawksworth Crescent,2023-03-03T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.8
722712,Hawksworth Crescent,2023-03-03T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.6
722712,Hawksworth Crescent,2023-03-03T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.4
722712,Hawksworth Crescent,2023-03-03T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.9
722712,Hawksworth Crescent,2023-03-03T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-03T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
722712,Hawksworth Crescent,2023-03-03T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-03T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-03T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-03T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-03T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-03T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-03T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-03-03T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-03T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
722712,Hawksworth Crescent,2023-03-03T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
722712,Hawksworth Crescent,2023-03-03T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-03-03T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.47
722712,Hawksworth Crescent,2023-03-03T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.79
722712,Hawksworth Crescent,2023-03-03T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.25
722712,Hawksworth Crescent,2023-03-03T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
722712,Hawksworth Crescent,2023-03-03T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
722712,Hawksworth Crescent,2023-03-03T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
722712,Hawksworth Crescent,2023-03-03T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
722712,Hawksworth Crescent,2023-03-03T17:10:00.000+00:00,transformer,,Temperature,C,16.6
722712,Hawksworth Crescent,2023-03-03T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722712,Hawksworth Crescent,2023-03-03T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
722712,Hawksworth Crescent,2023-03-03T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722712,Hawksworth Crescent,2023-03-03T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
722712,Hawksworth Crescent,2023-03-03T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722712,Hawksworth Crescent,2023-03-03T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
722712,Hawksworth Crescent,2023-03-03T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-03-03T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
722712,Hawksworth Crescent,2023-03-03T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
722712,Hawksworth Crescent,2023-03-03T17:10:00.000+00:00,busbar,,L3 Active Power,kW,28.91
722712,Hawksworth Crescent,2023-03-03T17:10:00.000+00:00,busbar,,L2 Active Power,kW,65.9
722712,Hawksworth Crescent,2023-03-03T17:10:00.000+00:00,busbar,,L1 Active Power,kW,38.78
722712,Hawksworth Crescent,2023-03-03T17:10:00.000+00:00,busbar,,N Current (RMS),A,138.0
722712,Hawksworth Crescent,2023-03-03T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
722712,Hawksworth Crescent,2023-03-03T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,280.0
722712,Hawksworth Crescent,2023-03-03T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
722712,Hawksworth Crescent,2023-03-03T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
722712,Hawksworth Crescent,2023-03-03T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
722712,Hawksworth Crescent,2023-03-03T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-03-03T17:00:00.000+00:00,feeder,,L3 Active Power,kW,14.05
722712,Hawksworth Crescent,2023-03-03T17:00:00.000+00:00,feeder,,L2 Active Power,kW,45.85
722712,Hawksworth Crescent,2023-03-03T17:00:00.000+00:00,feeder,,L1 Active Power,kW,13.64
722712,Hawksworth Crescent,2023-03-03T17:00:00.000+00:00,feeder,,N Current (RMS),A,122.3
722712,Hawksworth Crescent,2023-03-03T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,59.4
722712,Hawksworth Crescent,2023-03-03T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,194.2
722712,Hawksworth Crescent,2023-03-03T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,58.8
722712,Hawksworth Crescent,2023-03-03T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-03-03T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-03T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
722712,Hawksworth Crescent,2023-03-03T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.76
722712,Hawksworth Crescent,2023-03-03T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.05
722712,Hawksworth Crescent,2023-03-03T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.28
722712,Hawksworth Crescent,2023-03-03T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.0
722712,Hawksworth Crescent,2023-03-03T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.7
722712,Hawksworth Crescent,2023-03-03T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.6
722712,Hawksworth Crescent,2023-03-03T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.2
722712,Hawksworth Crescent,2023-03-03T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-03T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
722712,Hawksworth Crescent,2023-03-03T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-03T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-03T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.05
722712,Hawksworth Crescent,2023-03-03T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-03T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-03T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-03T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-03-03T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-03T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
722712,Hawksworth Crescent,2023-03-03T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
722712,Hawksworth Crescent,2023-03-03T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-03-03T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.69
722712,Hawksworth Crescent,2023-03-03T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.91
722712,Hawksworth Crescent,2023-03-03T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.83
722712,Hawksworth Crescent,2023-03-03T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
722712,Hawksworth Crescent,2023-03-03T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
722712,Hawksworth Crescent,2023-03-03T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.1
722712,Hawksworth Crescent,2023-03-03T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
722712,Hawksworth Crescent,2023-03-03T17:00:00.000+00:00,transformer,,Temperature,C,16.5
722712,Hawksworth Crescent,2023-03-03T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722712,Hawksworth Crescent,2023-03-03T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
722712,Hawksworth Crescent,2023-03-03T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722712,Hawksworth Crescent,2023-03-03T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
722712,Hawksworth Crescent,2023-03-03T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722712,Hawksworth Crescent,2023-03-03T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
722712,Hawksworth Crescent,2023-03-03T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-03-03T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
722712,Hawksworth Crescent,2023-03-03T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
722712,Hawksworth Crescent,2023-03-03T17:00:00.000+00:00,busbar,,L3 Active Power,kW,27.51
722712,Hawksworth Crescent,2023-03-03T17:00:00.000+00:00,busbar,,L2 Active Power,kW,66.77
722712,Hawksworth Crescent,2023-03-03T17:00:00.000+00:00,busbar,,L1 Active Power,kW,33.76
722712,Hawksworth Crescent,2023-03-03T17:00:00.000+00:00,busbar,,N Current (RMS),A,146.2
722712,Hawksworth Crescent,2023-03-03T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
722712,Hawksworth Crescent,2023-03-03T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,283.3
722712,Hawksworth Crescent,2023-03-03T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
722712,Hawksworth Crescent,2023-03-03T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-03-03T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.25
722712,Hawksworth Crescent,2023-03-03T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
722712,Hawksworth Crescent,2023-03-03T16:50:00.000+00:00,feeder,,L3 Active Power,kW,12.12
722712,Hawksworth Crescent,2023-03-03T16:50:00.000+00:00,feeder,,L2 Active Power,kW,40.51
722712,Hawksworth Crescent,2023-03-03T16:50:00.000+00:00,feeder,,L1 Active Power,kW,14.63
722712,Hawksworth Crescent,2023-03-03T16:50:00.000+00:00,feeder,,N Current (RMS),A,107.2
722712,Hawksworth Crescent,2023-03-03T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,51.5
722712,Hawksworth Crescent,2023-03-03T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,171.8
722712,Hawksworth Crescent,2023-03-03T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,62.3
722712,Hawksworth Crescent,2023-03-03T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-03-03T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
722712,Hawksworth Crescent,2023-03-03T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
722712,Hawksworth Crescent,2023-03-03T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.45
722712,Hawksworth Crescent,2023-03-03T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.37
722712,Hawksworth Crescent,2023-03-03T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.21
722712,Hawksworth Crescent,2023-03-03T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.0
722712,Hawksworth Crescent,2023-03-03T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.5
722712,Hawksworth Crescent,2023-03-03T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.8
722712,Hawksworth Crescent,2023-03-03T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.8
722712,Hawksworth Crescent,2023-03-03T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-03T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
722712,Hawksworth Crescent,2023-03-03T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-03T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-03T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.03
722712,Hawksworth Crescent,2023-03-03T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-03T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-03T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-03T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-03-03T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-03T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
722712,Hawksworth Crescent,2023-03-03T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
722712,Hawksworth Crescent,2023-03-03T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-03-03T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.1
722712,Hawksworth Crescent,2023-03-03T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.68
722712,Hawksworth Crescent,2023-03-03T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.47
722712,Hawksworth Crescent,2023-03-03T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
722712,Hawksworth Crescent,2023-03-03T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
722712,Hawksworth Crescent,2023-03-03T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.1
722712,Hawksworth Crescent,2023-03-03T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
722712,Hawksworth Crescent,2023-03-03T16:50:00.000+00:00,transformer,,Temperature,C,16.4
722712,Hawksworth Crescent,2023-03-03T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722712,Hawksworth Crescent,2023-03-03T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
722712,Hawksworth Crescent,2023-03-03T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722712,Hawksworth Crescent,2023-03-03T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
722712,Hawksworth Crescent,2023-03-03T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722712,Hawksworth Crescent,2023-03-03T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
722712,Hawksworth Crescent,2023-03-03T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
722712,Hawksworth Crescent,2023-03-03T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
722712,Hawksworth Crescent,2023-03-03T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
722712,Hawksworth Crescent,2023-03-03T16:50:00.000+00:00,busbar,,L3 Active Power,kW,25.66
722712,Hawksworth Crescent,2023-03-03T16:50:00.000+00:00,busbar,,L2 Active Power,kW,61.52
722712,Hawksworth Crescent,2023-03-03T16:50:00.000+00:00,busbar,,L1 Active Power,kW,35.33
722712,Hawksworth Crescent,2023-03-03T16:50:00.000+00:00,busbar,,N Current (RMS),A,130.7
722712,Hawksworth Crescent,2023-03-03T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
722712,Hawksworth Crescent,2023-03-03T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,260.7
722712,Hawksworth Crescent,2023-03-03T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
722712,Hawksworth Crescent,2023-03-03T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-03-03T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
722712,Hawksworth Crescent,2023-03-03T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
722712,Hawksworth Crescent,2023-03-03T16:40:00.000+00:00,feeder,,L3 Active Power,kW,13.66
722712,Hawksworth Crescent,2023-03-03T16:40:00.000+00:00,feeder,,L2 Active Power,kW,40.54
722712,Hawksworth Crescent,2023-03-03T16:40:00.000+00:00,feeder,,L1 Active Power,kW,9.31
722712,Hawksworth Crescent,2023-03-03T16:40:00.000+00:00,feeder,,N Current (RMS),A,106.9
722712,Hawksworth Crescent,2023-03-03T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,57.5
722712,Hawksworth Crescent,2023-03-03T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,171.1
722712,Hawksworth Crescent,2023-03-03T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.1
722712,Hawksworth Crescent,2023-03-03T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
722712,Hawksworth Crescent,2023-03-03T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
722712,Hawksworth Crescent,2023-03-03T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-03-03T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.14
722712,Hawksworth Crescent,2023-03-03T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.58
722712,Hawksworth Crescent,2023-03-03T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.22
722712,Hawksworth Crescent,2023-03-03T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.0
722712,Hawksworth Crescent,2023-03-03T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.9
722712,Hawksworth Crescent,2023-03-03T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.8
722712,Hawksworth Crescent,2023-03-03T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.9
722712,Hawksworth Crescent,2023-03-03T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-03T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
722712,Hawksworth Crescent,2023-03-03T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-03T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-03T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.1
722712,Hawksworth Crescent,2023-03-03T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-03T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-03T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-03T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-03-03T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-03T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
722712,Hawksworth Crescent,2023-03-03T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
722712,Hawksworth Crescent,2023-03-03T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-03-03T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.04
722712,Hawksworth Crescent,2023-03-03T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.9
722712,Hawksworth Crescent,2023-03-03T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.12
722712,Hawksworth Crescent,2023-03-03T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
722712,Hawksworth Crescent,2023-03-03T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
722712,Hawksworth Crescent,2023-03-03T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
722712,Hawksworth Crescent,2023-03-03T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
722712,Hawksworth Crescent,2023-03-03T16:40:00.000+00:00,transformer,,Temperature,C,16.3
722712,Hawksworth Crescent,2023-03-03T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722712,Hawksworth Crescent,2023-03-03T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
722712,Hawksworth Crescent,2023-03-03T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722712,Hawksworth Crescent,2023-03-03T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
722712,Hawksworth Crescent,2023-03-03T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722712,Hawksworth Crescent,2023-03-03T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
722712,Hawksworth Crescent,2023-03-03T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
722712,Hawksworth Crescent,2023-03-03T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
722712,Hawksworth Crescent,2023-03-03T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
722712,Hawksworth Crescent,2023-03-03T16:40:00.000+00:00,busbar,,L3 Active Power,kW,28.85
722712,Hawksworth Crescent,2023-03-03T16:40:00.000+00:00,busbar,,L2 Active Power,kW,60.91
722712,Hawksworth Crescent,2023-03-03T16:40:00.000+00:00,busbar,,L1 Active Power,kW,25.65
722712,Hawksworth Crescent,2023-03-03T16:40:00.000+00:00,busbar,,N Current (RMS),A,130.3
722712,Hawksworth Crescent,2023-03-03T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
722712,Hawksworth Crescent,2023-03-03T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,257.4
722712,Hawksworth Crescent,2023-03-03T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
722712,Hawksworth Crescent,2023-03-03T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-03-03T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.92
722712,Hawksworth Crescent,2023-03-03T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
722712,Hawksworth Crescent,2023-03-03T16:30:00.000+00:00,feeder,,L3 Active Power,kW,12.13
722712,Hawksworth Crescent,2023-03-03T16:30:00.000+00:00,feeder,,L2 Active Power,kW,41.0
722712,Hawksworth Crescent,2023-03-03T16:30:00.000+00:00,feeder,,L1 Active Power,kW,8.51
722712,Hawksworth Crescent,2023-03-03T16:30:00.000+00:00,feeder,,N Current (RMS),A,113.8
722712,Hawksworth Crescent,2023-03-03T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,51.2
722712,Hawksworth Crescent,2023-03-03T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,173.5
722712,Hawksworth Crescent,2023-03-03T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.0
722712,Hawksworth Crescent,2023-03-03T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-03-03T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
722712,Hawksworth Crescent,2023-03-03T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
722712,Hawksworth Crescent,2023-03-03T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.9
722712,Hawksworth Crescent,2023-03-03T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.36
722712,Hawksworth Crescent,2023-03-03T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.17
722712,Hawksworth Crescent,2023-03-03T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,29.1
722712,Hawksworth Crescent,2023-03-03T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.2
722712,Hawksworth Crescent,2023-03-03T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.8
722712,Hawksworth Crescent,2023-03-03T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.4
722712,Hawksworth Crescent,2023-03-03T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-03T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
722712,Hawksworth Crescent,2023-03-03T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-03T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-03T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.08
722712,Hawksworth Crescent,2023-03-03T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-03T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
