Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-03T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-03T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-03-03T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-03T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
722712,Hawksworth Crescent,2023-03-03T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
722712,Hawksworth Crescent,2023-03-03T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-03-03T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.82
722712,Hawksworth Crescent,2023-03-03T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.61
722712,Hawksworth Crescent,2023-03-03T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.12
722712,Hawksworth Crescent,2023-03-03T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
722712,Hawksworth Crescent,2023-03-03T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
722712,Hawksworth Crescent,2023-03-03T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
722712,Hawksworth Crescent,2023-03-03T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
722712,Hawksworth Crescent,2023-03-03T16:30:00.000+00:00,transformer,,Temperature,C,16.2
722712,Hawksworth Crescent,2023-03-03T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722712,Hawksworth Crescent,2023-03-03T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
722712,Hawksworth Crescent,2023-03-03T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
722712,Hawksworth Crescent,2023-03-03T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
722712,Hawksworth Crescent,2023-03-03T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722712,Hawksworth Crescent,2023-03-03T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
722712,Hawksworth Crescent,2023-03-03T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-03-03T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
722712,Hawksworth Crescent,2023-03-03T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
722712,Hawksworth Crescent,2023-03-03T16:30:00.000+00:00,busbar,,L3 Active Power,kW,27.85
722712,Hawksworth Crescent,2023-03-03T16:30:00.000+00:00,busbar,,L2 Active Power,kW,58.89
722712,Hawksworth Crescent,2023-03-03T16:30:00.000+00:00,busbar,,L1 Active Power,kW,29.82
722712,Hawksworth Crescent,2023-03-03T16:30:00.000+00:00,busbar,,N Current (RMS),A,123.5
722712,Hawksworth Crescent,2023-03-03T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
722712,Hawksworth Crescent,2023-03-03T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,249.8
722712,Hawksworth Crescent,2023-03-03T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
722712,Hawksworth Crescent,2023-03-03T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-03-03T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.05
722712,Hawksworth Crescent,2023-03-03T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
722712,Hawksworth Crescent,2023-03-03T16:20:00.000+00:00,feeder,,L3 Active Power,kW,7.95
722712,Hawksworth Crescent,2023-03-03T16:20:00.000+00:00,feeder,,L2 Active Power,kW,30.25
722712,Hawksworth Crescent,2023-03-03T16:20:00.000+00:00,feeder,,L1 Active Power,kW,8.89
722712,Hawksworth Crescent,2023-03-03T16:20:00.000+00:00,feeder,,N Current (RMS),A,84.7
722712,Hawksworth Crescent,2023-03-03T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.9
722712,Hawksworth Crescent,2023-03-03T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,128.5
722712,Hawksworth Crescent,2023-03-03T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.6
722712,Hawksworth Crescent,2023-03-03T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-03-03T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.85
722712,Hawksworth Crescent,2023-03-03T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-03-03T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.44
722712,Hawksworth Crescent,2023-03-03T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.87
722712,Hawksworth Crescent,2023-03-03T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.73
722712,Hawksworth Crescent,2023-03-03T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.5
722712,Hawksworth Crescent,2023-03-03T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.3
722712,Hawksworth Crescent,2023-03-03T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.6
722712,Hawksworth Crescent,2023-03-03T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.4
722712,Hawksworth Crescent,2023-03-03T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-03T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
722712,Hawksworth Crescent,2023-03-03T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-03T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-03T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.08
722712,Hawksworth Crescent,2023-03-03T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-03T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-03T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-03T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-03-03T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-03T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
722712,Hawksworth Crescent,2023-03-03T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
722712,Hawksworth Crescent,2023-03-03T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-03-03T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.81
722712,Hawksworth Crescent,2023-03-03T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.81
722712,Hawksworth Crescent,2023-03-03T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.58
722712,Hawksworth Crescent,2023-03-03T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
722712,Hawksworth Crescent,2023-03-03T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
722712,Hawksworth Crescent,2023-03-03T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
722712,Hawksworth Crescent,2023-03-03T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
722712,Hawksworth Crescent,2023-03-03T16:20:00.000+00:00,transformer,,Temperature,C,16.1
722712,Hawksworth Crescent,2023-03-03T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-03-03T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
722712,Hawksworth Crescent,2023-03-03T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722712,Hawksworth Crescent,2023-03-03T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
722712,Hawksworth Crescent,2023-03-03T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722712,Hawksworth Crescent,2023-03-03T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
722712,Hawksworth Crescent,2023-03-03T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-03-03T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
722712,Hawksworth Crescent,2023-03-03T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
722712,Hawksworth Crescent,2023-03-03T16:20:00.000+00:00,busbar,,L3 Active Power,kW,23.2
722712,Hawksworth Crescent,2023-03-03T16:20:00.000+00:00,busbar,,L2 Active Power,kW,49.85
722712,Hawksworth Crescent,2023-03-03T16:20:00.000+00:00,busbar,,L1 Active Power,kW,34.23
722712,Hawksworth Crescent,2023-03-03T16:20:00.000+00:00,busbar,,N Current (RMS),A,102.3
722712,Hawksworth Crescent,2023-03-03T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
722712,Hawksworth Crescent,2023-03-03T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,211.2
722712,Hawksworth Crescent,2023-03-03T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
722712,Hawksworth Crescent,2023-03-03T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-03-03T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
722712,Hawksworth Crescent,2023-03-03T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-03-03T16:10:00.000+00:00,feeder,,L3 Active Power,kW,6.12
722712,Hawksworth Crescent,2023-03-03T16:10:00.000+00:00,feeder,,L2 Active Power,kW,31.47
722712,Hawksworth Crescent,2023-03-03T16:10:00.000+00:00,feeder,,L1 Active Power,kW,7.85
722712,Hawksworth Crescent,2023-03-03T16:10:00.000+00:00,feeder,,N Current (RMS),A,97.9
722712,Hawksworth Crescent,2023-03-03T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
722712,Hawksworth Crescent,2023-03-03T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,134.8
722712,Hawksworth Crescent,2023-03-03T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.4
722712,Hawksworth Crescent,2023-03-03T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-03-03T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.79
722712,Hawksworth Crescent,2023-03-03T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-03-03T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.02
722712,Hawksworth Crescent,2023-03-03T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.72
722712,Hawksworth Crescent,2023-03-03T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.96
722712,Hawksworth Crescent,2023-03-03T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.8
722712,Hawksworth Crescent,2023-03-03T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.6
722712,Hawksworth Crescent,2023-03-03T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.2
722712,Hawksworth Crescent,2023-03-03T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.4
722712,Hawksworth Crescent,2023-03-03T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-03T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
722712,Hawksworth Crescent,2023-03-03T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-03T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-03T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.14
722712,Hawksworth Crescent,2023-03-03T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-03T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-03T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-03T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-03-03T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-03T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
722712,Hawksworth Crescent,2023-03-03T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
722712,Hawksworth Crescent,2023-03-03T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-03-03T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.57
722712,Hawksworth Crescent,2023-03-03T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.83
722712,Hawksworth Crescent,2023-03-03T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.17
722712,Hawksworth Crescent,2023-03-03T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
722712,Hawksworth Crescent,2023-03-03T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.7
722712,Hawksworth Crescent,2023-03-03T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
722712,Hawksworth Crescent,2023-03-03T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
722712,Hawksworth Crescent,2023-03-03T16:10:00.000+00:00,transformer,,Temperature,C,16.0
722712,Hawksworth Crescent,2023-03-03T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-03-03T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
722712,Hawksworth Crescent,2023-03-03T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
722712,Hawksworth Crescent,2023-03-03T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
722712,Hawksworth Crescent,2023-03-03T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722712,Hawksworth Crescent,2023-03-03T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
722712,Hawksworth Crescent,2023-03-03T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-03-03T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
722712,Hawksworth Crescent,2023-03-03T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
722712,Hawksworth Crescent,2023-03-03T16:10:00.000+00:00,busbar,,L3 Active Power,kW,20.71
722712,Hawksworth Crescent,2023-03-03T16:10:00.000+00:00,busbar,,L2 Active Power,kW,48.89
722712,Hawksworth Crescent,2023-03-03T16:10:00.000+00:00,busbar,,L1 Active Power,kW,27.99
722712,Hawksworth Crescent,2023-03-03T16:10:00.000+00:00,busbar,,N Current (RMS),A,105.8
722712,Hawksworth Crescent,2023-03-03T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
722712,Hawksworth Crescent,2023-03-03T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.8
722712,Hawksworth Crescent,2023-03-03T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
722712,Hawksworth Crescent,2023-03-03T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
722712,Hawksworth Crescent,2023-03-03T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.08
722712,Hawksworth Crescent,2023-03-03T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-03-03T16:00:00.000+00:00,feeder,,L3 Active Power,kW,5.65
722712,Hawksworth Crescent,2023-03-03T16:00:00.000+00:00,feeder,,L2 Active Power,kW,35.6
722712,Hawksworth Crescent,2023-03-03T16:00:00.000+00:00,feeder,,L1 Active Power,kW,8.77
722712,Hawksworth Crescent,2023-03-03T16:00:00.000+00:00,feeder,,N Current (RMS),A,111.4
722712,Hawksworth Crescent,2023-03-03T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
722712,Hawksworth Crescent,2023-03-03T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,150.5
722712,Hawksworth Crescent,2023-03-03T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.9
722712,Hawksworth Crescent,2023-03-03T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-03-03T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-03-03T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
722712,Hawksworth Crescent,2023-03-03T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.51
722712,Hawksworth Crescent,2023-03-03T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.21
722712,Hawksworth Crescent,2023-03-03T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.17
722712,Hawksworth Crescent,2023-03-03T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.8
722712,Hawksworth Crescent,2023-03-03T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.5
722712,Hawksworth Crescent,2023-03-03T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.6
722712,Hawksworth Crescent,2023-03-03T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.8
722712,Hawksworth Crescent,2023-03-03T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-03T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
722712,Hawksworth Crescent,2023-03-03T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-03T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-03T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.15
722712,Hawksworth Crescent,2023-03-03T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-03T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-03T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-03T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-03-03T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-03T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
722712,Hawksworth Crescent,2023-03-03T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
722712,Hawksworth Crescent,2023-03-03T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-03-03T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.01
722712,Hawksworth Crescent,2023-03-03T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.26
722712,Hawksworth Crescent,2023-03-03T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.37
722712,Hawksworth Crescent,2023-03-03T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
722712,Hawksworth Crescent,2023-03-03T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
722712,Hawksworth Crescent,2023-03-03T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
722712,Hawksworth Crescent,2023-03-03T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
722712,Hawksworth Crescent,2023-03-03T16:00:00.000+00:00,transformer,,Temperature,C,15.9
722712,Hawksworth Crescent,2023-03-03T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-03-03T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
722712,Hawksworth Crescent,2023-03-03T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722712,Hawksworth Crescent,2023-03-03T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
722712,Hawksworth Crescent,2023-03-03T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722712,Hawksworth Crescent,2023-03-03T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
722712,Hawksworth Crescent,2023-03-03T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
722712,Hawksworth Crescent,2023-03-03T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
722712,Hawksworth Crescent,2023-03-03T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
722712,Hawksworth Crescent,2023-03-03T16:00:00.000+00:00,busbar,,L3 Active Power,kW,19.17
722712,Hawksworth Crescent,2023-03-03T16:00:00.000+00:00,busbar,,L2 Active Power,kW,54.92
722712,Hawksworth Crescent,2023-03-03T16:00:00.000+00:00,busbar,,L1 Active Power,kW,24.3
722712,Hawksworth Crescent,2023-03-03T16:00:00.000+00:00,busbar,,N Current (RMS),A,134.0
722712,Hawksworth Crescent,2023-03-03T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
722712,Hawksworth Crescent,2023-03-03T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,232.5
722712,Hawksworth Crescent,2023-03-03T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
722712,Hawksworth Crescent,2023-03-03T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
722712,Hawksworth Crescent,2023-03-03T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.92
722712,Hawksworth Crescent,2023-03-03T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-03-03T15:50:00.000+00:00,feeder,,L3 Active Power,kW,5.31
722712,Hawksworth Crescent,2023-03-03T15:50:00.000+00:00,feeder,,L2 Active Power,kW,23.34
722712,Hawksworth Crescent,2023-03-03T15:50:00.000+00:00,feeder,,L1 Active Power,kW,9.23
722712,Hawksworth Crescent,2023-03-03T15:50:00.000+00:00,feeder,,N Current (RMS),A,73.2
722712,Hawksworth Crescent,2023-03-03T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
722712,Hawksworth Crescent,2023-03-03T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,101.1
722712,Hawksworth Crescent,2023-03-03T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.8
722712,Hawksworth Crescent,2023-03-03T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-03-03T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
722712,Hawksworth Crescent,2023-03-03T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-03-03T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.9
722712,Hawksworth Crescent,2023-03-03T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.94
722712,Hawksworth Crescent,2023-03-03T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.76
722712,Hawksworth Crescent,2023-03-03T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.3
722712,Hawksworth Crescent,2023-03-03T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.6
722712,Hawksworth Crescent,2023-03-03T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.5
722712,Hawksworth Crescent,2023-03-03T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.6
722712,Hawksworth Crescent,2023-03-03T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-03T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
722712,Hawksworth Crescent,2023-03-03T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-03T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-03T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.04
722712,Hawksworth Crescent,2023-03-03T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-03T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-03T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-03T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-03-03T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-03T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
722712,Hawksworth Crescent,2023-03-03T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
722712,Hawksworth Crescent,2023-03-03T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-03-03T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.55
722712,Hawksworth Crescent,2023-03-03T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.16
722712,Hawksworth Crescent,2023-03-03T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.69
722712,Hawksworth Crescent,2023-03-03T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
722712,Hawksworth Crescent,2023-03-03T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
722712,Hawksworth Crescent,2023-03-03T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
722712,Hawksworth Crescent,2023-03-03T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
722712,Hawksworth Crescent,2023-03-03T15:50:00.000+00:00,transformer,,Temperature,C,15.9
722712,Hawksworth Crescent,2023-03-03T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-03-03T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
722712,Hawksworth Crescent,2023-03-03T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
722712,Hawksworth Crescent,2023-03-03T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
722712,Hawksworth Crescent,2023-03-03T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722712,Hawksworth Crescent,2023-03-03T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
722712,Hawksworth Crescent,2023-03-03T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-03-03T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
722712,Hawksworth Crescent,2023-03-03T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
722712,Hawksworth Crescent,2023-03-03T15:50:00.000+00:00,busbar,,L3 Active Power,kW,19.75
722712,Hawksworth Crescent,2023-03-03T15:50:00.000+00:00,busbar,,L2 Active Power,kW,44.39
722712,Hawksworth Crescent,2023-03-03T15:50:00.000+00:00,busbar,,L1 Active Power,kW,23.68
722712,Hawksworth Crescent,2023-03-03T15:50:00.000+00:00,busbar,,N Current (RMS),A,102.0
722712,Hawksworth Crescent,2023-03-03T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
722712,Hawksworth Crescent,2023-03-03T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.1
722712,Hawksworth Crescent,2023-03-03T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
722712,Hawksworth Crescent,2023-03-03T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
722712,Hawksworth Crescent,2023-03-03T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.24
722712,Hawksworth Crescent,2023-03-03T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-03-03T15:40:00.000+00:00,feeder,,L3 Active Power,kW,5.07
722712,Hawksworth Crescent,2023-03-03T15:40:00.000+00:00,feeder,,L2 Active Power,kW,19.77
722712,Hawksworth Crescent,2023-03-03T15:40:00.000+00:00,feeder,,L1 Active Power,kW,9.85
722712,Hawksworth Crescent,2023-03-03T15:40:00.000+00:00,feeder,,N Current (RMS),A,61.6
722712,Hawksworth Crescent,2023-03-03T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
722712,Hawksworth Crescent,2023-03-03T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,85.8
722712,Hawksworth Crescent,2023-03-03T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.1
722712,Hawksworth Crescent,2023-03-03T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-03-03T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
722712,Hawksworth Crescent,2023-03-03T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-03-03T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.51
722712,Hawksworth Crescent,2023-03-03T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.09
722712,Hawksworth Crescent,2023-03-03T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.85
722712,Hawksworth Crescent,2023-03-03T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,38.0
722712,Hawksworth Crescent,2023-03-03T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.5
722712,Hawksworth Crescent,2023-03-03T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.0
722712,Hawksworth Crescent,2023-03-03T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.4
722712,Hawksworth Crescent,2023-03-03T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-03T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
722712,Hawksworth Crescent,2023-03-03T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-03T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-03T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.12
722712,Hawksworth Crescent,2023-03-03T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-03T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-03T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-03T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-03-03T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-03T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
722712,Hawksworth Crescent,2023-03-03T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
722712,Hawksworth Crescent,2023-03-03T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-03-03T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.58
722712,Hawksworth Crescent,2023-03-03T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.8
722712,Hawksworth Crescent,2023-03-03T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.77
722712,Hawksworth Crescent,2023-03-03T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
722712,Hawksworth Crescent,2023-03-03T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
722712,Hawksworth Crescent,2023-03-03T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
722712,Hawksworth Crescent,2023-03-03T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
722712,Hawksworth Crescent,2023-03-03T15:40:00.000+00:00,transformer,,Temperature,C,15.9
722712,Hawksworth Crescent,2023-03-03T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-03-03T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
722712,Hawksworth Crescent,2023-03-03T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
722712,Hawksworth Crescent,2023-03-03T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
722712,Hawksworth Crescent,2023-03-03T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722712,Hawksworth Crescent,2023-03-03T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
722712,Hawksworth Crescent,2023-03-03T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-03-03T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
722712,Hawksworth Crescent,2023-03-03T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
722712,Hawksworth Crescent,2023-03-03T15:40:00.000+00:00,busbar,,L3 Active Power,kW,16.17
722712,Hawksworth Crescent,2023-03-03T15:40:00.000+00:00,busbar,,L2 Active Power,kW,39.54
722712,Hawksworth Crescent,2023-03-03T15:40:00.000+00:00,busbar,,L1 Active Power,kW,29.5
722712,Hawksworth Crescent,2023-03-03T15:40:00.000+00:00,busbar,,N Current (RMS),A,102.1
722712,Hawksworth Crescent,2023-03-03T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
722712,Hawksworth Crescent,2023-03-03T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
722712,Hawksworth Crescent,2023-03-03T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
722712,Hawksworth Crescent,2023-03-03T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
722712,Hawksworth Crescent,2023-03-03T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.09
722712,Hawksworth Crescent,2023-03-03T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
722712,Hawksworth Crescent,2023-03-03T15:30:00.000+00:00,feeder,,L3 Active Power,kW,10.09
722712,Hawksworth Crescent,2023-03-03T15:30:00.000+00:00,feeder,,L2 Active Power,kW,21.92
722712,Hawksworth Crescent,2023-03-03T15:30:00.000+00:00,feeder,,L1 Active Power,kW,8.82
722712,Hawksworth Crescent,2023-03-03T15:30:00.000+00:00,feeder,,N Current (RMS),A,53.9
722712,Hawksworth Crescent,2023-03-03T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.8
722712,Hawksworth Crescent,2023-03-03T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,94.6
722712,Hawksworth Crescent,2023-03-03T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.3
722712,Hawksworth Crescent,2023-03-03T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-03-03T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-03-03T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
722712,Hawksworth Crescent,2023-03-03T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.55
722712,Hawksworth Crescent,2023-03-03T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.89
722712,Hawksworth Crescent,2023-03-03T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.91
722712,Hawksworth Crescent,2023-03-03T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,40.4
722712,Hawksworth Crescent,2023-03-03T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
722712,Hawksworth Crescent,2023-03-03T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.4
722712,Hawksworth Crescent,2023-03-03T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.7
722712,Hawksworth Crescent,2023-03-03T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-03T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
722712,Hawksworth Crescent,2023-03-03T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-03T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-03T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.05
722712,Hawksworth Crescent,2023-03-03T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-03T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-03T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-03T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-03-03T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-03T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-03T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
722712,Hawksworth Crescent,2023-03-03T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-03-03T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.47
722712,Hawksworth Crescent,2023-03-03T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.24
722712,Hawksworth Crescent,2023-03-03T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.36
722712,Hawksworth Crescent,2023-03-03T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
722712,Hawksworth Crescent,2023-03-03T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
722712,Hawksworth Crescent,2023-03-03T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
722712,Hawksworth Crescent,2023-03-03T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
722712,Hawksworth Crescent,2023-03-03T15:30:00.000+00:00,transformer,,Temperature,C,15.8
722712,Hawksworth Crescent,2023-03-03T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722712,Hawksworth Crescent,2023-03-03T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
722712,Hawksworth Crescent,2023-03-03T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
722712,Hawksworth Crescent,2023-03-03T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
722712,Hawksworth Crescent,2023-03-03T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722712,Hawksworth Crescent,2023-03-03T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
722712,Hawksworth Crescent,2023-03-03T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-03-03T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
722712,Hawksworth Crescent,2023-03-03T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
722712,Hawksworth Crescent,2023-03-03T15:30:00.000+00:00,busbar,,L3 Active Power,kW,20.1
722712,Hawksworth Crescent,2023-03-03T15:30:00.000+00:00,busbar,,L2 Active Power,kW,36.98
722712,Hawksworth Crescent,2023-03-03T15:30:00.000+00:00,busbar,,L1 Active Power,kW,30.13
722712,Hawksworth Crescent,2023-03-03T15:30:00.000+00:00,busbar,,N Current (RMS),A,83.0
722712,Hawksworth Crescent,2023-03-03T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
722712,Hawksworth Crescent,2023-03-03T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
722712,Hawksworth Crescent,2023-03-03T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
722712,Hawksworth Crescent,2023-03-03T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
722712,Hawksworth Crescent,2023-03-03T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.66
722712,Hawksworth Crescent,2023-03-03T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
722712,Hawksworth Crescent,2023-03-03T15:20:00.000+00:00,feeder,,L3 Active Power,kW,11.65
722712,Hawksworth Crescent,2023-03-03T15:20:00.000+00:00,feeder,,L2 Active Power,kW,19.5
722712,Hawksworth Crescent,2023-03-03T15:20:00.000+00:00,feeder,,L1 Active Power,kW,7.88
722712,Hawksworth Crescent,2023-03-03T15:20:00.000+00:00,feeder,,N Current (RMS),A,39.1
722712,Hawksworth Crescent,2023-03-03T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,49.5
722712,Hawksworth Crescent,2023-03-03T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,84.0
722712,Hawksworth Crescent,2023-03-03T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.7
722712,Hawksworth Crescent,2023-03-03T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-03-03T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
722712,Hawksworth Crescent,2023-03-03T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
722712,Hawksworth Crescent,2023-03-03T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.99
722712,Hawksworth Crescent,2023-03-03T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.49
722712,Hawksworth Crescent,2023-03-03T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.21
722712,Hawksworth Crescent,2023-03-03T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,40.2
722712,Hawksworth Crescent,2023-03-03T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
722712,Hawksworth Crescent,2023-03-03T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.4
722712,Hawksworth Crescent,2023-03-03T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.5
722712,Hawksworth Crescent,2023-03-03T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-03T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
722712,Hawksworth Crescent,2023-03-03T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-03T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-03T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.14
722712,Hawksworth Crescent,2023-03-03T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-03T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-03T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-03T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-03-03T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-03T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
722712,Hawksworth Crescent,2023-03-03T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
722712,Hawksworth Crescent,2023-03-03T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
722712,Hawksworth Crescent,2023-03-03T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.4
722712,Hawksworth Crescent,2023-03-03T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.73
722712,Hawksworth Crescent,2023-03-03T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.8
722712,Hawksworth Crescent,2023-03-03T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
722712,Hawksworth Crescent,2023-03-03T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
722712,Hawksworth Crescent,2023-03-03T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
722712,Hawksworth Crescent,2023-03-03T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
722712,Hawksworth Crescent,2023-03-03T15:20:00.000+00:00,transformer,,Temperature,C,15.8
722712,Hawksworth Crescent,2023-03-03T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-03-03T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
722712,Hawksworth Crescent,2023-03-03T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
722712,Hawksworth Crescent,2023-03-03T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
722712,Hawksworth Crescent,2023-03-03T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722712,Hawksworth Crescent,2023-03-03T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
722712,Hawksworth Crescent,2023-03-03T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
722712,Hawksworth Crescent,2023-03-03T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
722712,Hawksworth Crescent,2023-03-03T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
722712,Hawksworth Crescent,2023-03-03T15:20:00.000+00:00,busbar,,L3 Active Power,kW,21.04
722712,Hawksworth Crescent,2023-03-03T15:20:00.000+00:00,busbar,,L2 Active Power,kW,34.58
722712,Hawksworth Crescent,2023-03-03T15:20:00.000+00:00,busbar,,L1 Active Power,kW,27.94
722712,Hawksworth Crescent,2023-03-03T15:20:00.000+00:00,busbar,,N Current (RMS),A,67.4
722712,Hawksworth Crescent,2023-03-03T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
722712,Hawksworth Crescent,2023-03-03T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
722712,Hawksworth Crescent,2023-03-03T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
722712,Hawksworth Crescent,2023-03-03T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
722712,Hawksworth Crescent,2023-03-03T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.71
722712,Hawksworth Crescent,2023-03-03T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
722712,Hawksworth Crescent,2023-03-03T15:10:00.000+00:00,feeder,,L3 Active Power,kW,7.67
722712,Hawksworth Crescent,2023-03-03T15:10:00.000+00:00,feeder,,L2 Active Power,kW,21.18
722712,Hawksworth Crescent,2023-03-03T15:10:00.000+00:00,feeder,,L1 Active Power,kW,8.25
722712,Hawksworth Crescent,2023-03-03T15:10:00.000+00:00,feeder,,N Current (RMS),A,53.9
722712,Hawksworth Crescent,2023-03-03T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.5
722712,Hawksworth Crescent,2023-03-03T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,90.6
722712,Hawksworth Crescent,2023-03-03T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.8
722712,Hawksworth Crescent,2023-03-03T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-03-03T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
722712,Hawksworth Crescent,2023-03-03T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-03T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.99
722712,Hawksworth Crescent,2023-03-03T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.82
722712,Hawksworth Crescent,2023-03-03T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.06
722712,Hawksworth Crescent,2023-03-03T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,33.1
722712,Hawksworth Crescent,2023-03-03T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.3
722712,Hawksworth Crescent,2023-03-03T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.7
722712,Hawksworth Crescent,2023-03-03T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.5
722712,Hawksworth Crescent,2023-03-03T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-03T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
722712,Hawksworth Crescent,2023-03-03T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-03T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-03T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.06
722712,Hawksworth Crescent,2023-03-03T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-03T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-03T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-03T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-03-03T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-03T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
722712,Hawksworth Crescent,2023-03-03T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
722712,Hawksworth Crescent,2023-03-03T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
722712,Hawksworth Crescent,2023-03-03T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.97
722712,Hawksworth Crescent,2023-03-03T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.53
722712,Hawksworth Crescent,2023-03-03T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.73
722712,Hawksworth Crescent,2023-03-03T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
722712,Hawksworth Crescent,2023-03-03T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
722712,Hawksworth Crescent,2023-03-03T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
722712,Hawksworth Crescent,2023-03-03T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
722712,Hawksworth Crescent,2023-03-03T15:10:00.000+00:00,transformer,,Temperature,C,15.8
722712,Hawksworth Crescent,2023-03-03T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722712,Hawksworth Crescent,2023-03-03T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
722712,Hawksworth Crescent,2023-03-03T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722712,Hawksworth Crescent,2023-03-03T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
722712,Hawksworth Crescent,2023-03-03T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722712,Hawksworth Crescent,2023-03-03T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
722712,Hawksworth Crescent,2023-03-03T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
722712,Hawksworth Crescent,2023-03-03T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
722712,Hawksworth Crescent,2023-03-03T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
722712,Hawksworth Crescent,2023-03-03T15:10:00.000+00:00,busbar,,L3 Active Power,kW,17.63
722712,Hawksworth Crescent,2023-03-03T15:10:00.000+00:00,busbar,,L2 Active Power,kW,40.46
722712,Hawksworth Crescent,2023-03-03T15:10:00.000+00:00,busbar,,L1 Active Power,kW,26.06
722712,Hawksworth Crescent,2023-03-03T15:10:00.000+00:00,busbar,,N Current (RMS),A,89.6
722712,Hawksworth Crescent,2023-03-03T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
722712,Hawksworth Crescent,2023-03-03T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.8
722712,Hawksworth Crescent,2023-03-03T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
722712,Hawksworth Crescent,2023-03-03T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-03T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.01
722712,Hawksworth Crescent,2023-03-03T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-03-03T15:00:00.000+00:00,feeder,,L3 Active Power,kW,6.83
722712,Hawksworth Crescent,2023-03-03T15:00:00.000+00:00,feeder,,L2 Active Power,kW,19.66
722712,Hawksworth Crescent,2023-03-03T15:00:00.000+00:00,feeder,,L1 Active Power,kW,8.32
722712,Hawksworth Crescent,2023-03-03T15:00:00.000+00:00,feeder,,N Current (RMS),A,54.5
722712,Hawksworth Crescent,2023-03-03T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
722712,Hawksworth Crescent,2023-03-03T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,84.7
722712,Hawksworth Crescent,2023-03-03T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.8
722712,Hawksworth Crescent,2023-03-03T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
722712,Hawksworth Crescent,2023-03-03T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.3
722712,Hawksworth Crescent,2023-03-03T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
722712,Hawksworth Crescent,2023-03-03T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.99
722712,Hawksworth Crescent,2023-03-03T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.11
722712,Hawksworth Crescent,2023-03-03T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.86
722712,Hawksworth Crescent,2023-03-03T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.4
722712,Hawksworth Crescent,2023-03-03T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
722712,Hawksworth Crescent,2023-03-03T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.0
722712,Hawksworth Crescent,2023-03-03T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.7
722712,Hawksworth Crescent,2023-03-03T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-03T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
722712,Hawksworth Crescent,2023-03-03T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-03T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-03T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.13
722712,Hawksworth Crescent,2023-03-03T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-03T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-03T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-03T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-03-03T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-03T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
