Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-03T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
722712,Hawksworth Crescent,2023-03-03T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-03-03T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.12
722712,Hawksworth Crescent,2023-03-03T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.1
722712,Hawksworth Crescent,2023-03-03T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.06
722712,Hawksworth Crescent,2023-03-03T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
722712,Hawksworth Crescent,2023-03-03T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
722712,Hawksworth Crescent,2023-03-03T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
722712,Hawksworth Crescent,2023-03-03T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
722712,Hawksworth Crescent,2023-03-03T15:00:00.000+00:00,transformer,,Temperature,C,15.8
722712,Hawksworth Crescent,2023-03-03T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-03-03T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
722712,Hawksworth Crescent,2023-03-03T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722712,Hawksworth Crescent,2023-03-03T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
722712,Hawksworth Crescent,2023-03-03T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722712,Hawksworth Crescent,2023-03-03T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
722712,Hawksworth Crescent,2023-03-03T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
722712,Hawksworth Crescent,2023-03-03T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
722712,Hawksworth Crescent,2023-03-03T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
722712,Hawksworth Crescent,2023-03-03T15:00:00.000+00:00,busbar,,L3 Active Power,kW,18.93
722712,Hawksworth Crescent,2023-03-03T15:00:00.000+00:00,busbar,,L2 Active Power,kW,38.74
722712,Hawksworth Crescent,2023-03-03T15:00:00.000+00:00,busbar,,L1 Active Power,kW,25.27
722712,Hawksworth Crescent,2023-03-03T15:00:00.000+00:00,busbar,,N Current (RMS),A,83.1
722712,Hawksworth Crescent,2023-03-03T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
722712,Hawksworth Crescent,2023-03-03T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
722712,Hawksworth Crescent,2023-03-03T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
722712,Hawksworth Crescent,2023-03-03T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-03T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.86
722712,Hawksworth Crescent,2023-03-03T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
722712,Hawksworth Crescent,2023-03-03T14:50:00.000+00:00,feeder,,L3 Active Power,kW,9.66
722712,Hawksworth Crescent,2023-03-03T14:50:00.000+00:00,feeder,,L2 Active Power,kW,19.0
722712,Hawksworth Crescent,2023-03-03T14:50:00.000+00:00,feeder,,L1 Active Power,kW,7.9
722712,Hawksworth Crescent,2023-03-03T14:50:00.000+00:00,feeder,,N Current (RMS),A,41.6
722712,Hawksworth Crescent,2023-03-03T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.9
722712,Hawksworth Crescent,2023-03-03T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,80.5
722712,Hawksworth Crescent,2023-03-03T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.4
722712,Hawksworth Crescent,2023-03-03T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
722712,Hawksworth Crescent,2023-03-03T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.27
722712,Hawksworth Crescent,2023-03-03T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-03-03T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.73
722712,Hawksworth Crescent,2023-03-03T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.36
722712,Hawksworth Crescent,2023-03-03T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.28
722712,Hawksworth Crescent,2023-03-03T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.9
722712,Hawksworth Crescent,2023-03-03T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
722712,Hawksworth Crescent,2023-03-03T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.2
722712,Hawksworth Crescent,2023-03-03T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.9
722712,Hawksworth Crescent,2023-03-03T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-03T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
722712,Hawksworth Crescent,2023-03-03T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-03T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-03T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.04
722712,Hawksworth Crescent,2023-03-03T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-03T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-03T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-03T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-03-03T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-03T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
722712,Hawksworth Crescent,2023-03-03T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
722712,Hawksworth Crescent,2023-03-03T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-03-03T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.46
722712,Hawksworth Crescent,2023-03-03T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.99
722712,Hawksworth Crescent,2023-03-03T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.68
722712,Hawksworth Crescent,2023-03-03T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
722712,Hawksworth Crescent,2023-03-03T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
722712,Hawksworth Crescent,2023-03-03T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
722712,Hawksworth Crescent,2023-03-03T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
722712,Hawksworth Crescent,2023-03-03T14:50:00.000+00:00,transformer,,Temperature,C,15.8
722712,Hawksworth Crescent,2023-03-03T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722712,Hawksworth Crescent,2023-03-03T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
722712,Hawksworth Crescent,2023-03-03T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722712,Hawksworth Crescent,2023-03-03T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
722712,Hawksworth Crescent,2023-03-03T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722712,Hawksworth Crescent,2023-03-03T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
722712,Hawksworth Crescent,2023-03-03T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-03T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
722712,Hawksworth Crescent,2023-03-03T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
722712,Hawksworth Crescent,2023-03-03T14:50:00.000+00:00,busbar,,L3 Active Power,kW,21.84
722712,Hawksworth Crescent,2023-03-03T14:50:00.000+00:00,busbar,,L2 Active Power,kW,40.3
722712,Hawksworth Crescent,2023-03-03T14:50:00.000+00:00,busbar,,L1 Active Power,kW,23.87
722712,Hawksworth Crescent,2023-03-03T14:50:00.000+00:00,busbar,,N Current (RMS),A,76.4
722712,Hawksworth Crescent,2023-03-03T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
722712,Hawksworth Crescent,2023-03-03T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.4
722712,Hawksworth Crescent,2023-03-03T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
722712,Hawksworth Crescent,2023-03-03T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
722712,Hawksworth Crescent,2023-03-03T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.79
722712,Hawksworth Crescent,2023-03-03T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
722712,Hawksworth Crescent,2023-03-03T14:40:00.000+00:00,feeder,,L3 Active Power,kW,12.79
722712,Hawksworth Crescent,2023-03-03T14:40:00.000+00:00,feeder,,L2 Active Power,kW,18.69
722712,Hawksworth Crescent,2023-03-03T14:40:00.000+00:00,feeder,,L1 Active Power,kW,7.72
722712,Hawksworth Crescent,2023-03-03T14:40:00.000+00:00,feeder,,N Current (RMS),A,36.7
722712,Hawksworth Crescent,2023-03-03T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,53.6
722712,Hawksworth Crescent,2023-03-03T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,79.5
722712,Hawksworth Crescent,2023-03-03T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.0
722712,Hawksworth Crescent,2023-03-03T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
722712,Hawksworth Crescent,2023-03-03T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
722712,Hawksworth Crescent,2023-03-03T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-03-03T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.86
722712,Hawksworth Crescent,2023-03-03T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.03
722712,Hawksworth Crescent,2023-03-03T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.15
722712,Hawksworth Crescent,2023-03-03T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.5
722712,Hawksworth Crescent,2023-03-03T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.9
722712,Hawksworth Crescent,2023-03-03T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.6
722712,Hawksworth Crescent,2023-03-03T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.4
722712,Hawksworth Crescent,2023-03-03T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-03T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
722712,Hawksworth Crescent,2023-03-03T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-03T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-03T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-03T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-03T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-03T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-03T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-03-03T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-03T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
722712,Hawksworth Crescent,2023-03-03T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
722712,Hawksworth Crescent,2023-03-03T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
722712,Hawksworth Crescent,2023-03-03T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.1
722712,Hawksworth Crescent,2023-03-03T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.25
722712,Hawksworth Crescent,2023-03-03T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.01
722712,Hawksworth Crescent,2023-03-03T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
722712,Hawksworth Crescent,2023-03-03T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
722712,Hawksworth Crescent,2023-03-03T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
722712,Hawksworth Crescent,2023-03-03T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
722712,Hawksworth Crescent,2023-03-03T14:40:00.000+00:00,transformer,,Temperature,C,15.8
722712,Hawksworth Crescent,2023-03-03T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722712,Hawksworth Crescent,2023-03-03T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
722712,Hawksworth Crescent,2023-03-03T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722712,Hawksworth Crescent,2023-03-03T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
722712,Hawksworth Crescent,2023-03-03T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722712,Hawksworth Crescent,2023-03-03T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
722712,Hawksworth Crescent,2023-03-03T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-03-03T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
722712,Hawksworth Crescent,2023-03-03T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
722712,Hawksworth Crescent,2023-03-03T14:40:00.000+00:00,busbar,,L3 Active Power,kW,23.76
722712,Hawksworth Crescent,2023-03-03T14:40:00.000+00:00,busbar,,L2 Active Power,kW,39.98
722712,Hawksworth Crescent,2023-03-03T14:40:00.000+00:00,busbar,,L1 Active Power,kW,27.9
722712,Hawksworth Crescent,2023-03-03T14:40:00.000+00:00,busbar,,N Current (RMS),A,68.6
722712,Hawksworth Crescent,2023-03-03T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
722712,Hawksworth Crescent,2023-03-03T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.7
722712,Hawksworth Crescent,2023-03-03T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
722712,Hawksworth Crescent,2023-03-03T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
722712,Hawksworth Crescent,2023-03-03T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.39
722712,Hawksworth Crescent,2023-03-03T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
722712,Hawksworth Crescent,2023-03-03T14:30:00.000+00:00,feeder,,L3 Active Power,kW,11.13
722712,Hawksworth Crescent,2023-03-03T14:30:00.000+00:00,feeder,,L2 Active Power,kW,18.97
722712,Hawksworth Crescent,2023-03-03T14:30:00.000+00:00,feeder,,L1 Active Power,kW,8.75
722712,Hawksworth Crescent,2023-03-03T14:30:00.000+00:00,feeder,,N Current (RMS),A,37.7
722712,Hawksworth Crescent,2023-03-03T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,47.0
722712,Hawksworth Crescent,2023-03-03T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,80.7
722712,Hawksworth Crescent,2023-03-03T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
722712,Hawksworth Crescent,2023-03-03T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-03-03T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-03-03T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-03-03T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.4
722712,Hawksworth Crescent,2023-03-03T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.89
722712,Hawksworth Crescent,2023-03-03T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.02
722712,Hawksworth Crescent,2023-03-03T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.3
722712,Hawksworth Crescent,2023-03-03T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.7
722712,Hawksworth Crescent,2023-03-03T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.5
722712,Hawksworth Crescent,2023-03-03T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.3
722712,Hawksworth Crescent,2023-03-03T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-03T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
722712,Hawksworth Crescent,2023-03-03T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-03T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-03T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-03T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-03T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-03T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-03T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-03-03T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-03T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
722712,Hawksworth Crescent,2023-03-03T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
722712,Hawksworth Crescent,2023-03-03T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
722712,Hawksworth Crescent,2023-03-03T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
722712,Hawksworth Crescent,2023-03-03T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.64
722712,Hawksworth Crescent,2023-03-03T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.58
722712,Hawksworth Crescent,2023-03-03T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
722712,Hawksworth Crescent,2023-03-03T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
722712,Hawksworth Crescent,2023-03-03T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
722712,Hawksworth Crescent,2023-03-03T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
722712,Hawksworth Crescent,2023-03-03T14:30:00.000+00:00,transformer,,Temperature,C,15.8
722712,Hawksworth Crescent,2023-03-03T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722712,Hawksworth Crescent,2023-03-03T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
722712,Hawksworth Crescent,2023-03-03T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
722712,Hawksworth Crescent,2023-03-03T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
722712,Hawksworth Crescent,2023-03-03T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722712,Hawksworth Crescent,2023-03-03T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
722712,Hawksworth Crescent,2023-03-03T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
722712,Hawksworth Crescent,2023-03-03T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
722712,Hawksworth Crescent,2023-03-03T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
722712,Hawksworth Crescent,2023-03-03T14:30:00.000+00:00,busbar,,L3 Active Power,kW,21.53
722712,Hawksworth Crescent,2023-03-03T14:30:00.000+00:00,busbar,,L2 Active Power,kW,37.52
722712,Hawksworth Crescent,2023-03-03T14:30:00.000+00:00,busbar,,L1 Active Power,kW,26.38
722712,Hawksworth Crescent,2023-03-03T14:30:00.000+00:00,busbar,,N Current (RMS),A,71.2
722712,Hawksworth Crescent,2023-03-03T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
722712,Hawksworth Crescent,2023-03-03T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
722712,Hawksworth Crescent,2023-03-03T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
722712,Hawksworth Crescent,2023-03-03T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-03-03T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.59
722712,Hawksworth Crescent,2023-03-03T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-03-03T14:20:00.000+00:00,feeder,,L3 Active Power,kW,11.38
722712,Hawksworth Crescent,2023-03-03T14:20:00.000+00:00,feeder,,L2 Active Power,kW,19.87
722712,Hawksworth Crescent,2023-03-03T14:20:00.000+00:00,feeder,,L1 Active Power,kW,9.46
722712,Hawksworth Crescent,2023-03-03T14:20:00.000+00:00,feeder,,N Current (RMS),A,41.3
722712,Hawksworth Crescent,2023-03-03T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,47.6
722712,Hawksworth Crescent,2023-03-03T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,84.4
722712,Hawksworth Crescent,2023-03-03T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.5
722712,Hawksworth Crescent,2023-03-03T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
722712,Hawksworth Crescent,2023-03-03T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-03-03T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-03-03T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.59
722712,Hawksworth Crescent,2023-03-03T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.25
722712,Hawksworth Crescent,2023-03-03T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.35
722712,Hawksworth Crescent,2023-03-03T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.0
722712,Hawksworth Crescent,2023-03-03T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.9
722712,Hawksworth Crescent,2023-03-03T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.8
722712,Hawksworth Crescent,2023-03-03T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.8
722712,Hawksworth Crescent,2023-03-03T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-03T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
722712,Hawksworth Crescent,2023-03-03T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-03T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-03T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-03T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-03T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-03T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-03T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-03-03T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-03T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-03T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
722712,Hawksworth Crescent,2023-03-03T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
722712,Hawksworth Crescent,2023-03-03T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.83
722712,Hawksworth Crescent,2023-03-03T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.23
722712,Hawksworth Crescent,2023-03-03T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
722712,Hawksworth Crescent,2023-03-03T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
722712,Hawksworth Crescent,2023-03-03T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
722712,Hawksworth Crescent,2023-03-03T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
722712,Hawksworth Crescent,2023-03-03T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
722712,Hawksworth Crescent,2023-03-03T14:20:00.000+00:00,transformer,,Temperature,C,15.8
722712,Hawksworth Crescent,2023-03-03T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-03-03T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
722712,Hawksworth Crescent,2023-03-03T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722712,Hawksworth Crescent,2023-03-03T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
722712,Hawksworth Crescent,2023-03-03T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722712,Hawksworth Crescent,2023-03-03T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
722712,Hawksworth Crescent,2023-03-03T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-03-03T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
722712,Hawksworth Crescent,2023-03-03T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
722712,Hawksworth Crescent,2023-03-03T14:20:00.000+00:00,busbar,,L3 Active Power,kW,22.82
722712,Hawksworth Crescent,2023-03-03T14:20:00.000+00:00,busbar,,L2 Active Power,kW,39.37
722712,Hawksworth Crescent,2023-03-03T14:20:00.000+00:00,busbar,,L1 Active Power,kW,23.82
722712,Hawksworth Crescent,2023-03-03T14:20:00.000+00:00,busbar,,N Current (RMS),A,75.4
722712,Hawksworth Crescent,2023-03-03T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
722712,Hawksworth Crescent,2023-03-03T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
722712,Hawksworth Crescent,2023-03-03T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
722712,Hawksworth Crescent,2023-03-03T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-03-03T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
722712,Hawksworth Crescent,2023-03-03T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-03-03T14:10:00.000+00:00,feeder,,L3 Active Power,kW,9.54
722712,Hawksworth Crescent,2023-03-03T14:10:00.000+00:00,feeder,,L2 Active Power,kW,20.44
722712,Hawksworth Crescent,2023-03-03T14:10:00.000+00:00,feeder,,L1 Active Power,kW,13.81
722712,Hawksworth Crescent,2023-03-03T14:10:00.000+00:00,feeder,,N Current (RMS),A,51.2
722712,Hawksworth Crescent,2023-03-03T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.8
722712,Hawksworth Crescent,2023-03-03T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,87.1
722712,Hawksworth Crescent,2023-03-03T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,60.7
722712,Hawksworth Crescent,2023-03-03T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
722712,Hawksworth Crescent,2023-03-03T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-03-03T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-03-03T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.77
722712,Hawksworth Crescent,2023-03-03T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.52
722712,Hawksworth Crescent,2023-03-03T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.94
722712,Hawksworth Crescent,2023-03-03T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.6
722712,Hawksworth Crescent,2023-03-03T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
722712,Hawksworth Crescent,2023-03-03T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.6
722712,Hawksworth Crescent,2023-03-03T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.2
722712,Hawksworth Crescent,2023-03-03T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-03T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
722712,Hawksworth Crescent,2023-03-03T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-03T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-03T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.11
722712,Hawksworth Crescent,2023-03-03T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-03T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-03T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-03T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-03-03T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-03T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
722712,Hawksworth Crescent,2023-03-03T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
722712,Hawksworth Crescent,2023-03-03T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
722712,Hawksworth Crescent,2023-03-03T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.71
722712,Hawksworth Crescent,2023-03-03T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.45
722712,Hawksworth Crescent,2023-03-03T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.17
722712,Hawksworth Crescent,2023-03-03T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
722712,Hawksworth Crescent,2023-03-03T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
722712,Hawksworth Crescent,2023-03-03T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
722712,Hawksworth Crescent,2023-03-03T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
722712,Hawksworth Crescent,2023-03-03T14:10:00.000+00:00,transformer,,Temperature,C,15.8
722712,Hawksworth Crescent,2023-03-03T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722712,Hawksworth Crescent,2023-03-03T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
722712,Hawksworth Crescent,2023-03-03T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
722712,Hawksworth Crescent,2023-03-03T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
722712,Hawksworth Crescent,2023-03-03T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722712,Hawksworth Crescent,2023-03-03T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
722712,Hawksworth Crescent,2023-03-03T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-03-03T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
722712,Hawksworth Crescent,2023-03-03T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
722712,Hawksworth Crescent,2023-03-03T14:10:00.000+00:00,busbar,,L3 Active Power,kW,22.03
722712,Hawksworth Crescent,2023-03-03T14:10:00.000+00:00,busbar,,L2 Active Power,kW,40.29
722712,Hawksworth Crescent,2023-03-03T14:10:00.000+00:00,busbar,,L1 Active Power,kW,26.92
722712,Hawksworth Crescent,2023-03-03T14:10:00.000+00:00,busbar,,N Current (RMS),A,81.1
722712,Hawksworth Crescent,2023-03-03T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
722712,Hawksworth Crescent,2023-03-03T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
722712,Hawksworth Crescent,2023-03-03T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
722712,Hawksworth Crescent,2023-03-03T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-03-03T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.65
722712,Hawksworth Crescent,2023-03-03T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-03-03T14:00:00.000+00:00,feeder,,L3 Active Power,kW,9.79
722712,Hawksworth Crescent,2023-03-03T14:00:00.000+00:00,feeder,,L2 Active Power,kW,20.91
722712,Hawksworth Crescent,2023-03-03T14:00:00.000+00:00,feeder,,L1 Active Power,kW,12.18
722712,Hawksworth Crescent,2023-03-03T14:00:00.000+00:00,feeder,,N Current (RMS),A,48.8
722712,Hawksworth Crescent,2023-03-03T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.0
722712,Hawksworth Crescent,2023-03-03T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,88.4
722712,Hawksworth Crescent,2023-03-03T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,51.8
722712,Hawksworth Crescent,2023-03-03T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-03-03T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-03-03T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-03-03T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.15
722712,Hawksworth Crescent,2023-03-03T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.84
722712,Hawksworth Crescent,2023-03-03T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.74
722712,Hawksworth Crescent,2023-03-03T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.3
722712,Hawksworth Crescent,2023-03-03T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.9
722712,Hawksworth Crescent,2023-03-03T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.4
722712,Hawksworth Crescent,2023-03-03T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.7
722712,Hawksworth Crescent,2023-03-03T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-03T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
722712,Hawksworth Crescent,2023-03-03T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-03T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-03T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.09
722712,Hawksworth Crescent,2023-03-03T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-03T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-03T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-03T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-03-03T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-03T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
722712,Hawksworth Crescent,2023-03-03T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
722712,Hawksworth Crescent,2023-03-03T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-03-03T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.91
722712,Hawksworth Crescent,2023-03-03T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.16
722712,Hawksworth Crescent,2023-03-03T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.95
722712,Hawksworth Crescent,2023-03-03T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
722712,Hawksworth Crescent,2023-03-03T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
722712,Hawksworth Crescent,2023-03-03T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
722712,Hawksworth Crescent,2023-03-03T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
722712,Hawksworth Crescent,2023-03-03T14:00:00.000+00:00,transformer,,Temperature,C,15.8
722712,Hawksworth Crescent,2023-03-03T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722712,Hawksworth Crescent,2023-03-03T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
722712,Hawksworth Crescent,2023-03-03T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722712,Hawksworth Crescent,2023-03-03T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
722712,Hawksworth Crescent,2023-03-03T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722712,Hawksworth Crescent,2023-03-03T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
722712,Hawksworth Crescent,2023-03-03T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
722712,Hawksworth Crescent,2023-03-03T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
722712,Hawksworth Crescent,2023-03-03T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
722712,Hawksworth Crescent,2023-03-03T14:00:00.000+00:00,busbar,,L3 Active Power,kW,20.85
722712,Hawksworth Crescent,2023-03-03T14:00:00.000+00:00,busbar,,L2 Active Power,kW,39.83
722712,Hawksworth Crescent,2023-03-03T14:00:00.000+00:00,busbar,,L1 Active Power,kW,28.88
722712,Hawksworth Crescent,2023-03-03T14:00:00.000+00:00,busbar,,N Current (RMS),A,82.4
722712,Hawksworth Crescent,2023-03-03T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
722712,Hawksworth Crescent,2023-03-03T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.7
722712,Hawksworth Crescent,2023-03-03T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
722712,Hawksworth Crescent,2023-03-03T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-03-03T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.83
722712,Hawksworth Crescent,2023-03-03T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-03-03T13:50:00.000+00:00,feeder,,L3 Active Power,kW,8.23
722712,Hawksworth Crescent,2023-03-03T13:50:00.000+00:00,feeder,,L2 Active Power,kW,21.63
722712,Hawksworth Crescent,2023-03-03T13:50:00.000+00:00,feeder,,L1 Active Power,kW,11.12
722712,Hawksworth Crescent,2023-03-03T13:50:00.000+00:00,feeder,,N Current (RMS),A,57.0
722712,Hawksworth Crescent,2023-03-03T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.6
722712,Hawksworth Crescent,2023-03-03T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,91.6
722712,Hawksworth Crescent,2023-03-03T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,47.6
722712,Hawksworth Crescent,2023-03-03T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-03-03T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-03-03T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-03-03T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.17
722712,Hawksworth Crescent,2023-03-03T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.1
722712,Hawksworth Crescent,2023-03-03T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.67
722712,Hawksworth Crescent,2023-03-03T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,37.0
722712,Hawksworth Crescent,2023-03-03T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
722712,Hawksworth Crescent,2023-03-03T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.2
722712,Hawksworth Crescent,2023-03-03T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.5
722712,Hawksworth Crescent,2023-03-03T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-03T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
722712,Hawksworth Crescent,2023-03-03T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-03T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-03T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.1
722712,Hawksworth Crescent,2023-03-03T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-03T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-03T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-03T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-03-03T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-03T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
722712,Hawksworth Crescent,2023-03-03T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-03-03T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-03-03T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.96
722712,Hawksworth Crescent,2023-03-03T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.78
722712,Hawksworth Crescent,2023-03-03T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.12
722712,Hawksworth Crescent,2023-03-03T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
722712,Hawksworth Crescent,2023-03-03T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
722712,Hawksworth Crescent,2023-03-03T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
722712,Hawksworth Crescent,2023-03-03T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
722712,Hawksworth Crescent,2023-03-03T13:50:00.000+00:00,transformer,,Temperature,C,15.7
722712,Hawksworth Crescent,2023-03-03T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722712,Hawksworth Crescent,2023-03-03T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
722712,Hawksworth Crescent,2023-03-03T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
722712,Hawksworth Crescent,2023-03-03T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
722712,Hawksworth Crescent,2023-03-03T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722712,Hawksworth Crescent,2023-03-03T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
722712,Hawksworth Crescent,2023-03-03T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-03-03T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
722712,Hawksworth Crescent,2023-03-03T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
722712,Hawksworth Crescent,2023-03-03T13:50:00.000+00:00,busbar,,L3 Active Power,kW,17.37
722712,Hawksworth Crescent,2023-03-03T13:50:00.000+00:00,busbar,,L2 Active Power,kW,44.61
722712,Hawksworth Crescent,2023-03-03T13:50:00.000+00:00,busbar,,L1 Active Power,kW,28.93
722712,Hawksworth Crescent,2023-03-03T13:50:00.000+00:00,busbar,,N Current (RMS),A,108.2
722712,Hawksworth Crescent,2023-03-03T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
722712,Hawksworth Crescent,2023-03-03T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.9
722712,Hawksworth Crescent,2023-03-03T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
722712,Hawksworth Crescent,2023-03-03T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-03-03T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.09
722712,Hawksworth Crescent,2023-03-03T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
722712,Hawksworth Crescent,2023-03-03T13:40:00.000+00:00,feeder,,L3 Active Power,kW,6.81
722712,Hawksworth Crescent,2023-03-03T13:40:00.000+00:00,feeder,,L2 Active Power,kW,23.83
722712,Hawksworth Crescent,2023-03-03T13:40:00.000+00:00,feeder,,L1 Active Power,kW,8.08
722712,Hawksworth Crescent,2023-03-03T13:40:00.000+00:00,feeder,,N Current (RMS),A,67.0
722712,Hawksworth Crescent,2023-03-03T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
722712,Hawksworth Crescent,2023-03-03T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,101.0
722712,Hawksworth Crescent,2023-03-03T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.5
722712,Hawksworth Crescent,2023-03-03T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-03-03T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-03-03T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-03-03T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.58
722712,Hawksworth Crescent,2023-03-03T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.84
722712,Hawksworth Crescent,2023-03-03T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.75
722712,Hawksworth Crescent,2023-03-03T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,39.2
722712,Hawksworth Crescent,2023-03-03T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.6
722712,Hawksworth Crescent,2023-03-03T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.9
722712,Hawksworth Crescent,2023-03-03T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.0
722712,Hawksworth Crescent,2023-03-03T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-03T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
722712,Hawksworth Crescent,2023-03-03T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-03-03T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-03T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.26
722712,Hawksworth Crescent,2023-03-03T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-03T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-03T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-03T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-03-03T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-03T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
722712,Hawksworth Crescent,2023-03-03T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
722712,Hawksworth Crescent,2023-03-03T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
722712,Hawksworth Crescent,2023-03-03T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.76
722712,Hawksworth Crescent,2023-03-03T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.57
722712,Hawksworth Crescent,2023-03-03T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.7
722712,Hawksworth Crescent,2023-03-03T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
722712,Hawksworth Crescent,2023-03-03T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
722712,Hawksworth Crescent,2023-03-03T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
722712,Hawksworth Crescent,2023-03-03T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
722712,Hawksworth Crescent,2023-03-03T13:40:00.000+00:00,transformer,,Temperature,C,15.7
722712,Hawksworth Crescent,2023-03-03T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722712,Hawksworth Crescent,2023-03-03T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
722712,Hawksworth Crescent,2023-03-03T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722712,Hawksworth Crescent,2023-03-03T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
722712,Hawksworth Crescent,2023-03-03T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722712,Hawksworth Crescent,2023-03-03T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
722712,Hawksworth Crescent,2023-03-03T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-03-03T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
722712,Hawksworth Crescent,2023-03-03T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
722712,Hawksworth Crescent,2023-03-03T13:40:00.000+00:00,busbar,,L3 Active Power,kW,15.15
722712,Hawksworth Crescent,2023-03-03T13:40:00.000+00:00,busbar,,L2 Active Power,kW,49.49
722712,Hawksworth Crescent,2023-03-03T13:40:00.000+00:00,busbar,,L1 Active Power,kW,20.54
722712,Hawksworth Crescent,2023-03-03T13:40:00.000+00:00,busbar,,N Current (RMS),A,128.0
722712,Hawksworth Crescent,2023-03-03T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
722712,Hawksworth Crescent,2023-03-03T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.7
722712,Hawksworth Crescent,2023-03-03T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
722712,Hawksworth Crescent,2023-03-03T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-03-03T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.81
722712,Hawksworth Crescent,2023-03-03T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
722712,Hawksworth Crescent,2023-03-03T13:30:00.000+00:00,feeder,,L3 Active Power,kW,8.22
722712,Hawksworth Crescent,2023-03-03T13:30:00.000+00:00,feeder,,L2 Active Power,kW,23.7
722712,Hawksworth Crescent,2023-03-03T13:30:00.000+00:00,feeder,,L1 Active Power,kW,7.09
722712,Hawksworth Crescent,2023-03-03T13:30:00.000+00:00,feeder,,N Current (RMS),A,63.6
722712,Hawksworth Crescent,2023-03-03T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.4
722712,Hawksworth Crescent,2023-03-03T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,100.3
722712,Hawksworth Crescent,2023-03-03T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
722712,Hawksworth Crescent,2023-03-03T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-03-03T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-03-03T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-03-03T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.21
722712,Hawksworth Crescent,2023-03-03T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.18
722712,Hawksworth Crescent,2023-03-03T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.53
722712,Hawksworth Crescent,2023-03-03T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.2
722712,Hawksworth Crescent,2023-03-03T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
722712,Hawksworth Crescent,2023-03-03T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.8
722712,Hawksworth Crescent,2023-03-03T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.4
722712,Hawksworth Crescent,2023-03-03T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-03T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
722712,Hawksworth Crescent,2023-03-03T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-03T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-03T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.13
722712,Hawksworth Crescent,2023-03-03T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-03T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-03T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-03T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-03-03T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-03T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
722712,Hawksworth Crescent,2023-03-03T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
722712,Hawksworth Crescent,2023-03-03T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-03-03T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.5
722712,Hawksworth Crescent,2023-03-03T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.15
