Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-03T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722712,Hawksworth Crescent,2023-03-03T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
722712,Hawksworth Crescent,2023-03-03T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-03-03T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
722712,Hawksworth Crescent,2023-03-03T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
722712,Hawksworth Crescent,2023-03-03T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
722712,Hawksworth Crescent,2023-03-03T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
722712,Hawksworth Crescent,2023-03-03T10:30:00.000+00:00,busbar,,L3 Active Power,kW,22.2
722712,Hawksworth Crescent,2023-03-03T10:30:00.000+00:00,busbar,,L2 Active Power,kW,33.72
722712,Hawksworth Crescent,2023-03-03T10:30:00.000+00:00,busbar,,L1 Active Power,kW,25.38
722712,Hawksworth Crescent,2023-03-03T10:30:00.000+00:00,busbar,,N Current (RMS),A,64.3
722712,Hawksworth Crescent,2023-03-03T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
722712,Hawksworth Crescent,2023-03-03T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
722712,Hawksworth Crescent,2023-03-03T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
722712,Hawksworth Crescent,2023-03-03T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.75
722712,Hawksworth Crescent,2023-03-03T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.45
722712,Hawksworth Crescent,2023-03-03T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-03-03T10:20:00.000+00:00,feeder,,L3 Active Power,kW,10.11
722712,Hawksworth Crescent,2023-03-03T10:20:00.000+00:00,feeder,,L2 Active Power,kW,19.16
722712,Hawksworth Crescent,2023-03-03T10:20:00.000+00:00,feeder,,L1 Active Power,kW,7.75
722712,Hawksworth Crescent,2023-03-03T10:20:00.000+00:00,feeder,,N Current (RMS),A,42.8
722712,Hawksworth Crescent,2023-03-03T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,43.5
722712,Hawksworth Crescent,2023-03-03T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,83.8
722712,Hawksworth Crescent,2023-03-03T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.9
722712,Hawksworth Crescent,2023-03-03T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-03T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
722712,Hawksworth Crescent,2023-03-03T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-03-03T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.4
722712,Hawksworth Crescent,2023-03-03T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.69
722712,Hawksworth Crescent,2023-03-03T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.41
722712,Hawksworth Crescent,2023-03-03T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,62.4
722712,Hawksworth Crescent,2023-03-03T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.5
722712,Hawksworth Crescent,2023-03-03T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,91.0
722712,Hawksworth Crescent,2023-03-03T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.4
722712,Hawksworth Crescent,2023-03-03T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-03T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
722712,Hawksworth Crescent,2023-03-03T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-03T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-03T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-03T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.04
722712,Hawksworth Crescent,2023-03-03T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-03T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-03T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-03-03T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-03T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-03-03T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
722712,Hawksworth Crescent,2023-03-03T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
722712,Hawksworth Crescent,2023-03-03T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.17
722712,Hawksworth Crescent,2023-03-03T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.15
722712,Hawksworth Crescent,2023-03-03T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.4
722712,Hawksworth Crescent,2023-03-03T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
722712,Hawksworth Crescent,2023-03-03T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
722712,Hawksworth Crescent,2023-03-03T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
722712,Hawksworth Crescent,2023-03-03T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
722712,Hawksworth Crescent,2023-03-03T10:20:00.000+00:00,transformer,,Temperature,C,15.6
722712,Hawksworth Crescent,2023-03-03T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
722712,Hawksworth Crescent,2023-03-03T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
722712,Hawksworth Crescent,2023-03-03T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722712,Hawksworth Crescent,2023-03-03T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
722712,Hawksworth Crescent,2023-03-03T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
722712,Hawksworth Crescent,2023-03-03T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
722712,Hawksworth Crescent,2023-03-03T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
722712,Hawksworth Crescent,2023-03-03T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
722712,Hawksworth Crescent,2023-03-03T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
722712,Hawksworth Crescent,2023-03-03T10:20:00.000+00:00,busbar,,L3 Active Power,kW,23.7
722712,Hawksworth Crescent,2023-03-03T10:20:00.000+00:00,busbar,,L2 Active Power,kW,49.03
722712,Hawksworth Crescent,2023-03-03T10:20:00.000+00:00,busbar,,L1 Active Power,kW,20.52
722712,Hawksworth Crescent,2023-03-03T10:20:00.000+00:00,busbar,,N Current (RMS),A,108.7
722712,Hawksworth Crescent,2023-03-03T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
722712,Hawksworth Crescent,2023-03-03T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.1
722712,Hawksworth Crescent,2023-03-03T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
722712,Hawksworth Crescent,2023-03-03T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.5
722712,Hawksworth Crescent,2023-03-03T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.33
722712,Hawksworth Crescent,2023-03-03T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-03-03T10:10:00.000+00:00,feeder,,L3 Active Power,kW,6.02
722712,Hawksworth Crescent,2023-03-03T10:10:00.000+00:00,feeder,,L2 Active Power,kW,17.73
722712,Hawksworth Crescent,2023-03-03T10:10:00.000+00:00,feeder,,L1 Active Power,kW,9.49
722712,Hawksworth Crescent,2023-03-03T10:10:00.000+00:00,feeder,,N Current (RMS),A,51.1
722712,Hawksworth Crescent,2023-03-03T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
722712,Hawksworth Crescent,2023-03-03T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,77.5
722712,Hawksworth Crescent,2023-03-03T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.9
722712,Hawksworth Crescent,2023-03-03T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
722712,Hawksworth Crescent,2023-03-03T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-03-03T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-03-03T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.48
722712,Hawksworth Crescent,2023-03-03T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.31
722712,Hawksworth Crescent,2023-03-03T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.55
722712,Hawksworth Crescent,2023-03-03T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,41.1
722712,Hawksworth Crescent,2023-03-03T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.4
722712,Hawksworth Crescent,2023-03-03T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,76.9
722712,Hawksworth Crescent,2023-03-03T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.3
722712,Hawksworth Crescent,2023-03-03T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-03T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
722712,Hawksworth Crescent,2023-03-03T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-03T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-03T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-03T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-03T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-03T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-03T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-03-03T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-03T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-03-03T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
722712,Hawksworth Crescent,2023-03-03T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-03-03T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.29
722712,Hawksworth Crescent,2023-03-03T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.69
722712,Hawksworth Crescent,2023-03-03T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.06
722712,Hawksworth Crescent,2023-03-03T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
722712,Hawksworth Crescent,2023-03-03T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
722712,Hawksworth Crescent,2023-03-03T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
722712,Hawksworth Crescent,2023-03-03T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
722712,Hawksworth Crescent,2023-03-03T10:10:00.000+00:00,transformer,,Temperature,C,15.6
722712,Hawksworth Crescent,2023-03-03T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
722712,Hawksworth Crescent,2023-03-03T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
722712,Hawksworth Crescent,2023-03-03T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722712,Hawksworth Crescent,2023-03-03T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
722712,Hawksworth Crescent,2023-03-03T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
722712,Hawksworth Crescent,2023-03-03T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
722712,Hawksworth Crescent,2023-03-03T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-03-03T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
722712,Hawksworth Crescent,2023-03-03T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
722712,Hawksworth Crescent,2023-03-03T10:10:00.000+00:00,busbar,,L3 Active Power,kW,20.8
722712,Hawksworth Crescent,2023-03-03T10:10:00.000+00:00,busbar,,L2 Active Power,kW,44.74
722712,Hawksworth Crescent,2023-03-03T10:10:00.000+00:00,busbar,,L1 Active Power,kW,26.09
722712,Hawksworth Crescent,2023-03-03T10:10:00.000+00:00,busbar,,N Current (RMS),A,97.5
722712,Hawksworth Crescent,2023-03-03T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
722712,Hawksworth Crescent,2023-03-03T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.5
722712,Hawksworth Crescent,2023-03-03T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
722712,Hawksworth Crescent,2023-03-03T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.83
722712,Hawksworth Crescent,2023-03-03T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.03
722712,Hawksworth Crescent,2023-03-03T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-03-03T10:00:00.000+00:00,feeder,,L3 Active Power,kW,5.24
722712,Hawksworth Crescent,2023-03-03T10:00:00.000+00:00,feeder,,L2 Active Power,kW,22.02
722712,Hawksworth Crescent,2023-03-03T10:00:00.000+00:00,feeder,,L1 Active Power,kW,9.33
722712,Hawksworth Crescent,2023-03-03T10:00:00.000+00:00,feeder,,N Current (RMS),A,68.5
722712,Hawksworth Crescent,2023-03-03T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
722712,Hawksworth Crescent,2023-03-03T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,96.5
722712,Hawksworth Crescent,2023-03-03T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.3
722712,Hawksworth Crescent,2023-03-03T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-03-03T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-03-03T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-03-03T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.86
722712,Hawksworth Crescent,2023-03-03T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.73
722712,Hawksworth Crescent,2023-03-03T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.54
722712,Hawksworth Crescent,2023-03-03T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.0
722712,Hawksworth Crescent,2023-03-03T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.2
722712,Hawksworth Crescent,2023-03-03T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.9
722712,Hawksworth Crescent,2023-03-03T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.3
722712,Hawksworth Crescent,2023-03-03T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-03T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
722712,Hawksworth Crescent,2023-03-03T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-03T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-03T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-03T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-03T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-03T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-03T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-03-03T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-03T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-03-03T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
722712,Hawksworth Crescent,2023-03-03T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
722712,Hawksworth Crescent,2023-03-03T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.68
722712,Hawksworth Crescent,2023-03-03T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.3
722712,Hawksworth Crescent,2023-03-03T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.02
722712,Hawksworth Crescent,2023-03-03T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
722712,Hawksworth Crescent,2023-03-03T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
722712,Hawksworth Crescent,2023-03-03T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
722712,Hawksworth Crescent,2023-03-03T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
722712,Hawksworth Crescent,2023-03-03T10:00:00.000+00:00,transformer,,Temperature,C,15.6
722712,Hawksworth Crescent,2023-03-03T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
722712,Hawksworth Crescent,2023-03-03T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
722712,Hawksworth Crescent,2023-03-03T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722712,Hawksworth Crescent,2023-03-03T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
722712,Hawksworth Crescent,2023-03-03T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
722712,Hawksworth Crescent,2023-03-03T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
722712,Hawksworth Crescent,2023-03-03T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
722712,Hawksworth Crescent,2023-03-03T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
722712,Hawksworth Crescent,2023-03-03T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
722712,Hawksworth Crescent,2023-03-03T10:00:00.000+00:00,busbar,,L3 Active Power,kW,15.79
722712,Hawksworth Crescent,2023-03-03T10:00:00.000+00:00,busbar,,L2 Active Power,kW,41.1
722712,Hawksworth Crescent,2023-03-03T10:00:00.000+00:00,busbar,,L1 Active Power,kW,27.9
722712,Hawksworth Crescent,2023-03-03T10:00:00.000+00:00,busbar,,N Current (RMS),A,103.4
722712,Hawksworth Crescent,2023-03-03T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
722712,Hawksworth Crescent,2023-03-03T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.4
722712,Hawksworth Crescent,2023-03-03T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
722712,Hawksworth Crescent,2023-03-03T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.6
722712,Hawksworth Crescent,2023-03-03T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.86
722712,Hawksworth Crescent,2023-03-03T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-03-03T09:50:00.000+00:00,feeder,,L3 Active Power,kW,4.45
722712,Hawksworth Crescent,2023-03-03T09:50:00.000+00:00,feeder,,L2 Active Power,kW,21.34
722712,Hawksworth Crescent,2023-03-03T09:50:00.000+00:00,feeder,,L1 Active Power,kW,8.58
722712,Hawksworth Crescent,2023-03-03T09:50:00.000+00:00,feeder,,N Current (RMS),A,65.7
722712,Hawksworth Crescent,2023-03-03T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
722712,Hawksworth Crescent,2023-03-03T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,92.0
722712,Hawksworth Crescent,2023-03-03T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.2
722712,Hawksworth Crescent,2023-03-03T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-03-03T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-03-03T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-03-03T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.81
722712,Hawksworth Crescent,2023-03-03T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.15
722712,Hawksworth Crescent,2023-03-03T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.48
722712,Hawksworth Crescent,2023-03-03T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.2
722712,Hawksworth Crescent,2023-03-03T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.1
722712,Hawksworth Crescent,2023-03-03T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.0
722712,Hawksworth Crescent,2023-03-03T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.6
722712,Hawksworth Crescent,2023-03-03T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-03T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-03-03T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-03T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-03T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-03T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-03T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-03T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-03T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-03-03T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-03T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-03-03T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
722712,Hawksworth Crescent,2023-03-03T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
722712,Hawksworth Crescent,2023-03-03T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.81
722712,Hawksworth Crescent,2023-03-03T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.48
722712,Hawksworth Crescent,2023-03-03T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.69
722712,Hawksworth Crescent,2023-03-03T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
722712,Hawksworth Crescent,2023-03-03T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
722712,Hawksworth Crescent,2023-03-03T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
722712,Hawksworth Crescent,2023-03-03T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
722712,Hawksworth Crescent,2023-03-03T09:50:00.000+00:00,transformer,,Temperature,C,15.6
722712,Hawksworth Crescent,2023-03-03T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
722712,Hawksworth Crescent,2023-03-03T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
722712,Hawksworth Crescent,2023-03-03T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722712,Hawksworth Crescent,2023-03-03T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
722712,Hawksworth Crescent,2023-03-03T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722712,Hawksworth Crescent,2023-03-03T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
722712,Hawksworth Crescent,2023-03-03T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-03-03T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
722712,Hawksworth Crescent,2023-03-03T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
722712,Hawksworth Crescent,2023-03-03T09:50:00.000+00:00,busbar,,L3 Active Power,kW,16.09
722712,Hawksworth Crescent,2023-03-03T09:50:00.000+00:00,busbar,,L2 Active Power,kW,42.01
722712,Hawksworth Crescent,2023-03-03T09:50:00.000+00:00,busbar,,L1 Active Power,kW,24.74
722712,Hawksworth Crescent,2023-03-03T09:50:00.000+00:00,busbar,,N Current (RMS),A,103.1
722712,Hawksworth Crescent,2023-03-03T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
722712,Hawksworth Crescent,2023-03-03T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.2
722712,Hawksworth Crescent,2023-03-03T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
722712,Hawksworth Crescent,2023-03-03T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.62
722712,Hawksworth Crescent,2023-03-03T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.67
722712,Hawksworth Crescent,2023-03-03T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-03-03T09:40:00.000+00:00,feeder,,L3 Active Power,kW,5.89
722712,Hawksworth Crescent,2023-03-03T09:40:00.000+00:00,feeder,,L2 Active Power,kW,21.11
722712,Hawksworth Crescent,2023-03-03T09:40:00.000+00:00,feeder,,L1 Active Power,kW,6.65
722712,Hawksworth Crescent,2023-03-03T09:40:00.000+00:00,feeder,,N Current (RMS),A,58.9
722712,Hawksworth Crescent,2023-03-03T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
722712,Hawksworth Crescent,2023-03-03T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,91.1
722712,Hawksworth Crescent,2023-03-03T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
722712,Hawksworth Crescent,2023-03-03T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-03-03T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-03-03T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-03-03T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.05
722712,Hawksworth Crescent,2023-03-03T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.24
722712,Hawksworth Crescent,2023-03-03T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.72
722712,Hawksworth Crescent,2023-03-03T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.8
722712,Hawksworth Crescent,2023-03-03T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.5
722712,Hawksworth Crescent,2023-03-03T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.0
722712,Hawksworth Crescent,2023-03-03T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.5
722712,Hawksworth Crescent,2023-03-03T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-03T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
722712,Hawksworth Crescent,2023-03-03T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-03T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-03T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.15
722712,Hawksworth Crescent,2023-03-03T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-03T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-03T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-03T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-03-03T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-03T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-03-03T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-03-03T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-03-03T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.55
722712,Hawksworth Crescent,2023-03-03T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.12
722712,Hawksworth Crescent,2023-03-03T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.25
722712,Hawksworth Crescent,2023-03-03T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
722712,Hawksworth Crescent,2023-03-03T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
722712,Hawksworth Crescent,2023-03-03T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
722712,Hawksworth Crescent,2023-03-03T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
722712,Hawksworth Crescent,2023-03-03T09:40:00.000+00:00,transformer,,Temperature,C,15.6
722712,Hawksworth Crescent,2023-03-03T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722712,Hawksworth Crescent,2023-03-03T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
722712,Hawksworth Crescent,2023-03-03T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722712,Hawksworth Crescent,2023-03-03T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
722712,Hawksworth Crescent,2023-03-03T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722712,Hawksworth Crescent,2023-03-03T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
722712,Hawksworth Crescent,2023-03-03T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-03-03T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
722712,Hawksworth Crescent,2023-03-03T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
722712,Hawksworth Crescent,2023-03-03T09:40:00.000+00:00,busbar,,L3 Active Power,kW,15.5
722712,Hawksworth Crescent,2023-03-03T09:40:00.000+00:00,busbar,,L2 Active Power,kW,42.62
722712,Hawksworth Crescent,2023-03-03T09:40:00.000+00:00,busbar,,L1 Active Power,kW,22.63
722712,Hawksworth Crescent,2023-03-03T09:40:00.000+00:00,busbar,,N Current (RMS),A,103.7
722712,Hawksworth Crescent,2023-03-03T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
722712,Hawksworth Crescent,2023-03-03T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.4
722712,Hawksworth Crescent,2023-03-03T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
722712,Hawksworth Crescent,2023-03-03T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.66
722712,Hawksworth Crescent,2023-03-03T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.65
722712,Hawksworth Crescent,2023-03-03T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-03-03T09:30:00.000+00:00,feeder,,L3 Active Power,kW,5.72
722712,Hawksworth Crescent,2023-03-03T09:30:00.000+00:00,feeder,,L2 Active Power,kW,20.81
722712,Hawksworth Crescent,2023-03-03T09:30:00.000+00:00,feeder,,L1 Active Power,kW,8.03
722712,Hawksworth Crescent,2023-03-03T09:30:00.000+00:00,feeder,,N Current (RMS),A,59.4
722712,Hawksworth Crescent,2023-03-03T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
722712,Hawksworth Crescent,2023-03-03T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,90.6
722712,Hawksworth Crescent,2023-03-03T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.0
722712,Hawksworth Crescent,2023-03-03T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-03-03T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-03-03T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
722712,Hawksworth Crescent,2023-03-03T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.13
722712,Hawksworth Crescent,2023-03-03T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.65
722712,Hawksworth Crescent,2023-03-03T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.12
722712,Hawksworth Crescent,2023-03-03T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,28.2
722712,Hawksworth Crescent,2023-03-03T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.0
722712,Hawksworth Crescent,2023-03-03T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.0
722712,Hawksworth Crescent,2023-03-03T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.0
722712,Hawksworth Crescent,2023-03-03T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-03T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
722712,Hawksworth Crescent,2023-03-03T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-03T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-03T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.14
722712,Hawksworth Crescent,2023-03-03T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-03T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-03T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-03T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-03-03T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-03T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-03-03T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
722712,Hawksworth Crescent,2023-03-03T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-03-03T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.61
722712,Hawksworth Crescent,2023-03-03T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.22
722712,Hawksworth Crescent,2023-03-03T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.17
722712,Hawksworth Crescent,2023-03-03T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
722712,Hawksworth Crescent,2023-03-03T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
722712,Hawksworth Crescent,2023-03-03T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
722712,Hawksworth Crescent,2023-03-03T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
722712,Hawksworth Crescent,2023-03-03T09:30:00.000+00:00,transformer,,Temperature,C,15.6
722712,Hawksworth Crescent,2023-03-03T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722712,Hawksworth Crescent,2023-03-03T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
722712,Hawksworth Crescent,2023-03-03T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722712,Hawksworth Crescent,2023-03-03T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
722712,Hawksworth Crescent,2023-03-03T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722712,Hawksworth Crescent,2023-03-03T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
722712,Hawksworth Crescent,2023-03-03T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-03-03T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
722712,Hawksworth Crescent,2023-03-03T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
722712,Hawksworth Crescent,2023-03-03T09:30:00.000+00:00,busbar,,L3 Active Power,kW,15.48
722712,Hawksworth Crescent,2023-03-03T09:30:00.000+00:00,busbar,,L2 Active Power,kW,40.81
722712,Hawksworth Crescent,2023-03-03T09:30:00.000+00:00,busbar,,L1 Active Power,kW,25.34
722712,Hawksworth Crescent,2023-03-03T09:30:00.000+00:00,busbar,,N Current (RMS),A,101.8
722712,Hawksworth Crescent,2023-03-03T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
722712,Hawksworth Crescent,2023-03-03T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.1
722712,Hawksworth Crescent,2023-03-03T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
722712,Hawksworth Crescent,2023-03-03T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.79
722712,Hawksworth Crescent,2023-03-03T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.31
722712,Hawksworth Crescent,2023-03-03T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-03-03T09:20:00.000+00:00,feeder,,L3 Active Power,kW,7.16
722712,Hawksworth Crescent,2023-03-03T09:20:00.000+00:00,feeder,,L2 Active Power,kW,17.46
722712,Hawksworth Crescent,2023-03-03T09:20:00.000+00:00,feeder,,L1 Active Power,kW,8.54
722712,Hawksworth Crescent,2023-03-03T09:20:00.000+00:00,feeder,,N Current (RMS),A,44.4
722712,Hawksworth Crescent,2023-03-03T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.6
722712,Hawksworth Crescent,2023-03-03T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,76.0
722712,Hawksworth Crescent,2023-03-03T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.7
722712,Hawksworth Crescent,2023-03-03T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-03-03T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-03-03T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-03-03T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.69
722712,Hawksworth Crescent,2023-03-03T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.54
722712,Hawksworth Crescent,2023-03-03T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.21
722712,Hawksworth Crescent,2023-03-03T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.3
722712,Hawksworth Crescent,2023-03-03T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.6
722712,Hawksworth Crescent,2023-03-03T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.6
722712,Hawksworth Crescent,2023-03-03T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.9
722712,Hawksworth Crescent,2023-03-03T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-03T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
722712,Hawksworth Crescent,2023-03-03T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-03T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-03T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-03T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-03T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-03T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-03T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-03-03T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-03T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-03-03T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
722712,Hawksworth Crescent,2023-03-03T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-03-03T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.2
722712,Hawksworth Crescent,2023-03-03T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.47
722712,Hawksworth Crescent,2023-03-03T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.85
722712,Hawksworth Crescent,2023-03-03T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
722712,Hawksworth Crescent,2023-03-03T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
722712,Hawksworth Crescent,2023-03-03T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
722712,Hawksworth Crescent,2023-03-03T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
722712,Hawksworth Crescent,2023-03-03T09:20:00.000+00:00,transformer,,Temperature,C,15.7
722712,Hawksworth Crescent,2023-03-03T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
722712,Hawksworth Crescent,2023-03-03T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
722712,Hawksworth Crescent,2023-03-03T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722712,Hawksworth Crescent,2023-03-03T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
722712,Hawksworth Crescent,2023-03-03T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-03-03T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
722712,Hawksworth Crescent,2023-03-03T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-03T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
722712,Hawksworth Crescent,2023-03-03T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
722712,Hawksworth Crescent,2023-03-03T09:20:00.000+00:00,busbar,,L3 Active Power,kW,18.06
722712,Hawksworth Crescent,2023-03-03T09:20:00.000+00:00,busbar,,L2 Active Power,kW,32.53
722712,Hawksworth Crescent,2023-03-03T09:20:00.000+00:00,busbar,,L1 Active Power,kW,20.61
722712,Hawksworth Crescent,2023-03-03T09:20:00.000+00:00,busbar,,N Current (RMS),A,68.4
722712,Hawksworth Crescent,2023-03-03T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
722712,Hawksworth Crescent,2023-03-03T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
722712,Hawksworth Crescent,2023-03-03T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
722712,Hawksworth Crescent,2023-03-03T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.72
722712,Hawksworth Crescent,2023-03-03T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.67
722712,Hawksworth Crescent,2023-03-03T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-03-03T09:10:00.000+00:00,feeder,,L3 Active Power,kW,5.51
722712,Hawksworth Crescent,2023-03-03T09:10:00.000+00:00,feeder,,L2 Active Power,kW,16.71
722712,Hawksworth Crescent,2023-03-03T09:10:00.000+00:00,feeder,,L1 Active Power,kW,8.47
722712,Hawksworth Crescent,2023-03-03T09:10:00.000+00:00,feeder,,N Current (RMS),A,49.3
722712,Hawksworth Crescent,2023-03-03T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
722712,Hawksworth Crescent,2023-03-03T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,73.1
722712,Hawksworth Crescent,2023-03-03T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.2
722712,Hawksworth Crescent,2023-03-03T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-03-03T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-03-03T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-03-03T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.03
722712,Hawksworth Crescent,2023-03-03T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.77
722712,Hawksworth Crescent,2023-03-03T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.2
722712,Hawksworth Crescent,2023-03-03T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,31.4
722712,Hawksworth Crescent,2023-03-03T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.0
722712,Hawksworth Crescent,2023-03-03T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.8
722712,Hawksworth Crescent,2023-03-03T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.6
722712,Hawksworth Crescent,2023-03-03T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-03T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
722712,Hawksworth Crescent,2023-03-03T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-03T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-03T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.15
722712,Hawksworth Crescent,2023-03-03T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-03T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-03T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-03T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-03-03T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-03T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-03-03T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
722712,Hawksworth Crescent,2023-03-03T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-03-03T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.8
722712,Hawksworth Crescent,2023-03-03T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.09
722712,Hawksworth Crescent,2023-03-03T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.2
722712,Hawksworth Crescent,2023-03-03T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
722712,Hawksworth Crescent,2023-03-03T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
722712,Hawksworth Crescent,2023-03-03T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.9
722712,Hawksworth Crescent,2023-03-03T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
722712,Hawksworth Crescent,2023-03-03T09:10:00.000+00:00,transformer,,Temperature,C,15.8
722712,Hawksworth Crescent,2023-03-03T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722712,Hawksworth Crescent,2023-03-03T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
722712,Hawksworth Crescent,2023-03-03T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722712,Hawksworth Crescent,2023-03-03T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
722712,Hawksworth Crescent,2023-03-03T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722712,Hawksworth Crescent,2023-03-03T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
722712,Hawksworth Crescent,2023-03-03T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
722712,Hawksworth Crescent,2023-03-03T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
722712,Hawksworth Crescent,2023-03-03T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
722712,Hawksworth Crescent,2023-03-03T09:10:00.000+00:00,busbar,,L3 Active Power,kW,18.35
722712,Hawksworth Crescent,2023-03-03T09:10:00.000+00:00,busbar,,L2 Active Power,kW,31.72
722712,Hawksworth Crescent,2023-03-03T09:10:00.000+00:00,busbar,,L1 Active Power,kW,25.91
722712,Hawksworth Crescent,2023-03-03T09:10:00.000+00:00,busbar,,N Current (RMS),A,71.2
722712,Hawksworth Crescent,2023-03-03T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
722712,Hawksworth Crescent,2023-03-03T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
722712,Hawksworth Crescent,2023-03-03T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
722712,Hawksworth Crescent,2023-03-03T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
722712,Hawksworth Crescent,2023-03-03T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.3
722712,Hawksworth Crescent,2023-03-03T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
722712,Hawksworth Crescent,2023-03-03T09:00:00.000+00:00,feeder,,L3 Active Power,kW,6.52
722712,Hawksworth Crescent,2023-03-03T09:00:00.000+00:00,feeder,,L2 Active Power,kW,15.37
722712,Hawksworth Crescent,2023-03-03T09:00:00.000+00:00,feeder,,L1 Active Power,kW,7.85
722712,Hawksworth Crescent,2023-03-03T09:00:00.000+00:00,feeder,,N Current (RMS),A,39.0
722712,Hawksworth Crescent,2023-03-03T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
722712,Hawksworth Crescent,2023-03-03T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,67.1
722712,Hawksworth Crescent,2023-03-03T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.5
722712,Hawksworth Crescent,2023-03-03T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
722712,Hawksworth Crescent,2023-03-03T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-03-03T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-03-03T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.1
722712,Hawksworth Crescent,2023-03-03T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.81
722712,Hawksworth Crescent,2023-03-03T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.95
722712,Hawksworth Crescent,2023-03-03T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.3
722712,Hawksworth Crescent,2023-03-03T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.1
722712,Hawksworth Crescent,2023-03-03T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.5
722712,Hawksworth Crescent,2023-03-03T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.5
722712,Hawksworth Crescent,2023-03-03T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-03T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-03-03T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-03T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-03T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.26
722712,Hawksworth Crescent,2023-03-03T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-03T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-03T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-03T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-03-03T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-03T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-03-03T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
722712,Hawksworth Crescent,2023-03-03T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
722712,Hawksworth Crescent,2023-03-03T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.2
722712,Hawksworth Crescent,2023-03-03T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.46
722712,Hawksworth Crescent,2023-03-03T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.6
722712,Hawksworth Crescent,2023-03-03T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
722712,Hawksworth Crescent,2023-03-03T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
722712,Hawksworth Crescent,2023-03-03T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
722712,Hawksworth Crescent,2023-03-03T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
722712,Hawksworth Crescent,2023-03-03T09:00:00.000+00:00,transformer,,Temperature,C,15.8
722712,Hawksworth Crescent,2023-03-03T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722712,Hawksworth Crescent,2023-03-03T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
722712,Hawksworth Crescent,2023-03-03T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722712,Hawksworth Crescent,2023-03-03T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
722712,Hawksworth Crescent,2023-03-03T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-03-03T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
