Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-03T07:30:00.000+00:00,busbar,,L2 Active Power,kW,53.45
722712,Hawksworth Crescent,2023-03-03T07:30:00.000+00:00,busbar,,L1 Active Power,kW,41.64
722712,Hawksworth Crescent,2023-03-03T07:30:00.000+00:00,busbar,,N Current (RMS),A,134.2
722712,Hawksworth Crescent,2023-03-03T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
722712,Hawksworth Crescent,2023-03-03T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,227.5
722712,Hawksworth Crescent,2023-03-03T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
722712,Hawksworth Crescent,2023-03-03T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-03-03T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.85
722712,Hawksworth Crescent,2023-03-03T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.83
722712,Hawksworth Crescent,2023-03-03T07:20:00.000+00:00,feeder,,L3 Active Power,kW,6.73
722712,Hawksworth Crescent,2023-03-03T07:20:00.000+00:00,feeder,,L2 Active Power,kW,34.12
722712,Hawksworth Crescent,2023-03-03T07:20:00.000+00:00,feeder,,L1 Active Power,kW,18.43
722712,Hawksworth Crescent,2023-03-03T07:20:00.000+00:00,feeder,,N Current (RMS),A,102.7
722712,Hawksworth Crescent,2023-03-03T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
722712,Hawksworth Crescent,2023-03-03T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,146.0
722712,Hawksworth Crescent,2023-03-03T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,78.7
722712,Hawksworth Crescent,2023-03-03T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-03-03T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-03-03T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
722712,Hawksworth Crescent,2023-03-03T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.59
722712,Hawksworth Crescent,2023-03-03T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.4
722712,Hawksworth Crescent,2023-03-03T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.5
722712,Hawksworth Crescent,2023-03-03T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,43.0
722712,Hawksworth Crescent,2023-03-03T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.7
722712,Hawksworth Crescent,2023-03-03T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.4
722712,Hawksworth Crescent,2023-03-03T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.7
722712,Hawksworth Crescent,2023-03-03T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-03-03T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
722712,Hawksworth Crescent,2023-03-03T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-03T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-03T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.05
722712,Hawksworth Crescent,2023-03-03T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-03T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-03T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-03T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-03-03T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-03T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-03-03T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-03-03T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
722712,Hawksworth Crescent,2023-03-03T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.28
722712,Hawksworth Crescent,2023-03-03T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.85
722712,Hawksworth Crescent,2023-03-03T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.18
722712,Hawksworth Crescent,2023-03-03T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
722712,Hawksworth Crescent,2023-03-03T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
722712,Hawksworth Crescent,2023-03-03T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
722712,Hawksworth Crescent,2023-03-03T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.2
722712,Hawksworth Crescent,2023-03-03T07:20:00.000+00:00,transformer,,Temperature,C,15.8
722712,Hawksworth Crescent,2023-03-03T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722712,Hawksworth Crescent,2023-03-03T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
722712,Hawksworth Crescent,2023-03-03T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722712,Hawksworth Crescent,2023-03-03T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
722712,Hawksworth Crescent,2023-03-03T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722712,Hawksworth Crescent,2023-03-03T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
722712,Hawksworth Crescent,2023-03-03T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
722712,Hawksworth Crescent,2023-03-03T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
722712,Hawksworth Crescent,2023-03-03T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
722712,Hawksworth Crescent,2023-03-03T07:20:00.000+00:00,busbar,,L3 Active Power,kW,14.6
722712,Hawksworth Crescent,2023-03-03T07:20:00.000+00:00,busbar,,L2 Active Power,kW,54.32
722712,Hawksworth Crescent,2023-03-03T07:20:00.000+00:00,busbar,,L1 Active Power,kW,47.17
722712,Hawksworth Crescent,2023-03-03T07:20:00.000+00:00,busbar,,N Current (RMS),A,161.4
722712,Hawksworth Crescent,2023-03-03T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
722712,Hawksworth Crescent,2023-03-03T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,231.7
722712,Hawksworth Crescent,2023-03-03T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.5
722712,Hawksworth Crescent,2023-03-03T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-03-03T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.61
722712,Hawksworth Crescent,2023-03-03T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.06
722712,Hawksworth Crescent,2023-03-03T07:10:00.000+00:00,feeder,,L3 Active Power,kW,6.86
722712,Hawksworth Crescent,2023-03-03T07:10:00.000+00:00,feeder,,L2 Active Power,kW,29.74
722712,Hawksworth Crescent,2023-03-03T07:10:00.000+00:00,feeder,,L1 Active Power,kW,12.2
722712,Hawksworth Crescent,2023-03-03T07:10:00.000+00:00,feeder,,N Current (RMS),A,85.6
722712,Hawksworth Crescent,2023-03-03T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
722712,Hawksworth Crescent,2023-03-03T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,126.7
722712,Hawksworth Crescent,2023-03-03T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,53.3
722712,Hawksworth Crescent,2023-03-03T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-03-03T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-03-03T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
722712,Hawksworth Crescent,2023-03-03T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.41
722712,Hawksworth Crescent,2023-03-03T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.87
722712,Hawksworth Crescent,2023-03-03T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.18
722712,Hawksworth Crescent,2023-03-03T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,39.8
722712,Hawksworth Crescent,2023-03-03T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.3
722712,Hawksworth Crescent,2023-03-03T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.7
722712,Hawksworth Crescent,2023-03-03T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.7
722712,Hawksworth Crescent,2023-03-03T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-03T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
722712,Hawksworth Crescent,2023-03-03T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-03T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-03T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.07
722712,Hawksworth Crescent,2023-03-03T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-03T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-03T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-03T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-03-03T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-03T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-03-03T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-03-03T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-03-03T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.63
722712,Hawksworth Crescent,2023-03-03T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.32
722712,Hawksworth Crescent,2023-03-03T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.38
722712,Hawksworth Crescent,2023-03-03T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
722712,Hawksworth Crescent,2023-03-03T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
722712,Hawksworth Crescent,2023-03-03T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
722712,Hawksworth Crescent,2023-03-03T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
722712,Hawksworth Crescent,2023-03-03T07:10:00.000+00:00,transformer,,Temperature,C,15.8
722712,Hawksworth Crescent,2023-03-03T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722712,Hawksworth Crescent,2023-03-03T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
722712,Hawksworth Crescent,2023-03-03T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722712,Hawksworth Crescent,2023-03-03T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
722712,Hawksworth Crescent,2023-03-03T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722712,Hawksworth Crescent,2023-03-03T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
722712,Hawksworth Crescent,2023-03-03T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
722712,Hawksworth Crescent,2023-03-03T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
722712,Hawksworth Crescent,2023-03-03T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
722712,Hawksworth Crescent,2023-03-03T07:10:00.000+00:00,busbar,,L3 Active Power,kW,14.9
722712,Hawksworth Crescent,2023-03-03T07:10:00.000+00:00,busbar,,L2 Active Power,kW,44.86
722712,Hawksworth Crescent,2023-03-03T07:10:00.000+00:00,busbar,,L1 Active Power,kW,35.81
722712,Hawksworth Crescent,2023-03-03T07:10:00.000+00:00,busbar,,N Current (RMS),A,123.7
722712,Hawksworth Crescent,2023-03-03T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
722712,Hawksworth Crescent,2023-03-03T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.0
722712,Hawksworth Crescent,2023-03-03T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
722712,Hawksworth Crescent,2023-03-03T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-03-03T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.15
722712,Hawksworth Crescent,2023-03-03T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.64
722712,Hawksworth Crescent,2023-03-03T07:00:00.000+00:00,feeder,,L3 Active Power,kW,6.79
722712,Hawksworth Crescent,2023-03-03T07:00:00.000+00:00,feeder,,L2 Active Power,kW,27.27
722712,Hawksworth Crescent,2023-03-03T07:00:00.000+00:00,feeder,,L1 Active Power,kW,14.28
722712,Hawksworth Crescent,2023-03-03T07:00:00.000+00:00,feeder,,N Current (RMS),A,80.5
722712,Hawksworth Crescent,2023-03-03T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
722712,Hawksworth Crescent,2023-03-03T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,116.4
722712,Hawksworth Crescent,2023-03-03T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,62.3
722712,Hawksworth Crescent,2023-03-03T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-03-03T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-03-03T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-03-03T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.67
722712,Hawksworth Crescent,2023-03-03T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.86
722712,Hawksworth Crescent,2023-03-03T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.28
722712,Hawksworth Crescent,2023-03-03T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,52.3
722712,Hawksworth Crescent,2023-03-03T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.0
722712,Hawksworth Crescent,2023-03-03T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.9
722712,Hawksworth Crescent,2023-03-03T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.4
722712,Hawksworth Crescent,2023-03-03T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-03T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
722712,Hawksworth Crescent,2023-03-03T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-03T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-03T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.03
722712,Hawksworth Crescent,2023-03-03T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-03T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-03T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-03T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-03-03T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-03T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-03-03T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
722712,Hawksworth Crescent,2023-03-03T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-03-03T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.91
722712,Hawksworth Crescent,2023-03-03T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.78
722712,Hawksworth Crescent,2023-03-03T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.64
722712,Hawksworth Crescent,2023-03-03T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
722712,Hawksworth Crescent,2023-03-03T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
722712,Hawksworth Crescent,2023-03-03T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
722712,Hawksworth Crescent,2023-03-03T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
722712,Hawksworth Crescent,2023-03-03T07:00:00.000+00:00,transformer,,Temperature,C,15.8
722712,Hawksworth Crescent,2023-03-03T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722712,Hawksworth Crescent,2023-03-03T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
722712,Hawksworth Crescent,2023-03-03T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
722712,Hawksworth Crescent,2023-03-03T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
722712,Hawksworth Crescent,2023-03-03T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722712,Hawksworth Crescent,2023-03-03T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
722712,Hawksworth Crescent,2023-03-03T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
722712,Hawksworth Crescent,2023-03-03T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
722712,Hawksworth Crescent,2023-03-03T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
722712,Hawksworth Crescent,2023-03-03T07:00:00.000+00:00,busbar,,L3 Active Power,kW,15.38
722712,Hawksworth Crescent,2023-03-03T07:00:00.000+00:00,busbar,,L2 Active Power,kW,37.87
722712,Hawksworth Crescent,2023-03-03T07:00:00.000+00:00,busbar,,L1 Active Power,kW,39.26
722712,Hawksworth Crescent,2023-03-03T07:00:00.000+00:00,busbar,,N Current (RMS),A,117.6
722712,Hawksworth Crescent,2023-03-03T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
722712,Hawksworth Crescent,2023-03-03T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
722712,Hawksworth Crescent,2023-03-03T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
722712,Hawksworth Crescent,2023-03-03T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-03-03T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.5
722712,Hawksworth Crescent,2023-03-03T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.99
722712,Hawksworth Crescent,2023-03-03T06:50:00.000+00:00,feeder,,L3 Active Power,kW,5.27
722712,Hawksworth Crescent,2023-03-03T06:50:00.000+00:00,feeder,,L2 Active Power,kW,29.46
722712,Hawksworth Crescent,2023-03-03T06:50:00.000+00:00,feeder,,L1 Active Power,kW,11.15
722712,Hawksworth Crescent,2023-03-03T06:50:00.000+00:00,feeder,,N Current (RMS),A,87.7
722712,Hawksworth Crescent,2023-03-03T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
722712,Hawksworth Crescent,2023-03-03T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,126.5
722712,Hawksworth Crescent,2023-03-03T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,49.4
722712,Hawksworth Crescent,2023-03-03T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-03-03T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-03-03T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
722712,Hawksworth Crescent,2023-03-03T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.69
722712,Hawksworth Crescent,2023-03-03T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.43
722712,Hawksworth Crescent,2023-03-03T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.75
722712,Hawksworth Crescent,2023-03-03T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,36.4
722712,Hawksworth Crescent,2023-03-03T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
722712,Hawksworth Crescent,2023-03-03T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.9
722712,Hawksworth Crescent,2023-03-03T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.4
722712,Hawksworth Crescent,2023-03-03T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-03T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-03T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-03T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-03T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-03T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-03T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-03T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-03T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-03-03T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-03T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-03-03T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
722712,Hawksworth Crescent,2023-03-03T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-03-03T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.45
722712,Hawksworth Crescent,2023-03-03T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.57
722712,Hawksworth Crescent,2023-03-03T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.99
722712,Hawksworth Crescent,2023-03-03T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
722712,Hawksworth Crescent,2023-03-03T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
722712,Hawksworth Crescent,2023-03-03T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
722712,Hawksworth Crescent,2023-03-03T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
722712,Hawksworth Crescent,2023-03-03T06:50:00.000+00:00,transformer,,Temperature,C,15.8
722712,Hawksworth Crescent,2023-03-03T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722712,Hawksworth Crescent,2023-03-03T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
722712,Hawksworth Crescent,2023-03-03T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
722712,Hawksworth Crescent,2023-03-03T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
722712,Hawksworth Crescent,2023-03-03T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722712,Hawksworth Crescent,2023-03-03T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
722712,Hawksworth Crescent,2023-03-03T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
722712,Hawksworth Crescent,2023-03-03T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
722712,Hawksworth Crescent,2023-03-03T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
722712,Hawksworth Crescent,2023-03-03T06:50:00.000+00:00,busbar,,L3 Active Power,kW,12.41
722712,Hawksworth Crescent,2023-03-03T06:50:00.000+00:00,busbar,,L2 Active Power,kW,41.5
722712,Hawksworth Crescent,2023-03-03T06:50:00.000+00:00,busbar,,L1 Active Power,kW,30.93
722712,Hawksworth Crescent,2023-03-03T06:50:00.000+00:00,busbar,,N Current (RMS),A,116.4
722712,Hawksworth Crescent,2023-03-03T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
722712,Hawksworth Crescent,2023-03-03T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.7
722712,Hawksworth Crescent,2023-03-03T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
722712,Hawksworth Crescent,2023-03-03T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-03-03T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.1
722712,Hawksworth Crescent,2023-03-03T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.89
722712,Hawksworth Crescent,2023-03-03T06:40:00.000+00:00,feeder,,L3 Active Power,kW,4.61
722712,Hawksworth Crescent,2023-03-03T06:40:00.000+00:00,feeder,,L2 Active Power,kW,30.88
722712,Hawksworth Crescent,2023-03-03T06:40:00.000+00:00,feeder,,L1 Active Power,kW,13.08
722712,Hawksworth Crescent,2023-03-03T06:40:00.000+00:00,feeder,,N Current (RMS),A,94.4
722712,Hawksworth Crescent,2023-03-03T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
722712,Hawksworth Crescent,2023-03-03T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,132.4
722712,Hawksworth Crescent,2023-03-03T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,57.1
722712,Hawksworth Crescent,2023-03-03T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-03-03T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-03-03T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-03-03T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.15
722712,Hawksworth Crescent,2023-03-03T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.38
722712,Hawksworth Crescent,2023-03-03T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.53
722712,Hawksworth Crescent,2023-03-03T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,31.0
722712,Hawksworth Crescent,2023-03-03T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
722712,Hawksworth Crescent,2023-03-03T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.9
722712,Hawksworth Crescent,2023-03-03T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.0
722712,Hawksworth Crescent,2023-03-03T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-03T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
722712,Hawksworth Crescent,2023-03-03T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-03T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-03T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-03-03T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-03T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-03T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-03T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-03-03T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-03T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-03-03T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
722712,Hawksworth Crescent,2023-03-03T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
722712,Hawksworth Crescent,2023-03-03T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.11
722712,Hawksworth Crescent,2023-03-03T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.97
722712,Hawksworth Crescent,2023-03-03T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.95
722712,Hawksworth Crescent,2023-03-03T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
722712,Hawksworth Crescent,2023-03-03T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
722712,Hawksworth Crescent,2023-03-03T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
722712,Hawksworth Crescent,2023-03-03T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
722712,Hawksworth Crescent,2023-03-03T06:40:00.000+00:00,transformer,,Temperature,C,15.8
722712,Hawksworth Crescent,2023-03-03T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722712,Hawksworth Crescent,2023-03-03T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
722712,Hawksworth Crescent,2023-03-03T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
722712,Hawksworth Crescent,2023-03-03T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
722712,Hawksworth Crescent,2023-03-03T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722712,Hawksworth Crescent,2023-03-03T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
722712,Hawksworth Crescent,2023-03-03T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
722712,Hawksworth Crescent,2023-03-03T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
722712,Hawksworth Crescent,2023-03-03T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
722712,Hawksworth Crescent,2023-03-03T06:40:00.000+00:00,busbar,,L3 Active Power,kW,11.86
722712,Hawksworth Crescent,2023-03-03T06:40:00.000+00:00,busbar,,L2 Active Power,kW,44.3
722712,Hawksworth Crescent,2023-03-03T06:40:00.000+00:00,busbar,,L1 Active Power,kW,29.59
722712,Hawksworth Crescent,2023-03-03T06:40:00.000+00:00,busbar,,N Current (RMS),A,123.5
722712,Hawksworth Crescent,2023-03-03T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
722712,Hawksworth Crescent,2023-03-03T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.2
722712,Hawksworth Crescent,2023-03-03T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
722712,Hawksworth Crescent,2023-03-03T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-03-03T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.8
722712,Hawksworth Crescent,2023-03-03T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.62
722712,Hawksworth Crescent,2023-03-03T06:30:00.000+00:00,feeder,,L3 Active Power,kW,4.52
722712,Hawksworth Crescent,2023-03-03T06:30:00.000+00:00,feeder,,L2 Active Power,kW,30.0
722712,Hawksworth Crescent,2023-03-03T06:30:00.000+00:00,feeder,,L1 Active Power,kW,14.39
722712,Hawksworth Crescent,2023-03-03T06:30:00.000+00:00,feeder,,N Current (RMS),A,92.5
722712,Hawksworth Crescent,2023-03-03T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
722712,Hawksworth Crescent,2023-03-03T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,128.5
722712,Hawksworth Crescent,2023-03-03T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,61.9
722712,Hawksworth Crescent,2023-03-03T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-03-03T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-03-03T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
722712,Hawksworth Crescent,2023-03-03T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.46
722712,Hawksworth Crescent,2023-03-03T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.98
722712,Hawksworth Crescent,2023-03-03T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.28
722712,Hawksworth Crescent,2023-03-03T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,31.7
722712,Hawksworth Crescent,2023-03-03T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
722712,Hawksworth Crescent,2023-03-03T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.7
722712,Hawksworth Crescent,2023-03-03T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.1
722712,Hawksworth Crescent,2023-03-03T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-03T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-03T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-03T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-03T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-03T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-03T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-03T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-03T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-03T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-03T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-03-03T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-03-03T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
722712,Hawksworth Crescent,2023-03-03T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.79
722712,Hawksworth Crescent,2023-03-03T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.2
722712,Hawksworth Crescent,2023-03-03T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.68
722712,Hawksworth Crescent,2023-03-03T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
722712,Hawksworth Crescent,2023-03-03T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
722712,Hawksworth Crescent,2023-03-03T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
722712,Hawksworth Crescent,2023-03-03T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
722712,Hawksworth Crescent,2023-03-03T06:30:00.000+00:00,transformer,,Temperature,C,15.9
722712,Hawksworth Crescent,2023-03-03T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722712,Hawksworth Crescent,2023-03-03T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
722712,Hawksworth Crescent,2023-03-03T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722712,Hawksworth Crescent,2023-03-03T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
722712,Hawksworth Crescent,2023-03-03T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722712,Hawksworth Crescent,2023-03-03T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
722712,Hawksworth Crescent,2023-03-03T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
722712,Hawksworth Crescent,2023-03-03T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
722712,Hawksworth Crescent,2023-03-03T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
722712,Hawksworth Crescent,2023-03-03T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.76
722712,Hawksworth Crescent,2023-03-03T06:30:00.000+00:00,busbar,,L2 Active Power,kW,43.19
722712,Hawksworth Crescent,2023-03-03T06:30:00.000+00:00,busbar,,L1 Active Power,kW,32.39
722712,Hawksworth Crescent,2023-03-03T06:30:00.000+00:00,busbar,,N Current (RMS),A,122.6
722712,Hawksworth Crescent,2023-03-03T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
722712,Hawksworth Crescent,2023-03-03T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.9
722712,Hawksworth Crescent,2023-03-03T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
722712,Hawksworth Crescent,2023-03-03T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-03-03T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.81
722712,Hawksworth Crescent,2023-03-03T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.6
722712,Hawksworth Crescent,2023-03-03T06:20:00.000+00:00,feeder,,L3 Active Power,kW,5.78
722712,Hawksworth Crescent,2023-03-03T06:20:00.000+00:00,feeder,,L2 Active Power,kW,28.02
722712,Hawksworth Crescent,2023-03-03T06:20:00.000+00:00,feeder,,L1 Active Power,kW,12.02
722712,Hawksworth Crescent,2023-03-03T06:20:00.000+00:00,feeder,,N Current (RMS),A,79.8
722712,Hawksworth Crescent,2023-03-03T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
722712,Hawksworth Crescent,2023-03-03T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,119.8
722712,Hawksworth Crescent,2023-03-03T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,52.0
722712,Hawksworth Crescent,2023-03-03T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-03-03T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-03-03T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-03-03T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.24
722712,Hawksworth Crescent,2023-03-03T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.38
722712,Hawksworth Crescent,2023-03-03T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.83
722712,Hawksworth Crescent,2023-03-03T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.8
722712,Hawksworth Crescent,2023-03-03T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
722712,Hawksworth Crescent,2023-03-03T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.0
722712,Hawksworth Crescent,2023-03-03T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.2
722712,Hawksworth Crescent,2023-03-03T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-03T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
722712,Hawksworth Crescent,2023-03-03T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-03T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-03T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-03-03T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-03T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-03T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-03T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-03-03T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-03T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-03-03T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
722712,Hawksworth Crescent,2023-03-03T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-03-03T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.84
722712,Hawksworth Crescent,2023-03-03T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.41
722712,Hawksworth Crescent,2023-03-03T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.39
722712,Hawksworth Crescent,2023-03-03T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
722712,Hawksworth Crescent,2023-03-03T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
722712,Hawksworth Crescent,2023-03-03T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
722712,Hawksworth Crescent,2023-03-03T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
722712,Hawksworth Crescent,2023-03-03T06:20:00.000+00:00,transformer,,Temperature,C,15.9
722712,Hawksworth Crescent,2023-03-03T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722712,Hawksworth Crescent,2023-03-03T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
722712,Hawksworth Crescent,2023-03-03T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722712,Hawksworth Crescent,2023-03-03T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
722712,Hawksworth Crescent,2023-03-03T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722712,Hawksworth Crescent,2023-03-03T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
722712,Hawksworth Crescent,2023-03-03T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
722712,Hawksworth Crescent,2023-03-03T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
722712,Hawksworth Crescent,2023-03-03T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
722712,Hawksworth Crescent,2023-03-03T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.86
722712,Hawksworth Crescent,2023-03-03T06:20:00.000+00:00,busbar,,L2 Active Power,kW,40.88
722712,Hawksworth Crescent,2023-03-03T06:20:00.000+00:00,busbar,,L1 Active Power,kW,21.25
722712,Hawksworth Crescent,2023-03-03T06:20:00.000+00:00,busbar,,N Current (RMS),A,106.4
722712,Hawksworth Crescent,2023-03-03T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
722712,Hawksworth Crescent,2023-03-03T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.9
722712,Hawksworth Crescent,2023-03-03T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
722712,Hawksworth Crescent,2023-03-03T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-03-03T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.42
722712,Hawksworth Crescent,2023-03-03T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.78
722712,Hawksworth Crescent,2023-03-03T06:10:00.000+00:00,feeder,,L3 Active Power,kW,3.91
722712,Hawksworth Crescent,2023-03-03T06:10:00.000+00:00,feeder,,L2 Active Power,kW,28.94
722712,Hawksworth Crescent,2023-03-03T06:10:00.000+00:00,feeder,,L1 Active Power,kW,13.17
722712,Hawksworth Crescent,2023-03-03T06:10:00.000+00:00,feeder,,N Current (RMS),A,87.9
722712,Hawksworth Crescent,2023-03-03T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
722712,Hawksworth Crescent,2023-03-03T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,122.8
722712,Hawksworth Crescent,2023-03-03T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,57.1
722712,Hawksworth Crescent,2023-03-03T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-03-03T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-03-03T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
722712,Hawksworth Crescent,2023-03-03T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.73
722712,Hawksworth Crescent,2023-03-03T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.87
722712,Hawksworth Crescent,2023-03-03T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.78
722712,Hawksworth Crescent,2023-03-03T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
722712,Hawksworth Crescent,2023-03-03T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
722712,Hawksworth Crescent,2023-03-03T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
722712,Hawksworth Crescent,2023-03-03T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.4
722712,Hawksworth Crescent,2023-03-03T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-03T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-03T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-03T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-03T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-03T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-03T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-03T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-03T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-03-03T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-03T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-03-03T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
722712,Hawksworth Crescent,2023-03-03T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-03-03T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.93
722712,Hawksworth Crescent,2023-03-03T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.09
722712,Hawksworth Crescent,2023-03-03T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.3
722712,Hawksworth Crescent,2023-03-03T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
722712,Hawksworth Crescent,2023-03-03T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
722712,Hawksworth Crescent,2023-03-03T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
722712,Hawksworth Crescent,2023-03-03T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
722712,Hawksworth Crescent,2023-03-03T06:10:00.000+00:00,transformer,,Temperature,C,15.9
722712,Hawksworth Crescent,2023-03-03T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-03-03T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
722712,Hawksworth Crescent,2023-03-03T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722712,Hawksworth Crescent,2023-03-03T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
722712,Hawksworth Crescent,2023-03-03T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722712,Hawksworth Crescent,2023-03-03T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
722712,Hawksworth Crescent,2023-03-03T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
722712,Hawksworth Crescent,2023-03-03T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
722712,Hawksworth Crescent,2023-03-03T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
722712,Hawksworth Crescent,2023-03-03T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.57
722712,Hawksworth Crescent,2023-03-03T06:10:00.000+00:00,busbar,,L2 Active Power,kW,38.9
722712,Hawksworth Crescent,2023-03-03T06:10:00.000+00:00,busbar,,L1 Active Power,kW,26.29
722712,Hawksworth Crescent,2023-03-03T06:10:00.000+00:00,busbar,,N Current (RMS),A,105.5
722712,Hawksworth Crescent,2023-03-03T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
722712,Hawksworth Crescent,2023-03-03T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
722712,Hawksworth Crescent,2023-03-03T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
722712,Hawksworth Crescent,2023-03-03T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-03-03T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.51
722712,Hawksworth Crescent,2023-03-03T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.72
722712,Hawksworth Crescent,2023-03-03T06:00:00.000+00:00,feeder,,L3 Active Power,kW,4.12
722712,Hawksworth Crescent,2023-03-03T06:00:00.000+00:00,feeder,,L2 Active Power,kW,29.23
722712,Hawksworth Crescent,2023-03-03T06:00:00.000+00:00,feeder,,L1 Active Power,kW,11.75
722712,Hawksworth Crescent,2023-03-03T06:00:00.000+00:00,feeder,,N Current (RMS),A,88.4
722712,Hawksworth Crescent,2023-03-03T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
722712,Hawksworth Crescent,2023-03-03T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,124.0
722712,Hawksworth Crescent,2023-03-03T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,50.8
722712,Hawksworth Crescent,2023-03-03T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-03-03T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-03-03T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
722712,Hawksworth Crescent,2023-03-03T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.41
722712,Hawksworth Crescent,2023-03-03T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.59
722712,Hawksworth Crescent,2023-03-03T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.61
722712,Hawksworth Crescent,2023-03-03T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.5
722712,Hawksworth Crescent,2023-03-03T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.7
722712,Hawksworth Crescent,2023-03-03T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.3
722712,Hawksworth Crescent,2023-03-03T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.2
722712,Hawksworth Crescent,2023-03-03T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-03T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
722712,Hawksworth Crescent,2023-03-03T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-03T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-03T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-03T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-03T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-03T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-03T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-03-03T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-03T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-03-03T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
722712,Hawksworth Crescent,2023-03-03T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-03-03T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.58
722712,Hawksworth Crescent,2023-03-03T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.32
722712,Hawksworth Crescent,2023-03-03T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.36
722712,Hawksworth Crescent,2023-03-03T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
722712,Hawksworth Crescent,2023-03-03T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
722712,Hawksworth Crescent,2023-03-03T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
722712,Hawksworth Crescent,2023-03-03T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
722712,Hawksworth Crescent,2023-03-03T06:00:00.000+00:00,transformer,,Temperature,C,16.0
722712,Hawksworth Crescent,2023-03-03T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722712,Hawksworth Crescent,2023-03-03T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
722712,Hawksworth Crescent,2023-03-03T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
722712,Hawksworth Crescent,2023-03-03T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
722712,Hawksworth Crescent,2023-03-03T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722712,Hawksworth Crescent,2023-03-03T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
722712,Hawksworth Crescent,2023-03-03T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
722712,Hawksworth Crescent,2023-03-03T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
722712,Hawksworth Crescent,2023-03-03T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
722712,Hawksworth Crescent,2023-03-03T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.11
722712,Hawksworth Crescent,2023-03-03T06:00:00.000+00:00,busbar,,L2 Active Power,kW,39.15
722712,Hawksworth Crescent,2023-03-03T06:00:00.000+00:00,busbar,,L1 Active Power,kW,28.77
722712,Hawksworth Crescent,2023-03-03T06:00:00.000+00:00,busbar,,N Current (RMS),A,103.9
722712,Hawksworth Crescent,2023-03-03T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
