Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-03T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
722712,Hawksworth Crescent,2023-03-03T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
722712,Hawksworth Crescent,2023-03-03T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-03-03T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.13
722712,Hawksworth Crescent,2023-03-03T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.01
722712,Hawksworth Crescent,2023-03-03T05:50:00.000+00:00,feeder,,L3 Active Power,kW,4.03
722712,Hawksworth Crescent,2023-03-03T05:50:00.000+00:00,feeder,,L2 Active Power,kW,24.98
722712,Hawksworth Crescent,2023-03-03T05:50:00.000+00:00,feeder,,L1 Active Power,kW,12.49
722712,Hawksworth Crescent,2023-03-03T05:50:00.000+00:00,feeder,,N Current (RMS),A,75.1
722712,Hawksworth Crescent,2023-03-03T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
722712,Hawksworth Crescent,2023-03-03T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,106.6
722712,Hawksworth Crescent,2023-03-03T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,53.9
722712,Hawksworth Crescent,2023-03-03T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-03-03T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-03-03T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-03-03T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.18
722712,Hawksworth Crescent,2023-03-03T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.31
722712,Hawksworth Crescent,2023-03-03T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.84
722712,Hawksworth Crescent,2023-03-03T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.6
722712,Hawksworth Crescent,2023-03-03T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
722712,Hawksworth Crescent,2023-03-03T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.6
722712,Hawksworth Crescent,2023-03-03T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.8
722712,Hawksworth Crescent,2023-03-03T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-03T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
722712,Hawksworth Crescent,2023-03-03T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-03T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-03T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-03T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-03T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-03T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-03T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-03-03T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-03T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-03-03T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
722712,Hawksworth Crescent,2023-03-03T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
722712,Hawksworth Crescent,2023-03-03T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.95
722712,Hawksworth Crescent,2023-03-03T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.26
722712,Hawksworth Crescent,2023-03-03T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.25
722712,Hawksworth Crescent,2023-03-03T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
722712,Hawksworth Crescent,2023-03-03T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
722712,Hawksworth Crescent,2023-03-03T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
722712,Hawksworth Crescent,2023-03-03T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
722712,Hawksworth Crescent,2023-03-03T05:50:00.000+00:00,transformer,,Temperature,C,16.0
722712,Hawksworth Crescent,2023-03-03T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722712,Hawksworth Crescent,2023-03-03T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
722712,Hawksworth Crescent,2023-03-03T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
722712,Hawksworth Crescent,2023-03-03T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
722712,Hawksworth Crescent,2023-03-03T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722712,Hawksworth Crescent,2023-03-03T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
722712,Hawksworth Crescent,2023-03-03T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
722712,Hawksworth Crescent,2023-03-03T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
722712,Hawksworth Crescent,2023-03-03T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
722712,Hawksworth Crescent,2023-03-03T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.16
722712,Hawksworth Crescent,2023-03-03T05:50:00.000+00:00,busbar,,L2 Active Power,kW,39.62
722712,Hawksworth Crescent,2023-03-03T05:50:00.000+00:00,busbar,,L1 Active Power,kW,24.59
722712,Hawksworth Crescent,2023-03-03T05:50:00.000+00:00,busbar,,N Current (RMS),A,107.6
722712,Hawksworth Crescent,2023-03-03T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
722712,Hawksworth Crescent,2023-03-03T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.7
722712,Hawksworth Crescent,2023-03-03T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
722712,Hawksworth Crescent,2023-03-03T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-03-03T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.97
722712,Hawksworth Crescent,2023-03-03T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.97
722712,Hawksworth Crescent,2023-03-03T05:40:00.000+00:00,feeder,,L3 Active Power,kW,4.04
722712,Hawksworth Crescent,2023-03-03T05:40:00.000+00:00,feeder,,L2 Active Power,kW,23.39
722712,Hawksworth Crescent,2023-03-03T05:40:00.000+00:00,feeder,,L1 Active Power,kW,11.53
722712,Hawksworth Crescent,2023-03-03T05:40:00.000+00:00,feeder,,N Current (RMS),A,69.2
722712,Hawksworth Crescent,2023-03-03T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
722712,Hawksworth Crescent,2023-03-03T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,100.6
722712,Hawksworth Crescent,2023-03-03T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,50.2
722712,Hawksworth Crescent,2023-03-03T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-03-03T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-03-03T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-03-03T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.67
722712,Hawksworth Crescent,2023-03-03T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.73
722712,Hawksworth Crescent,2023-03-03T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.76
722712,Hawksworth Crescent,2023-03-03T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.5
722712,Hawksworth Crescent,2023-03-03T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
722712,Hawksworth Crescent,2023-03-03T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.0
722712,Hawksworth Crescent,2023-03-03T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.6
722712,Hawksworth Crescent,2023-03-03T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-03T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
722712,Hawksworth Crescent,2023-03-03T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-03T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-03T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.1
722712,Hawksworth Crescent,2023-03-03T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-03T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-03T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-03T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-03-03T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-03T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-03-03T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
722712,Hawksworth Crescent,2023-03-03T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-03-03T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.95
722712,Hawksworth Crescent,2023-03-03T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.96
722712,Hawksworth Crescent,2023-03-03T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.32
722712,Hawksworth Crescent,2023-03-03T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
722712,Hawksworth Crescent,2023-03-03T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
722712,Hawksworth Crescent,2023-03-03T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
722712,Hawksworth Crescent,2023-03-03T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
722712,Hawksworth Crescent,2023-03-03T05:40:00.000+00:00,transformer,,Temperature,C,16.1
722712,Hawksworth Crescent,2023-03-03T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722712,Hawksworth Crescent,2023-03-03T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
722712,Hawksworth Crescent,2023-03-03T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
722712,Hawksworth Crescent,2023-03-03T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
722712,Hawksworth Crescent,2023-03-03T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722712,Hawksworth Crescent,2023-03-03T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
722712,Hawksworth Crescent,2023-03-03T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
722712,Hawksworth Crescent,2023-03-03T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
722712,Hawksworth Crescent,2023-03-03T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
722712,Hawksworth Crescent,2023-03-03T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.66
722712,Hawksworth Crescent,2023-03-03T05:40:00.000+00:00,busbar,,L2 Active Power,kW,39.18
722712,Hawksworth Crescent,2023-03-03T05:40:00.000+00:00,busbar,,L1 Active Power,kW,21.63
722712,Hawksworth Crescent,2023-03-03T05:40:00.000+00:00,busbar,,N Current (RMS),A,100.0
722712,Hawksworth Crescent,2023-03-03T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
722712,Hawksworth Crescent,2023-03-03T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
722712,Hawksworth Crescent,2023-03-03T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
722712,Hawksworth Crescent,2023-03-03T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-03-03T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.56
722712,Hawksworth Crescent,2023-03-03T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.94
722712,Hawksworth Crescent,2023-03-03T05:30:00.000+00:00,feeder,,L3 Active Power,kW,3.15
722712,Hawksworth Crescent,2023-03-03T05:30:00.000+00:00,feeder,,L2 Active Power,kW,26.86
722712,Hawksworth Crescent,2023-03-03T05:30:00.000+00:00,feeder,,L1 Active Power,kW,13.16
722712,Hawksworth Crescent,2023-03-03T05:30:00.000+00:00,feeder,,N Current (RMS),A,85.9
722712,Hawksworth Crescent,2023-03-03T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
722712,Hawksworth Crescent,2023-03-03T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,117.2
722712,Hawksworth Crescent,2023-03-03T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,57.8
722712,Hawksworth Crescent,2023-03-03T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-03-03T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-03-03T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-03-03T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.34
722712,Hawksworth Crescent,2023-03-03T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.08
722712,Hawksworth Crescent,2023-03-03T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.63
722712,Hawksworth Crescent,2023-03-03T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.0
722712,Hawksworth Crescent,2023-03-03T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
722712,Hawksworth Crescent,2023-03-03T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.2
722712,Hawksworth Crescent,2023-03-03T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.4
722712,Hawksworth Crescent,2023-03-03T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-03T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
722712,Hawksworth Crescent,2023-03-03T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-03T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-03T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.15
722712,Hawksworth Crescent,2023-03-03T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-03T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-03T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-03T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-03-03T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-03T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-03-03T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
722712,Hawksworth Crescent,2023-03-03T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-03-03T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.78
722712,Hawksworth Crescent,2023-03-03T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.08
722712,Hawksworth Crescent,2023-03-03T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.55
722712,Hawksworth Crescent,2023-03-03T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
722712,Hawksworth Crescent,2023-03-03T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
722712,Hawksworth Crescent,2023-03-03T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
722712,Hawksworth Crescent,2023-03-03T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
722712,Hawksworth Crescent,2023-03-03T05:30:00.000+00:00,transformer,,Temperature,C,16.1
722712,Hawksworth Crescent,2023-03-03T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722712,Hawksworth Crescent,2023-03-03T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
722712,Hawksworth Crescent,2023-03-03T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
722712,Hawksworth Crescent,2023-03-03T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
722712,Hawksworth Crescent,2023-03-03T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722712,Hawksworth Crescent,2023-03-03T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
722712,Hawksworth Crescent,2023-03-03T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
722712,Hawksworth Crescent,2023-03-03T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
722712,Hawksworth Crescent,2023-03-03T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
722712,Hawksworth Crescent,2023-03-03T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.28
722712,Hawksworth Crescent,2023-03-03T05:30:00.000+00:00,busbar,,L2 Active Power,kW,42.17
722712,Hawksworth Crescent,2023-03-03T05:30:00.000+00:00,busbar,,L1 Active Power,kW,23.36
722712,Hawksworth Crescent,2023-03-03T05:30:00.000+00:00,busbar,,N Current (RMS),A,113.9
722712,Hawksworth Crescent,2023-03-03T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
722712,Hawksworth Crescent,2023-03-03T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.6
722712,Hawksworth Crescent,2023-03-03T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
722712,Hawksworth Crescent,2023-03-03T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-03-03T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.39
722712,Hawksworth Crescent,2023-03-03T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.25
722712,Hawksworth Crescent,2023-03-03T05:20:00.000+00:00,feeder,,L3 Active Power,kW,3.34
722712,Hawksworth Crescent,2023-03-03T05:20:00.000+00:00,feeder,,L2 Active Power,kW,33.69
722712,Hawksworth Crescent,2023-03-03T05:20:00.000+00:00,feeder,,L1 Active Power,kW,11.55
722712,Hawksworth Crescent,2023-03-03T05:20:00.000+00:00,feeder,,N Current (RMS),A,102.6
722712,Hawksworth Crescent,2023-03-03T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
722712,Hawksworth Crescent,2023-03-03T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,142.8
722712,Hawksworth Crescent,2023-03-03T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,51.3
722712,Hawksworth Crescent,2023-03-03T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-03-03T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-03-03T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-03-03T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.4
722712,Hawksworth Crescent,2023-03-03T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.04
722712,Hawksworth Crescent,2023-03-03T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.64
722712,Hawksworth Crescent,2023-03-03T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
722712,Hawksworth Crescent,2023-03-03T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.7
722712,Hawksworth Crescent,2023-03-03T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.0
722712,Hawksworth Crescent,2023-03-03T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.1
722712,Hawksworth Crescent,2023-03-03T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-03T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
722712,Hawksworth Crescent,2023-03-03T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-03T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-03T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.21
722712,Hawksworth Crescent,2023-03-03T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-03T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-03T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-03T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-03-03T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-03T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-03-03T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
722712,Hawksworth Crescent,2023-03-03T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-03-03T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.38
722712,Hawksworth Crescent,2023-03-03T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.83
722712,Hawksworth Crescent,2023-03-03T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.51
722712,Hawksworth Crescent,2023-03-03T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
722712,Hawksworth Crescent,2023-03-03T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
722712,Hawksworth Crescent,2023-03-03T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
722712,Hawksworth Crescent,2023-03-03T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
722712,Hawksworth Crescent,2023-03-03T05:20:00.000+00:00,transformer,,Temperature,C,16.1
722712,Hawksworth Crescent,2023-03-03T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722712,Hawksworth Crescent,2023-03-03T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
722712,Hawksworth Crescent,2023-03-03T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
722712,Hawksworth Crescent,2023-03-03T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
722712,Hawksworth Crescent,2023-03-03T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722712,Hawksworth Crescent,2023-03-03T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
722712,Hawksworth Crescent,2023-03-03T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
722712,Hawksworth Crescent,2023-03-03T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
722712,Hawksworth Crescent,2023-03-03T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
722712,Hawksworth Crescent,2023-03-03T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.12
722712,Hawksworth Crescent,2023-03-03T05:20:00.000+00:00,busbar,,L2 Active Power,kW,48.77
722712,Hawksworth Crescent,2023-03-03T05:20:00.000+00:00,busbar,,L1 Active Power,kW,22.72
722712,Hawksworth Crescent,2023-03-03T05:20:00.000+00:00,busbar,,N Current (RMS),A,134.5
722712,Hawksworth Crescent,2023-03-03T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
722712,Hawksworth Crescent,2023-03-03T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.9
722712,Hawksworth Crescent,2023-03-03T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
722712,Hawksworth Crescent,2023-03-03T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-03-03T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.07
722712,Hawksworth Crescent,2023-03-03T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.91
722712,Hawksworth Crescent,2023-03-03T05:10:00.000+00:00,feeder,,L3 Active Power,kW,3.59
722712,Hawksworth Crescent,2023-03-03T05:10:00.000+00:00,feeder,,L2 Active Power,kW,30.37
722712,Hawksworth Crescent,2023-03-03T05:10:00.000+00:00,feeder,,L1 Active Power,kW,10.79
722712,Hawksworth Crescent,2023-03-03T05:10:00.000+00:00,feeder,,N Current (RMS),A,92.3
722712,Hawksworth Crescent,2023-03-03T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
722712,Hawksworth Crescent,2023-03-03T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,129.6
722712,Hawksworth Crescent,2023-03-03T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,47.7
722712,Hawksworth Crescent,2023-03-03T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-03-03T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-03-03T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
722712,Hawksworth Crescent,2023-03-03T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.8
722712,Hawksworth Crescent,2023-03-03T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.2
722712,Hawksworth Crescent,2023-03-03T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.96
722712,Hawksworth Crescent,2023-03-03T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,40.4
722712,Hawksworth Crescent,2023-03-03T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
722712,Hawksworth Crescent,2023-03-03T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.7
722712,Hawksworth Crescent,2023-03-03T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.6
722712,Hawksworth Crescent,2023-03-03T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-03T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-03-03T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-03T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-03T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-03T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-03T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-03T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-03T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-03T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-03T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-03-03T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
722712,Hawksworth Crescent,2023-03-03T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-03-03T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.61
722712,Hawksworth Crescent,2023-03-03T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.23
722712,Hawksworth Crescent,2023-03-03T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.41
722712,Hawksworth Crescent,2023-03-03T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
722712,Hawksworth Crescent,2023-03-03T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
722712,Hawksworth Crescent,2023-03-03T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
722712,Hawksworth Crescent,2023-03-03T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
722712,Hawksworth Crescent,2023-03-03T05:10:00.000+00:00,transformer,,Temperature,C,16.2
722712,Hawksworth Crescent,2023-03-03T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722712,Hawksworth Crescent,2023-03-03T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
722712,Hawksworth Crescent,2023-03-03T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
722712,Hawksworth Crescent,2023-03-03T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
722712,Hawksworth Crescent,2023-03-03T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722712,Hawksworth Crescent,2023-03-03T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
722712,Hawksworth Crescent,2023-03-03T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
722712,Hawksworth Crescent,2023-03-03T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
722712,Hawksworth Crescent,2023-03-03T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
722712,Hawksworth Crescent,2023-03-03T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
722712,Hawksworth Crescent,2023-03-03T05:10:00.000+00:00,busbar,,L2 Active Power,kW,40.81
722712,Hawksworth Crescent,2023-03-03T05:10:00.000+00:00,busbar,,L1 Active Power,kW,30.2
722712,Hawksworth Crescent,2023-03-03T05:10:00.000+00:00,busbar,,N Current (RMS),A,111.9
722712,Hawksworth Crescent,2023-03-03T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
722712,Hawksworth Crescent,2023-03-03T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
722712,Hawksworth Crescent,2023-03-03T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
722712,Hawksworth Crescent,2023-03-03T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-03-03T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.1
722712,Hawksworth Crescent,2023-03-03T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.48
722712,Hawksworth Crescent,2023-03-03T05:00:00.000+00:00,feeder,,L3 Active Power,kW,5.32
722712,Hawksworth Crescent,2023-03-03T05:00:00.000+00:00,feeder,,L2 Active Power,kW,29.1
722712,Hawksworth Crescent,2023-03-03T05:00:00.000+00:00,feeder,,L1 Active Power,kW,11.29
722712,Hawksworth Crescent,2023-03-03T05:00:00.000+00:00,feeder,,N Current (RMS),A,85.2
722712,Hawksworth Crescent,2023-03-03T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.3
722712,Hawksworth Crescent,2023-03-03T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,125.2
722712,Hawksworth Crescent,2023-03-03T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,49.2
722712,Hawksworth Crescent,2023-03-03T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-03-03T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-03-03T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-03-03T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.41
722712,Hawksworth Crescent,2023-03-03T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.78
722712,Hawksworth Crescent,2023-03-03T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.04
722712,Hawksworth Crescent,2023-03-03T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,45.6
722712,Hawksworth Crescent,2023-03-03T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
722712,Hawksworth Crescent,2023-03-03T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
722712,Hawksworth Crescent,2023-03-03T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.5
722712,Hawksworth Crescent,2023-03-03T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-03T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
722712,Hawksworth Crescent,2023-03-03T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-03T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-03T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-03T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-03T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-03T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-03T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-03-03T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-03T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-03-03T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
722712,Hawksworth Crescent,2023-03-03T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-03-03T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.03
722712,Hawksworth Crescent,2023-03-03T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.12
722712,Hawksworth Crescent,2023-03-03T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.22
722712,Hawksworth Crescent,2023-03-03T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
722712,Hawksworth Crescent,2023-03-03T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
722712,Hawksworth Crescent,2023-03-03T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
722712,Hawksworth Crescent,2023-03-03T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
722712,Hawksworth Crescent,2023-03-03T05:00:00.000+00:00,transformer,,Temperature,C,16.3
722712,Hawksworth Crescent,2023-03-03T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722712,Hawksworth Crescent,2023-03-03T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
722712,Hawksworth Crescent,2023-03-03T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
722712,Hawksworth Crescent,2023-03-03T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
722712,Hawksworth Crescent,2023-03-03T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722712,Hawksworth Crescent,2023-03-03T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
722712,Hawksworth Crescent,2023-03-03T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
722712,Hawksworth Crescent,2023-03-03T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
722712,Hawksworth Crescent,2023-03-03T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
722712,Hawksworth Crescent,2023-03-03T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.76
722712,Hawksworth Crescent,2023-03-03T05:00:00.000+00:00,busbar,,L2 Active Power,kW,37.05
722712,Hawksworth Crescent,2023-03-03T05:00:00.000+00:00,busbar,,L1 Active Power,kW,29.6
722712,Hawksworth Crescent,2023-03-03T05:00:00.000+00:00,busbar,,N Current (RMS),A,99.2
722712,Hawksworth Crescent,2023-03-03T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
722712,Hawksworth Crescent,2023-03-03T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
722712,Hawksworth Crescent,2023-03-03T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
722712,Hawksworth Crescent,2023-03-03T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-03-03T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.99
722712,Hawksworth Crescent,2023-03-03T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.75
722712,Hawksworth Crescent,2023-03-03T04:50:00.000+00:00,feeder,,L3 Active Power,kW,4.18
722712,Hawksworth Crescent,2023-03-03T04:50:00.000+00:00,feeder,,L2 Active Power,kW,20.43
722712,Hawksworth Crescent,2023-03-03T04:50:00.000+00:00,feeder,,L1 Active Power,kW,11.67
722712,Hawksworth Crescent,2023-03-03T04:50:00.000+00:00,feeder,,N Current (RMS),A,62.5
722712,Hawksworth Crescent,2023-03-03T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
722712,Hawksworth Crescent,2023-03-03T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,88.7
722712,Hawksworth Crescent,2023-03-03T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,50.8
722712,Hawksworth Crescent,2023-03-03T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-03-03T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-03-03T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-03-03T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.98
722712,Hawksworth Crescent,2023-03-03T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.84
722712,Hawksworth Crescent,2023-03-03T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.33
722712,Hawksworth Crescent,2023-03-03T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.1
722712,Hawksworth Crescent,2023-03-03T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.1
722712,Hawksworth Crescent,2023-03-03T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.1
722712,Hawksworth Crescent,2023-03-03T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.3
722712,Hawksworth Crescent,2023-03-03T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-03T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
722712,Hawksworth Crescent,2023-03-03T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-03T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-03T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-03T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-03T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-03T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-03T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-03-03T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-03T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-03-03T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
722712,Hawksworth Crescent,2023-03-03T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-03-03T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.01
722712,Hawksworth Crescent,2023-03-03T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.95
722712,Hawksworth Crescent,2023-03-03T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.13
722712,Hawksworth Crescent,2023-03-03T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
722712,Hawksworth Crescent,2023-03-03T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
722712,Hawksworth Crescent,2023-03-03T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
722712,Hawksworth Crescent,2023-03-03T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
722712,Hawksworth Crescent,2023-03-03T04:50:00.000+00:00,transformer,,Temperature,C,16.3
722712,Hawksworth Crescent,2023-03-03T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722712,Hawksworth Crescent,2023-03-03T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
722712,Hawksworth Crescent,2023-03-03T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
722712,Hawksworth Crescent,2023-03-03T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
722712,Hawksworth Crescent,2023-03-03T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722712,Hawksworth Crescent,2023-03-03T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
722712,Hawksworth Crescent,2023-03-03T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
722712,Hawksworth Crescent,2023-03-03T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
722712,Hawksworth Crescent,2023-03-03T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
722712,Hawksworth Crescent,2023-03-03T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.16
722712,Hawksworth Crescent,2023-03-03T04:50:00.000+00:00,busbar,,L2 Active Power,kW,28.26
722712,Hawksworth Crescent,2023-03-03T04:50:00.000+00:00,busbar,,L1 Active Power,kW,25.17
722712,Hawksworth Crescent,2023-03-03T04:50:00.000+00:00,busbar,,N Current (RMS),A,80.5
722712,Hawksworth Crescent,2023-03-03T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
722712,Hawksworth Crescent,2023-03-03T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
722712,Hawksworth Crescent,2023-03-03T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
722712,Hawksworth Crescent,2023-03-03T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-03-03T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.28
722712,Hawksworth Crescent,2023-03-03T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.03
722712,Hawksworth Crescent,2023-03-03T04:40:00.000+00:00,feeder,,L3 Active Power,kW,3.11
722712,Hawksworth Crescent,2023-03-03T04:40:00.000+00:00,feeder,,L2 Active Power,kW,20.61
722712,Hawksworth Crescent,2023-03-03T04:40:00.000+00:00,feeder,,L1 Active Power,kW,12.59
722712,Hawksworth Crescent,2023-03-03T04:40:00.000+00:00,feeder,,N Current (RMS),A,66.2
722712,Hawksworth Crescent,2023-03-03T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
722712,Hawksworth Crescent,2023-03-03T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,89.3
722712,Hawksworth Crescent,2023-03-03T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,54.6
722712,Hawksworth Crescent,2023-03-03T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-03-03T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-03-03T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-03-03T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.62
722712,Hawksworth Crescent,2023-03-03T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.01
722712,Hawksworth Crescent,2023-03-03T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.46
722712,Hawksworth Crescent,2023-03-03T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.8
722712,Hawksworth Crescent,2023-03-03T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.7
722712,Hawksworth Crescent,2023-03-03T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.3
722712,Hawksworth Crescent,2023-03-03T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.0
722712,Hawksworth Crescent,2023-03-03T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-03T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
722712,Hawksworth Crescent,2023-03-03T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-03T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-03T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-03T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-03T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-03T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-03T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-03T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-03T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-03-03T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
722712,Hawksworth Crescent,2023-03-03T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-03-03T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.54
722712,Hawksworth Crescent,2023-03-03T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.44
722712,Hawksworth Crescent,2023-03-03T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.18
722712,Hawksworth Crescent,2023-03-03T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
722712,Hawksworth Crescent,2023-03-03T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
722712,Hawksworth Crescent,2023-03-03T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
722712,Hawksworth Crescent,2023-03-03T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
722712,Hawksworth Crescent,2023-03-03T04:40:00.000+00:00,transformer,,Temperature,C,16.4
722712,Hawksworth Crescent,2023-03-03T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722712,Hawksworth Crescent,2023-03-03T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
722712,Hawksworth Crescent,2023-03-03T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
722712,Hawksworth Crescent,2023-03-03T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
722712,Hawksworth Crescent,2023-03-03T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722712,Hawksworth Crescent,2023-03-03T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
722712,Hawksworth Crescent,2023-03-03T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
722712,Hawksworth Crescent,2023-03-03T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
722712,Hawksworth Crescent,2023-03-03T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
722712,Hawksworth Crescent,2023-03-03T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.27
722712,Hawksworth Crescent,2023-03-03T04:40:00.000+00:00,busbar,,L2 Active Power,kW,32.09
722712,Hawksworth Crescent,2023-03-03T04:40:00.000+00:00,busbar,,L1 Active Power,kW,24.25
722712,Hawksworth Crescent,2023-03-03T04:40:00.000+00:00,busbar,,N Current (RMS),A,93.0
722712,Hawksworth Crescent,2023-03-03T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
722712,Hawksworth Crescent,2023-03-03T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
722712,Hawksworth Crescent,2023-03-03T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
722712,Hawksworth Crescent,2023-03-03T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-03-03T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.14
722712,Hawksworth Crescent,2023-03-03T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.81
722712,Hawksworth Crescent,2023-03-03T04:30:00.000+00:00,feeder,,L3 Active Power,kW,3.09
722712,Hawksworth Crescent,2023-03-03T04:30:00.000+00:00,feeder,,L2 Active Power,kW,22.91
722712,Hawksworth Crescent,2023-03-03T04:30:00.000+00:00,feeder,,L1 Active Power,kW,15.48
722712,Hawksworth Crescent,2023-03-03T04:30:00.000+00:00,feeder,,N Current (RMS),A,76.2
722712,Hawksworth Crescent,2023-03-03T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
722712,Hawksworth Crescent,2023-03-03T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,98.6
722712,Hawksworth Crescent,2023-03-03T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,65.8
722712,Hawksworth Crescent,2023-03-03T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-03-03T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-03-03T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-03-03T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.95
722712,Hawksworth Crescent,2023-03-03T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.8
722712,Hawksworth Crescent,2023-03-03T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.78
722712,Hawksworth Crescent,2023-03-03T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.3
722712,Hawksworth Crescent,2023-03-03T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.9
722712,Hawksworth Crescent,2023-03-03T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.9
722712,Hawksworth Crescent,2023-03-03T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.7
722712,Hawksworth Crescent,2023-03-03T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-03T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
722712,Hawksworth Crescent,2023-03-03T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-03T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-03T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-03-03T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-03T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-03T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-03T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-03T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-03T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-03-03T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
722712,Hawksworth Crescent,2023-03-03T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-03-03T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.63
722712,Hawksworth Crescent,2023-03-03T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.16
722712,Hawksworth Crescent,2023-03-03T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.12
722712,Hawksworth Crescent,2023-03-03T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
722712,Hawksworth Crescent,2023-03-03T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
722712,Hawksworth Crescent,2023-03-03T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
722712,Hawksworth Crescent,2023-03-03T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
722712,Hawksworth Crescent,2023-03-03T04:30:00.000+00:00,transformer,,Temperature,C,16.5
722712,Hawksworth Crescent,2023-03-03T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722712,Hawksworth Crescent,2023-03-03T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
722712,Hawksworth Crescent,2023-03-03T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
722712,Hawksworth Crescent,2023-03-03T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
722712,Hawksworth Crescent,2023-03-03T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722712,Hawksworth Crescent,2023-03-03T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
722712,Hawksworth Crescent,2023-03-03T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
722712,Hawksworth Crescent,2023-03-03T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
722712,Hawksworth Crescent,2023-03-03T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
722712,Hawksworth Crescent,2023-03-03T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.67
722712,Hawksworth Crescent,2023-03-03T04:30:00.000+00:00,busbar,,L2 Active Power,kW,38.95
722712,Hawksworth Crescent,2023-03-03T04:30:00.000+00:00,busbar,,L1 Active Power,kW,25.4
722712,Hawksworth Crescent,2023-03-03T04:30:00.000+00:00,busbar,,N Current (RMS),A,107.6
722712,Hawksworth Crescent,2023-03-03T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
722712,Hawksworth Crescent,2023-03-03T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
722712,Hawksworth Crescent,2023-03-03T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
722712,Hawksworth Crescent,2023-03-03T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-03-03T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.86
