Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-04T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.25
722712,Hawksworth Crescent,2023-03-04T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.67
722712,Hawksworth Crescent,2023-03-04T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.6
722712,Hawksworth Crescent,2023-03-04T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.3
722712,Hawksworth Crescent,2023-03-04T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.0
722712,Hawksworth Crescent,2023-03-04T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.0
722712,Hawksworth Crescent,2023-03-04T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-04T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
722712,Hawksworth Crescent,2023-03-04T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-04T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-04T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.04
722712,Hawksworth Crescent,2023-03-04T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-04T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-03-04T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
722712,Hawksworth Crescent,2023-03-04T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
722712,Hawksworth Crescent,2023-03-04T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-03-04T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.24
722712,Hawksworth Crescent,2023-03-04T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.05
722712,Hawksworth Crescent,2023-03-04T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.6
722712,Hawksworth Crescent,2023-03-04T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
722712,Hawksworth Crescent,2023-03-04T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
722712,Hawksworth Crescent,2023-03-04T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
722712,Hawksworth Crescent,2023-03-04T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
722712,Hawksworth Crescent,2023-03-04T23:50:00.000+00:00,transformer,,Temperature,C,19.0
722712,Hawksworth Crescent,2023-03-04T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-03-04T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
722712,Hawksworth Crescent,2023-03-04T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
722712,Hawksworth Crescent,2023-03-04T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
722712,Hawksworth Crescent,2023-03-04T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722712,Hawksworth Crescent,2023-03-04T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
722712,Hawksworth Crescent,2023-03-04T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
722712,Hawksworth Crescent,2023-03-04T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
722712,Hawksworth Crescent,2023-03-04T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
722712,Hawksworth Crescent,2023-03-04T23:50:00.000+00:00,busbar,,L3 Active Power,kW,11.48
722712,Hawksworth Crescent,2023-03-04T23:50:00.000+00:00,busbar,,L2 Active Power,kW,47.47
722712,Hawksworth Crescent,2023-03-04T23:50:00.000+00:00,busbar,,L1 Active Power,kW,26.51
722712,Hawksworth Crescent,2023-03-04T23:50:00.000+00:00,busbar,,N Current (RMS),A,127.3
722712,Hawksworth Crescent,2023-03-04T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
722712,Hawksworth Crescent,2023-03-04T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.8
722712,Hawksworth Crescent,2023-03-04T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
722712,Hawksworth Crescent,2023-03-04T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-03-04T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.3
722712,Hawksworth Crescent,2023-03-04T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.55
722712,Hawksworth Crescent,2023-03-04T23:40:00.000+00:00,feeder,,L3 Active Power,kW,3.84
722712,Hawksworth Crescent,2023-03-04T23:40:00.000+00:00,feeder,,L2 Active Power,kW,31.95
722712,Hawksworth Crescent,2023-03-04T23:40:00.000+00:00,feeder,,L1 Active Power,kW,15.3
722712,Hawksworth Crescent,2023-03-04T23:40:00.000+00:00,feeder,,N Current (RMS),A,96.2
722712,Hawksworth Crescent,2023-03-04T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
722712,Hawksworth Crescent,2023-03-04T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,134.5
722712,Hawksworth Crescent,2023-03-04T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,65.6
722712,Hawksworth Crescent,2023-03-04T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-03-04T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-03-04T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-03-04T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.13
722712,Hawksworth Crescent,2023-03-04T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.93
722712,Hawksworth Crescent,2023-03-04T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.88
722712,Hawksworth Crescent,2023-03-04T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.9
722712,Hawksworth Crescent,2023-03-04T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.8
722712,Hawksworth Crescent,2023-03-04T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.4
722712,Hawksworth Crescent,2023-03-04T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.9
722712,Hawksworth Crescent,2023-03-04T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-04T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
722712,Hawksworth Crescent,2023-03-04T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-04T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-04T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.03
722712,Hawksworth Crescent,2023-03-04T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-04T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-03-04T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
722712,Hawksworth Crescent,2023-03-04T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
722712,Hawksworth Crescent,2023-03-04T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-03-04T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.86
722712,Hawksworth Crescent,2023-03-04T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.67
722712,Hawksworth Crescent,2023-03-04T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.7
722712,Hawksworth Crescent,2023-03-04T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
722712,Hawksworth Crescent,2023-03-04T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
722712,Hawksworth Crescent,2023-03-04T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
722712,Hawksworth Crescent,2023-03-04T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
722712,Hawksworth Crescent,2023-03-04T23:40:00.000+00:00,transformer,,Temperature,C,19.2
722712,Hawksworth Crescent,2023-03-04T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-03-04T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
722712,Hawksworth Crescent,2023-03-04T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
722712,Hawksworth Crescent,2023-03-04T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
722712,Hawksworth Crescent,2023-03-04T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722712,Hawksworth Crescent,2023-03-04T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
722712,Hawksworth Crescent,2023-03-04T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
722712,Hawksworth Crescent,2023-03-04T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
722712,Hawksworth Crescent,2023-03-04T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
722712,Hawksworth Crescent,2023-03-04T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.82
722712,Hawksworth Crescent,2023-03-04T23:40:00.000+00:00,busbar,,L2 Active Power,kW,46.52
722712,Hawksworth Crescent,2023-03-04T23:40:00.000+00:00,busbar,,L1 Active Power,kW,26.89
722712,Hawksworth Crescent,2023-03-04T23:40:00.000+00:00,busbar,,N Current (RMS),A,122.2
722712,Hawksworth Crescent,2023-03-04T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
722712,Hawksworth Crescent,2023-03-04T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.4
722712,Hawksworth Crescent,2023-03-04T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
722712,Hawksworth Crescent,2023-03-04T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-03-04T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.16
722712,Hawksworth Crescent,2023-03-04T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.4
722712,Hawksworth Crescent,2023-03-04T23:30:00.000+00:00,feeder,,L3 Active Power,kW,4.0
722712,Hawksworth Crescent,2023-03-04T23:30:00.000+00:00,feeder,,L2 Active Power,kW,32.63
722712,Hawksworth Crescent,2023-03-04T23:30:00.000+00:00,feeder,,L1 Active Power,kW,15.44
722712,Hawksworth Crescent,2023-03-04T23:30:00.000+00:00,feeder,,N Current (RMS),A,99.4
722712,Hawksworth Crescent,2023-03-04T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
722712,Hawksworth Crescent,2023-03-04T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,137.1
722712,Hawksworth Crescent,2023-03-04T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,66.2
722712,Hawksworth Crescent,2023-03-04T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-03-04T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-03-04T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-03-04T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.15
722712,Hawksworth Crescent,2023-03-04T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.78
722712,Hawksworth Crescent,2023-03-04T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.7
722712,Hawksworth Crescent,2023-03-04T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,32.4
722712,Hawksworth Crescent,2023-03-04T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.8
722712,Hawksworth Crescent,2023-03-04T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
722712,Hawksworth Crescent,2023-03-04T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.4
722712,Hawksworth Crescent,2023-03-04T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-04T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
722712,Hawksworth Crescent,2023-03-04T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-04T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-04T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.02
722712,Hawksworth Crescent,2023-03-04T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-04T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-03-04T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
722712,Hawksworth Crescent,2023-03-04T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
722712,Hawksworth Crescent,2023-03-04T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-03-04T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.33
722712,Hawksworth Crescent,2023-03-04T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.65
722712,Hawksworth Crescent,2023-03-04T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.29
722712,Hawksworth Crescent,2023-03-04T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
722712,Hawksworth Crescent,2023-03-04T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
722712,Hawksworth Crescent,2023-03-04T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
722712,Hawksworth Crescent,2023-03-04T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
722712,Hawksworth Crescent,2023-03-04T23:30:00.000+00:00,transformer,,Temperature,C,19.3
722712,Hawksworth Crescent,2023-03-04T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-03-04T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
722712,Hawksworth Crescent,2023-03-04T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
722712,Hawksworth Crescent,2023-03-04T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
722712,Hawksworth Crescent,2023-03-04T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722712,Hawksworth Crescent,2023-03-04T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
722712,Hawksworth Crescent,2023-03-04T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
722712,Hawksworth Crescent,2023-03-04T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
722712,Hawksworth Crescent,2023-03-04T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
722712,Hawksworth Crescent,2023-03-04T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.48
722712,Hawksworth Crescent,2023-03-04T23:30:00.000+00:00,busbar,,L2 Active Power,kW,43.03
722712,Hawksworth Crescent,2023-03-04T23:30:00.000+00:00,busbar,,L1 Active Power,kW,32.44
722712,Hawksworth Crescent,2023-03-04T23:30:00.000+00:00,busbar,,N Current (RMS),A,117.2
722712,Hawksworth Crescent,2023-03-04T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
722712,Hawksworth Crescent,2023-03-04T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.2
722712,Hawksworth Crescent,2023-03-04T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
722712,Hawksworth Crescent,2023-03-04T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-03-04T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.39
722712,Hawksworth Crescent,2023-03-04T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.03
722712,Hawksworth Crescent,2023-03-04T23:20:00.000+00:00,feeder,,L3 Active Power,kW,4.85
722712,Hawksworth Crescent,2023-03-04T23:20:00.000+00:00,feeder,,L2 Active Power,kW,32.55
722712,Hawksworth Crescent,2023-03-04T23:20:00.000+00:00,feeder,,L1 Active Power,kW,16.24
722712,Hawksworth Crescent,2023-03-04T23:20:00.000+00:00,feeder,,N Current (RMS),A,97.7
722712,Hawksworth Crescent,2023-03-04T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
722712,Hawksworth Crescent,2023-03-04T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,137.2
722712,Hawksworth Crescent,2023-03-04T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,69.2
722712,Hawksworth Crescent,2023-03-04T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-03-04T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-03-04T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-03-04T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.74
722712,Hawksworth Crescent,2023-03-04T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.38
722712,Hawksworth Crescent,2023-03-04T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.03
722712,Hawksworth Crescent,2023-03-04T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.7
722712,Hawksworth Crescent,2023-03-04T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.3
722712,Hawksworth Crescent,2023-03-04T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.3
722712,Hawksworth Crescent,2023-03-04T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.3
722712,Hawksworth Crescent,2023-03-04T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-04T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
722712,Hawksworth Crescent,2023-03-04T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-04T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-04T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-04T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-04T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-03-04T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
722712,Hawksworth Crescent,2023-03-04T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-03-04T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-03-04T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.06
722712,Hawksworth Crescent,2023-03-04T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.05
722712,Hawksworth Crescent,2023-03-04T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.53
722712,Hawksworth Crescent,2023-03-04T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
722712,Hawksworth Crescent,2023-03-04T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
722712,Hawksworth Crescent,2023-03-04T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
722712,Hawksworth Crescent,2023-03-04T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
722712,Hawksworth Crescent,2023-03-04T23:20:00.000+00:00,transformer,,Temperature,C,19.3
722712,Hawksworth Crescent,2023-03-04T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-03-04T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
722712,Hawksworth Crescent,2023-03-04T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722712,Hawksworth Crescent,2023-03-04T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
722712,Hawksworth Crescent,2023-03-04T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722712,Hawksworth Crescent,2023-03-04T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
722712,Hawksworth Crescent,2023-03-04T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
722712,Hawksworth Crescent,2023-03-04T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
722712,Hawksworth Crescent,2023-03-04T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
722712,Hawksworth Crescent,2023-03-04T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.64
722712,Hawksworth Crescent,2023-03-04T23:20:00.000+00:00,busbar,,L2 Active Power,kW,50.05
722712,Hawksworth Crescent,2023-03-04T23:20:00.000+00:00,busbar,,L1 Active Power,kW,36.85
722712,Hawksworth Crescent,2023-03-04T23:20:00.000+00:00,busbar,,N Current (RMS),A,137.3
722712,Hawksworth Crescent,2023-03-04T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
722712,Hawksworth Crescent,2023-03-04T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,211.0
722712,Hawksworth Crescent,2023-03-04T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
722712,Hawksworth Crescent,2023-03-04T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-03-04T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.2
722712,Hawksworth Crescent,2023-03-04T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.47
722712,Hawksworth Crescent,2023-03-04T23:10:00.000+00:00,feeder,,L3 Active Power,kW,6.16
722712,Hawksworth Crescent,2023-03-04T23:10:00.000+00:00,feeder,,L2 Active Power,kW,33.8
722712,Hawksworth Crescent,2023-03-04T23:10:00.000+00:00,feeder,,L1 Active Power,kW,15.7
722712,Hawksworth Crescent,2023-03-04T23:10:00.000+00:00,feeder,,N Current (RMS),A,94.8
722712,Hawksworth Crescent,2023-03-04T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
722712,Hawksworth Crescent,2023-03-04T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,142.6
722712,Hawksworth Crescent,2023-03-04T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,67.4
722712,Hawksworth Crescent,2023-03-04T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-03-04T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-03-04T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-03-04T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.61
722712,Hawksworth Crescent,2023-03-04T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.17
722712,Hawksworth Crescent,2023-03-04T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.74
722712,Hawksworth Crescent,2023-03-04T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,42.7
722712,Hawksworth Crescent,2023-03-04T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
722712,Hawksworth Crescent,2023-03-04T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.2
722712,Hawksworth Crescent,2023-03-04T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.3
722712,Hawksworth Crescent,2023-03-04T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-04T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
722712,Hawksworth Crescent,2023-03-04T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-04T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-04T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-04T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-04T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-03-04T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-04T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
722712,Hawksworth Crescent,2023-03-04T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-03-04T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.03
722712,Hawksworth Crescent,2023-03-04T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.33
722712,Hawksworth Crescent,2023-03-04T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.93
722712,Hawksworth Crescent,2023-03-04T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
722712,Hawksworth Crescent,2023-03-04T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
722712,Hawksworth Crescent,2023-03-04T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
722712,Hawksworth Crescent,2023-03-04T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
722712,Hawksworth Crescent,2023-03-04T23:10:00.000+00:00,transformer,,Temperature,C,19.4
722712,Hawksworth Crescent,2023-03-04T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722712,Hawksworth Crescent,2023-03-04T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
722712,Hawksworth Crescent,2023-03-04T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
722712,Hawksworth Crescent,2023-03-04T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
722712,Hawksworth Crescent,2023-03-04T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722712,Hawksworth Crescent,2023-03-04T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
722712,Hawksworth Crescent,2023-03-04T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
722712,Hawksworth Crescent,2023-03-04T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
722712,Hawksworth Crescent,2023-03-04T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
722712,Hawksworth Crescent,2023-03-04T23:10:00.000+00:00,busbar,,L3 Active Power,kW,17.79
722712,Hawksworth Crescent,2023-03-04T23:10:00.000+00:00,busbar,,L2 Active Power,kW,57.28
722712,Hawksworth Crescent,2023-03-04T23:10:00.000+00:00,busbar,,L1 Active Power,kW,28.38
722712,Hawksworth Crescent,2023-03-04T23:10:00.000+00:00,busbar,,N Current (RMS),A,140.3
722712,Hawksworth Crescent,2023-03-04T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
722712,Hawksworth Crescent,2023-03-04T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,240.6
722712,Hawksworth Crescent,2023-03-04T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
722712,Hawksworth Crescent,2023-03-04T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-03-04T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.06
722712,Hawksworth Crescent,2023-03-04T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.43
722712,Hawksworth Crescent,2023-03-04T23:00:00.000+00:00,feeder,,L3 Active Power,kW,7.75
722712,Hawksworth Crescent,2023-03-04T23:00:00.000+00:00,feeder,,L2 Active Power,kW,36.79
722712,Hawksworth Crescent,2023-03-04T23:00:00.000+00:00,feeder,,L1 Active Power,kW,18.19
722712,Hawksworth Crescent,2023-03-04T23:00:00.000+00:00,feeder,,N Current (RMS),A,100.5
722712,Hawksworth Crescent,2023-03-04T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.0
722712,Hawksworth Crescent,2023-03-04T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,155.6
722712,Hawksworth Crescent,2023-03-04T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,78.3
722712,Hawksworth Crescent,2023-03-04T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-03-04T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-03-04T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-03-04T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.27
722712,Hawksworth Crescent,2023-03-04T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.68
722712,Hawksworth Crescent,2023-03-04T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.59
722712,Hawksworth Crescent,2023-03-04T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.1
722712,Hawksworth Crescent,2023-03-04T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
722712,Hawksworth Crescent,2023-03-04T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.6
722712,Hawksworth Crescent,2023-03-04T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.0
722712,Hawksworth Crescent,2023-03-04T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-04T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
722712,Hawksworth Crescent,2023-03-04T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-04T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-04T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.06
722712,Hawksworth Crescent,2023-03-04T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-04T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-03-04T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
722712,Hawksworth Crescent,2023-03-04T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
722712,Hawksworth Crescent,2023-03-04T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-03-04T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.82
722712,Hawksworth Crescent,2023-03-04T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.68
722712,Hawksworth Crescent,2023-03-04T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.15
722712,Hawksworth Crescent,2023-03-04T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
722712,Hawksworth Crescent,2023-03-04T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
722712,Hawksworth Crescent,2023-03-04T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
722712,Hawksworth Crescent,2023-03-04T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
722712,Hawksworth Crescent,2023-03-04T23:00:00.000+00:00,transformer,,Temperature,C,19.5
722712,Hawksworth Crescent,2023-03-04T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-03-04T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
722712,Hawksworth Crescent,2023-03-04T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
722712,Hawksworth Crescent,2023-03-04T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
722712,Hawksworth Crescent,2023-03-04T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722712,Hawksworth Crescent,2023-03-04T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
722712,Hawksworth Crescent,2023-03-04T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
722712,Hawksworth Crescent,2023-03-04T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
722712,Hawksworth Crescent,2023-03-04T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
722712,Hawksworth Crescent,2023-03-04T23:00:00.000+00:00,busbar,,L3 Active Power,kW,19.83
722712,Hawksworth Crescent,2023-03-04T23:00:00.000+00:00,busbar,,L2 Active Power,kW,55.09
722712,Hawksworth Crescent,2023-03-04T23:00:00.000+00:00,busbar,,L1 Active Power,kW,27.93
722712,Hawksworth Crescent,2023-03-04T23:00:00.000+00:00,busbar,,N Current (RMS),A,130.0
722712,Hawksworth Crescent,2023-03-04T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
722712,Hawksworth Crescent,2023-03-04T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,233.6
722712,Hawksworth Crescent,2023-03-04T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
722712,Hawksworth Crescent,2023-03-04T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-03-04T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.32
722712,Hawksworth Crescent,2023-03-04T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.53
722712,Hawksworth Crescent,2023-03-04T22:50:00.000+00:00,feeder,,L3 Active Power,kW,8.44
722712,Hawksworth Crescent,2023-03-04T22:50:00.000+00:00,feeder,,L2 Active Power,kW,40.89
722712,Hawksworth Crescent,2023-03-04T22:50:00.000+00:00,feeder,,L1 Active Power,kW,19.18
722712,Hawksworth Crescent,2023-03-04T22:50:00.000+00:00,feeder,,N Current (RMS),A,110.8
722712,Hawksworth Crescent,2023-03-04T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.7
722712,Hawksworth Crescent,2023-03-04T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,172.4
722712,Hawksworth Crescent,2023-03-04T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,81.9
722712,Hawksworth Crescent,2023-03-04T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-03-04T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-03-04T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-03-04T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.08
722712,Hawksworth Crescent,2023-03-04T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.17
722712,Hawksworth Crescent,2023-03-04T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.79
722712,Hawksworth Crescent,2023-03-04T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,31.5
722712,Hawksworth Crescent,2023-03-04T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.0
722712,Hawksworth Crescent,2023-03-04T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.1
722712,Hawksworth Crescent,2023-03-04T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.2
722712,Hawksworth Crescent,2023-03-04T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-04T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
722712,Hawksworth Crescent,2023-03-04T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-04T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-04T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.12
722712,Hawksworth Crescent,2023-03-04T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-04T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-03-04T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-04T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
722712,Hawksworth Crescent,2023-03-04T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-03-04T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.35
722712,Hawksworth Crescent,2023-03-04T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.63
722712,Hawksworth Crescent,2023-03-04T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.22
722712,Hawksworth Crescent,2023-03-04T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
722712,Hawksworth Crescent,2023-03-04T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
722712,Hawksworth Crescent,2023-03-04T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
722712,Hawksworth Crescent,2023-03-04T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
722712,Hawksworth Crescent,2023-03-04T22:50:00.000+00:00,transformer,,Temperature,C,19.6
722712,Hawksworth Crescent,2023-03-04T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-03-04T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
722712,Hawksworth Crescent,2023-03-04T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722712,Hawksworth Crescent,2023-03-04T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
722712,Hawksworth Crescent,2023-03-04T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722712,Hawksworth Crescent,2023-03-04T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
722712,Hawksworth Crescent,2023-03-04T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-03-04T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.08
722712,Hawksworth Crescent,2023-03-04T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
722712,Hawksworth Crescent,2023-03-04T22:50:00.000+00:00,busbar,,L3 Active Power,kW,21.87
722712,Hawksworth Crescent,2023-03-04T22:50:00.000+00:00,busbar,,L2 Active Power,kW,57.57
722712,Hawksworth Crescent,2023-03-04T22:50:00.000+00:00,busbar,,L1 Active Power,kW,28.18
722712,Hawksworth Crescent,2023-03-04T22:50:00.000+00:00,busbar,,N Current (RMS),A,131.6
722712,Hawksworth Crescent,2023-03-04T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
722712,Hawksworth Crescent,2023-03-04T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,243.5
722712,Hawksworth Crescent,2023-03-04T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
722712,Hawksworth Crescent,2023-03-04T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
722712,Hawksworth Crescent,2023-03-04T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.41
722712,Hawksworth Crescent,2023-03-04T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.06
722712,Hawksworth Crescent,2023-03-04T22:40:00.000+00:00,feeder,,L3 Active Power,kW,8.57
722712,Hawksworth Crescent,2023-03-04T22:40:00.000+00:00,feeder,,L2 Active Power,kW,39.14
722712,Hawksworth Crescent,2023-03-04T22:40:00.000+00:00,feeder,,L1 Active Power,kW,18.45
722712,Hawksworth Crescent,2023-03-04T22:40:00.000+00:00,feeder,,N Current (RMS),A,103.8
722712,Hawksworth Crescent,2023-03-04T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.0
722712,Hawksworth Crescent,2023-03-04T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,163.9
722712,Hawksworth Crescent,2023-03-04T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,78.2
722712,Hawksworth Crescent,2023-03-04T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-03-04T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-03-04T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
722712,Hawksworth Crescent,2023-03-04T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.75
722712,Hawksworth Crescent,2023-03-04T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.05
722712,Hawksworth Crescent,2023-03-04T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.66
722712,Hawksworth Crescent,2023-03-04T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.9
722712,Hawksworth Crescent,2023-03-04T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.5
722712,Hawksworth Crescent,2023-03-04T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.4
722712,Hawksworth Crescent,2023-03-04T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.4
722712,Hawksworth Crescent,2023-03-04T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-04T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
722712,Hawksworth Crescent,2023-03-04T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-04T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-04T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.09
722712,Hawksworth Crescent,2023-03-04T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-04T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-03-04T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
722712,Hawksworth Crescent,2023-03-04T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
722712,Hawksworth Crescent,2023-03-04T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-03-04T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.45
722712,Hawksworth Crescent,2023-03-04T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.48
722712,Hawksworth Crescent,2023-03-04T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.21
722712,Hawksworth Crescent,2023-03-04T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
722712,Hawksworth Crescent,2023-03-04T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
722712,Hawksworth Crescent,2023-03-04T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
722712,Hawksworth Crescent,2023-03-04T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
722712,Hawksworth Crescent,2023-03-04T22:40:00.000+00:00,transformer,,Temperature,C,19.7
722712,Hawksworth Crescent,2023-03-04T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-03-04T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
722712,Hawksworth Crescent,2023-03-04T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
722712,Hawksworth Crescent,2023-03-04T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
722712,Hawksworth Crescent,2023-03-04T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722712,Hawksworth Crescent,2023-03-04T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
722712,Hawksworth Crescent,2023-03-04T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-03-04T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
722712,Hawksworth Crescent,2023-03-04T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
722712,Hawksworth Crescent,2023-03-04T22:40:00.000+00:00,busbar,,L3 Active Power,kW,21.77
722712,Hawksworth Crescent,2023-03-04T22:40:00.000+00:00,busbar,,L2 Active Power,kW,56.58
722712,Hawksworth Crescent,2023-03-04T22:40:00.000+00:00,busbar,,L1 Active Power,kW,32.33
722712,Hawksworth Crescent,2023-03-04T22:40:00.000+00:00,busbar,,N Current (RMS),A,128.2
722712,Hawksworth Crescent,2023-03-04T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
722712,Hawksworth Crescent,2023-03-04T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,237.7
722712,Hawksworth Crescent,2023-03-04T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
722712,Hawksworth Crescent,2023-03-04T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
722712,Hawksworth Crescent,2023-03-04T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.85
722712,Hawksworth Crescent,2023-03-04T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.32
722712,Hawksworth Crescent,2023-03-04T22:30:00.000+00:00,feeder,,L3 Active Power,kW,8.44
722712,Hawksworth Crescent,2023-03-04T22:30:00.000+00:00,feeder,,L2 Active Power,kW,36.67
722712,Hawksworth Crescent,2023-03-04T22:30:00.000+00:00,feeder,,L1 Active Power,kW,17.07
722712,Hawksworth Crescent,2023-03-04T22:30:00.000+00:00,feeder,,N Current (RMS),A,95.3
722712,Hawksworth Crescent,2023-03-04T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.2
722712,Hawksworth Crescent,2023-03-04T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,152.4
722712,Hawksworth Crescent,2023-03-04T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,72.2
722712,Hawksworth Crescent,2023-03-04T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-03-04T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-03-04T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-03-04T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.38
722712,Hawksworth Crescent,2023-03-04T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.47
722712,Hawksworth Crescent,2023-03-04T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.77
722712,Hawksworth Crescent,2023-03-04T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.8
722712,Hawksworth Crescent,2023-03-04T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.8
722712,Hawksworth Crescent,2023-03-04T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.8
722712,Hawksworth Crescent,2023-03-04T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.4
722712,Hawksworth Crescent,2023-03-04T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-04T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
722712,Hawksworth Crescent,2023-03-04T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-04T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-04T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-04T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-04T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-03-04T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
722712,Hawksworth Crescent,2023-03-04T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
722712,Hawksworth Crescent,2023-03-04T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-03-04T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.72
722712,Hawksworth Crescent,2023-03-04T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.86
722712,Hawksworth Crescent,2023-03-04T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.96
722712,Hawksworth Crescent,2023-03-04T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
722712,Hawksworth Crescent,2023-03-04T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
722712,Hawksworth Crescent,2023-03-04T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
722712,Hawksworth Crescent,2023-03-04T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
722712,Hawksworth Crescent,2023-03-04T22:30:00.000+00:00,transformer,,Temperature,C,19.8
722712,Hawksworth Crescent,2023-03-04T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-03-04T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
722712,Hawksworth Crescent,2023-03-04T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722712,Hawksworth Crescent,2023-03-04T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
722712,Hawksworth Crescent,2023-03-04T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722712,Hawksworth Crescent,2023-03-04T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
722712,Hawksworth Crescent,2023-03-04T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-03-04T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
722712,Hawksworth Crescent,2023-03-04T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
722712,Hawksworth Crescent,2023-03-04T22:30:00.000+00:00,busbar,,L3 Active Power,kW,20.55
722712,Hawksworth Crescent,2023-03-04T22:30:00.000+00:00,busbar,,L2 Active Power,kW,54.01
722712,Hawksworth Crescent,2023-03-04T22:30:00.000+00:00,busbar,,L1 Active Power,kW,34.82
722712,Hawksworth Crescent,2023-03-04T22:30:00.000+00:00,busbar,,N Current (RMS),A,123.5
722712,Hawksworth Crescent,2023-03-04T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
722712,Hawksworth Crescent,2023-03-04T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,225.3
722712,Hawksworth Crescent,2023-03-04T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
722712,Hawksworth Crescent,2023-03-04T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
722712,Hawksworth Crescent,2023-03-04T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.72
722712,Hawksworth Crescent,2023-03-04T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.12
722712,Hawksworth Crescent,2023-03-04T22:20:00.000+00:00,feeder,,L3 Active Power,kW,7.4
722712,Hawksworth Crescent,2023-03-04T22:20:00.000+00:00,feeder,,L2 Active Power,kW,39.44
722712,Hawksworth Crescent,2023-03-04T22:20:00.000+00:00,feeder,,L1 Active Power,kW,18.22
722712,Hawksworth Crescent,2023-03-04T22:20:00.000+00:00,feeder,,N Current (RMS),A,106.6
722712,Hawksworth Crescent,2023-03-04T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.7
722712,Hawksworth Crescent,2023-03-04T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,163.4
722712,Hawksworth Crescent,2023-03-04T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,76.6
722712,Hawksworth Crescent,2023-03-04T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-03-04T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-03-04T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-03-04T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
722712,Hawksworth Crescent,2023-03-04T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.19
722712,Hawksworth Crescent,2023-03-04T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.03
722712,Hawksworth Crescent,2023-03-04T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.6
722712,Hawksworth Crescent,2023-03-04T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.3
