Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-04T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.1
722712,Hawksworth Crescent,2023-03-04T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.6
722712,Hawksworth Crescent,2023-03-04T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-04T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
722712,Hawksworth Crescent,2023-03-04T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-04T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-04T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.07
722712,Hawksworth Crescent,2023-03-04T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-04T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-03-04T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
722712,Hawksworth Crescent,2023-03-04T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
722712,Hawksworth Crescent,2023-03-04T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
722712,Hawksworth Crescent,2023-03-04T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.29
722712,Hawksworth Crescent,2023-03-04T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.64
722712,Hawksworth Crescent,2023-03-04T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.12
722712,Hawksworth Crescent,2023-03-04T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
722712,Hawksworth Crescent,2023-03-04T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
722712,Hawksworth Crescent,2023-03-04T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
722712,Hawksworth Crescent,2023-03-04T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
722712,Hawksworth Crescent,2023-03-04T22:20:00.000+00:00,transformer,,Temperature,C,19.9
722712,Hawksworth Crescent,2023-03-04T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-03-04T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
722712,Hawksworth Crescent,2023-03-04T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
722712,Hawksworth Crescent,2023-03-04T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
722712,Hawksworth Crescent,2023-03-04T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
722712,Hawksworth Crescent,2023-03-04T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
722712,Hawksworth Crescent,2023-03-04T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-03-04T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
722712,Hawksworth Crescent,2023-03-04T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
722712,Hawksworth Crescent,2023-03-04T22:20:00.000+00:00,busbar,,L3 Active Power,kW,18.7
722712,Hawksworth Crescent,2023-03-04T22:20:00.000+00:00,busbar,,L2 Active Power,kW,50.21
722712,Hawksworth Crescent,2023-03-04T22:20:00.000+00:00,busbar,,L1 Active Power,kW,31.39
722712,Hawksworth Crescent,2023-03-04T22:20:00.000+00:00,busbar,,N Current (RMS),A,116.9
722712,Hawksworth Crescent,2023-03-04T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
722712,Hawksworth Crescent,2023-03-04T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.6
722712,Hawksworth Crescent,2023-03-04T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
722712,Hawksworth Crescent,2023-03-04T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
722712,Hawksworth Crescent,2023-03-04T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.55
722712,Hawksworth Crescent,2023-03-04T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.28
722712,Hawksworth Crescent,2023-03-04T22:10:00.000+00:00,feeder,,L3 Active Power,kW,8.54
722712,Hawksworth Crescent,2023-03-04T22:10:00.000+00:00,feeder,,L2 Active Power,kW,40.37
722712,Hawksworth Crescent,2023-03-04T22:10:00.000+00:00,feeder,,L1 Active Power,kW,17.49
722712,Hawksworth Crescent,2023-03-04T22:10:00.000+00:00,feeder,,N Current (RMS),A,105.0
722712,Hawksworth Crescent,2023-03-04T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.7
722712,Hawksworth Crescent,2023-03-04T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,167.4
722712,Hawksworth Crescent,2023-03-04T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,74.1
722712,Hawksworth Crescent,2023-03-04T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-03-04T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-03-04T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
722712,Hawksworth Crescent,2023-03-04T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.62
722712,Hawksworth Crescent,2023-03-04T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.46
722712,Hawksworth Crescent,2023-03-04T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.12
722712,Hawksworth Crescent,2023-03-04T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.9
722712,Hawksworth Crescent,2023-03-04T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.0
722712,Hawksworth Crescent,2023-03-04T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.0
722712,Hawksworth Crescent,2023-03-04T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.3
722712,Hawksworth Crescent,2023-03-04T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-04T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
722712,Hawksworth Crescent,2023-03-04T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-04T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-04T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.06
722712,Hawksworth Crescent,2023-03-04T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-04T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-03-04T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
722712,Hawksworth Crescent,2023-03-04T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
722712,Hawksworth Crescent,2023-03-04T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-03-04T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.23
722712,Hawksworth Crescent,2023-03-04T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.56
722712,Hawksworth Crescent,2023-03-04T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.05
722712,Hawksworth Crescent,2023-03-04T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
722712,Hawksworth Crescent,2023-03-04T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
722712,Hawksworth Crescent,2023-03-04T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
722712,Hawksworth Crescent,2023-03-04T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
722712,Hawksworth Crescent,2023-03-04T22:10:00.000+00:00,transformer,,Temperature,C,20.0
722712,Hawksworth Crescent,2023-03-04T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-03-04T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
722712,Hawksworth Crescent,2023-03-04T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722712,Hawksworth Crescent,2023-03-04T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
722712,Hawksworth Crescent,2023-03-04T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722712,Hawksworth Crescent,2023-03-04T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
722712,Hawksworth Crescent,2023-03-04T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-03-04T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
722712,Hawksworth Crescent,2023-03-04T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
722712,Hawksworth Crescent,2023-03-04T22:10:00.000+00:00,busbar,,L3 Active Power,kW,21.38
722712,Hawksworth Crescent,2023-03-04T22:10:00.000+00:00,busbar,,L2 Active Power,kW,52.32
722712,Hawksworth Crescent,2023-03-04T22:10:00.000+00:00,busbar,,L1 Active Power,kW,28.66
722712,Hawksworth Crescent,2023-03-04T22:10:00.000+00:00,busbar,,N Current (RMS),A,113.7
722712,Hawksworth Crescent,2023-03-04T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
722712,Hawksworth Crescent,2023-03-04T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,218.2
722712,Hawksworth Crescent,2023-03-04T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
722712,Hawksworth Crescent,2023-03-04T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
722712,Hawksworth Crescent,2023-03-04T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.51
722712,Hawksworth Crescent,2023-03-04T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.58
722712,Hawksworth Crescent,2023-03-04T22:00:00.000+00:00,feeder,,L3 Active Power,kW,6.19
722712,Hawksworth Crescent,2023-03-04T22:00:00.000+00:00,feeder,,L2 Active Power,kW,38.32
722712,Hawksworth Crescent,2023-03-04T22:00:00.000+00:00,feeder,,L1 Active Power,kW,16.93
722712,Hawksworth Crescent,2023-03-04T22:00:00.000+00:00,feeder,,N Current (RMS),A,105.4
722712,Hawksworth Crescent,2023-03-04T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
722712,Hawksworth Crescent,2023-03-04T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,159.4
722712,Hawksworth Crescent,2023-03-04T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,72.2
722712,Hawksworth Crescent,2023-03-04T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-03-04T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-03-04T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-03-04T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.44
722712,Hawksworth Crescent,2023-03-04T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.34
722712,Hawksworth Crescent,2023-03-04T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.81
722712,Hawksworth Crescent,2023-03-04T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.8
722712,Hawksworth Crescent,2023-03-04T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.7
722712,Hawksworth Crescent,2023-03-04T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.7
722712,Hawksworth Crescent,2023-03-04T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.0
722712,Hawksworth Crescent,2023-03-04T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-04T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
722712,Hawksworth Crescent,2023-03-04T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-04T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-04T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.13
722712,Hawksworth Crescent,2023-03-04T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-04T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-03-04T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
722712,Hawksworth Crescent,2023-03-04T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
722712,Hawksworth Crescent,2023-03-04T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-03-04T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.94
722712,Hawksworth Crescent,2023-03-04T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.6
722712,Hawksworth Crescent,2023-03-04T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.26
722712,Hawksworth Crescent,2023-03-04T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
722712,Hawksworth Crescent,2023-03-04T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
722712,Hawksworth Crescent,2023-03-04T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
722712,Hawksworth Crescent,2023-03-04T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
722712,Hawksworth Crescent,2023-03-04T22:00:00.000+00:00,transformer,,Temperature,C,20.0
722712,Hawksworth Crescent,2023-03-04T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-03-04T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
722712,Hawksworth Crescent,2023-03-04T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722712,Hawksworth Crescent,2023-03-04T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
722712,Hawksworth Crescent,2023-03-04T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722712,Hawksworth Crescent,2023-03-04T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
722712,Hawksworth Crescent,2023-03-04T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-03-04T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
722712,Hawksworth Crescent,2023-03-04T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
722712,Hawksworth Crescent,2023-03-04T22:00:00.000+00:00,busbar,,L3 Active Power,kW,18.56
722712,Hawksworth Crescent,2023-03-04T22:00:00.000+00:00,busbar,,L2 Active Power,kW,51.13
722712,Hawksworth Crescent,2023-03-04T22:00:00.000+00:00,busbar,,L1 Active Power,kW,31.01
722712,Hawksworth Crescent,2023-03-04T22:00:00.000+00:00,busbar,,N Current (RMS),A,118.2
722712,Hawksworth Crescent,2023-03-04T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
722712,Hawksworth Crescent,2023-03-04T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.0
722712,Hawksworth Crescent,2023-03-04T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
722712,Hawksworth Crescent,2023-03-04T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
722712,Hawksworth Crescent,2023-03-04T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.09
722712,Hawksworth Crescent,2023-03-04T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.33
722712,Hawksworth Crescent,2023-03-04T21:50:00.000+00:00,feeder,,L3 Active Power,kW,5.35
722712,Hawksworth Crescent,2023-03-04T21:50:00.000+00:00,feeder,,L2 Active Power,kW,38.71
722712,Hawksworth Crescent,2023-03-04T21:50:00.000+00:00,feeder,,L1 Active Power,kW,17.75
722712,Hawksworth Crescent,2023-03-04T21:50:00.000+00:00,feeder,,N Current (RMS),A,110.4
722712,Hawksworth Crescent,2023-03-04T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
722712,Hawksworth Crescent,2023-03-04T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,161.1
722712,Hawksworth Crescent,2023-03-04T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,75.3
722712,Hawksworth Crescent,2023-03-04T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-03-04T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-03-04T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
722712,Hawksworth Crescent,2023-03-04T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.56
722712,Hawksworth Crescent,2023-03-04T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.31
722712,Hawksworth Crescent,2023-03-04T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.87
722712,Hawksworth Crescent,2023-03-04T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.7
722712,Hawksworth Crescent,2023-03-04T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.8
722712,Hawksworth Crescent,2023-03-04T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.6
722712,Hawksworth Crescent,2023-03-04T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.8
722712,Hawksworth Crescent,2023-03-04T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-04T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
722712,Hawksworth Crescent,2023-03-04T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-04T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-04T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.09
722712,Hawksworth Crescent,2023-03-04T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-04T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-03-04T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
722712,Hawksworth Crescent,2023-03-04T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
722712,Hawksworth Crescent,2023-03-04T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-03-04T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.2
722712,Hawksworth Crescent,2023-03-04T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.03
722712,Hawksworth Crescent,2023-03-04T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.99
722712,Hawksworth Crescent,2023-03-04T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
722712,Hawksworth Crescent,2023-03-04T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
722712,Hawksworth Crescent,2023-03-04T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
722712,Hawksworth Crescent,2023-03-04T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
722712,Hawksworth Crescent,2023-03-04T21:50:00.000+00:00,transformer,,Temperature,C,20.1
722712,Hawksworth Crescent,2023-03-04T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-03-04T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
722712,Hawksworth Crescent,2023-03-04T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
722712,Hawksworth Crescent,2023-03-04T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
722712,Hawksworth Crescent,2023-03-04T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722712,Hawksworth Crescent,2023-03-04T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
722712,Hawksworth Crescent,2023-03-04T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-03-04T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
722712,Hawksworth Crescent,2023-03-04T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
722712,Hawksworth Crescent,2023-03-04T21:50:00.000+00:00,busbar,,L3 Active Power,kW,18.11
722712,Hawksworth Crescent,2023-03-04T21:50:00.000+00:00,busbar,,L2 Active Power,kW,51.96
722712,Hawksworth Crescent,2023-03-04T21:50:00.000+00:00,busbar,,L1 Active Power,kW,34.64
722712,Hawksworth Crescent,2023-03-04T21:50:00.000+00:00,busbar,,N Current (RMS),A,125.6
722712,Hawksworth Crescent,2023-03-04T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
722712,Hawksworth Crescent,2023-03-04T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,217.9
722712,Hawksworth Crescent,2023-03-04T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
722712,Hawksworth Crescent,2023-03-04T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-03-04T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.49
722712,Hawksworth Crescent,2023-03-04T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.34
722712,Hawksworth Crescent,2023-03-04T21:40:00.000+00:00,feeder,,L3 Active Power,kW,5.18
722712,Hawksworth Crescent,2023-03-04T21:40:00.000+00:00,feeder,,L2 Active Power,kW,39.81
722712,Hawksworth Crescent,2023-03-04T21:40:00.000+00:00,feeder,,L1 Active Power,kW,20.02
722712,Hawksworth Crescent,2023-03-04T21:40:00.000+00:00,feeder,,N Current (RMS),A,117.1
722712,Hawksworth Crescent,2023-03-04T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
722712,Hawksworth Crescent,2023-03-04T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,166.2
722712,Hawksworth Crescent,2023-03-04T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,84.4
722712,Hawksworth Crescent,2023-03-04T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-03-04T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-03-04T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-03-04T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.64
722712,Hawksworth Crescent,2023-03-04T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.18
722712,Hawksworth Crescent,2023-03-04T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.71
722712,Hawksworth Crescent,2023-03-04T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.6
722712,Hawksworth Crescent,2023-03-04T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.2
722712,Hawksworth Crescent,2023-03-04T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.1
722712,Hawksworth Crescent,2023-03-04T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.9
722712,Hawksworth Crescent,2023-03-04T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-04T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
722712,Hawksworth Crescent,2023-03-04T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-04T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-04T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.12
722712,Hawksworth Crescent,2023-03-04T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-04T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-03-04T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
722712,Hawksworth Crescent,2023-03-04T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
722712,Hawksworth Crescent,2023-03-04T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-03-04T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.9
722712,Hawksworth Crescent,2023-03-04T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.51
722712,Hawksworth Crescent,2023-03-04T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.7
722712,Hawksworth Crescent,2023-03-04T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
722712,Hawksworth Crescent,2023-03-04T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
722712,Hawksworth Crescent,2023-03-04T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
722712,Hawksworth Crescent,2023-03-04T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
722712,Hawksworth Crescent,2023-03-04T21:40:00.000+00:00,transformer,,Temperature,C,20.3
722712,Hawksworth Crescent,2023-03-04T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722712,Hawksworth Crescent,2023-03-04T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
722712,Hawksworth Crescent,2023-03-04T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722712,Hawksworth Crescent,2023-03-04T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
722712,Hawksworth Crescent,2023-03-04T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722712,Hawksworth Crescent,2023-03-04T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
722712,Hawksworth Crescent,2023-03-04T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-03-04T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
722712,Hawksworth Crescent,2023-03-04T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
722712,Hawksworth Crescent,2023-03-04T21:40:00.000+00:00,busbar,,L3 Active Power,kW,18.72
722712,Hawksworth Crescent,2023-03-04T21:40:00.000+00:00,busbar,,L2 Active Power,kW,55.37
722712,Hawksworth Crescent,2023-03-04T21:40:00.000+00:00,busbar,,L1 Active Power,kW,41.46
722712,Hawksworth Crescent,2023-03-04T21:40:00.000+00:00,busbar,,N Current (RMS),A,138.3
722712,Hawksworth Crescent,2023-03-04T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
722712,Hawksworth Crescent,2023-03-04T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,232.2
722712,Hawksworth Crescent,2023-03-04T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
722712,Hawksworth Crescent,2023-03-04T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-03-04T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.06
722712,Hawksworth Crescent,2023-03-04T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.9
722712,Hawksworth Crescent,2023-03-04T21:30:00.000+00:00,feeder,,L3 Active Power,kW,7.27
722712,Hawksworth Crescent,2023-03-04T21:30:00.000+00:00,feeder,,L2 Active Power,kW,43.42
722712,Hawksworth Crescent,2023-03-04T21:30:00.000+00:00,feeder,,L1 Active Power,kW,19.87
722712,Hawksworth Crescent,2023-03-04T21:30:00.000+00:00,feeder,,N Current (RMS),A,123.6
722712,Hawksworth Crescent,2023-03-04T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.5
722712,Hawksworth Crescent,2023-03-04T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,181.7
722712,Hawksworth Crescent,2023-03-04T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,83.4
722712,Hawksworth Crescent,2023-03-04T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-03-04T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-03-04T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
722712,Hawksworth Crescent,2023-03-04T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.22
722712,Hawksworth Crescent,2023-03-04T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.16
722712,Hawksworth Crescent,2023-03-04T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.28
722712,Hawksworth Crescent,2023-03-04T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.6
722712,Hawksworth Crescent,2023-03-04T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.4
722712,Hawksworth Crescent,2023-03-04T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.2
722712,Hawksworth Crescent,2023-03-04T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.7
722712,Hawksworth Crescent,2023-03-04T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-04T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
722712,Hawksworth Crescent,2023-03-04T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-04T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-04T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.13
722712,Hawksworth Crescent,2023-03-04T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-04T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-03-04T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
722712,Hawksworth Crescent,2023-03-04T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
722712,Hawksworth Crescent,2023-03-04T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-03-04T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.25
722712,Hawksworth Crescent,2023-03-04T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.6
722712,Hawksworth Crescent,2023-03-04T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.7
722712,Hawksworth Crescent,2023-03-04T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
722712,Hawksworth Crescent,2023-03-04T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
722712,Hawksworth Crescent,2023-03-04T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
722712,Hawksworth Crescent,2023-03-04T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
722712,Hawksworth Crescent,2023-03-04T21:30:00.000+00:00,transformer,,Temperature,C,20.3
722712,Hawksworth Crescent,2023-03-04T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722712,Hawksworth Crescent,2023-03-04T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
722712,Hawksworth Crescent,2023-03-04T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
722712,Hawksworth Crescent,2023-03-04T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
722712,Hawksworth Crescent,2023-03-04T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722712,Hawksworth Crescent,2023-03-04T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
722712,Hawksworth Crescent,2023-03-04T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-03-04T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
722712,Hawksworth Crescent,2023-03-04T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
722712,Hawksworth Crescent,2023-03-04T21:30:00.000+00:00,busbar,,L3 Active Power,kW,19.73
722712,Hawksworth Crescent,2023-03-04T21:30:00.000+00:00,busbar,,L2 Active Power,kW,56.05
722712,Hawksworth Crescent,2023-03-04T21:30:00.000+00:00,busbar,,L1 Active Power,kW,35.87
722712,Hawksworth Crescent,2023-03-04T21:30:00.000+00:00,busbar,,N Current (RMS),A,134.0
722712,Hawksworth Crescent,2023-03-04T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
722712,Hawksworth Crescent,2023-03-04T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,234.9
722712,Hawksworth Crescent,2023-03-04T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
722712,Hawksworth Crescent,2023-03-04T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-03-04T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.0
722712,Hawksworth Crescent,2023-03-04T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.1
722712,Hawksworth Crescent,2023-03-04T21:20:00.000+00:00,feeder,,L3 Active Power,kW,7.24
722712,Hawksworth Crescent,2023-03-04T21:20:00.000+00:00,feeder,,L2 Active Power,kW,47.54
722712,Hawksworth Crescent,2023-03-04T21:20:00.000+00:00,feeder,,L1 Active Power,kW,20.93
722712,Hawksworth Crescent,2023-03-04T21:20:00.000+00:00,feeder,,N Current (RMS),A,135.4
722712,Hawksworth Crescent,2023-03-04T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.5
722712,Hawksworth Crescent,2023-03-04T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,197.4
722712,Hawksworth Crescent,2023-03-04T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,87.8
722712,Hawksworth Crescent,2023-03-04T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-03-04T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-03-04T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
722712,Hawksworth Crescent,2023-03-04T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.93
722712,Hawksworth Crescent,2023-03-04T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.82
722712,Hawksworth Crescent,2023-03-04T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.0
722712,Hawksworth Crescent,2023-03-04T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.9
722712,Hawksworth Crescent,2023-03-04T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.4
722712,Hawksworth Crescent,2023-03-04T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.9
722712,Hawksworth Crescent,2023-03-04T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.1
722712,Hawksworth Crescent,2023-03-04T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-03-04T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-03-04T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-04T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-04T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.03
722712,Hawksworth Crescent,2023-03-04T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-04T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-03-04T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
722712,Hawksworth Crescent,2023-03-04T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
722712,Hawksworth Crescent,2023-03-04T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-03-04T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.89
722712,Hawksworth Crescent,2023-03-04T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.38
722712,Hawksworth Crescent,2023-03-04T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.66
722712,Hawksworth Crescent,2023-03-04T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
722712,Hawksworth Crescent,2023-03-04T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
722712,Hawksworth Crescent,2023-03-04T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
722712,Hawksworth Crescent,2023-03-04T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
722712,Hawksworth Crescent,2023-03-04T21:20:00.000+00:00,transformer,,Temperature,C,20.3
722712,Hawksworth Crescent,2023-03-04T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-03-04T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
722712,Hawksworth Crescent,2023-03-04T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722712,Hawksworth Crescent,2023-03-04T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
722712,Hawksworth Crescent,2023-03-04T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722712,Hawksworth Crescent,2023-03-04T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
722712,Hawksworth Crescent,2023-03-04T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
722712,Hawksworth Crescent,2023-03-04T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
722712,Hawksworth Crescent,2023-03-04T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
722712,Hawksworth Crescent,2023-03-04T21:20:00.000+00:00,busbar,,L3 Active Power,kW,19.05
722712,Hawksworth Crescent,2023-03-04T21:20:00.000+00:00,busbar,,L2 Active Power,kW,63.71
722712,Hawksworth Crescent,2023-03-04T21:20:00.000+00:00,busbar,,L1 Active Power,kW,36.61
722712,Hawksworth Crescent,2023-03-04T21:20:00.000+00:00,busbar,,N Current (RMS),A,156.9
722712,Hawksworth Crescent,2023-03-04T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
722712,Hawksworth Crescent,2023-03-04T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,266.0
722712,Hawksworth Crescent,2023-03-04T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
722712,Hawksworth Crescent,2023-03-04T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
722712,Hawksworth Crescent,2023-03-04T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.65
722712,Hawksworth Crescent,2023-03-04T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.41
722712,Hawksworth Crescent,2023-03-04T21:10:00.000+00:00,feeder,,L3 Active Power,kW,7.28
722712,Hawksworth Crescent,2023-03-04T21:10:00.000+00:00,feeder,,L2 Active Power,kW,55.65
722712,Hawksworth Crescent,2023-03-04T21:10:00.000+00:00,feeder,,L1 Active Power,kW,21.46
722712,Hawksworth Crescent,2023-03-04T21:10:00.000+00:00,feeder,,N Current (RMS),A,159.2
722712,Hawksworth Crescent,2023-03-04T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
722712,Hawksworth Crescent,2023-03-04T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,230.8
722712,Hawksworth Crescent,2023-03-04T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,90.6
722712,Hawksworth Crescent,2023-03-04T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-03-04T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-03-04T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
722712,Hawksworth Crescent,2023-03-04T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.69
722712,Hawksworth Crescent,2023-03-04T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.66
722712,Hawksworth Crescent,2023-03-04T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.98
722712,Hawksworth Crescent,2023-03-04T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.9
722712,Hawksworth Crescent,2023-03-04T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.5
722712,Hawksworth Crescent,2023-03-04T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.6
722712,Hawksworth Crescent,2023-03-04T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.8
722712,Hawksworth Crescent,2023-03-04T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-03-04T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
722712,Hawksworth Crescent,2023-03-04T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-04T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-04T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.1
722712,Hawksworth Crescent,2023-03-04T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-04T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-03-04T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
722712,Hawksworth Crescent,2023-03-04T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
722712,Hawksworth Crescent,2023-03-04T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-03-04T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.73
722712,Hawksworth Crescent,2023-03-04T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.52
722712,Hawksworth Crescent,2023-03-04T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.07
722712,Hawksworth Crescent,2023-03-04T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
722712,Hawksworth Crescent,2023-03-04T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
722712,Hawksworth Crescent,2023-03-04T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
722712,Hawksworth Crescent,2023-03-04T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
722712,Hawksworth Crescent,2023-03-04T21:10:00.000+00:00,transformer,,Temperature,C,20.3
722712,Hawksworth Crescent,2023-03-04T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-03-04T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
722712,Hawksworth Crescent,2023-03-04T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722712,Hawksworth Crescent,2023-03-04T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
722712,Hawksworth Crescent,2023-03-04T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722712,Hawksworth Crescent,2023-03-04T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
722712,Hawksworth Crescent,2023-03-04T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-03-04T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
722712,Hawksworth Crescent,2023-03-04T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
722712,Hawksworth Crescent,2023-03-04T21:10:00.000+00:00,busbar,,L3 Active Power,kW,21.71
722712,Hawksworth Crescent,2023-03-04T21:10:00.000+00:00,busbar,,L2 Active Power,kW,75.93
722712,Hawksworth Crescent,2023-03-04T21:10:00.000+00:00,busbar,,L1 Active Power,kW,40.52
722712,Hawksworth Crescent,2023-03-04T21:10:00.000+00:00,busbar,,N Current (RMS),A,183.3
722712,Hawksworth Crescent,2023-03-04T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
722712,Hawksworth Crescent,2023-03-04T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,315.6
722712,Hawksworth Crescent,2023-03-04T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
722712,Hawksworth Crescent,2023-03-04T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-03-04T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.87
722712,Hawksworth Crescent,2023-03-04T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.53
722712,Hawksworth Crescent,2023-03-04T21:00:00.000+00:00,feeder,,L3 Active Power,kW,9.14
722712,Hawksworth Crescent,2023-03-04T21:00:00.000+00:00,feeder,,L2 Active Power,kW,57.57
722712,Hawksworth Crescent,2023-03-04T21:00:00.000+00:00,feeder,,L1 Active Power,kW,26.79
722712,Hawksworth Crescent,2023-03-04T21:00:00.000+00:00,feeder,,N Current (RMS),A,160.8
722712,Hawksworth Crescent,2023-03-04T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.2
722712,Hawksworth Crescent,2023-03-04T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,239.2
722712,Hawksworth Crescent,2023-03-04T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,112.6
722712,Hawksworth Crescent,2023-03-04T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-03-04T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-03-04T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.14
722712,Hawksworth Crescent,2023-03-04T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.85
722712,Hawksworth Crescent,2023-03-04T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.79
722712,Hawksworth Crescent,2023-03-04T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.96
722712,Hawksworth Crescent,2023-03-04T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.5
722712,Hawksworth Crescent,2023-03-04T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.0
722712,Hawksworth Crescent,2023-03-04T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.6
722712,Hawksworth Crescent,2023-03-04T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.0
722712,Hawksworth Crescent,2023-03-04T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-04T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
722712,Hawksworth Crescent,2023-03-04T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-04T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-04T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-04T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-04T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-03-04T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
722712,Hawksworth Crescent,2023-03-04T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
722712,Hawksworth Crescent,2023-03-04T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
722712,Hawksworth Crescent,2023-03-04T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.38
722712,Hawksworth Crescent,2023-03-04T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.33
722712,Hawksworth Crescent,2023-03-04T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.28
722712,Hawksworth Crescent,2023-03-04T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
722712,Hawksworth Crescent,2023-03-04T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
722712,Hawksworth Crescent,2023-03-04T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
722712,Hawksworth Crescent,2023-03-04T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
722712,Hawksworth Crescent,2023-03-04T21:00:00.000+00:00,transformer,,Temperature,C,20.3
722712,Hawksworth Crescent,2023-03-04T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-03-04T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
722712,Hawksworth Crescent,2023-03-04T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722712,Hawksworth Crescent,2023-03-04T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
722712,Hawksworth Crescent,2023-03-04T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722712,Hawksworth Crescent,2023-03-04T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
722712,Hawksworth Crescent,2023-03-04T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-03-04T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
722712,Hawksworth Crescent,2023-03-04T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
722712,Hawksworth Crescent,2023-03-04T21:00:00.000+00:00,busbar,,L3 Active Power,kW,23.37
722712,Hawksworth Crescent,2023-03-04T21:00:00.000+00:00,busbar,,L2 Active Power,kW,75.72
722712,Hawksworth Crescent,2023-03-04T21:00:00.000+00:00,busbar,,L1 Active Power,kW,49.06
722712,Hawksworth Crescent,2023-03-04T21:00:00.000+00:00,busbar,,N Current (RMS),A,179.3
722712,Hawksworth Crescent,2023-03-04T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
722712,Hawksworth Crescent,2023-03-04T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,315.3
722712,Hawksworth Crescent,2023-03-04T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.5
722712,Hawksworth Crescent,2023-03-04T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-03-04T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.01
722712,Hawksworth Crescent,2023-03-04T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.35
722712,Hawksworth Crescent,2023-03-04T20:50:00.000+00:00,feeder,,L3 Active Power,kW,9.06
722712,Hawksworth Crescent,2023-03-04T20:50:00.000+00:00,feeder,,L2 Active Power,kW,52.12
722712,Hawksworth Crescent,2023-03-04T20:50:00.000+00:00,feeder,,L1 Active Power,kW,18.6
722712,Hawksworth Crescent,2023-03-04T20:50:00.000+00:00,feeder,,N Current (RMS),A,145.5
722712,Hawksworth Crescent,2023-03-04T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.8
722712,Hawksworth Crescent,2023-03-04T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,216.6
722712,Hawksworth Crescent,2023-03-04T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,79.0
722712,Hawksworth Crescent,2023-03-04T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-03-04T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-03-04T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
722712,Hawksworth Crescent,2023-03-04T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.01
722712,Hawksworth Crescent,2023-03-04T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.42
722712,Hawksworth Crescent,2023-03-04T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.59
722712,Hawksworth Crescent,2023-03-04T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.4
722712,Hawksworth Crescent,2023-03-04T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.5
722712,Hawksworth Crescent,2023-03-04T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.8
722712,Hawksworth Crescent,2023-03-04T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.8
722712,Hawksworth Crescent,2023-03-04T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-04T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
