Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-04T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-04T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-04T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.08
722712,Hawksworth Crescent,2023-03-04T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-04T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.9
722712,Hawksworth Crescent,2023-03-04T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
722712,Hawksworth Crescent,2023-03-04T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
722712,Hawksworth Crescent,2023-03-04T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
722712,Hawksworth Crescent,2023-03-04T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.69
722712,Hawksworth Crescent,2023-03-04T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.42
722712,Hawksworth Crescent,2023-03-04T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.95
722712,Hawksworth Crescent,2023-03-04T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
722712,Hawksworth Crescent,2023-03-04T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
722712,Hawksworth Crescent,2023-03-04T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.2
722712,Hawksworth Crescent,2023-03-04T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
722712,Hawksworth Crescent,2023-03-04T20:50:00.000+00:00,transformer,,Temperature,C,20.3
722712,Hawksworth Crescent,2023-03-04T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722712,Hawksworth Crescent,2023-03-04T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
722712,Hawksworth Crescent,2023-03-04T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722712,Hawksworth Crescent,2023-03-04T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
722712,Hawksworth Crescent,2023-03-04T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722712,Hawksworth Crescent,2023-03-04T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
722712,Hawksworth Crescent,2023-03-04T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-03-04T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
722712,Hawksworth Crescent,2023-03-04T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
722712,Hawksworth Crescent,2023-03-04T20:50:00.000+00:00,busbar,,L3 Active Power,kW,26.76
722712,Hawksworth Crescent,2023-03-04T20:50:00.000+00:00,busbar,,L2 Active Power,kW,73.04
722712,Hawksworth Crescent,2023-03-04T20:50:00.000+00:00,busbar,,L1 Active Power,kW,43.18
722712,Hawksworth Crescent,2023-03-04T20:50:00.000+00:00,busbar,,N Current (RMS),A,159.9
722712,Hawksworth Crescent,2023-03-04T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
722712,Hawksworth Crescent,2023-03-04T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,304.0
722712,Hawksworth Crescent,2023-03-04T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.7
722712,Hawksworth Crescent,2023-03-04T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
722712,Hawksworth Crescent,2023-03-04T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.97
722712,Hawksworth Crescent,2023-03-04T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.81
722712,Hawksworth Crescent,2023-03-04T20:40:00.000+00:00,feeder,,L3 Active Power,kW,8.68
722712,Hawksworth Crescent,2023-03-04T20:40:00.000+00:00,feeder,,L2 Active Power,kW,49.84
722712,Hawksworth Crescent,2023-03-04T20:40:00.000+00:00,feeder,,L1 Active Power,kW,19.48
722712,Hawksworth Crescent,2023-03-04T20:40:00.000+00:00,feeder,,N Current (RMS),A,139.3
722712,Hawksworth Crescent,2023-03-04T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.4
722712,Hawksworth Crescent,2023-03-04T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,207.1
722712,Hawksworth Crescent,2023-03-04T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,82.1
722712,Hawksworth Crescent,2023-03-04T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-03-04T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-03-04T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-03-04T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.31
722712,Hawksworth Crescent,2023-03-04T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.67
722712,Hawksworth Crescent,2023-03-04T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.55
722712,Hawksworth Crescent,2023-03-04T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.0
722712,Hawksworth Crescent,2023-03-04T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.7
722712,Hawksworth Crescent,2023-03-04T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.4
722712,Hawksworth Crescent,2023-03-04T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.0
722712,Hawksworth Crescent,2023-03-04T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-04T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.51
722712,Hawksworth Crescent,2023-03-04T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-04T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-04T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.09
722712,Hawksworth Crescent,2023-03-04T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-04T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.5
722712,Hawksworth Crescent,2023-03-04T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
722712,Hawksworth Crescent,2023-03-04T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
722712,Hawksworth Crescent,2023-03-04T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-03-04T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.69
722712,Hawksworth Crescent,2023-03-04T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.65
722712,Hawksworth Crescent,2023-03-04T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
722712,Hawksworth Crescent,2023-03-04T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
722712,Hawksworth Crescent,2023-03-04T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.4
722712,Hawksworth Crescent,2023-03-04T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.7
722712,Hawksworth Crescent,2023-03-04T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
722712,Hawksworth Crescent,2023-03-04T20:40:00.000+00:00,transformer,,Temperature,C,20.3
722712,Hawksworth Crescent,2023-03-04T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-03-04T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
722712,Hawksworth Crescent,2023-03-04T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722712,Hawksworth Crescent,2023-03-04T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
722712,Hawksworth Crescent,2023-03-04T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722712,Hawksworth Crescent,2023-03-04T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
722712,Hawksworth Crescent,2023-03-04T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-03-04T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
722712,Hawksworth Crescent,2023-03-04T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
722712,Hawksworth Crescent,2023-03-04T20:40:00.000+00:00,busbar,,L3 Active Power,kW,28.66
722712,Hawksworth Crescent,2023-03-04T20:40:00.000+00:00,busbar,,L2 Active Power,kW,74.07
722712,Hawksworth Crescent,2023-03-04T20:40:00.000+00:00,busbar,,L1 Active Power,kW,39.05
722712,Hawksworth Crescent,2023-03-04T20:40:00.000+00:00,busbar,,N Current (RMS),A,161.2
722712,Hawksworth Crescent,2023-03-04T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
722712,Hawksworth Crescent,2023-03-04T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,308.5
722712,Hawksworth Crescent,2023-03-04T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
722712,Hawksworth Crescent,2023-03-04T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
722712,Hawksworth Crescent,2023-03-04T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.04
722712,Hawksworth Crescent,2023-03-04T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.34
722712,Hawksworth Crescent,2023-03-04T20:30:00.000+00:00,feeder,,L3 Active Power,kW,7.78
722712,Hawksworth Crescent,2023-03-04T20:30:00.000+00:00,feeder,,L2 Active Power,kW,49.54
722712,Hawksworth Crescent,2023-03-04T20:30:00.000+00:00,feeder,,L1 Active Power,kW,19.08
722712,Hawksworth Crescent,2023-03-04T20:30:00.000+00:00,feeder,,N Current (RMS),A,142.3
722712,Hawksworth Crescent,2023-03-04T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.0
722712,Hawksworth Crescent,2023-03-04T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,206.3
722712,Hawksworth Crescent,2023-03-04T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,80.4
722712,Hawksworth Crescent,2023-03-04T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
722712,Hawksworth Crescent,2023-03-04T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-03-04T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-03-04T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.22
722712,Hawksworth Crescent,2023-03-04T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.42
722712,Hawksworth Crescent,2023-03-04T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.95
722712,Hawksworth Crescent,2023-03-04T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,31.2
722712,Hawksworth Crescent,2023-03-04T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.6
722712,Hawksworth Crescent,2023-03-04T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.2
722712,Hawksworth Crescent,2023-03-04T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.0
722712,Hawksworth Crescent,2023-03-04T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-04T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.57
722712,Hawksworth Crescent,2023-03-04T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-04T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-04T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-04T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-04T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.7
722712,Hawksworth Crescent,2023-03-04T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
722712,Hawksworth Crescent,2023-03-04T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
722712,Hawksworth Crescent,2023-03-04T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-03-04T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.25
722712,Hawksworth Crescent,2023-03-04T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.41
722712,Hawksworth Crescent,2023-03-04T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.11
722712,Hawksworth Crescent,2023-03-04T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
722712,Hawksworth Crescent,2023-03-04T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.7
722712,Hawksworth Crescent,2023-03-04T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.8
722712,Hawksworth Crescent,2023-03-04T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
722712,Hawksworth Crescent,2023-03-04T20:30:00.000+00:00,transformer,,Temperature,C,20.2
722712,Hawksworth Crescent,2023-03-04T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-03-04T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
722712,Hawksworth Crescent,2023-03-04T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722712,Hawksworth Crescent,2023-03-04T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
722712,Hawksworth Crescent,2023-03-04T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722712,Hawksworth Crescent,2023-03-04T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
722712,Hawksworth Crescent,2023-03-04T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
722712,Hawksworth Crescent,2023-03-04T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
722712,Hawksworth Crescent,2023-03-04T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
722712,Hawksworth Crescent,2023-03-04T20:30:00.000+00:00,busbar,,L3 Active Power,kW,28.23
722712,Hawksworth Crescent,2023-03-04T20:30:00.000+00:00,busbar,,L2 Active Power,kW,75.35
722712,Hawksworth Crescent,2023-03-04T20:30:00.000+00:00,busbar,,L1 Active Power,kW,33.13
722712,Hawksworth Crescent,2023-03-04T20:30:00.000+00:00,busbar,,N Current (RMS),A,173.9
722712,Hawksworth Crescent,2023-03-04T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
722712,Hawksworth Crescent,2023-03-04T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,314.1
722712,Hawksworth Crescent,2023-03-04T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
722712,Hawksworth Crescent,2023-03-04T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-03-04T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.98
722712,Hawksworth Crescent,2023-03-04T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.81
722712,Hawksworth Crescent,2023-03-04T20:20:00.000+00:00,feeder,,L3 Active Power,kW,5.91
722712,Hawksworth Crescent,2023-03-04T20:20:00.000+00:00,feeder,,L2 Active Power,kW,48.08
722712,Hawksworth Crescent,2023-03-04T20:20:00.000+00:00,feeder,,L1 Active Power,kW,19.53
722712,Hawksworth Crescent,2023-03-04T20:20:00.000+00:00,feeder,,N Current (RMS),A,142.5
722712,Hawksworth Crescent,2023-03-04T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
722712,Hawksworth Crescent,2023-03-04T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,200.8
722712,Hawksworth Crescent,2023-03-04T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,82.6
722712,Hawksworth Crescent,2023-03-04T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-03-04T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-03-04T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
722712,Hawksworth Crescent,2023-03-04T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.61
722712,Hawksworth Crescent,2023-03-04T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.24
722712,Hawksworth Crescent,2023-03-04T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.34
722712,Hawksworth Crescent,2023-03-04T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,32.5
722712,Hawksworth Crescent,2023-03-04T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.0
722712,Hawksworth Crescent,2023-03-04T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.5
722712,Hawksworth Crescent,2023-03-04T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.2
722712,Hawksworth Crescent,2023-03-04T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-04T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
722712,Hawksworth Crescent,2023-03-04T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-04T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-04T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-04T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-04T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.2
722712,Hawksworth Crescent,2023-03-04T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
722712,Hawksworth Crescent,2023-03-04T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
722712,Hawksworth Crescent,2023-03-04T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-03-04T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.01
722712,Hawksworth Crescent,2023-03-04T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.21
722712,Hawksworth Crescent,2023-03-04T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.9
722712,Hawksworth Crescent,2023-03-04T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
722712,Hawksworth Crescent,2023-03-04T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
722712,Hawksworth Crescent,2023-03-04T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
722712,Hawksworth Crescent,2023-03-04T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
722712,Hawksworth Crescent,2023-03-04T20:20:00.000+00:00,transformer,,Temperature,C,20.2
722712,Hawksworth Crescent,2023-03-04T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-03-04T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
722712,Hawksworth Crescent,2023-03-04T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722712,Hawksworth Crescent,2023-03-04T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
722712,Hawksworth Crescent,2023-03-04T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722712,Hawksworth Crescent,2023-03-04T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
722712,Hawksworth Crescent,2023-03-04T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-03-04T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
722712,Hawksworth Crescent,2023-03-04T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
722712,Hawksworth Crescent,2023-03-04T20:20:00.000+00:00,busbar,,L3 Active Power,kW,24.53
722712,Hawksworth Crescent,2023-03-04T20:20:00.000+00:00,busbar,,L2 Active Power,kW,73.58
722712,Hawksworth Crescent,2023-03-04T20:20:00.000+00:00,busbar,,L1 Active Power,kW,33.76
722712,Hawksworth Crescent,2023-03-04T20:20:00.000+00:00,busbar,,N Current (RMS),A,175.5
722712,Hawksworth Crescent,2023-03-04T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
722712,Hawksworth Crescent,2023-03-04T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,307.2
722712,Hawksworth Crescent,2023-03-04T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
722712,Hawksworth Crescent,2023-03-04T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
722712,Hawksworth Crescent,2023-03-04T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.91
722712,Hawksworth Crescent,2023-03-04T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.08
722712,Hawksworth Crescent,2023-03-04T20:10:00.000+00:00,feeder,,L3 Active Power,kW,6.5
722712,Hawksworth Crescent,2023-03-04T20:10:00.000+00:00,feeder,,L2 Active Power,kW,52.09
722712,Hawksworth Crescent,2023-03-04T20:10:00.000+00:00,feeder,,L1 Active Power,kW,20.58
722712,Hawksworth Crescent,2023-03-04T20:10:00.000+00:00,feeder,,N Current (RMS),A,150.4
722712,Hawksworth Crescent,2023-03-04T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.7
722712,Hawksworth Crescent,2023-03-04T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,217.3
722712,Hawksworth Crescent,2023-03-04T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,87.3
722712,Hawksworth Crescent,2023-03-04T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-03-04T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
722712,Hawksworth Crescent,2023-03-04T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
722712,Hawksworth Crescent,2023-03-04T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.91
722712,Hawksworth Crescent,2023-03-04T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.31
722712,Hawksworth Crescent,2023-03-04T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.22
722712,Hawksworth Crescent,2023-03-04T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.0
722712,Hawksworth Crescent,2023-03-04T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.7
722712,Hawksworth Crescent,2023-03-04T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.6
722712,Hawksworth Crescent,2023-03-04T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.5
722712,Hawksworth Crescent,2023-03-04T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-04T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
722712,Hawksworth Crescent,2023-03-04T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-04T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-04T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-04T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-04T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-03-04T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
722712,Hawksworth Crescent,2023-03-04T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
722712,Hawksworth Crescent,2023-03-04T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-03-04T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.88
722712,Hawksworth Crescent,2023-03-04T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.58
722712,Hawksworth Crescent,2023-03-04T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.68
722712,Hawksworth Crescent,2023-03-04T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
722712,Hawksworth Crescent,2023-03-04T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
722712,Hawksworth Crescent,2023-03-04T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
722712,Hawksworth Crescent,2023-03-04T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
722712,Hawksworth Crescent,2023-03-04T20:10:00.000+00:00,transformer,,Temperature,C,20.1
722712,Hawksworth Crescent,2023-03-04T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722712,Hawksworth Crescent,2023-03-04T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
722712,Hawksworth Crescent,2023-03-04T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722712,Hawksworth Crescent,2023-03-04T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
722712,Hawksworth Crescent,2023-03-04T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722712,Hawksworth Crescent,2023-03-04T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
722712,Hawksworth Crescent,2023-03-04T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
722712,Hawksworth Crescent,2023-03-04T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
722712,Hawksworth Crescent,2023-03-04T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
722712,Hawksworth Crescent,2023-03-04T20:10:00.000+00:00,busbar,,L3 Active Power,kW,23.3
722712,Hawksworth Crescent,2023-03-04T20:10:00.000+00:00,busbar,,L2 Active Power,kW,75.03
722712,Hawksworth Crescent,2023-03-04T20:10:00.000+00:00,busbar,,L1 Active Power,kW,36.48
722712,Hawksworth Crescent,2023-03-04T20:10:00.000+00:00,busbar,,N Current (RMS),A,179.3
722712,Hawksworth Crescent,2023-03-04T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
722712,Hawksworth Crescent,2023-03-04T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,313.4
722712,Hawksworth Crescent,2023-03-04T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
722712,Hawksworth Crescent,2023-03-04T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-03-04T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.46
722712,Hawksworth Crescent,2023-03-04T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.07
722712,Hawksworth Crescent,2023-03-04T20:00:00.000+00:00,feeder,,L3 Active Power,kW,6.29
722712,Hawksworth Crescent,2023-03-04T20:00:00.000+00:00,feeder,,L2 Active Power,kW,47.52
722712,Hawksworth Crescent,2023-03-04T20:00:00.000+00:00,feeder,,L1 Active Power,kW,20.81
722712,Hawksworth Crescent,2023-03-04T20:00:00.000+00:00,feeder,,N Current (RMS),A,138.6
722712,Hawksworth Crescent,2023-03-04T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
722712,Hawksworth Crescent,2023-03-04T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,198.8
722712,Hawksworth Crescent,2023-03-04T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,88.1
722712,Hawksworth Crescent,2023-03-04T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-03-04T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
722712,Hawksworth Crescent,2023-03-04T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-03-04T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.34
722712,Hawksworth Crescent,2023-03-04T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.97
722712,Hawksworth Crescent,2023-03-04T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.68
722712,Hawksworth Crescent,2023-03-04T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.7
722712,Hawksworth Crescent,2023-03-04T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.2
722712,Hawksworth Crescent,2023-03-04T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.2
722712,Hawksworth Crescent,2023-03-04T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.3
722712,Hawksworth Crescent,2023-03-04T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-04T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
722712,Hawksworth Crescent,2023-03-04T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-04T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-04T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.13
722712,Hawksworth Crescent,2023-03-04T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-04T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.9
722712,Hawksworth Crescent,2023-03-04T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
722712,Hawksworth Crescent,2023-03-04T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
722712,Hawksworth Crescent,2023-03-04T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-03-04T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.02
722712,Hawksworth Crescent,2023-03-04T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.99
722712,Hawksworth Crescent,2023-03-04T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.96
722712,Hawksworth Crescent,2023-03-04T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
722712,Hawksworth Crescent,2023-03-04T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.7
722712,Hawksworth Crescent,2023-03-04T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.8
722712,Hawksworth Crescent,2023-03-04T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
722712,Hawksworth Crescent,2023-03-04T20:00:00.000+00:00,transformer,,Temperature,C,20.1
722712,Hawksworth Crescent,2023-03-04T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-03-04T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
722712,Hawksworth Crescent,2023-03-04T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722712,Hawksworth Crescent,2023-03-04T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
722712,Hawksworth Crescent,2023-03-04T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722712,Hawksworth Crescent,2023-03-04T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
722712,Hawksworth Crescent,2023-03-04T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
722712,Hawksworth Crescent,2023-03-04T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
722712,Hawksworth Crescent,2023-03-04T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
722712,Hawksworth Crescent,2023-03-04T20:00:00.000+00:00,busbar,,L3 Active Power,kW,22.64
722712,Hawksworth Crescent,2023-03-04T20:00:00.000+00:00,busbar,,L2 Active Power,kW,71.61
722712,Hawksworth Crescent,2023-03-04T20:00:00.000+00:00,busbar,,L1 Active Power,kW,41.48
722712,Hawksworth Crescent,2023-03-04T20:00:00.000+00:00,busbar,,N Current (RMS),A,169.7
722712,Hawksworth Crescent,2023-03-04T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
722712,Hawksworth Crescent,2023-03-04T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,299.6
722712,Hawksworth Crescent,2023-03-04T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
722712,Hawksworth Crescent,2023-03-04T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-03-04T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.29
722712,Hawksworth Crescent,2023-03-04T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.5
722712,Hawksworth Crescent,2023-03-04T19:50:00.000+00:00,feeder,,L3 Active Power,kW,8.36
722712,Hawksworth Crescent,2023-03-04T19:50:00.000+00:00,feeder,,L2 Active Power,kW,46.37
722712,Hawksworth Crescent,2023-03-04T19:50:00.000+00:00,feeder,,L1 Active Power,kW,20.98
722712,Hawksworth Crescent,2023-03-04T19:50:00.000+00:00,feeder,,N Current (RMS),A,130.4
722712,Hawksworth Crescent,2023-03-04T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.9
722712,Hawksworth Crescent,2023-03-04T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,194.2
722712,Hawksworth Crescent,2023-03-04T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,88.7
722712,Hawksworth Crescent,2023-03-04T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-03-04T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
722712,Hawksworth Crescent,2023-03-04T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
722712,Hawksworth Crescent,2023-03-04T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.14
722712,Hawksworth Crescent,2023-03-04T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.33
722712,Hawksworth Crescent,2023-03-04T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.17
722712,Hawksworth Crescent,2023-03-04T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.7
722712,Hawksworth Crescent,2023-03-04T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.2
722712,Hawksworth Crescent,2023-03-04T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.4
722712,Hawksworth Crescent,2023-03-04T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.4
722712,Hawksworth Crescent,2023-03-04T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-04T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.32
722712,Hawksworth Crescent,2023-03-04T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-04T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-04T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.16
722712,Hawksworth Crescent,2023-03-04T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-04T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.9
722712,Hawksworth Crescent,2023-03-04T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
722712,Hawksworth Crescent,2023-03-04T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
722712,Hawksworth Crescent,2023-03-04T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-03-04T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.9
722712,Hawksworth Crescent,2023-03-04T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.34
722712,Hawksworth Crescent,2023-03-04T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.19
722712,Hawksworth Crescent,2023-03-04T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
722712,Hawksworth Crescent,2023-03-04T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
722712,Hawksworth Crescent,2023-03-04T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
722712,Hawksworth Crescent,2023-03-04T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
722712,Hawksworth Crescent,2023-03-04T19:50:00.000+00:00,transformer,,Temperature,C,20.0
722712,Hawksworth Crescent,2023-03-04T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-03-04T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
722712,Hawksworth Crescent,2023-03-04T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722712,Hawksworth Crescent,2023-03-04T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
722712,Hawksworth Crescent,2023-03-04T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722712,Hawksworth Crescent,2023-03-04T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
722712,Hawksworth Crescent,2023-03-04T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-03-04T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
722712,Hawksworth Crescent,2023-03-04T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
722712,Hawksworth Crescent,2023-03-04T19:50:00.000+00:00,busbar,,L3 Active Power,kW,23.39
722712,Hawksworth Crescent,2023-03-04T19:50:00.000+00:00,busbar,,L2 Active Power,kW,71.19
722712,Hawksworth Crescent,2023-03-04T19:50:00.000+00:00,busbar,,L1 Active Power,kW,40.37
722712,Hawksworth Crescent,2023-03-04T19:50:00.000+00:00,busbar,,N Current (RMS),A,169.0
722712,Hawksworth Crescent,2023-03-04T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
722712,Hawksworth Crescent,2023-03-04T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,298.5
722712,Hawksworth Crescent,2023-03-04T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
722712,Hawksworth Crescent,2023-03-04T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-03-04T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.5
722712,Hawksworth Crescent,2023-03-04T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.2
722712,Hawksworth Crescent,2023-03-04T19:40:00.000+00:00,feeder,,L3 Active Power,kW,7.61
722712,Hawksworth Crescent,2023-03-04T19:40:00.000+00:00,feeder,,L2 Active Power,kW,46.23
722712,Hawksworth Crescent,2023-03-04T19:40:00.000+00:00,feeder,,L1 Active Power,kW,22.73
722712,Hawksworth Crescent,2023-03-04T19:40:00.000+00:00,feeder,,N Current (RMS),A,133.5
722712,Hawksworth Crescent,2023-03-04T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.3
722712,Hawksworth Crescent,2023-03-04T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,193.8
722712,Hawksworth Crescent,2023-03-04T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,95.7
722712,Hawksworth Crescent,2023-03-04T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-03-04T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
722712,Hawksworth Crescent,2023-03-04T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
722712,Hawksworth Crescent,2023-03-04T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.02
722712,Hawksworth Crescent,2023-03-04T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.06
722712,Hawksworth Crescent,2023-03-04T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.03
722712,Hawksworth Crescent,2023-03-04T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.5
722712,Hawksworth Crescent,2023-03-04T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.0
722712,Hawksworth Crescent,2023-03-04T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.1
722712,Hawksworth Crescent,2023-03-04T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.2
722712,Hawksworth Crescent,2023-03-04T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-04T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
722712,Hawksworth Crescent,2023-03-04T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-04T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-04T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-03-04T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-04T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-03-04T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
722712,Hawksworth Crescent,2023-03-04T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
722712,Hawksworth Crescent,2023-03-04T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-03-04T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.03
722712,Hawksworth Crescent,2023-03-04T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.99
722712,Hawksworth Crescent,2023-03-04T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.13
722712,Hawksworth Crescent,2023-03-04T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
722712,Hawksworth Crescent,2023-03-04T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.9
722712,Hawksworth Crescent,2023-03-04T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.3
722712,Hawksworth Crescent,2023-03-04T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
722712,Hawksworth Crescent,2023-03-04T19:40:00.000+00:00,transformer,,Temperature,C,20.0
722712,Hawksworth Crescent,2023-03-04T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722712,Hawksworth Crescent,2023-03-04T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
722712,Hawksworth Crescent,2023-03-04T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722712,Hawksworth Crescent,2023-03-04T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
722712,Hawksworth Crescent,2023-03-04T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722712,Hawksworth Crescent,2023-03-04T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
722712,Hawksworth Crescent,2023-03-04T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-03-04T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
722712,Hawksworth Crescent,2023-03-04T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
722712,Hawksworth Crescent,2023-03-04T19:40:00.000+00:00,busbar,,L3 Active Power,kW,23.65
722712,Hawksworth Crescent,2023-03-04T19:40:00.000+00:00,busbar,,L2 Active Power,kW,68.35
722712,Hawksworth Crescent,2023-03-04T19:40:00.000+00:00,busbar,,L1 Active Power,kW,40.91
722712,Hawksworth Crescent,2023-03-04T19:40:00.000+00:00,busbar,,N Current (RMS),A,161.5
722712,Hawksworth Crescent,2023-03-04T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
722712,Hawksworth Crescent,2023-03-04T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,286.8
722712,Hawksworth Crescent,2023-03-04T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
722712,Hawksworth Crescent,2023-03-04T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-03-04T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.69
722712,Hawksworth Crescent,2023-03-04T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.84
722712,Hawksworth Crescent,2023-03-04T19:30:00.000+00:00,feeder,,L3 Active Power,kW,8.66
722712,Hawksworth Crescent,2023-03-04T19:30:00.000+00:00,feeder,,L2 Active Power,kW,47.15
722712,Hawksworth Crescent,2023-03-04T19:30:00.000+00:00,feeder,,L1 Active Power,kW,22.65
722712,Hawksworth Crescent,2023-03-04T19:30:00.000+00:00,feeder,,N Current (RMS),A,130.5
722712,Hawksworth Crescent,2023-03-04T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.8
722712,Hawksworth Crescent,2023-03-04T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,195.6
722712,Hawksworth Crescent,2023-03-04T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,94.5
722712,Hawksworth Crescent,2023-03-04T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-03-04T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
722712,Hawksworth Crescent,2023-03-04T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
722712,Hawksworth Crescent,2023-03-04T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.17
722712,Hawksworth Crescent,2023-03-04T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.36
722712,Hawksworth Crescent,2023-03-04T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.97
722712,Hawksworth Crescent,2023-03-04T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.9
722712,Hawksworth Crescent,2023-03-04T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.1
722712,Hawksworth Crescent,2023-03-04T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.7
722712,Hawksworth Crescent,2023-03-04T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.2
722712,Hawksworth Crescent,2023-03-04T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-04T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.68
722712,Hawksworth Crescent,2023-03-04T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-04T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-04T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.14
722712,Hawksworth Crescent,2023-03-04T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-04T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.3
722712,Hawksworth Crescent,2023-03-04T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
722712,Hawksworth Crescent,2023-03-04T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
722712,Hawksworth Crescent,2023-03-04T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
722712,Hawksworth Crescent,2023-03-04T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.79
722712,Hawksworth Crescent,2023-03-04T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.18
722712,Hawksworth Crescent,2023-03-04T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.09
722712,Hawksworth Crescent,2023-03-04T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
722712,Hawksworth Crescent,2023-03-04T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.0
722712,Hawksworth Crescent,2023-03-04T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.4
722712,Hawksworth Crescent,2023-03-04T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
722712,Hawksworth Crescent,2023-03-04T19:30:00.000+00:00,transformer,,Temperature,C,19.9
722712,Hawksworth Crescent,2023-03-04T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722712,Hawksworth Crescent,2023-03-04T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
722712,Hawksworth Crescent,2023-03-04T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722712,Hawksworth Crescent,2023-03-04T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
722712,Hawksworth Crescent,2023-03-04T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722712,Hawksworth Crescent,2023-03-04T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
722712,Hawksworth Crescent,2023-03-04T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-03-04T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
722712,Hawksworth Crescent,2023-03-04T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
722712,Hawksworth Crescent,2023-03-04T19:30:00.000+00:00,busbar,,L3 Active Power,kW,32.6
722712,Hawksworth Crescent,2023-03-04T19:30:00.000+00:00,busbar,,L2 Active Power,kW,72.56
722712,Hawksworth Crescent,2023-03-04T19:30:00.000+00:00,busbar,,L1 Active Power,kW,44.74
722712,Hawksworth Crescent,2023-03-04T19:30:00.000+00:00,busbar,,N Current (RMS),A,144.6
722712,Hawksworth Crescent,2023-03-04T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
722712,Hawksworth Crescent,2023-03-04T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,300.6
722712,Hawksworth Crescent,2023-03-04T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.1
722712,Hawksworth Crescent,2023-03-04T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-03-04T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.83
722712,Hawksworth Crescent,2023-03-04T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.11
722712,Hawksworth Crescent,2023-03-04T19:20:00.000+00:00,feeder,,L3 Active Power,kW,7.89
722712,Hawksworth Crescent,2023-03-04T19:20:00.000+00:00,feeder,,L2 Active Power,kW,51.84
722712,Hawksworth Crescent,2023-03-04T19:20:00.000+00:00,feeder,,L1 Active Power,kW,24.67
722712,Hawksworth Crescent,2023-03-04T19:20:00.000+00:00,feeder,,N Current (RMS),A,144.1
722712,Hawksworth Crescent,2023-03-04T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.4
722712,Hawksworth Crescent,2023-03-04T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,213.9
722712,Hawksworth Crescent,2023-03-04T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,102.9
722712,Hawksworth Crescent,2023-03-04T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-03-04T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-03-04T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-04T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.32
722712,Hawksworth Crescent,2023-03-04T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.46
722712,Hawksworth Crescent,2023-03-04T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.38
722712,Hawksworth Crescent,2023-03-04T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,35.5
722712,Hawksworth Crescent,2023-03-04T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.9
722712,Hawksworth Crescent,2023-03-04T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.0
722712,Hawksworth Crescent,2023-03-04T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.4
722712,Hawksworth Crescent,2023-03-04T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-04T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.66
722712,Hawksworth Crescent,2023-03-04T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-04T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.02
722712,Hawksworth Crescent,2023-03-04T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.02
