Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-04T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-04T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.1
722712,Hawksworth Crescent,2023-03-04T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
722712,Hawksworth Crescent,2023-03-04T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
722712,Hawksworth Crescent,2023-03-04T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-03-04T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.69
722712,Hawksworth Crescent,2023-03-04T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.17
722712,Hawksworth Crescent,2023-03-04T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.33
722712,Hawksworth Crescent,2023-03-04T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
722712,Hawksworth Crescent,2023-03-04T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.9
722712,Hawksworth Crescent,2023-03-04T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.6
722712,Hawksworth Crescent,2023-03-04T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
722712,Hawksworth Crescent,2023-03-04T19:20:00.000+00:00,transformer,,Temperature,C,19.7
722712,Hawksworth Crescent,2023-03-04T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722712,Hawksworth Crescent,2023-03-04T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
722712,Hawksworth Crescent,2023-03-04T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722712,Hawksworth Crescent,2023-03-04T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
722712,Hawksworth Crescent,2023-03-04T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722712,Hawksworth Crescent,2023-03-04T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
722712,Hawksworth Crescent,2023-03-04T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
722712,Hawksworth Crescent,2023-03-04T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
722712,Hawksworth Crescent,2023-03-04T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
722712,Hawksworth Crescent,2023-03-04T19:20:00.000+00:00,busbar,,L3 Active Power,kW,30.89
722712,Hawksworth Crescent,2023-03-04T19:20:00.000+00:00,busbar,,L2 Active Power,kW,78.46
722712,Hawksworth Crescent,2023-03-04T19:20:00.000+00:00,busbar,,L1 Active Power,kW,50.42
722712,Hawksworth Crescent,2023-03-04T19:20:00.000+00:00,busbar,,N Current (RMS),A,165.0
722712,Hawksworth Crescent,2023-03-04T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
722712,Hawksworth Crescent,2023-03-04T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,324.4
722712,Hawksworth Crescent,2023-03-04T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.3
722712,Hawksworth Crescent,2023-03-04T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-03-04T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.5
722712,Hawksworth Crescent,2023-03-04T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.77
722712,Hawksworth Crescent,2023-03-04T19:10:00.000+00:00,feeder,,L3 Active Power,kW,9.81
722712,Hawksworth Crescent,2023-03-04T19:10:00.000+00:00,feeder,,L2 Active Power,kW,51.63
722712,Hawksworth Crescent,2023-03-04T19:10:00.000+00:00,feeder,,L1 Active Power,kW,23.68
722712,Hawksworth Crescent,2023-03-04T19:10:00.000+00:00,feeder,,N Current (RMS),A,140.2
722712,Hawksworth Crescent,2023-03-04T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.6
722712,Hawksworth Crescent,2023-03-04T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,213.7
722712,Hawksworth Crescent,2023-03-04T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,99.7
722712,Hawksworth Crescent,2023-03-04T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-03-04T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-03-04T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.67
722712,Hawksworth Crescent,2023-03-04T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.41
722712,Hawksworth Crescent,2023-03-04T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.85
722712,Hawksworth Crescent,2023-03-04T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.69
722712,Hawksworth Crescent,2023-03-04T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,58.8
722712,Hawksworth Crescent,2023-03-04T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.3
722712,Hawksworth Crescent,2023-03-04T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.6
722712,Hawksworth Crescent,2023-03-04T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,114.2
722712,Hawksworth Crescent,2023-03-04T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-04T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.65
722712,Hawksworth Crescent,2023-03-04T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-04T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.02
722712,Hawksworth Crescent,2023-03-04T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.31
722712,Hawksworth Crescent,2023-03-04T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-04T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.4
722712,Hawksworth Crescent,2023-03-04T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-04T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
722712,Hawksworth Crescent,2023-03-04T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
722712,Hawksworth Crescent,2023-03-04T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-03-04T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.16
722712,Hawksworth Crescent,2023-03-04T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.15
722712,Hawksworth Crescent,2023-03-04T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.87
722712,Hawksworth Crescent,2023-03-04T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
722712,Hawksworth Crescent,2023-03-04T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.6
722712,Hawksworth Crescent,2023-03-04T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.3
722712,Hawksworth Crescent,2023-03-04T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
722712,Hawksworth Crescent,2023-03-04T19:10:00.000+00:00,transformer,,Temperature,C,19.6
722712,Hawksworth Crescent,2023-03-04T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722712,Hawksworth Crescent,2023-03-04T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
722712,Hawksworth Crescent,2023-03-04T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722712,Hawksworth Crescent,2023-03-04T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
722712,Hawksworth Crescent,2023-03-04T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722712,Hawksworth Crescent,2023-03-04T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
722712,Hawksworth Crescent,2023-03-04T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-03-04T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
722712,Hawksworth Crescent,2023-03-04T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
722712,Hawksworth Crescent,2023-03-04T19:10:00.000+00:00,busbar,,L3 Active Power,kW,38.35
722712,Hawksworth Crescent,2023-03-04T19:10:00.000+00:00,busbar,,L2 Active Power,kW,73.32
722712,Hawksworth Crescent,2023-03-04T19:10:00.000+00:00,busbar,,L1 Active Power,kW,60.31
722712,Hawksworth Crescent,2023-03-04T19:10:00.000+00:00,busbar,,N Current (RMS),A,139.5
722712,Hawksworth Crescent,2023-03-04T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
722712,Hawksworth Crescent,2023-03-04T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,304.0
722712,Hawksworth Crescent,2023-03-04T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,249.8
722712,Hawksworth Crescent,2023-03-04T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
722712,Hawksworth Crescent,2023-03-04T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
722712,Hawksworth Crescent,2023-03-04T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.6
722712,Hawksworth Crescent,2023-03-04T19:00:00.000+00:00,feeder,,L3 Active Power,kW,9.86
722712,Hawksworth Crescent,2023-03-04T19:00:00.000+00:00,feeder,,L2 Active Power,kW,57.17
722712,Hawksworth Crescent,2023-03-04T19:00:00.000+00:00,feeder,,L1 Active Power,kW,27.18
722712,Hawksworth Crescent,2023-03-04T19:00:00.000+00:00,feeder,,N Current (RMS),A,154.6
722712,Hawksworth Crescent,2023-03-04T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.6
722712,Hawksworth Crescent,2023-03-04T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,236.4
722712,Hawksworth Crescent,2023-03-04T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,113.0
722712,Hawksworth Crescent,2023-03-04T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-03-04T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-03-04T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.7
722712,Hawksworth Crescent,2023-03-04T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.6
722712,Hawksworth Crescent,2023-03-04T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.49
722712,Hawksworth Crescent,2023-03-04T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.05
722712,Hawksworth Crescent,2023-03-04T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,48.5
722712,Hawksworth Crescent,2023-03-04T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.2
722712,Hawksworth Crescent,2023-03-04T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.1
722712,Hawksworth Crescent,2023-03-04T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.9
722712,Hawksworth Crescent,2023-03-04T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-03-04T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.56
722712,Hawksworth Crescent,2023-03-04T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-04T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.02
722712,Hawksworth Crescent,2023-03-04T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.57
722712,Hawksworth Crescent,2023-03-04T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-04T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.6
722712,Hawksworth Crescent,2023-03-04T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-04T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
722712,Hawksworth Crescent,2023-03-04T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
722712,Hawksworth Crescent,2023-03-04T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
722712,Hawksworth Crescent,2023-03-04T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.4
722712,Hawksworth Crescent,2023-03-04T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.43
722712,Hawksworth Crescent,2023-03-04T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.54
722712,Hawksworth Crescent,2023-03-04T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
722712,Hawksworth Crescent,2023-03-04T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.9
722712,Hawksworth Crescent,2023-03-04T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
722712,Hawksworth Crescent,2023-03-04T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
722712,Hawksworth Crescent,2023-03-04T19:00:00.000+00:00,transformer,,Temperature,C,19.6
722712,Hawksworth Crescent,2023-03-04T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722712,Hawksworth Crescent,2023-03-04T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
722712,Hawksworth Crescent,2023-03-04T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722712,Hawksworth Crescent,2023-03-04T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
722712,Hawksworth Crescent,2023-03-04T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722712,Hawksworth Crescent,2023-03-04T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
722712,Hawksworth Crescent,2023-03-04T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
722712,Hawksworth Crescent,2023-03-04T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
722712,Hawksworth Crescent,2023-03-04T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
722712,Hawksworth Crescent,2023-03-04T19:00:00.000+00:00,busbar,,L3 Active Power,kW,36.85
722712,Hawksworth Crescent,2023-03-04T19:00:00.000+00:00,busbar,,L2 Active Power,kW,72.52
722712,Hawksworth Crescent,2023-03-04T19:00:00.000+00:00,busbar,,L1 Active Power,kW,60.84
722712,Hawksworth Crescent,2023-03-04T19:00:00.000+00:00,busbar,,N Current (RMS),A,139.5
722712,Hawksworth Crescent,2023-03-04T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
722712,Hawksworth Crescent,2023-03-04T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,301.1
722712,Hawksworth Crescent,2023-03-04T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,251.4
722712,Hawksworth Crescent,2023-03-04T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
722712,Hawksworth Crescent,2023-03-04T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.24
722712,Hawksworth Crescent,2023-03-04T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.76
722712,Hawksworth Crescent,2023-03-04T18:50:00.000+00:00,feeder,,L3 Active Power,kW,12.87
722712,Hawksworth Crescent,2023-03-04T18:50:00.000+00:00,feeder,,L2 Active Power,kW,58.45
722712,Hawksworth Crescent,2023-03-04T18:50:00.000+00:00,feeder,,L1 Active Power,kW,31.51
722712,Hawksworth Crescent,2023-03-04T18:50:00.000+00:00,feeder,,N Current (RMS),A,149.4
722712,Hawksworth Crescent,2023-03-04T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,53.6
722712,Hawksworth Crescent,2023-03-04T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,242.4
722712,Hawksworth Crescent,2023-03-04T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,131.3
722712,Hawksworth Crescent,2023-03-04T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-03-04T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-03-04T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.33
722712,Hawksworth Crescent,2023-03-04T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.43
722712,Hawksworth Crescent,2023-03-04T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.88
722712,Hawksworth Crescent,2023-03-04T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.69
722712,Hawksworth Crescent,2023-03-04T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,44.4
722712,Hawksworth Crescent,2023-03-04T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.4
722712,Hawksworth Crescent,2023-03-04T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
722712,Hawksworth Crescent,2023-03-04T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.2
722712,Hawksworth Crescent,2023-03-04T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-03-04T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
722712,Hawksworth Crescent,2023-03-04T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-04T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.02
722712,Hawksworth Crescent,2023-03-04T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.36
722712,Hawksworth Crescent,2023-03-04T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-03-04T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.6
722712,Hawksworth Crescent,2023-03-04T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-04T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.76
722712,Hawksworth Crescent,2023-03-04T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
722712,Hawksworth Crescent,2023-03-04T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-03-04T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.81
722712,Hawksworth Crescent,2023-03-04T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.55
722712,Hawksworth Crescent,2023-03-04T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.4
722712,Hawksworth Crescent,2023-03-04T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
722712,Hawksworth Crescent,2023-03-04T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.3
722712,Hawksworth Crescent,2023-03-04T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
722712,Hawksworth Crescent,2023-03-04T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
722712,Hawksworth Crescent,2023-03-04T18:50:00.000+00:00,transformer,,Temperature,C,19.5
722712,Hawksworth Crescent,2023-03-04T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-03-04T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
722712,Hawksworth Crescent,2023-03-04T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722712,Hawksworth Crescent,2023-03-04T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
722712,Hawksworth Crescent,2023-03-04T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722712,Hawksworth Crescent,2023-03-04T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
722712,Hawksworth Crescent,2023-03-04T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
722712,Hawksworth Crescent,2023-03-04T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
722712,Hawksworth Crescent,2023-03-04T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
722712,Hawksworth Crescent,2023-03-04T18:50:00.000+00:00,busbar,,L3 Active Power,kW,34.09
722712,Hawksworth Crescent,2023-03-04T18:50:00.000+00:00,busbar,,L2 Active Power,kW,71.51
722712,Hawksworth Crescent,2023-03-04T18:50:00.000+00:00,busbar,,L1 Active Power,kW,60.66
722712,Hawksworth Crescent,2023-03-04T18:50:00.000+00:00,busbar,,N Current (RMS),A,143.4
722712,Hawksworth Crescent,2023-03-04T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
722712,Hawksworth Crescent,2023-03-04T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,298.0
722712,Hawksworth Crescent,2023-03-04T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,251.3
722712,Hawksworth Crescent,2023-03-04T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
722712,Hawksworth Crescent,2023-03-04T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
722712,Hawksworth Crescent,2023-03-04T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.42
722712,Hawksworth Crescent,2023-03-04T18:40:00.000+00:00,feeder,,L3 Active Power,kW,9.94
722712,Hawksworth Crescent,2023-03-04T18:40:00.000+00:00,feeder,,L2 Active Power,kW,63.49
722712,Hawksworth Crescent,2023-03-04T18:40:00.000+00:00,feeder,,L1 Active Power,kW,21.93
722712,Hawksworth Crescent,2023-03-04T18:40:00.000+00:00,feeder,,N Current (RMS),A,176.8
722712,Hawksworth Crescent,2023-03-04T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.4
722712,Hawksworth Crescent,2023-03-04T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,263.6
722712,Hawksworth Crescent,2023-03-04T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,92.4
722712,Hawksworth Crescent,2023-03-04T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-03-04T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-03-04T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.25
722712,Hawksworth Crescent,2023-03-04T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.48
722712,Hawksworth Crescent,2023-03-04T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.88
722712,Hawksworth Crescent,2023-03-04T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.06
722712,Hawksworth Crescent,2023-03-04T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,40.9
722712,Hawksworth Crescent,2023-03-04T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.7
722712,Hawksworth Crescent,2023-03-04T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
722712,Hawksworth Crescent,2023-03-04T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.7
722712,Hawksworth Crescent,2023-03-04T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-03-04T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.47
722712,Hawksworth Crescent,2023-03-04T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-04T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.02
722712,Hawksworth Crescent,2023-03-04T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.32
722712,Hawksworth Crescent,2023-03-04T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-04T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.8
722712,Hawksworth Crescent,2023-03-04T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
722712,Hawksworth Crescent,2023-03-04T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
722712,Hawksworth Crescent,2023-03-04T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-03-04T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.78
722712,Hawksworth Crescent,2023-03-04T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.58
722712,Hawksworth Crescent,2023-03-04T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.47
722712,Hawksworth Crescent,2023-03-04T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
722712,Hawksworth Crescent,2023-03-04T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.3
722712,Hawksworth Crescent,2023-03-04T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
722712,Hawksworth Crescent,2023-03-04T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
722712,Hawksworth Crescent,2023-03-04T18:40:00.000+00:00,transformer,,Temperature,C,19.4
722712,Hawksworth Crescent,2023-03-04T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-03-04T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
722712,Hawksworth Crescent,2023-03-04T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722712,Hawksworth Crescent,2023-03-04T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
722712,Hawksworth Crescent,2023-03-04T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722712,Hawksworth Crescent,2023-03-04T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
722712,Hawksworth Crescent,2023-03-04T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
722712,Hawksworth Crescent,2023-03-04T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
722712,Hawksworth Crescent,2023-03-04T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
722712,Hawksworth Crescent,2023-03-04T18:40:00.000+00:00,busbar,,L3 Active Power,kW,31.19
722712,Hawksworth Crescent,2023-03-04T18:40:00.000+00:00,busbar,,L2 Active Power,kW,76.63
722712,Hawksworth Crescent,2023-03-04T18:40:00.000+00:00,busbar,,L1 Active Power,kW,47.52
722712,Hawksworth Crescent,2023-03-04T18:40:00.000+00:00,busbar,,N Current (RMS),A,150.3
722712,Hawksworth Crescent,2023-03-04T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
722712,Hawksworth Crescent,2023-03-04T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,319.3
722712,Hawksworth Crescent,2023-03-04T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.8
722712,Hawksworth Crescent,2023-03-04T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
722712,Hawksworth Crescent,2023-03-04T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
722712,Hawksworth Crescent,2023-03-04T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.29
722712,Hawksworth Crescent,2023-03-04T18:30:00.000+00:00,feeder,,L3 Active Power,kW,10.97
722712,Hawksworth Crescent,2023-03-04T18:30:00.000+00:00,feeder,,L2 Active Power,kW,57.91
722712,Hawksworth Crescent,2023-03-04T18:30:00.000+00:00,feeder,,L1 Active Power,kW,22.47
722712,Hawksworth Crescent,2023-03-04T18:30:00.000+00:00,feeder,,N Current (RMS),A,157.2
722712,Hawksworth Crescent,2023-03-04T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,46.2
722712,Hawksworth Crescent,2023-03-04T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,241.2
722712,Hawksworth Crescent,2023-03-04T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,94.7
722712,Hawksworth Crescent,2023-03-04T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-03-04T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
722712,Hawksworth Crescent,2023-03-04T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.54
722712,Hawksworth Crescent,2023-03-04T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.24
722712,Hawksworth Crescent,2023-03-04T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.76
722712,Hawksworth Crescent,2023-03-04T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.62
722712,Hawksworth Crescent,2023-03-04T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,45.3
722712,Hawksworth Crescent,2023-03-04T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.6
722712,Hawksworth Crescent,2023-03-04T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.4
722712,Hawksworth Crescent,2023-03-04T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.0
722712,Hawksworth Crescent,2023-03-04T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-03-04T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.48
722712,Hawksworth Crescent,2023-03-04T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-04T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.02
722712,Hawksworth Crescent,2023-03-04T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.39
722712,Hawksworth Crescent,2023-03-04T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-04T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.9
722712,Hawksworth Crescent,2023-03-04T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-04T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.85
722712,Hawksworth Crescent,2023-03-04T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
722712,Hawksworth Crescent,2023-03-04T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-03-04T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.85
722712,Hawksworth Crescent,2023-03-04T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.47
722712,Hawksworth Crescent,2023-03-04T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.51
722712,Hawksworth Crescent,2023-03-04T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
722712,Hawksworth Crescent,2023-03-04T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.6
722712,Hawksworth Crescent,2023-03-04T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.1
722712,Hawksworth Crescent,2023-03-04T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
722712,Hawksworth Crescent,2023-03-04T18:30:00.000+00:00,transformer,,Temperature,C,19.3
722712,Hawksworth Crescent,2023-03-04T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722712,Hawksworth Crescent,2023-03-04T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
722712,Hawksworth Crescent,2023-03-04T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722712,Hawksworth Crescent,2023-03-04T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
722712,Hawksworth Crescent,2023-03-04T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722712,Hawksworth Crescent,2023-03-04T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
722712,Hawksworth Crescent,2023-03-04T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
722712,Hawksworth Crescent,2023-03-04T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
722712,Hawksworth Crescent,2023-03-04T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
722712,Hawksworth Crescent,2023-03-04T18:30:00.000+00:00,busbar,,L3 Active Power,kW,33.03
722712,Hawksworth Crescent,2023-03-04T18:30:00.000+00:00,busbar,,L2 Active Power,kW,75.75
722712,Hawksworth Crescent,2023-03-04T18:30:00.000+00:00,busbar,,L1 Active Power,kW,53.66
722712,Hawksworth Crescent,2023-03-04T18:30:00.000+00:00,busbar,,N Current (RMS),A,148.3
722712,Hawksworth Crescent,2023-03-04T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
722712,Hawksworth Crescent,2023-03-04T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,316.2
722712,Hawksworth Crescent,2023-03-04T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.4
722712,Hawksworth Crescent,2023-03-04T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
722712,Hawksworth Crescent,2023-03-04T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
722712,Hawksworth Crescent,2023-03-04T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.7
722712,Hawksworth Crescent,2023-03-04T18:20:00.000+00:00,feeder,,L3 Active Power,kW,8.51
722712,Hawksworth Crescent,2023-03-04T18:20:00.000+00:00,feeder,,L2 Active Power,kW,57.13
722712,Hawksworth Crescent,2023-03-04T18:20:00.000+00:00,feeder,,L1 Active Power,kW,22.32
722712,Hawksworth Crescent,2023-03-04T18:20:00.000+00:00,feeder,,N Current (RMS),A,164.0
722712,Hawksworth Crescent,2023-03-04T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.3
722712,Hawksworth Crescent,2023-03-04T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,237.6
722712,Hawksworth Crescent,2023-03-04T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,93.6
722712,Hawksworth Crescent,2023-03-04T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-03-04T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-03-04T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.48
722712,Hawksworth Crescent,2023-03-04T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.77
722712,Hawksworth Crescent,2023-03-04T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.94
722712,Hawksworth Crescent,2023-03-04T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.31
722712,Hawksworth Crescent,2023-03-04T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,51.1
722712,Hawksworth Crescent,2023-03-04T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.9
722712,Hawksworth Crescent,2023-03-04T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.5
722712,Hawksworth Crescent,2023-03-04T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,105.0
722712,Hawksworth Crescent,2023-03-04T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-04T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.45
722712,Hawksworth Crescent,2023-03-04T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-04T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-04T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.26
722712,Hawksworth Crescent,2023-03-04T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-03-04T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.6
722712,Hawksworth Crescent,2023-03-04T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-04T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.97
722712,Hawksworth Crescent,2023-03-04T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
722712,Hawksworth Crescent,2023-03-04T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-03-04T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.01
722712,Hawksworth Crescent,2023-03-04T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.29
722712,Hawksworth Crescent,2023-03-04T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.71
722712,Hawksworth Crescent,2023-03-04T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
722712,Hawksworth Crescent,2023-03-04T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.3
722712,Hawksworth Crescent,2023-03-04T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
722712,Hawksworth Crescent,2023-03-04T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
722712,Hawksworth Crescent,2023-03-04T18:20:00.000+00:00,transformer,,Temperature,C,19.1
722712,Hawksworth Crescent,2023-03-04T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722712,Hawksworth Crescent,2023-03-04T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
722712,Hawksworth Crescent,2023-03-04T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722712,Hawksworth Crescent,2023-03-04T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
722712,Hawksworth Crescent,2023-03-04T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722712,Hawksworth Crescent,2023-03-04T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
722712,Hawksworth Crescent,2023-03-04T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
722712,Hawksworth Crescent,2023-03-04T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
722712,Hawksworth Crescent,2023-03-04T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
722712,Hawksworth Crescent,2023-03-04T18:20:00.000+00:00,busbar,,L3 Active Power,kW,31.29
722712,Hawksworth Crescent,2023-03-04T18:20:00.000+00:00,busbar,,L2 Active Power,kW,80.04
722712,Hawksworth Crescent,2023-03-04T18:20:00.000+00:00,busbar,,L1 Active Power,kW,57.41
722712,Hawksworth Crescent,2023-03-04T18:20:00.000+00:00,busbar,,N Current (RMS),A,170.0
722712,Hawksworth Crescent,2023-03-04T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
722712,Hawksworth Crescent,2023-03-04T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,333.8
722712,Hawksworth Crescent,2023-03-04T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,238.7
722712,Hawksworth Crescent,2023-03-04T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
722712,Hawksworth Crescent,2023-03-04T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.65
722712,Hawksworth Crescent,2023-03-04T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.37
722712,Hawksworth Crescent,2023-03-04T18:10:00.000+00:00,feeder,,L3 Active Power,kW,8.84
722712,Hawksworth Crescent,2023-03-04T18:10:00.000+00:00,feeder,,L2 Active Power,kW,55.27
722712,Hawksworth Crescent,2023-03-04T18:10:00.000+00:00,feeder,,L1 Active Power,kW,20.82
722712,Hawksworth Crescent,2023-03-04T18:10:00.000+00:00,feeder,,N Current (RMS),A,157.4
722712,Hawksworth Crescent,2023-03-04T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.2
722712,Hawksworth Crescent,2023-03-04T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,230.0
722712,Hawksworth Crescent,2023-03-04T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,87.6
722712,Hawksworth Crescent,2023-03-04T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
722712,Hawksworth Crescent,2023-03-04T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-03-04T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.52
722712,Hawksworth Crescent,2023-03-04T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.53
722712,Hawksworth Crescent,2023-03-04T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.68
722712,Hawksworth Crescent,2023-03-04T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.42
722712,Hawksworth Crescent,2023-03-04T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.6
722712,Hawksworth Crescent,2023-03-04T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.4
722712,Hawksworth Crescent,2023-03-04T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.2
722712,Hawksworth Crescent,2023-03-04T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.3
722712,Hawksworth Crescent,2023-03-04T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-03-04T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
722712,Hawksworth Crescent,2023-03-04T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-04T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-04T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.16
722712,Hawksworth Crescent,2023-03-04T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-04T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.0
722712,Hawksworth Crescent,2023-03-04T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
722712,Hawksworth Crescent,2023-03-04T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
722712,Hawksworth Crescent,2023-03-04T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-03-04T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.02
722712,Hawksworth Crescent,2023-03-04T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.03
722712,Hawksworth Crescent,2023-03-04T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.25
722712,Hawksworth Crescent,2023-03-04T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
722712,Hawksworth Crescent,2023-03-04T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.9
722712,Hawksworth Crescent,2023-03-04T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
722712,Hawksworth Crescent,2023-03-04T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.5
722712,Hawksworth Crescent,2023-03-04T18:10:00.000+00:00,transformer,,Temperature,C,19.0
722712,Hawksworth Crescent,2023-03-04T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722712,Hawksworth Crescent,2023-03-04T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
722712,Hawksworth Crescent,2023-03-04T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722712,Hawksworth Crescent,2023-03-04T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
722712,Hawksworth Crescent,2023-03-04T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722712,Hawksworth Crescent,2023-03-04T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
722712,Hawksworth Crescent,2023-03-04T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
722712,Hawksworth Crescent,2023-03-04T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
722712,Hawksworth Crescent,2023-03-04T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
722712,Hawksworth Crescent,2023-03-04T18:10:00.000+00:00,busbar,,L3 Active Power,kW,32.39
722712,Hawksworth Crescent,2023-03-04T18:10:00.000+00:00,busbar,,L2 Active Power,kW,79.83
722712,Hawksworth Crescent,2023-03-04T18:10:00.000+00:00,busbar,,L1 Active Power,kW,49.52
722712,Hawksworth Crescent,2023-03-04T18:10:00.000+00:00,busbar,,N Current (RMS),A,166.4
722712,Hawksworth Crescent,2023-03-04T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
722712,Hawksworth Crescent,2023-03-04T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,332.9
722712,Hawksworth Crescent,2023-03-04T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.6
722712,Hawksworth Crescent,2023-03-04T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-03-04T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.57
722712,Hawksworth Crescent,2023-03-04T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.25
722712,Hawksworth Crescent,2023-03-04T18:00:00.000+00:00,feeder,,L3 Active Power,kW,10.04
722712,Hawksworth Crescent,2023-03-04T18:00:00.000+00:00,feeder,,L2 Active Power,kW,56.1
722712,Hawksworth Crescent,2023-03-04T18:00:00.000+00:00,feeder,,L1 Active Power,kW,25.64
722712,Hawksworth Crescent,2023-03-04T18:00:00.000+00:00,feeder,,N Current (RMS),A,156.7
722712,Hawksworth Crescent,2023-03-04T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.3
722712,Hawksworth Crescent,2023-03-04T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,233.3
722712,Hawksworth Crescent,2023-03-04T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,108.3
722712,Hawksworth Crescent,2023-03-04T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
722712,Hawksworth Crescent,2023-03-04T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-03-04T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.27
722712,Hawksworth Crescent,2023-03-04T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.75
722712,Hawksworth Crescent,2023-03-04T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.9
722712,Hawksworth Crescent,2023-03-04T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.49
722712,Hawksworth Crescent,2023-03-04T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.6
722712,Hawksworth Crescent,2023-03-04T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.8
722712,Hawksworth Crescent,2023-03-04T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.7
722712,Hawksworth Crescent,2023-03-04T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.0
722712,Hawksworth Crescent,2023-03-04T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-03-04T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
722712,Hawksworth Crescent,2023-03-04T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-04T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-04T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.22
722712,Hawksworth Crescent,2023-03-04T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-04T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.2
722712,Hawksworth Crescent,2023-03-04T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.81
722712,Hawksworth Crescent,2023-03-04T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
722712,Hawksworth Crescent,2023-03-04T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-03-04T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.17
722712,Hawksworth Crescent,2023-03-04T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.41
722712,Hawksworth Crescent,2023-03-04T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.34
722712,Hawksworth Crescent,2023-03-04T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
722712,Hawksworth Crescent,2023-03-04T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.7
722712,Hawksworth Crescent,2023-03-04T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.5
722712,Hawksworth Crescent,2023-03-04T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.0
722712,Hawksworth Crescent,2023-03-04T18:00:00.000+00:00,transformer,,Temperature,C,18.9
722712,Hawksworth Crescent,2023-03-04T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722712,Hawksworth Crescent,2023-03-04T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
722712,Hawksworth Crescent,2023-03-04T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722712,Hawksworth Crescent,2023-03-04T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
722712,Hawksworth Crescent,2023-03-04T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722712,Hawksworth Crescent,2023-03-04T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
722712,Hawksworth Crescent,2023-03-04T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
722712,Hawksworth Crescent,2023-03-04T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
722712,Hawksworth Crescent,2023-03-04T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
722712,Hawksworth Crescent,2023-03-04T18:00:00.000+00:00,busbar,,L3 Active Power,kW,32.96
722712,Hawksworth Crescent,2023-03-04T18:00:00.000+00:00,busbar,,L2 Active Power,kW,80.19
722712,Hawksworth Crescent,2023-03-04T18:00:00.000+00:00,busbar,,L1 Active Power,kW,52.5
722712,Hawksworth Crescent,2023-03-04T18:00:00.000+00:00,busbar,,N Current (RMS),A,165.2
722712,Hawksworth Crescent,2023-03-04T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
722712,Hawksworth Crescent,2023-03-04T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,333.7
722712,Hawksworth Crescent,2023-03-04T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.6
722712,Hawksworth Crescent,2023-03-04T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
722712,Hawksworth Crescent,2023-03-04T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.18
722712,Hawksworth Crescent,2023-03-04T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.83
722712,Hawksworth Crescent,2023-03-04T17:50:00.000+00:00,feeder,,L3 Active Power,kW,11.37
722712,Hawksworth Crescent,2023-03-04T17:50:00.000+00:00,feeder,,L2 Active Power,kW,53.83
722712,Hawksworth Crescent,2023-03-04T17:50:00.000+00:00,feeder,,L1 Active Power,kW,25.39
722712,Hawksworth Crescent,2023-03-04T17:50:00.000+00:00,feeder,,N Current (RMS),A,146.5
722712,Hawksworth Crescent,2023-03-04T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,47.4
722712,Hawksworth Crescent,2023-03-04T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,223.7
722712,Hawksworth Crescent,2023-03-04T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,107.0
722712,Hawksworth Crescent,2023-03-04T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
722712,Hawksworth Crescent,2023-03-04T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-03-04T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
722712,Hawksworth Crescent,2023-03-04T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.65
722712,Hawksworth Crescent,2023-03-04T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.96
722712,Hawksworth Crescent,2023-03-04T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.49
722712,Hawksworth Crescent,2023-03-04T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.4
722712,Hawksworth Crescent,2023-03-04T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.6
722712,Hawksworth Crescent,2023-03-04T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.2
722712,Hawksworth Crescent,2023-03-04T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.2
722712,Hawksworth Crescent,2023-03-04T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-04T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.62
722712,Hawksworth Crescent,2023-03-04T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-04T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.02
722712,Hawksworth Crescent,2023-03-04T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.26
722712,Hawksworth Crescent,2023-03-04T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-04T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-04T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
